Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,1,7,45,160.0,14.0,2.45,1.5,26.5,13.76,0.0
2016,1,1,8,0,320.0,28.0,2.7,2.0,53.0,34.64,13.75
2016,1,1,8,15,423.0,37.0,2.7,2.5,91.5,69.71,37.01
2016,1,1,8,30,526.0,46.0,2.7,3.0,130.0,114.68,70.03
2016,1,1,8,45,584.5,52.5,2.75,3.5,170.0,158.75,107.41
2016,1,1,9,0,643.0,59.0,2.8,4.0,210.0,207.65,151.0
2016,1,1,9,15,683.5,63.0,2.85,4.5,248.0,253.5,193.51
2016,1,1,9,30,724.0,67.0,2.9,5.0,286.0,301.7,237.95
2016,1,1,9,45,757.5,69.0,2.95,5.5,320.5,347.29,279.82
2016,1,1,10,0,791.0,71.0,3.0,6.0,355.0,393.72,321.59
2016,1,1,10,15,809.0,73.5,2.95,6.5,383.5,434.52,357.79
2016,1,1,10,30,827.0,76.0,2.9,7.0,412.0,474.49,392.3
2016,1,1,10,45,840.0,77.5,2.85,7.5,434.0,509.8,422.17
2016,1,1,11,0,853.0,79.0,2.8,8.0,456.0,543.44,449.9
2016,1,1,11,15,860.5,80.0,2.7,8.0,470.5,571.61,473.3
2016,1,1,11,30,868.0,81.0,2.6,8.0,485.0,597.42,494.34
2016,1,1,11,45,872.0,81.0,2.55,8.0,492.5,617.54,510.77
2016,1,1,12,0,876.0,81.0,2.5,8.0,500.0,634.89,524.77
2016,1,1,12,15,875.5,81.0,2.45,8.0,500.0,646.53,534.13
2016,1,1,12,30,875.0,81.0,2.4,8.0,500.0,655.13,541.03
2016,1,1,12,45,874.0,80.0,2.35,8.5,492.5,659.2,543.39
2016,1,1,13,0,873.0,79.0,2.3,9.0,485.0,660.17,543.29
2016,1,1,13,15,865.5,78.0,2.25,9.0,470.0,653.85,538.48
2016,1,1,13,30,858.0,77.0,2.2,9.0,455.0,644.5,531.29
2016,1,1,13,45,846.0,75.0,2.15,9.0,433.0,628.25,518.68
2016,1,1,14,0,834.0,73.0,2.1,9.0,411.0,609.27,503.79
2016,1,1,14,15,815.5,71.0,2.0,8.5,382.5,583.8,484.17
2016,1,1,14,30,797.0,69.0,1.9,8.0,354.0,556.17,462.42
2016,1,1,14,45,771.0,65.5,1.8,8.0,320.0,520.71,433.14
2016,1,1,15,0,745.0,62.0,1.7,8.0,286.0,483.94,402.15
2016,1,1,15,15,705.5,58.0,1.5,7.5,247.5,438.74,363.83
2016,1,1,15,30,666.0,54.0,1.3,7.0,209.0,393.64,324.5
2016,1,1,15,45,604.5,48.5,1.1,6.5,169.0,341.21,278.1
2016,1,1,16,0,543.0,43.0,0.9,6.0,129.0,288.3,230.22
2016,1,1,16,15,441.0,34.5,0.9,5.5,90.5,220.35,169.23
2016,1,1,16,30,339.0,26.0,0.9,5.0,52.0,157.56,96.97
2016,1,1,16,45,169.5,13.0,0.95,4.5,26.0,61.69,0.0
2016,1,1,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,2,7,45,1.0,13.5,2.35,2.5,13.5,13.27,0.0
2016,1,2,8,0,2.0,27.0,2.5,3.0,27.0,25.71,12.93
2016,1,2,8,15,24.0,43.0,2.5,3.0,47.0,42.8,29.8
2016,1,2,8,30,46.0,59.0,2.5,3.0,67.0,62.61,46.76
2016,1,2,8,45,56.0,76.0,2.5,3.5,88.0,83.53,65.14
2016,1,2,9,0,66.0,93.0,2.5,4.0,109.0,105.54,84.53
2016,1,2,9,15,73.0,109.0,2.5,4.5,129.0,126.74,103.25
2016,1,2,9,30,80.0,125.0,2.5,5.0,149.0,148.59,122.36
2016,1,2,9,45,88.0,138.0,2.5,5.5,167.0,168.36,139.45
2016,1,2,10,0,96.0,151.0,2.5,6.0,185.0,188.71,156.83
2016,1,2,10,15,48.0,124.0,2.45,6.0,141.0,144.02,119.29
2016,1,2,10,30,0.0,97.0,2.4,6.0,97.0,94.22,76.52
2016,1,2,10,45,14.5,135.5,2.4,6.0,142.0,140.02,115.9
2016,1,2,11,0,29.0,174.0,2.4,6.0,187.0,191.3,159.32
2016,1,2,11,15,27.0,178.0,2.35,6.0,190.5,191.39,159.15
2016,1,2,11,30,25.0,182.0,2.3,6.0,194.0,195.19,162.23
2016,1,2,11,45,174.5,189.0,2.25,6.5,273.0,303.31,254.42
2016,1,2,12,0,324.0,196.0,2.2,7.0,352.0,412.73,344.68
2016,1,2,12,15,286.5,202.0,2.15,7.0,340.0,401.32,334.43
2016,1,2,12,30,249.0,208.0,2.1,7.0,328.0,388.21,323.37
2016,1,2,12,45,239.0,208.0,2.05,7.5,321.5,384.76,320.03
2016,1,2,13,0,229.0,208.0,2.0,8.0,315.0,373.39,310.35
2016,1,2,13,15,227.0,199.0,1.9,8.0,302.5,363.02,302.17
2016,1,2,13,30,225.0,190.0,1.8,8.0,290.0,351.87,293.29
2016,1,2,13,45,146.5,180.5,1.75,8.0,244.5,291.11,242.63
2016,1,2,14,0,68.0,171.0,1.7,8.0,199.0,224.3,186.41
2016,1,2,14,15,145.0,159.0,1.65,8.0,213.0,264.63,221.69
2016,1,2,14,30,222.0,147.0,1.6,8.0,227.0,302.08,253.46
2016,1,2,14,45,207.5,135.5,1.6,8.0,205.0,277.3,232.52
2016,1,2,15,0,193.0,124.0,1.6,8.0,183.0,252.57,211.59
2016,1,2,15,15,179.5,109.0,1.45,7.5,158.0,224.24,187.51
2016,1,2,15,30,166.0,94.0,1.3,7.0,133.0,196.15,163.12
2016,1,2,15,45,148.5,77.5,1.2,6.5,107.5,164.69,135.39
2016,1,2,16,0,131.0,61.0,1.1,6.0,82.0,133.95,107.75
2016,1,2,16,15,95.5,44.5,1.1,6.0,57.5,97.27,74.5
2016,1,2,16,30,60.0,28.0,1.1,6.0,33.0,56.22,33.59
2016,1,2,16,45,30.0,14.0,1.1,6.0,16.5,22.48,0.0
2016,1,2,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,4.5,1.4,4.5,4.5,4.42,0.0
2016,1,3,8,0,0.0,9.0,1.5,5.0,9.0,8.67,0.58
2016,1,3,8,15,0.0,15.5,1.45,5.0,15.5,14.95,7.02
2016,1,3,8,30,0.0,22.0,1.4,5.0,22.0,21.22,12.8
2016,1,3,8,45,0.0,29.0,1.4,5.5,29.0,27.99,18.9
2016,1,3,9,0,0.0,36.0,1.4,6.0,36.0,34.75,24.94
2016,1,3,9,15,0.0,42.5,1.35,6.0,42.5,41.04,30.54
2016,1,3,9,30,0.0,49.0,1.3,6.0,49.0,47.33,36.09
2016,1,3,9,45,0.0,55.0,1.3,6.5,55.0,53.14,41.08
2016,1,3,10,0,0.0,61.0,1.3,7.0,61.0,58.95,46.0
2016,1,3,10,15,0.0,56.0,1.35,7.0,56.0,54.11,41.73
2016,1,3,10,30,0.0,51.0,1.4,7.0,51.0,49.27,37.47
2016,1,3,10,45,0.0,85.5,1.5,7.5,85.5,82.81,66.3
2016,1,3,11,0,0.0,120.0,1.6,8.0,120.0,117.15,95.31
2016,1,3,11,15,79.0,164.5,1.65,8.0,201.5,210.21,174.46
2016,1,3,11,30,158.0,209.0,1.7,8.0,283.0,311.06,257.92
2016,1,3,11,45,87.0,194.0,1.8,8.0,235.0,250.87,207.53
2016,1,3,12,0,16.0,179.0,1.9,8.0,187.0,187.88,154.36
2016,1,3,12,15,40.0,192.5,1.95,8.0,212.0,223.56,184.71
2016,1,3,12,30,64.0,206.0,2.0,8.0,237.0,255.03,211.13
2016,1,3,12,45,93.5,207.5,2.1,8.5,252.0,277.11,229.6
2016,1,3,13,0,123.0,209.0,2.2,9.0,267.0,306.19,253.64
2016,1,3,13,15,61.5,178.0,2.15,9.0,207.0,225.49,186.38
2016,1,3,13,30,0.0,147.0,2.1,9.0,147.0,146.71,119.62
2016,1,3,13,45,27.0,158.0,2.05,9.5,169.0,182.5,150.33
2016,1,3,14,0,54.0,169.0,2.0,10.0,191.0,213.21,176.17
2016,1,3,14,15,27.0,136.0,1.85,9.5,147.0,159.18,130.91
2016,1,3,14,30,0.0,103.0,1.7,9.0,103.0,102.21,82.58
2016,1,3,14,45,0.0,92.5,1.55,9.0,92.5,91.66,73.72
2016,1,3,15,0,0.0,82.0,1.4,9.0,82.0,81.11,64.72
2016,1,3,15,15,0.0,71.0,1.25,8.5,71.0,70.04,55.27
2016,1,3,15,30,0.0,60.0,1.1,8.0,60.0,58.96,45.68
2016,1,3,15,45,0.0,48.5,1.0,8.0,48.5,47.31,35.38
2016,1,3,16,0,0.0,37.0,0.9,8.0,37.0,35.74,25.07
2016,1,3,16,15,0.0,26.0,0.9,7.5,26.0,25.1,15.49
2016,1,3,16,30,0.0,15.0,0.9,7.0,15.0,14.47,4.98
2016,1,3,16,45,0.0,7.5,0.95,7.0,7.5,7.37,0.0
2016,1,3,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,4,7,45,133.0,14.0,1.4,8.0,24.5,13.76,0.0
2016,1,4,8,0,266.0,28.0,1.5,8.0,49.0,32.15,12.73
2016,1,4,8,15,364.0,37.0,1.6,8.0,85.0,63.92,33.82
2016,1,4,8,30,462.0,46.0,1.7,8.0,121.0,105.16,63.48
2016,1,4,8,45,537.0,50.5,1.8,8.5,160.5,147.08,97.4
2016,1,4,9,0,612.0,55.0,1.9,9.0,200.0,195.49,138.84
2016,1,4,9,15,651.5,59.5,1.95,9.0,236.5,240.23,179.7
2016,1,4,9,30,691.0,64.0,2.0,9.0,273.0,287.33,222.62
2016,1,4,9,45,558.0,92.5,2.05,9.5,274.0,299.05,238.37
2016,1,4,10,0,425.0,121.0,2.1,10.0,275.0,297.11,240.78
2016,1,4,10,15,378.5,140.0,2.1,10.0,284.5,313.66,256.43
2016,1,4,10,30,332.0,159.0,2.1,10.0,294.0,322.43,264.83
2016,1,4,10,45,396.5,156.0,2.15,10.5,326.0,367.78,302.22
2016,1,4,11,0,461.0,153.0,2.2,11.0,358.0,412.17,338.35
2016,1,4,11,15,343.0,179.0,2.25,11.0,334.5,382.28,314.11
2016,1,4,11,30,225.0,205.0,2.3,11.0,311.0,345.62,283.89
2016,1,4,11,45,192.5,211.0,2.4,11.5,302.5,338.13,277.4
2016,1,4,12,0,160.0,217.0,2.5,12.0,294.0,328.97,269.28
2016,1,4,12,15,80.0,178.5,2.45,12.0,217.0,233.4,190.9
2016,1,4,12,30,0.0,140.0,2.4,12.0,140.0,137.96,110.76
2016,1,4,12,45,18.5,165.5,2.4,12.5,174.5,176.75,143.33
2016,1,4,13,0,37.0,191.0,2.4,13.0,209.0,223.24,181.52
2016,1,4,13,15,125.5,192.5,2.2,12.5,249.5,290.33,238.24
2016,1,4,13,30,214.0,194.0,2.0,12.0,290.0,349.84,287.9
2016,1,4,13,45,107.0,139.0,1.85,12.0,187.0,218.5,179.81
2016,1,4,14,0,0.0,84.0,1.7,12.0,84.0,81.59,63.95
2016,1,4,14,15,0.0,50.0,1.6,12.0,50.0,48.3,35.9
2016,1,4,14,30,0.0,16.0,1.5,12.0,16.0,15.44,7.7
2016,1,4,14,45,0.0,14.5,1.45,12.0,14.5,13.99,6.47
2016,1,4,15,0,0.0,13.0,1.4,12.0,13.0,12.54,5.22
2016,1,4,15,15,0.0,11.0,1.35,11.5,11.0,10.61,3.55
2016,1,4,15,30,0.0,9.0,1.3,11.0,9.0,8.67,1.87
2016,1,4,15,45,0.0,7.5,1.3,11.0,7.5,7.23,0.58
2016,1,4,16,0,0.0,6.0,1.3,11.0,6.0,5.78,0.0
2016,1,4,16,15,0.0,4.0,1.35,11.0,4.0,3.85,0.0
2016,1,4,16,30,0.0,2.0,1.4,11.0,2.0,1.93,0.0
2016,1,4,16,45,0.0,1.0,1.5,11.0,1.0,0.96,0.0
2016,1,4,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,9.0,1.0,10.5,9.0,8.85,0.0
2016,1,5,8,0,0.0,18.0,1.1,11.0,18.0,17.37,6.57
2016,1,5,8,15,0.0,31.5,1.3,11.0,31.5,30.36,19.51
2016,1,5,8,30,0.0,45.0,1.5,11.0,45.0,43.33,31.12
2016,1,5,8,45,0.0,59.0,1.7,11.0,59.0,56.88,43.08
2016,1,5,9,0,0.0,73.0,1.9,11.0,73.0,70.53,55.01
2016,1,5,9,15,0.0,86.5,1.95,11.0,86.5,83.78,66.47
2016,1,5,9,30,0.0,100.0,2.0,11.0,100.0,97.1,77.86
2016,1,5,9,45,0.0,111.0,2.15,11.5,111.0,108.04,86.94
2016,1,5,10,0,0.0,122.0,2.3,12.0,122.0,119.02,95.94
2016,1,5,10,15,0.0,64.0,2.4,12.0,64.0,61.86,47.44
2016,1,5,10,30,0.0,6.0,2.5,12.0,6.0,5.79,0.0
2016,1,5,10,45,0.0,7.0,2.6,12.0,7.0,6.75,0.16
2016,1,5,11,0,0.0,8.0,2.7,12.0,8.0,7.72,0.99
2016,1,5,11,15,2.0,84.5,2.75,12.0,85.5,82.89,65.16
2016,1,5,11,30,4.0,161.0,2.8,12.0,163.0,161.2,130.59
2016,1,5,11,45,14.0,174.0,2.9,12.0,181.0,180.89,146.88
2016,1,5,12,0,24.0,187.0,3.0,12.0,199.0,201.12,163.71
2016,1,5,12,15,12.0,166.5,3.0,11.5,172.5,172.72,140.27
2016,1,5,12,30,0.0,146.0,3.0,11.0,146.0,144.12,116.51
2016,1,5,12,45,0.0,87.5,3.0,11.0,87.5,84.74,66.71
2016,1,5,13,0,0.0,29.0,3.0,11.0,29.0,28.0,18.44
2016,1,5,13,15,0.0,47.0,2.95,11.0,47.0,45.41,33.4
2016,1,5,13,30,0.0,65.0,2.9,11.0,65.0,62.83,48.32
2016,1,5,13,45,5.0,107.5,2.85,11.0,110.0,108.69,87.45
2016,1,5,14,0,10.0,150.0,2.8,11.0,155.0,157.57,128.7
2016,1,5,14,15,73.5,152.5,2.75,11.0,180.0,206.58,171.05
2016,1,5,14,30,137.0,155.0,2.7,11.0,205.0,254.91,212.09
2016,1,5,14,45,126.0,142.5,2.65,11.0,185.5,232.94,193.54
2016,1,5,15,0,115.0,130.0,2.6,11.0,166.0,211.16,175.14
2016,1,5,15,15,106.5,114.0,2.35,10.5,144.0,186.56,154.37
2016,1,5,15,30,98.0,98.0,2.1,10.0,122.0,162.11,133.36
2016,1,5,15,45,271.0,75.0,1.85,10.0,124.5,224.28,183.87
2016,1,5,16,0,444.0,52.0,1.6,10.0,127.0,261.57,209.5
2016,1,5,16,15,345.0,42.0,1.45,9.5,90.5,195.79,151.27
2016,1,5,16,30,246.0,32.0,1.3,9.0,54.0,138.11,93.76
2016,1,5,16,45,123.0,16.0,1.2,9.0,27.0,62.62,0.0
2016,1,5,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,13.0,2.05,10.0,13.0,12.78,0.0
2016,1,6,8,0,0.0,26.0,2.1,10.0,26.0,24.76,11.82
2016,1,6,8,15,20.5,44.5,2.15,10.0,47.5,43.74,29.88
2016,1,6,8,30,41.0,63.0,2.2,10.0,69.0,65.49,48.15
2016,1,6,8,45,45.0,81.0,2.25,10.5,90.0,86.12,66.07
2016,1,6,9,0,49.0,99.0,2.3,11.0,111.0,107.29,84.42
2016,1,6,9,15,60.5,116.5,2.25,11.0,133.5,130.51,104.28
2016,1,6,9,30,72.0,134.0,2.2,11.0,156.0,154.84,125.0
2016,1,6,9,45,101.5,143.5,2.2,11.0,178.5,180.6,146.56
2016,1,6,10,0,131.0,153.0,2.2,11.0,201.0,206.97,168.72
2016,1,6,10,15,65.5,110.0,2.15,11.0,134.0,137.36,111.41
2016,1,6,10,30,0.0,67.0,2.1,11.0,67.0,64.76,50.02
2016,1,6,10,45,209.0,115.0,2.1,11.0,208.5,226.23,187.19
2016,1,6,11,0,418.0,163.0,2.1,11.0,350.0,400.04,328.9
2016,1,6,11,15,249.5,184.5,2.15,11.0,297.5,336.19,276.12
2016,1,6,11,30,81.0,206.0,2.2,11.0,245.0,257.98,211.03
2016,1,6,11,45,168.0,208.5,2.3,11.0,290.0,320.8,263.83
2016,1,6,12,0,255.0,211.0,2.4,11.0,335.0,387.27,318.46
2016,1,6,12,15,268.0,209.5,2.35,11.0,340.0,398.69,327.61
2016,1,6,12,30,281.0,208.0,2.3,11.0,345.0,409.47,336.5
2016,1,6,12,45,208.0,210.5,2.3,11.0,311.0,361.34,297.13
2016,1,6,13,0,135.0,213.0,2.3,11.0,277.0,318.66,261.78
2016,1,6,13,15,252.5,193.5,2.15,11.0,309.0,381.47,314.8
2016,1,6,13,30,370.0,174.0,2.0,11.0,341.0,435.48,359.44
2016,1,6,13,45,301.0,174.5,1.95,11.0,306.5,390.63,322.52
2016,1,6,14,0,232.0,175.0,1.9,11.0,272.0,346.22,286.11
2016,1,6,14,15,179.5,165.5,1.8,10.5,238.0,293.9,243.74
2016,1,6,14,30,127.0,156.0,1.7,10.0,204.0,250.27,207.75
2016,1,6,14,45,112.5,144.0,1.6,10.0,183.5,227.12,188.51
2016,1,6,15,0,98.0,132.0,1.5,10.0,163.0,204.36,169.3
2016,1,6,15,15,88.5,116.0,1.35,9.5,141.0,179.73,148.61
2016,1,6,15,30,79.0,100.0,1.2,9.0,119.0,155.36,127.78
2016,1,6,15,45,60.0,82.5,1.1,9.0,95.5,119.24,96.48
2016,1,6,16,0,41.0,65.0,1.0,9.0,72.0,90.2,70.98
2016,1,6,16,15,21.5,47.5,1.0,9.0,51.0,61.93,46.05
2016,1,6,16,30,2.0,30.0,1.0,9.0,30.0,31.94,18.93
2016,1,6,16,45,1.0,15.0,1.0,9.0,15.0,14.78,0.0
2016,1,6,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,7,45,82.0,16.5,0.35,8.0,23.0,16.22,0.0
2016,1,7,8,0,164.0,33.0,0.4,8.0,46.0,32.74,15.13
2016,1,7,8,15,260.5,45.5,0.4,8.0,81.0,62.57,36.79
2016,1,7,8,30,357.0,58.0,0.4,8.0,116.0,101.78,65.18
2016,1,7,8,45,436.5,65.0,0.45,8.5,155.0,142.84,97.62
2016,1,7,9,0,516.0,72.0,0.5,9.0,194.0,190.14,136.88
2016,1,7,9,15,560.0,78.0,0.45,9.0,231.0,233.49,174.98
2016,1,7,9,30,604.0,84.0,0.4,9.0,268.0,279.83,215.43
2016,1,7,9,45,665.0,81.0,0.4,9.0,305.0,325.76,255.0
2016,1,7,10,0,726.0,78.0,0.4,9.0,342.0,375.03,296.74
2016,1,7,10,15,500.5,123.0,0.4,9.0,311.5,349.68,280.66
2016,1,7,10,30,275.0,168.0,0.4,9.0,281.0,305.08,247.21
2016,1,7,10,45,538.5,126.0,0.4,9.5,362.5,408.57,330.46
2016,1,7,11,0,802.0,84.0,0.4,10.0,444.0,523.72,419.23
2016,1,7,11,15,505.0,146.5,0.45,10.0,376.0,444.37,357.25
2016,1,7,11,30,208.0,209.0,0.5,10.0,308.0,340.31,274.9
2016,1,7,11,45,205.0,214.5,0.55,10.0,313.5,349.72,283.57
2016,1,7,12,0,202.0,220.0,0.6,10.0,319.0,358.47,290.66
2016,1,7,12,15,519.0,152.0,0.65,10.0,406.0,501.94,407.06
2016,1,7,12,30,836.0,84.0,0.7,10.0,493.0,639.26,513.33
2016,1,7,12,45,841.5,81.0,0.75,10.5,487.5,645.67,516.54
2016,1,7,13,0,847.0,78.0,0.8,11.0,482.0,649.1,519.17
2016,1,7,13,15,840.0,77.0,0.8,11.0,468.0,643.62,515.43
2016,1,7,13,30,833.0,76.0,0.8,11.0,454.0,635.18,509.52
2016,1,7,13,45,824.0,74.0,0.85,11.0,433.0,621.43,500.16
2016,1,7,14,0,815.0,72.0,0.9,11.0,412.0,604.94,488.55
2016,1,7,14,15,797.5,70.0,0.85,11.0,385.0,580.64,469.79
2016,1,7,14,30,780.0,68.0,0.8,11.0,358.0,554.16,449.11
2016,1,7,14,45,759.5,64.0,0.8,11.0,325.5,521.74,423.9
2016,1,7,15,0,739.0,60.0,0.8,11.0,293.0,487.77,396.83
2016,1,7,15,15,703.0,56.5,0.7,10.5,255.5,445.0,361.98
2016,1,7,15,30,667.0,53.0,0.6,10.0,218.0,402.13,326.02
2016,1,7,15,45,616.0,47.5,0.55,10.0,179.0,350.45,281.72
2016,1,7,16,0,565.0,42.0,0.5,10.0,140.0,300.53,237.6
2016,1,7,16,15,475.5,34.5,0.5,9.5,101.5,239.65,184.24
2016,1,7,16,30,386.0,27.0,0.5,9.0,63.0,181.85,126.97
2016,1,7,16,45,193.0,13.5,0.55,9.0,31.5,83.44,0.0
2016,1,7,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,7,45,106.5,13.5,1.0,6.5,22.0,13.27,0.0
2016,1,8,8,0,213.0,27.0,1.1,7.0,44.0,28.63,11.55
2016,1,8,8,15,274.0,40.0,1.1,7.0,75.5,58.38,32.94
2016,1,8,8,30,335.0,53.0,1.1,7.0,107.0,94.06,59.98
2016,1,8,8,45,374.0,64.0,1.1,7.5,140.0,129.72,89.85
2016,1,8,9,0,413.0,75.0,1.1,8.0,173.0,168.72,123.81
2016,1,8,9,15,435.5,85.5,1.05,8.0,204.5,205.84,157.41
2016,1,8,9,30,458.0,96.0,1.0,8.0,236.0,244.29,191.95
2016,1,8,9,45,470.0,104.5,1.0,8.5,262.5,278.06,222.04
2016,1,8,10,0,482.0,113.0,1.0,9.0,289.0,311.85,251.44
2016,1,8,10,15,418.0,135.0,0.9,9.0,296.0,326.06,264.82
2016,1,8,10,30,354.0,157.0,0.8,9.0,303.0,331.02,269.83
2016,1,8,10,45,177.0,150.5,0.75,9.5,223.5,243.64,199.36
2016,1,8,11,0,0.0,144.0,0.7,10.0,144.0,141.25,113.88
2016,1,8,11,15,1.5,152.5,0.75,10.0,153.5,150.8,122.13
2016,1,8,11,30,3.0,161.0,0.8,10.0,163.0,160.51,130.08
2016,1,8,11,45,97.5,190.0,0.85,10.5,238.0,252.89,206.93
2016,1,8,12,0,192.0,219.0,0.9,11.0,313.0,351.29,285.83
2016,1,8,12,15,155.5,219.5,0.95,11.0,295.5,332.48,269.97
2016,1,8,12,30,119.0,220.0,1.0,11.0,278.0,312.34,253.73
2016,1,8,12,45,163.5,216.0,1.1,11.5,295.0,338.94,275.81
2016,1,8,13,0,208.0,212.0,1.2,12.0,312.0,365.41,297.35
2016,1,8,13,15,231.0,203.0,1.2,11.5,311.0,371.53,303.3
2016,1,8,13,30,254.0,194.0,1.2,11.0,310.0,384.16,314.39
2016,1,8,13,45,242.0,186.0,1.25,11.0,292.0,366.96,300.99
2016,1,8,14,0,230.0,178.0,1.3,11.0,274.0,349.11,287.12
2016,1,8,14,15,115.0,102.0,1.2,11.0,150.0,181.08,149.64
2016,1,8,14,30,0.0,26.0,1.1,11.0,26.0,25.09,16.04
2016,1,8,14,45,0.0,23.5,1.05,11.0,23.5,22.68,14.06
2016,1,8,15,0,0.0,21.0,1.0,11.0,21.0,20.26,11.98
2016,1,8,15,15,0.0,18.5,0.9,10.5,18.5,17.84,9.91
2016,1,8,15,30,0.0,16.0,0.8,10.0,16.0,15.43,7.81
2016,1,8,15,45,0.0,13.0,0.75,9.5,13.0,12.53,5.25
2016,1,8,16,0,0.0,10.0,0.7,9.0,10.0,9.64,2.68
2016,1,8,16,15,0.0,7.0,0.7,9.0,7.0,6.74,0.07
2016,1,8,16,30,0.0,4.0,0.7,9.0,4.0,3.85,0.0
2016,1,8,16,45,0.0,2.0,0.75,9.0,2.0,1.93,0.0
2016,1,8,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,7,45,125.5,14.5,1.7,8.0,24.5,14.25,0.0
2016,1,9,8,0,251.0,29.0,1.8,8.0,49.0,31.93,13.36
2016,1,9,8,15,349.5,39.0,1.85,8.0,85.5,63.8,34.48
2016,1,9,8,30,448.0,49.0,1.9,8.0,122.0,105.35,64.34
2016,1,9,8,45,516.5,54.5,1.95,8.5,161.0,146.55,97.84
2016,1,9,9,0,585.0,60.0,2.0,9.0,200.0,193.74,138.38
2016,1,9,9,15,292.5,65.0,2.0,9.0,135.0,146.41,111.67
2016,1,9,9,30,0.0,70.0,2.0,9.0,70.0,67.71,53.15
2016,1,9,9,45,0.0,77.5,2.0,9.0,77.5,75.03,59.51
2016,1,9,10,0,0.0,85.0,2.0,9.0,85.0,82.37,65.75
2016,1,9,10,15,0.0,100.5,1.9,9.0,100.5,97.64,78.7
2016,1,9,10,30,0.0,116.0,1.8,9.0,116.0,113.03,91.64
2016,1,9,10,45,0.0,115.0,1.75,9.0,115.0,112.05,90.65
2016,1,9,11,0,0.0,114.0,1.7,9.0,114.0,111.06,89.7
2016,1,9,11,15,13.5,150.5,1.65,9.0,157.5,155.47,127.17
2016,1,9,11,30,27.0,187.0,1.6,9.0,201.0,201.32,165.24
2016,1,9,11,45,13.5,170.5,1.55,9.5,177.5,176.83,144.23
2016,1,9,12,0,0.0,154.0,1.5,10.0,154.0,151.84,122.97
2016,1,9,12,15,0.0,138.5,1.45,10.0,138.5,136.1,109.91
2016,1,9,12,30,0.0,123.0,1.4,10.0,123.0,120.42,96.85
2016,1,9,12,45,10.5,153.5,1.35,10.0,159.0,158.83,129.22
2016,1,9,13,0,21.0,184.0,1.3,10.0,195.0,198.36,162.0
2016,1,9,13,15,13.5,172.0,1.25,10.0,179.5,181.21,147.64
2016,1,9,13,30,6.0,160.0,1.2,10.0,164.0,164.07,133.44
2016,1,9,13,45,3.0,134.0,1.15,10.0,136.0,135.0,109.37
2016,1,9,14,0,0.0,108.0,1.1,10.0,108.0,106.2,85.3
2016,1,9,14,15,0.0,113.5,1.05,10.0,113.5,112.43,90.74
2016,1,9,14,30,0.0,119.0,1.0,10.0,119.0,119.04,96.42
2016,1,9,14,45,0.0,108.5,1.0,10.0,108.5,108.56,87.66
2016,1,9,15,0,0.0,98.0,1.0,10.0,98.0,98.11,78.88
2016,1,9,15,15,0.0,85.5,0.95,10.0,85.5,85.47,68.13
2016,1,9,15,30,0.0,73.0,0.9,10.0,73.0,72.83,57.25
2016,1,9,15,45,0.0,59.5,0.85,10.0,59.5,59.05,45.25
2016,1,9,16,0,0.0,46.0,0.8,10.0,46.0,45.2,33.08
2016,1,9,16,15,0.0,33.5,0.75,9.5,33.5,32.39,21.75
2016,1,9,16,30,0.0,21.0,0.7,9.0,21.0,20.27,10.59
2016,1,9,16,45,0.0,10.5,0.7,9.0,10.5,10.13,0.0
2016,1,9,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,7,45,136.0,15.0,1.65,7.5,26.0,14.74,0.0
2016,1,10,8,0,272.0,30.0,1.8,8.0,52.0,33.41,14.24
2016,1,10,8,15,371.0,40.0,1.8,8.0,89.5,66.37,35.84
2016,1,10,8,30,470.0,50.0,1.8,8.0,127.0,109.09,66.54
2016,1,10,8,45,536.0,56.0,1.8,8.0,167.0,151.48,101.34
2016,1,10,9,0,602.0,62.0,1.8,8.0,207.0,199.62,143.13
2016,1,10,9,15,643.0,67.0,1.8,8.5,245.0,245.24,184.34
2016,1,10,9,30,684.0,72.0,1.8,9.0,283.0,293.44,227.58
2016,1,10,9,45,715.0,75.0,1.8,9.5,317.5,338.18,267.61
2016,1,10,10,0,746.0,78.0,1.8,10.0,352.0,383.89,307.54
2016,1,10,10,15,765.0,80.5,1.8,10.0,380.5,424.17,342.9
2016,1,10,10,30,784.0,83.0,1.8,10.0,409.0,463.98,377.06
2016,1,10,10,45,803.0,83.0,1.8,10.5,432.5,500.32,407.01
2016,1,10,11,0,822.0,83.0,1.8,11.0,456.0,535.47,435.3
2016,1,10,11,15,490.0,149.0,1.75,11.0,373.0,439.91,359.27
2016,1,10,11,30,158.0,215.0,1.7,11.0,290.0,317.83,259.23
2016,1,10,11,45,506.0,148.5,1.7,11.5,397.0,473.61,387.91
2016,1,10,12,0,854.0,82.0,1.7,12.0,504.0,630.4,510.72
2016,1,10,12,15,686.5,122.0,1.7,12.0,461.5,581.67,470.89
2016,1,10,12,30,519.0,162.0,1.7,12.0,419.0,521.58,423.43
2016,1,10,12,45,592.0,139.0,1.7,12.0,428.5,552.09,448.93
2016,1,10,13,0,665.0,116.0,1.7,12.0,438.0,578.37,470.39
2016,1,10,13,15,677.0,109.0,1.65,12.0,428.5,579.31,471.22
2016,1,10,13,30,689.0,102.0,1.6,12.0,419.0,577.62,470.19
2016,1,10,13,45,629.5,111.5,1.6,12.0,391.5,545.58,445.12
2016,1,10,14,0,570.0,121.0,1.6,12.0,364.0,511.95,418.78
2016,1,10,14,15,600.0,105.5,1.55,12.0,347.0,506.14,414.9
2016,1,10,14,30,630.0,90.0,1.5,12.0,330.0,496.86,407.81
2016,1,10,14,45,599.0,88.5,1.5,12.0,300.0,464.43,381.78
2016,1,10,15,0,568.0,87.0,1.5,12.0,270.0,431.3,354.79
2016,1,10,15,15,541.5,79.0,1.3,11.5,236.5,393.07,323.15
2016,1,10,15,30,515.0,71.0,1.1,11.0,203.0,354.65,290.52
2016,1,10,15,45,470.5,62.5,0.95,10.5,167.5,307.4,250.01
2016,1,10,16,0,426.0,54.0,0.8,10.0,132.0,261.88,209.92
2016,1,10,16,15,362.0,43.0,0.85,9.5,97.0,208.28,162.82
2016,1,10,16,30,298.0,32.0,0.9,9.0,62.0,159.19,115.98
2016,1,10,16,45,149.0,16.0,1.0,8.5,31.0,75.98,17.22
2016,1,10,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,13.0,1.1,8.0,13.0,12.78,0.0
2016,1,11,8,0,0.0,26.0,1.2,8.0,26.0,24.79,12.46
2016,1,11,8,15,11.5,42.5,1.3,8.0,44.5,41.21,28.49
2016,1,11,8,30,23.0,59.0,1.4,8.0,63.0,59.38,44.22
2016,1,11,8,45,32.0,76.0,1.5,8.5,83.0,78.94,61.06
2016,1,11,9,0,41.0,93.0,1.6,9.0,103.0,99.52,78.75
2016,1,11,9,15,46.5,108.5,1.6,9.0,121.5,118.65,95.37
2016,1,11,9,30,52.0,124.0,1.6,9.0,140.0,138.34,112.34
2016,1,11,9,45,57.0,137.5,1.65,9.5,157.0,156.36,127.53
2016,1,11,10,0,62.0,151.0,1.7,10.0,174.0,174.79,142.88
2016,1,11,10,15,31.0,113.5,1.7,10.0,125.0,125.8,102.04
2016,1,11,10,30,0.0,76.0,1.7,10.0,76.0,73.49,57.65
2016,1,11,10,45,1.0,115.0,1.75,10.0,115.0,112.52,90.78
2016,1,11,11,0,2.0,154.0,1.8,10.0,154.0,152.35,124.01
2016,1,11,11,15,1.0,148.0,1.8,10.0,148.0,145.84,118.35
2016,1,11,11,30,0.0,142.0,1.8,10.0,142.0,139.28,112.77
2016,1,11,11,45,2.0,155.0,1.85,10.5,156.5,153.85,124.67
2016,1,11,12,0,4.0,168.0,1.9,11.0,171.0,168.67,136.68
2016,1,11,12,15,2.0,123.5,1.9,11.0,125.0,122.06,97.89
2016,1,11,12,30,0.0,79.0,1.9,11.0,79.0,76.4,59.56
2016,1,11,12,45,414.5,80.0,1.9,11.5,281.5,371.22,311.34
2016,1,11,13,0,829.0,81.0,1.9,12.0,484.0,646.7,527.31
2016,1,11,13,15,414.5,104.0,1.85,12.0,305.5,397.35,328.07
2016,1,11,13,30,0.0,127.0,1.8,12.0,127.0,125.23,99.87
2016,1,11,13,45,0.0,94.5,1.8,12.0,94.5,92.01,72.71
2016,1,11,14,0,0.0,62.0,1.8,12.0,62.0,59.92,45.69
2016,1,11,14,15,0.0,55.0,1.7,12.0,55.0,53.14,40.01
2016,1,11,14,30,0.0,48.0,1.6,12.0,48.0,46.36,34.28
2016,1,11,14,45,356.5,56.5,1.55,12.0,173.0,286.08,240.93
2016,1,11,15,0,713.0,65.0,1.5,12.0,298.0,486.18,400.6
2016,1,11,15,15,678.0,61.5,1.3,11.5,261.0,444.41,364.24
2016,1,11,15,30,643.0,58.0,1.1,11.0,224.0,405.46,330.98
2016,1,11,15,45,589.5,52.5,0.95,11.0,185.0,353.18,285.88
2016,1,11,16,0,536.0,47.0,0.8,11.0,146.0,303.0,241.47
2016,1,11,16,15,452.5,39.5,0.8,10.5,108.0,241.27,187.84
2016,1,11,16,30,369.0,32.0,0.8,10.0,70.0,185.24,135.55
2016,1,11,16,45,184.5,16.0,0.8,10.0,35.0,88.0,28.51
2016,1,11,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
