Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,7,45,153.5,13.5,1.05,7.5,26.0,13.27,0.0
2016,1,12,8,0,307.0,27.0,1.1,8.0,52.0,31.19,12.38
2016,1,12,8,15,402.5,35.5,1.1,8.0,89.5,64.29,33.0
2016,1,12,8,30,498.0,44.0,1.1,8.0,127.0,106.79,63.38
2016,1,12,8,45,559.5,49.5,1.15,8.5,166.5,149.36,98.31
2016,1,12,9,0,621.0,55.0,1.2,9.0,206.0,197.2,139.69
2016,1,12,9,15,470.5,85.0,1.2,9.0,210.5,215.21,163.71
2016,1,12,9,30,320.0,115.0,1.2,9.0,215.0,217.88,172.71
2016,1,12,9,45,336.5,125.5,1.3,9.5,241.0,249.28,200.32
2016,1,12,10,0,353.0,136.0,1.4,10.0,267.0,281.39,227.96
2016,1,12,10,15,402.5,139.0,1.45,10.0,299.5,324.22,264.05
2016,1,12,10,30,452.0,142.0,1.5,10.0,332.0,366.86,299.66
2016,1,12,10,45,472.0,146.5,1.55,10.5,354.5,398.17,325.28
2016,1,12,11,0,492.0,151.0,1.6,11.0,377.0,429.39,350.44
2016,1,12,11,15,448.5,167.0,1.65,11.0,378.0,436.41,356.28
2016,1,12,11,30,405.0,183.0,1.7,11.0,379.0,439.9,359.13
2016,1,12,11,45,332.0,199.5,1.8,11.5,362.5,417.4,340.6
2016,1,12,12,0,259.0,216.0,1.9,12.0,346.0,396.69,323.12
2016,1,12,12,15,321.0,206.0,1.85,12.0,366.5,430.58,351.1
2016,1,12,12,30,383.0,196.0,1.8,12.0,387.0,464.71,378.72
2016,1,12,12,45,254.5,208.0,1.8,12.0,334.5,397.49,323.99
2016,1,12,13,0,126.0,220.0,1.8,12.0,282.0,321.19,261.52
2016,1,12,13,15,83.5,205.0,1.7,12.0,245.5,270.37,220.41
2016,1,12,13,30,41.0,190.0,1.6,12.0,209.0,226.34,184.08
2016,1,12,13,45,20.5,116.0,1.55,12.0,125.5,131.4,105.99
2016,1,12,14,0,0.0,42.0,1.5,12.0,42.0,40.57,29.15
2016,1,12,14,15,0.0,51.0,1.35,12.0,51.0,49.27,36.72
2016,1,12,14,30,0.0,60.0,1.2,12.0,60.0,57.98,44.21
2016,1,12,14,45,0.0,54.5,1.05,12.0,54.5,52.65,39.71
2016,1,12,15,0,0.0,49.0,0.9,12.0,49.0,47.33,35.2
2016,1,12,15,15,0.0,43.0,0.9,12.0,43.0,41.52,30.23
2016,1,12,15,30,0.0,37.0,0.9,12.0,37.0,35.72,25.2
2016,1,12,15,45,0.0,30.5,0.95,12.0,30.5,29.44,19.71
2016,1,12,16,0,0.0,24.0,1.0,12.0,24.0,23.15,14.16
2016,1,12,16,15,0.0,17.5,1.05,12.0,17.5,16.88,8.59
2016,1,12,16,30,0.0,11.0,1.1,12.0,11.0,10.6,2.95
2016,1,12,16,45,0.0,6.5,1.15,12.0,6.5,6.26,0.0
2016,1,12,17,0,0.0,2.0,1.2,12.0,2.0,1.97,0.0
2016,1,12,17,15,0.0,1.0,1.2,12.0,1.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,13,7,45,65.0,18.0,3.0,11.5,23.5,17.69,0.0
2016,1,13,8,0,130.0,36.0,3.1,12.0,47.0,34.86,17.7
2016,1,13,8,15,225.5,50.0,3.2,12.0,82.5,63.61,38.48
2016,1,13,8,30,321.0,64.0,3.3,12.0,118.0,102.54,66.65
2016,1,13,8,45,391.5,73.5,3.4,12.0,156.5,142.03,98.26
2016,1,13,9,0,462.0,83.0,3.5,12.0,195.0,187.91,136.93
2016,1,13,9,15,509.0,90.0,3.7,12.0,232.5,230.9,175.04
2016,1,13,9,30,556.0,97.0,3.9,12.0,270.0,278.55,217.31
2016,1,13,9,45,278.0,79.5,4.1,12.5,166.0,184.09,146.73
2016,1,13,10,0,0.0,62.0,4.3,13.0,62.0,59.92,45.62
2016,1,13,10,15,30.0,119.0,4.4,13.0,131.5,130.91,105.61
2016,1,13,10,30,60.0,176.0,4.5,13.0,201.0,204.96,167.27
2016,1,13,10,45,30.0,153.0,4.6,13.0,165.5,168.23,136.56
2016,1,13,11,0,0.0,130.0,4.7,13.0,130.0,127.0,101.79
2016,1,13,11,15,65.0,174.0,4.7,13.0,206.0,212.41,173.69
2016,1,13,11,30,130.0,218.0,4.7,13.0,282.0,304.81,250.06
2016,1,13,11,45,193.0,218.0,4.75,13.0,314.0,347.16,285.44
2016,1,13,12,0,256.0,218.0,4.8,13.0,346.0,397.31,327.0
2016,1,13,12,15,128.0,144.5,4.75,12.5,208.5,233.79,193.06
2016,1,13,12,30,0.0,71.0,4.7,12.0,71.0,68.65,52.75
2016,1,13,12,45,0.0,46.0,4.7,12.0,46.0,44.45,32.31
2016,1,13,13,0,0.0,21.0,4.7,12.0,21.0,20.28,11.71
2016,1,13,13,15,0.0,20.0,4.6,12.0,20.0,19.31,10.9
2016,1,13,13,30,0.0,19.0,4.5,12.0,19.0,18.34,10.09
2016,1,13,13,45,376.5,57.0,4.4,12.0,220.5,320.65,272.8
2016,1,13,14,0,753.0,95.0,4.3,12.0,422.0,604.72,503.53
2016,1,13,14,15,735.0,92.5,4.05,11.5,395.5,580.7,483.02
2016,1,13,14,30,717.0,90.0,3.8,11.0,369.0,554.68,462.47
2016,1,13,14,45,710.5,82.5,3.55,11.0,339.0,527.94,440.3
2016,1,13,15,0,704.0,75.0,3.3,11.0,309.0,499.09,415.9
2016,1,13,15,15,667.5,70.5,2.9,10.5,271.5,455.65,379.35
2016,1,13,15,30,631.0,66.0,2.5,10.0,234.0,412.23,341.95
2016,1,13,15,45,594.0,58.5,2.2,10.0,195.5,365.56,300.55
2016,1,13,16,0,557.0,51.0,1.9,10.0,157.0,319.8,258.81
2016,1,13,16,15,470.0,43.5,1.7,9.5,117.5,255.29,201.82
2016,1,13,16,30,383.0,36.0,1.5,9.0,78.0,196.49,147.32
2016,1,13,16,45,242.0,24.0,1.35,9.0,46.5,117.91,56.31
2016,1,13,17,0,101.0,12.0,1.2,9.0,15.0,39.66,0.0
2016,1,13,17,15,50.5,6.0,1.15,8.5,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,6.5,0.95,7.5,6.5,6.26,0.0
2016,1,14,8,0,0.0,13.0,1.0,8.0,13.0,12.54,3.74
2016,1,14,8,15,0.0,22.0,1.1,8.0,22.0,21.23,12.27
2016,1,14,8,30,0.0,31.0,1.2,8.0,31.0,29.93,20.14
2016,1,14,8,45,0.0,40.5,1.35,8.5,40.5,39.11,28.3
2016,1,14,9,0,0.0,50.0,1.5,9.0,50.0,48.31,36.37
2016,1,14,9,15,0.0,59.0,1.55,9.0,59.0,57.02,44.0
2016,1,14,9,30,0.0,68.0,1.6,9.0,68.0,65.75,51.56
2016,1,14,9,45,0.0,75.5,1.7,9.5,75.5,73.05,57.69
2016,1,14,10,0,0.0,83.0,1.8,10.0,83.0,80.37,63.76
2016,1,14,10,15,0.0,101.5,1.95,10.0,101.5,98.57,79.16
2016,1,14,10,30,0.0,120.0,2.1,10.0,120.0,116.92,94.56
2016,1,14,10,45,0.0,130.5,2.25,10.0,130.5,127.44,103.27
2016,1,14,11,0,0.0,141.0,2.4,10.0,141.0,138.03,112.03
2016,1,14,11,15,0.0,145.5,2.35,10.0,145.5,142.64,115.74
2016,1,14,11,30,0.0,150.0,2.3,10.0,150.0,147.3,119.51
2016,1,14,11,45,0.0,152.0,2.3,10.5,152.0,149.44,120.98
2016,1,14,12,0,0.0,154.0,2.3,11.0,154.0,151.63,122.51
2016,1,14,12,15,10.5,173.5,2.15,11.0,179.0,178.7,145.12
2016,1,14,12,30,21.0,193.0,2.0,11.0,204.0,206.42,168.04
2016,1,14,12,45,10.5,101.5,1.9,11.0,107.0,105.64,84.34
2016,1,14,13,0,0.0,10.0,1.8,11.0,10.0,9.65,2.65
2016,1,14,13,15,0.0,47.0,1.85,11.0,47.0,45.41,33.38
2016,1,14,13,30,0.0,84.0,1.9,11.0,84.0,81.28,63.91
2016,1,14,13,45,0.0,54.0,1.95,11.0,54.0,52.18,39.19
2016,1,14,14,0,0.0,24.0,2.0,11.0,24.0,23.17,14.36
2016,1,14,14,15,0.0,37.0,2.15,11.0,37.0,35.73,25.22
2016,1,14,14,30,0.0,50.0,2.3,11.0,50.0,48.3,36.07
2016,1,14,14,45,0.0,45.0,2.45,11.0,45.0,43.46,31.95
2016,1,14,15,0,0.0,40.0,2.6,11.0,40.0,38.62,27.81
2016,1,14,15,15,0.0,35.0,2.75,11.0,35.0,33.79,23.64
2016,1,14,15,30,0.0,30.0,2.9,11.0,30.0,28.95,19.44
2016,1,14,15,45,0.0,25.0,3.1,11.0,25.0,24.12,15.19
2016,1,14,16,0,0.0,20.0,3.3,11.0,20.0,19.29,10.91
2016,1,14,16,15,0.0,14.5,3.3,11.0,14.5,13.98,6.2
2016,1,14,16,30,0.0,9.0,3.3,11.0,9.0,8.67,1.46
2016,1,14,16,45,0.0,5.0,3.35,11.0,5.0,4.82,0.0
2016,1,14,17,0,0.0,1.0,3.4,11.0,1.0,0.98,0.0
2016,1,14,17,15,0.0,0.5,3.25,11.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,7,45,163.5,14.0,0.95,7.5,28.0,10.65,0.0
2016,1,15,8,0,327.0,28.0,1.0,8.0,56.0,32.77,13.62
2016,1,15,8,15,423.0,36.5,1.1,8.0,94.5,67.04,34.56
2016,1,15,8,30,519.0,45.0,1.2,8.0,133.0,110.87,65.97
2016,1,15,8,45,576.0,51.0,1.3,8.5,173.0,154.41,102.03
2016,1,15,9,0,633.0,57.0,1.4,9.0,213.0,202.8,144.23
2016,1,15,9,15,371.0,94.5,1.4,9.0,189.5,197.91,152.49
2016,1,15,9,30,109.0,132.0,1.4,9.0,166.0,166.02,134.2
2016,1,15,9,45,112.5,145.5,1.45,9.5,184.5,186.48,151.83
2016,1,15,10,0,116.0,159.0,1.5,10.0,203.0,207.11,169.15
2016,1,15,10,15,231.5,161.5,1.5,10.0,257.5,269.23,220.34
2016,1,15,10,30,347.0,164.0,1.5,10.0,312.0,336.79,275.73
2016,1,15,10,45,343.5,174.5,1.5,10.5,327.5,358.72,293.28
2016,1,15,11,0,340.0,185.0,1.5,11.0,343.0,379.57,309.8
2016,1,15,11,15,409.0,177.5,1.45,11.0,374.0,426.61,347.81
2016,1,15,11,30,478.0,170.0,1.4,11.0,405.0,471.42,383.54
2016,1,15,11,45,394.0,191.5,1.4,11.0,387.5,448.31,364.66
2016,1,15,12,0,310.0,213.0,1.4,11.0,370.0,426.75,346.93
2016,1,15,12,15,239.5,221.5,1.35,11.0,343.0,396.32,322.17
2016,1,15,12,30,169.0,230.0,1.3,11.0,316.0,356.82,290.04
2016,1,15,12,45,500.5,157.0,1.3,11.5,407.5,513.63,418.3
2016,1,15,13,0,832.0,84.0,1.3,12.0,499.0,659.16,531.0
2016,1,15,13,15,824.0,83.0,1.25,12.0,484.5,653.57,525.19
2016,1,15,13,30,816.0,82.0,1.2,12.0,470.0,645.03,518.76
2016,1,15,13,45,809.5,79.0,1.2,12.0,450.0,632.35,509.71
2016,1,15,14,0,803.0,76.0,1.2,12.0,430.0,616.88,498.47
2016,1,15,14,15,785.0,74.0,1.15,12.0,402.5,592.59,479.89
2016,1,15,14,30,767.0,72.0,1.1,12.0,375.0,566.13,459.44
2016,1,15,14,45,746.5,68.5,1.05,12.0,342.5,534.55,434.71
2016,1,15,15,0,726.0,65.0,1.0,12.0,310.0,501.39,408.24
2016,1,15,15,15,691.5,61.5,0.9,11.5,273.5,459.32,374.49
2016,1,15,15,30,657.0,58.0,0.8,11.0,237.0,419.7,341.65
2016,1,15,15,45,605.0,53.0,0.7,11.0,197.5,367.75,297.52
2016,1,15,16,0,553.0,48.0,0.6,11.0,158.0,317.73,253.87
2016,1,15,16,15,473.5,41.0,0.65,10.5,119.0,256.6,201.38
2016,1,15,16,30,394.0,34.0,0.7,10.0,80.0,200.74,151.0
2016,1,15,16,45,197.0,25.0,0.75,10.0,48.0,106.57,60.06
2016,1,15,17,0,0.0,16.0,0.8,10.0,16.0,15.73,0.0
2016,1,15,17,15,0.0,8.0,0.8,10.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,12.5,1.4,11.5,12.5,12.06,0.0
2016,1,16,8,0,0.0,25.0,1.4,12.0,25.0,24.0,12.35
2016,1,16,8,15,3.5,42.5,1.45,12.0,43.0,40.81,28.13
2016,1,16,8,30,7.0,60.0,1.5,12.0,61.0,58.28,43.38
2016,1,16,8,45,16.5,77.0,1.6,12.5,80.5,76.9,59.13
2016,1,16,9,0,26.0,94.0,1.7,13.0,100.0,97.02,76.05
2016,1,16,9,15,31.5,109.5,1.75,13.0,118.5,115.44,91.73
2016,1,16,9,30,37.0,125.0,1.8,13.0,137.0,134.46,107.79
2016,1,16,9,45,38.5,137.5,1.9,13.5,151.5,149.56,120.31
2016,1,16,10,0,40.0,150.0,2.0,14.0,166.0,164.81,132.77
2016,1,16,10,15,20.0,123.0,2.05,14.0,131.0,128.71,102.96
2016,1,16,10,30,0.0,96.0,2.1,14.0,96.0,93.12,73.19
2016,1,16,10,45,0.0,89.5,2.2,14.5,89.5,86.7,67.63
2016,1,16,11,0,0.0,83.0,2.3,15.0,83.0,80.28,62.06
2016,1,16,11,15,0.0,95.5,2.35,15.0,95.5,92.6,72.26
2016,1,16,11,30,0.0,108.0,2.4,15.0,108.0,105.01,82.48
2016,1,16,11,45,0.0,115.0,2.5,15.0,115.0,112.02,88.21
2016,1,16,12,0,0.0,122.0,2.6,15.0,122.0,119.09,94.01
2016,1,16,12,15,11.5,159.5,2.55,15.0,166.0,164.81,131.81
2016,1,16,12,30,23.0,197.0,2.5,15.0,210.0,211.86,170.18
2016,1,16,12,45,11.5,126.0,2.5,15.5,132.5,131.07,103.87
2016,1,16,13,0,0.0,55.0,2.5,16.0,55.0,53.16,39.02
2016,1,16,13,15,0.0,53.5,2.35,16.0,53.5,51.7,37.89
2016,1,16,13,30,0.0,52.0,2.2,16.0,52.0,50.25,36.72
2016,1,16,13,45,0.0,94.0,2.1,16.0,94.0,91.4,71.11
2016,1,16,14,0,0.0,136.0,2.0,16.0,136.0,135.23,107.36
2016,1,16,14,15,367.0,109.0,1.8,15.5,255.5,366.89,302.29
2016,1,16,14,30,734.0,82.0,1.6,15.0,375.0,561.69,455.8
2016,1,16,14,45,710.5,78.5,1.4,15.0,342.5,529.1,427.67
2016,1,16,15,0,687.0,75.0,1.2,15.0,310.0,495.19,399.97
2016,1,16,15,15,651.0,70.5,1.05,14.5,273.0,452.26,365.68
2016,1,16,15,30,615.0,66.0,0.9,14.0,236.0,409.36,330.54
2016,1,16,15,45,563.0,60.5,0.75,14.0,197.0,357.99,287.21
2016,1,16,16,0,511.0,55.0,0.6,14.0,158.0,308.54,244.46
2016,1,16,16,15,430.0,46.5,0.65,13.5,119.0,246.32,191.89
2016,1,16,16,30,349.0,38.0,0.7,13.0,80.0,189.47,141.91
2016,1,16,16,45,174.5,28.0,0.75,13.0,49.0,104.61,61.91
2016,1,16,17,0,0.0,18.0,0.8,13.0,18.0,17.69,0.0
2016,1,16,17,15,0.0,9.0,0.85,13.0,9.0,8.85,0.0
2016,1,16,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,12.0,2.75,14.0,12.0,11.58,0.0
2016,1,17,8,0,0.0,24.0,2.8,14.0,24.0,23.12,11.69
2016,1,17,8,15,0.0,40.0,2.85,14.0,40.0,38.27,25.94
2016,1,17,8,30,0.0,56.0,2.9,14.0,56.0,53.65,39.48
2016,1,17,8,45,2.0,72.5,2.95,14.0,73.0,70.03,53.64
2016,1,17,9,0,4.0,89.0,3.0,14.0,90.0,86.72,67.95
2016,1,17,9,15,8.5,103.5,3.0,14.0,106.0,102.48,81.26
2016,1,17,9,30,13.0,118.0,3.0,14.0,122.0,118.71,94.87
2016,1,17,9,45,16.5,130.5,3.05,14.0,136.5,133.05,106.82
2016,1,17,10,0,20.0,143.0,3.1,14.0,151.0,147.72,118.97
2016,1,17,10,15,10.0,95.0,3.1,14.0,99.0,96.59,76.25
2016,1,17,10,30,0.0,47.0,3.1,14.0,47.0,45.4,33.03
2016,1,17,10,45,0.0,74.0,3.15,14.0,74.0,71.55,55.09
2016,1,17,11,0,0.0,101.0,3.2,14.0,101.0,98.04,77.2
2016,1,17,11,15,0.0,103.5,3.2,14.0,103.5,100.51,79.15
2016,1,17,11,30,0.0,106.0,3.2,14.0,106.0,103.01,81.15
2016,1,17,11,45,0.0,96.5,3.2,14.0,96.5,93.58,73.23
2016,1,17,12,0,0.0,87.0,3.2,14.0,87.0,84.17,65.35
2016,1,17,12,15,0.0,83.0,3.2,14.0,83.0,80.28,62.1
2016,1,17,12,30,0.0,79.0,3.2,14.0,79.0,76.41,58.86
2016,1,17,12,45,0.0,95.5,3.2,14.0,95.5,92.64,72.45
2016,1,17,13,0,0.0,112.0,3.2,14.0,112.0,109.28,86.33
2016,1,17,13,15,0.0,74.0,3.2,14.0,74.0,71.56,54.86
2016,1,17,13,30,0.0,36.0,3.2,14.0,36.0,34.77,23.91
2016,1,17,13,45,0.0,27.5,3.2,14.0,27.5,26.55,16.97
2016,1,17,14,0,0.0,19.0,3.2,14.0,19.0,18.34,10.01
2016,1,17,14,15,0.0,19.0,3.15,13.5,19.0,18.34,10.06
2016,1,17,14,30,0.0,19.0,3.1,13.0,19.0,18.33,10.11
2016,1,17,14,45,0.0,17.5,3.1,13.0,17.5,16.88,8.88
2016,1,17,15,0,0.0,16.0,3.1,13.0,16.0,15.43,7.65
2016,1,17,15,15,0.0,14.0,3.05,13.0,14.0,13.5,5.99
2016,1,17,15,30,0.0,12.0,3.0,13.0,12.0,11.57,4.32
2016,1,17,15,45,0.0,10.0,3.0,13.0,10.0,9.64,2.63
2016,1,17,16,0,0.0,8.0,3.0,13.0,8.0,7.71,0.94
2016,1,17,16,15,0.0,6.0,2.95,13.0,6.0,5.78,0.0
2016,1,17,16,30,0.0,4.0,2.9,13.0,4.0,3.85,0.0
2016,1,17,16,45,0.0,2.5,2.85,13.0,2.5,2.41,0.0
2016,1,17,17,0,0.0,1.0,2.8,13.0,1.0,0.98,0.0
2016,1,17,17,15,0.0,0.5,2.75,13.0,0.5,0.49,0.0
2016,1,17,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,7,45,206.0,13.0,0.95,10.5,31.5,9.62,0.0
2016,1,18,8,0,412.0,26.0,1.0,11.0,63.0,34.79,13.74
2016,1,18,8,15,503.5,33.5,1.1,11.0,103.5,72.17,35.3
2016,1,18,8,30,595.0,41.0,1.2,11.0,144.0,118.7,68.51
2016,1,18,8,45,648.5,45.5,1.3,11.5,185.5,164.02,106.07
2016,1,18,9,0,702.0,50.0,1.4,12.0,227.0,213.78,149.51
2016,1,18,9,15,362.5,86.0,1.5,12.0,178.5,188.01,143.13
2016,1,18,9,30,23.0,122.0,1.6,12.0,130.0,125.85,101.07
2016,1,18,9,45,24.5,134.5,1.7,12.5,143.5,139.93,112.87
2016,1,18,10,0,26.0,147.0,1.8,13.0,157.0,156.03,126.03
2016,1,18,10,15,24.5,156.5,1.9,13.0,166.5,164.12,132.67
2016,1,18,10,30,23.0,166.0,2.0,13.0,176.0,173.99,140.72
2016,1,18,10,45,23.0,174.0,2.1,13.5,184.5,183.0,147.75
2016,1,18,11,0,23.0,182.0,2.2,14.0,193.0,192.0,154.72
2016,1,18,11,15,39.0,196.5,2.25,14.0,216.0,221.23,178.62
2016,1,18,11,30,55.0,211.0,2.3,14.0,239.0,247.78,200.2
2016,1,18,11,45,76.0,220.5,2.35,14.0,259.5,272.88,220.69
2016,1,18,12,0,97.0,230.0,2.4,14.0,280.0,298.77,241.76
2016,1,18,12,15,86.0,228.5,2.35,14.0,273.0,292.23,236.24
2016,1,18,12,30,75.0,227.0,2.3,14.0,266.0,285.17,230.41
2016,1,18,12,45,45.0,207.0,2.25,14.0,230.5,244.41,197.18
2016,1,18,13,0,15.0,187.0,2.2,14.0,195.0,197.03,158.31
2016,1,18,13,15,7.5,137.0,2.1,14.0,141.0,140.04,111.77
2016,1,18,13,30,0.0,87.0,2.0,14.0,87.0,84.24,65.46
2016,1,18,13,45,3.0,122.5,1.95,14.0,124.0,122.53,97.59
2016,1,18,14,0,6.0,158.0,1.9,14.0,161.0,162.5,130.68
2016,1,18,14,15,3.0,122.5,1.75,13.5,124.0,123.27,98.47
2016,1,18,14,30,0.0,87.0,1.6,13.0,87.0,84.72,66.5
2016,1,18,14,45,0.0,79.5,1.45,13.0,79.5,77.27,60.35
2016,1,18,15,0,0.0,72.0,1.3,13.0,72.0,69.82,54.13
2016,1,18,15,15,0.0,63.5,1.25,13.0,63.5,61.38,47.0
2016,1,18,15,30,0.0,55.0,1.2,13.0,55.0,53.14,39.99
2016,1,18,15,45,0.0,46.0,1.15,13.0,46.0,44.43,32.47
2016,1,18,16,0,0.0,37.0,1.1,13.0,37.0,35.73,24.88
2016,1,18,16,15,0.0,28.0,1.1,12.5,28.0,27.02,17.27
2016,1,18,16,30,0.0,19.0,1.1,12.0,19.0,18.33,9.59
2016,1,18,16,45,0.0,11.5,1.1,12.0,11.5,11.09,2.49
2016,1,18,17,0,0.0,4.0,1.1,12.0,4.0,3.93,0.0
2016,1,18,17,15,0.0,2.0,1.15,12.0,2.0,1.97,0.0
2016,1,18,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,2.0,3.85,13.0,2.0,1.93,0.0
2016,1,19,8,0,0.0,4.0,3.9,13.0,4.0,3.85,0.0
2016,1,19,8,15,0.0,7.0,3.9,13.0,7.0,6.74,0.0
2016,1,19,8,30,0.0,10.0,3.9,13.0,10.0,9.64,2.52
2016,1,19,8,45,0.0,13.0,3.9,13.5,13.0,12.53,5.06
2016,1,19,9,0,0.0,16.0,3.9,14.0,16.0,15.43,7.57
2016,1,19,9,15,0.0,19.5,3.85,14.0,19.5,18.81,10.49
2016,1,19,9,30,0.0,23.0,3.8,14.0,23.0,22.19,13.4
2016,1,19,9,45,0.0,25.5,3.8,14.0,25.5,24.61,15.45
2016,1,19,10,0,0.0,28.0,3.8,14.0,28.0,27.03,17.49
2016,1,19,10,15,0.0,27.0,3.9,14.0,27.0,26.06,16.63
2016,1,19,10,30,0.0,26.0,4.0,14.0,26.0,25.1,15.78
2016,1,19,10,45,0.0,66.0,4.1,14.5,66.0,63.8,48.45
2016,1,19,11,0,0.0,106.0,4.2,15.0,106.0,102.97,81.01
2016,1,19,11,15,0.0,112.0,4.25,15.0,112.0,108.93,85.84
2016,1,19,11,30,0.0,118.0,4.3,15.0,118.0,114.94,90.74
2016,1,19,11,45,0.0,118.5,4.35,15.0,118.5,115.47,91.11
2016,1,19,12,0,0.0,119.0,4.4,15.0,119.0,116.01,91.52
2016,1,19,12,15,0.0,103.5,4.3,15.0,103.5,100.55,78.68
2016,1,19,12,30,0.0,88.0,4.2,15.0,88.0,85.15,65.88
2016,1,19,12,45,12.5,143.5,4.15,15.0,150.0,149.6,119.64
2016,1,19,13,0,25.0,199.0,4.1,15.0,212.0,216.48,174.56
2016,1,19,13,15,396.0,153.5,4.05,15.0,347.0,448.13,368.98
2016,1,19,13,30,767.0,108.0,4.0,15.0,482.0,651.97,532.25
2016,1,19,13,45,763.0,103.5,4.0,15.0,463.0,639.98,522.26
2016,1,19,14,0,759.0,99.0,4.0,15.0,444.0,625.26,511.28
2016,1,19,14,15,645.5,110.5,3.8,14.5,391.5,555.31,456.29
2016,1,19,14,30,532.0,122.0,3.6,14.0,339.0,483.11,398.89
2016,1,19,14,45,548.0,107.5,3.45,14.0,315.5,469.36,388.17
2016,1,19,15,0,564.0,93.0,3.3,14.0,292.0,450.07,372.41
2016,1,19,15,15,514.5,93.0,3.05,13.5,259.0,407.38,337.15
2016,1,19,15,30,465.0,93.0,2.8,13.0,226.0,364.36,301.05
2016,1,19,15,45,431.0,82.0,2.55,13.0,191.0,320.46,263.16
2016,1,19,16,0,397.0,71.0,2.3,13.0,156.0,277.75,225.4
2016,1,19,16,15,341.5,58.5,2.05,12.5,119.5,225.76,179.81
2016,1,19,16,30,286.0,46.0,1.8,12.0,83.0,177.54,136.42
2016,1,19,16,45,143.0,34.0,1.55,12.0,52.5,105.2,70.37
2016,1,19,17,0,0.0,22.0,1.3,12.0,22.0,24.04,0.0
2016,1,19,17,15,0.0,11.0,1.2,11.5,11.0,10.81,0.0
2016,1,19,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,7,45,29.0,16.0,0.3,10.0,19.0,14.53,0.0
2016,1,20,8,0,58.0,32.0,0.3,10.0,38.0,30.84,17.42
2016,1,20,8,15,81.5,49.5,0.35,10.5,62.0,52.9,35.6
2016,1,20,8,30,105.0,67.0,0.4,11.0,86.0,77.7,55.71
2016,1,20,8,45,118.5,84.5,0.45,11.5,111.0,103.19,77.24
2016,1,20,9,0,132.0,102.0,0.5,12.0,136.0,130.07,100.11
2016,1,20,9,15,139.0,119.0,0.55,12.0,159.5,155.92,122.48
2016,1,20,9,30,146.0,136.0,0.6,12.0,183.0,182.35,145.11
2016,1,20,9,45,147.5,150.0,0.7,12.5,202.5,204.27,163.62
2016,1,20,10,0,149.0,164.0,0.8,13.0,222.0,226.11,181.74
2016,1,20,10,15,210.0,172.5,0.9,13.0,261.0,269.07,216.82
2016,1,20,10,30,271.0,181.0,1.0,13.0,300.0,319.55,257.7
2016,1,20,10,45,277.0,191.0,1.1,13.5,318.0,343.63,276.78
2016,1,20,11,0,283.0,201.0,1.2,14.0,336.0,367.4,295.49
2016,1,20,11,15,352.5,195.0,1.2,14.0,369.0,410.68,330.19
2016,1,20,11,30,422.0,189.0,1.2,14.0,402.0,461.79,370.32
2016,1,20,11,45,372.0,203.5,1.25,14.0,394.0,451.0,361.63
2016,1,20,12,0,322.0,218.0,1.3,14.0,386.0,442.63,354.92
2016,1,20,12,15,389.5,204.0,1.25,14.0,408.0,478.04,383.32
2016,1,20,12,30,457.0,190.0,1.2,14.0,430.0,520.72,416.39
2016,1,20,12,45,461.5,186.5,1.15,14.0,426.5,525.04,419.41
2016,1,20,13,0,466.0,183.0,1.1,14.0,423.0,527.66,421.45
2016,1,20,13,15,495.5,171.0,1.05,14.0,420.0,536.26,428.5
2016,1,20,13,30,525.0,159.0,1.0,14.0,417.0,542.76,433.86
2016,1,20,13,45,460.0,165.0,1.0,14.0,384.5,503.42,403.57
2016,1,20,14,0,395.0,171.0,1.0,14.0,352.0,463.46,372.83
2016,1,20,14,15,440.5,151.5,1.0,14.0,342.0,466.94,376.99
2016,1,20,14,30,486.0,132.0,1.0,14.0,332.0,467.08,378.01
2016,1,20,14,45,350.5,138.5,1.0,14.0,276.5,374.64,304.82
2016,1,20,15,0,215.0,145.0,1.0,14.0,221.0,296.4,241.56
2016,1,20,15,15,205.0,130.5,0.9,13.5,196.5,269.67,220.49
2016,1,20,15,30,195.0,116.0,0.8,13.0,172.0,242.87,198.55
2016,1,20,15,45,180.5,99.5,0.7,13.0,145.5,211.38,171.91
2016,1,20,16,0,166.0,83.0,0.6,13.0,119.0,180.32,145.11
2016,1,20,16,15,144.5,65.5,0.6,12.5,91.5,145.53,115.07
2016,1,20,16,30,123.0,48.0,0.6,12.0,64.0,111.84,85.27
2016,1,20,16,45,61.5,32.5,0.65,12.0,40.5,63.08,41.53
2016,1,20,17,0,0.0,17.0,0.7,12.0,17.0,16.93,0.0
2016,1,20,17,15,0.0,8.5,0.65,12.0,8.5,8.36,0.0
2016,1,20,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,7,45,149.5,16.0,1.85,9.5,30.0,12.18,0.0
2016,1,21,8,0,299.0,32.0,2.0,10.0,60.0,36.72,17.47
2016,1,21,8,15,390.0,41.0,2.0,10.0,98.0,70.15,38.05
2016,1,21,8,30,481.0,50.0,2.0,10.0,136.0,112.8,69.01
2016,1,21,8,45,543.0,56.0,2.05,10.5,177.0,155.98,104.6
2016,1,21,9,0,605.0,62.0,2.1,11.0,218.0,204.64,146.69
2016,1,21,9,15,643.0,66.5,2.1,11.5,256.0,250.1,187.61
2016,1,21,9,30,681.0,71.0,2.1,12.0,294.0,297.95,230.3
2016,1,21,9,45,710.0,73.5,2.1,12.5,329.0,342.44,269.78
2016,1,21,10,0,739.0,76.0,2.1,13.0,364.0,387.88,309.12
2016,1,21,10,15,572.0,118.5,2.05,13.5,351.5,386.14,310.46
2016,1,21,10,30,405.0,161.0,2.0,14.0,339.0,368.53,297.41
2016,1,21,10,45,424.5,166.5,1.95,14.5,362.0,399.9,322.68
2016,1,21,11,0,444.0,172.0,1.9,15.0,385.0,431.32,347.25
2016,1,21,11,15,457.0,176.0,1.85,15.0,402.0,457.23,367.77
2016,1,21,11,30,470.0,180.0,1.8,15.0,419.0,482.39,387.43
2016,1,21,11,45,461.0,187.5,1.8,15.0,425.0,496.48,398.29
2016,1,21,12,0,452.0,195.0,1.8,15.0,431.0,508.68,407.64
2016,1,21,12,15,381.0,209.5,1.75,15.0,409.0,479.27,384.22
2016,1,21,12,30,310.0,224.0,1.7,15.0,387.0,453.18,363.19
2016,1,21,12,45,289.5,224.5,1.7,15.0,375.5,443.75,356.02
2016,1,21,13,0,269.0,225.0,1.7,15.0,364.0,433.07,347.73
2016,1,21,13,15,191.5,223.5,1.6,14.5,321.5,372.64,300.17
2016,1,21,13,30,114.0,222.0,1.5,14.0,279.0,319.14,257.34
2016,1,21,13,45,84.5,207.5,1.4,14.0,249.0,276.03,222.99
2016,1,21,14,0,55.0,193.0,1.3,14.0,219.0,240.51,194.22
2016,1,21,14,15,98.5,186.5,1.25,14.0,229.0,262.33,213.13
2016,1,21,14,30,142.0,180.0,1.2,14.0,239.0,290.05,236.16
2016,1,21,14,45,118.5,165.0,1.15,14.0,211.5,257.09,209.32
2016,1,21,15,0,95.0,150.0,1.1,14.0,184.0,217.72,177.35
2016,1,21,15,15,88.0,134.5,1.05,13.5,163.5,195.19,159.27
2016,1,21,15,30,81.0,119.0,1.0,13.0,143.0,172.83,140.91
2016,1,21,15,45,72.0,102.0,1.0,13.0,121.0,147.8,119.73
2016,1,21,16,0,63.0,85.0,1.0,13.0,99.0,123.17,98.52
2016,1,21,16,15,49.0,67.0,1.0,13.0,76.5,95.45,74.45
2016,1,21,16,30,35.0,49.0,1.0,13.0,54.0,68.4,50.75
2016,1,21,16,45,17.5,32.0,1.0,13.0,34.5,42.01,26.66
2016,1,21,17,0,0.0,15.0,1.0,13.0,15.0,14.48,0.0
2016,1,21,17,15,0.0,7.5,1.0,13.0,7.5,7.37,0.0
2016,1,21,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
