Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,10.5,2.25,13.0,10.5,10.13,0.0
2016,1,22,8,0,0.0,21.0,2.2,13.0,21.0,20.27,10.24
2016,1,22,8,15,0.0,34.0,2.1,13.0,34.0,32.82,21.74
2016,1,22,8,30,0.0,47.0,2.0,13.0,47.0,45.27,32.73
2016,1,22,8,45,0.0,61.5,1.95,13.0,61.5,59.24,44.92
2016,1,22,9,0,0.0,76.0,1.9,13.0,76.0,73.31,57.06
2016,1,22,9,15,0.0,89.0,1.95,13.0,89.0,86.02,67.9
2016,1,22,9,30,0.0,102.0,2.0,13.0,102.0,98.79,78.66
2016,1,22,9,45,0.0,114.0,2.05,13.0,114.0,110.64,88.53
2016,1,22,10,0,0.0,126.0,2.1,13.0,126.0,122.56,98.36
2016,1,22,10,15,0.0,118.5,2.15,13.0,118.5,115.23,92.07
2016,1,22,10,30,0.0,111.0,2.2,13.0,111.0,107.85,85.77
2016,1,22,10,45,21.0,154.5,2.25,13.5,165.0,162.25,130.83
2016,1,22,11,0,42.0,198.0,2.3,14.0,219.0,222.72,179.94
2016,1,22,11,15,21.0,130.5,2.35,14.0,141.0,142.19,113.74
2016,1,22,11,30,0.0,63.0,2.4,14.0,63.0,60.9,45.82
2016,1,22,11,45,14.0,135.5,2.5,14.0,143.0,141.28,113.06
2016,1,22,12,0,28.0,208.0,2.6,14.0,223.0,225.0,181.44
2016,1,22,12,15,19.0,197.0,2.7,14.0,207.5,208.34,167.55
2016,1,22,12,30,10.0,186.0,2.8,14.0,192.0,191.37,153.62
2016,1,22,12,45,79.0,211.5,2.9,14.0,253.5,272.42,221.19
2016,1,22,13,0,148.0,237.0,3.0,14.0,315.0,356.71,289.89
2016,1,22,13,15,74.0,178.5,2.95,14.0,217.5,234.83,190.76
2016,1,22,13,30,0.0,120.0,2.9,14.0,120.0,117.56,93.03
2016,1,22,13,45,3.0,141.0,2.9,14.0,143.0,141.59,113.3
2016,1,22,14,0,6.0,162.0,2.9,14.0,166.0,166.39,133.94
2016,1,22,14,15,3.0,131.0,2.85,14.0,133.0,131.98,105.57
2016,1,22,14,30,0.0,100.0,2.8,14.0,100.0,97.99,77.35
2016,1,22,14,45,0.0,77.5,2.8,14.0,77.5,75.1,58.25
2016,1,22,15,0,0.0,55.0,2.8,14.0,55.0,53.14,39.76
2016,1,22,15,15,0.0,49.0,2.65,13.5,49.0,47.33,34.95
2016,1,22,15,30,0.0,43.0,2.5,13.0,43.0,41.52,30.06
2016,1,22,15,45,0.0,36.0,2.4,13.0,36.0,34.75,24.22
2016,1,22,16,0,0.0,29.0,2.3,13.0,29.0,27.99,18.33
2016,1,22,16,15,0.0,22.5,2.2,12.5,22.5,21.71,12.83
2016,1,22,16,30,0.0,16.0,2.1,12.0,16.0,15.43,7.3
2016,1,22,16,45,0.0,10.0,2.05,12.0,10.0,9.64,1.96
2016,1,22,17,0,0.0,4.0,2.0,12.0,4.0,3.85,0.0
2016,1,22,17,15,0.0,2.0,2.05,12.0,2.0,1.97,0.0
2016,1,22,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,12.5,2.7,10.5,12.5,12.06,0.0
2016,1,23,8,0,0.0,25.0,2.8,11.0,25.0,24.14,13.53
2016,1,23,8,15,0.0,42.5,2.8,11.0,42.5,40.66,28.53
2016,1,23,8,30,0.0,60.0,2.8,11.0,60.0,57.43,43.33
2016,1,23,8,45,3.5,78.0,2.85,11.5,79.0,75.51,58.89
2016,1,23,9,0,7.0,96.0,2.9,12.0,98.0,94.1,74.7
2016,1,23,9,15,15.5,111.5,2.95,12.0,116.5,112.16,89.92
2016,1,23,9,30,24.0,127.0,3.0,12.0,135.0,131.08,105.8
2016,1,23,9,45,12.0,101.5,3.1,12.0,105.5,102.89,82.22
2016,1,23,10,0,0.0,76.0,3.2,12.0,76.0,73.49,57.35
2016,1,23,10,15,48.0,135.0,3.2,12.0,156.5,155.3,126.28
2016,1,23,10,30,96.0,194.0,3.2,12.0,237.0,241.29,197.44
2016,1,23,10,45,127.5,206.0,3.25,12.0,266.0,277.89,227.49
2016,1,23,11,0,159.0,218.0,3.3,12.0,295.0,313.12,256.45
2016,1,23,11,15,143.0,225.5,3.35,12.0,296.5,317.28,259.61
2016,1,23,11,30,127.0,233.0,3.4,12.0,298.0,320.25,261.8
2016,1,23,11,45,464.0,170.5,3.5,12.0,415.0,482.58,397.66
2016,1,23,12,0,801.0,108.0,3.6,12.0,532.0,646.6,530.23
2016,1,23,12,15,404.0,145.0,3.65,12.0,358.5,433.59,358.31
2016,1,23,12,30,7.0,182.0,3.7,12.0,185.0,185.13,149.34
2016,1,23,12,45,190.0,196.0,3.75,12.0,295.5,338.33,279.59
2016,1,23,13,0,373.0,210.0,3.8,12.0,406.0,489.34,403.05
2016,1,23,13,15,276.0,218.0,3.75,12.0,361.0,433.07,356.09
2016,1,23,13,30,179.0,226.0,3.7,12.0,316.0,368.62,302.96
2016,1,23,13,45,105.0,205.5,3.7,12.0,258.0,287.74,236.6
2016,1,23,14,0,31.0,185.0,3.7,12.0,200.0,215.1,175.72
2016,1,23,14,15,56.0,182.5,3.6,12.0,207.0,229.85,188.9
2016,1,23,14,30,81.0,180.0,3.5,12.0,214.0,243.95,201.26
2016,1,23,14,45,40.5,138.0,3.4,12.0,155.0,169.99,139.33
2016,1,23,15,0,0.0,96.0,3.3,12.0,96.0,94.67,75.35
2016,1,23,15,15,0.0,85.5,3.1,11.5,85.5,84.17,66.72
2016,1,23,15,30,0.0,75.0,2.9,11.0,75.0,73.67,57.91
2016,1,23,15,45,273.5,69.0,2.7,11.0,131.0,229.9,192.01
2016,1,23,16,0,547.0,63.0,2.5,11.0,187.0,345.6,284.14
2016,1,23,16,15,471.0,55.0,2.25,10.5,145.5,282.78,228.47
2016,1,23,16,30,395.0,47.0,2.0,10.0,104.0,224.61,176.44
2016,1,23,16,45,279.5,35.0,1.8,10.0,68.0,154.27,112.25
2016,1,23,17,0,164.0,23.0,1.6,10.0,32.0,87.0,15.76
2016,1,23,17,15,82.0,11.5,1.55,9.5,16.0,32.68,0.0
2016,1,23,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,7,45,36.0,18.0,1.15,8.5,21.5,16.28,0.0
2016,1,24,8,0,72.0,36.0,1.2,9.0,43.0,35.05,21.06
2016,1,24,8,15,100.0,54.0,1.15,9.0,69.5,58.89,40.21
2016,1,24,8,30,128.0,72.0,1.1,9.0,96.0,85.93,62.26
2016,1,24,8,45,149.0,89.0,1.1,9.5,123.5,113.7,85.74
2016,1,24,9,0,170.0,106.0,1.1,10.0,151.0,143.54,111.26
2016,1,24,9,15,186.5,121.0,1.1,10.0,177.5,172.1,136.11
2016,1,24,9,30,203.0,136.0,1.1,10.0,204.0,203.52,163.18
2016,1,24,9,45,251.5,146.0,1.1,10.5,240.0,242.14,195.16
2016,1,24,10,0,300.0,156.0,1.1,11.0,276.0,284.44,229.9
2016,1,24,10,15,388.5,153.0,1.1,11.5,320.0,338.3,273.46
2016,1,24,10,30,477.0,150.0,1.1,12.0,364.0,395.24,318.96
2016,1,24,10,45,440.0,167.5,1.1,12.5,373.0,411.6,331.6
2016,1,24,11,0,403.0,185.0,1.1,13.0,382.0,424.41,341.16
2016,1,24,11,15,631.5,133.0,1.05,13.0,454.0,520.59,417.62
2016,1,24,11,30,860.0,81.0,1.0,13.0,526.0,621.64,495.2
2016,1,24,11,45,869.5,80.0,1.0,13.5,537.0,643.66,510.37
2016,1,24,12,0,879.0,79.0,1.0,14.0,548.0,665.43,525.85
2016,1,24,12,15,879.5,79.0,1.1,14.0,550.0,679.56,537.43
2016,1,24,12,30,880.0,79.0,1.2,14.0,552.0,690.63,546.31
2016,1,24,12,45,877.5,79.0,1.35,14.0,546.5,696.53,552.05
2016,1,24,13,0,875.0,79.0,1.5,14.0,541.0,699.25,555.59
2016,1,24,13,15,869.0,78.0,1.6,13.5,527.5,695.26,554.89
2016,1,24,13,30,863.0,77.0,1.7,13.0,514.0,692.11,554.94
2016,1,24,13,45,849.0,77.0,1.85,13.0,492.5,677.71,546.02
2016,1,24,14,0,835.0,77.0,2.0,13.0,471.0,660.47,534.97
2016,1,24,14,15,820.0,75.0,2.0,13.0,444.0,637.63,518.04
2016,1,24,14,30,805.0,73.0,2.0,13.0,417.0,612.35,498.97
2016,1,24,14,45,787.0,70.0,2.0,13.0,384.5,581.83,475.54
2016,1,24,15,0,769.0,67.0,2.0,13.0,352.0,549.46,450.14
2016,1,24,15,15,739.5,63.5,1.75,12.5,314.5,508.31,416.94
2016,1,24,15,30,710.0,60.0,1.5,12.0,277.0,466.5,382.38
2016,1,24,15,45,669.0,55.5,1.3,11.5,236.0,417.37,341.22
2016,1,24,16,0,628.0,51.0,1.1,11.0,195.0,369.06,299.49
2016,1,24,16,15,561.0,45.0,1.05,10.5,153.5,312.21,250.16
2016,1,24,16,30,494.0,39.0,1.0,10.0,112.0,256.5,200.44
2016,1,24,16,45,381.5,29.5,0.95,9.5,74.0,185.46,135.96
2016,1,24,17,0,269.0,20.0,0.9,9.0,36.0,117.49,36.62
2016,1,24,17,15,134.5,10.0,0.9,9.0,18.0,45.27,0.0
2016,1,24,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,7,45,156.0,17.5,0.5,10.5,33.5,13.25,0.0
2016,1,25,8,0,312.0,35.0,0.6,11.0,67.0,41.2,20.72
2016,1,25,8,15,401.5,44.0,0.6,11.0,106.5,75.7,41.95
2016,1,25,8,30,491.0,53.0,0.6,11.0,146.0,119.36,73.81
2016,1,25,8,45,245.5,62.5,0.6,11.0,109.0,107.62,76.09
2016,1,25,9,0,0.0,72.0,0.6,11.0,72.0,69.47,54.16
2016,1,25,9,15,0.0,84.5,0.6,11.0,84.5,81.65,64.67
2016,1,25,9,30,0.0,97.0,0.6,11.0,97.0,93.88,74.98
2016,1,25,9,45,136.0,129.0,0.6,11.5,183.5,179.91,144.94
2016,1,25,10,0,272.0,161.0,0.6,12.0,270.0,278.21,223.54
2016,1,25,10,15,172.5,177.0,0.6,12.0,248.0,257.94,207.75
2016,1,25,10,30,73.0,193.0,0.6,12.0,226.0,229.02,184.57
2016,1,25,10,45,96.5,206.5,0.65,12.5,252.5,258.58,208.33
2016,1,25,11,0,120.0,220.0,0.7,13.0,279.0,293.73,235.92
2016,1,25,11,15,85.0,220.0,0.7,13.0,262.5,272.97,218.88
2016,1,25,11,30,50.0,220.0,0.7,13.0,246.0,254.22,203.5
2016,1,25,11,45,49.5,224.5,0.7,13.0,251.0,260.5,208.51
2016,1,25,12,0,49.0,229.0,0.7,13.0,256.0,266.7,213.31
2016,1,25,12,15,49.0,230.0,0.7,13.0,257.0,269.36,215.37
2016,1,25,12,30,49.0,231.0,0.7,13.0,258.0,271.93,217.42
2016,1,25,12,45,50.5,229.0,0.75,13.5,256.5,272.16,217.44
2016,1,25,13,0,52.0,227.0,0.8,14.0,255.0,272.3,217.43
2016,1,25,13,15,51.0,221.5,0.85,14.0,248.5,266.69,213.28
2016,1,25,13,30,50.0,216.0,0.9,14.0,242.0,260.96,209.08
2016,1,25,13,45,411.5,154.0,0.95,14.0,351.0,464.53,376.06
2016,1,25,14,0,773.0,92.0,1.0,14.0,460.0,638.07,510.06
2016,1,25,14,15,757.5,89.5,1.0,14.0,433.5,615.17,491.32
2016,1,25,14,30,742.0,87.0,1.0,14.0,407.0,592.61,474.73
2016,1,25,14,45,724.5,83.0,1.0,14.0,375.5,562.61,452.33
2016,1,25,15,0,707.0,79.0,1.0,14.0,344.0,530.92,428.2
2016,1,25,15,15,676.0,75.0,0.9,13.5,307.0,490.03,396.38
2016,1,25,15,30,645.0,71.0,0.8,13.0,270.0,448.76,363.47
2016,1,25,15,45,602.5,65.5,0.7,13.0,230.0,399.82,322.97
2016,1,25,16,0,560.0,60.0,0.6,13.0,190.0,352.04,282.33
2016,1,25,16,15,491.5,52.5,0.65,12.5,149.5,292.17,232.16
2016,1,25,16,30,423.0,45.0,0.7,12.0,109.0,236.45,183.83
2016,1,25,16,45,316.5,34.0,0.8,12.0,72.5,168.41,123.55
2016,1,25,17,0,210.0,23.0,0.9,12.0,36.0,103.85,41.0
2016,1,25,17,15,105.0,11.5,0.9,11.5,18.0,39.26,0.0
2016,1,25,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,7,45,186.5,16.0,1.05,9.5,35.5,11.81,0.0
2016,1,26,8,0,373.0,32.0,1.1,10.0,71.0,40.75,19.0
2016,1,26,8,15,459.5,40.0,1.15,10.0,111.5,77.47,41.24
2016,1,26,8,30,546.0,48.0,1.2,10.0,152.0,122.93,74.84
2016,1,26,8,45,600.5,53.5,1.25,10.5,194.0,168.17,112.82
2016,1,26,9,0,655.0,59.0,1.3,11.0,236.0,218.1,156.46
2016,1,26,9,15,327.5,81.5,1.25,11.5,170.0,177.21,135.98
2016,1,26,9,30,0.0,104.0,1.2,12.0,104.0,100.67,80.28
2016,1,26,9,45,0.0,115.5,1.2,12.5,115.5,112.03,89.72
2016,1,26,10,0,0.0,127.0,1.2,13.0,127.0,123.44,98.88
2016,1,26,10,15,27.5,158.5,1.2,13.0,171.0,169.65,136.92
2016,1,26,10,30,55.0,190.0,1.2,13.0,215.0,217.0,175.38
2016,1,26,10,45,40.0,191.0,1.25,13.5,210.0,212.47,171.03
2016,1,26,11,0,25.0,192.0,1.3,14.0,205.0,203.14,162.93
2016,1,26,11,15,30.0,202.0,1.3,14.0,218.0,221.47,177.66
2016,1,26,11,30,35.0,212.0,1.3,14.0,231.0,236.45,189.56
2016,1,26,11,45,114.5,229.0,1.35,14.0,291.5,312.47,251.4
2016,1,26,12,0,194.0,246.0,1.4,14.0,352.0,386.6,310.43
2016,1,26,12,15,160.0,247.5,1.4,14.0,335.0,369.58,296.18
2016,1,26,12,30,126.0,249.0,1.4,14.0,318.0,351.14,281.3
2016,1,26,12,45,210.0,240.0,1.45,14.0,353.0,401.95,323.13
2016,1,26,13,0,294.0,231.0,1.5,14.0,388.0,460.39,369.79
2016,1,26,13,15,266.0,229.0,1.5,14.0,368.5,440.44,353.84
2016,1,26,13,30,238.0,227.0,1.5,14.0,349.0,411.88,331.83
2016,1,26,13,45,258.5,214.5,1.55,14.0,343.0,419.76,339.03
2016,1,26,14,0,279.0,202.0,1.6,14.0,337.0,418.52,339.04
2016,1,26,14,15,369.0,174.5,1.55,14.0,341.5,444.77,361.5
2016,1,26,14,30,459.0,147.0,1.5,14.0,346.0,475.39,386.53
2016,1,26,14,45,430.5,139.0,1.5,14.0,315.0,440.04,358.7
2016,1,26,15,0,402.0,131.0,1.5,14.0,284.0,404.45,330.7
2016,1,26,15,15,378.5,122.0,1.3,13.5,254.0,370.7,303.68
2016,1,26,15,30,355.0,113.0,1.1,13.0,224.0,337.08,276.17
2016,1,26,15,45,330.5,99.5,0.9,12.5,191.5,298.16,243.82
2016,1,26,16,0,306.0,86.0,0.7,12.0,159.0,259.95,211.27
2016,1,26,16,15,272.0,70.5,0.75,11.5,125.5,216.16,173.9
2016,1,26,16,30,238.0,55.0,0.8,11.0,92.0,174.37,137.16
2016,1,26,16,45,173.0,39.5,0.85,11.0,62.0,123.86,92.01
2016,1,26,17,0,108.0,24.0,0.9,11.0,32.0,73.85,33.7
2016,1,26,17,15,54.0,12.0,0.85,10.5,16.0,26.33,0.0
2016,1,26,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,27,7,45,52.0,19.5,1.45,8.5,25.0,16.51,2.29
2016,1,27,8,0,104.0,39.0,1.6,9.0,50.0,38.25,23.2
2016,1,27,8,15,136.0,57.0,1.65,9.0,78.5,64.75,43.77
2016,1,27,8,30,168.0,75.0,1.7,9.0,107.0,94.82,68.18
2016,1,27,8,45,189.5,92.0,1.75,9.5,137.0,125.27,94.13
2016,1,27,9,0,211.0,109.0,1.8,10.0,167.0,157.82,122.24
2016,1,27,9,15,232.5,122.0,1.75,10.5,195.0,188.43,148.72
2016,1,27,9,30,254.0,135.0,1.7,11.0,223.0,220.73,176.43
2016,1,27,9,45,322.5,140.5,1.7,11.5,264.0,265.12,213.19
2016,1,27,10,0,391.0,146.0,1.7,12.0,305.0,317.36,256.11
2016,1,27,10,15,607.0,113.0,1.65,12.5,381.0,403.61,325.48
2016,1,27,10,30,823.0,80.0,1.6,13.0,457.0,501.72,403.1
2016,1,27,10,45,839.5,80.0,1.55,13.5,482.5,539.96,432.88
2016,1,27,11,0,856.0,80.0,1.5,14.0,508.0,576.8,461.15
2016,1,27,11,15,864.0,81.0,1.45,14.0,525.5,608.0,485.27
2016,1,27,11,30,872.0,82.0,1.4,14.0,543.0,636.89,507.15
2016,1,27,11,45,879.0,82.0,1.35,14.5,553.5,658.93,522.73
2016,1,27,12,0,886.0,82.0,1.3,15.0,564.0,680.62,537.66
2016,1,27,12,15,887.5,82.0,1.25,15.0,566.5,695.76,548.06
2016,1,27,12,30,889.0,82.0,1.2,15.0,569.0,707.82,556.04
2016,1,27,12,45,891.0,80.5,1.2,15.0,564.5,715.42,561.46
2016,1,27,13,0,893.0,79.0,1.2,15.0,560.0,719.81,564.77
2016,1,27,13,15,888.0,78.0,1.15,15.0,547.0,716.62,562.27
2016,1,27,13,30,883.0,77.0,1.1,15.0,534.0,710.22,557.67
2016,1,27,13,45,876.0,75.5,1.1,15.5,514.0,698.72,549.09
2016,1,27,14,0,869.0,74.0,1.1,16.0,494.0,688.3,541.43
2016,1,27,14,15,856.0,72.0,1.05,15.5,467.0,666.25,526.88
2016,1,27,14,30,843.0,70.0,1.0,15.0,440.0,641.59,509.75
2016,1,27,14,45,825.0,67.5,0.95,15.0,406.5,610.74,486.64
2016,1,27,15,0,807.0,65.0,0.9,15.0,373.0,577.91,461.62
2016,1,27,15,15,779.5,62.0,0.8,14.5,335.0,537.22,430.46
2016,1,27,15,30,752.0,59.0,0.7,14.0,297.0,495.63,397.76
2016,1,27,15,45,713.0,54.5,0.6,14.0,255.0,445.76,356.99
2016,1,27,16,0,674.0,50.0,0.5,14.0,213.0,396.49,315.51
2016,1,27,16,15,611.5,44.5,0.5,13.5,169.5,336.64,265.6
2016,1,27,16,30,549.0,39.0,0.5,13.0,126.0,280.06,216.61
2016,1,27,16,45,444.5,30.5,0.55,13.0,86.0,212.75,157.06
2016,1,27,17,0,340.0,22.0,0.6,13.0,46.0,147.2,77.4
2016,1,27,17,15,170.0,11.0,0.6,12.5,23.0,57.06,0.0
2016,1,27,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,1.0,0.7,10.0,1.0,0.0,0.0
2016,1,28,7,30,0.0,2.0,0.6,10.0,2.0,1.97,0.0
2016,1,28,7,45,0.0,7.5,0.55,10.0,7.5,7.23,0.0
2016,1,28,8,0,0.0,13.0,0.5,10.0,13.0,12.53,4.67
2016,1,28,8,15,0.0,21.0,0.6,10.5,21.0,20.26,11.61
2016,1,28,8,30,0.0,29.0,0.7,11.0,29.0,27.99,18.44
2016,1,28,8,45,0.0,37.0,0.85,11.5,37.0,35.72,25.21
2016,1,28,9,0,0.0,45.0,1.0,12.0,45.0,43.46,31.88
2016,1,28,9,15,0.0,52.5,1.1,12.0,52.5,50.72,38.12
2016,1,28,9,30,0.0,60.0,1.2,12.0,60.0,57.98,44.29
2016,1,28,9,45,382.5,67.0,1.3,12.5,223.5,218.65,174.75
2016,1,28,10,0,765.0,74.0,1.4,13.0,387.0,407.02,324.31
2016,1,28,10,15,655.5,107.0,1.55,13.5,389.5,421.55,337.5
2016,1,28,10,30,546.0,140.0,1.7,14.0,392.0,423.98,340.86
2016,1,28,10,45,273.0,112.5,1.85,14.5,238.5,268.54,218.29
2016,1,28,11,0,0.0,85.0,2.0,15.0,85.0,82.22,63.27
2016,1,28,11,15,32.5,158.0,2.05,15.0,175.5,177.3,142.28
2016,1,28,11,30,65.0,231.0,2.1,15.0,266.0,275.23,221.14
2016,1,28,11,45,66.0,235.5,2.2,15.5,271.5,282.88,226.48
2016,1,28,12,0,67.0,240.0,2.3,16.0,277.0,290.46,232.11
2016,1,28,12,15,94.0,246.5,2.3,16.0,298.5,317.84,254.3
2016,1,28,12,30,121.0,253.0,2.3,16.0,320.0,352.46,281.94
2016,1,28,12,45,94.5,245.5,2.3,16.0,297.5,321.08,256.82
2016,1,28,13,0,68.0,238.0,2.3,16.0,275.0,295.68,236.44
2016,1,28,13,15,34.0,173.0,2.25,15.5,191.5,201.25,161.08
2016,1,28,13,30,0.0,108.0,2.2,15.0,108.0,105.2,82.29
2016,1,28,13,45,0.0,131.0,2.2,15.0,131.0,128.82,102.01
2016,1,28,14,0,0.0,154.0,2.2,15.0,154.0,153.21,122.13
2016,1,28,14,15,13.0,163.0,2.1,15.0,168.5,172.28,138.23
2016,1,28,14,30,26.0,172.0,2.0,15.0,183.0,191.49,154.38
2016,1,28,14,45,13.0,126.0,1.9,15.0,131.5,133.76,106.9
2016,1,28,15,0,0.0,80.0,1.8,15.0,80.0,77.71,60.17
2016,1,28,15,15,0.0,72.0,1.6,14.5,72.0,69.77,53.75
2016,1,28,15,30,0.0,64.0,1.4,14.0,64.0,61.86,47.22
2016,1,28,15,45,0.0,55.0,1.25,14.0,55.0,53.14,39.82
2016,1,28,16,0,0.0,46.0,1.1,14.0,46.0,44.43,32.33
2016,1,28,16,15,0.0,36.5,1.0,13.5,36.5,35.24,24.4
2016,1,28,16,30,0.0,27.0,0.9,13.0,27.0,26.06,16.38
2016,1,28,16,45,0.0,18.5,0.8,13.0,18.5,17.85,9.04
2016,1,28,17,0,0.0,10.0,0.7,13.0,10.0,9.64,0.69
2016,1,28,17,15,0.0,5.0,0.7,12.5,5.0,4.91,0.0
2016,1,28,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,0.5,2.55,13.5,0.5,0.48,0.0
2016,1,29,8,0,0.0,1.0,2.7,14.0,1.0,0.96,0.0
2016,1,29,8,15,0.0,2.0,2.75,14.0,2.0,1.93,0.0
2016,1,29,8,30,0.0,3.0,2.8,14.0,3.0,2.89,0.0
2016,1,29,8,45,0.0,3.5,2.85,14.0,3.5,3.37,0.0
2016,1,29,9,0,0.0,4.0,2.9,14.0,4.0,3.86,0.0
2016,1,29,9,15,0.0,5.0,2.9,14.0,5.0,4.82,0.0
2016,1,29,9,30,0.0,6.0,2.9,14.0,6.0,5.79,0.0
2016,1,29,9,45,0.0,54.5,2.95,14.0,54.5,52.66,39.35
2016,1,29,10,0,0.0,103.0,3.0,14.0,103.0,99.83,79.03
2016,1,29,10,15,0.0,76.0,3.0,14.0,76.0,73.49,56.72
2016,1,29,10,30,0.0,49.0,3.0,14.0,49.0,47.34,34.59
2016,1,29,10,45,0.0,69.5,3.05,14.5,69.5,67.19,51.17
2016,1,29,11,0,0.0,90.0,3.1,15.0,90.0,87.11,67.6
2016,1,29,11,15,0.0,59.5,3.05,15.0,59.5,57.52,42.8
2016,1,29,11,30,0.0,29.0,3.0,15.0,29.0,28.01,18.01
2016,1,29,11,45,0.0,72.0,3.0,15.0,72.0,69.63,52.88
2016,1,29,12,0,0.0,115.0,3.0,15.0,115.0,111.85,87.82
2016,1,29,12,15,0.0,128.5,3.0,14.5,128.5,125.39,99.08
2016,1,29,12,30,0.0,142.0,3.0,14.0,142.0,139.09,110.52
2016,1,29,12,45,0.0,108.5,3.0,14.0,108.5,105.48,82.79
2016,1,29,13,0,0.0,75.0,3.0,14.0,75.0,72.54,55.45
2016,1,29,13,15,0.0,61.0,2.95,14.0,61.0,58.97,44.15
2016,1,29,13,30,0.0,47.0,2.9,14.0,47.0,45.42,32.81
2016,1,29,13,45,0.0,51.5,2.9,14.0,51.5,49.77,36.52
2016,1,29,14,0,0.0,56.0,2.9,14.0,56.0,54.12,40.25
2016,1,29,14,15,0.0,54.0,2.85,14.0,54.0,52.18,38.68
2016,1,29,14,30,0.0,52.0,2.8,14.0,52.0,50.24,37.11
2016,1,29,14,45,0.0,48.0,2.75,14.0,48.0,46.37,33.9
2016,1,29,15,0,0.0,44.0,2.7,14.0,44.0,42.5,30.67
2016,1,29,15,15,0.0,39.5,2.65,13.5,39.5,38.14,27.08
2016,1,29,15,30,0.0,35.0,2.6,13.0,35.0,33.79,23.43
2016,1,29,15,45,0.0,30.0,2.55,13.0,30.0,28.95,19.28
2016,1,29,16,0,0.0,25.0,2.5,13.0,25.0,24.12,15.09
2016,1,29,16,15,0.0,20.0,2.4,13.0,20.0,19.29,10.85
2016,1,29,16,30,0.0,15.0,2.3,13.0,15.0,14.46,6.59
2016,1,29,16,45,0.0,10.0,2.2,13.0,10.0,9.64,2.3
2016,1,29,17,0,0.0,5.0,2.1,13.0,5.0,4.82,0.0
2016,1,29,17,15,0.0,2.5,2.0,12.5,2.5,2.46,0.0
2016,1,29,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,7.5,1.05,8.0,7.5,0.0,0.0
2016,1,30,7,30,0.0,15.0,1.2,8.0,15.0,14.74,0.0
2016,1,30,7,45,223.5,23.5,1.4,8.5,49.0,18.4,6.15
2016,1,30,8,0,447.0,32.0,1.6,9.0,83.0,45.98,20.86
2016,1,30,8,15,529.0,38.5,1.65,9.0,126.0,86.71,46.09
2016,1,30,8,30,611.0,45.0,1.7,9.0,169.0,134.3,82.2
2016,1,30,8,45,665.5,49.5,1.8,9.5,213.0,182.31,123.33
2016,1,30,9,0,720.0,54.0,1.9,10.0,257.0,234.98,170.13
2016,1,30,9,15,753.5,57.0,1.9,10.5,298.0,284.09,214.97
2016,1,30,9,30,787.0,60.0,1.9,11.0,339.0,335.0,260.73
2016,1,30,9,45,811.5,62.5,1.95,11.5,376.0,383.34,303.67
2016,1,30,10,0,836.0,65.0,2.0,12.0,413.0,431.98,345.71
2016,1,30,10,15,852.0,67.0,2.0,12.0,444.5,475.41,383.1
2016,1,30,10,30,868.0,69.0,2.0,12.0,476.0,518.21,419.03
2016,1,30,10,45,669.5,124.5,2.0,12.5,448.0,500.8,405.18
2016,1,30,11,0,471.0,180.0,2.0,13.0,420.0,464.27,375.39
2016,1,30,11,15,687.0,127.0,1.95,13.0,490.5,557.74,450.89
2016,1,30,11,30,903.0,74.0,1.9,13.0,561.0,652.82,525.38
2016,1,30,11,45,905.0,75.0,1.9,13.0,570.5,675.9,542.6
2016,1,30,12,0,907.0,76.0,1.9,13.0,580.0,696.01,557.49
2016,1,30,12,15,908.0,76.5,1.9,13.0,582.5,711.82,568.8
2016,1,30,12,30,909.0,77.0,1.9,13.0,585.0,724.46,577.9
2016,1,30,12,45,611.0,156.5,1.9,13.0,497.0,614.47,493.2
2016,1,30,13,0,313.0,236.0,1.9,13.0,409.0,482.59,388.28
2016,1,30,13,15,416.0,206.5,1.9,13.0,430.5,532.8,430.17
2016,1,30,13,30,519.0,177.0,1.9,13.0,452.0,574.16,463.79
2016,1,30,13,45,688.0,128.0,1.9,13.0,478.5,640.68,517.18
2016,1,30,14,0,857.0,79.0,1.9,13.0,505.0,694.48,559.11
2016,1,30,14,15,558.0,134.5,1.9,12.5,405.5,544.77,443.41
2016,1,30,14,30,259.0,190.0,1.9,12.0,306.0,389.33,318.84
2016,1,30,14,45,209.5,179.0,1.9,12.0,268.5,333.38,274.64
2016,1,30,15,0,160.0,168.0,1.9,12.0,231.0,286.95,236.71
2016,1,30,15,15,152.5,152.5,1.7,11.5,208.0,262.06,216.79
2016,1,30,15,30,145.0,137.0,1.5,11.0,185.0,237.15,196.38
2016,1,30,15,45,138.0,119.0,1.35,11.0,159.5,209.44,172.99
2016,1,30,16,0,131.0,101.0,1.2,11.0,134.0,181.76,149.17
2016,1,30,16,15,116.0,82.5,1.15,10.5,108.0,149.86,121.62
2016,1,30,16,30,101.0,64.0,1.1,10.0,82.0,118.68,94.14
2016,1,30,16,45,74.5,46.0,1.05,9.5,57.0,84.61,63.84
2016,1,30,17,0,48.0,28.0,1.0,9.0,32.0,51.59,31.16
2016,1,30,17,15,24.0,14.0,1.0,8.5,16.0,20.5,0.0
2016,1,30,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,7,15,106.0,6.0,1.35,6.0,9.0,0.0,0.0
2016,1,31,7,30,212.0,12.0,1.5,6.0,18.0,11.8,0.0
2016,1,31,7,45,365.0,21.5,1.7,6.5,55.0,17.81,6.55
2016,1,31,8,0,518.0,31.0,1.9,7.0,92.0,50.31,22.49
2016,1,31,8,15,597.5,37.0,2.0,7.5,136.5,92.83,48.61
2016,1,31,8,30,677.0,43.0,2.1,8.0,181.0,143.38,87.43
2016,1,31,8,45,728.5,46.5,2.25,8.5,226.5,193.38,130.91
2016,1,31,9,0,780.0,50.0,2.4,9.0,272.0,247.61,179.82
2016,1,31,9,15,811.5,53.0,2.45,9.0,314.5,299.14,227.85
2016,1,31,9,30,843.0,56.0,2.5,9.0,357.0,352.37,276.83
2016,1,31,9,45,860.5,59.5,2.6,9.5,394.5,401.33,321.14
2016,1,31,10,0,878.0,63.0,2.7,10.0,432.0,449.88,363.9
2016,1,31,10,15,893.5,65.0,2.75,10.0,464.0,495.22,403.56
2016,1,31,10,30,909.0,67.0,2.8,10.0,496.0,539.43,441.32
2016,1,31,10,45,919.5,68.0,2.85,10.5,521.5,578.43,473.31
2016,1,31,11,0,930.0,69.0,2.9,11.0,547.0,615.44,502.94
2016,1,31,11,15,936.5,70.0,2.95,11.0,565.0,647.82,529.28
2016,1,31,11,30,943.0,71.0,3.0,11.0,583.0,677.57,553.18
2016,1,31,11,45,945.0,72.0,3.15,11.0,593.0,701.59,572.81
2016,1,31,12,0,947.0,73.0,3.3,11.0,603.0,722.5,588.93
2016,1,31,12,15,947.5,73.0,3.35,11.0,605.5,738.06,600.61
2016,1,31,12,30,948.0,73.0,3.4,11.0,608.0,750.29,609.92
2016,1,31,12,45,937.5,76.0,3.45,11.0,601.0,754.7,613.5
2016,1,31,13,0,927.0,79.0,3.5,11.0,594.0,755.61,614.65
2016,1,31,13,15,921.5,78.5,3.55,11.0,580.5,752.75,613.12
2016,1,31,13,30,916.0,78.0,3.6,11.0,567.0,746.55,609.22
2016,1,31,13,45,903.5,78.0,3.65,11.0,545.5,732.69,599.63
2016,1,31,14,0,891.0,78.0,3.7,11.0,524.0,715.8,587.83
2016,1,31,14,15,877.5,76.5,3.65,11.0,496.0,697.79,574.81
2016,1,31,14,30,864.0,75.0,3.6,11.0,468.0,672.88,556.37
2016,1,31,14,45,843.0,73.0,3.6,11.0,433.5,640.04,530.84
2016,1,31,15,0,822.0,71.0,3.6,11.0,399.0,605.24,503.3
2016,1,31,15,15,794.5,68.0,3.45,10.5,359.5,563.74,470.29
2016,1,31,15,30,767.0,65.0,3.3,10.0,320.0,521.25,435.59
2016,1,31,15,45,726.5,61.0,3.2,10.0,276.5,470.02,392.14
2016,1,31,16,0,686.0,57.0,3.1,10.0,233.0,419.37,347.96
2016,1,31,16,15,624.5,51.0,3.15,9.5,188.0,361.1,296.98
2016,1,31,16,30,563.0,45.0,3.2,9.0,143.0,303.28,244.85
2016,1,31,16,45,456.5,36.5,3.25,8.5,100.5,229.66,178.77
2016,1,31,17,0,350.0,28.0,3.3,8.0,58.0,164.9,111.38
2016,1,31,17,15,175.0,14.0,3.5,8.0,29.0,73.49,0.0
2016,1,31,17,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,1,7,15,121.5,6.5,2.0,5.5,10.0,0.0,0.0
2016,2,1,7,30,243.0,13.0,2.2,6.0,20.0,12.78,0.0
2016,2,1,7,45,390.5,22.0,2.45,6.5,58.0,18.18,7.41
2016,2,1,8,0,538.0,31.0,2.7,7.0,96.0,52.12,23.13
2016,2,1,8,15,615.0,37.0,2.85,7.5,141.0,95.7,50.23
2016,2,1,8,30,692.0,43.0,3.0,8.0,186.0,147.02,90.06
2016,2,1,8,45,736.0,47.5,3.15,8.5,231.5,197.43,134.48
2016,2,1,9,0,780.0,52.0,3.3,9.0,277.0,251.32,183.62
2016,2,1,9,15,811.0,55.0,3.35,9.0,319.5,302.87,231.89
2016,2,1,9,30,842.0,58.0,3.4,9.0,362.0,355.88,280.95
2016,2,1,9,45,848.0,64.5,3.5,9.5,397.5,403.74,324.69
2016,2,1,10,0,854.0,71.0,3.6,10.0,433.0,450.29,366.04
2016,2,1,10,15,869.5,73.0,3.55,10.0,465.0,495.16,405.32
2016,2,1,10,30,885.0,75.0,3.5,10.0,497.0,538.97,442.72
2016,2,1,10,45,894.0,77.0,3.45,10.5,522.0,576.53,473.45
2016,2,1,11,0,903.0,79.0,3.4,11.0,547.0,613.09,502.53
2016,2,1,11,15,910.0,80.0,3.35,11.0,564.5,645.16,528.38
2016,2,1,11,30,917.0,81.0,3.3,11.0,582.0,674.71,551.81
2016,2,1,11,45,922.5,80.5,3.25,11.5,592.5,698.96,569.82
2016,2,1,12,0,928.0,80.0,3.2,12.0,603.0,720.29,584.52
2016,2,1,12,15,928.5,80.5,3.05,12.0,605.5,736.22,595.45
2016,2,1,12,30,929.0,81.0,2.9,12.0,608.0,748.89,603.98
2016,2,1,12,45,927.0,80.0,2.8,12.0,602.5,754.78,607.82
2016,2,1,13,0,925.0,79.0,2.7,12.0,597.0,757.27,609.29
2016,2,1,13,15,919.5,78.5,2.6,12.0,583.5,754.43,606.95
2016,2,1,13,30,914.0,78.0,2.5,12.0,570.0,748.23,602.3
2016,2,1,13,45,904.5,77.0,2.4,12.0,548.5,735.35,592.83
2016,2,1,14,0,895.0,76.0,2.3,12.0,527.0,719.36,581.19
2016,2,1,14,15,882.0,74.5,2.15,11.5,499.0,697.41,565.88
2016,2,1,14,30,869.0,73.0,2.0,11.0,471.0,676.92,551.65
2016,2,1,14,45,850.0,70.5,1.9,11.0,437.0,644.62,526.83
