Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,15,0,831.0,68.0,1.8,11.0,403.0,610.26,499.9
2016,2,1,15,15,805.0,65.0,1.6,10.5,363.5,569.33,467.61
2016,2,1,15,30,779.0,62.0,1.4,10.0,324.0,527.31,433.64
2016,2,1,15,45,744.0,57.5,1.2,10.0,281.0,477.96,392.23
2016,2,1,16,0,709.0,53.0,1.0,10.0,238.0,428.83,349.88
2016,2,1,16,15,651.5,48.0,1.0,9.5,193.0,369.33,299.5
2016,2,1,16,30,594.0,43.0,1.0,9.0,148.0,312.57,249.55
2016,2,1,16,45,500.0,35.0,1.0,8.5,105.5,242.22,187.28
2016,2,1,17,0,406.0,27.0,1.0,8.0,63.0,183.56,126.43
2016,2,1,17,15,203.0,13.5,1.0,7.5,31.5,81.99,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,7,15,37.5,7.5,0.65,8.0,8.5,0.0,0.0
2016,2,2,7,30,75.0,15.0,0.6,8.0,17.0,14.74,0.0
2016,2,2,7,45,218.0,28.0,0.6,8.5,51.5,21.79,10.56
2016,2,2,8,0,361.0,41.0,0.6,9.0,86.0,53.03,28.42
2016,2,2,8,15,447.0,50.0,0.6,9.0,129.0,91.29,53.16
2016,2,2,8,30,533.0,59.0,0.6,9.0,172.0,138.45,89.15
2016,2,2,8,45,606.5,62.0,0.6,9.5,218.0,185.68,128.36
2016,2,2,9,0,680.0,65.0,0.6,10.0,264.0,239.57,174.55
2016,2,2,9,15,340.0,84.5,0.45,10.0,184.0,188.55,145.71
2016,2,2,9,30,0.0,104.0,0.3,10.0,104.0,100.59,80.38
2016,2,2,9,45,413.0,88.5,0.2,10.5,265.0,255.46,204.37
2016,2,2,10,0,826.0,73.0,0.1,11.0,426.0,442.27,347.82
2016,2,2,10,15,474.5,143.0,0.25,11.0,349.0,377.4,300.03
2016,2,2,10,30,123.0,213.0,0.4,11.0,272.0,279.18,223.87
2016,2,2,10,45,241.5,211.5,0.6,11.5,335.0,352.52,283.9
2016,2,2,11,0,360.0,210.0,0.8,12.0,398.0,429.65,344.9
2016,2,2,11,15,633.5,144.5,0.9,12.0,488.5,549.07,439.5
2016,2,2,11,30,907.0,79.0,1.0,12.0,579.0,668.98,532.09
2016,2,2,11,45,660.5,151.0,1.15,12.0,518.5,607.68,483.99
2016,2,2,12,0,414.0,223.0,1.3,12.0,458.0,526.97,421.29
2016,2,2,12,15,667.0,151.0,1.35,12.0,531.5,638.33,510.79
2016,2,2,12,30,920.0,79.0,1.4,12.0,605.0,743.36,589.66
2016,2,2,12,45,917.0,79.0,1.5,12.0,599.5,749.6,594.09
2016,2,2,13,0,914.0,79.0,1.6,12.0,594.0,752.47,597.33
2016,2,2,13,15,908.0,78.5,1.6,12.0,580.5,749.25,595.36
2016,2,2,13,30,902.0,78.0,1.6,12.0,567.0,742.73,591.2
2016,2,2,13,45,891.0,77.5,1.65,12.0,545.5,729.41,582.67
2016,2,2,14,0,880.0,77.0,1.7,12.0,524.0,713.05,572.0
2016,2,2,14,15,866.5,75.0,1.7,12.0,496.0,694.56,559.37
2016,2,2,14,30,853.0,73.0,1.7,12.0,468.0,669.17,541.59
2016,2,2,14,45,831.5,71.5,1.7,12.0,433.5,636.66,517.58
2016,2,2,15,0,810.0,70.0,1.7,12.0,399.0,602.25,491.38
2016,2,2,15,15,783.0,67.0,1.65,11.5,360.0,561.18,460.0
2016,2,2,15,30,756.0,64.0,1.6,11.0,321.0,519.12,426.95
2016,2,2,15,45,715.0,60.5,1.55,10.5,278.0,468.27,385.84
2016,2,2,16,0,674.0,57.0,1.5,10.0,235.0,418.06,343.87
2016,2,2,16,15,615.0,51.5,1.35,9.5,191.0,361.36,294.88
2016,2,2,16,30,556.0,46.0,1.2,9.0,147.0,305.11,244.89
2016,2,2,16,45,452.5,38.0,1.05,8.5,104.5,232.72,181.04
2016,2,2,17,0,349.0,30.0,0.9,8.0,62.0,168.79,118.83
2016,2,2,17,15,174.5,15.0,0.9,7.5,31.0,76.74,0.0
2016,2,2,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,10.0,0.6,5.0,10.0,9.83,0.0
2016,2,3,7,30,0.0,20.0,0.6,5.0,20.0,19.66,0.0
2016,2,3,7,45,196.5,30.0,0.6,5.5,55.0,23.38,12.5
2016,2,3,8,0,393.0,40.0,0.6,6.0,90.0,54.29,28.71
2016,2,3,8,15,472.5,48.5,0.7,6.5,132.5,93.37,54.32
2016,2,3,8,30,552.0,57.0,0.8,7.0,175.0,140.62,91.01
2016,2,3,8,45,596.0,64.5,0.9,7.5,217.5,187.29,131.54
2016,2,3,9,0,640.0,72.0,1.0,8.0,260.0,237.71,176.42
2016,2,3,9,15,420.5,111.5,1.1,8.0,242.5,240.56,188.9
2016,2,3,9,30,201.0,151.0,1.2,8.0,225.0,219.85,178.32
2016,2,3,9,45,216.0,166.0,1.3,8.5,253.0,250.89,204.77
2016,2,3,10,0,231.0,181.0,1.4,9.0,281.0,285.25,233.3
2016,2,3,10,15,508.5,139.0,1.45,9.0,379.0,391.07,319.93
2016,2,3,10,30,786.0,97.0,1.5,9.0,477.0,515.24,419.78
2016,2,3,10,45,622.0,143.5,1.55,9.5,453.5,501.25,407.85
2016,2,3,11,0,458.0,190.0,1.6,10.0,430.0,472.13,384.0
2016,2,3,11,15,464.5,195.5,1.65,10.0,446.5,497.06,404.37
2016,2,3,11,30,471.0,201.0,1.7,10.0,463.0,520.89,423.24
2016,2,3,11,45,314.0,233.0,1.75,10.5,409.0,456.84,370.75
2016,2,3,12,0,157.0,265.0,1.8,11.0,355.0,385.15,311.52
2016,2,3,12,15,78.5,190.0,1.8,11.0,235.0,247.38,201.33
2016,2,3,12,30,0.0,115.0,1.8,11.0,115.0,111.86,88.62
2016,2,3,12,45,76.0,189.0,1.8,11.0,232.5,247.27,202.42
2016,2,3,13,0,152.0,263.0,1.8,11.0,350.0,391.77,318.4
2016,2,3,13,15,200.5,253.0,1.75,11.0,364.5,417.63,339.2
2016,2,3,13,30,249.0,243.0,1.7,11.0,379.0,450.54,365.89
2016,2,3,13,45,154.0,231.0,1.65,11.0,314.0,360.94,293.81
2016,2,3,14,0,59.0,219.0,1.6,11.0,249.0,272.28,221.45
2016,2,3,14,15,37.5,196.0,1.45,10.5,215.0,231.93,189.19
2016,2,3,14,30,16.0,173.0,1.3,10.0,181.0,185.27,151.05
2016,2,3,14,45,8.0,153.0,1.2,10.0,157.0,159.07,129.52
2016,2,3,15,0,0.0,133.0,1.1,10.0,133.0,133.19,107.99
2016,2,3,15,15,0.0,120.0,1.0,9.5,120.0,120.16,97.47
2016,2,3,15,30,0.0,107.0,0.9,9.0,107.0,107.15,86.78
2016,2,3,15,45,0.0,92.5,0.8,9.0,92.5,92.5,74.38
2016,2,3,16,0,0.0,78.0,0.7,9.0,78.0,77.83,61.79
2016,2,3,16,15,0.0,63.0,0.7,9.0,63.0,62.56,48.52
2016,2,3,16,30,0.0,48.0,0.7,9.0,48.0,47.21,35.01
2016,2,3,16,45,0.0,34.5,0.7,9.0,34.5,33.43,22.72
2016,2,3,17,0,0.0,21.0,0.7,9.0,21.0,20.27,10.54
2016,2,3,17,15,0.0,10.5,0.7,9.0,10.5,10.13,0.0
2016,2,3,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,4,7,15,79.5,8.0,1.75,6.0,11.0,7.86,0.0
2016,2,4,7,30,159.0,16.0,1.9,6.0,22.0,15.73,0.0
2016,2,4,7,45,287.5,28.0,2.1,6.5,58.0,21.96,11.74
2016,2,4,8,0,416.0,40.0,2.3,7.0,94.0,56.25,29.25
2016,2,4,8,15,494.0,48.0,2.25,7.0,137.5,96.15,55.66
2016,2,4,8,30,572.0,56.0,2.2,7.0,181.0,144.06,93.44
2016,2,4,8,45,619.5,62.5,2.2,7.5,224.5,191.68,135.14
2016,2,4,9,0,667.0,69.0,2.2,8.0,268.0,243.36,181.55
2016,2,4,9,15,579.5,90.5,2.2,8.0,281.5,271.66,212.31
2016,2,4,9,30,492.0,112.0,2.2,8.0,295.0,289.24,232.35
2016,2,4,9,45,640.0,97.0,2.2,8.5,360.0,359.26,290.91
2016,2,4,10,0,788.0,82.0,2.2,9.0,425.0,439.1,356.95
2016,2,4,10,15,747.0,93.0,2.15,9.5,436.5,463.56,378.34
2016,2,4,10,30,706.0,104.0,2.1,10.0,448.0,483.18,395.03
2016,2,4,10,45,632.5,133.0,2.1,11.0,453.5,498.31,406.15
2016,2,4,11,0,559.0,162.0,2.1,12.0,459.0,504.42,409.45
2016,2,4,11,15,713.0,126.5,1.95,12.0,517.5,583.6,472.3
2016,2,4,11,30,867.0,91.0,1.8,12.0,576.0,664.18,534.26
2016,2,4,11,45,870.5,92.0,1.7,12.5,586.0,688.2,550.35
2016,2,4,12,0,874.0,93.0,1.6,13.0,596.0,709.39,564.03
2016,2,4,12,15,875.0,93.0,1.55,13.0,598.5,724.79,574.41
2016,2,4,12,30,876.0,93.0,1.5,13.0,601.0,737.08,582.64
2016,2,4,12,45,699.5,143.0,1.45,13.5,546.5,674.45,534.37
2016,2,4,13,0,523.0,193.0,1.4,14.0,492.0,601.15,476.78
2016,2,4,13,15,691.0,142.5,1.4,14.0,528.5,674.48,535.06
2016,2,4,13,30,859.0,92.0,1.4,14.0,565.0,737.75,581.82
2016,2,4,13,45,851.0,90.0,1.4,14.0,544.5,725.26,572.76
2016,2,4,14,0,843.0,88.0,1.4,14.0,524.0,709.74,562.43
2016,2,4,14,15,680.0,119.0,1.3,14.0,459.0,622.89,497.28
2016,2,4,14,30,517.0,150.0,1.2,14.0,394.0,531.97,427.21
2016,2,4,14,45,461.0,148.5,1.2,14.0,354.5,483.71,390.87
2016,2,4,15,0,405.0,147.0,1.2,14.0,315.0,436.29,354.12
2016,2,4,15,15,384.5,137.5,1.05,13.5,285.0,402.99,328.28
2016,2,4,15,30,364.0,128.0,0.9,13.0,255.0,369.59,301.71
2016,2,4,15,45,510.5,95.0,0.75,13.0,248.0,400.53,325.99
2016,2,4,16,0,657.0,62.0,0.6,13.0,241.0,422.55,340.44
2016,2,4,16,15,600.5,56.0,0.65,12.5,197.0,363.87,291.77
2016,2,4,16,30,544.0,50.0,0.7,12.0,153.0,308.15,244.28
2016,2,4,16,45,454.0,41.0,0.75,11.5,110.5,239.54,185.16
2016,2,4,17,0,364.0,32.0,0.8,11.0,68.0,178.19,127.94
2016,2,4,17,15,182.0,16.0,0.85,10.5,34.0,82.43,7.49
2016,2,4,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,7,15,84.0,8.5,1.4,5.5,12.0,8.36,0.0
2016,2,5,7,30,168.0,17.0,1.5,6.0,24.0,13.55,0.0
2016,2,5,7,45,297.0,29.0,1.65,6.5,61.0,22.74,12.76
2016,2,5,8,0,426.0,41.0,1.8,7.0,98.0,58.63,30.7
2016,2,5,8,15,505.0,49.5,1.8,7.5,142.5,99.88,58.19
2016,2,5,8,30,584.0,58.0,1.8,8.0,187.0,149.26,97.04
2016,2,5,8,45,510.0,79.0,1.8,9.0,209.5,185.92,133.81
2016,2,5,9,0,436.0,100.0,1.8,10.0,232.0,213.15,162.23
2016,2,5,9,15,474.0,105.0,1.8,10.5,267.0,253.08,197.47
2016,2,5,9,30,512.0,110.0,1.8,11.0,302.0,295.77,234.65
2016,2,5,9,45,483.5,129.5,1.8,11.5,325.0,328.35,263.6
2016,2,5,10,0,455.0,149.0,1.8,12.0,348.0,357.55,288.63
2016,2,5,10,15,434.0,166.0,1.8,12.0,367.0,384.63,311.55
2016,2,5,10,30,413.0,183.0,1.8,12.0,386.0,409.1,331.67
2016,2,5,10,45,400.0,196.5,1.8,12.5,401.5,432.02,349.47
2016,2,5,11,0,387.0,210.0,1.8,13.0,417.0,448.74,362.07
2016,2,5,11,15,425.0,208.5,1.75,13.0,442.5,488.61,393.37
2016,2,5,11,30,463.0,207.0,1.7,13.0,468.0,524.84,421.44
2016,2,5,11,45,657.5,158.0,1.65,13.5,536.0,619.36,494.77
2016,2,5,12,0,852.0,109.0,1.6,14.0,604.0,714.35,565.93
2016,2,5,12,15,852.5,109.5,1.45,14.0,606.0,729.74,574.71
2016,2,5,12,30,853.0,110.0,1.3,14.0,608.0,742.08,581.81
2016,2,5,12,45,864.0,104.0,1.15,14.0,605.0,751.89,587.05
2016,2,5,13,0,875.0,98.0,1.0,14.0,602.0,758.54,589.98
2016,2,5,13,15,870.0,97.0,1.0,14.0,589.0,755.73,588.3
2016,2,5,13,30,865.0,96.0,1.0,14.0,576.0,749.68,584.58
2016,2,5,13,45,866.0,91.0,1.0,14.5,557.0,740.3,577.62
2016,2,5,14,0,867.0,86.0,1.0,15.0,538.0,727.66,568.48
2016,2,5,14,15,855.0,84.5,1.0,15.0,511.0,706.65,554.54
2016,2,5,14,30,843.0,83.0,1.0,15.0,484.0,682.93,538.69
2016,2,5,14,45,824.5,80.5,1.05,15.0,450.0,651.2,516.83
2016,2,5,15,0,806.0,78.0,1.1,15.0,416.0,617.44,492.62
2016,2,5,15,15,780.5,75.0,1.0,14.5,377.0,577.02,462.35
2016,2,5,15,30,755.0,72.0,0.9,14.0,338.0,535.5,430.47
2016,2,5,15,45,707.5,69.0,0.85,13.5,293.5,483.95,390.19
2016,2,5,16,0,660.0,66.0,0.8,13.0,249.0,430.99,347.61
2016,2,5,16,15,601.5,59.5,0.8,12.5,203.5,370.4,297.84
2016,2,5,16,30,543.0,53.0,0.8,12.0,158.0,312.87,248.76
2016,2,5,16,45,448.5,43.5,0.85,11.5,114.5,241.59,187.6
2016,2,5,17,0,354.0,34.0,0.9,11.0,71.0,177.92,129.41
2016,2,5,17,15,177.0,17.0,0.9,10.5,35.5,83.37,19.54
2016,2,5,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,7,15,101.5,8.5,1.25,7.5,13.0,8.36,0.0
2016,2,6,7,30,203.0,17.0,1.4,8.0,26.0,13.39,0.0
2016,2,6,7,45,333.5,27.5,1.6,9.0,64.0,21.54,11.95
2016,2,6,8,0,464.0,38.0,1.8,10.0,102.0,58.78,28.97
2016,2,6,8,15,538.0,45.0,1.75,10.5,146.0,100.35,56.45
2016,2,6,8,30,612.0,52.0,1.7,11.0,190.0,149.43,95.01
2016,2,6,8,45,660.0,57.0,1.7,11.5,234.0,199.1,138.07
2016,2,6,9,0,708.0,62.0,1.7,12.0,278.0,251.63,184.66
2016,2,6,9,15,739.5,65.5,1.6,12.5,319.5,301.11,229.08
2016,2,6,9,30,771.0,69.0,1.5,13.0,361.0,352.28,273.95
2016,2,6,9,45,793.0,72.0,1.45,13.5,398.0,400.39,315.4
2016,2,6,10,0,815.0,75.0,1.4,14.0,435.0,448.66,355.64
2016,2,6,10,15,830.0,77.0,1.45,14.0,466.5,492.3,392.22
2016,2,6,10,30,845.0,79.0,1.5,14.0,498.0,534.94,427.14
2016,2,6,10,45,859.5,79.0,1.55,14.5,523.5,573.92,457.71
2016,2,6,11,0,874.0,79.0,1.6,15.0,549.0,609.65,485.18
2016,2,6,11,15,712.0,130.0,1.65,15.0,521.0,591.2,470.27
2016,2,6,11,30,550.0,181.0,1.7,15.0,493.0,556.11,442.59
2016,2,6,11,45,550.0,185.0,1.75,15.5,501.5,574.55,456.45
2016,2,6,12,0,550.0,189.0,1.8,16.0,510.0,591.11,468.29
2016,2,6,12,15,724.0,134.5,1.8,16.0,559.5,670.25,530.12
2016,2,6,12,30,898.0,80.0,1.8,16.0,609.0,741.17,581.97
2016,2,6,12,45,883.0,84.5,1.8,16.5,601.0,743.54,581.99
2016,2,6,13,0,868.0,89.0,1.8,17.0,593.0,746.46,583.21
2016,2,6,13,15,612.5,160.0,1.75,17.0,511.5,640.24,504.06
2016,2,6,13,30,357.0,231.0,1.7,17.0,430.0,518.67,409.77
2016,2,6,13,45,407.5,210.0,1.7,17.0,430.0,539.32,427.64
2016,2,6,14,0,458.0,189.0,1.7,17.0,430.0,550.01,437.1
2016,2,6,14,15,522.5,161.5,1.6,17.0,423.0,560.06,445.94
2016,2,6,14,30,587.0,134.0,1.5,17.0,416.0,569.29,453.85
2016,2,6,14,45,686.5,103.5,1.45,17.0,411.0,590.72,471.32
2016,2,6,15,0,786.0,73.0,1.4,17.0,406.0,601.69,480.51
2016,2,6,15,15,760.0,70.0,1.2,16.5,367.5,561.42,449.26
2016,2,6,15,30,734.0,67.0,1.0,16.0,329.0,520.18,416.98
2016,2,6,15,45,698.0,63.0,0.85,16.0,286.5,471.59,377.84
2016,2,6,16,0,662.0,59.0,0.7,16.0,244.0,425.94,339.92
2016,2,6,16,15,606.5,53.5,0.75,15.5,200.0,367.73,292.82
2016,2,6,16,30,551.0,48.0,0.8,15.0,156.0,312.43,246.21
2016,2,6,16,45,460.5,40.0,0.9,14.5,114.0,243.84,187.87
2016,2,6,17,0,370.0,32.0,1.0,14.0,72.0,182.55,132.59
2016,2,6,17,15,185.0,16.0,1.0,13.5,36.0,85.63,29.0
2016,2,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,7,15,148.0,8.0,2.4,11.0,15.0,7.86,0.0
2016,2,7,7,30,296.0,16.0,2.5,11.0,30.0,13.34,0.0
2016,2,7,7,45,420.0,24.5,2.7,11.5,70.0,21.33,11.86
2016,2,7,8,0,544.0,33.0,2.9,12.0,110.0,61.16,27.81
2016,2,7,8,15,613.5,38.5,2.95,12.5,155.5,105.12,56.76
2016,2,7,8,30,683.0,44.0,3.0,13.0,201.0,156.06,97.13
2016,2,7,8,45,727.0,48.0,3.15,13.5,246.0,206.53,141.44
2016,2,7,9,0,771.0,52.0,3.3,14.0,291.0,260.52,189.97
2016,2,7,9,15,800.0,55.0,3.35,14.5,333.5,311.87,236.73
2016,2,7,9,30,829.0,58.0,3.4,15.0,376.0,364.81,284.03
2016,2,7,9,45,843.5,62.0,3.5,15.5,413.0,413.24,326.83
2016,2,7,10,0,858.0,66.0,3.6,16.0,450.0,461.04,367.91
2016,2,7,10,15,873.0,68.0,3.6,16.0,482.0,506.13,406.31
2016,2,7,10,30,888.0,70.0,3.6,16.0,514.0,550.1,442.88
2016,2,7,10,45,899.0,71.0,3.6,16.5,539.5,589.36,474.11
2016,2,7,11,0,910.0,72.0,3.6,17.0,565.0,626.7,503.08
2016,2,7,11,15,916.5,73.0,3.6,17.0,583.0,659.08,528.61
2016,2,7,11,30,923.0,74.0,3.6,17.0,601.0,688.87,551.77
2016,2,7,11,45,927.5,74.0,3.6,17.5,612.0,713.48,568.61
2016,2,7,12,0,932.0,74.0,3.6,18.0,623.0,735.1,583.05
2016,2,7,12,15,932.5,74.0,3.6,18.0,625.5,750.75,594.25
2016,2,7,12,30,933.0,74.0,3.6,18.0,628.0,763.1,603.16
2016,2,7,12,45,932.5,73.0,3.6,18.5,622.5,770.22,607.24
2016,2,7,13,0,932.0,72.0,3.6,19.0,617.0,773.92,608.98
2016,2,7,13,15,927.5,71.5,3.55,19.0,604.0,771.78,607.57
2016,2,7,13,30,923.0,71.0,3.5,19.0,591.0,766.23,603.86
2016,2,7,13,45,916.0,69.5,3.45,19.0,570.5,754.35,595.68
2016,2,7,14,0,909.0,68.0,3.4,19.0,550.0,739.23,585.26
2016,2,7,14,15,897.5,67.0,3.3,19.0,522.0,718.39,570.49
2016,2,7,14,30,886.0,66.0,3.2,19.0,494.0,694.73,553.69
2016,2,7,14,45,870.5,63.5,3.1,19.0,460.5,663.97,531.55
2016,2,7,15,0,855.0,61.0,3.0,19.0,427.0,630.95,507.18
2016,2,7,15,15,832.0,59.0,2.85,18.5,387.5,591.88,477.59
2016,2,7,15,30,809.0,57.0,2.7,18.0,348.0,555.37,449.07
2016,2,7,15,45,776.0,53.5,2.55,17.5,305.0,506.45,410.15
2016,2,7,16,0,743.0,50.0,2.4,17.0,262.0,457.56,370.03
2016,2,7,16,15,693.5,46.0,2.3,16.5,216.5,400.52,322.16
2016,2,7,16,30,644.0,42.0,2.2,16.0,171.0,345.61,274.33
2016,2,7,16,45,561.0,35.5,2.15,15.5,126.5,277.16,214.57
2016,2,7,17,0,478.0,29.0,2.1,15.0,82.0,214.91,157.22
2016,2,7,17,15,239.0,14.5,2.1,14.5,41.0,99.78,42.4
2016,2,7,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,8,7,15,121.5,9.5,1.8,10.5,15.5,9.34,0.0
2016,2,8,7,30,243.0,19.0,2.0,11.0,31.0,15.03,0.0
2016,2,8,7,45,369.5,29.0,2.25,12.0,70.5,24.68,14.82
2016,2,8,8,0,496.0,39.0,2.5,13.0,110.0,63.85,31.15
2016,2,8,8,15,569.5,45.5,2.5,13.5,156.0,107.09,60.01
2016,2,8,8,30,643.0,52.0,2.5,14.0,202.0,158.96,100.96
2016,2,8,8,45,688.0,57.5,2.55,14.5,247.0,209.26,144.67
2016,2,8,9,0,733.0,63.0,2.6,15.0,292.0,263.27,192.53
2016,2,8,9,15,764.5,66.5,2.6,15.5,335.0,314.29,238.23
2016,2,8,9,30,796.0,70.0,2.6,16.0,378.0,366.96,284.44
2016,2,8,9,45,823.5,71.0,2.6,16.5,417.0,416.7,327.33
2016,2,8,10,0,851.0,72.0,2.6,17.0,456.0,466.98,369.43
2016,2,8,10,15,866.0,74.0,2.55,17.0,488.0,512.27,407.13
2016,2,8,10,30,881.0,76.0,2.5,17.0,520.0,555.47,442.25
2016,2,8,10,45,891.0,77.5,2.5,17.5,546.0,594.58,472.66
2016,2,8,11,0,901.0,79.0,2.5,18.0,572.0,631.73,500.81
2016,2,8,11,15,908.0,80.0,2.45,18.0,590.0,664.28,525.62
2016,2,8,11,30,915.0,81.0,2.4,18.0,608.0,694.3,548.09
2016,2,8,11,45,918.5,82.0,2.35,18.5,618.5,719.24,564.51
2016,2,8,12,0,922.0,83.0,2.3,19.0,629.0,741.19,578.43
2016,2,8,12,15,922.5,83.0,2.25,19.0,632.0,756.79,588.9
2016,2,8,12,30,923.0,83.0,2.2,19.0,635.0,769.11,597.14
2016,2,8,12,45,925.5,81.0,2.15,19.5,630.0,777.34,601.47
2016,2,8,13,0,928.0,79.0,2.1,20.0,625.0,782.19,603.53
2016,2,8,13,15,923.0,78.0,2.0,20.0,612.0,779.16,600.95
2016,2,8,13,30,918.0,77.0,1.9,20.0,599.0,772.72,596.16
2016,2,8,13,45,911.0,76.0,1.85,20.0,578.5,761.47,588.54
2016,2,8,14,0,904.0,75.0,1.8,20.0,558.0,747.0,578.79
2016,2,8,14,15,892.0,73.5,1.7,19.5,530.0,725.29,564.65
2016,2,8,14,30,880.0,72.0,1.6,19.0,502.0,700.78,548.51
2016,2,8,14,45,864.0,70.0,1.55,19.0,468.0,670.37,527.42
2016,2,8,15,0,848.0,68.0,1.5,19.0,434.0,641.87,506.93
2016,2,8,15,15,824.5,65.0,1.3,18.5,394.5,601.27,476.33
2016,2,8,15,30,801.0,62.0,1.1,18.0,355.0,559.36,444.08
2016,2,8,15,45,767.5,58.5,0.95,18.0,311.0,510.26,405.09
2016,2,8,16,0,734.0,55.0,0.8,18.0,267.0,461.21,365.1
2016,2,8,16,15,683.0,50.5,0.85,17.0,221.0,402.92,319.14
2016,2,8,16,30,632.0,46.0,0.9,16.0,175.0,346.84,272.74
2016,2,8,16,45,547.0,39.0,0.95,15.5,130.0,277.1,213.46
2016,2,8,17,0,462.0,32.0,1.0,15.0,85.0,217.49,159.62
2016,2,8,17,15,306.5,21.5,1.0,14.5,49.5,132.49,66.11
2016,2,8,17,30,151.0,11.0,1.0,14.0,14.0,50.23,0.0
2016,2,8,17,45,75.5,5.5,1.05,14.0,7.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,9,7,15,85.0,10.0,2.3,9.5,14.5,9.83,0.0
2016,2,9,7,30,170.0,20.0,2.4,10.0,29.0,15.81,0.0
2016,2,9,7,45,265.0,33.5,2.5,10.5,64.5,29.06,18.83
2016,2,9,8,0,360.0,47.0,2.6,11.0,100.0,64.2,36.04
2016,2,9,8,15,417.5,58.0,2.6,11.5,140.5,102.68,63.35
2016,2,9,8,30,475.0,69.0,2.6,12.0,181.0,147.1,99.13
2016,2,9,8,45,511.5,78.0,2.65,12.5,221.0,190.53,136.98
2016,2,9,9,0,548.0,87.0,2.7,13.0,261.0,237.12,178.2
2016,2,9,9,15,583.0,91.0,2.65,13.5,299.0,281.16,217.31
2016,2,9,9,30,618.0,95.0,2.6,14.0,337.0,327.54,257.79
2016,2,9,9,45,663.5,94.0,2.6,14.5,376.0,375.27,298.59
2016,2,9,10,0,709.0,93.0,2.6,15.0,415.0,425.45,340.51
2016,2,9,10,15,654.5,117.0,2.5,15.5,430.5,453.04,363.29
2016,2,9,10,30,600.0,141.0,2.4,16.0,446.0,474.64,380.25
2016,2,9,10,45,566.0,160.5,2.35,16.5,459.5,495.89,396.38
2016,2,9,11,0,532.0,180.0,2.3,17.0,473.0,515.42,410.47
2016,2,9,11,15,723.5,132.5,2.15,17.0,544.5,608.28,482.88
2016,2,9,11,30,915.0,85.0,2.0,17.0,616.0,701.77,553.55
2016,2,9,11,45,916.5,86.5,1.95,17.5,626.5,725.95,568.59
2016,2,9,12,0,918.0,88.0,1.9,18.0,637.0,747.06,581.72
2016,2,9,12,15,781.0,126.0,1.8,18.0,594.5,709.8,553.87
2016,2,9,12,30,644.0,164.0,1.7,18.0,552.0,661.0,516.24
2016,2,9,12,45,603.0,176.0,1.6,18.5,537.0,650.19,506.72
2016,2,9,13,0,562.0,188.0,1.5,19.0,522.0,634.0,493.04
2016,2,9,13,15,553.0,186.5,1.35,19.0,509.5,627.78,487.86
2016,2,9,13,30,544.0,185.0,1.2,19.0,497.0,619.43,481.01
2016,2,9,13,45,457.0,201.0,1.1,19.0,456.5,570.5,443.67
2016,2,9,14,0,370.0,217.0,1.0,19.0,416.0,513.31,400.45
2016,2,9,14,15,365.0,206.0,0.85,19.0,394.0,493.83,386.15
2016,2,9,14,30,360.0,195.0,0.7,19.0,372.0,473.12,370.47
2016,2,9,14,45,436.0,165.5,0.6,19.0,365.5,493.71,386.9
2016,2,9,15,0,512.0,136.0,0.5,19.0,359.0,500.83,392.74
2016,2,9,15,15,549.0,115.0,0.45,18.5,334.5,490.23,385.72
2016,2,9,15,30,586.0,94.0,0.4,18.0,310.0,472.86,373.41
2016,2,9,15,45,546.0,90.0,0.4,17.5,272.0,426.37,338.12
2016,2,9,16,0,506.0,86.0,0.4,17.0,234.0,380.8,302.65
2016,2,9,16,15,461.5,76.0,0.4,17.0,194.0,328.02,259.94
2016,2,9,16,30,417.0,66.0,0.4,17.0,154.0,276.4,216.85
2016,2,9,16,45,360.0,52.5,0.45,17.0,115.0,220.24,169.22
2016,2,9,17,0,303.0,39.0,0.5,17.0,76.0,169.27,124.1
2016,2,9,17,15,151.5,26.0,0.55,16.5,44.5,90.3,48.41
2016,2,9,17,30,0.0,13.0,0.6,16.0,13.0,12.78,0.0
2016,2,9,17,45,0.0,6.5,0.65,16.0,6.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,7,15,25.0,10.5,1.0,11.5,12.0,10.32,0.0
2016,2,10,7,30,50.0,21.0,0.9,12.0,24.0,17.69,0.48
2016,2,10,7,45,101.0,38.5,0.85,12.5,51.5,33.39,20.48
2016,2,10,8,0,152.0,56.0,0.8,13.0,79.0,59.84,39.18
2016,2,10,8,15,176.0,74.5,0.9,13.5,110.0,89.68,62.41
2016,2,10,8,30,200.0,93.0,1.0,14.0,141.0,122.21,89.11
2016,2,10,8,45,211.5,112.0,1.15,14.5,171.5,154.91,117.05
2016,2,10,9,0,223.0,131.0,1.3,15.0,202.0,188.73,145.93
2016,2,10,9,15,238.5,145.5,1.25,15.0,231.0,220.55,172.99
2016,2,10,9,30,254.0,160.0,1.2,15.0,260.0,253.55,200.67
2016,2,10,9,45,531.0,122.5,1.2,15.0,358.0,348.43,275.58
2016,2,10,10,0,808.0,85.0,1.2,15.0,456.0,465.73,367.69
2016,2,10,10,15,697.0,116.0,1.2,15.0,451.5,475.61,376.79
2016,2,10,10,30,586.0,147.0,1.2,15.0,447.0,475.02,377.37
2016,2,10,10,45,580.0,157.5,1.2,15.5,466.5,502.79,398.68
2016,2,10,11,0,574.0,168.0,1.2,16.0,486.0,530.53,419.09
2016,2,10,11,15,299.5,197.5,1.2,16.0,364.0,398.52,316.6
2016,2,10,11,30,25.0,227.0,1.2,16.0,242.0,240.53,189.45
2016,2,10,11,45,457.0,160.0,1.25,16.5,435.5,491.41,392.41
2016,2,10,12,0,889.0,93.0,1.3,17.0,629.0,735.19,572.49
2016,2,10,12,15,890.0,93.5,1.35,17.0,631.5,751.3,581.45
2016,2,10,12,30,891.0,94.0,1.4,17.0,634.0,764.26,590.87
2016,2,10,12,45,678.0,159.0,1.45,17.5,568.5,690.51,536.7
2016,2,10,13,0,465.0,224.0,1.5,18.0,503.0,601.91,468.82
2016,2,10,13,15,673.5,156.5,1.5,18.0,550.5,691.39,539.13
2016,2,10,13,30,882.0,89.0,1.5,18.0,598.0,770.28,595.83
2016,2,10,13,45,718.5,129.0,1.55,18.5,534.5,691.37,539.01
2016,2,10,14,0,555.0,169.0,1.6,19.0,471.0,605.57,474.56
2016,2,10,14,15,481.0,178.0,1.55,19.0,430.0,555.89,437.64
2016,2,10,14,30,407.0,187.0,1.5,19.0,389.0,506.6,400.17
2016,2,10,14,45,516.5,148.5,1.45,19.0,387.0,531.14,421.29
2016,2,10,15,0,626.0,110.0,1.4,19.0,385.0,552.18,438.6
2016,2,10,15,15,616.0,101.0,1.25,18.5,351.5,519.2,413.61
2016,2,10,15,30,606.0,92.0,1.1,18.0,318.0,484.7,387.32
2016,2,10,15,45,562.5,88.5,1.0,17.5,278.5,436.0,349.39
2016,2,10,16,0,519.0,85.0,0.9,17.0,239.0,388.43,311.4
2016,2,10,16,15,476.0,75.5,0.9,16.5,198.5,336.27,269.17
2016,2,10,16,30,433.0,66.0,0.9,16.0,158.0,286.2,227.14
2016,2,10,16,45,371.0,53.0,0.9,15.5,118.0,227.37,176.97
2016,2,10,17,0,309.0,40.0,0.9,15.0,78.0,173.46,129.32
2016,2,10,17,15,154.5,27.5,0.9,14.5,46.5,94.41,55.02
2016,2,10,17,30,0.0,15.0,0.9,14.0,15.0,14.74,0.0
2016,2,10,17,45,0.0,7.5,0.9,14.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,7,15,128.0,11.0,0.95,11.0,19.0,10.81,0.0
2016,2,11,7,30,256.0,22.0,1.0,11.0,38.0,17.4,2.45
2016,2,11,7,45,366.0,33.0,1.05,11.5,78.0,31.19,16.24
2016,2,11,8,0,476.0,44.0,1.1,12.0,118.0,71.06,37.1
2016,2,11,8,15,546.0,51.5,1.2,12.5,163.5,114.46,67.31
2016,2,11,8,30,616.0,59.0,1.3,13.0,209.0,165.02,107.79
2016,2,11,8,45,660.0,64.5,1.4,13.5,254.0,214.43,150.8
2016,2,11,9,0,704.0,70.0,1.5,14.0,299.0,267.51,197.6
2016,2,11,9,15,527.0,109.5,1.45,14.0,294.0,283.0,218.59
2016,2,11,9,30,350.0,149.0,1.4,14.0,289.0,279.91,221.57
2016,2,11,9,45,579.5,116.5,1.4,14.5,374.0,366.27,290.3
2016,2,11,10,0,809.0,84.0,1.4,15.0,459.0,467.81,370.23
2016,2,11,10,15,824.5,86.5,1.3,15.5,491.0,512.56,405.17
2016,2,11,10,30,840.0,89.0,1.2,16.0,523.0,556.37,438.48
2016,2,11,10,45,850.5,91.0,1.2,16.5,548.5,595.54,467.92
2016,2,11,11,0,861.0,93.0,1.2,17.0,574.0,632.91,495.25
2016,2,11,11,15,643.5,161.5,1.15,17.0,528.0,591.67,462.24
2016,2,11,11,30,426.0,230.0,1.1,17.0,482.0,532.93,415.97
2016,2,11,11,45,422.0,237.5,1.1,17.5,490.5,549.81,428.14
2016,2,11,12,0,418.0,245.0,1.1,18.0,499.0,559.21,434.16
2016,2,11,12,15,470.0,227.5,1.05,18.0,514.0,593.47,459.76
2016,2,11,12,30,522.0,210.0,1.0,18.0,529.0,621.17,480.3
2016,2,11,12,45,516.5,210.5,1.0,18.5,524.0,623.81,481.18
2016,2,11,13,0,511.0,211.0,1.0,19.0,519.0,624.4,480.87
2016,2,11,13,15,513.0,205.0,0.9,19.0,509.0,621.62,478.46
2016,2,11,13,30,515.0,199.0,0.8,19.0,499.0,616.79,474.59
2016,2,11,13,45,563.0,176.0,0.75,19.0,493.0,625.57,482.03
2016,2,11,14,0,611.0,153.0,0.7,19.0,487.0,634.75,489.41
2016,2,11,14,15,622.5,140.5,0.55,19.0,466.5,622.18,479.5
2016,2,11,14,30,634.0,128.0,0.4,19.0,446.0,606.75,467.7
2016,2,11,14,45,553.5,138.0,0.3,19.0,402.0,546.43,422.9
2016,2,11,15,0,473.0,148.0,0.2,19.0,358.0,492.1,382.27
2016,2,11,15,15,505.5,127.0,0.25,18.5,333.5,476.89,373.67
2016,2,11,15,30,538.0,106.0,0.3,18.0,309.0,461.1,363.51
2016,2,11,15,45,478.0,106.5,0.4,18.0,271.0,407.06,322.61
2016,2,11,16,0,418.0,107.0,0.5,18.0,233.0,359.09,285.34
2016,2,11,16,15,374.0,93.5,0.6,17.0,192.5,306.26,244.2
2016,2,11,16,30,330.0,80.0,0.7,16.0,152.0,256.03,203.39
2016,2,11,16,45,270.0,64.0,0.8,15.5,113.5,199.33,155.68
2016,2,11,17,0,210.0,48.0,0.9,15.0,75.0,147.59,110.84
2016,2,11,17,15,105.0,31.0,0.95,14.5,44.5,78.78,47.89
2016,2,11,17,30,0.0,14.0,1.0,14.0,14.0,13.76,0.0
2016,2,11,17,45,0.0,7.0,1.05,14.0,7.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
