Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,7,15,87.0,12.0,0.9,11.5,17.5,11.8,0.0
2016,2,12,7,30,174.0,24.0,0.9,12.0,35.0,18.74,4.75
2016,2,12,7,45,262.0,37.5,0.95,12.5,71.0,34.21,19.25
2016,2,12,8,0,350.0,51.0,1.0,13.0,107.0,69.36,39.83
2016,2,12,8,15,400.5,63.5,1.05,13.0,147.5,108.38,68.44
2016,2,12,8,30,451.0,76.0,1.1,13.0,188.0,152.59,104.47
2016,2,12,8,45,484.5,86.5,1.2,13.5,228.0,195.9,141.91
2016,2,12,9,0,518.0,97.0,1.3,14.0,268.0,243.18,183.06
2016,2,12,9,15,553.0,101.5,1.25,14.0,305.5,286.73,221.18
2016,2,12,9,30,588.0,106.0,1.2,14.0,343.0,332.71,260.72
2016,2,12,9,45,563.0,125.0,1.15,14.5,369.0,369.49,291.98
2016,2,12,10,0,538.0,144.0,1.1,15.0,395.0,401.31,318.05
2016,2,12,10,15,669.0,121.0,1.1,15.5,455.0,470.96,372.8
2016,2,12,10,30,800.0,98.0,1.1,16.0,515.0,546.52,430.75
2016,2,12,10,45,810.5,100.0,1.1,16.5,540.0,584.41,458.83
2016,2,12,11,0,821.0,102.0,1.1,17.0,565.0,620.62,485.25
2016,2,12,11,15,828.0,103.5,1.1,17.0,583.0,652.14,508.6
2016,2,12,11,30,835.0,105.0,1.1,17.0,601.0,681.36,529.92
2016,2,12,11,45,837.5,106.0,1.15,17.5,611.0,704.46,545.93
2016,2,12,12,0,840.0,107.0,1.2,18.0,621.0,724.76,559.19
2016,2,12,12,15,841.0,107.0,1.2,18.0,623.5,739.98,569.48
2016,2,12,12,30,842.0,107.0,1.2,18.0,626.0,752.17,577.79
2016,2,12,12,45,621.5,176.5,1.25,18.0,558.0,671.38,519.11
2016,2,12,13,0,401.0,246.0,1.3,18.0,490.0,572.9,445.02
2016,2,12,13,15,610.5,176.5,1.3,18.0,539.0,669.68,520.77
2016,2,12,13,30,820.0,107.0,1.3,18.0,588.0,749.95,579.37
2016,2,12,13,45,604.5,163.0,1.35,18.0,511.0,647.92,504.9
2016,2,12,14,0,389.0,219.0,1.4,18.0,434.0,533.28,418.63
2016,2,12,14,15,582.0,160.0,1.3,18.0,463.5,612.78,481.87
2016,2,12,14,30,775.0,101.0,1.2,18.0,493.0,676.15,529.81
2016,2,12,14,45,596.0,131.0,1.2,18.0,420.5,573.6,452.55
2016,2,12,15,0,417.0,161.0,1.2,18.0,348.0,470.99,374.36
2016,2,12,15,15,553.0,124.0,1.1,17.5,349.0,505.53,403.71
2016,2,12,15,30,689.0,87.0,1.0,17.0,350.0,533.76,426.01
2016,2,12,15,45,655.0,82.0,0.95,16.5,308.0,485.79,388.8
2016,2,12,16,0,621.0,77.0,0.9,16.0,266.0,438.19,351.39
2016,2,12,16,15,568.0,70.0,0.9,15.5,221.5,379.56,304.32
2016,2,12,16,30,515.0,63.0,0.9,15.0,177.0,323.62,257.72
2016,2,12,16,45,440.5,53.0,0.95,15.0,134.0,258.71,202.36
2016,2,12,17,0,366.0,43.0,1.0,15.0,91.0,199.51,150.24
2016,2,12,17,15,183.0,31.5,1.0,14.5,55.5,111.4,71.66
2016,2,12,17,30,0.0,20.0,1.0,14.0,20.0,19.66,0.0
2016,2,12,17,45,0.0,10.0,1.0,14.0,10.0,9.83,0.0
2016,2,12,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,7,15,180.0,11.0,1.35,9.5,23.5,10.81,0.0
2016,2,13,7,30,360.0,22.0,1.5,10.0,47.0,18.54,6.03
2016,2,13,7,45,476.0,30.0,1.65,10.5,91.0,34.13,16.06
2016,2,13,8,0,592.0,38.0,1.8,11.0,135.0,78.14,38.32
2016,2,13,8,15,656.0,43.5,1.8,11.5,183.0,125.47,72.07
2016,2,13,8,30,720.0,49.0,1.8,12.0,231.0,179.2,116.27
2016,2,13,8,45,762.0,53.0,1.85,12.5,278.0,232.28,163.39
2016,2,13,9,0,804.0,57.0,1.9,13.0,325.0,288.65,213.9
2016,2,13,9,15,831.5,59.5,1.95,13.5,368.5,341.55,261.54
2016,2,13,9,30,859.0,62.0,2.0,14.0,412.0,395.9,309.27
2016,2,13,9,45,883.5,62.5,2.05,14.5,451.5,447.07,353.28
2016,2,13,10,0,908.0,63.0,2.1,15.0,491.0,498.34,396.06
2016,2,13,10,15,920.5,64.5,2.0,15.5,524.0,544.26,432.9
2016,2,13,10,30,933.0,66.0,1.9,16.0,557.0,588.71,467.29
2016,2,13,10,45,943.0,66.0,1.85,16.5,582.5,628.39,497.28
2016,2,13,11,0,953.0,66.0,1.8,17.0,608.0,665.93,524.78
2016,2,13,11,15,958.5,67.0,1.8,17.0,626.5,699.25,549.81
2016,2,13,11,30,964.0,68.0,1.8,17.0,645.0,729.79,570.98
2016,2,13,11,45,965.5,69.0,1.8,17.5,655.0,754.57,586.85
2016,2,13,12,0,967.0,70.0,1.8,18.0,665.0,776.1,600.4
2016,2,13,12,15,967.5,70.0,1.7,18.0,667.5,792.44,610.55
2016,2,13,12,30,968.0,70.0,1.6,18.0,670.0,805.31,618.31
2016,2,13,12,45,952.5,76.0,1.5,18.0,662.5,809.25,619.94
2016,2,13,13,0,937.0,82.0,1.4,18.0,655.0,809.52,619.2
2016,2,13,13,15,931.0,81.5,1.55,18.0,641.0,806.24,619.01
2016,2,13,13,30,925.0,81.0,1.7,18.0,627.0,799.5,616.44
2016,2,13,13,45,913.0,81.0,1.85,18.0,604.5,785.43,608.72
2016,2,13,14,0,901.0,81.0,2.0,18.0,582.0,768.2,598.74
2016,2,13,14,15,888.5,79.5,1.95,17.5,553.5,745.9,584.61
2016,2,13,14,30,876.0,78.0,1.9,17.0,525.0,720.79,568.45
2016,2,13,14,45,855.5,76.5,1.85,17.0,489.5,691.85,548.35
2016,2,13,15,0,835.0,75.0,1.8,17.0,454.0,656.47,523.32
2016,2,13,15,15,811.0,72.5,1.65,16.5,414.0,615.9,493.17
2016,2,13,15,30,787.0,70.0,1.5,16.0,374.0,574.05,461.36
2016,2,13,15,45,749.0,67.0,1.35,16.0,329.0,522.56,420.52
2016,2,13,16,0,711.0,64.0,1.2,16.0,284.0,471.42,378.96
2016,2,13,16,15,660.5,58.5,1.2,15.0,237.5,414.71,333.78
2016,2,13,16,30,610.0,53.0,1.2,14.0,191.0,357.86,286.6
2016,2,13,16,45,526.5,46.0,1.25,13.5,145.0,288.34,227.34
2016,2,13,17,0,443.0,39.0,1.3,13.0,99.0,225.22,171.6
2016,2,13,17,15,221.5,31.0,1.25,13.0,61.0,123.28,82.26
2016,2,13,17,30,0.0,23.0,1.2,13.0,23.0,25.49,0.0
2016,2,13,17,45,0.0,11.5,1.2,13.0,11.5,11.3,0.0
2016,2,13,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,14,7,15,105.5,12.0,1.45,11.5,20.0,11.8,0.0
2016,2,14,7,30,211.0,24.0,1.6,12.0,40.0,18.69,7.07
2016,2,14,7,45,279.0,38.0,1.8,12.5,75.0,36.65,20.26
2016,2,14,8,0,347.0,52.0,2.0,13.0,110.0,72.12,41.89
2016,2,14,8,15,387.0,65.0,1.95,13.5,148.5,110.36,70.69
2016,2,14,8,30,427.0,78.0,1.9,14.0,187.0,152.71,105.7
2016,2,14,8,45,454.5,89.0,1.9,14.5,225.0,194.07,141.72
2016,2,14,9,0,482.0,100.0,1.9,15.0,263.0,237.73,179.92
2016,2,14,9,15,241.5,120.0,2.0,15.5,202.0,199.84,156.67
2016,2,14,9,30,1.0,140.0,2.1,16.0,141.0,135.65,107.72
2016,2,14,9,45,218.0,155.0,2.25,17.0,259.0,249.3,198.9
2016,2,14,10,0,435.0,170.0,2.4,18.0,377.0,381.45,302.98
2016,2,14,10,15,494.0,167.0,2.45,18.0,417.0,429.03,341.01
2016,2,14,10,30,553.0,164.0,2.5,18.0,457.0,479.84,381.54
2016,2,14,10,45,712.5,124.0,2.6,18.5,520.5,557.37,442.49
2016,2,14,11,0,872.0,84.0,2.7,19.0,584.0,637.77,504.65
2016,2,14,11,15,880.0,85.0,2.7,19.0,603.0,670.53,529.32
2016,2,14,11,30,888.0,86.0,2.7,19.0,622.0,700.89,551.55
2016,2,14,11,45,890.0,88.0,2.7,19.5,632.5,725.51,567.72
2016,2,14,12,0,892.0,90.0,2.7,20.0,643.0,747.16,581.74
2016,2,14,12,15,894.0,90.0,2.7,20.0,646.5,763.58,593.16
2016,2,14,12,30,896.0,90.0,2.7,20.0,650.0,776.83,602.44
2016,2,14,12,45,892.0,91.0,2.75,20.0,644.5,783.38,607.4
2016,2,14,13,0,888.0,92.0,2.8,20.0,639.0,786.59,610.18
2016,2,14,13,15,555.5,183.0,2.75,20.0,523.0,635.9,498.45
2016,2,14,13,30,223.0,274.0,2.7,20.0,407.0,465.09,364.58
2016,2,14,13,45,407.0,219.0,2.65,20.0,451.0,560.29,441.69
2016,2,14,14,0,591.0,164.0,2.6,20.0,495.0,638.32,503.22
2016,2,14,14,15,515.0,176.0,2.45,19.5,454.5,585.51,463.05
2016,2,14,14,30,439.0,188.0,2.3,19.0,414.0,536.4,425.89
2016,2,14,14,45,391.0,183.5,2.2,19.0,375.0,481.38,384.17
2016,2,14,15,0,343.0,179.0,2.1,19.0,336.0,435.99,349.06
2016,2,14,15,15,409.0,151.0,1.95,18.5,322.0,446.86,359.32
2016,2,14,15,30,475.0,123.0,1.8,18.0,308.0,444.07,358.39
2016,2,14,15,45,447.0,114.0,1.7,18.0,272.5,402.32,324.95
2016,2,14,16,0,419.0,105.0,1.6,18.0,237.0,361.23,291.51
2016,2,14,16,15,388.0,91.5,1.55,17.5,198.5,314.34,253.31
2016,2,14,16,30,357.0,78.0,1.5,17.0,160.0,268.96,215.13
2016,2,14,16,45,316.0,62.5,1.5,16.5,122.5,218.82,172.1
2016,2,14,17,0,275.0,47.0,1.5,16.0,85.0,171.76,130.46
2016,2,14,17,15,137.5,34.0,1.55,15.5,53.0,93.9,63.01
2016,2,14,17,30,0.0,21.0,1.6,15.0,21.0,22.3,0.0
2016,2,14,17,45,0.0,10.5,1.65,15.0,10.5,10.32,0.0
2016,2,14,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,7,15,191.0,11.5,2.25,13.5,26.5,11.3,0.0
2016,2,15,7,30,382.0,23.0,2.4,14.0,53.0,19.13,8.07
2016,2,15,7,45,488.5,31.0,2.6,15.0,97.0,38.07,17.26
2016,2,15,8,0,595.0,39.0,2.8,16.0,141.0,82.8,40.63
2016,2,15,8,15,655.0,44.5,2.9,16.0,188.5,130.25,74.97
2016,2,15,8,30,715.0,50.0,3.0,16.0,236.0,183.68,119.18
2016,2,15,8,45,755.0,53.5,3.15,16.5,282.5,235.89,165.42
2016,2,15,9,0,795.0,57.0,3.3,17.0,329.0,291.2,214.84
2016,2,15,9,15,821.0,59.5,3.35,17.0,372.0,343.41,262.14
2016,2,15,9,30,847.0,62.0,3.4,17.0,415.0,396.98,309.66
2016,2,15,9,45,866.0,64.0,3.45,17.5,453.5,446.98,352.72
2016,2,15,10,0,885.0,66.0,3.5,18.0,492.0,496.67,394.27
2016,2,15,10,15,898.0,67.5,3.5,18.0,524.0,542.1,432.06
2016,2,15,10,30,911.0,69.0,3.5,18.0,556.0,586.17,467.84
2016,2,15,10,45,919.5,70.0,3.5,18.5,581.5,625.4,498.21
2016,2,15,11,0,928.0,71.0,3.5,19.0,607.0,662.47,526.18
2016,2,15,11,15,934.0,72.0,3.5,19.0,625.5,695.53,551.44
2016,2,15,11,30,940.0,73.0,3.5,19.0,644.0,725.89,573.04
2016,2,15,11,45,941.5,74.0,3.5,19.5,654.5,750.21,589.07
2016,2,15,12,0,943.0,75.0,3.5,20.0,665.0,771.35,602.78
2016,2,15,12,15,943.5,75.0,3.4,20.0,667.5,787.37,613.53
2016,2,15,12,30,944.0,75.0,3.3,20.0,670.0,800.0,621.92
2016,2,15,12,45,934.0,78.5,3.25,20.5,663.0,805.05,624.09
2016,2,15,13,0,924.0,82.0,3.2,21.0,656.0,806.55,623.91
2016,2,15,13,15,919.5,81.5,3.1,21.0,642.5,804.34,622.19
2016,2,15,13,30,915.0,81.0,3.0,21.0,629.0,798.72,618.19
2016,2,15,13,45,906.0,80.5,2.9,21.0,608.0,786.3,609.52
2016,2,15,14,0,897.0,80.0,2.8,21.0,587.0,770.68,598.72
2016,2,15,14,15,885.5,78.5,2.6,21.0,559.0,749.02,583.11
2016,2,15,14,30,874.0,77.0,2.4,21.0,531.0,724.52,565.54
2016,2,15,14,45,857.0,75.5,2.25,21.0,496.5,697.89,546.71
2016,2,15,15,0,840.0,74.0,2.1,21.0,462.0,664.62,522.99
2016,2,15,15,15,818.0,71.0,1.85,20.5,422.0,624.39,493.39
2016,2,15,15,30,796.0,68.0,1.6,20.0,382.0,582.76,461.77
2016,2,15,15,45,765.0,64.5,1.35,19.5,338.0,534.18,424.09
2016,2,15,16,0,734.0,61.0,1.1,19.0,294.0,485.47,385.26
2016,2,15,16,15,688.0,56.0,1.05,18.5,247.5,427.62,339.28
2016,2,15,16,30,642.0,51.0,1.0,18.0,201.0,371.62,293.02
2016,2,15,16,45,571.5,44.0,1.0,17.5,155.0,308.23,239.52
2016,2,15,17,0,501.0,37.0,1.0,17.0,109.0,247.49,186.45
2016,2,15,17,15,371.0,27.5,1.05,16.5,69.0,170.28,116.78
2016,2,15,17,30,241.0,18.0,1.1,16.0,29.0,96.74,0.0
2016,2,15,17,45,120.5,9.0,1.15,16.0,14.5,36.93,0.0
2016,2,15,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,7,15,203.0,12.0,1.25,12.5,28.5,11.8,0.0
2016,2,16,7,30,406.0,24.0,1.4,13.0,57.0,19.95,9.39
2016,2,16,7,45,506.0,32.0,1.6,14.0,101.5,40.98,18.68
2016,2,16,8,0,606.0,40.0,1.8,15.0,146.0,86.51,43.14
2016,2,16,8,15,665.0,45.0,1.75,15.0,194.0,134.17,78.04
2016,2,16,8,30,724.0,50.0,1.7,15.0,242.0,187.71,122.53
2016,2,16,8,45,762.0,54.0,1.7,15.5,288.5,240.58,169.27
2016,2,16,9,0,800.0,58.0,1.7,16.0,335.0,296.33,218.7
2016,2,16,9,15,826.0,61.0,1.7,16.5,378.5,349.44,265.65
2016,2,16,9,30,852.0,64.0,1.7,17.0,422.0,403.91,312.43
2016,2,16,9,45,864.0,68.0,1.75,17.5,459.5,453.21,354.08
2016,2,16,10,0,876.0,72.0,1.8,18.0,497.0,501.61,393.69
2016,2,16,10,15,889.5,73.5,1.8,18.5,530.0,547.08,429.66
2016,2,16,10,30,903.0,75.0,1.8,19.0,563.0,591.23,463.53
2016,2,16,10,45,911.5,76.5,1.8,19.5,588.5,630.82,493.04
2016,2,16,11,0,920.0,78.0,1.8,20.0,614.0,668.26,520.21
2016,2,16,11,15,926.0,79.0,1.8,20.0,632.5,701.18,544.47
2016,2,16,11,30,932.0,80.0,1.8,20.0,651.0,731.43,565.13
2016,2,16,11,45,935.0,81.0,1.8,20.0,661.5,756.71,582.24
2016,2,16,12,0,938.0,82.0,1.8,20.0,672.0,778.88,597.21
2016,2,16,12,15,938.5,82.0,1.85,20.0,675.0,794.88,608.41
2016,2,16,12,30,939.0,82.0,1.9,20.0,678.0,807.51,617.43
2016,2,16,12,45,938.5,81.5,1.95,20.0,672.5,815.38,623.32
2016,2,16,13,0,938.0,81.0,2.0,20.0,667.0,819.76,626.98
2016,2,16,13,15,933.5,80.0,2.0,20.0,654.0,816.97,625.41
2016,2,16,13,30,929.0,79.0,2.0,20.0,641.0,810.7,621.62
2016,2,16,13,45,676.5,150.0,2.05,20.0,551.5,698.23,542.71
2016,2,16,14,0,424.0,221.0,2.1,20.0,462.0,575.47,449.72
2016,2,16,14,15,660.0,147.0,2.05,20.0,502.0,668.58,524.09
2016,2,16,14,30,896.0,73.0,2.0,20.0,542.0,739.01,575.98
2016,2,16,14,45,879.0,72.0,2.0,20.0,507.0,708.03,554.22
2016,2,16,15,0,862.0,71.0,2.0,20.0,472.0,674.8,531.57
2016,2,16,15,15,668.5,99.0,1.8,19.5,394.0,564.2,448.36
2016,2,16,15,30,475.0,127.0,1.6,19.0,316.0,451.76,361.47
2016,2,16,15,45,450.0,116.5,1.4,18.5,279.5,409.81,329.31
2016,2,16,16,0,425.0,106.0,1.2,18.0,243.0,368.28,296.17
2016,2,16,16,15,400.5,92.0,1.1,17.5,205.0,323.62,260.01
2016,2,16,16,30,376.0,78.0,1.0,17.0,167.0,279.9,223.43
2016,2,16,16,45,329.0,63.5,0.9,16.5,128.5,227.18,178.61
2016,2,16,17,0,282.0,49.0,0.8,16.0,90.0,178.11,135.76
2016,2,16,17,15,141.0,37.0,0.75,15.5,57.5,99.21,68.92
2016,2,16,17,30,0.0,25.0,0.7,15.0,25.0,27.35,0.0
2016,2,16,17,45,0.0,12.5,0.7,15.0,12.5,12.29,0.0
2016,2,16,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,8.0,2.45,14.0,8.0,7.86,0.0
2016,2,17,7,30,0.0,16.0,2.4,14.0,16.0,15.44,6.33
2016,2,17,7,45,0.0,29.0,2.4,14.5,29.0,28.0,17.51
2016,2,17,8,0,0.0,42.0,2.4,15.0,42.0,40.53,28.46
2016,2,17,8,15,0.0,56.5,2.65,15.0,56.5,54.34,40.45
2016,2,17,8,30,0.0,71.0,2.9,15.0,71.0,68.24,52.38
2016,2,17,8,45,0.0,85.5,3.15,15.5,85.5,82.23,64.1
2016,2,17,9,0,0.0,100.0,3.4,16.0,100.0,96.29,75.68
2016,2,17,9,15,0.0,109.5,3.65,16.0,109.5,105.64,83.33
2016,2,17,9,30,0.0,119.0,3.9,16.0,119.0,114.99,90.91
2016,2,17,9,45,0.5,138.5,4.2,16.5,138.5,134.27,106.44
2016,2,17,10,0,1.0,158.0,4.5,17.0,158.0,153.74,121.95
2016,2,17,10,15,2.5,167.5,4.55,17.0,169.0,164.11,130.14
2016,2,17,10,30,4.0,177.0,4.6,17.0,180.0,174.63,138.46
2016,2,17,10,45,2.0,106.5,4.7,17.0,108.0,104.4,80.96
2016,2,17,11,0,0.0,36.0,4.8,17.0,36.0,34.79,23.36
2016,2,17,11,15,0.0,32.0,4.8,16.5,32.0,30.93,20.18
2016,2,17,11,30,0.0,28.0,4.8,16.0,28.0,27.06,16.98
2016,2,17,11,45,0.0,29.0,4.8,16.0,29.0,28.03,17.77
2016,2,17,12,0,0.0,30.0,4.8,16.0,30.0,29.0,18.56
2016,2,17,12,15,0.0,36.5,4.8,16.0,36.5,35.29,23.79
2016,2,17,12,30,0.0,43.0,4.8,16.0,43.0,41.58,29.02
2016,2,17,12,45,0.0,28.5,4.8,16.0,28.5,27.55,17.35
2016,2,17,13,0,0.0,14.0,4.8,16.0,14.0,13.53,5.66
2016,2,17,13,15,0.0,21.0,4.8,15.5,21.0,20.29,11.35
2016,2,17,13,30,0.0,28.0,4.8,15.0,28.0,27.06,17.07
2016,2,17,13,45,0.0,26.5,4.8,15.0,26.5,25.6,15.88
2016,2,17,14,0,0.0,25.0,4.8,15.0,25.0,24.15,14.68
2016,2,17,14,15,0.0,23.5,4.7,15.0,23.5,22.7,13.49
2016,2,17,14,30,0.0,22.0,4.6,15.0,22.0,21.25,12.3
2016,2,17,14,45,0.0,20.5,4.6,15.0,20.5,19.79,11.11
2016,2,17,15,0,0.0,19.0,4.6,15.0,19.0,18.34,9.92
2016,2,17,15,15,0.0,17.0,4.4,14.5,17.0,16.41,8.33
2016,2,17,15,30,0.0,15.0,4.2,14.0,15.0,14.47,6.74
2016,2,17,15,45,0.0,13.0,4.05,14.0,13.0,12.54,5.1
2016,2,17,16,0,0.0,11.0,3.9,14.0,11.0,10.61,3.46
2016,2,17,16,15,0.0,9.0,3.75,13.5,9.0,8.68,1.81
2016,2,17,16,30,0.0,7.0,3.6,13.0,7.0,6.75,0.14
2016,2,17,16,45,0.0,5.5,3.5,13.0,5.5,5.3,0.0
2016,2,17,17,0,0.0,4.0,3.4,13.0,4.0,3.85,0.0
2016,2,17,17,15,0.0,2.5,3.4,13.0,2.5,2.41,0.0
2016,2,17,17,30,0.0,1.0,3.4,13.0,1.0,0.96,0.0
2016,2,17,17,45,0.0,0.5,3.4,13.0,0.5,0.49,0.0
2016,2,17,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,18,7,15,48.5,20.0,3.05,11.0,24.5,16.77,0.0
2016,2,18,7,30,97.0,40.0,3.1,11.0,49.0,32.64,20.59
2016,2,18,7,45,211.5,56.0,3.2,11.0,90.5,54.82,35.51
2016,2,18,8,0,326.0,72.0,3.3,11.0,132.0,92.6,59.8
2016,2,18,8,15,398.0,83.0,3.4,11.0,177.5,133.42,90.68
2016,2,18,8,30,470.0,94.0,3.5,11.0,223.0,181.74,130.52
2016,2,18,8,45,235.0,53.5,3.65,11.5,118.0,110.78,81.75
2016,2,18,9,0,0.0,13.0,3.8,12.0,13.0,12.54,5.17
2016,2,18,9,15,324.0,67.0,3.85,12.0,206.5,182.4,144.63
2016,2,18,9,30,648.0,121.0,3.9,12.0,400.0,383.53,308.19
2016,2,18,9,45,659.5,130.5,4.0,12.5,436.0,429.78,347.41
2016,2,18,10,0,671.0,140.0,4.1,13.0,472.0,475.65,385.81
2016,2,18,10,15,689.5,143.5,4.1,13.0,504.0,518.67,421.7
2016,2,18,10,30,708.0,147.0,4.1,13.0,536.0,561.35,456.58
2016,2,18,10,45,715.5,152.5,4.1,13.5,561.0,598.75,485.72
2016,2,18,11,0,723.0,158.0,4.1,14.0,586.0,634.55,512.99
2016,2,18,11,15,579.0,201.5,4.1,14.0,551.0,603.64,487.45
2016,2,18,11,30,435.0,245.0,4.1,14.0,516.0,565.26,455.65
2016,2,18,11,45,415.5,262.5,4.1,14.0,525.0,576.18,463.86
2016,2,18,12,0,396.0,280.0,4.1,14.0,534.0,590.25,474.01
2016,2,18,12,15,208.0,260.5,4.05,14.0,394.0,428.86,346.02
2016,2,18,12,30,20.0,241.0,4.0,14.0,254.0,254.28,203.13
2016,2,18,12,45,11.0,210.0,4.0,14.0,217.0,216.02,172.58
2016,2,18,13,0,2.0,179.0,4.0,14.0,180.0,177.68,141.38
2016,2,18,13,15,27.0,222.0,3.9,13.5,238.5,248.58,200.07
2016,2,18,13,30,52.0,265.0,3.8,13.0,297.0,315.99,255.14
2016,2,18,13,45,423.5,193.5,3.75,13.0,440.0,551.15,450.84
2016,2,18,14,0,795.0,122.0,3.7,13.0,583.0,757.07,612.48
2016,2,18,14,15,597.5,164.0,3.55,13.0,501.5,644.72,523.99
2016,2,18,14,30,400.0,206.0,3.4,13.0,420.0,525.31,428.77
2016,2,18,14,45,430.5,185.0,3.3,13.0,401.5,524.98,430.08
2016,2,18,15,0,461.0,164.0,3.2,13.0,383.0,513.09,421.79
2016,2,18,15,15,332.5,167.5,3.0,12.5,318.5,411.98,340.49
2016,2,18,15,30,204.0,171.0,2.8,12.0,254.0,318.93,264.15
2016,2,18,15,45,187.0,155.5,2.6,12.0,225.0,285.97,237.2
2016,2,18,16,0,170.0,140.0,2.4,12.0,196.0,253.76,210.23
2016,2,18,16,15,155.0,120.0,2.1,11.5,165.0,217.9,180.12
2016,2,18,16,30,140.0,100.0,1.8,11.0,134.0,182.79,150.0
2016,2,18,16,45,260.0,76.0,1.55,11.0,122.0,207.72,168.35
2016,2,18,17,0,380.0,52.0,1.3,11.0,110.0,221.02,173.35
2016,2,18,17,15,260.0,38.0,1.2,10.5,71.0,147.03,107.65
2016,2,18,17,30,140.0,24.0,1.1,10.0,32.0,78.1,20.1
2016,2,18,17,45,70.0,12.0,1.05,10.0,16.0,28.63,0.0
2016,2,18,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,6.0,2.7,10.5,6.0,5.78,0.0
2016,2,19,7,30,0.0,12.0,2.9,11.0,12.0,11.57,3.85
2016,2,19,7,45,0.0,21.0,3.15,11.5,21.0,20.26,11.38
2016,2,19,8,0,0.0,30.0,3.4,12.0,30.0,28.96,19.07
2016,2,19,8,15,0.0,40.0,3.55,12.0,40.0,38.63,27.56
2016,2,19,8,30,0.0,50.0,3.7,12.0,50.0,48.3,35.98
2016,2,19,8,45,0.0,59.0,3.9,12.5,59.0,57.01,43.38
2016,2,19,9,0,0.0,68.0,4.1,13.0,68.0,65.73,50.66
2016,2,19,9,15,35.5,125.5,4.1,13.0,141.0,134.06,107.71
2016,2,19,9,30,71.0,183.0,4.1,13.0,214.0,206.27,167.34
2016,2,19,9,45,89.5,202.5,4.1,13.0,245.0,237.94,193.27
2016,2,19,10,0,108.0,222.0,4.1,13.0,276.0,271.28,220.5
2016,2,19,10,15,159.5,236.5,4.0,13.0,322.0,321.52,261.45
2016,2,19,10,30,211.0,251.0,3.9,13.0,368.0,373.49,303.5
2016,2,19,10,45,105.5,200.0,3.8,13.0,258.5,266.24,216.27
2016,2,19,11,0,0.0,149.0,3.7,13.0,149.0,144.97,115.31
2016,2,19,11,15,0.0,146.5,3.6,13.0,146.5,142.59,113.38
2016,2,19,11,30,0.0,144.0,3.5,13.0,144.0,140.2,111.29
2016,2,19,11,45,14.0,200.0,3.45,13.0,209.0,206.34,165.6
2016,2,19,12,0,28.0,256.0,3.4,13.0,274.0,274.15,220.26
2016,2,19,12,15,14.0,194.5,3.4,13.0,203.5,201.73,161.5
2016,2,19,12,30,0.0,133.0,3.4,13.0,133.0,129.56,102.29
2016,2,19,12,45,3.5,168.5,3.4,13.0,171.0,167.96,134.0
2016,2,19,13,0,7.0,204.0,3.4,13.0,209.0,207.09,165.89
2016,2,19,13,15,72.5,247.5,3.3,12.5,292.5,311.88,252.71
2016,2,19,13,30,138.0,291.0,3.2,12.0,376.0,420.42,340.39
2016,2,19,13,45,135.5,280.5,3.1,12.0,362.0,407.67,330.14
2016,2,19,14,0,133.0,270.0,3.0,12.0,348.0,394.4,320.01
2016,2,19,14,15,134.0,257.0,2.75,12.0,332.5,380.48,309.28
2016,2,19,14,30,135.0,244.0,2.5,12.0,317.0,366.0,298.09
2016,2,19,14,45,232.5,218.0,2.3,12.0,333.5,405.09,331.92
2016,2,19,15,0,330.0,192.0,2.1,12.0,350.0,447.14,366.91
2016,2,19,15,15,384.0,165.5,1.85,11.5,334.5,453.19,372.74
2016,2,19,15,30,438.0,139.0,1.6,11.0,319.0,446.6,368.52
2016,2,19,15,45,393.0,134.0,1.4,11.0,282.5,399.85,330.02
2016,2,19,16,0,348.0,129.0,1.2,11.0,246.0,347.96,287.23
2016,2,19,16,15,318.5,113.0,1.05,10.5,207.5,301.69,249.03
2016,2,19,16,30,289.0,97.0,0.9,10.0,169.0,257.06,211.12
2016,2,19,16,45,244.0,79.0,0.8,9.5,131.0,205.04,166.3
2016,2,19,17,0,199.0,61.0,0.7,9.0,93.0,156.59,123.68
2016,2,19,17,15,128.5,42.5,0.65,9.0,60.5,102.55,75.72
2016,2,19,17,30,58.0,24.0,0.6,9.0,28.0,50.42,16.72
2016,2,19,17,45,29.0,12.0,0.6,9.0,14.0,18.84,0.0
2016,2,19,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,20,7,15,122.0,17.0,1.7,6.5,29.0,13.21,0.0
2016,2,20,7,30,244.0,34.0,1.8,7.0,58.0,26.25,16.56
2016,2,20,7,45,306.5,49.5,1.95,7.5,97.5,53.31,31.84
2016,2,20,8,0,369.0,65.0,2.1,8.0,137.0,92.7,58.58
2016,2,20,8,15,417.0,77.0,2.1,8.5,179.0,133.53,90.88
2016,2,20,8,30,465.0,89.0,2.1,9.0,221.0,179.29,129.78
2016,2,20,8,45,513.0,92.5,2.15,9.5,261.5,222.62,167.88
2016,2,20,9,0,561.0,96.0,2.2,10.0,302.0,269.27,209.15
2016,2,20,9,15,600.5,100.0,2.15,10.5,344.0,317.32,251.38
2016,2,20,9,30,640.0,104.0,2.1,11.0,386.0,368.14,295.05
2016,2,20,9,45,731.5,100.5,2.05,11.5,449.0,437.59,352.23
2016,2,20,10,0,823.0,97.0,2.0,12.0,512.0,513.71,413.24
2016,2,20,10,15,719.5,125.5,1.9,12.0,505.0,521.96,420.53
2016,2,20,10,30,616.0,154.0,1.8,12.0,498.0,520.29,419.4
2016,2,20,10,45,733.0,133.5,1.7,12.5,561.0,595.55,477.51
2016,2,20,11,0,850.0,113.0,1.6,13.0,624.0,675.19,536.62
2016,2,20,11,15,719.0,153.5,1.5,13.0,594.5,656.08,519.69
2016,2,20,11,30,588.0,194.0,1.4,13.0,565.0,623.84,493.6
2016,2,20,11,45,583.0,199.5,1.3,13.0,572.5,641.37,506.09
2016,2,20,12,0,578.0,205.0,1.2,13.0,580.0,656.68,516.21
2016,2,20,12,15,471.0,242.5,1.15,13.0,549.0,625.5,490.64
2016,2,20,12,30,364.0,280.0,1.1,13.0,518.0,583.26,457.32
2016,2,20,12,45,402.5,267.0,1.05,13.5,528.5,604.4,473.17
2016,2,20,13,0,441.0,254.0,1.0,14.0,539.0,631.89,492.58
2016,2,20,13,15,514.5,222.0,1.0,14.0,547.5,658.09,513.51
2016,2,20,13,30,588.0,190.0,1.0,14.0,556.0,681.38,532.3
2016,2,20,13,45,730.5,144.0,1.0,14.0,583.5,743.96,579.32
2016,2,20,14,0,873.0,98.0,1.0,14.0,611.0,793.66,614.12
2016,2,20,14,15,861.5,96.0,1.0,14.0,582.5,771.46,598.93
2016,2,20,14,30,850.0,94.0,1.0,14.0,554.0,746.44,582.66
2016,2,20,14,45,839.0,90.0,1.0,14.0,520.0,716.88,563.11
2016,2,20,15,0,828.0,86.0,1.0,14.0,486.0,684.85,541.64
2016,2,20,15,15,806.0,82.5,0.95,13.5,445.5,643.76,513.08
2016,2,20,15,30,784.0,79.0,0.9,13.0,405.0,601.28,482.2
2016,2,20,15,45,760.0,73.5,0.85,13.0,361.0,554.25,446.21
2016,2,20,16,0,736.0,68.0,0.8,13.0,317.0,506.61,408.69
2016,2,20,16,15,692.0,63.0,0.8,12.5,269.5,448.68,362.93
2016,2,20,16,30,648.0,58.0,0.8,12.0,222.0,395.34,318.87
2016,2,20,16,45,583.0,50.5,0.8,11.5,174.5,329.46,263.17
2016,2,20,17,0,518.0,43.0,0.8,11.0,127.0,268.29,209.42
2016,2,20,17,15,400.5,32.5,0.8,10.5,84.0,190.99,141.3
2016,2,20,17,30,283.0,22.0,0.8,10.0,41.0,120.48,54.19
2016,2,20,17,45,141.5,11.0,0.8,10.0,20.5,45.53,0.0
2016,2,20,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,7,15,206.0,15.5,1.05,7.5,37.0,11.56,0.0
2016,2,21,7,30,412.0,31.0,1.2,8.0,74.0,23.76,14.65
2016,2,21,7,45,509.0,39.5,1.35,9.0,121.0,54.5,26.76
2016,2,21,8,0,606.0,48.0,1.5,10.0,168.0,102.41,56.23
2016,2,21,8,15,663.5,53.5,1.45,10.5,217.5,153.29,96.05
2016,2,21,8,30,721.0,59.0,1.4,11.0,267.0,208.17,142.91
2016,2,21,8,45,761.5,63.0,1.35,11.5,315.5,262.46,191.37
2016,2,21,9,0,802.0,67.0,1.3,12.0,364.0,319.92,242.29
2016,2,21,9,15,827.5,70.0,1.25,12.5,408.0,373.7,289.56
2016,2,21,9,30,853.0,73.0,1.2,13.0,452.0,428.41,336.09
2016,2,21,9,45,873.0,75.0,1.15,13.5,492.0,480.18,378.78
2016,2,21,10,0,893.0,77.0,1.1,14.0,532.0,531.47,419.51
2016,2,21,10,15,905.5,79.0,1.05,14.0,565.0,578.04,456.08
2016,2,21,10,30,918.0,81.0,1.0,14.0,598.0,623.18,490.42
2016,2,21,10,45,926.5,82.0,1.0,14.5,624.0,663.1,519.54
2016,2,21,11,0,935.0,83.0,1.0,15.0,650.0,700.82,546.3
2016,2,21,11,15,940.5,84.0,1.0,15.0,668.5,734.07,569.35
2016,2,21,11,30,946.0,85.0,1.0,15.0,687.0,764.55,589.72
2016,2,21,11,45,947.5,86.0,1.0,15.5,697.5,789.17,604.86
2016,2,21,12,0,949.0,87.0,1.0,16.0,708.0,810.56,617.79
2016,2,21,12,15,949.0,87.5,1.05,16.0,710.0,826.93,629.24
2016,2,21,12,30,949.0,88.0,1.1,16.0,712.0,839.85,638.52
2016,2,21,12,45,943.0,89.0,1.15,16.0,705.0,845.1,642.76
2016,2,21,13,0,937.0,90.0,1.2,16.0,698.0,846.75,644.8
2016,2,21,13,15,931.5,89.5,1.25,16.0,683.5,843.61,643.74
2016,2,21,13,30,926.0,89.0,1.3,16.0,669.0,836.96,640.46
2016,2,21,13,45,915.5,88.5,1.4,16.0,646.5,822.97,632.87
2016,2,21,14,0,905.0,88.0,1.5,16.0,624.0,805.75,623.07
2016,2,21,14,15,893.0,86.5,1.5,16.0,595.0,783.18,608.4
2016,2,21,14,30,881.0,85.0,1.5,16.0,566.0,762.3,594.98
2016,2,21,14,45,864.5,82.5,1.55,16.0,530.0,729.72,573.6
2016,2,21,15,0,848.0,80.0,1.6,16.0,494.0,694.84,550.38
2016,2,21,15,15,825.0,77.5,1.5,15.5,452.5,653.56,521.72
2016,2,21,15,30,802.0,75.0,1.4,15.0,411.0,610.89,490.24
2016,2,21,15,45,772.5,70.5,1.3,14.5,366.0,560.93,452.42
2016,2,21,16,0,743.0,66.0,1.2,14.0,321.0,510.72,413.29
2016,2,21,16,15,698.0,61.5,1.15,13.5,272.5,452.39,366.72
2016,2,21,16,30,653.0,57.0,1.1,13.0,224.0,398.53,321.9
2016,2,21,16,45,590.0,49.5,1.1,12.5,176.5,333.07,266.44
2016,2,21,17,0,527.0,42.0,1.1,12.0,129.0,272.15,212.8
2016,2,21,17,15,412.0,32.5,1.1,11.5,86.0,196.03,145.74
2016,2,21,17,30,297.0,23.0,1.1,11.0,43.0,127.3,64.83
2016,2,21,17,45,148.5,11.5,1.15,11.0,21.5,48.1,0.0
2016,2,21,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,7,15,227.5,15.5,1.65,9.5,40.0,11.41,0.0
2016,2,22,7,30,455.0,31.0,1.9,10.0,80.0,23.51,14.47
2016,2,22,7,45,543.5,39.0,2.15,10.5,127.5,59.33,28.99
2016,2,22,8,0,632.0,47.0,2.4,11.0,175.0,107.96,59.44
2016,2,22,8,15,687.0,52.0,2.55,11.5,224.5,157.89,98.87
2016,2,22,8,30,742.0,57.0,2.7,12.0,274.0,213.27,146.71
2016,2,22,8,45,777.0,61.5,2.85,12.5,322.0,267.88,196.21
