Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,0,812.0,66.0,3.0,13.0,370.0,325.06,247.85
2016,2,22,9,15,837.5,69.0,3.05,13.5,415.0,379.46,296.55
2016,2,22,9,30,863.0,72.0,3.1,14.0,460.0,434.77,344.73
2016,2,22,9,45,880.5,74.5,3.15,14.5,499.5,486.53,388.79
2016,2,22,10,0,898.0,77.0,3.2,15.0,539.0,537.41,430.85
2016,2,22,10,15,910.5,79.0,3.2,15.0,572.5,584.27,469.3
2016,2,22,10,30,923.0,81.0,3.2,15.0,606.0,629.66,505.68
2016,2,22,10,45,931.5,82.5,3.2,15.5,632.0,670.33,536.66
2016,2,22,11,0,940.0,84.0,3.2,16.0,658.0,708.78,565.21
2016,2,22,11,15,945.5,85.0,3.2,16.0,677.0,742.22,589.39
2016,2,22,11,30,951.0,86.0,3.2,16.0,696.0,772.86,611.0
2016,2,22,11,45,953.5,86.5,3.2,16.5,706.5,797.8,627.26
2016,2,22,12,0,956.0,87.0,3.2,17.0,717.0,819.53,641.2
2016,2,22,12,15,957.0,87.5,3.15,17.0,719.5,836.77,652.9
2016,2,22,12,30,958.0,88.0,3.1,17.0,722.0,850.56,662.23
2016,2,22,12,45,952.5,89.5,3.05,17.0,716.0,856.78,666.34
2016,2,22,13,0,947.0,91.0,3.0,17.0,710.0,859.39,668.08
2016,2,22,13,15,943.0,90.0,2.9,17.0,696.0,856.85,666.02
2016,2,22,13,30,939.0,89.0,2.8,17.0,682.0,850.76,661.63
2016,2,22,13,45,930.0,89.0,2.75,17.0,660.0,838.36,653.27
2016,2,22,14,0,921.0,89.0,2.7,17.0,638.0,822.65,642.73
2016,2,22,14,15,758.0,123.0,2.55,17.0,561.5,731.44,577.18
2016,2,22,14,30,595.0,157.0,2.4,17.0,485.0,634.37,504.47
2016,2,22,14,45,639.5,133.0,2.25,17.0,465.5,628.79,501.99
2016,2,22,15,0,684.0,109.0,2.1,17.0,446.0,618.16,494.86
2016,2,22,15,15,694.0,96.5,1.8,16.5,414.0,592.17,475.35
2016,2,22,15,30,704.0,84.0,1.5,16.0,382.0,563.11,453.07
2016,2,22,15,45,656.5,86.0,1.25,16.0,340.5,513.03,412.88
2016,2,22,16,0,609.0,88.0,1.0,16.0,299.0,464.05,372.95
2016,2,22,16,15,573.0,79.5,1.0,15.0,255.0,411.11,331.94
2016,2,22,16,30,537.0,71.0,1.0,14.0,211.0,359.55,290.25
2016,2,22,16,45,472.0,62.0,1.05,13.5,166.5,296.24,237.15
2016,2,22,17,0,407.0,53.0,1.1,13.0,122.0,237.7,186.33
2016,2,22,17,15,316.5,39.5,1.15,13.0,82.0,171.11,127.68
2016,2,22,17,30,226.0,26.0,1.2,13.0,42.0,110.64,60.91
2016,2,22,17,45,113.0,13.0,1.25,13.0,21.0,41.05,0.0
2016,2,22,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,7,15,215.5,17.0,0.9,10.5,41.0,12.6,0.66
2016,2,23,7,30,431.0,34.0,0.9,11.0,82.0,26.09,16.79
2016,2,23,7,45,523.5,42.5,0.9,11.5,130.5,61.53,30.65
2016,2,23,8,0,616.0,51.0,0.9,12.0,179.0,110.52,61.79
2016,2,23,8,15,672.5,57.0,1.0,12.0,229.0,162.86,103.27
2016,2,23,8,30,729.0,63.0,1.1,12.0,279.0,218.99,151.44
2016,2,23,8,45,768.5,66.5,1.25,12.5,328.0,273.34,199.93
2016,2,23,9,0,808.0,70.0,1.4,13.0,377.0,330.74,250.86
2016,2,23,9,15,833.5,73.5,1.4,13.5,422.0,385.59,298.83
2016,2,23,9,30,859.0,77.0,1.4,14.0,467.0,441.38,346.09
2016,2,23,9,45,878.0,79.0,1.45,14.5,507.0,493.21,389.06
2016,2,23,10,0,897.0,81.0,1.5,15.0,547.0,544.42,430.21
2016,2,23,10,15,910.0,83.0,1.5,15.0,580.5,591.61,467.65
2016,2,23,10,30,923.0,85.0,1.5,15.0,614.0,637.38,503.02
2016,2,23,10,45,930.0,87.0,1.55,15.5,640.0,677.7,532.93
2016,2,23,11,0,937.0,89.0,1.6,16.0,666.0,715.7,560.46
2016,2,23,11,15,942.5,90.0,1.55,16.0,684.5,749.11,583.2
2016,2,23,11,30,948.0,91.0,1.5,16.0,703.0,779.72,603.39
2016,2,23,11,45,947.5,93.0,1.5,16.5,713.0,804.02,618.44
2016,2,23,12,0,947.0,95.0,1.5,17.0,723.0,825.0,631.21
2016,2,23,12,15,947.5,95.0,1.45,17.0,725.5,841.22,641.35
2016,2,23,12,30,948.0,95.0,1.4,17.0,728.0,853.99,649.23
2016,2,23,12,45,938.5,98.0,1.35,17.5,720.0,858.56,650.44
2016,2,23,13,0,929.0,101.0,1.3,18.0,712.0,859.53,649.42
2016,2,23,13,15,924.0,100.0,1.2,18.0,698.0,856.2,646.19
2016,2,23,13,30,919.0,99.0,1.1,18.0,684.0,849.38,640.76
2016,2,23,13,45,910.0,98.0,1.0,18.0,661.5,835.98,631.02
2016,2,23,14,0,901.0,97.0,0.9,18.0,639.0,824.04,622.44
2016,2,23,14,15,889.5,95.5,0.8,18.0,610.0,801.77,606.92
2016,2,23,14,30,878.0,94.0,0.7,18.0,581.0,776.57,589.59
2016,2,23,14,45,859.0,92.5,0.65,18.0,544.5,743.15,567.42
2016,2,23,15,0,840.0,91.0,0.6,18.0,508.0,707.55,543.68
2016,2,23,15,15,693.0,107.5,0.5,17.5,432.5,606.39,471.58
2016,2,23,15,30,546.0,124.0,0.4,17.0,357.0,504.85,397.0
2016,2,23,15,45,502.5,120.5,0.35,17.0,317.5,456.34,360.95
2016,2,23,16,0,459.0,117.0,0.3,17.0,278.0,409.44,324.66
2016,2,23,16,15,430.0,103.0,0.3,16.5,237.0,360.3,286.88
2016,2,23,16,30,401.0,89.0,0.3,16.0,196.0,312.39,248.65
2016,2,23,16,45,343.5,75.5,0.3,15.5,154.0,253.85,200.64
2016,2,23,17,0,286.0,62.0,0.3,15.0,112.0,199.97,155.13
2016,2,23,17,15,210.5,45.0,0.4,14.5,75.5,140.62,104.56
2016,2,23,17,30,135.0,28.0,0.5,14.0,39.0,86.54,50.18
2016,2,23,17,45,67.5,14.0,0.65,14.0,19.5,30.81,0.0
2016,2,23,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,6,45,31.0,4.5,0.85,11.0,5.0,0.0,0.0
2016,2,24,7,0,62.0,9.0,0.8,11.0,10.0,8.85,0.0
2016,2,24,7,15,203.0,23.0,0.9,11.0,44.0,18.04,5.14
2016,2,24,7,30,344.0,37.0,1.0,11.0,78.0,28.66,19.15
2016,2,24,7,45,437.5,47.0,1.15,11.5,123.5,62.96,33.92
2016,2,24,8,0,531.0,57.0,1.3,12.0,169.0,108.99,64.06
2016,2,24,8,15,588.0,63.5,1.3,12.5,217.0,155.81,101.12
2016,2,24,8,30,645.0,70.0,1.3,13.0,265.0,208.4,145.82
2016,2,24,8,45,688.5,74.0,1.35,13.5,312.5,260.28,191.54
2016,2,24,9,0,732.0,78.0,1.4,14.0,360.0,315.75,240.07
2016,2,24,9,15,758.5,82.0,1.35,14.0,403.0,368.92,286.54
2016,2,24,9,30,785.0,86.0,1.3,14.0,446.0,422.19,331.88
2016,2,24,9,45,807.0,88.0,1.3,14.5,485.0,472.19,372.95
2016,2,24,10,0,829.0,90.0,1.3,15.0,524.0,522.28,412.78
2016,2,24,10,15,751.0,116.5,1.3,15.5,528.0,541.36,427.49
2016,2,24,10,30,673.0,143.0,1.3,16.0,532.0,552.62,435.5
2016,2,24,10,45,775.0,119.5,1.35,16.5,586.5,618.38,485.57
2016,2,24,11,0,877.0,96.0,1.4,17.0,641.0,688.62,537.38
2016,2,24,11,15,883.0,97.0,1.4,17.0,659.0,718.81,558.26
2016,2,24,11,30,889.0,98.0,1.4,17.0,677.0,748.28,578.22
2016,2,24,11,45,893.0,98.5,1.4,17.0,687.5,773.01,594.79
2016,2,24,12,0,897.0,99.0,1.4,17.0,698.0,794.78,609.35
2016,2,24,12,15,897.5,99.0,1.3,17.0,700.5,810.22,618.42
2016,2,24,12,30,898.0,99.0,1.2,17.0,703.0,822.38,625.27
2016,2,24,12,45,889.0,102.0,1.2,17.5,695.5,826.88,627.13
2016,2,24,13,0,880.0,105.0,1.2,18.0,688.0,832.36,629.88
2016,2,24,13,15,875.0,104.0,1.15,18.0,674.0,829.1,627.32
2016,2,24,13,30,870.0,103.0,1.1,18.0,660.0,822.51,622.74
2016,2,24,13,45,862.5,101.5,1.05,18.0,639.0,810.08,614.36
2016,2,24,14,0,855.0,100.0,1.0,18.0,618.0,794.49,604.0
2016,2,24,14,15,843.5,98.0,0.95,18.0,589.5,772.22,589.17
2016,2,24,14,30,832.0,96.0,0.9,18.0,561.0,747.18,572.53
2016,2,24,14,45,640.5,137.0,0.85,18.0,482.0,638.36,495.37
2016,2,24,15,0,449.0,178.0,0.8,18.0,403.0,529.3,414.13
2016,2,24,15,15,601.5,131.0,0.7,18.0,406.5,572.25,448.91
2016,2,24,15,30,754.0,84.0,0.6,18.0,410.0,597.78,468.43
2016,2,24,15,45,723.0,80.0,0.55,18.0,365.5,551.17,432.9
2016,2,24,16,0,692.0,76.0,0.5,18.0,321.0,502.17,395.58
2016,2,24,16,15,647.5,70.5,0.55,17.5,274.0,444.53,352.07
2016,2,24,16,30,603.0,65.0,0.6,17.0,227.0,388.81,308.15
2016,2,24,16,45,538.5,57.0,0.65,16.5,180.0,323.55,254.94
2016,2,24,17,0,474.0,49.0,0.7,16.0,133.0,263.0,203.55
2016,2,24,17,15,366.0,38.0,0.75,15.5,90.5,188.99,140.52
2016,2,24,17,30,258.0,27.0,0.8,15.0,48.0,124.56,76.26
2016,2,24,17,45,129.0,13.5,0.9,14.5,24.0,46.18,0.0
2016,2,24,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,6,45,27.0,5.0,0.9,10.5,5.5,0.0,0.0
2016,2,25,7,0,54.0,10.0,0.9,11.0,11.0,9.83,0.0
2016,2,25,7,15,182.5,25.5,1.05,11.5,45.0,19.84,7.61
2016,2,25,7,30,311.0,41.0,1.2,12.0,79.0,32.48,22.48
2016,2,25,7,45,394.0,53.0,1.35,12.5,123.5,67.77,38.74
2016,2,25,8,0,477.0,65.0,1.5,13.0,168.0,112.4,68.92
2016,2,25,8,15,535.0,73.0,1.45,13.5,215.5,158.02,105.03
2016,2,25,8,30,593.0,81.0,1.4,14.0,263.0,209.64,148.54
2016,2,25,8,45,636.0,86.5,1.35,14.5,309.5,260.32,192.66
2016,2,25,9,0,679.0,92.0,1.3,15.0,356.0,314.65,239.48
2016,2,25,9,15,685.0,95.0,1.3,15.5,387.5,355.72,275.72
2016,2,25,9,30,691.0,98.0,1.3,16.0,419.0,396.07,310.28
2016,2,25,9,45,741.5,100.0,1.3,16.5,470.0,455.69,358.15
2016,2,25,10,0,792.0,102.0,1.3,17.0,521.0,518.41,406.9
2016,2,25,10,15,679.0,141.0,1.3,17.0,515.5,528.6,415.0
2016,2,25,10,30,566.0,180.0,1.3,17.0,510.0,526.3,413.09
2016,2,25,10,45,356.0,237.5,1.3,17.5,448.5,469.17,367.46
2016,2,25,11,0,146.0,295.0,1.3,18.0,387.0,396.71,308.87
2016,2,25,11,15,504.0,202.0,1.25,18.0,531.0,567.19,443.19
2016,2,25,11,30,862.0,109.0,1.2,18.0,675.0,746.48,574.24
2016,2,25,11,45,867.0,109.5,1.15,18.5,685.5,771.77,587.58
2016,2,25,12,0,872.0,110.0,1.1,19.0,696.0,794.22,600.6
2016,2,25,12,15,595.5,207.5,1.05,19.0,608.5,697.53,530.3
2016,2,25,12,30,319.0,305.0,1.0,19.0,521.0,580.59,441.98
2016,2,25,12,45,419.5,269.5,0.95,19.5,551.5,635.07,483.16
2016,2,25,13,0,520.0,234.0,0.9,20.0,582.0,682.71,517.19
2016,2,25,13,15,694.0,169.5,0.8,20.0,623.5,759.94,572.73
2016,2,25,13,30,868.0,105.0,0.7,20.0,665.0,826.34,615.22
2016,2,25,13,45,856.5,105.5,0.65,20.0,643.5,812.9,605.18
2016,2,25,14,0,845.0,106.0,0.6,20.0,622.0,796.38,594.32
2016,2,25,14,15,833.5,104.0,0.5,20.0,593.5,774.18,578.94
2016,2,25,14,30,822.0,102.0,0.4,20.0,565.0,749.23,561.85
2016,2,25,14,45,802.0,101.0,0.35,20.0,529.5,716.56,540.39
2016,2,25,15,0,782.0,100.0,0.3,20.0,494.0,681.92,517.54
2016,2,25,15,15,759.5,96.0,0.35,19.5,454.0,643.33,493.35
2016,2,25,15,30,737.0,92.0,0.4,19.0,414.0,600.86,465.2
2016,2,25,15,45,701.0,83.0,0.45,18.5,363.0,543.32,425.15
2016,2,25,16,0,665.0,74.0,0.5,18.0,312.0,486.18,383.92
2016,2,25,16,15,598.5,75.0,0.55,17.5,266.5,425.08,337.5
2016,2,25,16,30,532.0,76.0,0.6,17.0,221.0,367.35,291.89
2016,2,25,16,45,503.5,63.5,0.7,16.5,179.0,316.37,250.07
2016,2,25,17,0,475.0,51.0,0.8,16.0,137.0,266.91,207.31
2016,2,25,17,15,370.5,40.0,0.75,15.5,94.0,193.71,144.69
2016,2,25,17,30,266.0,29.0,0.7,15.0,51.0,130.65,83.12
2016,2,25,17,45,133.0,14.5,0.7,15.0,25.5,48.51,0.0
2016,2,25,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.0,0.55,12.0,6.0,0.0,0.0
2016,2,26,7,0,0.0,12.0,0.6,12.0,12.0,11.8,0.0
2016,2,26,7,15,104.5,28.5,0.65,12.0,42.0,23.72,11.44
2016,2,26,7,30,209.0,45.0,0.7,12.0,72.0,35.7,25.42
2016,2,26,7,45,262.0,62.0,0.8,12.5,110.5,68.34,43.27
2016,2,26,8,0,315.0,79.0,0.9,13.0,149.0,106.99,71.32
2016,2,26,8,15,351.5,94.5,1.05,13.0,190.0,147.29,104.11
2016,2,26,8,30,388.0,110.0,1.2,13.0,231.0,191.41,141.6
2016,2,26,8,45,431.0,117.0,1.4,13.5,271.0,233.01,177.25
2016,2,26,9,0,474.0,124.0,1.6,14.0,311.0,278.49,216.21
2016,2,26,9,15,488.5,137.0,1.7,14.0,348.5,322.39,254.27
2016,2,26,9,30,503.0,150.0,1.8,14.0,386.0,366.93,292.07
2016,2,26,9,45,456.5,176.5,1.9,14.5,404.0,395.83,316.15
2016,2,26,10,0,410.0,203.0,2.0,15.0,422.0,419.75,335.23
2016,2,26,10,15,463.5,201.0,2.0,15.0,462.5,467.4,373.24
2016,2,26,10,30,517.0,199.0,2.0,15.0,503.0,517.95,412.84
2016,2,26,10,45,478.0,223.0,2.05,15.5,513.0,537.87,426.73
2016,2,26,11,0,439.0,247.0,2.1,16.0,523.0,553.85,437.39
2016,2,26,11,15,464.0,245.0,2.15,16.0,544.5,584.92,461.3
2016,2,26,11,30,489.0,243.0,2.2,16.0,566.0,615.73,484.75
2016,2,26,11,45,447.0,263.0,2.25,16.5,561.5,618.21,484.71
2016,2,26,12,0,405.0,283.0,2.3,17.0,557.0,611.71,478.34
2016,2,26,12,15,636.0,197.5,2.35,17.0,630.0,721.5,564.42
2016,2,26,12,30,867.0,112.0,2.4,17.0,703.0,822.54,637.82
2016,2,26,12,45,669.5,184.0,2.45,17.0,638.5,751.22,586.01
2016,2,26,13,0,472.0,256.0,2.5,17.0,574.0,668.98,522.74
2016,2,26,13,15,663.0,181.0,2.55,16.5,618.0,749.55,588.54
2016,2,26,13,30,854.0,106.0,2.6,16.0,662.0,819.31,640.47
2016,2,26,13,45,629.0,177.0,2.7,16.0,579.0,714.12,564.12
2016,2,26,14,0,404.0,248.0,2.8,16.0,496.0,595.57,472.74
2016,2,26,14,15,611.5,172.5,2.8,15.5,529.0,682.09,544.66
2016,2,26,14,30,819.0,97.0,2.8,15.0,562.0,744.21,593.76
2016,2,26,14,45,806.0,93.0,2.85,15.0,527.5,713.31,571.87
2016,2,26,15,0,793.0,89.0,2.9,15.0,493.0,680.14,548.8
2016,2,26,15,15,552.5,131.5,2.85,14.5,402.5,543.06,442.87
2016,2,26,15,30,312.0,174.0,2.8,14.0,312.0,404.74,331.86
2016,2,26,15,45,156.0,135.0,2.75,14.0,204.0,245.26,202.0
2016,2,26,16,0,0.0,96.0,2.7,14.0,96.0,94.71,74.7
2016,2,26,16,15,0.0,82.0,2.5,13.5,82.0,80.68,63.25
2016,2,26,16,30,0.0,68.0,2.3,13.0,68.0,66.63,51.43
2016,2,26,16,45,0.0,54.0,2.1,13.0,54.0,52.55,39.29
2016,2,26,17,0,0.0,40.0,1.9,13.0,40.0,38.64,27.15
2016,2,26,17,15,0.0,27.5,1.75,12.5,27.5,26.55,16.52
2016,2,26,17,30,0.0,15.0,1.6,12.0,15.0,14.47,5.32
2016,2,26,17,45,0.0,7.5,1.45,12.0,7.5,7.37,0.0
2016,2,26,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,6,45,75.5,7.0,1.0,9.5,9.0,0.0,0.0
2016,2,27,7,0,151.0,14.0,1.0,10.0,18.0,13.76,0.0
2016,2,27,7,15,294.0,25.5,1.1,10.5,56.5,19.69,9.38
2016,2,27,7,30,437.0,37.0,1.2,11.0,95.0,31.74,22.17
2016,2,27,7,45,517.0,45.5,1.35,11.5,142.0,71.45,36.92
2016,2,27,8,0,597.0,54.0,1.5,12.0,189.0,120.03,70.27
2016,2,27,8,15,648.5,59.5,1.45,12.0,238.0,169.33,110.69
2016,2,27,8,30,700.0,65.0,1.4,12.0,287.0,225.1,159.25
2016,2,27,8,45,510.0,108.5,1.35,12.5,283.5,249.26,189.11
2016,2,27,9,0,320.0,152.0,1.3,13.0,280.0,254.3,200.0
2016,2,27,9,15,264.0,178.5,1.25,13.5,292.0,275.78,219.31
2016,2,27,9,30,208.0,205.0,1.2,14.0,304.0,290.37,231.67
2016,2,27,9,45,529.0,145.5,1.2,14.5,424.0,402.32,320.3
2016,2,27,10,0,850.0,86.0,1.2,15.0,544.0,539.06,426.07
2016,2,27,10,15,863.0,88.0,1.1,15.0,577.0,584.95,460.41
2016,2,27,10,30,876.0,90.0,1.0,15.0,610.0,628.49,492.64
2016,2,27,10,45,888.5,90.0,0.95,15.5,636.5,668.76,521.06
2016,2,27,11,0,901.0,90.0,0.9,16.0,663.0,707.17,547.03
2016,2,27,11,15,691.0,169.5,0.85,16.0,616.0,672.32,518.16
2016,2,27,11,30,481.0,249.0,0.8,16.0,569.0,617.88,475.21
2016,2,27,11,45,701.0,171.0,0.8,16.5,645.5,719.43,551.41
2016,2,27,12,0,921.0,93.0,0.8,17.0,722.0,817.46,616.9
2016,2,27,12,15,921.5,93.0,0.8,17.0,724.5,833.17,625.92
2016,2,27,12,30,922.0,93.0,0.8,17.0,727.0,845.51,633.93
2016,2,27,12,45,762.0,151.0,0.8,17.0,672.0,793.64,599.03
2016,2,27,13,0,602.0,209.0,0.8,17.0,617.0,729.37,553.94
2016,2,27,13,15,735.0,159.5,0.75,17.0,648.0,787.86,596.55
2016,2,27,13,30,868.0,110.0,0.7,17.0,679.0,838.28,629.39
2016,2,27,13,45,863.5,107.0,0.7,17.0,658.0,826.45,621.43
2016,2,27,14,0,859.0,104.0,0.7,17.0,637.0,811.38,612.29
2016,2,27,14,15,628.0,165.0,0.65,17.0,545.5,689.21,527.69
2016,2,27,14,30,397.0,226.0,0.6,17.0,454.0,556.98,430.61
2016,2,27,14,45,610.0,157.5,0.6,17.0,483.0,644.36,499.73
2016,2,27,15,0,823.0,89.0,0.6,17.0,512.0,704.38,544.17
2016,2,27,15,15,802.5,85.5,0.55,16.5,471.0,663.59,516.15
2016,2,27,15,30,782.0,82.0,0.5,16.0,430.0,621.34,486.93
2016,2,27,15,45,760.5,76.5,0.5,16.0,386.0,575.04,453.38
2016,2,27,16,0,739.0,71.0,0.5,16.0,342.0,527.96,418.19
2016,2,27,16,15,698.0,66.0,0.5,15.5,293.5,470.26,374.34
2016,2,27,16,30,657.0,61.0,0.5,15.0,245.0,416.63,331.81
2016,2,27,16,45,596.5,54.5,0.55,14.5,196.5,351.87,279.13
2016,2,27,17,0,536.0,48.0,0.6,14.0,148.0,291.38,227.72
2016,2,27,17,15,431.5,38.5,0.65,13.5,103.5,216.25,163.52
2016,2,27,17,30,327.0,29.0,0.7,13.0,59.0,151.2,101.97
2016,2,27,17,45,163.5,14.5,0.75,13.0,29.5,66.55,0.0
2016,2,27,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,7.5,1.05,9.5,7.5,7.37,0.0
2016,2,28,7,0,0.0,15.0,1.1,10.0,15.0,14.74,0.0
2016,2,28,7,15,93.0,32.5,1.25,10.5,45.5,26.89,15.63
2016,2,28,7,30,186.0,50.0,1.4,11.0,76.0,43.48,29.18
2016,2,28,7,45,226.0,69.0,1.55,11.5,113.0,75.62,50.44
2016,2,28,8,0,266.0,88.0,1.7,12.0,150.0,112.47,78.43
2016,2,28,8,15,295.5,105.5,1.7,12.0,188.5,150.62,110.07
2016,2,28,8,30,325.0,123.0,1.7,12.0,227.0,191.89,145.38
2016,2,28,8,45,357.0,133.0,1.7,12.5,263.5,229.89,177.98
2016,2,28,9,0,389.0,143.0,1.7,13.0,300.0,271.11,213.11
2016,2,28,9,15,323.5,172.5,1.7,13.0,313.0,294.45,234.79
2016,2,28,9,30,258.0,202.0,1.7,13.0,326.0,311.54,250.04
2016,2,28,9,45,377.5,194.0,1.75,13.5,391.5,376.01,301.75
2016,2,28,10,0,497.0,186.0,1.8,14.0,457.0,452.53,362.18
2016,2,28,10,15,364.5,229.5,1.8,14.0,434.5,439.61,351.31
2016,2,28,10,30,232.0,273.0,1.8,14.0,412.0,414.93,330.73
2016,2,28,10,45,163.5,284.5,1.8,14.5,384.5,392.19,311.6
2016,2,28,11,0,95.0,296.0,1.8,15.0,357.0,360.17,284.9
2016,2,28,11,15,91.5,303.5,1.8,15.0,363.5,369.4,291.9
2016,2,28,11,30,88.0,311.0,1.8,15.0,370.0,378.2,298.34
2016,2,28,11,45,196.5,312.0,1.85,15.5,446.5,470.74,370.84
2016,2,28,12,0,305.0,313.0,1.9,16.0,523.0,568.29,444.66
2016,2,28,12,15,330.5,308.0,1.9,16.0,536.5,590.26,460.81
2016,2,28,12,30,356.0,303.0,1.9,16.0,550.0,611.59,477.03
2016,2,28,12,45,373.5,295.5,1.95,16.0,552.5,622.78,486.04
2016,2,28,13,0,391.0,288.0,2.0,16.0,555.0,632.64,494.2
2016,2,28,13,15,479.5,250.0,1.95,16.0,570.5,674.38,526.93
2016,2,28,13,30,568.0,212.0,1.9,16.0,586.0,706.09,552.06
2016,2,28,13,45,685.5,171.5,1.85,16.0,609.0,758.69,592.26
2016,2,28,14,0,803.0,131.0,1.8,16.0,632.0,799.08,620.78
2016,2,28,14,15,598.5,180.0,1.75,16.0,544.0,684.1,536.72
2016,2,28,14,30,394.0,229.0,1.7,16.0,456.0,559.25,442.1
2016,2,28,14,45,342.5,223.5,1.65,16.0,412.5,507.58,403.82
2016,2,28,15,0,291.0,218.0,1.6,16.0,369.0,457.13,365.3
2016,2,28,15,15,184.0,204.0,1.5,15.5,297.0,351.84,283.24
2016,2,28,15,30,77.0,190.0,1.4,15.0,225.0,253.2,204.17
2016,2,28,15,45,143.5,170.0,1.3,15.0,226.5,278.9,226.78
2016,2,28,16,0,210.0,150.0,1.2,15.0,228.0,298.99,243.6
2016,2,28,16,15,188.0,133.5,1.1,14.5,196.0,254.01,207.13
2016,2,28,16,30,166.0,117.0,1.0,14.0,164.0,217.81,177.26
2016,2,28,16,45,153.5,95.5,0.9,13.5,132.5,181.32,146.45
2016,2,28,17,0,141.0,74.0,0.8,13.0,101.0,151.06,119.93
2016,2,28,17,15,107.5,54.0,0.85,12.5,71.0,104.44,79.61
2016,2,28,17,30,74.0,34.0,0.9,12.0,41.0,71.03,48.26
2016,2,28,17,45,37.0,17.0,0.95,11.5,20.5,29.71,0.0
2016,2,28,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,45,83.5,8.0,0.95,9.5,11.5,7.86,0.0
2016,2,29,7,0,167.0,16.0,0.9,10.0,23.0,12.33,0.0
2016,2,29,7,15,304.0,28.5,1.0,10.5,63.0,21.74,12.41
2016,2,29,7,30,441.0,41.0,1.1,11.0,103.0,40.44,22.25
2016,2,29,7,45,528.5,48.0,1.25,12.0,152.0,80.52,42.69
2016,2,29,8,0,616.0,55.0,1.4,13.0,201.0,130.35,77.76
2016,2,29,8,15,665.5,61.0,1.4,13.0,250.5,181.48,120.39
2016,2,29,8,30,715.0,67.0,1.4,13.0,300.0,238.87,170.54
2016,2,29,8,45,744.5,72.0,1.4,13.5,347.0,292.23,218.2
2016,2,29,9,0,774.0,77.0,1.4,14.0,394.0,347.63,266.8
2016,2,29,9,15,797.5,81.0,1.4,14.5,438.0,401.36,312.94
2016,2,29,9,30,821.0,85.0,1.4,15.0,482.0,455.89,358.23
2016,2,29,9,45,832.5,89.5,1.45,15.5,519.5,505.46,398.52
2016,2,29,10,0,844.0,94.0,1.5,16.0,557.0,554.13,436.84
2016,2,29,10,15,856.5,96.0,1.45,16.5,589.0,599.71,471.13
2016,2,29,10,30,869.0,98.0,1.4,17.0,621.0,643.95,503.31
2016,2,29,10,45,883.5,96.5,1.4,17.5,648.0,682.8,531.21
2016,2,29,11,0,898.0,95.0,1.4,18.0,675.0,721.05,557.31
2016,2,29,11,15,903.5,96.0,1.4,18.0,692.5,753.42,578.99
2016,2,29,11,30,909.0,97.0,1.4,18.0,710.0,783.11,598.74
2016,2,29,11,45,919.0,93.5,1.4,18.5,721.5,808.65,614.44
2016,2,29,12,0,929.0,90.0,1.4,19.0,733.0,831.29,628.13
2016,2,29,12,15,929.0,90.5,1.3,19.0,735.5,847.16,637.19
2016,2,29,12,30,929.0,91.0,1.2,19.0,738.0,859.61,643.98
2016,2,29,12,45,708.5,173.0,1.15,19.5,664.0,781.82,589.64
2016,2,29,13,0,488.0,255.0,1.1,20.0,590.0,688.06,519.86
2016,2,29,13,15,456.0,261.5,1.0,20.0,570.0,670.55,507.3
2016,2,29,13,30,424.0,268.0,0.9,20.0,550.0,651.26,492.65
2016,2,29,13,45,475.0,240.5,0.85,20.0,547.0,662.26,502.03
2016,2,29,14,0,526.0,213.0,0.8,20.0,544.0,669.98,508.76
2016,2,29,14,15,546.0,195.5,0.65,20.0,525.5,660.31,501.45
2016,2,29,14,30,566.0,178.0,0.5,20.0,507.0,647.7,492.21
2016,2,29,14,45,687.0,136.5,0.4,20.0,512.0,685.86,520.43
2016,2,29,15,0,808.0,95.0,0.3,20.0,517.0,708.27,535.27
2016,2,29,15,15,787.0,92.0,0.3,20.0,476.0,667.75,508.32
2016,2,29,15,30,766.0,89.0,0.3,20.0,435.0,625.82,479.94
2016,2,29,15,45,693.0,88.0,0.3,20.0,377.0,554.71,429.11
2016,2,29,16,0,620.0,87.0,0.3,20.0,319.0,484.24,377.58
2016,2,29,16,15,563.5,85.5,0.35,19.0,274.5,426.12,335.33
2016,2,29,16,30,507.0,84.0,0.4,18.0,230.0,370.81,293.19
2016,2,29,16,45,445.5,74.0,0.5,17.5,184.5,305.61,241.43
2016,2,29,17,0,384.0,64.0,0.6,17.0,139.0,247.86,193.55
2016,2,29,17,15,302.0,49.5,0.65,16.5,98.0,182.4,138.33
2016,2,29,17,30,220.0,35.0,0.7,16.0,57.0,124.99,87.37
2016,2,29,17,45,110.0,17.5,0.75,16.0,28.5,56.92,0.0
2016,2,29,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,11.0,0.95,10.5,11.0,10.81,0.0
2016,3,1,7,0,0.0,22.0,0.9,11.0,22.0,20.47,0.0
2016,3,1,7,15,147.5,35.0,1.1,11.5,56.5,26.98,16.99
2016,3,1,7,30,295.0,48.0,1.3,12.0,91.0,44.77,27.18
2016,3,1,7,45,350.0,62.5,1.5,13.0,132.5,81.17,49.58
2016,3,1,8,0,405.0,77.0,1.7,14.0,174.0,123.77,81.27
2016,3,1,8,15,435.5,90.5,1.85,14.5,216.5,166.75,117.19
2016,3,1,8,30,466.0,104.0,2.0,15.0,259.0,212.79,156.92
2016,3,1,8,45,497.0,112.5,2.2,15.5,299.5,257.13,195.6
2016,3,1,9,0,528.0,121.0,2.4,16.0,340.0,304.05,236.11
2016,3,1,9,15,602.0,115.0,2.55,16.0,390.0,357.8,281.61
2016,3,1,9,30,676.0,109.0,2.7,16.0,440.0,416.47,330.77
2016,3,1,9,45,781.0,94.5,2.9,16.5,505.0,488.07,388.9
2016,3,1,10,0,886.0,80.0,3.1,17.0,570.0,565.93,450.89
2016,3,1,10,15,897.0,81.5,3.15,17.0,602.5,611.42,487.24
2016,3,1,10,30,908.0,83.0,3.2,17.0,635.0,655.33,521.73
2016,3,1,10,45,918.5,83.0,3.25,17.0,661.0,695.53,552.82
2016,3,1,11,0,929.0,83.0,3.3,17.0,687.0,733.63,580.33
2016,3,1,11,15,933.5,84.0,3.3,17.0,705.0,766.12,603.11
2016,3,1,11,30,938.0,85.0,3.3,17.0,723.0,795.76,623.77
2016,3,1,11,45,942.0,84.5,3.3,17.0,733.0,820.42,640.84
2016,3,1,12,0,946.0,84.0,3.3,17.0,743.0,841.91,655.7
2016,3,1,12,15,945.0,84.0,3.25,17.0,744.5,856.62,665.53
2016,3,1,12,30,944.0,84.0,3.2,17.0,746.0,867.81,673.02
2016,3,1,12,45,937.0,85.5,3.15,17.0,738.0,872.14,675.8
2016,3,1,13,0,930.0,87.0,3.1,17.0,730.0,872.87,676.24
2016,3,1,13,15,694.5,172.0,3.05,17.0,647.0,778.4,609.07
2016,3,1,13,30,459.0,257.0,3.0,17.0,564.0,670.08,525.66
2016,3,1,13,45,452.5,251.0,3.0,17.0,545.5,656.64,516.99
2016,3,1,14,0,446.0,245.0,3.0,17.0,527.0,641.43,506.37
2016,3,1,14,15,329.0,256.5,2.95,16.5,459.5,547.32,434.96
2016,3,1,14,30,212.0,268.0,2.9,16.0,392.0,455.9,364.14
2016,3,1,14,45,107.5,219.0,2.9,16.0,282.0,318.38,255.77
2016,3,1,15,0,3.0,170.0,2.9,16.0,172.0,171.48,135.99
2016,3,1,15,15,1.5,159.5,2.8,16.0,161.0,160.07,127.26
2016,3,1,15,30,0.0,149.0,2.7,16.0,150.0,148.79,118.33
2016,3,1,15,45,51.5,153.5,2.65,16.0,173.5,194.08,157.05
2016,3,1,16,0,103.0,158.0,2.6,16.0,197.0,237.87,193.69
2016,3,1,16,15,96.5,137.5,2.3,15.5,170.0,208.23,169.5
2016,3,1,16,30,90.0,117.0,2.0,15.0,143.0,178.81,145.2
2016,3,1,16,45,77.5,96.0,1.75,14.5,115.5,146.2,117.68
2016,3,1,17,0,65.0,75.0,1.5,14.0,88.0,114.39,90.34
2016,3,1,17,15,45.5,55.0,1.35,13.5,62.5,77.28,58.34
2016,3,1,17,30,26.0,35.0,1.2,13.0,37.0,46.67,31.33
2016,3,1,17,45,13.0,17.5,1.1,13.0,18.5,21.42,0.0
2016,3,1,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,45,112.0,9.0,0.75,12.5,15.0,8.85,0.0
2016,3,2,7,0,224.0,18.0,0.8,13.0,30.0,13.81,0.0
2016,3,2,7,15,352.0,28.5,0.85,13.0,71.0,21.22,12.29
2016,3,2,7,30,480.0,39.0,0.9,13.0,112.0,43.05,21.59
2016,3,2,7,45,555.0,46.0,0.95,13.5,160.0,85.06,44.43
2016,3,2,8,0,630.0,53.0,1.0,14.0,208.0,137.04,82.43
2016,3,2,8,15,359.5,94.5,1.0,14.5,187.5,157.17,112.17
2016,3,2,8,30,89.0,136.0,1.0,15.0,167.0,150.58,117.75
2016,3,2,8,45,112.0,157.5,1.05,15.5,201.5,183.48,144.44
2016,3,2,9,0,135.0,179.0,1.1,16.0,236.0,219.43,173.29
2016,3,2,9,15,220.0,191.0,1.15,16.0,295.0,274.16,216.7
2016,3,2,9,30,305.0,203.0,1.2,16.0,354.0,337.99,267.24
2016,3,2,9,45,310.0,220.0,1.3,16.5,383.5,373.2,294.72
2016,3,2,10,0,315.0,237.0,1.4,17.0,413.0,408.31,321.72
2016,3,2,10,15,415.5,223.5,1.5,17.0,469.5,472.14,371.84
2016,3,2,10,30,516.0,210.0,1.6,17.0,526.0,540.47,424.73
2016,3,2,10,45,499.0,226.5,1.7,17.5,542.5,566.5,443.13
2016,3,2,11,0,482.0,243.0,1.8,18.0,559.0,590.01,459.6
2016,3,2,11,15,506.0,240.0,1.9,18.0,580.0,621.11,483.27
2016,3,2,11,30,530.0,237.0,2.0,18.0,601.0,651.75,506.39
2016,3,2,11,45,439.5,274.0,2.1,18.0,578.5,633.86,491.55
2016,3,2,12,0,349.0,311.0,2.2,18.0,556.0,605.4,469.19
2016,3,2,12,15,238.0,326.0,2.25,17.5,493.5,531.96,414.02
2016,3,2,12,30,127.0,341.0,2.3,17.0,431.0,461.24,359.5
2016,3,2,12,45,162.5,338.0,2.4,17.0,452.5,490.43,383.25
2016,3,2,13,0,198.0,335.0,2.5,17.0,474.0,519.41,406.25
2016,3,2,13,15,186.0,336.5,2.55,17.0,464.5,513.0,401.32
2016,3,2,13,30,174.0,338.0,2.6,17.0,455.0,506.0,396.19
2016,3,2,13,45,123.5,312.5,2.65,17.0,394.5,436.73,343.35
2016,3,2,14,0,73.0,287.0,2.7,17.0,334.0,358.96,283.3
2016,3,2,14,15,68.5,272.5,2.7,16.5,315.0,339.8,269.63
2016,3,2,14,30,64.0,258.0,2.7,16.0,296.0,320.52,255.5
2016,3,2,14,45,94.5,248.5,2.7,16.0,300.5,333.52,267.26
2016,3,2,15,0,125.0,239.0,2.7,16.0,305.0,353.21,284.0
2016,3,2,15,15,152.5,219.5,2.65,15.5,294.0,348.75,282.24
2016,3,2,15,30,180.0,200.0,2.6,15.0,283.0,342.08,278.63
2016,3,2,15,45,199.0,177.5,2.55,15.0,261.0,323.97,264.99
2016,3,2,16,0,218.0,155.0,2.5,15.0,239.0,311.22,255.19
2016,3,2,16,15,192.5,139.0,2.35,14.5,206.0,264.12,216.91
2016,3,2,16,30,167.0,123.0,2.2,14.0,173.0,226.21,185.42
2016,3,2,16,45,159.0,101.0,2.05,14.0,141.5,191.06,155.35
2016,3,2,17,0,151.0,79.0,1.9,14.0,110.0,161.81,129.38
2016,3,2,17,15,116.5,58.5,1.85,13.5,78.5,118.58,91.74
2016,3,2,17,30,82.0,38.0,1.8,13.0,47.0,78.17,55.77
2016,3,2,17,45,41.0,19.0,1.75,13.0,23.5,33.59,6.37
2016,3,2,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,1.0,0.85,12.5,1.0,0.98,0.0
2016,3,3,7,0,0.0,2.0,0.9,13.0,2.0,1.93,0.0
2016,3,3,7,15,0.0,4.5,0.95,13.0,4.5,4.33,0.0
2016,3,3,7,30,0.0,7.0,1.0,13.0,7.0,6.74,0.05
2016,3,3,7,45,0.0,10.5,1.05,13.0,10.5,10.12,3.03
2016,3,3,8,0,0.0,14.0,1.1,13.0,14.0,13.5,6.0
2016,3,3,8,15,0.0,17.0,1.1,13.0,17.0,16.4,8.52
2016,3,3,8,30,0.0,20.0,1.1,13.0,20.0,19.3,11.01
2016,3,3,8,45,0.0,46.5,1.1,13.5,46.5,44.91,32.86
2016,3,3,9,0,0.0,73.0,1.1,14.0,73.0,70.58,54.36
2016,3,3,9,15,2.0,119.0,1.15,14.0,120.0,115.63,91.71
2016,3,3,9,30,4.0,165.0,1.2,14.0,167.0,161.03,128.59
2016,3,3,9,45,2.0,144.0,1.25,14.5,145.0,140.27,111.03
2016,3,3,10,0,0.0,123.0,1.3,15.0,123.0,119.06,93.33
2016,3,3,10,15,97.0,205.5,1.3,15.0,265.5,261.5,209.22
2016,3,3,10,30,194.0,288.0,1.3,15.0,408.0,410.08,324.52
2016,3,3,10,45,150.5,299.0,1.3,15.0,394.5,400.85,315.53
2016,3,3,11,0,107.0,310.0,1.3,15.0,381.0,384.09,301.71
2016,3,3,11,15,141.5,321.5,1.35,15.0,417.5,430.27,337.5
2016,3,3,11,30,176.0,333.0,1.4,15.0,454.0,473.87,370.65
2016,3,3,11,45,176.5,337.5,1.5,15.0,460.5,484.87,378.86
2016,3,3,12,0,177.0,342.0,1.6,15.0,467.0,495.29,386.9
2016,3,3,12,15,127.0,335.5,1.6,15.0,425.5,452.32,353.49
2016,3,3,12,30,77.0,329.0,1.6,15.0,384.0,400.1,313.07
2016,3,3,12,45,59.0,313.0,1.6,15.0,355.0,369.89,290.06
2016,3,3,13,0,41.0,297.0,1.6,15.0,326.0,339.1,266.27
