Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,13,15,41.0,291.5,1.45,14.5,320.0,334.4,263.22
2016,3,3,13,30,41.0,286.0,1.3,14.0,314.0,329.54,259.92
2016,3,3,13,45,20.5,208.5,1.2,14.0,222.5,223.35,176.76
2016,3,3,14,0,0.0,131.0,1.1,14.0,131.0,127.82,100.0
2016,3,3,14,15,0.0,132.5,1.1,14.0,132.5,129.45,101.75
2016,3,3,14,30,0.0,134.0,1.1,14.0,134.0,131.13,103.31
2016,3,3,14,45,0.0,128.0,1.1,14.0,128.0,125.25,98.72
2016,3,3,15,0,0.0,122.0,1.1,14.0,122.0,119.39,94.16
2016,3,3,15,15,0.0,98.5,0.95,14.0,98.5,95.75,74.86
2016,3,3,15,30,0.0,75.0,0.8,14.0,75.0,72.52,55.73
2016,3,3,15,45,0.0,80.0,0.65,14.0,80.0,77.42,60.03
2016,3,3,16,0,0.0,85.0,0.5,14.0,85.0,82.8,64.68
2016,3,3,16,15,0.0,73.5,0.5,13.5,73.5,71.36,55.29
2016,3,3,16,30,0.0,62.0,0.5,13.0,62.0,59.93,45.77
2016,3,3,16,45,0.0,50.5,0.5,13.0,50.5,48.79,36.24
2016,3,3,17,0,0.0,39.0,0.5,13.0,39.0,37.66,26.57
2016,3,3,17,15,0.0,28.0,0.5,13.0,28.0,27.03,17.21
2016,3,3,17,30,0.0,17.0,0.5,13.0,17.0,16.4,7.76
2016,3,3,17,45,0.0,8.5,0.5,13.0,8.5,8.19,0.0
2016,3,3,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,6,45,24.5,11.0,0.65,11.5,12.5,10.81,0.0
2016,3,4,7,0,49.0,22.0,0.6,12.0,25.0,19.68,5.46
2016,3,4,7,15,104.0,40.5,0.65,12.0,55.0,33.23,22.98
2016,3,4,7,30,159.0,59.0,0.7,12.0,85.0,55.3,37.48
2016,3,4,7,45,183.0,79.5,0.75,12.5,119.0,86.65,60.53
2016,3,4,8,0,207.0,100.0,0.8,13.0,153.0,121.0,87.96
2016,3,4,8,15,231.5,117.0,0.95,13.0,188.0,155.17,116.49
2016,3,4,8,30,256.0,134.0,1.1,13.0,223.0,191.94,147.74
2016,3,4,8,45,144.0,150.5,1.25,13.5,202.0,188.11,148.72
2016,3,4,9,0,32.0,167.0,1.4,14.0,181.0,171.43,137.21
2016,3,4,9,15,16.5,164.0,1.5,14.0,171.5,164.63,131.72
2016,3,4,9,30,1.0,161.0,1.6,14.0,162.0,155.81,124.28
2016,3,4,9,45,2.0,169.5,1.75,14.5,171.5,164.9,131.21
2016,3,4,10,0,3.0,178.0,1.9,15.0,181.0,174.08,138.13
2016,3,4,10,15,8.0,197.5,1.95,15.0,203.0,196.48,155.95
2016,3,4,10,30,13.0,217.0,2.0,15.0,225.0,219.4,174.06
2016,3,4,10,45,6.5,157.5,2.1,15.0,161.5,157.36,123.98
2016,3,4,11,0,0.0,98.0,2.2,15.0,98.0,94.9,73.0
2016,3,4,11,15,3.0,150.0,2.1,15.0,152.0,148.04,116.33
2016,3,4,11,30,6.0,202.0,2.0,15.0,206.0,201.93,159.37
2016,3,4,11,45,6.5,206.0,1.95,15.0,211.0,206.66,162.86
2016,3,4,12,0,7.0,210.0,1.9,15.0,216.0,211.41,166.54
2016,3,4,12,15,3.5,159.0,1.95,15.0,162.0,157.97,123.8
2016,3,4,12,30,0.0,108.0,2.0,15.0,108.0,104.76,80.77
2016,3,4,12,45,6.5,174.5,2.05,15.0,179.5,176.25,138.91
2016,3,4,13,0,13.0,241.0,2.1,15.0,251.0,249.33,197.02
2016,3,4,13,15,13.0,236.5,2.15,15.0,246.0,245.15,193.66
2016,3,4,13,30,13.0,232.0,2.2,15.0,241.0,240.94,190.56
2016,3,4,13,45,32.0,255.5,2.25,15.0,276.5,289.78,229.96
2016,3,4,14,0,51.0,279.0,2.3,15.0,312.0,332.03,263.72
2016,3,4,14,15,134.5,276.5,2.25,14.5,358.5,406.3,324.73
2016,3,4,14,30,218.0,274.0,2.2,14.0,405.0,468.79,375.73
2016,3,4,14,45,134.5,250.0,2.15,14.0,329.0,374.56,301.0
2016,3,4,15,0,51.0,226.0,2.1,14.0,253.0,275.3,221.34
2016,3,4,15,15,25.5,184.0,1.95,14.0,197.5,202.99,163.32
2016,3,4,15,30,0.0,142.0,1.8,14.0,142.0,141.03,112.46
2016,3,4,15,45,0.0,100.0,1.7,14.0,100.0,97.8,77.02
2016,3,4,16,0,0.0,58.0,1.6,14.0,58.0,56.05,42.14
2016,3,4,16,15,0.0,50.0,1.6,14.0,50.0,48.3,35.69
2016,3,4,16,30,0.0,42.0,1.6,14.0,42.0,40.56,29.12
2016,3,4,16,45,0.0,34.0,1.65,14.0,34.0,32.82,22.48
2016,3,4,17,0,0.0,26.0,1.7,14.0,26.0,25.09,15.75
2016,3,4,17,15,0.0,18.5,1.75,14.0,18.5,17.84,9.39
2016,3,4,17,30,0.0,11.0,1.8,14.0,11.0,10.6,3.01
2016,3,4,17,45,0.0,5.5,1.9,14.0,5.5,5.3,0.0
2016,3,4,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,7,15,0.0,1.0,3.05,14.0,1.0,0.96,0.0
2016,3,5,7,30,0.0,2.0,3.2,14.0,2.0,1.93,0.0
2016,3,5,7,45,0.0,2.5,3.4,14.5,2.5,2.41,0.0
2016,3,5,8,0,0.0,3.0,3.6,15.0,3.0,2.89,0.0
2016,3,5,8,15,0.0,4.0,3.75,15.0,4.0,3.86,0.0
2016,3,5,8,30,0.0,5.0,3.9,15.0,5.0,4.82,0.0
2016,3,5,8,45,0.0,46.0,4.05,15.0,46.0,44.43,32.17
2016,3,5,9,0,0.0,87.0,4.2,15.0,87.0,84.06,65.42
2016,3,5,9,15,0.0,103.0,4.25,15.0,103.0,99.49,78.08
2016,3,5,9,30,0.0,119.0,4.3,15.0,119.0,114.99,90.7
2016,3,5,9,45,0.0,120.5,4.35,15.5,120.5,116.55,91.57
2016,3,5,10,0,0.0,122.0,4.4,16.0,122.0,118.09,92.44
2016,3,5,10,15,0.0,120.0,4.35,16.0,120.0,116.22,90.71
2016,3,5,10,30,0.0,118.0,4.3,16.0,118.0,114.33,88.98
2016,3,5,10,45,0.0,81.0,4.3,16.0,81.0,78.39,59.37
2016,3,5,11,0,0.0,44.0,4.3,16.0,44.0,42.55,29.73
2016,3,5,11,15,1.0,110.5,4.3,16.0,111.5,107.85,83.43
2016,3,5,11,30,2.0,177.0,4.3,16.0,179.0,174.09,136.98
2016,3,5,11,45,9.5,216.5,4.35,16.5,223.5,219.49,173.08
2016,3,5,12,0,17.0,256.0,4.4,17.0,268.0,265.69,209.37
2016,3,5,12,15,16.5,256.0,4.4,16.5,268.0,265.93,209.81
2016,3,5,12,30,16.0,256.0,4.4,16.0,268.0,266.12,210.35
2016,3,5,12,45,23.0,270.5,4.4,16.0,287.5,287.41,227.44
2016,3,5,13,0,30.0,285.0,4.4,16.0,307.0,316.91,250.88
2016,3,5,13,15,30.5,279.0,4.35,16.0,301.0,312.0,247.12
2016,3,5,13,30,31.0,273.0,4.3,16.0,295.0,306.95,243.38
2016,3,5,13,45,15.5,211.5,4.25,16.0,222.5,222.26,176.11
2016,3,5,14,0,0.0,150.0,4.2,16.0,150.0,146.9,115.21
2016,3,5,14,15,0.0,145.5,4.45,15.5,145.5,142.53,112.19
2016,3,5,14,30,0.0,141.0,4.7,15.0,141.0,138.17,109.09
2016,3,5,14,45,0.0,83.0,4.95,15.0,83.0,80.3,61.55
2016,3,5,15,0,0.0,25.0,5.2,15.0,25.0,24.15,14.71
2016,3,5,15,15,0.0,22.0,5.5,15.0,22.0,21.24,12.31
2016,3,5,15,30,0.0,19.0,5.8,15.0,19.0,18.34,9.9
2016,3,5,15,45,0.0,13.0,6.1,15.0,13.0,12.54,5.01
2016,3,5,16,0,0.0,7.0,6.4,15.0,7.0,6.75,0.1
2016,3,5,16,15,0.0,6.0,6.4,15.0,6.0,5.79,0.0
2016,3,5,16,30,0.0,5.0,6.4,15.0,5.0,4.82,0.0
2016,3,5,16,45,0.0,4.0,6.45,15.0,4.0,3.85,0.0
2016,3,5,17,0,0.0,3.0,6.5,15.0,3.0,2.89,0.0
2016,3,5,17,15,0.0,2.0,6.4,14.5,2.0,1.93,0.0
2016,3,5,17,30,0.0,1.0,6.3,14.0,1.0,0.96,0.0
2016,3,5,17,45,0.0,0.5,6.2,14.0,0.5,0.48,0.0
2016,3,5,18,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,6,45,53.5,15.5,1.3,10.5,19.5,15.24,0.0
2016,3,6,7,0,107.0,31.0,1.4,11.0,39.0,25.66,12.65
2016,3,6,7,15,221.0,47.5,1.6,11.0,80.0,36.57,26.25
2016,3,6,7,30,335.0,64.0,1.8,11.0,121.0,66.48,41.85
2016,3,6,7,45,410.5,75.5,2.05,11.5,169.0,105.98,67.43
2016,3,6,8,0,486.0,87.0,2.3,12.0,217.0,153.84,104.06
2016,3,6,8,15,540.0,95.5,2.4,12.0,266.5,203.44,146.05
2016,3,6,8,30,594.0,104.0,2.5,12.0,316.0,257.51,193.21
2016,3,6,8,45,470.0,135.5,2.7,12.5,318.0,280.12,218.62
2016,3,6,9,0,346.0,167.0,2.9,13.0,320.0,289.73,230.94
2016,3,6,9,15,529.5,148.5,2.95,13.0,408.5,370.33,296.75
2016,3,6,9,30,713.0,130.0,3.0,13.0,497.0,468.33,376.4
2016,3,6,9,45,727.0,136.5,3.1,13.0,534.5,517.0,416.76
2016,3,6,10,0,741.0,143.0,3.2,13.0,572.0,565.27,456.11
2016,3,6,10,15,446.5,220.5,3.2,13.0,483.5,494.54,399.06
2016,3,6,10,30,152.0,298.0,3.2,13.0,395.0,395.01,316.92
2016,3,6,10,45,373.0,253.5,3.25,13.5,503.0,511.7,412.05
2016,3,6,11,0,594.0,209.0,3.3,14.0,611.0,643.02,514.89
2016,3,6,11,15,439.5,268.0,3.35,14.0,569.5,607.83,484.31
2016,3,6,11,30,285.0,327.0,3.4,14.0,528.0,558.51,443.36
2016,3,6,11,45,246.0,338.5,3.45,14.0,514.0,542.53,430.66
2016,3,6,12,0,207.0,350.0,3.5,14.0,500.0,529.56,419.85
2016,3,6,12,15,113.5,309.5,3.55,14.0,392.0,414.66,329.92
2016,3,6,12,30,20.0,269.0,3.6,14.0,284.0,282.69,224.29
2016,3,6,12,45,13.5,241.0,3.7,14.0,251.0,249.25,198.06
2016,3,6,13,0,7.0,213.0,3.8,14.0,218.0,215.68,171.22
2016,3,6,13,15,6.5,209.0,3.85,14.0,213.5,211.49,168.04
2016,3,6,13,30,6.0,205.0,3.9,14.0,209.0,207.28,164.81
2016,3,6,13,45,5.0,196.5,4.0,14.0,200.0,198.05,157.55
2016,3,6,14,0,4.0,188.0,4.1,14.0,191.0,188.81,150.3
2016,3,6,14,15,39.0,229.0,4.1,13.5,253.5,267.91,216.03
2016,3,6,14,30,74.0,270.0,4.1,13.0,316.0,341.78,276.7
2016,3,6,14,45,37.0,212.5,4.1,13.0,235.5,248.98,201.52
2016,3,6,15,0,0.0,155.0,4.1,13.0,155.0,153.17,122.56
2016,3,6,15,15,0.0,104.0,4.0,12.5,104.0,101.25,80.0
2016,3,6,15,30,0.0,53.0,3.9,12.0,53.0,51.22,38.11
2016,3,6,15,45,0.0,54.0,3.85,12.0,54.0,52.18,39.08
2016,3,6,16,0,0.0,55.0,3.8,12.0,55.0,53.14,40.01
2016,3,6,16,15,0.0,47.5,3.7,11.5,47.5,45.88,33.95
2016,3,6,16,30,0.0,40.0,3.6,11.0,40.0,38.62,27.81
2016,3,6,16,45,0.0,32.0,3.5,11.0,32.0,30.88,21.1
2016,3,6,17,0,0.0,24.0,3.4,11.0,24.0,23.15,14.32
2016,3,6,17,15,0.0,17.0,3.45,11.0,17.0,16.39,8.34
2016,3,6,17,30,0.0,10.0,3.5,11.0,10.0,9.64,2.35
2016,3,6,17,45,0.0,5.0,3.55,11.0,5.0,4.82,0.0
2016,3,6,18,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,12.5,1.6,8.0,12.5,12.29,0.0
2016,3,7,7,0,0.0,25.0,1.8,8.0,25.0,23.81,12.58
2016,3,7,7,15,24.5,45.0,1.9,8.0,49.0,40.66,30.33
2016,3,7,7,30,49.0,65.0,2.0,8.0,73.0,61.3,45.71
2016,3,7,7,45,61.0,86.0,2.15,8.5,100.0,85.25,65.48
2016,3,7,8,0,73.0,107.0,2.3,9.0,127.0,110.88,86.98
2016,3,7,8,15,81.0,128.0,2.4,9.0,154.0,137.19,109.52
2016,3,7,8,30,89.0,149.0,2.5,9.0,181.0,164.51,132.88
2016,3,7,8,45,115.5,170.5,2.65,9.5,218.5,199.02,161.47
2016,3,7,9,0,142.0,192.0,2.8,10.0,256.0,237.02,192.83
2016,3,7,9,15,107.0,208.0,2.85,10.0,259.0,245.58,200.45
2016,3,7,9,30,72.0,224.0,2.9,10.0,262.0,250.65,204.62
2016,3,7,9,45,46.5,221.5,3.0,10.5,247.0,239.45,194.83
2016,3,7,10,0,21.0,219.0,3.1,11.0,232.0,224.1,181.44
2016,3,7,10,15,137.0,256.0,3.1,11.0,343.5,337.11,274.39
2016,3,7,10,30,253.0,293.0,3.1,11.0,455.0,459.25,372.02
2016,3,7,10,45,232.0,308.5,3.15,11.5,461.5,468.19,377.31
2016,3,7,11,0,211.0,324.0,3.2,12.0,468.0,478.3,383.82
2016,3,7,11,15,264.5,323.5,3.2,12.0,508.5,530.71,425.17
2016,3,7,11,30,318.0,323.0,3.2,12.0,549.0,580.88,464.26
2016,3,7,11,45,326.0,326.0,3.25,12.0,560.5,599.91,478.66
2016,3,7,12,0,334.0,329.0,3.3,12.0,572.0,618.09,492.58
2016,3,7,12,15,362.5,322.0,3.3,12.0,586.0,641.79,511.16
2016,3,7,12,30,391.0,315.0,3.3,12.0,600.0,664.74,529.12
2016,3,7,12,45,233.5,324.0,3.3,12.5,494.0,537.83,428.87
2016,3,7,13,0,76.0,333.0,3.3,13.0,388.0,407.59,324.02
2016,3,7,13,15,85.5,330.0,3.25,13.0,391.0,413.94,329.99
2016,3,7,13,30,95.0,327.0,3.2,13.0,394.0,420.0,335.22
2016,3,7,13,45,258.5,296.5,3.15,13.0,469.0,542.9,435.15
2016,3,7,14,0,422.0,266.0,3.1,13.0,544.0,652.58,521.88
2016,3,7,14,15,623.0,192.5,3.0,13.0,583.0,735.48,588.49
2016,3,7,14,30,824.0,119.0,2.9,13.0,622.0,802.43,639.07
2016,3,7,14,45,616.5,165.0,2.85,13.0,529.5,677.22,545.31
2016,3,7,15,0,409.0,211.0,2.8,13.0,437.0,553.21,448.01
2016,3,7,15,15,447.0,185.0,2.55,13.0,414.5,541.07,440.37
2016,3,7,15,30,485.0,159.0,2.3,13.0,392.0,524.76,428.51
2016,3,7,15,45,611.5,121.5,2.1,13.0,386.0,552.68,451.68
2016,3,7,16,0,738.0,84.0,1.9,13.0,380.0,565.7,461.97
2016,3,7,16,15,698.5,79.0,1.7,12.5,330.5,507.29,415.15
2016,3,7,16,30,659.0,74.0,1.5,12.0,281.0,450.32,368.61
2016,3,7,16,45,608.0,66.0,1.35,11.5,231.0,386.15,315.06
2016,3,7,17,0,557.0,58.0,1.2,11.0,181.0,325.39,262.52
2016,3,7,17,15,464.0,48.5,1.2,10.5,133.0,250.43,197.66
2016,3,7,17,30,371.0,39.0,1.2,10.0,85.0,184.15,138.66
2016,3,7,17,45,222.0,25.5,1.3,10.0,49.0,105.44,61.57
2016,3,7,18,0,73.0,12.0,1.4,10.0,13.0,28.85,0.0
2016,3,7,18,15,36.5,6.0,1.4,9.5,6.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,6,45,57.0,14.5,1.15,8.0,19.5,14.25,0.0
2016,3,8,7,0,114.0,29.0,1.2,9.0,39.0,24.17,13.58
2016,3,8,7,15,169.0,48.0,1.15,9.0,73.0,39.06,28.95
2016,3,8,7,30,224.0,67.0,1.1,9.0,107.0,68.45,46.27
2016,3,8,7,45,242.0,87.5,1.05,9.5,143.5,103.38,72.75
2016,3,8,8,0,260.0,108.0,1.0,10.0,180.0,140.55,103.43
2016,3,8,8,15,295.0,121.0,0.95,10.0,217.5,176.9,134.01
2016,3,8,8,30,330.0,134.0,0.9,10.0,255.0,216.81,168.1
2016,3,8,8,45,377.0,145.5,0.85,10.5,301.5,262.57,206.35
2016,3,8,9,0,424.0,157.0,0.8,11.0,348.0,313.39,248.18
2016,3,8,9,15,456.5,167.5,0.9,11.0,391.0,361.15,287.99
2016,3,8,9,30,489.0,178.0,1.0,11.0,434.0,411.32,329.08
2016,3,8,9,45,466.5,200.0,1.1,11.5,458.5,445.67,356.3
2016,3,8,10,0,444.0,222.0,1.2,12.0,483.0,477.12,380.5
2016,3,8,10,15,442.5,237.0,1.2,12.0,509.5,511.8,406.94
2016,3,8,10,30,441.0,252.0,1.2,12.0,536.0,545.29,431.91
2016,3,8,10,45,220.5,183.0,1.3,12.0,325.0,338.29,272.64
2016,3,8,11,0,0.0,114.0,1.4,12.0,114.0,110.5,86.15
2016,3,8,11,15,61.0,229.0,1.4,12.0,272.5,273.2,219.51
2016,3,8,11,30,122.0,344.0,1.4,12.0,431.0,445.97,352.91
2016,3,8,11,45,254.5,330.0,1.4,12.0,515.0,548.01,431.58
2016,3,8,12,0,387.0,316.0,1.4,12.0,599.0,649.01,507.88
2016,3,8,12,15,295.0,336.5,1.45,11.5,553.0,601.99,471.55
2016,3,8,12,30,203.0,357.0,1.5,11.0,507.0,544.29,428.05
2016,3,8,12,45,134.0,342.5,1.55,11.0,441.0,473.37,374.03
2016,3,8,13,0,65.0,328.0,1.6,11.0,375.0,392.83,311.45
2016,3,8,13,15,82.0,329.0,1.65,11.0,387.0,409.93,326.04
2016,3,8,13,30,99.0,330.0,1.7,11.0,399.0,426.8,339.86
2016,3,8,13,45,67.0,301.0,1.8,11.0,347.0,368.7,294.67
2016,3,8,14,0,35.0,272.0,1.9,11.0,295.0,310.82,249.17
2016,3,8,14,15,17.5,194.0,1.85,10.5,205.5,206.3,166.19
2016,3,8,14,30,0.0,116.0,1.8,10.0,116.0,112.91,89.62
2016,3,8,14,45,10.5,162.5,1.75,10.0,168.5,168.53,136.5
2016,3,8,15,0,21.0,209.0,1.7,10.0,221.0,225.66,183.7
2016,3,8,15,15,10.5,127.5,1.65,10.0,133.5,132.76,107.15
2016,3,8,15,30,0.0,46.0,1.6,10.0,46.0,44.44,32.59
2016,3,8,15,45,0.0,62.0,1.6,10.0,62.0,59.92,46.04
2016,3,8,16,0,0.0,78.0,1.6,10.0,78.0,75.5,59.49
2016,3,8,16,15,0.0,68.0,1.45,9.5,68.0,65.73,51.34
2016,3,8,16,30,0.0,58.0,1.3,9.0,58.0,56.05,43.17
2016,3,8,16,45,0.0,47.5,1.2,9.0,47.5,45.88,34.35
2016,3,8,17,0,0.0,37.0,1.1,9.0,37.0,35.72,25.42
2016,3,8,17,15,0.0,27.0,1.0,8.5,27.0,26.06,16.86
2016,3,8,17,30,0.0,17.0,0.9,8.0,17.0,16.4,8.24
2016,3,8,17,45,0.0,10.0,0.85,8.0,10.0,9.64,1.34
2016,3,8,18,0,0.0,3.0,0.8,8.0,3.0,2.95,0.0
2016,3,8,18,15,0.0,1.5,0.8,8.0,1.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,6,45,101.5,16.0,1.3,10.0,25.0,12.52,0.0
2016,3,9,7,0,203.0,32.0,1.4,10.0,50.0,24.77,14.55
2016,3,9,7,15,308.0,45.0,1.4,10.0,92.5,34.01,24.47
2016,3,9,7,30,413.0,58.0,1.4,10.0,135.0,70.64,41.61
2016,3,9,7,45,206.5,57.0,1.45,10.0,95.5,72.07,47.47
2016,3,9,8,0,0.0,56.0,1.5,10.0,56.0,54.11,41.31
2016,3,9,8,15,0.0,68.0,1.5,10.0,68.0,65.69,51.29
2016,3,9,8,30,0.0,80.0,1.5,10.0,80.0,77.2,61.04
2016,3,9,8,45,0.0,50.5,1.5,10.5,50.5,48.79,36.47
2016,3,9,9,0,0.0,21.0,1.5,11.0,21.0,20.27,11.84
2016,3,9,9,15,0.0,82.0,1.5,11.0,82.0,79.31,62.15
2016,3,9,9,30,0.0,143.0,1.5,11.0,143.0,138.07,110.99
2016,3,9,9,45,0.0,138.5,1.55,11.5,138.5,133.93,106.95
2016,3,9,10,0,0.0,134.0,1.6,12.0,134.0,129.71,103.04
2016,3,9,10,15,0.0,133.0,1.65,12.0,133.0,128.84,102.13
2016,3,9,10,30,0.0,132.0,1.7,12.0,132.0,127.95,101.22
2016,3,9,10,45,3.0,167.0,1.8,12.5,169.0,164.31,130.61
2016,3,9,11,0,6.0,202.0,1.9,13.0,206.0,201.14,159.88
2016,3,9,11,15,5.0,197.5,1.95,13.0,201.5,196.34,155.76
2016,3,9,11,30,4.0,193.0,2.0,13.0,197.0,191.43,151.7
2016,3,9,11,45,12.0,233.0,2.05,13.5,242.5,237.96,188.68
2016,3,9,12,0,20.0,273.0,2.1,14.0,288.0,285.31,225.58
2016,3,9,12,15,12.0,230.0,2.15,14.0,239.0,235.95,186.42
2016,3,9,12,30,4.0,187.0,2.2,14.0,190.0,186.42,146.94
2016,3,9,12,45,2.0,164.0,2.25,14.5,165.5,161.92,127.14
2016,3,9,13,0,0.0,141.0,2.3,15.0,141.0,137.42,107.2
2016,3,9,13,15,0.0,100.0,2.3,15.0,100.0,96.92,74.42
2016,3,9,13,30,0.0,59.0,2.3,15.0,59.0,57.09,41.81
2016,3,9,13,45,1.0,119.0,2.35,15.5,120.0,116.57,90.62
2016,3,9,14,0,2.0,179.0,2.4,16.0,181.0,177.84,139.94
2016,3,9,14,15,1.0,174.5,2.4,16.0,176.0,172.69,135.85
2016,3,9,14,30,0.0,170.0,2.4,16.0,171.0,167.59,131.98
2016,3,9,14,45,3.0,176.5,2.4,16.0,178.5,177.09,140.04
2016,3,9,15,0,6.0,183.0,2.4,16.0,186.0,186.7,148.2
2016,3,9,15,15,8.0,177.0,2.3,15.5,181.0,182.5,145.47
2016,3,9,15,30,10.0,171.0,2.2,15.0,176.0,178.28,142.74
2016,3,9,15,45,5.0,150.0,2.1,15.0,152.5,153.28,122.52
2016,3,9,16,0,0.0,129.0,2.0,15.0,129.0,128.61,102.41
2016,3,9,16,15,0.0,112.5,1.8,14.5,112.5,112.06,89.1
2016,3,9,16,30,0.0,96.0,1.6,14.0,96.0,95.49,75.53
2016,3,9,16,45,0.0,79.5,1.4,14.0,79.5,78.9,61.56
2016,3,9,17,0,0.0,63.0,1.2,14.0,63.0,62.25,47.32
2016,3,9,17,15,0.0,46.5,1.15,13.5,46.5,45.52,32.89
2016,3,9,17,30,0.0,30.0,1.1,13.0,30.0,28.97,18.46
2016,3,9,17,45,0.0,17.5,1.05,12.5,17.5,16.89,6.77
2016,3,9,18,0,0.0,5.0,1.0,12.0,5.0,4.91,0.0
2016,3,9,18,15,0.0,2.5,1.0,12.0,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,3.0,2.35,13.0,3.0,2.89,0.0
2016,3,10,7,0,0.0,6.0,2.4,13.0,6.0,5.78,0.0
2016,3,10,7,15,0.0,11.5,2.45,13.0,11.5,11.08,4.1
2016,3,10,7,30,0.0,17.0,2.5,13.0,17.0,16.39,8.34
2016,3,10,7,45,0.0,23.5,2.55,13.5,23.5,22.67,13.8
2016,3,10,8,0,0.0,30.0,2.6,14.0,30.0,28.95,19.2
2016,3,10,8,15,0.0,36.0,2.65,14.0,36.0,34.75,24.15
2016,3,10,8,30,0.0,42.0,2.7,14.0,42.0,40.56,29.05
2016,3,10,8,45,0.0,52.5,2.75,14.0,52.5,50.72,37.59
2016,3,10,9,0,0.0,63.0,2.8,14.0,63.0,60.9,46.05
2016,3,10,9,15,0.0,64.0,2.8,14.0,64.0,61.87,46.72
2016,3,10,9,30,0.0,65.0,2.8,14.0,65.0,62.85,47.4
2016,3,10,9,45,0.0,92.5,2.8,14.0,92.5,89.5,69.49
2016,3,10,10,0,0.0,120.0,2.8,14.0,120.0,116.15,91.31
2016,3,10,10,15,0.0,90.5,2.75,14.0,90.5,87.59,67.54
2016,3,10,10,30,0.0,61.0,2.7,14.0,61.0,59.01,43.75
2016,3,10,10,45,0.0,49.0,2.7,14.5,49.0,47.39,33.96
2016,3,10,11,0,0.0,37.0,2.7,15.0,37.0,35.78,24.21
2016,3,10,11,15,0.0,30.5,2.7,15.0,30.5,29.5,18.96
2016,3,10,11,30,0.0,24.0,2.7,15.0,24.0,23.21,13.71
2016,3,10,11,45,0.0,24.0,2.7,15.0,24.0,23.21,13.7
2016,3,10,12,0,0.0,24.0,2.7,15.0,24.0,23.21,13.69
2016,3,10,12,15,0.0,74.5,2.65,15.0,74.5,72.13,54.13
2016,3,10,12,30,0.0,125.0,2.6,15.0,125.0,121.49,94.39
2016,3,10,12,45,2.0,156.0,2.6,15.0,157.5,153.95,120.67
2016,3,10,13,0,4.0,187.0,2.6,15.0,190.0,186.8,147.09
2016,3,10,13,15,2.0,120.0,2.5,15.0,121.5,118.38,91.91
2016,3,10,13,30,0.0,53.0,2.4,15.0,53.0,51.28,36.98
2016,3,10,13,45,0.0,44.0,2.3,15.0,44.0,42.56,29.85
2016,3,10,14,0,0.0,35.0,2.2,15.0,35.0,33.84,22.65
2016,3,10,14,15,0.0,42.5,2.05,15.0,42.5,41.09,28.74
2016,3,10,14,30,0.0,50.0,1.9,15.0,50.0,48.35,34.85
2016,3,10,14,45,0.0,51.0,1.8,15.0,51.0,49.31,35.73
2016,3,10,15,0,0.0,52.0,1.7,15.0,52.0,50.27,36.63
2016,3,10,15,15,0.0,61.0,1.55,14.5,61.0,58.97,44.11
2016,3,10,15,30,0.0,70.0,1.4,14.0,70.0,67.68,51.63
2016,3,10,15,45,0.0,67.0,1.3,14.0,67.0,64.77,49.33
2016,3,10,16,0,0.0,64.0,1.2,14.0,64.0,61.86,47.02
2016,3,10,16,15,0.0,55.5,1.05,14.0,55.5,53.62,40.17
2016,3,10,16,30,0.0,47.0,0.9,14.0,47.0,45.39,33.26
2016,3,10,16,45,0.0,39.0,0.8,14.0,39.0,37.65,26.66
2016,3,10,17,0,0.0,31.0,0.7,14.0,31.0,29.92,19.98
2016,3,10,17,15,0.0,23.0,0.7,13.5,23.0,22.19,13.24
2016,3,10,17,30,0.0,15.0,0.7,13.0,15.0,14.46,6.45
2016,3,10,17,45,0.0,8.5,0.7,13.0,8.5,8.19,0.52
2016,3,10,18,0,0.0,2.0,0.7,13.0,2.0,1.97,0.0
2016,3,10,18,15,0.0,1.0,0.7,13.0,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,2.9,13.0,0.5,0.48,0.0
2016,3,11,7,0,0.0,1.0,2.9,13.0,1.0,0.96,0.0
2016,3,11,7,15,0.0,2.0,2.95,12.5,2.0,1.93,0.0
2016,3,11,7,30,0.0,3.0,3.0,12.0,3.0,2.89,0.0
2016,3,11,7,45,0.0,4.0,3.1,12.0,4.0,3.85,0.0
2016,3,11,8,0,0.0,5.0,3.2,12.0,5.0,4.82,0.0
2016,3,11,8,15,0.0,6.0,3.05,12.0,6.0,5.79,0.0
2016,3,11,8,30,0.0,7.0,2.9,12.0,7.0,6.75,0.18
2016,3,11,8,45,0.0,31.0,2.8,12.0,31.0,29.93,20.11
2016,3,11,9,0,0.0,55.0,2.7,12.0,55.0,53.15,39.84
2016,3,11,9,15,0.0,73.0,2.85,11.5,73.0,70.59,54.57
2016,3,11,9,30,0.0,91.0,3.0,11.0,91.0,88.04,69.23
2016,3,11,9,45,0.0,57.0,3.15,11.0,57.0,55.11,41.27
2016,3,11,10,0,0.0,23.0,3.3,11.0,23.0,22.22,13.29
2016,3,11,10,15,0.0,84.0,3.25,11.0,84.0,81.29,63.13
2016,3,11,10,30,0.0,145.0,3.2,11.0,145.0,140.6,112.24
2016,3,11,10,45,69.0,241.5,3.15,11.0,290.0,286.6,232.51
2016,3,11,11,0,138.0,338.0,3.1,11.0,435.0,441.77,355.33
2016,3,11,11,15,69.0,222.5,2.85,11.0,271.0,273.3,220.65
2016,3,11,11,30,0.0,107.0,2.6,11.0,107.0,103.72,81.0
2016,3,11,11,45,20.5,212.5,2.4,11.5,228.0,228.4,183.2
2016,3,11,12,0,41.0,318.0,2.2,12.0,349.0,355.06,282.45
2016,3,11,12,15,58.5,333.5,2.05,12.0,377.5,387.91,307.5
2016,3,11,12,30,76.0,349.0,1.9,12.0,406.0,421.29,333.1
2016,3,11,12,45,110.5,355.0,1.8,12.0,437.0,459.55,362.93
2016,3,11,13,0,145.0,361.0,1.7,12.0,468.0,506.05,398.42
2016,3,11,13,15,75.0,279.5,1.75,12.0,335.0,350.93,279.12
2016,3,11,13,30,5.0,198.0,1.8,12.0,202.0,199.16,158.05
2016,3,11,13,45,161.0,250.5,1.9,12.0,359.5,403.06,325.38
2016,3,11,14,0,317.0,303.0,2.0,12.0,517.0,601.0,478.27
2016,3,11,14,15,158.5,208.0,2.15,12.0,315.0,352.56,285.57
2016,3,11,14,30,0.0,113.0,2.3,12.0,113.0,109.88,86.2
2016,3,11,14,45,2.5,147.5,2.5,12.0,149.5,146.8,117.4
2016,3,11,15,0,5.0,182.0,2.7,12.0,186.0,184.73,148.88
2016,3,11,15,15,2.5,101.5,2.7,11.5,103.5,100.48,79.53
2016,3,11,15,30,0.0,21.0,2.7,11.0,21.0,20.28,11.77
2016,3,11,15,45,0.0,18.5,2.7,11.0,18.5,17.86,9.75
2016,3,11,16,0,0.0,16.0,2.7,11.0,16.0,15.44,7.7
2016,3,11,16,15,328.0,46.0,2.55,10.5,154.0,255.79,217.83
2016,3,11,16,30,656.0,76.0,2.4,10.0,292.0,457.36,381.91
2016,3,11,16,45,589.0,71.0,2.25,10.0,240.5,388.08,321.44
2016,3,11,17,0,522.0,66.0,2.1,10.0,189.0,323.61,265.05
2016,3,11,17,15,434.0,56.0,2.0,10.0,141.0,250.68,200.87
2016,3,11,17,30,346.0,46.0,1.9,10.0,93.0,185.86,142.8
2016,3,11,17,45,173.0,32.0,1.8,10.0,55.5,101.08,67.88
2016,3,11,18,0,0.0,18.0,1.7,10.0,18.0,18.32,0.0
2016,3,11,18,15,0.0,9.0,1.7,10.0,9.0,8.85,0.0
2016,3,11,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.0,2.45,10.0,4.0,3.85,0.0
2016,3,12,7,0,0.0,8.0,2.6,10.0,8.0,7.71,0.94
2016,3,12,7,15,0.0,15.0,2.65,10.0,15.0,14.46,6.67
2016,3,12,7,30,0.0,22.0,2.7,10.0,22.0,21.22,12.69
2016,3,12,7,45,0.0,29.5,2.8,10.5,29.5,28.47,19.05
2016,3,12,8,0,0.0,37.0,2.9,11.0,37.0,35.72,25.32
2016,3,12,8,15,0.0,45.0,2.95,11.0,45.0,43.46,31.97
2016,3,12,8,30,0.0,53.0,3.0,11.0,53.0,51.2,38.55
2016,3,12,8,45,0.0,83.5,3.15,11.0,83.5,80.69,63.59
2016,3,12,9,0,0.0,114.0,3.3,11.0,114.0,109.9,88.06
2016,3,12,9,15,0.0,71.5,3.35,11.0,71.5,69.14,53.38
2016,3,12,9,30,0.0,29.0,3.4,11.0,29.0,28.01,18.32
2016,3,12,9,45,0.0,44.5,3.45,11.5,44.5,43.01,30.96
2016,3,12,10,0,0.0,60.0,3.5,12.0,60.0,58.03,43.46
2016,3,12,10,15,0.0,66.0,3.5,12.0,66.0,63.85,48.24
2016,3,12,10,30,0.0,72.0,3.5,12.0,72.0,69.67,53.01
2016,3,12,10,45,1.5,127.0,3.55,12.0,128.0,124.19,98.2
2016,3,12,11,0,3.0,182.0,3.6,12.0,184.0,179.27,143.12
2016,3,12,11,15,1.5,121.0,3.7,12.0,122.0,118.52,93.18
2016,3,12,11,30,0.0,60.0,3.8,12.0,60.0,58.07,43.05
2016,3,12,11,45,0.5,112.5,3.95,12.5,113.5,109.53,85.59
2016,3,12,12,0,1.0,165.0,4.1,13.0,167.0,161.67,127.95
2016,3,12,12,15,5.0,197.0,4.0,13.0,202.0,197.0,156.57
2016,3,12,12,30,9.0,229.0,3.9,13.0,237.0,232.79,185.36
2016,3,12,12,45,4.5,126.0,3.85,13.0,130.0,126.42,99.22
2016,3,12,13,0,0.0,23.0,3.8,13.0,23.0,22.25,12.99
2016,3,12,13,15,0.0,28.5,3.75,13.0,28.5,27.57,17.48
2016,3,12,13,30,0.0,34.0,3.7,13.0,34.0,32.89,21.95
2016,3,12,13,45,0.0,95.5,3.65,13.0,95.5,92.49,71.6
2016,3,12,14,0,0.0,157.0,3.6,13.0,157.0,153.78,122.02
2016,3,12,14,15,0.0,141.0,3.45,13.0,141.0,137.82,109.05
2016,3,12,14,30,0.0,125.0,3.3,13.0,125.0,121.87,96.14
2016,3,12,14,45,48.5,190.5,3.15,13.0,218.5,233.92,189.74
2016,3,12,15,0,97.0,256.0,3.0,13.0,312.0,343.76,278.91
2016,3,12,15,15,240.0,223.0,2.95,12.5,346.5,427.9,350.14
2016,3,12,15,30,383.0,190.0,2.9,12.0,381.0,484.96,399.09
2016,3,12,15,45,191.5,157.0,2.85,12.0,252.5,306.52,253.55
2016,3,12,16,0,0.0,124.0,2.8,12.0,124.0,122.99,98.68
2016,3,12,16,15,0.0,107.5,2.65,12.0,107.5,106.42,85.25
2016,3,12,16,30,0.0,91.0,2.5,12.0,91.0,89.83,71.37
2016,3,12,16,45,0.0,74.5,2.4,12.0,74.5,73.22,57.27
2016,3,12,17,0,0.0,58.0,2.3,12.0,58.0,56.58,42.94
2016,3,12,17,15,0.0,43.0,2.2,11.5,43.0,41.54,29.87
2016,3,12,17,30,0.0,28.0,2.1,11.0,28.0,27.03,17.14
2016,3,12,17,45,0.0,16.5,2.05,11.0,16.5,15.92,6.81
2016,3,12,18,0,0.0,5.0,2.0,11.0,5.0,4.82,0.0
2016,3,12,18,15,0.0,2.5,1.9,11.0,2.5,2.46,0.0
2016,3,12,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,13.0,2.7,12.0,13.0,12.54,0.06
2016,3,13,7,0,0.0,26.0,2.9,12.0,26.0,25.1,15.83
2016,3,13,7,15,0.0,45.0,2.95,12.0,45.0,42.75,30.5
2016,3,13,7,30,0.0,64.0,3.0,12.0,64.0,60.49,46.08
2016,3,13,7,45,1.0,84.5,3.15,12.0,85.0,79.94,62.89
2016,3,13,8,0,2.0,105.0,3.3,12.0,106.0,99.71,79.74
2016,3,13,8,15,7.5,123.5,3.35,12.0,127.0,119.04,95.82
2016,3,13,8,30,13.0,142.0,3.4,12.0,148.0,139.07,112.35
2016,3,13,8,45,6.5,120.5,3.45,12.0,123.5,118.08,94.66
2016,3,13,9,0,0.0,99.0,3.5,12.0,99.0,95.6,75.64
2016,3,13,9,15,0.0,125.5,3.5,12.0,125.5,121.1,96.78
2016,3,13,9,30,0.0,152.0,3.5,12.0,152.0,146.72,117.75
2016,3,13,9,45,16.0,199.0,3.55,12.5,209.0,201.05,161.97
2016,3,13,10,0,32.0,246.0,3.6,13.0,266.0,258.69,208.06
2016,3,13,10,15,53.0,274.5,3.65,13.0,309.5,302.42,242.96
2016,3,13,10,30,74.0,303.0,3.7,13.0,353.0,348.07,279.13
2016,3,13,10,45,38.5,241.0,3.8,13.0,267.5,264.91,212.25
2016,3,13,11,0,3.0,179.0,3.9,13.0,182.0,176.32,139.96
2016,3,13,11,15,3.0,179.0,3.95,13.0,181.5,176.56,140.18
2016,3,13,11,30,3.0,179.0,4.0,13.0,181.0,176.79,140.26
2016,3,13,11,45,4.5,190.0,4.05,13.0,193.5,189.11,150.21
2016,3,13,12,0,6.0,201.0,4.1,13.0,206.0,201.55,160.24
2016,3,13,12,15,3.5,182.5,4.0,13.0,185.5,181.28,143.72
2016,3,13,12,30,1.0,164.0,3.9,13.0,165.0,160.91,127.14
2016,3,13,12,45,4.0,189.0,3.85,13.5,192.5,188.58,149.43
2016,3,13,13,0,7.0,214.0,3.8,14.0,220.0,216.55,171.71
2016,3,13,13,15,9.5,226.5,3.7,13.5,234.5,231.69,184.28
2016,3,13,13,30,12.0,239.0,3.6,13.0,249.0,246.97,197.03
2016,3,13,13,45,6.0,195.0,3.55,13.0,200.0,197.16,156.98
2016,3,13,14,0,0.0,151.0,3.5,13.0,151.0,147.72,116.87
2016,3,13,14,15,0.0,119.0,3.45,13.0,119.0,115.78,90.92
2016,3,13,14,30,0.0,87.0,3.4,13.0,87.0,84.2,64.97
2016,3,13,14,45,0.0,88.5,3.35,13.5,88.5,85.64,66.21
2016,3,13,15,0,0.0,90.0,3.3,14.0,90.0,87.09,67.45
2016,3,13,15,15,0.0,103.5,3.25,13.5,103.5,100.62,79.04
2016,3,13,15,30,0.0,117.0,3.2,13.0,117.0,114.52,91.0
2016,3,13,15,45,0.0,108.0,3.15,13.0,108.0,105.66,83.84
2016,3,13,16,0,0.0,99.0,3.1,13.0,99.0,96.81,76.66
2016,3,13,16,15,0.0,86.5,3.0,13.0,86.5,84.38,66.37
2016,3,13,16,30,0.0,74.0,2.9,13.0,74.0,71.94,55.96
2016,3,13,16,45,0.0,61.5,2.85,13.0,61.5,59.51,45.4
2016,3,13,17,0,0.0,49.0,2.8,13.0,49.0,47.34,34.92
2016,3,13,17,15,0.0,36.5,2.65,12.5,36.5,35.24,24.42
2016,3,13,17,30,0.0,24.0,2.5,12.0,24.0,23.16,13.84
2016,3,13,17,45,0.0,14.5,2.45,12.0,14.5,13.98,5.39
2016,3,13,18,0,0.0,5.0,2.4,12.0,5.0,4.82,0.0
2016,3,13,18,15,0.0,2.5,2.3,12.0,2.5,2.46,0.0
2016,3,13,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
