Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,6,45,57.5,22.0,1.55,9.5,28.5,18.53,5.18
2016,3,14,7,0,115.0,44.0,1.7,10.0,57.0,35.91,25.51
2016,3,14,7,15,171.0,64.0,1.75,10.0,95.0,55.5,39.34
2016,3,14,7,30,227.0,84.0,1.8,10.0,133.0,89.32,62.35
2016,3,14,7,45,269.0,102.5,1.85,10.0,174.5,126.65,91.13
2016,3,14,8,0,311.0,121.0,1.9,10.0,216.0,168.79,125.89
2016,3,14,8,15,361.5,128.0,1.95,10.0,257.5,206.35,157.72
2016,3,14,8,30,412.0,135.0,2.0,10.0,299.0,250.28,195.62
2016,3,14,8,45,366.0,163.0,2.05,10.5,322.5,284.57,226.88
2016,3,14,9,0,320.0,191.0,2.1,11.0,346.0,313.09,251.95
2016,3,14,9,15,474.5,167.5,2.1,11.0,419.5,380.61,307.28
2016,3,14,9,30,629.0,144.0,2.1,11.0,493.0,462.62,374.01
2016,3,14,9,45,608.0,164.0,2.1,11.5,520.5,501.61,404.64
2016,3,14,10,0,587.0,184.0,2.1,12.0,548.0,537.4,431.95
2016,3,14,10,15,337.0,247.0,2.05,12.0,458.0,461.87,370.77
2016,3,14,10,30,87.0,310.0,2.0,12.0,368.0,364.03,290.06
2016,3,14,10,45,250.0,303.0,2.0,12.5,480.0,484.88,386.53
2016,3,14,11,0,413.0,296.0,2.0,13.0,592.0,609.74,481.78
2016,3,14,11,15,227.5,306.5,1.95,13.0,470.0,491.05,388.14
2016,3,14,11,30,42.0,317.0,1.9,13.0,348.0,350.87,276.39
2016,3,14,11,45,466.0,222.0,1.9,13.5,575.0,621.38,493.27
2016,3,14,12,0,890.0,127.0,1.9,14.0,802.0,890.09,685.63
2016,3,14,12,15,474.0,235.0,1.9,14.0,594.5,661.55,517.06
2016,3,14,12,30,58.0,343.0,1.9,14.0,387.0,399.59,311.84
2016,3,14,12,45,227.0,332.5,1.95,14.0,503.0,545.86,429.06
2016,3,14,13,0,396.0,322.0,2.0,14.0,619.0,693.81,540.79
2016,3,14,13,15,439.0,297.5,2.0,14.0,621.0,714.9,556.33
2016,3,14,13,30,482.0,273.0,2.0,14.0,623.0,726.61,566.46
2016,3,14,13,45,429.5,282.5,2.05,14.0,587.5,688.94,538.73
2016,3,14,14,0,377.0,292.0,2.1,14.0,552.0,642.64,504.99
2016,3,14,14,15,335.0,288.0,2.15,14.0,511.5,598.74,472.97
2016,3,14,14,30,293.0,284.0,2.2,14.0,471.0,555.02,440.57
2016,3,14,14,45,164.0,258.0,2.25,14.0,362.0,408.92,327.59
2016,3,14,15,0,35.0,232.0,2.3,14.0,253.0,268.89,215.22
2016,3,14,15,15,93.5,228.5,2.25,13.5,277.5,309.21,250.57
2016,3,14,15,30,152.0,225.0,2.2,13.0,302.0,353.95,288.32
2016,3,14,15,45,405.5,168.0,2.2,13.0,347.0,472.84,387.63
2016,3,14,16,0,659.0,111.0,2.2,13.0,392.0,558.92,457.56
2016,3,14,16,15,618.0,104.0,2.05,12.5,343.0,499.39,409.92
2016,3,14,16,30,577.0,97.0,1.9,12.0,294.0,441.57,363.34
2016,3,14,16,45,521.5,88.0,1.8,11.5,243.5,376.41,309.58
2016,3,14,17,0,466.0,79.0,1.7,11.0,193.0,313.97,256.45
2016,3,14,17,15,381.0,66.5,1.6,10.5,145.5,242.3,194.59
2016,3,14,17,30,296.0,54.0,1.5,10.0,98.0,178.93,138.85
2016,3,14,17,45,148.0,38.0,1.45,10.0,60.0,96.07,67.46
2016,3,14,18,0,0.0,22.0,1.4,10.0,22.0,22.87,0.0
2016,3,14,18,15,0.0,11.0,1.35,9.5,11.0,10.81,0.0
2016,3,14,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,6,45,171.0,19.0,1.35,8.5,39.0,14.05,3.8
2016,3,15,7,0,342.0,38.0,1.5,9.0,78.0,29.19,19.95
2016,3,15,7,15,436.0,48.0,1.45,9.5,126.0,46.6,27.18
2016,3,15,7,30,530.0,58.0,1.4,10.0,174.0,90.27,51.1
2016,3,15,7,45,595.0,64.0,1.35,10.5,225.5,137.01,85.22
2016,3,15,8,0,660.0,70.0,1.3,11.0,277.0,190.91,129.73
2016,3,15,8,15,699.5,75.0,1.3,11.5,327.5,244.29,176.87
2016,3,15,8,30,739.0,80.0,1.3,12.0,378.0,302.92,228.53
2016,3,15,8,45,711.5,92.0,1.3,12.5,407.0,344.2,266.77
2016,3,15,9,0,684.0,104.0,1.3,13.0,436.0,383.21,301.57
2016,3,15,9,15,761.5,98.5,1.2,13.5,499.5,450.97,356.2
2016,3,15,9,30,839.0,93.0,1.1,14.0,563.0,523.4,412.51
2016,3,15,9,45,855.5,94.5,1.05,14.5,602.0,574.11,451.02
2016,3,15,10,0,872.0,96.0,1.0,15.0,641.0,623.91,487.6
2016,3,15,10,15,882.5,98.0,1.0,15.0,673.0,669.39,521.24
2016,3,15,10,30,893.0,100.0,1.0,15.0,705.0,713.23,552.76
2016,3,15,10,45,901.5,101.0,1.0,15.5,730.5,752.75,578.02
2016,3,15,11,0,910.0,102.0,1.0,16.0,756.0,790.03,601.42
2016,3,15,11,15,914.5,103.0,1.0,16.0,773.0,821.77,621.93
2016,3,15,11,30,919.0,104.0,1.0,16.0,790.0,850.68,640.5
2016,3,15,11,45,921.0,104.5,1.0,16.5,799.5,874.02,654.12
2016,3,15,12,0,923.0,105.0,1.0,17.0,809.0,894.14,665.65
2016,3,15,12,15,923.5,105.0,1.0,17.0,810.5,909.15,675.12
2016,3,15,12,30,924.0,105.0,1.0,17.0,812.0,920.73,682.52
2016,3,15,12,45,923.0,104.0,1.05,17.0,805.0,926.44,687.13
2016,3,15,13,0,922.0,103.0,1.1,17.0,798.0,928.62,689.64
2016,3,15,13,15,918.0,102.0,1.1,17.0,783.0,924.6,687.43
2016,3,15,13,30,914.0,101.0,1.1,17.0,768.0,917.09,683.14
2016,3,15,13,45,907.0,100.5,1.1,17.0,745.0,904.06,675.39
2016,3,15,14,0,900.0,100.0,1.1,17.0,722.0,887.75,665.62
2016,3,15,14,15,890.5,98.0,1.05,17.0,692.0,864.49,650.54
2016,3,15,14,30,881.0,96.0,1.0,17.0,662.0,838.27,633.59
2016,3,15,14,45,868.0,94.0,1.0,17.0,625.5,806.47,613.6
2016,3,15,15,0,855.0,92.0,1.0,17.0,589.0,776.99,595.14
2016,3,15,15,15,837.5,89.0,0.9,16.5,547.0,735.93,568.15
2016,3,15,15,30,820.0,86.0,0.8,16.0,505.0,693.18,539.75
2016,3,15,15,45,795.5,82.5,0.75,16.0,458.0,643.69,505.57
2016,3,15,16,0,771.0,79.0,0.7,16.0,411.0,593.6,468.77
2016,3,15,16,15,737.5,74.5,0.65,15.5,361.5,536.73,426.68
2016,3,15,16,30,704.0,70.0,0.6,15.0,312.0,480.7,383.74
2016,3,15,16,45,652.5,64.5,0.6,14.5,260.5,418.01,334.28
2016,3,15,17,0,601.0,59.0,0.6,14.0,209.0,356.54,283.82
2016,3,15,17,15,523.0,51.0,0.65,13.5,159.5,285.24,223.99
2016,3,15,17,30,445.0,43.0,0.7,13.0,110.0,221.03,168.18
2016,3,15,17,45,308.5,31.0,0.8,12.5,69.0,142.5,99.86
2016,3,15,18,0,172.0,19.0,0.9,12.0,28.0,72.1,1.83
2016,3,15,18,15,86.0,9.5,0.95,11.5,14.0,26.33,0.0
2016,3,15,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,5.5,1.15,8.5,5.5,0.0,0.0
2016,3,16,6,30,0.0,11.0,1.2,9.0,11.0,10.81,0.0
2016,3,16,6,45,154.0,25.0,1.3,10.0,44.0,19.31,8.41
2016,3,16,7,0,308.0,39.0,1.4,11.0,77.0,29.78,20.4
2016,3,16,7,15,378.0,52.0,1.55,11.5,121.0,50.64,30.4
2016,3,16,7,30,448.0,65.0,1.7,12.0,165.0,92.12,55.13
2016,3,16,7,45,495.5,75.5,1.9,12.5,212.0,136.08,88.29
2016,3,16,8,0,543.0,86.0,2.1,13.0,259.0,185.32,129.37
2016,3,16,8,15,589.5,89.0,2.2,13.5,305.5,232.24,170.28
2016,3,16,8,30,636.0,92.0,2.3,14.0,352.0,283.74,215.48
2016,3,16,8,45,722.5,87.5,2.4,14.5,416.5,346.88,269.14
2016,3,16,9,0,809.0,83.0,2.5,15.0,481.0,419.04,329.39
2016,3,16,9,15,828.0,86.0,2.5,15.5,524.5,472.9,374.46
2016,3,16,9,30,847.0,89.0,2.5,16.0,568.0,526.97,418.27
2016,3,16,9,45,861.5,91.5,2.55,16.5,606.5,577.93,458.51
2016,3,16,10,0,876.0,94.0,2.6,17.0,645.0,627.82,496.77
2016,3,16,10,15,886.5,95.5,2.6,17.0,677.0,672.94,531.25
2016,3,16,10,30,897.0,97.0,2.6,17.0,709.0,716.4,563.29
2016,3,16,10,45,904.5,98.5,2.6,17.5,734.0,755.81,589.48
2016,3,16,11,0,912.0,100.0,2.6,18.0,759.0,792.92,613.73
2016,3,16,11,15,916.5,100.5,2.55,18.0,776.5,824.14,634.45
2016,3,16,11,30,921.0,101.0,2.5,18.0,794.0,852.52,653.09
2016,3,16,11,45,923.5,101.5,2.5,18.5,803.5,876.24,667.61
2016,3,16,12,0,926.0,102.0,2.5,19.0,813.0,896.76,679.94
2016,3,16,12,15,926.5,102.0,2.5,19.0,814.0,911.73,689.84
2016,3,16,12,30,927.0,102.0,2.5,19.0,815.0,923.25,697.55
2016,3,16,12,45,928.0,100.5,2.5,19.0,809.0,930.12,702.27
2016,3,16,13,0,929.0,99.0,2.5,19.0,803.0,933.45,704.77
2016,3,16,13,15,925.0,98.0,2.45,19.0,788.0,929.32,701.95
2016,3,16,13,30,921.0,97.0,2.4,19.0,773.0,921.67,696.95
2016,3,16,13,45,915.0,96.0,2.4,19.0,750.0,908.8,689.02
2016,3,16,14,0,909.0,95.0,2.4,19.0,727.0,892.58,678.96
2016,3,16,14,15,900.0,93.0,2.3,19.0,697.5,869.47,663.41
2016,3,16,14,30,891.0,91.0,2.2,19.0,668.0,843.36,645.89
2016,3,16,14,45,878.5,89.0,2.15,19.0,631.5,811.61,624.88
2016,3,16,15,0,866.0,87.0,2.1,19.0,595.0,777.39,602.1
2016,3,16,15,15,849.0,84.5,1.95,18.5,552.5,741.52,578.35
2016,3,16,15,30,832.0,82.0,1.8,18.0,510.0,699.22,549.71
2016,3,16,15,45,809.0,78.5,1.65,18.0,463.5,650.22,514.81
2016,3,16,16,0,786.0,75.0,1.5,18.0,417.0,600.49,477.32
2016,3,16,16,15,753.5,71.0,1.3,17.5,367.0,544.07,434.19
2016,3,16,16,30,721.0,67.0,1.1,17.0,317.0,488.39,390.35
2016,3,16,16,45,673.0,61.5,0.9,17.0,265.5,424.22,337.92
2016,3,16,17,0,625.0,56.0,0.7,17.0,214.0,365.34,288.1
2016,3,16,17,15,550.0,48.5,0.75,16.0,164.0,294.48,229.52
2016,3,16,17,30,475.0,41.0,0.8,15.0,114.0,230.43,174.42
2016,3,16,17,45,343.5,30.0,0.9,14.5,72.0,152.61,107.02
2016,3,16,18,0,212.0,19.0,1.0,14.0,30.0,83.03,13.65
2016,3,16,18,15,106.0,9.5,1.0,13.5,15.0,30.45,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,6,15,71.5,6.0,1.65,10.5,7.5,0.0,0.0
2016,3,17,6,30,143.0,12.0,1.9,11.0,15.0,11.8,0.0
2016,3,17,6,45,298.0,23.5,2.15,11.5,54.5,17.75,7.93
2016,3,17,7,0,453.0,35.0,2.4,12.0,94.0,25.75,16.88
2016,3,17,7,15,539.0,43.0,2.4,12.5,144.0,48.98,24.63
2016,3,17,7,30,625.0,51.0,2.4,13.0,194.0,99.08,53.33
2016,3,17,7,45,678.5,57.0,2.45,13.5,246.5,149.9,91.63
2016,3,17,8,0,732.0,63.0,2.5,14.0,299.0,206.52,139.4
2016,3,17,8,15,767.5,67.0,2.45,14.5,351.0,262.01,188.84
2016,3,17,8,30,803.0,71.0,2.4,15.0,403.0,320.62,240.93
2016,3,17,8,45,828.0,74.5,2.4,15.5,452.0,377.66,291.15
2016,3,17,9,0,853.0,78.0,2.4,16.0,501.0,436.03,341.04
2016,3,17,9,15,871.0,80.5,2.3,16.5,545.5,492.05,387.27
2016,3,17,9,30,889.0,83.0,2.2,17.0,590.0,546.85,430.87
2016,3,17,9,45,902.0,85.0,2.15,17.5,628.5,598.0,470.36
2016,3,17,10,0,915.0,87.0,2.1,18.0,667.0,648.1,507.71
2016,3,17,10,15,924.5,88.5,2.0,18.5,699.5,694.11,540.55
2016,3,17,10,30,934.0,90.0,1.9,19.0,732.0,738.28,569.88
2016,3,17,10,45,940.5,91.0,1.85,19.5,757.0,777.68,594.76
2016,3,17,11,0,947.0,92.0,1.8,20.0,782.0,814.59,617.54
2016,3,17,11,15,951.0,93.0,1.7,20.0,799.5,846.86,637.52
2016,3,17,11,30,955.0,94.0,1.6,20.0,817.0,876.13,655.25
2016,3,17,11,45,957.0,94.0,1.5,20.5,826.0,899.56,667.63
2016,3,17,12,0,959.0,94.0,1.4,21.0,835.0,919.64,677.66
2016,3,17,12,15,959.0,94.5,1.3,21.0,836.0,935.07,685.89
2016,3,17,12,30,959.0,95.0,1.2,21.0,837.0,946.93,691.81
2016,3,17,12,45,955.5,95.5,1.15,21.0,829.0,952.09,694.3
2016,3,17,13,0,952.0,96.0,1.1,21.0,821.0,953.58,694.64
2016,3,17,13,15,947.5,95.0,1.0,21.0,805.5,948.9,690.31
2016,3,17,13,30,943.0,94.0,0.9,21.0,790.0,940.6,683.84
2016,3,17,13,45,937.0,93.0,0.8,21.5,767.0,927.45,673.12
2016,3,17,14,0,931.0,92.0,0.7,22.0,744.0,910.87,660.4
2016,3,17,14,15,922.0,90.5,0.65,21.5,713.0,887.87,647.2
2016,3,17,14,30,913.0,89.0,0.6,21.0,682.0,861.79,632.1
2016,3,17,14,45,900.0,87.0,0.55,21.0,645.0,829.02,611.43
2016,3,17,15,0,887.0,85.0,0.5,21.0,608.0,793.74,589.1
2016,3,17,15,15,870.5,82.5,0.5,20.5,565.0,752.98,564.87
2016,3,17,15,30,854.0,80.0,0.5,20.0,522.0,714.76,541.96
2016,3,17,15,45,830.5,76.5,0.55,20.0,474.5,664.52,509.85
2016,3,17,16,0,807.0,73.0,0.6,20.0,427.0,613.53,475.12
2016,3,17,16,15,775.0,69.0,0.6,19.5,376.5,556.44,434.43
2016,3,17,16,30,743.0,65.0,0.6,19.0,326.0,500.0,392.6
2016,3,17,16,45,695.5,60.0,0.65,19.0,273.5,435.52,342.55
2016,3,17,17,0,648.0,55.0,0.7,19.0,221.0,373.91,292.61
2016,3,17,17,15,574.0,48.0,0.75,18.0,170.0,304.86,235.92
2016,3,17,17,30,500.0,41.0,0.8,17.0,119.0,240.33,180.82
2016,3,17,17,45,370.0,30.0,0.9,16.5,76.0,161.32,113.07
2016,3,17,18,0,240.0,19.0,1.0,16.0,33.0,91.05,24.45
2016,3,17,18,15,120.0,9.5,1.0,15.5,16.5,33.43,0.0
2016,3,17,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,63.5,7.0,1.2,10.5,9.0,0.0,0.0
2016,3,18,6,30,127.0,14.0,1.3,11.0,18.0,13.76,0.0
2016,3,18,6,45,273.5,27.0,1.4,11.5,57.0,20.78,10.88
2016,3,18,7,0,420.0,40.0,1.5,12.0,96.0,30.06,20.74
2016,3,18,7,15,507.0,49.0,1.5,12.0,146.0,55.58,29.88
2016,3,18,7,30,594.0,58.0,1.5,12.0,196.0,103.02,57.73
2016,3,18,7,45,645.5,65.0,1.55,12.5,248.5,153.17,96.11
2016,3,18,8,0,697.0,72.0,1.6,13.0,301.0,208.87,143.2
2016,3,18,8,15,383.5,122.5,1.55,13.5,251.5,213.31,161.2
2016,3,18,8,30,70.0,173.0,1.5,14.0,202.0,185.07,147.37
2016,3,18,8,45,52.5,185.5,1.5,14.5,209.0,195.43,155.99
2016,3,18,9,0,35.0,198.0,1.5,15.0,216.0,203.8,162.4
2016,3,18,9,15,76.0,229.5,1.5,15.0,272.5,256.02,203.9
2016,3,18,9,30,117.0,261.0,1.5,15.0,329.0,313.38,248.88
2016,3,18,9,45,69.0,250.0,1.5,15.5,291.0,281.52,222.7
2016,3,18,10,0,21.0,239.0,1.5,16.0,253.0,244.21,192.15
2016,3,18,10,15,24.5,255.5,1.55,16.0,272.5,263.93,207.53
2016,3,18,10,30,28.0,272.0,1.6,16.0,292.0,286.55,224.84
2016,3,18,10,45,89.0,314.0,1.65,16.5,379.5,374.91,293.34
2016,3,18,11,0,150.0,356.0,1.7,17.0,467.0,471.89,366.05
2016,3,18,11,15,334.0,316.5,1.7,17.0,569.0,588.25,455.55
2016,3,18,11,30,518.0,277.0,1.7,17.0,671.0,714.03,548.78
2016,3,18,11,45,719.5,197.0,1.75,17.0,752.0,816.82,624.7
2016,3,18,12,0,921.0,117.0,1.8,17.0,833.0,914.54,690.55
2016,3,18,12,15,921.0,117.0,1.85,17.0,833.5,928.97,699.61
2016,3,18,12,30,921.0,117.0,1.9,17.0,834.0,939.96,707.44
2016,3,18,12,45,918.5,117.0,1.95,17.5,826.5,945.25,710.29
2016,3,18,13,0,916.0,117.0,2.0,18.0,819.0,947.02,710.97
2016,3,18,13,15,912.0,116.0,2.05,17.5,803.5,942.86,710.53
2016,3,18,13,30,908.0,115.0,2.1,17.0,788.0,935.21,707.92
2016,3,18,13,45,902.5,113.0,2.15,17.0,765.0,921.73,700.17
2016,3,18,14,0,897.0,111.0,2.2,17.0,742.0,904.93,690.26
2016,3,18,14,15,887.0,109.0,2.25,17.0,711.5,886.3,679.16
2016,3,18,14,30,877.0,107.0,2.3,17.0,681.0,859.44,662.36
2016,3,18,14,45,863.5,104.5,2.35,17.0,643.5,826.4,641.19
2016,3,18,15,0,850.0,102.0,2.4,17.0,606.0,790.95,618.13
2016,3,18,15,15,831.5,99.0,2.35,16.5,563.0,748.98,590.55
2016,3,18,15,30,813.0,96.0,2.3,16.0,520.0,705.38,561.4
2016,3,18,15,45,636.5,120.5,2.3,16.0,434.0,585.58,471.35
2016,3,18,16,0,460.0,145.0,2.3,16.0,348.0,470.66,381.6
2016,3,18,16,15,573.0,112.5,2.15,15.5,335.0,486.89,396.31
2016,3,18,16,30,686.0,80.0,2.0,15.0,322.0,488.91,397.87
2016,3,18,16,45,630.5,74.0,1.85,14.5,269.5,421.68,342.79
2016,3,18,17,0,575.0,68.0,1.7,14.0,217.0,358.24,289.45
2016,3,18,17,15,496.5,59.0,1.6,13.0,167.0,286.19,228.29
2016,3,18,17,30,418.0,50.0,1.5,12.0,117.0,221.25,171.49
2016,3,18,17,45,292.0,36.5,1.4,11.5,75.0,144.75,104.86
2016,3,18,18,0,166.0,23.0,1.3,11.0,33.0,76.85,27.3
2016,3,18,18,15,83.0,11.5,1.25,11.0,16.5,28.11,0.0
2016,3,18,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.5,0.95,11.0,9.5,9.34,0.0
2016,3,19,6,30,0.0,19.0,1.1,11.0,19.0,17.76,0.0
2016,3,19,6,45,182.5,31.0,1.25,11.5,56.5,23.9,13.88
2016,3,19,7,0,365.0,43.0,1.4,12.0,94.0,32.52,22.99
2016,3,19,7,15,448.0,53.0,1.45,12.0,141.5,59.12,33.36
2016,3,19,7,30,531.0,63.0,1.5,12.0,189.0,104.02,60.89
2016,3,19,7,45,586.5,69.5,1.55,12.5,239.5,150.91,96.92
2016,3,19,8,0,642.0,76.0,1.6,13.0,290.0,203.86,141.53
2016,3,19,8,15,337.5,120.0,1.65,13.0,234.0,200.31,152.53
2016,3,19,8,30,33.0,164.0,1.7,13.0,178.0,165.36,132.63
2016,3,19,8,45,36.0,183.5,1.75,13.0,200.5,187.64,150.87
2016,3,19,9,0,39.0,203.0,1.8,13.0,223.0,210.34,169.09
2016,3,19,9,15,42.0,221.5,1.8,13.5,245.0,232.5,186.31
2016,3,19,9,30,45.0,240.0,1.8,14.0,267.0,255.02,203.58
2016,3,19,9,45,77.5,269.5,1.85,14.5,318.0,305.4,242.98
2016,3,19,10,0,110.0,299.0,1.9,15.0,369.0,358.9,284.13
2016,3,19,10,15,69.5,287.5,1.9,15.0,332.5,326.94,258.22
2016,3,19,10,30,29.0,276.0,1.9,15.0,296.0,291.24,229.4
2016,3,19,10,45,54.5,309.5,1.95,15.5,349.5,345.4,271.37
2016,3,19,11,0,80.0,343.0,2.0,16.0,403.0,401.62,313.81
2016,3,19,11,15,61.0,335.5,2.0,16.0,381.5,382.66,298.45
2016,3,19,11,30,42.0,328.0,2.0,16.0,360.0,362.32,282.35
2016,3,19,11,45,29.5,302.5,2.05,16.0,325.5,327.79,255.75
2016,3,19,12,0,17.0,277.0,2.1,16.0,291.0,286.86,224.03
2016,3,19,12,15,33.0,311.0,2.15,16.0,337.0,342.7,267.67
2016,3,19,12,30,49.0,345.0,2.2,16.0,383.0,393.93,306.9
2016,3,19,12,45,79.0,359.0,2.25,16.0,420.5,437.19,340.47
2016,3,19,13,0,109.0,373.0,2.3,16.0,458.0,480.76,374.05
2016,3,19,13,15,167.5,366.5,2.3,16.0,493.5,536.11,417.05
2016,3,19,13,30,226.0,360.0,2.3,16.0,529.0,582.27,452.85
2016,3,19,13,45,568.5,226.5,2.35,16.0,633.5,757.46,590.79
2016,3,19,14,0,911.0,93.0,2.4,16.0,738.0,899.78,692.66
2016,3,19,14,15,622.5,189.5,2.4,16.0,622.0,753.81,588.83
2016,3,19,14,30,334.0,286.0,2.4,16.0,506.0,594.57,466.9
2016,3,19,14,45,226.5,279.5,2.4,16.0,425.0,484.88,384.2
2016,3,19,15,0,119.0,273.0,2.4,16.0,344.0,388.83,309.0
2016,3,19,15,15,211.0,245.5,2.4,15.5,360.5,425.68,341.98
2016,3,19,15,30,303.0,218.0,2.4,15.0,377.0,464.28,375.11
2016,3,19,15,45,265.5,201.5,2.45,15.0,332.0,410.25,332.9
2016,3,19,16,0,228.0,185.0,2.5,15.0,287.0,358.21,291.97
2016,3,19,16,15,485.0,125.0,2.35,14.5,308.5,445.59,365.77
2016,3,19,16,30,742.0,65.0,2.2,14.0,330.0,502.61,411.74
2016,3,19,16,45,699.5,59.5,2.05,13.5,278.5,439.93,359.55
2016,3,19,17,0,657.0,54.0,1.9,13.0,227.0,379.69,308.26
2016,3,19,17,15,585.0,47.5,1.65,12.5,176.0,311.02,248.4
2016,3,19,17,30,513.0,41.0,1.4,12.0,125.0,246.9,191.01
2016,3,19,17,45,390.5,31.0,1.2,11.5,81.5,170.05,123.28
2016,3,19,18,0,268.0,21.0,1.0,11.0,38.0,102.47,43.84
2016,3,19,18,15,134.0,10.5,0.95,10.5,19.0,37.68,0.0
2016,3,19,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,2.5,1.15,11.0,2.5,2.46,0.0
2016,3,20,6,30,0.0,5.0,1.3,11.0,5.0,4.82,0.0
2016,3,20,6,45,0.0,14.0,1.5,11.5,14.0,13.5,5.6
2016,3,20,7,0,0.0,23.0,1.7,12.0,23.0,22.19,13.96
2016,3,20,7,15,0.0,34.5,1.75,12.0,34.5,33.31,22.87
2016,3,20,7,30,0.0,46.0,1.8,12.0,46.0,44.43,32.62
2016,3,20,7,45,0.0,58.0,1.9,12.5,58.0,56.05,42.57
2016,3,20,8,0,0.0,70.0,2.0,13.0,70.0,67.61,52.29
2016,3,20,8,15,0.0,39.0,2.05,13.0,39.0,37.66,26.67
2016,3,20,8,30,0.0,8.0,2.1,13.0,8.0,7.72,0.97
2016,3,20,8,45,0.0,9.5,2.2,13.5,9.5,9.17,2.18
2016,3,20,9,0,0.0,11.0,2.3,14.0,11.0,10.62,3.38
2016,3,20,9,15,0.0,87.0,2.4,14.0,87.0,84.17,65.21
2016,3,20,9,30,0.0,163.0,2.5,14.0,163.0,157.29,125.13
2016,3,20,9,45,66.5,233.5,2.6,14.5,277.0,264.7,211.85
2016,3,20,10,0,133.0,304.0,2.7,15.0,391.0,380.22,302.36
2016,3,20,10,15,72.0,266.0,2.85,15.0,313.5,307.74,244.47
2016,3,20,10,30,11.0,228.0,3.0,15.0,236.0,229.18,181.07
2016,3,20,10,45,5.5,141.5,3.2,15.0,145.5,141.3,110.6
2016,3,20,11,0,0.0,55.0,3.4,15.0,55.0,53.23,38.49
2016,3,20,11,15,0.0,98.5,3.5,15.0,98.5,95.44,73.15
2016,3,20,11,30,0.0,142.0,3.6,15.0,142.0,137.97,107.61
2016,3,20,11,45,0.0,110.5,3.75,15.5,110.5,107.19,82.38
2016,3,20,12,0,0.0,79.0,3.9,16.0,79.0,76.51,57.29
2016,3,20,12,15,0.0,62.5,3.9,15.5,62.5,60.52,44.31
2016,3,20,12,30,0.0,46.0,3.9,15.0,46.0,44.53,31.24
2016,3,20,12,45,0.0,34.0,3.9,15.0,34.0,32.9,21.65
2016,3,20,13,0,0.0,22.0,3.9,15.0,22.0,21.28,12.04
2016,3,20,13,15,0.0,52.5,3.85,15.0,52.5,50.82,36.5
2016,3,20,13,30,0.0,83.0,3.8,15.0,83.0,80.37,60.86
2016,3,20,13,45,0.0,107.0,3.75,15.0,107.0,103.83,80.12
2016,3,20,14,0,0.0,131.0,3.7,15.0,131.0,127.63,99.62
2016,3,20,14,15,4.5,173.0,3.6,15.0,176.0,173.77,137.34
2016,3,20,14,30,9.0,215.0,3.5,15.0,221.0,220.79,175.44
2016,3,20,14,45,4.5,176.0,3.4,15.0,179.0,177.23,140.46
2016,3,20,15,0,0.0,137.0,3.3,15.0,137.0,134.11,105.59
2016,3,20,15,15,36.0,182.0,3.15,15.0,201.5,214.4,172.52
2016,3,20,15,30,72.0,227.0,3.0,15.0,266.0,290.81,234.92
2016,3,20,15,45,163.5,205.5,2.95,15.0,282.0,336.77,274.25
2016,3,20,16,0,255.0,184.0,2.9,15.0,298.0,374.94,306.6
2016,3,20,16,15,267.0,160.0,2.7,14.5,267.5,345.54,283.72
2016,3,20,16,30,279.0,136.0,2.5,14.0,237.0,314.26,258.87
2016,3,20,16,45,250.0,119.5,2.3,14.0,199.5,268.63,220.6
2016,3,20,17,0,221.0,103.0,2.1,14.0,162.0,225.29,183.52
2016,3,20,17,15,191.5,82.5,1.9,13.5,125.5,179.36,143.95
2016,3,20,17,30,162.0,62.0,1.7,13.0,89.0,136.0,105.87
2016,3,20,17,45,109.5,43.0,1.5,12.5,58.0,90.03,65.61
2016,3,20,18,0,57.0,24.0,1.3,12.0,27.0,46.73,20.82
2016,3,20,18,15,28.5,12.0,1.3,12.0,13.5,17.66,0.0
2016,3,20,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.5,1.65,11.0,0.5,0.49,0.0
2016,3,21,6,30,0.0,1.0,1.8,11.0,1.0,0.96,0.0
2016,3,21,6,45,0.0,3.0,1.95,11.5,3.0,2.89,0.0
2016,3,21,7,0,0.0,5.0,2.1,12.0,5.0,4.82,0.0
2016,3,21,7,15,0.0,8.0,2.3,12.0,8.0,7.71,0.96
2016,3,21,7,30,0.0,11.0,2.5,12.0,11.0,10.6,3.51
2016,3,21,7,45,0.0,14.0,2.75,12.5,14.0,13.5,6.01
2016,3,21,8,0,0.0,17.0,3.0,13.0,17.0,16.4,8.48
2016,3,21,8,15,0.0,74.5,3.1,13.0,74.5,72.03,55.95
2016,3,21,8,30,0.0,132.0,3.2,13.0,132.0,126.31,101.36
2016,3,21,8,45,8.5,160.0,3.35,13.0,164.5,156.37,125.86
2016,3,21,9,0,17.0,188.0,3.5,13.0,197.0,187.53,151.12
2016,3,21,9,15,8.5,107.5,3.65,13.0,112.0,108.04,85.25
2016,3,21,9,30,0.0,27.0,3.8,13.0,27.0,26.09,16.43
2016,3,21,9,45,0.0,56.5,3.95,13.5,56.5,54.64,40.32
2016,3,21,10,0,0.0,86.0,4.1,14.0,86.0,83.24,63.89
2016,3,21,10,15,0.0,68.0,4.2,14.0,68.0,65.8,49.3
2016,3,21,10,30,0.0,50.0,4.3,14.0,50.0,48.37,34.75
2016,3,21,10,45,7.0,151.0,4.45,14.5,156.5,151.69,119.66
2016,3,21,11,0,14.0,252.0,4.6,15.0,263.0,256.54,203.39
2016,3,21,11,15,23.5,285.0,4.6,15.0,303.5,297.62,235.74
2016,3,21,11,30,33.0,318.0,4.6,15.0,344.0,344.77,272.67
2016,3,21,11,45,26.5,303.5,4.6,15.0,324.5,326.29,257.81
2016,3,21,12,0,20.0,289.0,4.6,15.0,305.0,301.52,238.2
2016,3,21,12,15,19.5,289.5,4.6,15.0,305.0,302.34,238.86
2016,3,21,12,30,19.0,290.0,4.6,15.0,305.0,303.08,239.44
2016,3,21,12,45,10.5,227.0,4.65,15.0,235.0,232.39,183.48
2016,3,21,13,0,2.0,164.0,4.7,15.0,165.0,161.96,126.98
2016,3,21,13,15,1.0,161.0,4.6,15.0,162.0,158.17,124.03
2016,3,21,13,30,0.0,158.0,4.5,15.0,159.0,154.37,121.01
2016,3,21,13,45,0.0,147.0,4.45,15.0,147.5,143.49,112.34
2016,3,21,14,0,0.0,136.0,4.4,15.0,136.0,132.6,103.65
2016,3,21,14,15,7.5,184.5,4.3,14.5,189.5,187.99,149.31
2016,3,21,14,30,15.0,233.0,4.2,14.0,243.0,244.45,195.47
2016,3,21,14,45,20.5,233.0,4.1,14.0,246.0,249.35,199.84
2016,3,21,15,0,26.0,233.0,4.0,14.0,249.0,254.11,204.23
2016,3,21,15,15,241.5,210.5,3.8,13.5,340.0,418.76,343.05
2016,3,21,15,30,457.0,188.0,3.6,13.0,431.0,552.52,452.6
2016,3,21,15,45,550.5,156.5,3.45,13.0,423.5,566.39,464.68
2016,3,21,16,0,644.0,125.0,3.3,13.0,416.0,574.69,472.29
2016,3,21,16,15,322.0,65.0,3.1,12.5,210.5,282.37,236.58
2016,3,21,16,30,0.0,5.0,2.9,12.0,5.0,4.82,0.0
2016,3,21,16,45,0.0,4.0,2.7,12.0,4.0,3.86,0.0
2016,3,21,17,0,0.0,3.0,2.5,12.0,3.0,2.89,0.0
2016,3,21,17,15,180.0,31.5,2.25,11.5,62.0,118.23,94.89
2016,3,21,17,30,360.0,60.0,2.0,11.0,121.0,212.41,167.55
2016,3,21,17,45,247.0,44.5,1.8,11.0,79.5,140.58,104.31
2016,3,21,18,0,134.0,29.0,1.6,11.0,38.0,78.28,41.12
2016,3,21,18,15,67.0,14.5,1.5,10.5,19.0,28.16,0.0
2016,3,21,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,22,6,15,81.0,10.5,1.05,7.5,15.0,10.32,0.0
2016,3,22,6,30,162.0,21.0,1.2,8.0,30.0,16.39,0.0
2016,3,22,6,45,299.5,34.0,1.4,9.0,72.0,26.24,16.95
2016,3,22,7,0,437.0,47.0,1.6,10.0,114.0,35.23,25.8
2016,3,22,7,15,517.5,55.5,1.7,10.0,165.0,70.81,39.14
2016,3,22,7,30,598.0,64.0,1.8,10.0,216.0,119.14,70.69
2016,3,22,7,45,437.0,97.5,1.9,10.5,222.0,158.49,110.97
2016,3,22,8,0,276.0,131.0,2.0,11.0,228.0,180.96,138.02
2016,3,22,8,15,525.0,108.0,2.0,11.0,326.0,246.82,187.65
2016,3,22,8,30,774.0,85.0,2.0,11.0,424.0,341.08,263.44
2016,3,22,8,45,803.0,87.0,2.0,11.5,473.5,397.13,312.42
2016,3,22,9,0,832.0,89.0,2.0,12.0,523.0,454.95,361.56
2016,3,22,9,15,850.0,91.5,2.0,12.0,567.0,509.28,407.23
2016,3,22,9,30,868.0,94.0,2.0,12.0,611.0,563.63,451.55
2016,3,22,9,45,885.5,94.5,2.0,12.5,650.5,615.55,491.9
2016,3,22,10,0,903.0,95.0,2.0,13.0,690.0,666.35,530.17
2016,3,22,10,15,912.5,96.5,1.95,13.0,722.0,711.83,564.06
2016,3,22,10,30,922.0,98.0,1.9,13.0,754.0,755.47,594.11
2016,3,22,10,45,931.5,98.0,1.9,13.5,779.0,795.54,620.31
2016,3,22,11,0,941.0,98.0,1.9,14.0,804.0,833.31,644.57
2016,3,22,11,15,665.5,218.5,1.9,14.0,723.5,766.67,595.01
2016,3,22,11,30,390.0,339.0,1.9,14.0,643.0,672.79,521.04
2016,3,22,11,45,379.5,346.5,1.9,14.0,645.5,682.48,528.45
2016,3,22,12,0,369.0,354.0,1.9,14.0,648.0,690.42,533.69
2016,3,22,12,15,254.0,373.5,1.95,14.0,576.0,616.92,477.81
2016,3,22,12,30,139.0,393.0,2.0,14.0,504.0,532.41,413.23
2016,3,22,12,45,220.5,380.0,2.05,14.5,554.0,595.06,462.12
2016,3,22,13,0,302.0,367.0,2.1,15.0,604.0,665.68,514.71
2016,3,22,13,15,349.0,345.5,2.15,15.0,614.5,686.96,531.69
2016,3,22,13,30,396.0,324.0,2.2,15.0,625.0,706.3,547.71
2016,3,22,13,45,663.5,210.0,2.25,15.0,695.0,832.3,645.87
2016,3,22,14,0,931.0,96.0,2.3,15.0,765.0,927.98,712.56
2016,3,22,14,15,922.5,94.5,2.3,14.5,734.5,904.97,698.06
2016,3,22,14,30,914.0,93.0,2.3,14.0,704.0,878.88,682.61
2016,3,22,14,45,904.0,90.0,2.3,14.0,667.0,846.95,661.74
2016,3,22,15,0,894.0,87.0,2.3,14.0,630.0,812.36,638.88
2016,3,22,15,15,878.0,84.5,2.25,14.0,587.0,771.29,610.79
2016,3,22,15,30,862.0,82.0,2.2,14.0,544.0,732.73,584.31
2016,3,22,15,45,842.0,78.5,2.2,14.0,496.5,684.11,550.34
2016,3,22,16,0,822.0,75.0,2.2,14.0,449.0,634.47,514.22
2016,3,22,16,15,791.5,71.0,2.0,13.5,397.5,577.1,469.95
2016,3,22,16,30,761.0,67.0,1.8,13.0,346.0,520.25,424.79
2016,3,22,16,45,718.0,62.0,1.65,13.0,293.5,456.61,372.3
2016,3,22,17,0,675.0,57.0,1.5,13.0,241.0,395.42,320.14
2016,3,22,17,15,605.5,50.5,1.4,12.0,189.0,326.43,261.33
2016,3,22,17,30,536.0,44.0,1.3,11.0,137.0,261.59,204.13
2016,3,22,17,45,416.0,34.0,1.25,10.5,91.5,183.44,135.58
2016,3,22,18,0,296.0,24.0,1.2,10.0,46.0,116.33,65.28
2016,3,22,18,15,148.0,12.0,1.2,10.0,23.0,42.76,0.0
2016,3,22,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,6,15,111.0,10.5,1.4,7.5,17.0,10.32,0.0
2016,3,23,6,30,222.0,21.0,1.6,8.0,34.0,16.34,2.61
2016,3,23,6,45,347.0,33.0,1.8,8.5,77.5,24.96,16.05
2016,3,23,7,0,472.0,45.0,2.0,9.0,121.0,33.01,23.99
2016,3,23,7,15,548.5,53.5,2.05,9.5,172.5,72.96,39.28
2016,3,23,7,30,625.0,62.0,2.1,10.0,224.0,122.97,72.62
2016,3,23,7,45,672.0,68.5,2.2,10.5,277.0,174.73,114.79
2016,3,23,8,0,719.0,75.0,2.3,11.0,330.0,231.46,164.35
2016,3,23,8,15,753.0,79.5,2.3,11.5,381.5,289.16,216.12
2016,3,23,8,30,787.0,84.0,2.3,12.0,433.0,347.74,268.21
2016,3,23,8,45,667.5,120.5,2.3,13.0,439.5,377.52,297.36
2016,3,23,9,0,548.0,157.0,2.3,14.0,446.0,394.7,313.79
2016,3,23,9,15,709.5,127.0,2.2,14.5,532.5,476.4,379.19
2016,3,23,9,30,871.0,97.0,2.1,15.0,619.0,571.63,453.35
2016,3,23,9,45,884.5,99.0,2.05,15.5,658.0,622.8,492.02
2016,3,23,10,0,898.0,101.0,2.0,16.0,697.0,672.55,528.63
2016,3,23,10,15,819.0,133.0,1.95,16.0,696.0,689.54,539.98
2016,3,23,10,30,740.0,165.0,1.9,16.0,695.0,698.34,544.96
2016,3,23,10,45,834.5,136.5,1.85,16.5,752.5,767.22,593.5
2016,3,23,11,0,929.0,108.0,1.8,17.0,810.0,837.46,639.42
2016,3,23,11,15,933.0,109.0,1.75,17.0,827.0,868.99,659.12
2016,3,23,11,30,937.0,110.0,1.7,17.0,844.0,897.59,677.07
2016,3,23,11,45,937.0,111.5,1.7,17.0,852.5,920.2,691.56
2016,3,23,12,0,937.0,113.0,1.7,17.0,861.0,939.46,703.92
2016,3,23,12,15,937.0,113.0,1.65,17.0,861.5,953.73,712.41
2016,3,23,12,30,937.0,113.0,1.6,17.0,862.0,964.51,718.7
2016,3,23,12,45,923.5,119.0,1.6,17.0,851.5,965.89,719.67
2016,3,23,13,0,910.0,125.0,1.6,17.0,841.0,963.66,718.52
2016,3,23,13,15,905.5,124.0,1.6,17.0,825.0,958.69,715.74
2016,3,23,13,30,901.0,123.0,1.6,17.0,809.0,950.26,710.85
2016,3,23,13,45,889.5,123.5,1.65,17.0,784.0,939.32,705.13
2016,3,23,14,0,878.0,124.0,1.7,17.0,759.0,919.77,693.74
2016,3,23,14,15,867.5,122.0,1.7,17.0,728.0,895.33,678.53
2016,3,23,14,30,857.0,120.0,1.7,17.0,697.0,868.0,661.4
2016,3,23,14,45,841.0,118.0,1.7,17.0,658.5,833.46,639.25
2016,3,23,15,0,825.0,116.0,1.7,17.0,620.0,796.7,615.45
2016,3,23,15,15,806.0,112.5,1.65,16.5,577.0,754.02,587.86
2016,3,23,15,30,787.0,109.0,1.6,16.0,534.0,709.84,558.81
2016,3,23,15,45,682.5,116.0,1.55,16.0,461.0,619.48,492.84
2016,3,23,16,0,578.0,123.0,1.5,16.0,388.0,531.74,426.53
2016,3,23,16,15,480.0,124.5,1.35,15.5,328.0,445.56,360.15
2016,3,23,16,30,382.0,126.0,1.2,15.0,268.0,370.37,300.55
2016,3,23,16,45,334.5,115.5,1.1,14.5,226.0,316.17,256.96
2016,3,23,17,0,287.0,105.0,1.0,14.0,184.0,259.69,210.38
2016,3,23,17,15,343.5,81.5,1.0,13.5,156.5,249.23,199.63
2016,3,23,17,30,400.0,58.0,1.0,13.0,129.0,226.67,176.61
2016,3,23,17,45,280.5,44.0,1.0,12.5,85.5,151.06,111.88
2016,3,23,18,0,161.0,30.0,1.0,12.0,42.0,88.07,51.72
2016,3,23,18,15,80.5,15.0,1.0,11.5,21.0,31.72,0.0
2016,3,23,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
