Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,6,15,78.0,12.0,1.3,9.5,16.5,11.8,0.0
2016,3,24,6,30,156.0,24.0,1.5,10.0,33.0,18.67,5.78
2016,3,24,6,45,257.0,39.5,1.7,10.5,73.5,30.19,20.58
2016,3,24,7,0,358.0,55.0,1.9,11.0,114.0,42.09,31.9
2016,3,24,7,15,434.5,66.5,1.9,11.5,163.5,80.47,48.45
2016,3,24,7,30,511.0,78.0,1.9,12.0,213.0,126.91,80.21
2016,3,24,7,45,537.5,92.5,1.9,12.5,261.5,176.14,120.88
2016,3,24,8,0,564.0,107.0,1.9,13.0,310.0,228.19,165.99
2016,3,24,8,15,603.0,114.5,1.95,13.5,360.5,279.86,210.97
2016,3,24,8,30,642.0,122.0,2.0,14.0,411.0,335.29,258.74
2016,3,24,8,45,658.0,133.0,2.05,14.5,456.5,388.33,304.06
2016,3,24,9,0,674.0,144.0,2.1,15.0,502.0,442.13,348.65
2016,3,24,9,15,696.5,149.0,2.0,15.5,545.0,493.92,389.98
2016,3,24,9,30,719.0,154.0,1.9,16.0,588.0,546.54,430.53
2016,3,24,9,45,751.0,150.5,1.85,16.5,629.0,597.05,468.63
2016,3,24,10,0,783.0,147.0,1.8,17.0,670.0,648.46,506.28
2016,3,24,10,15,795.0,150.0,1.7,17.0,702.0,693.32,538.45
2016,3,24,10,30,807.0,153.0,1.6,17.0,734.0,736.35,568.46
2016,3,24,10,45,809.0,159.0,1.5,17.5,757.5,773.56,591.95
2016,3,24,11,0,811.0,165.0,1.4,18.0,781.0,808.41,612.65
2016,3,24,11,15,673.5,224.0,1.3,18.0,743.0,783.14,591.72
2016,3,24,11,30,536.0,283.0,1.2,18.0,705.0,745.47,561.56
2016,3,24,11,45,523.5,296.0,1.15,18.0,712.0,762.11,572.26
2016,3,24,12,0,511.0,309.0,1.1,18.0,719.0,776.41,580.64
2016,3,24,12,15,665.0,241.5,1.05,18.0,775.5,855.6,637.34
2016,3,24,12,30,819.0,174.0,1.0,18.0,832.0,929.76,685.08
2016,3,24,12,45,850.5,154.0,1.0,18.5,832.0,944.48,692.43
2016,3,24,13,0,882.0,134.0,1.0,19.0,832.0,955.63,698.4
2016,3,24,13,15,877.5,133.5,0.95,19.0,816.0,951.34,695.03
2016,3,24,13,30,873.0,133.0,0.9,19.0,800.0,943.64,689.81
2016,3,24,13,45,863.5,132.5,0.9,19.0,776.0,928.14,680.69
2016,3,24,14,0,854.0,132.0,0.9,19.0,752.0,909.49,669.72
2016,3,24,14,15,690.5,180.5,0.85,18.5,668.5,810.98,606.34
2016,3,24,14,30,527.0,229.0,0.8,18.0,585.0,708.39,536.05
2016,3,24,14,45,657.5,179.0,0.8,18.0,599.5,753.86,572.55
2016,3,24,15,0,788.0,129.0,0.8,18.0,614.0,786.31,595.75
2016,3,24,15,15,769.0,125.0,0.8,18.0,571.0,744.13,567.87
2016,3,24,15,30,750.0,121.0,0.8,18.0,528.0,700.56,539.6
2016,3,24,15,45,723.5,116.5,0.85,18.0,481.0,650.1,505.42
2016,3,24,16,0,697.0,112.0,0.9,18.0,434.0,599.4,469.83
2016,3,24,16,15,662.5,105.0,0.9,17.5,383.5,541.08,427.81
2016,3,24,16,30,628.0,98.0,0.9,17.0,333.0,483.92,385.18
2016,3,24,16,45,599.5,86.0,0.95,16.5,283.5,426.02,340.65
2016,3,24,17,0,571.0,74.0,1.0,16.0,234.0,369.49,295.13
2016,3,24,17,15,501.5,64.5,1.0,15.0,183.5,299.83,237.65
2016,3,24,17,30,432.0,55.0,1.0,14.0,133.0,236.41,183.4
2016,3,24,17,45,331.0,41.5,1.05,13.5,89.5,165.51,122.36
2016,3,24,18,0,230.0,28.0,1.1,13.0,46.0,105.17,63.79
2016,3,24,18,15,115.0,14.0,1.1,12.5,23.0,38.2,0.0
2016,3,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,89.0,13.5,0.9,9.0,19.5,13.27,0.0
2016,3,25,6,30,178.0,27.0,0.9,9.0,39.0,21.06,8.93
2016,3,25,6,45,301.0,40.0,0.95,9.5,82.5,31.0,21.55
2016,3,25,7,0,424.0,53.0,1.0,10.0,126.0,43.0,32.94
2016,3,25,7,15,498.5,62.5,1.1,10.5,176.0,82.67,47.72
2016,3,25,7,30,573.0,72.0,1.2,11.0,226.0,131.07,81.13
2016,3,25,7,45,636.0,75.5,1.35,11.5,280.0,180.32,120.72
2016,3,25,8,0,699.0,79.0,1.5,12.0,334.0,236.43,168.8
2016,3,25,8,15,732.5,83.5,1.45,12.5,385.0,291.28,217.51
2016,3,25,8,30,766.0,88.0,1.4,13.0,436.0,350.7,269.22
2016,3,25,8,45,794.5,90.0,1.4,14.0,484.5,406.37,316.35
2016,3,25,9,0,823.0,92.0,1.4,15.0,533.0,463.77,363.17
2016,3,25,9,15,840.5,95.0,1.35,15.5,577.0,517.98,406.35
2016,3,25,9,30,858.0,98.0,1.3,16.0,621.0,572.18,447.88
2016,3,25,9,45,867.0,102.5,1.3,16.5,658.5,622.49,485.34
2016,3,25,10,0,876.0,107.0,1.3,17.0,696.0,671.52,520.64
2016,3,25,10,15,886.0,109.0,1.3,17.0,728.0,716.3,553.02
2016,3,25,10,30,896.0,111.0,1.3,17.0,760.0,759.8,582.25
2016,3,25,10,45,898.5,114.5,1.35,17.5,783.5,797.19,606.22
2016,3,25,11,0,901.0,118.0,1.4,18.0,807.0,831.96,628.24
2016,3,25,11,15,905.0,119.0,1.4,18.0,823.5,862.65,647.96
2016,3,25,11,30,909.0,120.0,1.4,18.0,840.0,890.48,665.74
2016,3,25,11,45,914.0,118.5,1.4,18.5,849.0,913.62,679.12
2016,3,25,12,0,919.0,117.0,1.4,19.0,858.0,933.65,690.49
2016,3,25,12,15,918.5,117.0,1.4,19.0,858.0,947.09,698.93
2016,3,25,12,30,918.0,117.0,1.4,19.0,858.0,957.1,705.33
2016,3,25,12,45,922.5,112.5,1.45,19.0,851.5,963.42,710.25
2016,3,25,13,0,927.0,108.0,1.5,19.0,845.0,966.19,713.05
2016,3,25,13,15,922.5,107.0,1.45,19.0,828.5,960.93,709.32
2016,3,25,13,30,918.0,106.0,1.4,19.0,812.0,952.15,703.52
2016,3,25,13,45,911.5,104.5,1.4,19.0,788.0,937.58,694.87
2016,3,25,14,0,905.0,103.0,1.4,19.0,764.0,919.7,684.19
2016,3,25,14,15,895.5,101.5,1.4,19.0,733.0,896.01,669.75
2016,3,25,14,30,886.0,100.0,1.4,19.0,702.0,869.38,653.4
2016,3,25,14,45,869.5,99.0,1.4,19.0,664.0,834.75,631.6
2016,3,25,15,0,853.0,98.0,1.4,19.0,626.0,802.76,611.53
2016,3,25,15,15,836.0,95.5,1.4,18.5,583.0,761.74,586.07
2016,3,25,15,30,819.0,93.0,1.4,18.0,540.0,719.04,559.05
2016,3,25,15,45,791.0,90.5,1.4,18.0,491.5,667.2,523.89
2016,3,25,16,0,763.0,88.0,1.4,18.0,443.0,615.07,486.64
2016,3,25,16,15,730.5,83.5,1.3,17.5,392.5,560.14,445.84
2016,3,25,16,30,698.0,79.0,1.2,17.0,342.0,504.03,402.93
2016,3,25,16,45,651.0,73.5,1.2,16.5,290.0,440.34,353.21
2016,3,25,17,0,604.0,68.0,1.2,16.0,238.0,379.68,303.93
2016,3,25,17,15,535.0,60.0,1.2,15.0,187.5,310.18,246.36
2016,3,25,17,30,466.0,52.0,1.2,14.0,137.0,246.84,191.88
2016,3,25,17,45,357.0,40.0,1.25,13.5,93.0,172.94,128.27
2016,3,25,18,0,248.0,28.0,1.3,13.0,49.0,110.94,69.38
2016,3,25,18,15,124.0,14.0,1.3,12.5,24.5,40.32,0.0
2016,3,25,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,141.0,11.5,1.5,11.5,22.0,11.3,0.0
2016,3,26,6,30,282.0,23.0,1.6,12.0,44.0,17.46,7.21
2016,3,26,6,45,393.0,33.0,1.75,12.5,88.0,24.1,15.35
2016,3,26,7,0,504.0,43.0,1.9,13.0,132.0,36.54,21.23
2016,3,26,7,15,570.5,50.0,1.95,13.5,182.0,78.48,40.44
2016,3,26,7,30,637.0,57.0,2.0,14.0,232.0,128.03,74.91
2016,3,26,7,45,680.5,62.0,2.15,14.5,283.5,180.89,118.53
2016,3,26,8,0,724.0,67.0,2.3,15.0,335.0,236.13,166.76
2016,3,26,8,15,754.0,71.0,2.35,15.5,385.0,290.68,215.53
2016,3,26,8,30,784.0,75.0,2.4,16.0,435.0,347.69,265.75
2016,3,26,8,45,805.5,78.0,2.5,16.5,482.0,402.45,313.27
2016,3,26,9,0,827.0,81.0,2.6,17.0,529.0,458.16,360.18
2016,3,26,9,15,843.0,83.5,2.6,17.0,571.5,512.21,404.91
2016,3,26,9,30,859.0,86.0,2.6,17.0,614.0,564.76,447.23
2016,3,26,9,45,870.5,88.0,2.6,17.5,651.0,613.64,484.73
2016,3,26,10,0,882.0,90.0,2.6,18.0,688.0,661.37,520.26
2016,3,26,10,15,890.5,91.5,2.55,18.0,718.5,705.16,552.05
2016,3,26,10,30,899.0,93.0,2.5,18.0,749.0,747.09,580.72
2016,3,26,10,45,903.5,95.0,2.5,18.5,772.0,784.42,604.97
2016,3,26,11,0,908.0,97.0,2.5,19.0,795.0,819.23,627.21
2016,3,26,11,15,911.5,98.0,2.45,19.0,811.5,849.5,646.96
2016,3,26,11,30,915.0,99.0,2.4,19.0,828.0,876.88,664.63
2016,3,26,11,45,907.0,105.0,2.35,19.5,834.0,896.49,675.68
2016,3,26,12,0,899.0,111.0,2.3,20.0,840.0,912.58,684.4
2016,3,26,12,15,899.0,111.5,2.25,20.0,840.5,926.6,693.09
2016,3,26,12,30,899.0,112.0,2.2,20.0,841.0,937.27,699.63
2016,3,26,12,45,741.0,193.0,2.15,20.0,790.0,893.8,670.08
2016,3,26,13,0,583.0,274.0,2.1,20.0,739.0,835.25,627.84
2016,3,26,13,15,547.0,278.5,2.1,19.5,708.5,808.24,610.73
2016,3,26,13,30,511.0,283.0,2.1,19.0,678.0,779.23,591.74
2016,3,26,13,45,577.5,249.0,2.1,19.0,683.0,799.93,609.05
2016,3,26,14,0,644.0,215.0,2.1,19.0,688.0,819.75,625.19
2016,3,26,14,15,642.5,203.5,2.1,19.0,659.0,796.81,610.09
2016,3,26,14,30,641.0,192.0,2.1,19.0,630.0,771.34,593.54
2016,3,26,14,45,658.0,172.5,2.1,19.0,601.5,750.21,580.44
2016,3,26,15,0,675.0,153.0,2.1,19.0,573.0,725.56,564.36
2016,3,26,15,15,583.0,169.5,2.1,18.5,514.5,652.11,511.82
2016,3,26,15,30,491.0,186.0,2.1,18.0,456.0,579.87,458.94
2016,3,26,15,45,494.5,166.5,2.1,18.0,418.5,543.39,433.1
2016,3,26,16,0,498.0,147.0,2.1,18.0,381.0,505.03,404.93
2016,3,26,16,15,514.5,125.5,2.0,17.5,343.5,470.68,379.63
2016,3,26,16,30,531.0,104.0,1.9,17.0,306.0,436.68,353.51
2016,3,26,16,45,487.0,96.0,1.8,16.5,260.5,376.51,305.22
2016,3,26,17,0,443.0,88.0,1.7,16.0,215.0,322.88,260.8
2016,3,26,17,15,390.0,74.5,1.6,15.5,169.5,262.61,209.83
2016,3,26,17,30,337.0,61.0,1.5,15.0,124.0,207.25,161.71
2016,3,26,17,45,242.5,46.0,1.45,14.5,84.0,141.93,105.72
2016,3,26,18,0,148.0,31.0,1.4,14.0,44.0,86.98,55.63
2016,3,26,18,15,74.0,15.5,1.45,13.5,22.0,31.21,0.0
2016,3,26,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,27,6,15,123.0,14.0,1.3,10.0,23.5,13.76,0.0
2016,3,27,6,30,246.0,28.0,1.4,10.0,47.0,21.98,11.49
2016,3,27,6,45,356.0,40.5,1.55,10.5,92.0,30.75,21.43
2016,3,27,7,0,466.0,53.0,1.7,11.0,137.0,47.19,29.34
2016,3,27,7,15,538.0,61.0,1.65,11.5,188.5,88.41,49.84
2016,3,27,7,30,610.0,69.0,1.6,12.0,240.0,138.0,84.98
2016,3,27,7,45,657.5,75.0,1.6,12.5,293.0,189.26,127.38
2016,3,27,8,0,705.0,81.0,1.6,13.0,346.0,245.55,176.24
2016,3,27,8,15,738.0,86.0,1.55,13.5,397.5,301.28,225.5
2016,3,27,8,30,771.0,91.0,1.5,14.0,449.0,361.54,277.59
2016,3,27,8,45,794.5,95.0,1.5,14.5,497.5,417.53,325.23
2016,3,27,9,0,818.0,99.0,1.5,15.0,546.0,474.72,372.26
2016,3,27,9,15,836.0,102.5,1.55,15.0,590.0,529.5,416.91
2016,3,27,9,30,854.0,106.0,1.6,15.0,634.0,584.33,460.34
2016,3,27,9,45,866.0,109.0,1.7,15.5,672.5,634.8,498.79
2016,3,27,10,0,878.0,112.0,1.8,16.0,711.0,684.21,535.45
2016,3,27,10,15,888.0,114.5,1.85,16.0,743.0,729.47,568.95
2016,3,27,10,30,898.0,117.0,1.9,16.0,775.0,773.51,599.3
2016,3,27,10,45,903.0,119.5,2.0,16.0,799.5,811.78,625.8
2016,3,27,11,0,908.0,122.0,2.1,16.0,824.0,847.56,650.52
2016,3,27,11,15,913.0,123.0,2.15,16.0,841.5,879.18,671.86
2016,3,27,11,30,918.0,124.0,2.2,16.0,859.0,907.96,691.27
2016,3,27,11,45,916.0,127.0,2.25,16.5,867.0,929.74,704.64
2016,3,27,12,0,914.0,130.0,2.3,17.0,875.0,948.18,715.84
2016,3,27,12,15,914.5,130.0,2.3,17.0,875.5,962.39,725.12
2016,3,27,12,30,915.0,130.0,2.3,17.0,876.0,973.2,732.28
2016,3,27,12,45,768.0,194.5,2.3,17.0,817.0,922.13,697.94
2016,3,27,13,0,621.0,259.0,2.3,17.0,758.0,857.78,652.93
2016,3,27,13,15,582.0,266.5,2.3,17.0,727.0,829.0,633.22
2016,3,27,13,30,543.0,274.0,2.3,17.0,696.0,800.1,612.9
2016,3,27,13,45,629.5,229.5,2.35,17.0,704.5,830.28,637.91
2016,3,27,14,0,716.0,185.0,2.4,17.0,713.0,853.6,656.1
2016,3,27,14,15,636.0,204.0,2.4,16.5,659.0,793.1,615.05
2016,3,27,14,30,556.0,223.0,2.4,16.0,605.0,730.05,570.6
2016,3,27,14,45,554.0,209.5,2.4,16.0,573.0,701.49,551.53
2016,3,27,15,0,552.0,196.0,2.4,16.0,541.0,670.93,530.49
2016,3,27,15,15,485.5,201.0,2.35,15.5,489.5,608.83,484.88
2016,3,27,15,30,419.0,206.0,2.3,15.0,438.0,549.2,440.42
2016,3,27,15,45,442.0,181.0,2.25,14.5,406.5,523.22,423.0
2016,3,27,16,0,465.0,156.0,2.2,14.0,375.0,493.93,402.25
2016,3,27,16,15,309.0,157.0,2.1,13.5,296.0,370.71,304.03
2016,3,27,16,30,153.0,158.0,2.0,13.0,217.0,262.29,215.28
2016,3,27,16,45,131.5,138.5,1.95,13.0,184.0,223.24,183.23
2016,3,27,17,0,110.0,119.0,1.9,13.0,151.0,186.0,151.83
2016,3,27,17,15,92.0,96.0,1.9,12.5,119.0,147.93,119.48
2016,3,27,17,30,74.0,73.0,1.9,12.0,87.0,111.36,87.79
2016,3,27,17,45,46.5,51.5,1.95,11.5,59.5,71.02,52.85
2016,3,27,18,0,19.0,30.0,2.0,11.0,32.0,37.34,22.75
2016,3,27,18,15,9.5,15.0,2.05,11.0,16.0,17.24,0.0
2016,3,27,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,6,15,176.0,13.0,2.25,7.5,28.0,12.78,0.0
2016,3,28,6,30,352.0,26.0,2.5,8.0,56.0,19.76,10.39
2016,3,28,6,45,465.5,35.0,2.8,8.5,104.0,25.39,16.93
2016,3,28,7,0,579.0,44.0,3.1,9.0,152.0,45.94,25.47
2016,3,28,7,15,644.0,50.5,3.3,9.0,205.5,91.87,48.69
2016,3,28,7,30,709.0,57.0,3.5,9.0,259.0,145.34,87.97
2016,3,28,7,45,752.0,61.5,3.7,9.5,313.5,199.92,134.76
2016,3,28,8,0,795.0,66.0,3.9,10.0,368.0,258.94,187.93
2016,3,28,8,15,824.0,69.5,3.95,10.0,420.5,316.85,241.62
2016,3,28,8,30,853.0,73.0,4.0,10.0,473.0,377.0,296.7
2016,3,28,8,45,874.5,75.5,4.1,10.5,522.5,436.66,349.84
2016,3,28,9,0,896.0,78.0,4.2,11.0,572.0,495.2,400.62
2016,3,28,9,15,911.0,80.5,4.2,11.0,616.0,550.87,448.19
2016,3,28,9,30,926.0,83.0,4.2,11.0,660.0,606.09,494.06
2016,3,28,9,45,937.0,85.0,4.2,11.5,698.5,657.65,534.87
2016,3,28,10,0,948.0,87.0,4.2,12.0,737.0,707.85,573.45
2016,3,28,10,15,956.0,88.5,4.15,12.0,769.0,753.86,607.21
2016,3,28,10,30,964.0,90.0,4.1,12.0,801.0,797.78,638.43
2016,3,28,10,45,969.0,91.0,4.1,12.5,825.0,836.59,664.61
2016,3,28,11,0,974.0,92.0,4.1,13.0,849.0,872.69,688.58
2016,3,28,11,15,977.0,93.0,4.05,13.0,865.5,904.25,710.14
2016,3,28,11,30,980.0,94.0,4.0,13.0,882.0,932.66,729.4
2016,3,28,11,45,980.0,95.0,3.95,13.5,890.0,955.18,743.09
2016,3,28,12,0,980.0,96.0,3.9,14.0,898.0,974.2,754.33
2016,3,28,12,15,979.5,96.0,3.8,14.0,897.5,988.12,763.16
2016,3,28,12,30,979.0,96.0,3.7,14.0,897.0,998.38,769.54
2016,3,28,12,45,960.0,104.5,3.65,14.0,884.5,997.01,768.36
2016,3,28,13,0,941.0,113.0,3.6,14.0,872.0,991.88,764.81
2016,3,28,13,15,653.0,230.0,3.5,14.0,752.0,859.96,671.52
2016,3,28,13,30,365.0,347.0,3.4,14.0,632.0,708.08,553.95
2016,3,28,13,45,186.0,277.0,3.35,14.0,422.0,459.95,366.34
2016,3,28,14,0,7.0,207.0,3.3,14.0,212.0,210.08,165.88
2016,3,28,14,15,3.5,116.0,3.2,14.0,118.5,115.81,90.32
2016,3,28,14,30,0.0,25.0,3.1,14.0,25.0,24.17,14.6
2016,3,28,14,45,0.0,81.0,3.05,14.0,81.0,78.39,59.87
2016,3,28,15,0,0.0,137.0,3.0,14.0,137.0,133.92,105.75
2016,3,28,15,15,77.5,193.5,2.85,13.5,237.0,258.85,210.44
2016,3,28,15,30,155.0,250.0,2.7,13.0,337.0,386.0,313.69
2016,3,28,15,45,207.5,223.0,2.6,13.0,328.5,388.76,317.26
2016,3,28,16,0,260.0,196.0,2.5,13.0,320.0,394.47,323.27
2016,3,28,16,15,130.0,145.0,2.25,12.5,207.0,238.07,195.95
2016,3,28,16,30,0.0,94.0,2.0,12.0,94.0,92.0,72.83
2016,3,28,16,45,0.0,80.0,1.8,12.0,80.0,78.07,61.37
2016,3,28,17,0,0.0,66.0,1.6,12.0,66.0,64.14,49.54
2016,3,28,17,15,0.0,52.5,1.5,11.5,52.5,50.73,38.05
2016,3,28,17,30,0.0,39.0,1.4,11.0,39.0,37.66,26.67
2016,3,28,17,45,0.0,27.0,1.35,10.5,27.0,26.06,16.4
2016,3,28,18,0,0.0,15.0,1.3,10.0,15.0,14.47,5.77
2016,3,28,18,15,0.0,7.5,1.3,9.5,7.5,7.23,0.0
2016,3,28,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,29,6,15,182.5,13.5,1.7,7.5,30.0,10.11,0.0
2016,3,29,6,30,365.0,27.0,1.9,8.0,60.0,20.43,11.34
2016,3,29,6,45,477.0,35.5,2.1,9.0,108.5,25.58,17.13
2016,3,29,7,0,589.0,44.0,2.3,10.0,157.0,48.61,25.98
2016,3,29,7,15,652.0,50.0,2.5,10.5,210.0,94.77,49.99
2016,3,29,7,30,715.0,56.0,2.7,11.0,263.0,148.2,89.42
2016,3,29,7,45,757.5,60.0,2.9,11.5,317.5,202.71,136.03
2016,3,29,8,0,800.0,64.0,3.1,12.0,372.0,261.58,188.7
2016,3,29,8,15,828.0,67.5,3.15,12.0,424.5,319.52,241.89
2016,3,29,8,30,856.0,71.0,3.2,12.0,477.0,381.5,297.73
2016,3,29,8,45,875.5,74.0,3.25,12.5,525.5,439.09,348.37
2016,3,29,9,0,895.0,77.0,3.3,13.0,574.0,497.23,397.88
2016,3,29,9,15,909.5,79.5,3.15,13.0,618.5,552.58,443.97
2016,3,29,9,30,924.0,82.0,3.0,13.0,663.0,607.42,488.12
2016,3,29,9,45,933.5,84.5,2.95,13.5,700.5,658.42,527.34
2016,3,29,10,0,943.0,87.0,2.9,14.0,738.0,707.95,564.19
2016,3,29,10,15,951.0,88.5,2.8,14.0,769.5,753.71,596.43
2016,3,29,10,30,959.0,90.0,2.7,14.0,801.0,797.4,626.15
2016,3,29,10,45,963.0,91.5,2.6,14.5,825.0,835.71,650.4
2016,3,29,11,0,967.0,93.0,2.5,15.0,849.0,871.27,672.33
2016,3,29,11,15,970.0,93.5,2.45,15.0,865.0,902.06,692.35
2016,3,29,11,30,973.0,94.0,2.4,15.0,881.0,929.71,710.13
2016,3,29,11,45,973.0,95.5,2.35,15.5,889.0,952.53,723.21
2016,3,29,12,0,973.0,97.0,2.3,16.0,897.0,971.86,733.94
2016,3,29,12,15,972.5,97.0,2.2,16.0,896.5,985.61,741.77
2016,3,29,12,30,972.0,97.0,2.1,16.0,896.0,995.73,747.25
2016,3,29,12,45,966.0,98.5,2.05,16.0,886.5,998.71,748.71
2016,3,29,13,0,960.0,100.0,2.0,16.0,877.0,997.97,747.92
2016,3,29,13,15,955.5,99.5,1.9,16.0,860.5,992.82,743.73
2016,3,29,13,30,951.0,99.0,1.8,16.0,844.0,984.04,737.29
2016,3,29,13,45,941.5,99.5,1.7,16.0,818.5,968.26,726.37
2016,3,29,14,0,932.0,100.0,1.6,16.0,793.0,949.15,713.41
2016,3,29,14,15,922.5,98.5,1.5,15.5,761.5,924.66,698.27
2016,3,29,14,30,913.0,97.0,1.4,15.0,730.0,897.15,681.14
2016,3,29,14,45,896.5,96.5,1.35,15.0,691.0,862.05,658.28
2016,3,29,15,0,880.0,96.0,1.3,15.0,652.0,824.69,633.83
2016,3,29,15,15,863.5,93.5,1.2,15.0,608.0,787.73,608.88
2016,3,29,15,30,847.0,91.0,1.1,15.0,564.0,744.17,579.11
2016,3,29,15,45,820.5,88.5,1.0,15.0,515.0,692.02,542.96
2016,3,29,16,0,794.0,86.0,0.9,15.0,466.0,639.41,505.38
2016,3,29,16,15,763.0,82.0,0.8,14.5,414.5,582.18,463.25
2016,3,29,16,30,732.0,78.0,0.7,14.0,363.0,525.6,420.3
2016,3,29,16,45,684.0,73.0,0.65,13.5,309.5,461.98,370.82
2016,3,29,17,0,636.0,68.0,0.6,13.0,256.0,399.4,320.37
2016,3,29,17,15,569.5,60.5,0.65,12.5,204.0,329.39,262.72
2016,3,29,17,30,503.0,53.0,0.7,12.0,152.0,265.25,207.71
2016,3,29,17,45,390.0,42.5,0.8,11.5,105.0,188.81,142.32
2016,3,29,18,0,277.0,32.0,0.9,11.0,58.0,124.42,84.47
2016,3,29,18,15,138.5,16.0,0.9,10.5,29.0,54.34,0.0
2016,3,29,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,30,6,15,72.5,17.0,0.8,8.5,24.0,14.44,0.0
2016,3,30,6,30,145.0,34.0,0.9,9.0,48.0,26.19,16.46
2016,3,30,6,45,217.5,51.5,1.05,9.5,87.0,38.96,29.06
2016,3,30,7,0,290.0,69.0,1.2,10.0,126.0,61.72,41.67
2016,3,30,7,15,334.5,85.5,1.2,10.5,170.0,99.09,65.96
2016,3,30,7,30,379.0,102.0,1.2,11.0,214.0,141.68,98.57
2016,3,30,7,45,428.0,110.0,1.2,12.0,259.0,182.75,131.9
2016,3,30,8,0,477.0,118.0,1.2,13.0,304.0,229.08,170.74
2016,3,30,8,15,408.5,151.5,1.2,13.0,326.0,266.78,206.19
2016,3,30,8,30,340.0,185.0,1.2,13.0,348.0,297.7,234.37
2016,3,30,8,45,571.0,144.5,1.2,13.5,450.5,378.01,297.51
2016,3,30,9,0,802.0,104.0,1.2,14.0,553.0,481.4,378.46
2016,3,30,9,15,731.5,133.0,1.15,14.0,566.5,512.69,403.61
2016,3,30,9,30,661.0,162.0,1.1,14.0,580.0,537.23,422.65
2016,3,30,9,45,763.0,138.0,1.05,14.5,648.0,608.69,476.29
2016,3,30,10,0,865.0,114.0,1.0,15.0,716.0,686.98,532.76
2016,3,30,10,15,874.5,116.0,0.95,15.0,747.0,731.74,563.32
2016,3,30,10,30,884.0,118.0,0.9,15.0,778.0,773.32,590.02
2016,3,30,10,45,891.5,119.0,0.9,15.5,802.5,811.37,613.53
2016,3,30,11,0,899.0,120.0,0.9,16.0,827.0,847.11,635.22
2016,3,30,11,15,903.0,121.0,0.9,16.0,843.5,877.45,654.31
2016,3,30,11,30,907.0,122.0,0.9,16.0,860.0,904.93,671.52
2016,3,30,11,45,909.5,122.5,0.95,16.5,868.0,927.6,685.23
2016,3,30,12,0,912.0,123.0,1.0,17.0,876.0,947.11,696.98
2016,3,30,12,15,912.5,123.0,1.0,17.0,876.5,961.02,705.6
2016,3,30,12,30,913.0,123.0,1.0,17.0,877.0,971.54,712.23
2016,3,30,12,45,913.5,121.0,1.0,17.0,869.5,976.53,715.47
2016,3,30,13,0,914.0,119.0,1.0,17.0,862.0,978.02,716.69
2016,3,30,13,15,910.0,118.0,1.05,17.0,845.5,972.89,714.8
2016,3,30,13,30,906.0,117.0,1.1,17.0,829.0,964.3,710.87
2016,3,30,13,45,708.5,193.0,1.15,17.0,740.0,868.14,649.4
2016,3,30,14,0,511.0,269.0,1.2,17.0,651.0,760.72,575.24
2016,3,30,14,15,693.5,189.5,1.2,16.5,685.5,832.54,631.73
2016,3,30,14,30,876.0,110.0,1.2,16.0,720.0,881.49,666.24
2016,3,30,14,45,863.5,107.5,1.3,16.0,682.5,853.49,649.39
2016,3,30,15,0,851.0,105.0,1.4,16.0,645.0,817.83,627.96
2016,3,30,15,15,834.0,102.0,1.5,15.5,601.5,775.9,602.88
2016,3,30,15,30,817.0,99.0,1.6,15.0,558.0,732.31,575.95
2016,3,30,15,45,794.0,95.0,1.75,15.0,510.5,681.95,542.65
2016,3,30,16,0,771.0,91.0,1.9,15.0,463.0,630.94,507.02
2016,3,30,16,15,740.0,86.5,1.9,14.5,412.0,574.02,464.8
2016,3,30,16,30,709.0,82.0,1.9,14.0,361.0,520.04,423.34
2016,3,30,16,45,665.0,76.5,1.95,13.5,308.5,456.9,373.32
2016,3,30,17,0,621.0,71.0,2.0,13.0,256.0,396.49,323.55
2016,3,30,17,15,556.0,63.0,1.95,12.5,204.5,327.18,264.62
2016,3,30,17,30,491.0,55.0,1.9,12.0,153.0,263.6,208.77
2016,3,30,17,45,385.0,44.0,1.85,11.5,107.0,189.35,144.01
2016,3,30,18,0,279.0,33.0,1.8,11.0,61.0,126.4,87.09
2016,3,30,18,15,139.5,16.5,1.75,10.5,30.5,55.71,0.0
2016,3,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,6,15,145.5,17.0,1.35,9.5,31.5,12.95,0.0
2016,3,31,6,30,291.0,34.0,1.5,10.0,63.0,26.53,16.93
2016,3,31,6,45,399.0,44.5,1.7,11.0,110.0,33.13,23.78
2016,3,31,7,0,507.0,55.0,1.9,12.0,157.0,58.21,32.97
2016,3,31,7,15,571.5,62.5,1.9,12.0,209.0,101.86,58.04
2016,3,31,7,30,636.0,70.0,1.9,12.0,261.0,152.96,96.55
2016,3,31,7,45,318.0,90.0,1.9,12.5,185.5,144.23,104.37
2016,3,31,8,0,0.0,110.0,1.9,13.0,110.0,105.13,83.66
2016,3,31,8,15,0.0,131.0,1.8,13.5,131.0,125.15,99.97
2016,3,31,8,30,0.0,152.0,1.7,14.0,152.0,145.3,115.99
2016,3,31,8,45,12.0,183.0,1.65,14.5,190.0,180.03,143.56
2016,3,31,9,0,24.0,214.0,1.6,15.0,228.0,216.22,171.87
2016,3,31,9,15,52.0,249.5,1.55,15.0,282.5,266.13,211.11
2016,3,31,9,30,80.0,285.0,1.5,15.0,337.0,319.78,252.68
2016,3,31,9,45,487.5,194.0,1.45,15.5,533.0,493.92,391.2
2016,3,31,10,0,895.0,103.0,1.4,16.0,729.0,698.55,544.64
2016,3,31,10,15,903.5,104.5,1.4,16.0,760.0,742.75,573.66
2016,3,31,10,30,912.0,106.0,1.4,16.0,791.0,785.04,601.81
2016,3,31,10,45,919.0,107.0,1.4,16.5,815.0,823.54,625.9
2016,3,31,11,0,926.0,108.0,1.4,17.0,839.0,859.6,648.06
2016,3,31,11,15,929.5,108.5,1.4,17.0,855.0,889.62,667.21
2016,3,31,11,30,933.0,109.0,1.4,17.0,871.0,916.66,684.38
2016,3,31,11,45,935.0,109.5,1.45,17.5,879.5,939.28,698.06
2016,3,31,12,0,937.0,110.0,1.5,18.0,888.0,958.63,709.66
2016,3,31,12,15,937.0,109.5,1.6,18.0,887.5,971.75,719.36
2016,3,31,12,30,937.0,109.0,1.7,18.0,887.0,981.37,726.96
2016,3,31,12,45,939.0,106.5,1.85,18.0,879.5,987.18,732.87
2016,3,31,13,0,941.0,104.0,2.0,18.0,872.0,989.41,736.52
2016,3,31,13,15,937.0,103.0,2.1,18.0,856.0,984.07,734.66
2016,3,31,13,30,933.0,102.0,2.2,18.0,840.0,975.16,730.58
2016,3,31,13,45,926.5,101.5,2.35,18.0,816.0,961.03,723.6
2016,3,31,14,0,920.0,101.0,2.5,18.0,792.0,943.56,714.35
2016,3,31,14,15,911.5,99.0,2.55,17.5,761.0,919.45,700.94
2016,3,31,14,30,903.0,97.0,2.6,17.0,730.0,892.32,685.4
2016,3,31,14,45,733.0,147.0,2.7,17.0,643.0,792.06,617.13
2016,3,31,15,0,563.0,197.0,2.8,17.0,556.0,685.08,540.03
2016,3,31,15,15,705.5,143.0,2.8,16.5,562.0,725.04,574.8
2016,3,31,15,30,848.0,89.0,2.8,16.0,568.0,745.81,592.37
2016,3,31,15,45,826.0,86.0,2.85,16.0,520.5,696.1,557.42
2016,3,31,16,0,804.0,83.0,2.9,16.0,473.0,645.61,521.46
2016,3,31,16,15,775.5,79.0,2.85,15.5,422.0,589.41,479.14
2016,3,31,16,30,747.0,75.0,2.8,15.0,371.0,533.63,435.8
2016,3,31,16,45,705.0,70.0,2.75,14.5,318.0,470.2,384.88
2016,3,31,17,0,663.0,65.0,2.7,14.0,265.0,411.28,335.71
2016,3,31,17,15,601.0,58.5,2.55,13.5,213.0,342.81,277.06
2016,3,31,17,30,539.0,52.0,2.4,13.0,161.0,279.72,221.21
2016,3,31,17,45,436.5,42.0,2.3,12.5,113.5,205.01,155.7
2016,3,31,18,0,334.0,32.0,2.2,12.0,66.0,141.19,97.75
2016,3,31,18,15,167.0,16.0,2.1,11.5,33.0,61.91,0.99
2016,3,31,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,6,15,166.5,16.5,1.15,9.5,34.0,12.29,0.0
2016,4,1,6,30,333.0,33.0,1.3,10.0,68.0,25.23,16.04
2016,4,1,6,45,431.5,43.5,1.45,11.0,115.5,31.88,22.74
2016,4,1,7,0,530.0,54.0,1.6,12.0,163.0,60.26,33.13
2016,4,1,7,15,591.5,61.0,1.55,12.0,215.0,104.79,59.33
2016,4,1,7,30,653.0,68.0,1.5,12.0,267.0,156.36,98.67
2016,4,1,7,45,693.5,73.5,1.45,12.5,319.5,208.99,143.62
2016,4,1,8,0,734.0,79.0,1.4,13.0,372.0,267.8,195.11
2016,4,1,8,15,763.0,83.0,1.35,13.5,423.0,323.13,243.97
2016,4,1,8,30,792.0,87.0,1.3,14.0,474.0,380.77,293.6
2016,4,1,8,45,813.5,90.5,1.3,14.5,521.5,436.73,340.66
2016,4,1,9,0,835.0,94.0,1.3,15.0,569.0,493.6,386.8
2016,4,1,9,15,850.5,96.5,1.25,15.0,612.0,546.94,429.19
2016,4,1,9,30,866.0,99.0,1.2,15.0,655.0,600.5,470.29
2016,4,1,9,45,877.5,101.5,1.2,15.5,692.5,650.14,506.69
2016,4,1,10,0,889.0,104.0,1.2,16.0,730.0,698.59,541.11
2016,4,1,10,15,897.5,105.5,1.2,16.0,760.5,742.52,571.24
2016,4,1,10,30,906.0,107.0,1.2,16.0,791.0,784.54,599.01
2016,4,1,10,45,912.5,108.0,1.2,16.5,815.0,822.39,622.48
2016,4,1,11,0,919.0,109.0,1.2,17.0,839.0,857.8,644.04
2016,4,1,11,15,922.5,110.0,1.2,17.0,855.0,888.06,663.21
2016,4,1,11,30,926.0,111.0,1.2,17.0,871.0,915.39,680.43
2016,4,1,11,45,928.5,111.0,1.25,17.5,879.5,937.73,693.9
2016,4,1,12,0,931.0,111.0,1.3,18.0,888.0,956.84,705.33
2016,4,1,12,15,931.5,111.0,1.35,18.0,888.0,970.78,714.85
2016,4,1,12,30,932.0,111.0,1.4,18.0,888.0,981.27,722.32
2016,4,1,12,45,931.5,109.5,1.5,18.0,880.0,985.74,726.84
2016,4,1,13,0,931.0,108.0,1.6,18.0,872.0,986.64,729.21
2016,4,1,13,15,927.0,107.5,1.65,18.0,856.0,981.79,727.25
2016,4,1,13,30,923.0,107.0,1.7,18.0,840.0,973.44,723.16
2016,4,1,13,45,917.5,105.5,1.8,18.0,816.0,959.18,715.96
2016,4,1,14,0,912.0,104.0,1.9,18.0,792.0,941.58,706.57
2016,4,1,14,15,903.5,102.5,1.95,17.5,761.0,918.09,693.94
2016,4,1,14,30,895.0,101.0,2.0,17.0,730.0,891.62,679.24
2016,4,1,14,45,883.5,99.0,2.1,17.0,693.0,859.25,659.55
2016,4,1,15,0,872.0,97.0,2.2,17.0,656.0,824.41,637.9
2016,4,1,15,15,856.5,94.0,2.25,16.5,613.0,787.69,615.35
2016,4,1,15,30,841.0,91.0,2.3,16.0,570.0,744.35,587.6
2016,4,1,15,45,819.5,88.0,2.35,16.0,522.0,695.18,553.96
2016,4,1,16,0,798.0,85.0,2.4,16.0,474.0,645.2,518.75
2016,4,1,16,15,769.5,81.0,2.35,15.5,423.0,589.17,476.92
2016,4,1,16,30,741.0,77.0,2.3,15.0,372.0,533.58,434.07
2016,4,1,16,45,699.0,72.0,2.25,14.5,319.5,472.31,385.19
2016,4,1,17,0,657.0,67.0,2.2,14.0,267.0,411.68,335.11
2016,4,1,17,15,596.0,60.0,2.0,13.5,215.0,343.25,276.79
2016,4,1,17,30,535.0,53.0,1.8,13.0,163.0,280.11,221.21
2016,4,1,17,45,435.0,43.0,1.65,12.5,115.5,206.27,156.7
2016,4,1,18,0,335.0,33.0,1.5,12.0,68.0,143.0,99.73
2016,4,1,18,15,167.5,16.5,1.45,11.5,34.0,63.23,8.96
2016,4,1,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,6,15,168.0,17.5,0.8,10.0,36.0,13.01,1.14
2016,4,2,6,30,336.0,35.0,0.8,10.0,72.0,26.82,17.61
2016,4,2,6,45,429.0,45.5,0.8,10.5,119.5,33.39,24.22
2016,4,2,7,0,522.0,56.0,0.8,11.0,167.0,63.96,35.62
2016,4,2,7,15,583.0,63.5,0.75,11.5,219.0,108.65,62.69
2016,4,2,7,30,644.0,71.0,0.7,12.0,271.0,160.33,102.18
2016,4,2,7,45,322.0,73.5,0.65,12.5,173.5,133.17,94.89
2016,4,2,8,0,0.0,76.0,0.6,13.0,76.0,73.49,56.91
2016,4,2,8,15,10.0,129.0,0.65,13.5,134.5,126.64,100.78
2016,4,2,8,30,20.0,182.0,0.7,14.0,193.0,180.78,144.1
2016,4,2,8,45,21.0,199.5,0.75,14.5,211.5,199.47,158.28
2016,4,2,9,0,22.0,217.0,0.8,15.0,230.0,218.3,172.54
2016,4,2,9,15,23.5,232.5,0.8,15.0,247.5,235.63,185.73
2016,4,2,9,30,25.0,248.0,0.8,15.0,265.0,253.11,198.93
2016,4,2,9,45,113.0,294.5,0.85,15.5,374.5,356.42,279.0
2016,4,2,10,0,201.0,341.0,0.9,16.0,484.0,467.01,361.4
2016,4,2,10,15,204.0,354.0,0.95,16.0,504.5,492.19,378.94
2016,4,2,10,30,207.0,367.0,1.0,16.0,525.0,517.12,396.91
2016,4,2,10,45,371.0,327.0,1.05,16.5,619.5,618.34,472.82
2016,4,2,11,0,535.0,287.0,1.1,17.0,714.0,729.67,552.77
2016,4,2,11,15,706.5,215.0,1.15,17.0,790.5,820.57,618.6
2016,4,2,11,30,878.0,143.0,1.2,17.0,867.0,912.74,679.44
2016,4,2,11,45,883.0,141.5,1.3,17.5,875.5,935.31,692.98
2016,4,2,12,0,888.0,140.0,1.4,18.0,884.0,950.29,702.5
2016,4,2,12,15,741.5,214.0,1.45,18.0,835.5,914.01,679.16
2016,4,2,12,30,595.0,288.0,1.5,18.0,787.0,862.02,642.89
2016,4,2,12,45,749.5,207.5,1.6,18.0,829.0,930.25,693.25
2016,4,2,13,0,904.0,127.0,1.7,18.0,871.0,983.71,729.26
2016,4,2,13,15,899.5,125.5,1.7,18.0,854.5,977.42,724.98
2016,4,2,13,30,895.0,124.0,1.7,18.0,838.0,967.72,719.32
2016,4,2,13,45,891.5,121.0,1.75,18.0,814.5,953.98,711.81
2016,4,2,14,0,888.0,118.0,1.8,18.0,791.0,936.94,702.18
2016,4,2,14,15,879.0,116.0,1.8,17.5,760.0,912.87,688.61
2016,4,2,14,30,870.0,114.0,1.8,17.0,729.0,891.23,676.71
2016,4,2,14,45,856.0,112.5,1.85,17.0,691.5,857.76,655.91
2016,4,2,15,0,842.0,111.0,1.9,17.0,654.0,821.98,633.39
2016,4,2,15,15,825.5,108.0,1.85,17.0,611.0,780.5,605.7
2016,4,2,15,30,809.0,105.0,1.8,17.0,568.0,737.36,576.59
2016,4,2,15,45,783.0,102.5,1.8,17.0,519.5,686.55,541.94
2016,4,2,16,0,757.0,100.0,1.8,17.0,471.0,637.78,507.08
2016,4,2,16,15,726.0,95.0,1.7,16.5,420.5,580.68,464.81
2016,4,2,16,30,695.0,90.0,1.6,16.0,370.0,524.37,421.89
2016,4,2,16,45,644.5,85.5,1.5,15.5,316.5,459.12,370.58
2016,4,2,17,0,594.0,81.0,1.4,15.0,263.0,397.19,320.24
2016,4,2,17,15,530.5,72.0,1.25,14.5,211.5,328.33,262.74
2016,4,2,17,30,467.0,63.0,1.1,14.0,160.0,265.04,208.23
2016,4,2,17,45,364.5,51.0,1.0,13.5,113.5,191.47,145.27
2016,4,2,18,0,262.0,39.0,0.9,13.0,67.0,128.92,90.63
2016,4,2,18,15,131.0,19.5,0.9,12.5,33.5,57.83,13.63
2016,4,2,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,6,15,169.0,19.0,1.0,9.5,38.5,14.17,3.2
2016,4,3,6,30,338.0,38.0,1.1,10.0,77.0,29.4,19.98
2016,4,3,6,45,434.0,48.5,1.25,10.5,125.5,35.83,26.43
2016,4,3,7,0,530.0,59.0,1.4,11.0,174.0,69.21,38.93
2016,4,3,7,15,265.0,61.5,1.4,11.5,119.0,77.54,49.66
2016,4,3,7,30,0.0,64.0,1.4,12.0,64.0,61.86,47.6
