Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,7,45,0.0,76.0,1.4,12.5,76.0,73.32,57.19
2016,4,3,8,0,0.0,88.0,1.4,13.0,88.0,84.79,66.59
2016,4,3,8,15,0.0,116.0,1.4,13.5,116.0,111.31,88.36
2016,4,3,8,30,0.0,144.0,1.4,14.0,144.0,137.94,109.79
2016,4,3,8,45,2.5,164.0,1.4,14.5,165.5,158.31,125.75
2016,4,3,9,0,5.0,184.0,1.4,15.0,187.0,179.04,141.81
2016,4,3,9,15,5.0,188.5,1.4,15.0,191.5,184.05,145.4
2016,4,3,9,30,5.0,193.0,1.4,15.0,196.0,189.0,149.0
2016,4,3,9,45,11.5,224.5,1.45,15.5,233.0,223.94,176.18
2016,4,3,10,0,18.0,256.0,1.5,16.0,270.0,259.64,203.46
2016,4,3,10,15,17.5,262.0,1.5,16.0,276.0,266.35,208.19
2016,4,3,10,30,17.0,268.0,1.5,16.0,282.0,272.96,212.98
2016,4,3,10,45,19.0,281.5,1.55,16.5,297.0,288.8,224.58
2016,4,3,11,0,21.0,295.0,1.6,17.0,312.0,304.78,236.2
2016,4,3,11,15,39.0,335.0,1.65,17.0,367.0,365.19,282.25
2016,4,3,11,30,57.0,375.0,1.7,17.0,422.0,423.56,325.88
2016,4,3,11,45,162.5,392.0,1.8,17.5,528.5,543.12,416.06
2016,4,3,12,0,268.0,409.0,1.9,18.0,635.0,667.34,506.14
2016,4,3,12,15,456.0,338.0,1.95,18.0,722.0,778.97,589.3
2016,4,3,12,30,644.0,267.0,2.0,18.0,809.0,888.8,669.2
2016,4,3,12,45,774.5,202.5,2.05,18.0,847.5,950.1,711.39
2016,4,3,13,0,905.0,138.0,2.1,18.0,886.0,998.23,743.53
2016,4,3,13,15,900.5,137.0,2.15,18.0,869.0,992.47,740.27
2016,4,3,13,30,896.0,136.0,2.2,18.0,852.0,989.11,739.33
2016,4,3,13,45,775.0,178.5,2.25,18.0,785.5,919.73,694.2
2016,4,3,14,0,654.0,221.0,2.3,18.0,719.0,846.2,645.62
2016,4,3,14,15,621.5,221.0,2.3,17.5,679.0,807.18,620.56
2016,4,3,14,30,589.0,221.0,2.3,17.0,639.0,764.03,591.95
2016,4,3,14,45,636.0,190.0,2.35,17.0,620.0,760.61,592.56
2016,4,3,15,0,683.0,159.0,2.4,17.0,601.0,748.95,586.37
2016,4,3,15,15,734.0,140.5,2.35,16.5,587.0,748.5,588.35
2016,4,3,15,30,785.0,122.0,2.3,16.0,573.0,742.11,586.07
2016,4,3,15,45,641.0,139.5,2.3,16.0,487.5,629.26,502.67
2016,4,3,16,0,497.0,157.0,2.3,16.0,402.0,521.87,420.5
2016,4,3,16,15,565.5,123.0,2.15,15.5,374.0,510.44,414.0
2016,4,3,16,30,634.0,89.0,2.0,15.0,346.0,488.15,397.59
2016,4,3,16,45,544.5,97.0,1.9,14.5,296.0,418.12,341.03
2016,4,3,17,0,455.0,105.0,1.8,14.0,246.0,353.28,287.63
2016,4,3,17,15,400.0,91.0,1.65,13.5,198.0,290.2,234.66
2016,4,3,17,30,345.0,77.0,1.5,13.0,150.0,232.21,184.6
2016,4,3,17,45,266.0,60.0,1.4,12.5,107.0,168.15,129.29
2016,4,3,18,0,187.0,43.0,1.3,12.0,64.0,112.6,80.6
2016,4,3,18,15,93.5,21.5,1.25,12.0,32.0,52.25,16.45
2016,4,3,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,18.5,5.0,1.25,9.5,5.0,0.0,0.0
2016,4,4,6,0,37.0,10.0,1.3,10.0,10.0,9.83,0.0
2016,4,4,6,15,186.5,25.0,1.4,10.5,45.5,19.39,7.77
2016,4,4,6,30,336.0,40.0,1.5,11.0,81.0,31.0,21.38
2016,4,4,6,45,436.5,50.5,1.65,11.5,130.5,37.34,27.69
2016,4,4,7,0,537.0,61.0,1.8,12.0,180.0,73.55,41.37
2016,4,4,7,15,598.5,68.0,1.8,12.5,233.5,119.13,70.22
2016,4,4,7,30,660.0,75.0,1.8,13.0,287.0,171.77,111.26
2016,4,4,7,45,700.0,81.0,1.85,13.5,340.5,225.55,157.57
2016,4,4,8,0,740.0,87.0,1.9,14.0,394.0,283.42,208.42
2016,4,4,8,15,769.5,91.5,1.85,14.5,445.5,342.18,259.88
2016,4,4,8,30,799.0,96.0,1.8,15.0,497.0,401.06,310.27
2016,4,4,8,45,817.0,101.0,1.8,15.5,545.0,457.4,357.41
2016,4,4,9,0,835.0,106.0,1.8,16.0,593.0,514.29,403.35
2016,4,4,9,15,851.0,109.0,1.75,16.0,636.5,568.44,446.28
2016,4,4,9,30,867.0,112.0,1.7,16.0,680.0,622.38,487.66
2016,4,4,9,45,878.5,114.5,1.65,16.5,717.5,672.46,523.98
2016,4,4,10,0,890.0,117.0,1.6,17.0,755.0,721.39,558.25
2016,4,4,10,15,899.0,119.0,1.5,17.0,786.0,765.57,587.6
2016,4,4,10,30,908.0,121.0,1.4,17.0,817.0,808.46,614.82
2016,4,4,10,45,913.5,122.5,1.35,17.5,840.5,846.0,637.31
2016,4,4,11,0,919.0,124.0,1.3,18.0,864.0,881.03,657.77
2016,4,4,11,15,922.5,125.0,1.2,18.0,880.0,911.19,675.22
2016,4,4,11,30,926.0,126.0,1.1,18.0,896.0,938.4,690.51
2016,4,4,11,45,925.0,128.0,1.05,18.5,903.0,959.55,701.27
2016,4,4,12,0,924.0,130.0,1.0,19.0,910.0,977.36,709.9
2016,4,4,12,15,923.5,130.0,0.9,19.0,909.5,990.19,715.74
2016,4,4,12,30,923.0,130.0,0.8,19.0,909.0,999.57,719.42
2016,4,4,12,45,919.5,130.0,0.75,19.0,899.5,1002.66,720.33
2016,4,4,13,0,916.0,130.0,0.7,19.0,890.0,1002.23,719.25
2016,4,4,13,15,911.0,129.0,0.8,19.0,873.0,995.85,717.94
2016,4,4,13,30,906.0,128.0,0.9,19.0,856.0,986.03,714.56
2016,4,4,13,45,895.5,128.0,1.0,19.0,830.0,968.83,706.5
2016,4,4,14,0,885.0,128.0,1.1,19.0,804.0,954.2,700.07
2016,4,4,14,15,875.0,126.0,1.25,18.5,772.0,929.12,688.82
2016,4,4,14,30,865.0,124.0,1.4,18.0,740.0,901.17,675.35
2016,4,4,14,45,851.5,121.5,1.6,18.0,702.0,867.0,656.59
2016,4,4,15,0,838.0,119.0,1.8,18.0,664.0,830.52,635.59
2016,4,4,15,15,820.5,115.5,1.8,17.5,620.0,787.68,608.82
2016,4,4,15,30,803.0,112.0,1.8,17.0,576.0,743.26,580.49
2016,4,4,15,45,784.5,106.5,1.8,17.0,528.5,694.64,547.53
2016,4,4,16,0,766.0,101.0,1.8,17.0,481.0,647.49,514.13
2016,4,4,16,15,734.0,96.0,1.6,16.5,429.0,589.23,470.52
2016,4,4,16,30,702.0,91.0,1.4,16.0,377.0,531.83,426.47
2016,4,4,16,45,660.0,84.5,1.25,16.0,324.0,468.48,376.09
2016,4,4,17,0,618.0,78.0,1.1,16.0,271.0,407.7,326.31
2016,4,4,17,15,553.5,70.0,1.1,15.5,219.0,338.11,269.27
2016,4,4,17,30,489.0,62.0,1.1,15.0,167.0,274.17,214.93
2016,4,4,17,45,393.0,50.5,1.1,14.5,119.5,201.88,153.18
2016,4,4,18,0,297.0,39.0,1.1,14.0,72.0,139.65,98.92
2016,4,4,18,15,148.5,19.5,1.15,13.5,36.0,62.77,23.92
2016,4,4,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,37.0,6.0,1.75,9.5,6.5,0.0,0.0
2016,4,5,6,0,74.0,12.0,1.8,10.0,13.0,11.8,0.0
2016,4,5,6,15,226.5,25.5,1.95,10.5,50.0,19.83,9.05
2016,4,5,6,30,379.0,39.0,2.1,11.0,87.0,29.68,20.33
2016,4,5,6,45,474.5,48.5,2.25,12.0,136.5,35.18,25.74
2016,4,5,7,0,570.0,58.0,2.4,13.0,186.0,74.76,40.38
2016,4,5,7,15,627.5,64.5,2.5,13.5,239.5,121.61,70.63
2016,4,5,7,30,685.0,71.0,2.6,14.0,293.0,175.0,112.8
2016,4,5,7,45,726.0,75.0,2.75,14.5,347.0,230.95,161.21
2016,4,5,8,0,767.0,79.0,2.9,15.0,401.0,288.53,212.2
2016,4,5,8,15,794.0,83.0,2.95,15.5,452.0,345.27,262.68
2016,4,5,8,30,821.0,87.0,3.0,16.0,503.0,404.04,313.73
2016,4,5,8,45,839.0,91.0,3.1,16.5,550.5,460.54,361.8
2016,4,5,9,0,857.0,95.0,3.2,17.0,598.0,517.53,408.77
2016,4,5,9,15,871.5,97.5,3.2,17.0,641.0,571.38,452.52
2016,4,5,9,30,886.0,100.0,3.2,17.0,684.0,625.31,495.11
2016,4,5,9,45,894.0,103.0,3.25,17.5,720.5,673.97,531.84
2016,4,5,10,0,902.0,106.0,3.3,18.0,757.0,721.09,566.45
2016,4,5,10,15,910.0,108.0,3.35,18.5,787.5,765.48,596.49
2016,4,5,10,30,918.0,110.0,3.4,19.0,818.0,807.89,624.69
2016,4,5,10,45,922.5,111.5,3.45,19.5,840.5,844.85,648.74
2016,4,5,11,0,927.0,113.0,3.5,20.0,863.0,879.2,670.81
2016,4,5,11,15,930.0,113.5,3.5,20.0,878.5,908.51,690.26
2016,4,5,11,30,933.0,114.0,3.5,20.0,894.0,934.81,707.66
2016,4,5,11,45,934.0,114.5,3.5,20.0,901.5,956.2,721.73
2016,4,5,12,0,935.0,115.0,3.5,20.0,909.0,974.29,733.66
2016,4,5,12,15,934.0,115.0,3.45,20.0,908.0,986.63,741.44
2016,4,5,12,30,933.0,115.0,3.4,20.0,907.0,995.47,747.01
2016,4,5,12,45,932.0,114.0,3.35,20.5,898.0,999.74,748.21
2016,4,5,13,0,931.0,113.0,3.3,21.0,889.0,1000.46,747.19
2016,4,5,13,15,926.5,112.0,3.2,21.0,872.0,994.34,742.81
2016,4,5,13,30,922.0,111.0,3.1,21.0,855.0,984.72,736.27
2016,4,5,13,45,915.0,109.5,3.05,21.0,830.0,968.81,726.06
2016,4,5,14,0,908.0,108.0,3.0,21.0,805.0,949.63,713.8
2016,4,5,14,15,899.0,106.5,2.9,21.0,773.5,925.5,697.9
2016,4,5,14,30,890.0,105.0,2.8,21.0,742.0,898.44,680.09
2016,4,5,14,45,878.0,102.5,2.75,21.0,703.5,864.97,658.27
2016,4,5,15,0,866.0,100.0,2.7,21.0,665.0,829.07,634.71
2016,4,5,15,15,850.0,97.0,2.55,21.0,621.5,791.92,609.49
2016,4,5,15,30,834.0,94.0,2.4,21.0,578.0,748.18,579.45
2016,4,5,15,45,812.5,91.0,2.3,21.0,530.5,699.0,545.57
2016,4,5,16,0,791.0,88.0,2.2,21.0,483.0,649.05,510.56
2016,4,5,16,15,762.0,83.5,2.0,20.5,432.0,592.17,468.49
2016,4,5,16,30,733.0,79.0,1.8,20.0,381.0,535.8,425.67
2016,4,5,16,45,692.0,74.0,1.6,19.5,328.0,475.09,378.15
2016,4,5,17,0,651.0,69.0,1.4,19.0,275.0,414.99,329.65
2016,4,5,17,15,591.5,62.0,1.3,18.0,223.0,347.11,274.42
2016,4,5,17,30,532.0,55.0,1.2,17.0,171.0,284.38,221.39
2016,4,5,17,45,436.0,45.5,1.2,16.0,123.5,211.92,159.94
2016,4,5,18,0,340.0,36.0,1.2,15.0,76.0,149.52,105.74
2016,4,5,18,15,170.0,18.0,1.2,14.5,38.0,68.15,29.49
2016,4,5,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,45,44.0,6.0,1.65,12.5,7.0,0.0,0.0
2016,4,6,6,0,88.0,12.0,1.7,13.0,14.0,11.8,0.0
2016,4,6,6,15,232.5,26.0,1.9,13.5,51.5,20.03,9.74
2016,4,6,6,30,377.0,40.0,2.1,14.0,89.0,30.3,20.68
2016,4,6,6,45,466.5,50.0,2.35,14.5,138.5,36.21,26.41
2016,4,6,7,0,556.0,60.0,2.6,15.0,188.0,78.07,42.5
2016,4,6,7,15,614.0,67.0,2.6,15.5,241.5,124.81,73.17
2016,4,6,7,30,672.0,74.0,2.6,16.0,295.0,178.16,115.27
2016,4,6,7,45,711.5,79.5,2.65,16.5,349.0,232.28,161.88
2016,4,6,8,0,751.0,85.0,2.7,17.0,403.0,292.53,214.47
2016,4,6,8,15,779.0,89.0,2.7,17.5,454.5,348.79,263.82
2016,4,6,8,30,807.0,93.0,2.7,18.0,506.0,407.22,313.81
2016,4,6,8,45,828.0,96.5,2.7,18.5,554.5,463.88,361.1
2016,4,6,9,0,849.0,100.0,2.7,19.0,603.0,521.36,407.47
2016,4,6,9,15,864.5,103.0,2.7,19.5,646.0,575.86,450.1
2016,4,6,9,30,880.0,106.0,2.7,20.0,689.0,630.05,491.11
2016,4,6,9,45,892.0,108.0,2.75,20.5,727.0,680.45,528.33
2016,4,6,10,0,904.0,110.0,2.8,21.0,765.0,729.22,563.4
2016,4,6,10,15,912.5,111.5,2.8,21.0,796.0,773.53,593.53
2016,4,6,10,30,921.0,113.0,2.8,21.0,827.0,815.88,621.98
2016,4,6,10,45,927.0,114.0,2.8,21.5,850.5,853.58,645.72
2016,4,6,11,0,933.0,115.0,2.8,22.0,874.0,888.75,667.5
2016,4,6,11,15,936.5,116.0,2.75,22.5,890.0,919.09,685.45
2016,4,6,11,30,940.0,117.0,2.7,23.0,906.0,946.44,701.25
2016,4,6,11,45,941.5,117.5,2.65,23.5,913.5,968.36,713.38
2016,4,6,12,0,943.0,118.0,2.6,24.0,921.0,986.98,723.34
2016,4,6,12,15,942.5,117.5,2.55,24.0,920.0,999.31,730.66
2016,4,6,12,30,942.0,117.0,2.5,24.0,919.0,1008.13,735.84
2016,4,6,12,45,941.5,115.5,2.45,24.0,910.5,1012.33,738.18
2016,4,6,13,0,941.0,114.0,2.4,24.0,902.0,1012.96,738.36
2016,4,6,13,15,936.5,113.0,2.3,24.0,884.5,1006.75,733.76
2016,4,6,13,30,932.0,112.0,2.2,24.0,867.0,997.0,727.07
2016,4,6,13,45,924.0,111.5,2.1,24.5,842.0,981.1,715.13
2016,4,6,14,0,916.0,111.0,2.0,25.0,817.0,961.91,701.27
2016,4,6,14,15,907.0,109.5,1.9,25.0,785.0,937.6,685.59
2016,4,6,14,30,898.0,108.0,1.8,25.0,753.0,910.33,668.08
2016,4,6,14,45,884.5,106.0,1.75,25.0,714.5,875.89,646.43
2016,4,6,15,0,871.0,104.0,1.7,25.0,676.0,844.0,626.46
2016,4,6,15,15,782.0,117.0,1.6,25.0,605.5,761.45,571.5
2016,4,6,15,30,693.0,130.0,1.5,25.0,535.0,684.82,519.97
2016,4,6,15,45,573.5,150.5,1.45,25.0,467.0,595.2,455.82
2016,4,6,16,0,454.0,171.0,1.4,25.0,399.0,509.96,393.1
2016,4,6,16,15,481.5,145.5,1.25,24.5,365.0,480.55,373.07
2016,4,6,16,30,509.0,120.0,1.1,24.0,331.0,447.26,348.9
2016,4,6,16,45,463.0,113.0,1.0,24.0,285.0,390.47,304.86
2016,4,6,17,0,417.0,106.0,0.9,24.0,239.0,337.12,262.58
2016,4,6,17,15,377.0,90.5,0.9,23.5,194.0,280.75,217.74
2016,4,6,17,30,337.0,75.0,0.9,23.0,149.0,227.93,174.25
2016,4,6,17,45,272.0,58.5,0.95,22.5,108.0,169.18,125.47
2016,4,6,18,0,207.0,42.0,1.0,22.0,67.0,117.33,81.65
2016,4,6,18,15,103.5,25.0,1.0,21.5,37.5,56.4,25.81
2016,4,6,18,30,0.0,8.0,1.0,21.0,8.0,7.86,0.0
2016,4,6,18,45,0.0,4.0,1.0,21.0,4.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.0,0.95,12.5,5.0,4.91,0.0
2016,4,7,6,0,0.0,10.0,1.0,13.0,10.0,9.83,0.0
2016,4,7,6,15,36.5,29.5,1.2,13.5,34.5,26.04,15.04
2016,4,7,6,30,73.0,49.0,1.4,14.0,59.0,42.06,30.98
2016,4,7,6,45,102.0,71.5,1.6,14.5,92.0,60.2,47.57
2016,4,7,7,0,131.0,94.0,1.8,15.0,125.0,88.86,65.12
2016,4,7,7,15,161.5,112.5,1.9,15.0,160.0,118.3,87.3
2016,4,7,7,30,192.0,131.0,2.0,15.0,195.0,148.85,111.57
2016,4,7,7,45,243.5,148.5,2.1,15.5,243.5,189.61,144.06
2016,4,7,8,0,295.0,166.0,2.2,16.0,292.0,236.15,181.79
2016,4,7,8,15,393.5,167.0,2.3,16.0,357.0,288.27,223.84
2016,4,7,8,30,492.0,168.0,2.4,16.0,422.0,352.16,275.86
2016,4,7,8,45,350.5,218.0,2.5,16.5,408.0,363.22,286.56
2016,4,7,9,0,209.0,268.0,2.6,17.0,394.0,358.93,283.21
2016,4,7,9,15,182.5,290.5,2.6,17.0,406.0,377.83,297.78
2016,4,7,9,30,156.0,313.0,2.6,17.0,418.0,394.04,309.69
2016,4,7,9,45,169.0,331.5,2.65,17.5,450.5,429.36,335.97
2016,4,7,10,0,182.0,350.0,2.7,18.0,483.0,465.57,362.48
2016,4,7,10,15,383.5,304.5,2.7,18.0,599.0,579.26,451.34
2016,4,7,10,30,585.0,259.0,2.7,18.0,715.0,707.71,548.25
2016,4,7,10,45,562.5,278.0,2.7,18.0,726.5,730.89,563.13
2016,4,7,11,0,540.0,297.0,2.7,18.0,738.0,751.06,576.43
2016,4,7,11,15,506.5,315.0,2.7,18.0,735.0,757.93,580.07
2016,4,7,11,30,473.0,333.0,2.7,18.0,732.0,761.51,581.42
2016,4,7,11,45,475.5,333.5,2.75,18.0,737.5,776.83,592.49
2016,4,7,12,0,478.0,334.0,2.8,18.0,743.0,790.43,602.26
2016,4,7,12,15,458.5,343.0,2.85,18.0,735.5,790.45,601.9
2016,4,7,12,30,439.0,352.0,2.9,18.0,728.0,788.24,600.12
2016,4,7,12,45,498.5,328.5,2.95,18.0,751.0,825.14,628.29
2016,4,7,13,0,558.0,305.0,3.0,18.0,774.0,860.03,654.66
2016,4,7,13,15,536.5,303.5,3.05,17.5,747.5,838.95,641.27
2016,4,7,13,30,515.0,302.0,3.1,17.0,721.0,815.81,626.78
2016,4,7,13,45,433.0,323.5,3.15,17.0,668.5,758.83,585.04
2016,4,7,14,0,351.0,345.0,3.2,17.0,616.0,694.65,537.86
2016,4,7,14,15,216.0,338.5,3.2,17.0,503.0,552.8,431.59
2016,4,7,14,30,81.0,332.0,3.2,17.0,390.0,415.26,325.12
2016,4,7,14,45,340.0,262.5,3.2,17.0,489.0,577.78,457.65
2016,4,7,15,0,599.0,193.0,3.2,17.0,588.0,720.35,569.25
2016,4,7,15,15,463.5,218.0,3.15,16.5,512.0,618.43,491.54
2016,4,7,15,30,328.0,243.0,3.1,16.0,436.0,519.1,415.38
2016,4,7,15,45,344.5,218.0,3.05,16.0,405.5,492.25,396.55
2016,4,7,16,0,361.0,193.0,3.0,16.0,375.0,463.02,375.08
2016,4,7,16,15,252.0,183.5,2.85,15.5,304.5,367.93,299.45
2016,4,7,16,30,143.0,174.0,2.7,15.0,234.0,275.03,224.2
2016,4,7,16,45,125.0,154.0,2.6,15.0,201.5,237.44,193.68
2016,4,7,17,0,107.0,134.0,2.5,15.0,169.0,201.32,163.7
2016,4,7,17,15,91.0,111.0,2.35,14.5,137.0,164.14,132.6
2016,4,7,17,30,75.0,88.0,2.2,14.0,105.0,128.34,102.05
2016,4,7,17,45,52.5,65.5,2.05,13.5,76.0,88.27,67.65
2016,4,7,18,0,30.0,43.0,1.9,13.0,47.0,54.62,38.59
2016,4,7,18,15,15.0,24.5,1.8,13.0,26.5,29.2,13.27
2016,4,7,18,30,0.0,6.0,1.7,13.0,6.0,5.9,0.0
2016,4,7,18,45,0.0,3.0,1.65,13.0,3.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,1.1,11.5,4.0,3.93,0.0
2016,4,8,6,0,0.0,8.0,1.2,12.0,8.0,7.71,0.0
2016,4,8,6,15,0.0,24.0,1.35,12.5,24.0,23.18,13.27
2016,4,8,6,30,0.0,40.0,1.5,13.0,40.0,38.03,27.7
2016,4,8,6,45,0.5,61.0,1.65,13.5,61.5,56.88,44.91
2016,4,8,7,0,1.0,82.0,1.8,14.0,83.0,76.44,59.36
2016,4,8,7,15,9.5,102.5,1.8,14.0,106.0,96.89,76.35
2016,4,8,7,30,18.0,123.0,1.8,14.0,129.0,118.51,94.05
2016,4,8,7,45,19.5,141.0,1.8,14.5,149.0,137.35,109.34
2016,4,8,8,0,21.0,159.0,1.8,15.0,169.0,156.41,124.56
2016,4,8,8,15,16.0,169.0,1.75,15.0,177.0,166.09,132.27
2016,4,8,8,30,11.0,179.0,1.7,15.0,185.0,175.1,139.27
2016,4,8,8,45,6.5,175.5,1.7,15.5,179.0,171.08,135.4
2016,4,8,9,0,2.0,172.0,1.7,16.0,173.0,166.33,130.95
2016,4,8,9,15,26.5,229.5,1.75,16.0,247.5,234.65,185.3
2016,4,8,9,30,51.0,287.0,1.8,16.0,322.0,306.29,241.01
2016,4,8,9,45,33.5,271.0,1.85,16.5,294.5,283.45,222.02
2016,4,8,10,0,16.0,255.0,1.9,17.0,267.0,257.53,200.93
2016,4,8,10,15,51.5,312.5,1.95,17.0,353.0,342.0,266.62
2016,4,8,10,30,87.0,370.0,2.0,17.0,439.0,428.83,332.2
2016,4,8,10,45,132.5,389.0,2.1,17.5,496.5,491.84,378.92
2016,4,8,11,0,178.0,408.0,2.2,18.0,554.0,554.98,425.12
2016,4,8,11,15,136.5,409.5,2.25,17.5,522.5,528.25,404.83
2016,4,8,11,30,95.0,411.0,2.3,17.0,491.0,493.79,379.19
2016,4,8,11,45,152.0,420.5,2.35,17.0,550.0,564.23,432.71
2016,4,8,12,0,209.0,430.0,2.4,17.0,609.0,631.22,482.39
2016,4,8,12,15,226.5,427.0,2.45,17.0,621.0,649.46,495.82
2016,4,8,12,30,244.0,424.0,2.5,17.0,633.0,667.13,509.22
2016,4,8,12,45,236.5,420.5,2.55,17.0,622.0,659.84,504.15
2016,4,8,13,0,229.0,417.0,2.6,17.0,611.0,651.49,498.52
2016,4,8,13,15,298.0,391.0,2.65,17.0,638.0,698.99,535.42
2016,4,8,13,30,367.0,365.0,2.7,17.0,665.0,736.34,564.65
2016,4,8,13,45,379.5,350.0,2.75,17.5,652.0,730.11,560.28
2016,4,8,14,0,392.0,335.0,2.8,18.0,639.0,721.94,554.92
2016,4,8,14,15,510.0,280.5,2.8,17.5,660.5,772.83,596.62
2016,4,8,14,30,628.0,226.0,2.8,17.0,682.0,811.41,629.05
2016,4,8,14,45,574.0,224.0,2.85,17.0,624.0,745.94,582.34
2016,4,8,15,0,520.0,222.0,2.9,17.0,566.0,683.94,537.97
2016,4,8,15,15,444.0,229.0,2.9,16.5,509.5,615.39,487.88
2016,4,8,15,30,368.0,236.0,2.9,16.0,453.0,542.25,433.36
2016,4,8,15,45,340.0,220.0,2.9,16.0,408.0,491.57,395.39
2016,4,8,16,0,312.0,204.0,2.9,16.0,363.0,442.02,357.46
2016,4,8,16,15,156.0,169.0,2.85,15.5,248.5,282.54,229.98
2016,4,8,16,30,0.0,134.0,2.8,15.0,134.0,133.15,106.0
2016,4,8,16,45,0.0,115.0,2.75,15.0,115.0,114.09,90.68
2016,4,8,17,0,0.0,96.0,2.7,15.0,96.0,95.01,74.89
2016,4,8,17,15,0.0,77.5,2.55,14.5,77.5,76.42,59.38
2016,4,8,17,30,0.0,59.0,2.4,14.0,59.0,57.78,43.53
2016,4,8,17,45,0.0,42.5,2.3,14.0,42.5,41.21,29.14
2016,4,8,18,0,0.0,26.0,2.2,14.0,26.0,25.1,15.07
2016,4,8,18,15,0.0,14.0,2.1,13.5,14.0,13.5,3.67
2016,4,8,18,30,0.0,2.0,2.0,13.0,2.0,1.97,0.0
2016,4,8,18,45,0.0,1.0,1.95,13.0,1.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,0.5,1.75,12.0,0.5,0.48,0.0
2016,4,9,6,30,0.0,1.0,1.8,12.0,1.0,0.96,0.0
2016,4,9,6,45,0.0,2.0,1.85,12.5,2.0,1.93,0.0
2016,4,9,7,0,0.0,3.0,1.9,13.0,3.0,2.89,0.0
2016,4,9,7,15,0.0,4.0,1.95,13.0,4.0,3.86,0.0
2016,4,9,7,30,0.0,5.0,2.0,13.0,5.0,4.82,0.0
2016,4,9,7,45,105.0,93.0,2.05,13.0,139.0,111.9,86.04
2016,4,9,8,0,210.0,181.0,2.1,13.0,273.0,228.27,179.94
2016,4,9,8,15,107.5,175.0,2.15,13.0,222.5,200.8,160.25
2016,4,9,8,30,5.0,169.0,2.2,13.0,172.0,163.46,130.9
2016,4,9,8,45,2.5,127.5,2.25,13.0,129.0,123.99,98.23
2016,4,9,9,0,0.0,86.0,2.3,13.0,86.0,83.22,64.26
2016,4,9,9,15,0.0,86.0,2.35,13.0,86.0,83.23,64.14
2016,4,9,9,30,0.0,86.0,2.4,13.0,86.0,83.25,64.0
2016,4,9,9,45,2.0,137.0,2.45,13.5,139.0,133.81,105.25
2016,4,9,10,0,4.0,188.0,2.5,14.0,192.0,184.64,145.83
2016,4,9,10,15,2.0,142.0,2.55,14.0,144.0,139.01,108.73
2016,4,9,10,30,0.0,96.0,2.6,14.0,96.0,93.0,71.19
2016,4,9,10,45,0.0,75.5,2.65,14.0,75.5,73.13,54.88
2016,4,9,11,0,0.0,55.0,2.7,14.0,55.0,53.27,38.51
2016,4,9,11,15,4.5,140.0,2.7,14.0,144.0,139.8,109.25
2016,4,9,11,30,9.0,225.0,2.7,14.0,233.0,227.3,179.01
2016,4,9,11,45,11.0,242.5,2.7,14.5,252.0,246.81,193.77
2016,4,9,12,0,13.0,260.0,2.7,15.0,271.0,266.47,208.72
2016,4,9,12,15,16.0,282.5,2.7,15.0,296.0,292.2,228.73
2016,4,9,12,30,19.0,305.0,2.7,15.0,321.0,318.13,248.79
2016,4,9,12,45,15.0,273.5,2.7,15.0,286.0,283.2,221.67
2016,4,9,13,0,11.0,242.0,2.7,15.0,251.0,248.13,194.43
2016,4,9,13,15,10.5,237.5,2.7,15.0,246.5,243.37,190.92
2016,4,9,13,30,10.0,233.0,2.7,15.0,242.0,238.57,187.31
2016,4,9,13,45,5.0,179.5,2.7,15.0,184.0,180.34,141.25
2016,4,9,14,0,0.0,126.0,2.7,15.0,126.0,122.59,94.92
2016,4,9,14,15,0.0,91.0,2.65,15.0,91.0,88.14,67.11
2016,4,9,14,30,0.0,56.0,2.6,15.0,56.0,54.19,39.36
2016,4,9,14,45,0.0,86.5,2.6,15.0,86.5,83.74,63.84
2016,4,9,15,0,0.0,117.0,2.6,15.0,117.0,113.77,88.59
2016,4,9,15,15,0.0,113.0,2.55,15.0,113.0,109.84,85.55
2016,4,9,15,30,0.0,109.0,2.5,15.0,109.0,105.93,82.58
2016,4,9,15,45,0.0,100.0,2.45,15.0,100.0,97.04,75.49
2016,4,9,16,0,0.0,91.0,2.4,15.0,91.0,88.16,68.38
2016,4,9,16,15,0.0,53.0,2.3,14.5,53.0,51.21,37.76
2016,4,9,16,30,0.0,15.0,2.2,14.0,15.0,14.47,6.73
2016,4,9,16,45,0.0,13.0,2.1,14.0,13.0,12.54,5.11
2016,4,9,17,0,0.0,11.0,2.0,14.0,11.0,10.61,3.47
2016,4,9,17,15,0.0,8.5,1.8,13.5,8.5,8.19,1.41
2016,4,9,17,30,0.0,6.0,1.6,13.0,6.0,5.78,0.0
2016,4,9,17,45,0.0,4.5,1.4,13.0,4.5,4.34,0.0
2016,4,9,18,0,0.0,3.0,1.2,13.0,3.0,2.89,0.0
2016,4,9,18,15,0.0,1.5,1.15,13.0,1.5,1.44,0.0
2016,4,9,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,6,15,0.0,1.5,0.9,12.0,1.5,1.44,0.0
2016,4,10,6,30,0.0,3.0,0.9,12.0,3.0,2.89,0.0
2016,4,10,6,45,0.0,5.0,0.95,12.0,5.0,4.82,0.0
2016,4,10,7,0,0.0,7.0,1.0,12.0,7.0,6.75,0.19
2016,4,10,7,15,0.0,9.0,0.95,12.0,9.0,8.68,1.88
2016,4,10,7,30,0.0,11.0,0.9,12.0,11.0,10.61,3.55
2016,4,10,7,45,0.0,29.5,0.9,12.5,29.5,28.48,18.91
2016,4,10,8,0,0.0,48.0,0.9,13.0,48.0,46.37,34.04
2016,4,10,8,15,0.0,48.0,0.9,13.0,48.0,46.38,33.9
2016,4,10,8,30,0.0,48.0,0.9,13.0,48.0,46.39,33.79
2016,4,10,8,45,0.0,68.0,0.9,13.5,68.0,65.76,49.83
2016,4,10,9,0,0.0,88.0,0.9,14.0,88.0,85.16,65.62
2016,4,10,9,15,0.0,114.0,0.9,14.0,114.0,110.21,85.95
2016,4,10,9,30,0.0,140.0,0.9,14.0,140.0,135.28,106.02
2016,4,10,9,45,21.0,226.0,0.95,14.5,241.5,231.83,182.74
2016,4,10,10,0,42.0,312.0,1.0,15.0,343.0,331.66,258.93
2016,4,10,10,15,42.0,324.0,1.0,15.0,356.0,346.4,269.07
2016,4,10,10,30,42.0,336.0,1.0,15.0,369.0,361.11,279.69
2016,4,10,10,45,45.5,351.0,1.05,15.0,388.0,381.57,294.86
2016,4,10,11,0,49.0,366.0,1.1,15.0,407.0,402.27,310.12
2016,4,10,11,15,40.5,357.0,1.15,15.0,391.5,388.73,299.65
2016,4,10,11,30,32.0,348.0,1.2,15.0,376.0,374.44,288.83
2016,4,10,11,45,24.5,321.0,1.25,15.0,342.5,342.18,264.59
2016,4,10,12,0,17.0,294.0,1.3,15.0,309.0,303.98,235.7
2016,4,10,12,15,13.0,258.0,1.35,15.0,269.5,264.97,206.02
2016,4,10,12,30,9.0,222.0,1.4,15.0,230.0,225.76,175.8
2016,4,10,12,45,18.5,279.5,1.5,15.0,295.5,292.55,228.11
2016,4,10,13,0,28.0,337.0,1.6,15.0,361.0,368.4,285.97
2016,4,10,13,15,42.5,354.0,1.65,15.0,390.0,401.07,310.95
2016,4,10,13,30,57.0,371.0,1.7,15.0,419.0,433.79,336.08
2016,4,10,13,45,44.5,343.5,1.75,15.0,380.0,393.52,305.86
2016,4,10,14,0,32.0,316.0,1.8,15.0,341.0,353.21,275.65
2016,4,10,14,15,58.5,327.0,1.8,15.0,371.0,389.6,304.94
2016,4,10,14,30,85.0,338.0,1.8,15.0,401.0,425.17,333.0
2016,4,10,14,45,99.5,324.0,1.85,15.0,393.5,421.87,331.62
2016,4,10,15,0,114.0,310.0,1.9,15.0,386.0,417.5,329.66
2016,4,10,15,15,199.0,283.0,1.85,14.5,406.0,462.39,367.72
2016,4,10,15,30,284.0,256.0,1.8,14.0,426.0,500.71,400.01
2016,4,10,15,45,164.5,231.5,1.8,14.0,328.5,368.78,296.64
2016,4,10,16,0,45.0,207.0,1.8,14.0,231.0,246.4,198.13
2016,4,10,16,15,22.5,159.0,1.75,13.5,171.0,172.95,139.37
2016,4,10,16,30,0.0,111.0,1.7,13.0,111.0,108.99,86.66
2016,4,10,16,45,0.0,96.0,1.7,13.0,96.0,94.07,74.49
2016,4,10,17,0,0.0,81.0,1.7,13.0,81.0,79.15,62.05
2016,4,10,17,15,0.0,66.0,1.55,12.5,66.0,64.23,49.5
2016,4,10,17,30,0.0,51.0,1.4,12.0,51.0,49.29,36.7
2016,4,10,17,45,0.0,37.5,1.3,12.0,37.5,36.21,25.24
2016,4,10,18,0,0.0,24.0,1.2,12.0,24.0,23.16,13.72
2016,4,10,18,15,0.0,14.0,1.15,12.0,14.0,13.5,4.32
2016,4,10,18,30,0.0,4.0,1.1,12.0,4.0,3.93,0.0
2016,4,10,18,45,0.0,2.0,1.05,12.0,2.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,11,5,45,57.5,10.5,0.5,11.0,13.5,10.32,0.0
2016,4,11,6,0,115.0,21.0,0.5,11.0,27.0,16.39,0.0
2016,4,11,6,15,232.5,35.5,0.55,11.0,65.5,27.22,17.64
2016,4,11,6,30,350.0,50.0,0.6,11.0,104.0,37.52,27.76
2016,4,11,6,45,427.5,60.5,0.65,11.5,152.0,53.6,34.29
2016,4,11,7,0,505.0,71.0,0.7,12.0,200.0,95.1,56.37
2016,4,11,7,15,252.5,68.0,0.8,12.5,132.5,90.24,60.3
2016,4,11,7,30,0.0,65.0,0.9,13.0,65.0,62.83,48.15
2016,4,11,7,45,0.0,91.5,1.0,13.5,91.5,87.95,69.15
2016,4,11,8,0,0.0,118.0,1.1,14.0,118.0,112.95,89.56
2016,4,11,8,15,1.0,142.0,1.15,14.0,142.5,136.12,108.27
2016,4,11,8,30,2.0,166.0,1.2,14.0,167.0,159.52,126.95
2016,4,11,8,45,14.5,200.0,1.3,14.5,209.0,197.88,157.21
2016,4,11,9,0,27.0,234.0,1.4,15.0,251.0,236.79,187.47
2016,4,11,9,15,31.5,255.5,1.4,15.0,276.5,262.15,206.92
2016,4,11,9,30,36.0,277.0,1.4,15.0,302.0,288.09,226.68
2016,4,11,9,45,41.5,298.0,1.45,15.5,328.0,314.74,246.48
2016,4,11,10,0,47.0,319.0,1.5,16.0,354.0,341.98,266.49
2016,4,11,10,15,47.5,332.0,1.5,16.0,369.0,358.3,278.36
2016,4,11,10,30,48.0,345.0,1.5,16.0,384.0,374.63,290.24
2016,4,11,10,45,66.5,370.5,1.5,16.0,426.0,417.85,322.65
2016,4,11,11,0,85.0,396.0,1.5,16.0,468.0,462.38,355.48
2016,4,11,11,15,136.5,412.5,1.5,16.0,529.0,531.92,407.18
2016,4,11,11,30,188.0,429.0,1.5,16.0,590.0,600.01,456.73
2016,4,11,11,45,106.0,380.0,1.5,16.5,471.0,481.82,368.26
2016,4,11,12,0,24.0,331.0,1.5,17.0,352.0,347.38,266.38
2016,4,11,12,15,30.5,348.0,1.5,17.0,375.0,378.31,290.4
2016,4,11,12,30,37.0,365.0,1.5,17.0,398.0,403.5,309.14
2016,4,11,12,45,27.0,327.5,1.55,17.0,351.5,356.44,273.97
2016,4,11,13,0,17.0,290.0,1.6,17.0,305.0,302.1,233.18
2016,4,11,13,15,35.5,329.5,1.65,16.5,359.5,368.61,285.09
2016,4,11,13,30,54.0,369.0,1.7,16.0,414.0,428.77,331.14
2016,4,11,13,45,53.5,358.0,1.75,16.0,401.5,417.35,322.8
2016,4,11,14,0,53.0,347.0,1.8,16.0,389.0,405.69,314.7
2016,4,11,14,15,159.5,343.5,1.8,16.0,462.0,507.8,395.09
2016,4,11,14,30,266.0,340.0,1.8,16.0,535.0,605.4,469.32
2016,4,11,14,45,295.5,315.0,1.85,16.0,521.5,598.45,465.66
2016,4,11,15,0,325.0,290.0,1.9,16.0,508.0,588.74,460.78
2016,4,11,15,15,511.5,219.0,1.9,15.5,536.5,660.48,520.17
2016,4,11,15,30,698.0,148.0,1.9,15.0,565.0,713.51,564.37
2016,4,11,15,45,677.0,141.0,1.95,15.0,519.0,664.86,529.1
2016,4,11,16,0,656.0,134.0,2.0,15.0,473.0,615.78,493.57
2016,4,11,16,15,624.0,127.0,1.95,15.0,423.5,559.37,450.94
2016,4,11,16,30,592.0,120.0,1.9,15.0,374.0,504.05,408.12
2016,4,11,16,45,556.5,110.0,1.85,15.0,324.0,445.04,361.31
2016,4,11,17,0,521.0,100.0,1.8,15.0,274.0,385.96,313.15
2016,4,11,17,15,462.0,89.5,1.6,14.5,224.0,320.88,258.99
2016,4,11,17,30,403.0,79.0,1.4,14.0,174.0,261.21,207.97
2016,4,11,17,45,331.0,64.0,1.25,13.5,129.0,197.65,153.19
2016,4,11,18,0,259.0,49.0,1.1,13.0,84.0,141.71,104.4
2016,4,11,18,15,151.0,31.0,1.05,12.5,49.5,81.48,50.65
2016,4,11,18,30,43.0,13.0,1.0,12.0,15.0,20.86,0.0
2016,4,11,18,45,21.5,6.5,1.0,12.0,7.5,6.39,0.0
2016,4,11,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,12,5,45,49.0,11.0,1.55,11.0,13.5,10.81,0.0
2016,4,12,6,0,98.0,22.0,1.7,11.0,27.0,17.13,2.51
2016,4,12,6,15,202.0,38.0,1.7,11.0,65.0,29.13,19.4
2016,4,12,6,30,306.0,54.0,1.7,11.0,103.0,40.56,30.46
2016,4,12,6,45,388.0,65.0,1.75,11.5,150.5,58.07,37.71
2016,4,12,7,0,470.0,76.0,1.8,12.0,198.0,98.82,60.53
2016,4,12,7,15,290.5,110.0,1.75,12.0,191.0,135.21,96.75
2016,4,12,7,30,111.0,144.0,1.7,12.0,184.0,150.7,117.82
2016,4,12,7,45,55.5,113.5,1.7,12.5,133.5,120.85,95.11
2016,4,12,8,0,0.0,83.0,1.7,13.0,83.0,80.23,62.51
2016,4,12,8,15,0.0,93.0,1.7,13.5,93.0,89.82,70.25
2016,4,12,8,30,0.0,103.0,1.7,14.0,103.0,99.44,77.84
2016,4,12,8,45,2.5,145.0,1.7,14.5,146.5,140.63,111.22
2016,4,12,9,0,5.0,187.0,1.7,15.0,190.0,182.16,144.14
2016,4,12,9,15,407.0,155.0,1.7,15.0,434.5,380.83,305.69
2016,4,12,9,30,809.0,123.0,1.7,15.0,679.0,619.47,489.16
2016,4,12,9,45,441.0,232.0,1.75,15.5,537.5,518.13,407.12
2016,4,12,10,0,73.0,341.0,1.8,16.0,396.0,381.48,296.51
2016,4,12,10,15,75.5,356.5,1.85,16.0,415.5,402.91,313.21
2016,4,12,10,30,78.0,372.0,1.9,16.0,435.0,424.46,329.06
2016,4,12,10,45,114.0,393.0,2.0,16.5,487.5,481.8,371.82
2016,4,12,11,0,150.0,414.0,2.1,17.0,540.0,538.79,413.5
2016,4,12,11,15,191.0,419.5,2.15,17.0,582.5,586.41,448.82
2016,4,12,11,30,232.0,425.0,2.2,17.0,625.0,635.46,484.9
2016,4,12,11,45,238.0,424.5,2.25,17.0,630.5,647.49,493.5
2016,4,12,12,0,244.0,424.0,2.3,17.0,636.0,664.88,506.11
2016,4,12,12,15,561.0,282.5,2.35,17.0,770.5,829.28,632.45
2016,4,12,12,30,878.0,141.0,2.4,17.0,905.0,984.02,739.76
2016,4,12,12,45,852.5,155.0,2.5,17.0,891.0,985.65,740.47
2016,4,12,13,0,827.0,169.0,2.6,17.0,877.0,978.5,737.0
2016,4,12,13,15,822.5,168.0,2.65,17.0,860.5,972.55,734.03
2016,4,12,13,30,818.0,167.0,2.7,17.0,844.0,963.43,729.02
2016,4,12,13,45,809.0,166.5,2.75,17.0,820.0,947.51,719.5
2016,4,12,14,0,800.0,166.0,2.8,17.0,796.0,928.69,708.09
2016,4,12,14,15,790.0,163.0,2.85,16.5,765.5,903.57,693.68
2016,4,12,14,30,780.0,160.0,2.9,16.0,735.0,879.65,680.04
2016,4,12,14,45,767.0,156.5,2.95,16.0,698.0,846.44,658.47
2016,4,12,15,0,754.0,153.0,3.0,16.0,661.0,811.19,635.32
2016,4,12,15,15,569.0,194.5,3.05,15.5,564.0,680.71,540.85
2016,4,12,15,30,384.0,236.0,3.1,15.0,467.0,556.13,445.84
2016,4,12,15,45,372.5,217.5,3.15,15.0,426.5,513.99,415.14
2016,4,12,16,0,361.0,199.0,3.2,15.0,386.0,471.6,383.15
2016,4,12,16,15,275.5,188.5,3.05,14.5,323.0,389.83,318.38
2016,4,12,16,30,190.0,178.0,2.9,14.0,260.0,308.13,252.53
2016,4,12,16,45,167.0,160.0,2.8,14.0,225.5,267.68,219.58
2016,4,12,17,0,144.0,142.0,2.7,14.0,191.0,229.16,187.53
2016,4,12,17,15,125.5,119.0,2.6,13.5,156.5,188.91,153.87
2016,4,12,17,30,107.0,96.0,2.5,13.0,122.0,150.27,120.86
2016,4,12,17,45,79.0,73.5,2.45,12.5,90.0,110.52,86.52
2016,4,12,18,0,51.0,51.0,2.4,12.0,58.0,73.4,54.33
2016,4,12,18,15,25.5,30.5,2.4,12.0,34.0,38.76,23.22
2016,4,12,18,30,0.0,10.0,2.4,12.0,10.0,9.65,0.0
2016,4,12,18,45,0.0,5.0,2.45,12.0,5.0,4.91,0.0
2016,4,12,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,5,45,58.5,12.0,1.2,9.5,16.0,11.8,0.0
2016,4,13,6,0,117.0,24.0,1.3,10.0,32.0,18.7,5.31
2016,4,13,6,15,231.5,40.0,1.45,10.5,72.5,30.65,20.92
2016,4,13,6,30,346.0,56.0,1.6,11.0,113.0,42.03,31.83
2016,4,13,6,45,425.5,67.0,1.75,11.5,162.5,62.3,39.75
2016,4,13,7,0,505.0,78.0,1.9,12.0,212.0,105.37,64.33
2016,4,13,7,15,558.5,86.5,1.9,12.5,264.5,151.14,98.13
2016,4,13,7,30,612.0,95.0,1.9,13.0,317.0,203.05,140.9
2016,4,13,7,45,654.0,100.5,1.95,13.5,369.5,255.15,186.13
2016,4,13,8,0,696.0,106.0,2.0,14.0,422.0,311.56,235.26
2016,4,13,8,15,723.5,111.0,2.0,14.0,472.5,366.21,283.17
2016,4,13,8,30,751.0,116.0,2.0,14.0,523.0,423.01,331.76
2016,4,13,8,45,775.5,118.5,2.0,14.5,570.0,477.89,377.0
2016,4,13,9,0,800.0,121.0,2.0,15.0,617.0,535.4,422.75
2016,4,13,9,15,815.0,124.0,2.05,15.0,659.0,587.18,463.86
2016,4,13,9,30,830.0,127.0,2.1,15.0,701.0,638.7,503.75
2016,4,13,9,45,848.5,125.5,2.15,15.5,738.5,687.6,539.94
2016,4,13,10,0,867.0,124.0,2.2,16.0,776.0,735.94,574.54
2016,4,13,10,15,875.0,126.0,2.25,16.0,805.5,777.93,603.47
2016,4,13,10,30,883.0,128.0,2.3,16.0,835.0,818.69,631.36
2016,4,13,10,45,885.0,131.0,2.35,16.0,856.5,853.47,654.91
2016,4,13,11,0,887.0,134.0,2.4,16.0,878.0,885.62,676.6
2016,4,13,11,15,890.5,135.0,2.45,16.0,893.0,914.33,695.9
2016,4,13,11,30,894.0,136.0,2.5,16.0,908.0,940.21,713.31
