Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,11,45,888.5,141.0,2.55,16.5,913.5,958.95,724.58
2016,4,13,12,0,883.0,146.0,2.6,17.0,919.0,974.37,733.73
2016,4,13,12,15,883.0,146.0,2.6,17.0,918.0,986.58,741.74
2016,4,13,12,30,883.0,146.0,2.6,17.0,917.0,995.54,747.71
2016,4,13,12,45,878.0,147.0,2.65,17.0,907.5,997.44,749.61
2016,4,13,13,0,873.0,148.0,2.7,17.0,898.0,1001.97,753.47
2016,4,13,13,15,868.5,147.0,2.75,17.0,881.5,995.76,750.24
2016,4,13,13,30,864.0,146.0,2.8,17.0,865.0,986.24,745.0
2016,4,13,13,45,849.0,149.5,2.9,17.0,839.0,968.41,734.67
2016,4,13,14,0,834.0,153.0,3.0,17.0,813.0,947.69,722.42
2016,4,13,14,15,825.0,150.5,3.0,16.5,782.0,923.36,708.24
2016,4,13,14,30,816.0,148.0,3.0,16.0,751.0,896.31,692.13
2016,4,13,14,45,798.0,147.5,3.05,16.0,712.5,861.04,669.21
2016,4,13,15,0,780.0,147.0,3.1,16.0,674.0,827.37,647.28
2016,4,13,15,15,763.0,143.0,3.05,15.5,631.5,785.69,619.93
2016,4,13,15,30,746.0,139.0,3.0,15.0,589.0,742.6,591.22
2016,4,13,15,45,722.5,134.0,3.0,15.0,541.5,692.49,555.57
2016,4,13,16,0,699.0,129.0,3.0,15.0,494.0,642.01,518.16
2016,4,13,16,15,668.5,122.5,2.95,14.5,443.5,585.26,475.76
2016,4,13,16,30,638.0,116.0,2.9,14.0,393.0,529.39,432.83
2016,4,13,16,45,588.5,110.0,2.85,13.5,340.0,464.54,381.38
2016,4,13,17,0,539.0,104.0,2.8,13.0,287.0,401.0,329.5
2016,4,13,17,15,479.0,93.5,2.55,12.5,235.5,334.38,273.35
2016,4,13,17,30,419.0,83.0,2.3,12.0,184.0,273.23,220.42
2016,4,13,17,45,324.5,69.5,2.1,11.5,136.0,202.3,159.16
2016,4,13,18,0,230.0,56.0,1.9,11.0,88.0,141.47,106.44
2016,4,13,18,15,115.0,36.0,1.8,10.5,52.0,74.61,48.79
2016,4,13,18,30,0.0,16.0,1.7,10.0,16.0,15.64,0.0
2016,4,13,18,45,0.0,8.0,1.65,10.0,8.0,7.86,0.0
2016,4,13,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,5,45,51.5,14.0,1.05,8.5,17.5,13.76,0.0
2016,4,14,6,0,103.0,28.0,1.1,9.0,35.0,23.29,9.84
2016,4,14,6,15,217.5,44.5,1.25,9.5,76.0,34.22,24.27
2016,4,14,6,30,332.0,61.0,1.4,10.0,117.0,45.9,35.47
2016,4,14,6,45,403.0,74.0,1.55,10.5,165.5,69.04,45.26
2016,4,14,7,0,474.0,87.0,1.7,11.0,214.0,111.91,71.05
2016,4,14,7,15,453.5,100.5,1.85,11.0,243.0,150.09,102.45
2016,4,14,7,30,433.0,114.0,2.0,11.0,272.0,185.88,135.02
2016,4,14,7,45,427.5,135.5,2.15,11.5,311.0,230.21,174.6
2016,4,14,8,0,422.0,157.0,2.3,12.0,350.0,273.89,213.24
2016,4,14,8,15,528.0,145.0,2.35,12.5,414.5,327.6,257.59
2016,4,14,8,30,634.0,133.0,2.4,13.0,479.0,391.82,310.59
2016,4,14,8,45,521.0,188.0,2.5,13.5,488.0,423.99,337.9
2016,4,14,9,0,408.0,243.0,2.6,14.0,497.0,444.37,353.97
2016,4,14,9,15,247.0,280.0,2.65,14.0,437.5,408.89,325.67
2016,4,14,9,30,86.0,317.0,2.7,14.0,378.0,357.17,283.09
2016,4,14,9,45,76.5,329.0,2.8,14.0,385.0,367.85,291.16
2016,4,14,10,0,67.0,341.0,2.9,14.0,392.0,377.55,298.13
2016,4,14,10,15,91.0,365.5,2.95,14.0,437.5,423.49,333.64
2016,4,14,10,30,115.0,390.0,3.0,14.0,483.0,473.72,371.88
2016,4,14,10,45,465.0,286.5,3.05,14.5,676.0,669.57,527.06
2016,4,14,11,0,815.0,183.0,3.1,15.0,869.0,878.54,680.93
2016,4,14,11,15,819.5,184.0,3.15,15.0,884.0,906.94,698.85
2016,4,14,11,30,824.0,185.0,3.2,15.0,899.0,932.79,716.53
2016,4,14,11,45,814.0,193.5,3.3,15.0,903.5,950.17,728.78
2016,4,14,12,0,804.0,202.0,3.4,15.0,908.0,964.3,738.94
2016,4,14,12,15,804.0,201.5,3.45,15.0,907.0,975.63,746.96
2016,4,14,12,30,804.0,201.0,3.5,15.0,906.0,983.9,753.02
2016,4,14,12,45,832.5,180.5,3.6,15.0,904.0,996.0,762.23
2016,4,14,13,0,861.0,160.0,3.7,15.0,902.0,1004.58,769.11
2016,4,14,13,15,856.5,159.0,3.75,15.0,885.0,998.39,765.64
2016,4,14,13,30,852.0,158.0,3.8,15.0,868.0,988.93,760.15
2016,4,14,13,45,840.5,159.0,3.85,15.0,843.0,971.79,749.45
2016,4,14,14,0,829.0,160.0,3.9,15.0,818.0,951.7,736.8
2016,4,14,14,15,819.0,157.0,3.9,15.0,786.0,925.98,719.92
2016,4,14,14,30,809.0,154.0,3.9,15.0,754.0,897.6,701.18
2016,4,14,14,45,649.0,197.0,3.9,15.0,662.5,790.01,624.79
2016,4,14,15,0,489.0,240.0,3.9,15.0,571.0,681.39,542.22
2016,4,14,15,15,624.5,187.0,3.85,14.5,582.5,722.18,578.56
2016,4,14,15,30,760.0,134.0,3.8,14.0,594.0,748.88,602.07
2016,4,14,15,45,748.5,125.0,3.8,14.0,548.0,702.64,568.83
2016,4,14,16,0,737.0,116.0,3.8,14.0,502.0,655.08,533.54
2016,4,14,16,15,539.0,138.5,3.7,13.5,406.0,515.21,423.45
2016,4,14,16,30,341.0,161.0,3.6,13.0,310.0,388.05,320.51
2016,4,14,16,45,307.5,148.0,3.5,13.0,269.5,339.57,280.9
2016,4,14,17,0,274.0,135.0,3.4,13.0,229.0,293.75,242.43
2016,4,14,17,15,248.0,114.5,3.15,12.5,188.5,245.69,201.8
2016,4,14,17,30,222.0,94.0,2.9,12.0,148.0,199.88,162.12
2016,4,14,17,45,180.0,74.0,2.65,11.5,111.0,151.34,119.66
2016,4,14,18,0,138.0,54.0,2.4,11.0,74.0,107.06,80.66
2016,4,14,18,15,69.0,35.0,2.2,10.5,45.0,58.09,37.99
2016,4,14,18,30,0.0,16.0,2.0,10.0,16.0,15.56,0.0
2016,4,14,18,45,0.0,8.0,1.85,10.0,8.0,7.86,0.0
2016,4,14,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,108.5,13.0,1.75,7.5,21.0,12.78,0.0
2016,4,15,6,0,217.0,26.0,1.9,8.0,42.0,20.5,9.14
2016,4,15,6,15,337.0,38.5,2.15,8.5,86.0,29.41,20.25
2016,4,15,6,30,457.0,51.0,2.4,9.0,130.0,37.72,28.33
2016,4,15,6,45,527.0,60.0,2.7,9.5,181.0,62.98,36.6
2016,4,15,7,0,597.0,69.0,3.0,10.0,232.0,109.22,63.73
2016,4,15,7,15,647.0,76.0,3.2,10.5,286.5,158.77,101.68
2016,4,15,7,30,697.0,83.0,3.4,11.0,341.0,213.94,148.64
2016,4,15,7,45,728.5,89.0,3.6,11.5,394.0,268.71,197.88
2016,4,15,8,0,760.0,95.0,3.8,12.0,447.0,326.5,249.86
2016,4,15,8,15,786.0,99.5,3.8,12.5,498.5,385.68,302.21
2016,4,15,8,30,812.0,104.0,3.8,13.0,550.0,444.43,352.96
2016,4,15,8,45,832.0,107.0,3.8,13.5,598.0,500.47,400.2
2016,4,15,9,0,852.0,110.0,3.8,14.0,646.0,557.17,446.47
2016,4,15,9,15,866.5,112.5,3.75,14.5,688.5,610.58,488.68
2016,4,15,9,30,881.0,115.0,3.7,15.0,731.0,663.55,529.23
2016,4,15,9,45,897.5,114.0,3.7,15.5,769.0,713.68,566.75
2016,4,15,10,0,914.0,113.0,3.7,16.0,807.0,762.58,601.21
2016,4,15,10,15,921.5,114.5,3.7,16.0,837.0,806.01,631.43
2016,4,15,10,30,929.0,116.0,3.7,16.0,867.0,847.38,659.93
2016,4,15,10,45,935.5,116.5,3.7,16.5,890.0,884.67,684.04
2016,4,15,11,0,942.0,117.0,3.7,17.0,913.0,919.43,706.16
2016,4,15,11,15,944.5,117.5,3.7,17.0,927.5,947.98,725.18
2016,4,15,11,30,947.0,118.0,3.7,17.0,942.0,973.48,742.12
2016,4,15,11,45,949.5,117.5,3.7,17.5,949.0,994.78,754.79
2016,4,15,12,0,952.0,117.0,3.7,18.0,956.0,1012.78,765.25
2016,4,15,12,15,951.0,117.0,3.7,18.0,954.0,1024.6,773.07
2016,4,15,12,30,950.0,117.0,3.7,18.0,952.0,1032.9,778.67
2016,4,15,12,45,949.0,115.5,3.7,18.0,942.5,1036.07,780.99
2016,4,15,13,0,948.0,114.0,3.7,18.0,933.0,1035.66,781.06
2016,4,15,13,15,943.5,113.0,3.65,18.0,915.0,1028.83,776.6
2016,4,15,13,30,939.0,112.0,3.6,18.0,897.0,1018.48,769.95
2016,4,15,13,45,932.5,110.5,3.55,18.0,872.0,1002.26,759.47
2016,4,15,14,0,926.0,109.0,3.5,18.0,847.0,982.72,746.87
2016,4,15,14,15,917.0,107.5,3.4,18.0,814.5,957.71,730.26
2016,4,15,14,30,908.0,106.0,3.3,18.0,782.0,929.76,711.71
2016,4,15,14,45,896.0,104.0,3.2,18.0,743.0,895.88,689.06
2016,4,15,15,0,884.0,102.0,3.1,18.0,704.0,859.57,664.69
2016,4,15,15,15,869.0,99.5,2.95,18.0,660.5,818.09,636.23
2016,4,15,15,30,854.0,97.0,2.8,18.0,617.0,779.25,609.53
2016,4,15,15,45,834.0,94.0,2.7,18.0,568.5,729.99,575.33
2016,4,15,16,0,814.0,91.0,2.6,18.0,520.0,679.83,540.1
2016,4,15,16,15,787.5,87.0,2.35,17.5,468.5,623.7,498.78
2016,4,15,16,30,761.0,83.0,2.1,17.0,417.0,567.86,456.05
2016,4,15,16,45,726.0,77.5,1.9,16.5,363.5,506.18,407.82
2016,4,15,17,0,691.0,72.0,1.7,16.0,310.0,448.09,360.84
2016,4,15,17,15,638.5,65.5,1.55,15.0,257.0,381.17,306.14
2016,4,15,17,30,586.0,59.0,1.4,14.0,204.0,318.6,253.03
2016,4,15,17,45,507.5,50.5,1.3,13.5,154.5,249.19,192.9
2016,4,15,18,0,429.0,42.0,1.2,13.0,105.0,187.75,138.57
2016,4,15,18,15,297.5,29.5,1.2,12.5,65.0,117.34,77.2
2016,4,15,18,30,166.0,17.0,1.2,12.0,25.0,55.8,0.0
2016,4,15,18,45,83.0,8.5,1.25,12.0,12.5,20.1,0.0
2016,4,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,16,5,45,115.5,13.0,1.65,11.5,22.0,12.78,0.0
2016,4,16,6,0,231.0,26.0,1.7,12.0,44.0,20.22,9.53
2016,4,16,6,15,341.5,38.5,1.85,12.5,87.5,29.1,19.72
2016,4,16,6,30,452.0,51.0,2.0,13.0,131.0,37.4,27.61
2016,4,16,6,45,522.5,60.0,2.15,14.0,182.0,64.74,36.59
2016,4,16,7,0,593.0,69.0,2.3,15.0,233.0,110.99,63.8
2016,4,16,7,15,641.0,75.5,2.35,15.5,286.5,159.7,100.74
2016,4,16,7,30,689.0,82.0,2.4,16.0,340.0,213.77,146.01
2016,4,16,7,45,721.0,88.0,2.5,16.5,393.0,268.26,193.86
2016,4,16,8,0,753.0,94.0,2.6,17.0,446.0,325.83,244.27
2016,4,16,8,15,778.0,98.5,2.65,17.5,496.5,384.23,294.61
2016,4,16,8,30,803.0,103.0,2.7,18.0,547.0,442.13,343.3
2016,4,16,8,45,817.5,108.0,2.75,18.5,593.5,496.94,388.25
2016,4,16,9,0,832.0,113.0,2.8,19.0,640.0,551.9,431.85
2016,4,16,9,15,846.5,116.0,2.8,19.0,682.0,604.81,473.34
2016,4,16,9,30,861.0,119.0,2.8,19.0,724.0,657.32,513.43
2016,4,16,9,45,877.0,118.5,2.8,19.5,761.5,706.76,549.35
2016,4,16,10,0,893.0,118.0,2.8,20.0,799.0,754.81,582.34
2016,4,16,10,15,900.5,119.5,2.75,20.0,828.0,797.4,610.81
2016,4,16,10,30,908.0,121.0,2.7,20.0,857.0,837.97,637.57
2016,4,16,10,45,919.5,118.5,2.7,20.5,881.0,875.67,661.18
2016,4,16,11,0,931.0,116.0,2.7,21.0,905.0,911.16,683.04
2016,4,16,11,15,934.0,116.5,2.65,21.0,919.5,939.78,701.03
2016,4,16,11,30,937.0,117.0,2.6,21.0,934.0,965.4,716.99
2016,4,16,11,45,939.5,116.5,2.6,21.5,941.0,986.43,728.97
2016,4,16,12,0,942.0,116.0,2.6,22.0,948.0,1004.2,738.85
2016,4,16,12,15,941.5,115.5,2.5,22.0,946.5,1015.78,745.19
2016,4,16,12,30,941.0,115.0,2.4,22.0,945.0,1023.87,749.37
2016,4,16,12,45,939.5,114.0,2.35,22.0,936.0,1026.97,750.97
2016,4,16,13,0,938.0,113.0,2.3,22.0,927.0,1026.52,750.45
2016,4,16,13,15,934.0,112.5,2.2,22.0,909.5,1020.66,746.01
2016,4,16,13,30,930.0,112.0,2.1,22.0,892.0,1011.32,739.49
2016,4,16,13,45,925.5,109.5,2.05,22.0,867.5,995.95,729.83
2016,4,16,14,0,921.0,107.0,2.0,22.0,843.0,977.24,718.15
2016,4,16,14,15,912.5,105.5,1.9,22.0,811.0,952.71,702.19
2016,4,16,14,30,904.0,104.0,1.8,22.0,779.0,925.25,684.4
2016,4,16,14,45,890.5,103.0,1.75,22.0,740.5,891.2,662.87
2016,4,16,15,0,877.0,102.0,1.7,22.0,702.0,854.85,639.76
2016,4,16,15,15,862.0,100.0,1.6,21.5,659.0,818.73,617.34
2016,4,16,15,30,847.0,98.0,1.5,21.0,616.0,776.03,590.16
2016,4,16,15,45,814.5,99.5,1.45,21.0,565.5,722.75,554.68
2016,4,16,16,0,782.0,101.0,1.4,21.0,515.0,669.49,518.73
2016,4,16,16,15,695.5,103.0,1.25,20.5,444.5,584.01,456.51
2016,4,16,16,30,609.0,105.0,1.1,20.0,374.0,502.05,395.49
2016,4,16,16,45,607.0,98.5,1.0,20.0,338.5,464.94,366.76
2016,4,16,17,0,605.0,92.0,0.9,20.0,303.0,426.66,335.68
2016,4,16,17,15,551.0,83.5,0.85,19.5,251.0,360.91,283.28
2016,4,16,17,30,497.0,75.0,0.8,19.0,199.0,299.69,232.92
2016,4,16,17,45,402.5,64.5,0.8,18.5,149.5,225.75,171.81
2016,4,16,18,0,308.0,54.0,0.8,18.0,100.0,163.57,119.58
2016,4,16,18,15,154.0,39.0,0.8,17.5,62.0,87.8,57.98
2016,4,16,18,30,0.0,24.0,0.8,17.0,24.0,24.68,0.0
2016,4,16,18,45,0.0,12.0,0.85,17.0,12.0,11.8,0.0
2016,4,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,45,98.5,14.5,1.05,12.5,22.5,14.25,0.0
2016,4,17,6,0,197.0,29.0,1.1,13.0,45.0,22.45,11.81
2016,4,17,6,15,300.0,43.0,1.3,13.5,88.0,32.58,22.74
2016,4,17,6,30,403.0,57.0,1.5,14.0,131.0,42.69,32.21
2016,4,17,6,45,476.0,67.0,1.7,14.5,181.0,71.09,42.23
2016,4,17,7,0,549.0,77.0,1.9,15.0,231.0,116.01,69.54
2016,4,17,7,15,597.5,84.5,1.95,15.0,284.0,163.28,105.77
2016,4,17,7,30,646.0,92.0,2.0,15.0,337.0,216.02,150.1
2016,4,17,7,45,684.0,97.0,2.05,15.5,390.0,268.89,196.15
2016,4,17,8,0,722.0,102.0,2.1,16.0,443.0,325.53,245.33
2016,4,17,8,15,748.0,107.0,2.1,16.5,493.0,381.13,293.07
2016,4,17,8,30,774.0,112.0,2.1,17.0,543.0,440.57,342.46
2016,4,17,8,45,797.0,114.0,2.1,17.5,590.5,495.15,386.73
2016,4,17,9,0,820.0,116.0,2.1,18.0,638.0,550.74,430.35
2016,4,17,9,15,834.5,119.0,2.1,18.5,680.0,603.05,470.11
2016,4,17,9,30,849.0,122.0,2.1,19.0,722.0,654.98,508.33
2016,4,17,9,45,867.5,120.5,2.1,19.5,760.0,704.58,543.89
2016,4,17,10,0,886.0,119.0,2.1,20.0,798.0,753.01,576.64
2016,4,17,10,15,894.0,120.5,2.1,20.0,827.5,795.64,604.99
2016,4,17,10,30,902.0,122.0,2.1,20.0,857.0,836.32,631.75
2016,4,17,10,45,907.5,123.0,2.1,20.5,879.5,872.3,653.84
2016,4,17,11,0,913.0,124.0,2.1,21.0,902.0,905.77,674.05
2016,4,17,11,15,916.5,125.0,2.1,21.0,916.5,934.83,692.49
2016,4,17,11,30,920.0,126.0,2.1,21.0,931.0,960.99,709.02
2016,4,17,11,45,920.5,126.5,2.1,21.5,937.5,980.84,720.07
2016,4,17,12,0,921.0,127.0,2.1,22.0,944.0,997.46,729.08
2016,4,17,12,15,920.5,127.0,2.05,22.0,942.5,1009.29,735.92
2016,4,17,12,30,920.0,127.0,2.0,22.0,941.0,1017.73,740.69
2016,4,17,12,45,918.5,126.0,1.95,22.5,931.5,1020.75,740.69
2016,4,17,13,0,917.0,125.0,1.9,23.0,922.0,1020.3,738.64
2016,4,17,13,15,912.5,124.0,1.8,23.0,905.0,1013.5,733.48
2016,4,17,13,30,908.0,123.0,1.7,23.0,888.0,1003.31,726.31
2016,4,17,13,45,903.0,121.0,1.6,23.0,863.0,988.25,716.17
2016,4,17,14,0,898.0,119.0,1.5,23.0,838.0,969.95,704.11
2016,4,17,14,15,889.0,117.0,1.4,23.0,806.5,944.86,687.79
2016,4,17,14,30,880.0,115.0,1.3,23.0,775.0,916.91,669.74
2016,4,17,14,45,870.0,112.0,1.2,23.0,737.5,884.34,648.71
2016,4,17,15,0,860.0,109.0,1.1,23.0,700.0,854.25,629.33
2016,4,17,15,15,845.5,106.0,1.0,23.0,656.5,813.11,602.55
2016,4,17,15,30,831.0,103.0,0.9,23.0,613.0,770.21,574.52
2016,4,17,15,45,812.5,99.0,0.8,23.0,565.5,721.73,542.46
2016,4,17,16,0,794.0,95.0,0.7,23.0,518.0,672.3,509.41
2016,4,17,16,15,768.0,90.5,0.6,23.0,467.0,616.73,470.22
2016,4,17,16,30,742.0,86.0,0.5,23.0,416.0,561.44,429.93
2016,4,17,16,45,707.5,80.5,0.45,23.0,363.5,502.67,386.42
2016,4,17,17,0,673.0,75.0,0.4,23.0,311.0,443.94,341.56
2016,4,17,17,15,623.0,68.5,0.4,22.0,258.5,378.96,291.97
2016,4,17,17,30,573.0,62.0,0.4,21.0,206.0,318.09,243.36
2016,4,17,17,45,497.5,52.5,0.4,20.5,157.0,249.14,186.58
2016,4,17,18,0,422.0,43.0,0.4,20.0,108.0,187.85,134.8
2016,4,17,18,15,303.0,30.5,0.5,19.5,67.5,120.53,78.45
2016,4,17,18,30,184.0,18.0,0.6,19.0,27.0,61.58,4.31
2016,4,17,18,45,92.0,9.0,0.7,19.0,13.5,22.11,0.0
2016,4,17,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,5,45,130.0,14.5,0.85,14.5,25.5,11.18,0.0
2016,4,18,6,0,260.0,29.0,0.8,15.0,51.0,22.62,12.31
2016,4,18,6,15,366.0,41.0,0.85,15.5,96.0,30.9,21.18
2016,4,18,6,30,472.0,53.0,0.9,16.0,141.0,38.63,28.44
2016,4,18,6,45,540.0,62.0,1.0,16.5,192.5,71.09,39.4
2016,4,18,7,0,608.0,71.0,1.1,17.0,244.0,118.51,68.3
2016,4,18,7,15,654.5,77.5,1.05,17.5,298.0,168.08,106.06
2016,4,18,7,30,701.0,84.0,1.0,18.0,352.0,222.82,151.39
2016,4,18,7,45,731.5,90.0,0.95,18.5,405.0,277.68,198.5
2016,4,18,8,0,762.0,96.0,0.9,19.0,458.0,335.44,247.48
2016,4,18,8,15,786.5,100.0,0.8,19.5,508.5,393.72,295.51
2016,4,18,8,30,811.0,104.0,0.7,20.0,559.0,451.41,341.29
2016,4,18,8,45,829.0,108.0,0.65,21.0,606.0,507.33,383.52
2016,4,18,9,0,847.0,112.0,0.6,22.0,653.0,563.71,424.13
2016,4,18,9,15,860.5,114.5,0.75,22.0,695.0,616.2,464.1
2016,4,18,9,30,874.0,117.0,0.9,22.0,737.0,668.15,502.84
2016,4,18,9,45,889.5,116.5,1.05,22.5,774.5,717.67,538.2
2016,4,18,10,0,905.0,116.0,1.2,23.0,812.0,765.9,570.62
2016,4,18,10,15,912.0,117.5,1.2,23.0,841.5,808.42,597.64
2016,4,18,10,30,919.0,119.0,1.2,23.0,871.0,848.87,623.04
2016,4,18,10,45,925.0,119.5,1.3,23.0,893.0,885.24,646.94
2016,4,18,11,0,931.0,120.0,1.4,23.0,915.0,919.08,669.19
2016,4,18,11,15,933.5,120.5,1.4,23.0,929.5,947.14,686.31
2016,4,18,11,30,936.0,121.0,1.4,23.0,944.0,972.18,701.53
2016,4,18,11,45,936.5,122.0,1.4,23.5,950.0,992.76,712.59
2016,4,18,12,0,937.0,123.0,1.4,24.0,956.0,1010.04,721.63
2016,4,18,12,15,936.0,123.0,1.35,24.0,954.5,1021.51,727.71
2016,4,18,12,30,935.0,123.0,1.3,24.0,953.0,1029.52,731.77
2016,4,18,12,45,927.0,126.0,1.3,24.0,942.0,1030.4,732.44
2016,4,18,13,0,919.0,129.0,1.3,24.0,931.0,1027.78,731.17
2016,4,18,13,15,914.5,128.5,1.3,24.0,913.5,1021.48,727.78
2016,4,18,13,30,910.0,128.0,1.3,24.0,896.0,1011.78,722.45
2016,4,18,13,45,897.0,130.0,1.35,24.0,869.5,993.34,712.61
2016,4,18,14,0,884.0,132.0,1.4,24.0,843.0,971.9,700.97
2016,4,18,14,15,875.0,130.0,1.4,23.5,811.0,952.79,691.41
2016,4,18,14,30,866.0,128.0,1.4,23.0,779.0,925.03,676.24
2016,4,18,14,45,845.0,130.0,1.45,23.0,739.0,888.48,654.67
2016,4,18,15,0,824.0,132.0,1.5,23.0,699.0,850.07,631.67
2016,4,18,15,15,808.0,128.5,1.45,22.5,655.5,808.23,606.08
2016,4,18,15,30,792.0,125.0,1.4,22.0,612.0,764.82,579.08
2016,4,18,15,45,764.5,122.5,1.35,22.0,563.5,715.39,546.4
2016,4,18,16,0,737.0,120.0,1.3,22.0,515.0,663.13,510.34
2016,4,18,16,15,715.0,102.5,1.25,21.5,454.5,598.01,465.06
2016,4,18,16,30,693.0,85.0,1.2,21.0,394.0,532.79,418.28
2016,4,18,16,45,646.5,90.5,1.15,20.5,351.0,480.1,378.39
2016,4,18,17,0,600.0,96.0,1.1,20.0,308.0,429.91,339.02
2016,4,18,17,15,546.0,87.0,1.05,19.0,256.0,363.72,286.89
2016,4,18,17,30,492.0,78.0,1.0,18.0,204.0,302.08,236.52
2016,4,18,17,45,414.5,66.0,0.95,17.5,155.0,232.75,178.47
2016,4,18,18,0,337.0,54.0,0.9,17.0,106.0,173.14,127.56
2016,4,18,18,15,226.5,37.5,0.9,16.5,66.5,108.41,73.03
2016,4,18,18,30,116.0,21.0,0.9,16.0,27.0,51.23,8.55
2016,4,18,18,45,58.0,10.5,0.95,15.5,13.5,18.77,0.0
2016,4,18,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,5,45,111.5,16.5,1.0,13.5,26.5,12.89,0.0
2016,4,19,6,0,223.0,33.0,0.9,14.0,53.0,25.55,15.12
2016,4,19,6,15,325.5,46.5,0.9,14.5,97.0,35.16,25.04
2016,4,19,6,30,428.0,60.0,0.9,15.0,141.0,44.86,34.08
2016,4,19,6,45,507.0,68.0,0.95,15.5,193.5,76.84,44.58
2016,4,19,7,0,586.0,76.0,1.0,16.0,246.0,122.79,72.82
2016,4,19,7,15,633.0,82.5,1.05,16.5,299.0,171.29,110.11
2016,4,19,7,30,680.0,89.0,1.1,17.0,352.0,225.03,154.86
2016,4,19,7,45,720.0,92.5,1.15,17.5,406.0,279.13,201.35
2016,4,19,8,0,760.0,96.0,1.2,18.0,460.0,337.15,250.85
2016,4,19,8,15,784.0,100.5,1.15,18.5,510.5,395.6,299.67
2016,4,19,8,30,808.0,105.0,1.1,19.0,561.0,453.41,346.4
2016,4,19,8,45,827.0,108.0,1.05,19.5,608.0,508.7,389.6
2016,4,19,9,0,846.0,111.0,1.0,20.0,655.0,564.54,431.49
2016,4,19,9,15,859.5,113.5,0.8,20.5,697.0,616.92,467.87
2016,4,19,9,30,873.0,116.0,0.6,21.0,739.0,668.78,501.77
2016,4,19,9,45,878.0,121.5,0.45,21.5,774.0,717.01,531.8
2016,4,19,10,0,883.0,127.0,0.3,22.0,809.0,762.82,557.88
2016,4,19,10,15,890.5,128.5,0.4,22.0,838.0,804.88,585.4
2016,4,19,10,30,898.0,130.0,0.5,22.0,867.0,844.96,611.62
2016,4,19,10,45,897.0,135.5,0.6,22.5,888.0,879.75,633.22
2016,4,19,11,0,896.0,141.0,0.7,23.0,909.0,911.71,652.99
2016,4,19,11,15,899.0,142.0,0.8,23.0,923.5,939.85,671.63
2016,4,19,11,30,902.0,143.0,0.9,23.0,938.0,965.11,688.55
2016,4,19,11,45,713.5,245.5,1.0,23.0,877.0,920.51,661.72
2016,4,19,12,0,525.0,348.0,1.1,23.0,816.0,859.39,619.31
2016,4,19,12,15,507.5,352.0,1.15,23.0,804.0,855.94,618.2
2016,4,19,12,30,490.0,356.0,1.2,23.0,792.0,850.13,614.86
2016,4,19,12,45,451.0,364.5,1.3,23.0,762.5,825.92,599.64
2016,4,19,13,0,412.0,373.0,1.4,23.0,733.0,799.63,583.0
2016,4,19,13,15,417.5,362.5,1.45,22.5,722.0,795.11,582.66
2016,4,19,13,30,423.0,352.0,1.5,22.0,711.0,788.65,580.82
2016,4,19,13,45,365.0,363.0,1.55,22.0,666.5,735.16,544.4
2016,4,19,14,0,307.0,374.0,1.6,22.0,622.0,689.22,512.78
2016,4,19,14,15,292.0,361.5,1.6,21.5,590.0,658.17,493.15
2016,4,19,14,30,277.0,349.0,1.6,21.0,558.0,626.48,472.67
2016,4,19,14,45,196.5,335.5,1.6,21.0,480.5,527.34,401.26
2016,4,19,15,0,116.0,322.0,1.6,21.0,403.0,440.5,337.16
2016,4,19,15,15,116.0,301.0,1.6,20.5,377.5,415.28,320.55
2016,4,19,15,30,116.0,280.0,1.6,20.0,352.0,389.61,302.94
2016,4,19,15,45,79.0,247.5,1.65,19.5,294.5,315.62,247.36
2016,4,19,16,0,42.0,215.0,1.7,19.0,237.0,252.14,198.59
2016,4,19,16,15,32.5,190.5,1.65,18.5,207.0,218.57,172.98
2016,4,19,16,30,23.0,166.0,1.6,18.0,177.0,180.24,142.99
2016,4,19,16,45,17.5,146.5,1.55,17.5,154.5,156.56,124.41
2016,4,19,17,0,12.0,127.0,1.5,17.0,132.0,133.36,105.86
2016,4,19,17,15,6.0,107.0,1.5,16.5,109.5,109.89,86.74
2016,4,19,17,30,0.0,87.0,1.5,16.0,87.0,86.98,67.73
2016,4,19,17,45,0.0,66.5,1.5,15.5,66.5,66.26,50.2
2016,4,19,18,0,0.0,46.0,1.5,15.0,46.0,45.4,32.28
2016,4,19,18,15,0.0,29.0,1.45,14.5,29.0,28.17,17.1
2016,4,19,18,30,0.0,12.0,1.4,14.0,12.0,11.57,0.0
2016,4,19,18,45,0.0,6.0,1.4,14.0,6.0,5.9,0.0
2016,4,19,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,5,45,124.0,16.0,0.75,11.5,28.0,12.41,0.0
2016,4,20,6,0,248.0,32.0,0.7,12.0,56.0,24.61,14.83
2016,4,20,6,15,349.0,44.5,0.8,12.5,100.5,33.62,23.99
2016,4,20,6,30,450.0,57.0,0.9,13.0,145.0,41.69,31.6
2016,4,20,6,45,512.0,66.5,1.0,14.0,195.0,77.47,44.58
2016,4,20,7,0,574.0,76.0,1.1,15.0,245.0,123.46,74.02
2016,4,20,7,15,620.0,83.0,1.15,15.0,297.5,171.68,111.78
2016,4,20,7,30,666.0,90.0,1.2,15.0,350.0,225.02,156.89
2016,4,20,7,45,430.0,147.5,1.3,15.5,324.5,250.11,188.15
2016,4,20,8,0,194.0,205.0,1.4,16.0,299.0,252.47,197.13
2016,4,20,8,15,291.5,211.0,1.45,16.5,368.5,306.84,239.56
2016,4,20,8,30,389.0,217.0,1.5,17.0,438.0,373.24,291.3
2016,4,20,8,45,320.5,253.5,1.6,17.5,445.5,395.21,308.55
2016,4,20,9,0,252.0,290.0,1.7,18.0,453.0,410.18,319.46
2016,4,20,9,15,344.5,284.5,1.75,18.0,522.5,474.6,369.28
2016,4,20,9,30,437.0,279.0,1.8,18.0,592.0,547.12,424.27
2016,4,20,9,45,671.5,192.0,1.9,18.5,700.0,646.29,500.44
2016,4,20,10,0,906.0,105.0,2.0,19.0,808.0,760.19,583.36
2016,4,20,10,15,709.0,205.5,2.05,19.0,768.0,745.79,570.12
2016,4,20,10,30,512.0,306.0,2.1,19.0,728.0,713.71,542.88
2016,4,20,10,45,716.0,211.0,2.15,19.0,818.0,809.96,616.17
2016,4,20,11,0,920.0,116.0,2.2,19.0,908.0,909.37,682.92
2016,4,20,11,15,661.0,249.0,2.2,19.0,823.0,843.63,635.92
2016,4,20,11,30,402.0,382.0,2.2,19.0,738.0,753.94,566.72
2016,4,20,11,45,503.5,347.5,2.25,19.5,796.0,828.55,620.8
2016,4,20,12,0,605.0,313.0,2.3,20.0,854.0,900.16,670.5
2016,4,20,12,15,603.0,313.0,2.3,20.0,852.0,908.14,675.2
2016,4,20,12,30,601.0,313.0,2.3,20.0,850.0,913.72,678.96
2016,4,20,12,45,551.5,328.5,2.35,20.0,817.0,886.87,660.26
2016,4,20,13,0,502.0,344.0,2.4,20.0,784.0,857.57,640.06
2016,4,20,13,15,551.5,316.0,2.4,19.5,791.5,876.96,656.83
2016,4,20,13,30,601.0,288.0,2.4,19.0,799.0,893.24,671.12
2016,4,20,13,45,730.0,214.0,2.45,19.0,816.5,935.99,703.49
2016,4,20,14,0,859.0,140.0,2.5,19.0,834.0,965.16,724.0
2016,4,20,14,15,849.5,137.5,2.5,19.0,802.5,939.62,707.58
2016,4,20,14,30,840.0,135.0,2.5,19.0,771.0,911.35,689.83
2016,4,20,14,45,619.0,208.5,2.5,19.0,664.5,780.52,599.83
2016,4,20,15,0,398.0,282.0,2.5,19.0,558.0,644.19,498.59
2016,4,20,15,15,590.5,202.0,2.45,18.5,583.0,711.59,555.08
2016,4,20,15,30,783.0,122.0,2.4,18.0,608.0,756.43,591.03
2016,4,20,15,45,765.5,116.5,2.35,18.0,561.5,711.18,559.3
2016,4,20,16,0,748.0,111.0,2.3,18.0,515.0,662.56,525.03
2016,4,20,16,15,720.0,106.0,2.15,17.5,464.5,606.93,484.16
2016,4,20,16,30,692.0,101.0,2.0,17.0,414.0,551.9,442.68
2016,4,20,16,45,502.0,114.5,1.9,17.0,327.0,422.09,340.6
2016,4,20,17,0,312.0,128.0,1.8,17.0,240.0,306.86,247.86
2016,4,20,17,15,274.0,113.5,1.6,16.0,200.0,257.79,208.12
2016,4,20,17,30,236.0,99.0,1.4,15.0,160.0,212.28,170.02
2016,4,20,17,45,199.5,79.0,1.2,14.5,122.5,164.68,129.2
2016,4,20,18,0,163.0,59.0,1.0,14.0,85.0,120.72,91.02
2016,4,20,18,15,101.5,40.0,0.95,13.5,54.5,75.24,52.16
2016,4,20,18,30,40.0,21.0,0.9,13.0,24.0,31.43,8.74
2016,4,20,18,45,20.0,10.5,0.9,13.0,12.0,13.29,0.0
2016,4,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,12.5,0.6,12.5,12.5,12.06,0.0
2016,4,21,6,0,0.0,25.0,0.6,13.0,25.0,24.14,14.61
2016,4,21,6,15,0.0,44.5,0.75,13.0,44.5,42.01,31.35
2016,4,21,6,30,0.0,64.0,0.9,13.0,64.0,59.47,47.39
2016,4,21,6,45,5.0,84.5,1.05,13.5,86.0,78.74,61.32
2016,4,21,7,0,10.0,105.0,1.2,14.0,108.0,98.87,77.96
2016,4,21,7,15,17.0,125.0,1.3,14.0,131.5,119.67,94.94
2016,4,21,7,30,24.0,145.0,1.4,14.0,155.0,141.39,112.55
2016,4,21,7,45,12.0,129.5,1.55,14.5,134.5,126.65,100.38
2016,4,21,8,0,0.0,114.0,1.7,15.0,114.0,109.49,86.1
2016,4,21,8,15,30.5,177.5,1.75,15.0,195.5,179.14,142.46
2016,4,21,8,30,61.0,241.0,1.8,15.0,277.0,253.21,201.2
2016,4,21,8,45,154.5,266.5,1.9,15.5,365.5,326.73,258.55
2016,4,21,9,0,248.0,292.0,2.0,16.0,454.0,410.47,323.17
2016,4,21,9,15,271.0,308.0,2.05,16.0,495.0,453.66,356.06
2016,4,21,9,30,294.0,324.0,2.1,16.0,536.0,498.59,390.06
2016,4,21,9,45,207.0,349.5,2.15,16.5,502.5,478.28,372.31
2016,4,21,10,0,120.0,375.0,2.2,17.0,469.0,450.51,348.78
2016,4,21,10,15,195.5,385.0,2.25,17.0,544.0,524.89,405.75
2016,4,21,10,30,271.0,395.0,2.3,17.0,619.0,606.57,466.49
2016,4,21,10,45,384.5,365.0,2.35,17.0,692.0,683.31,524.26
2016,4,21,11,0,498.0,335.0,2.4,17.0,765.0,768.7,587.13
2016,4,21,11,15,274.0,366.0,2.45,17.0,603.0,613.12,470.53
2016,4,21,11,30,50.0,397.0,2.5,17.0,441.0,439.96,337.31
2016,4,21,11,45,51.5,399.0,2.55,17.5,445.0,445.91,342.02
2016,4,21,12,0,53.0,401.0,2.6,18.0,449.0,451.7,345.74
2016,4,21,12,15,162.0,420.0,2.65,18.0,565.5,584.31,446.59
2016,4,21,12,30,271.0,439.0,2.7,18.0,682.0,719.6,545.42
2016,4,21,12,45,138.0,306.5,2.8,18.0,430.5,449.18,347.53
2016,4,21,13,0,5.0,174.0,2.9,18.0,179.0,174.7,134.23
2016,4,21,13,15,176.0,281.5,2.95,18.0,432.5,469.36,367.59
2016,4,21,13,30,347.0,389.0,3.0,18.0,686.0,748.17,572.18
2016,4,21,13,45,196.0,369.0,3.1,18.0,535.5,572.68,441.18
2016,4,21,14,0,45.0,349.0,3.2,18.0,385.0,399.57,308.88
2016,4,21,14,15,74.0,354.0,3.2,18.0,411.5,432.07,335.63
2016,4,21,14,30,103.0,359.0,3.2,18.0,438.0,463.43,360.57
2016,4,21,14,45,186.0,337.5,3.25,18.0,470.5,520.42,406.69
2016,4,21,15,0,269.0,316.0,3.3,18.0,503.0,572.16,448.22
2016,4,21,15,15,191.0,299.5,3.25,17.5,428.5,474.81,374.54
2016,4,21,15,30,113.0,283.0,3.2,17.0,354.0,382.49,303.47
2016,4,21,15,45,67.0,241.0,3.15,17.0,282.5,299.35,238.41
2016,4,21,16,0,21.0,199.0,3.1,17.0,211.0,213.28,169.55
2016,4,21,16,15,31.5,188.5,3.0,16.5,204.0,215.48,172.59
2016,4,21,16,30,42.0,178.0,2.9,16.0,197.0,210.55,169.58
2016,4,21,16,45,21.0,112.5,2.85,16.0,122.0,126.12,100.42
2016,4,21,17,0,0.0,47.0,2.8,16.0,47.0,45.4,32.86
2016,4,21,17,15,0.0,39.0,2.55,15.5,39.0,37.65,26.46
2016,4,21,17,30,0.0,31.0,2.3,15.0,31.0,29.92,19.9
2016,4,21,17,45,0.0,24.0,2.05,14.5,24.0,23.15,14.07
2016,4,21,18,0,0.0,17.0,1.8,14.0,17.0,16.39,8.18
2016,4,21,18,15,0.0,11.0,1.65,13.5,11.0,10.6,3.03
2016,4,21,18,30,0.0,5.0,1.5,13.0,5.0,4.82,0.0
2016,4,21,18,45,0.0,2.5,1.4,13.0,2.5,2.46,0.0
2016,4,21,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,10.5,17.5,2.95,13.0,18.5,16.66,0.0
2016,4,22,6,0,21.0,35.0,3.0,13.0,37.0,32.12,21.44
2016,4,22,6,15,46.5,56.0,3.05,13.0,64.5,49.88,38.24
2016,4,22,6,30,72.0,77.0,3.1,13.0,92.0,64.31,51.68
2016,4,22,6,45,89.0,99.5,3.2,13.0,123.5,90.2,68.39
2016,4,22,7,0,106.0,122.0,3.3,13.0,155.0,118.47,90.69
2016,4,22,7,15,123.5,143.0,3.4,13.0,187.5,147.84,114.56
2016,4,22,7,30,141.0,164.0,3.5,13.0,220.0,179.36,140.65
2016,4,22,7,45,270.0,170.0,3.65,13.0,295.5,229.32,179.13
2016,4,22,8,0,399.0,176.0,3.8,13.0,371.0,293.77,231.09
2016,4,22,8,15,199.5,93.5,3.9,13.0,191.0,164.11,130.21
2016,4,22,8,30,0.0,11.0,4.0,13.0,11.0,10.62,3.35
2016,4,22,8,45,8.0,120.5,4.1,13.5,126.0,120.27,95.03
2016,4,22,9,0,16.0,230.0,4.2,14.0,241.0,228.99,182.96
2016,4,22,9,15,11.0,213.5,4.25,14.0,221.0,211.8,168.52
2016,4,22,9,30,6.0,197.0,4.3,14.0,201.0,193.79,153.65
2016,4,22,9,45,3.0,113.5,4.4,14.0,115.5,111.92,86.97
2016,4,22,10,0,0.0,30.0,4.5,14.0,30.0,29.03,18.51
2016,4,22,10,15,5.0,132.0,4.5,13.5,136.0,131.69,103.23
2016,4,22,10,30,10.0,234.0,4.5,13.0,242.0,234.88,186.54
2016,4,22,10,45,57.0,329.0,4.5,13.0,378.0,369.95,294.2
2016,4,22,11,0,104.0,424.0,4.5,13.0,514.0,507.61,400.54
2016,4,22,11,15,52.0,275.0,4.5,13.0,320.0,317.4,252.23
2016,4,22,11,30,0.0,126.0,4.5,13.0,126.0,122.35,94.86
2016,4,22,11,45,201.5,258.0,4.5,13.0,439.5,452.66,364.73
2016,4,22,12,0,403.0,390.0,4.5,13.0,753.0,783.52,615.12
2016,4,22,12,15,320.0,418.5,4.4,13.0,706.5,740.7,578.61
2016,4,22,12,30,237.0,447.0,4.3,13.0,660.0,688.34,537.2
2016,4,22,12,45,264.5,436.0,4.25,13.0,671.5,714.24,557.36
2016,4,22,13,0,292.0,425.0,4.2,13.0,683.0,732.11,571.3
2016,4,22,13,15,574.0,289.5,4.15,13.0,784.0,872.31,682.95
2016,4,22,13,30,856.0,154.0,4.1,13.0,885.0,997.92,774.25
2016,4,22,13,45,867.5,142.5,4.1,13.5,865.5,988.94,766.32
2016,4,22,14,0,879.0,131.0,4.1,14.0,846.0,970.5,752.99
2016,4,22,14,15,565.0,244.5,4.1,14.0,698.0,793.8,625.47
2016,4,22,14,30,251.0,358.0,4.1,14.0,550.0,613.2,483.71
2016,4,22,14,45,267.0,336.0,4.15,14.0,531.0,598.56,475.31
2016,4,22,15,0,283.0,314.0,4.2,14.0,512.0,581.99,464.58
2016,4,22,15,15,141.5,195.0,4.15,13.5,294.0,320.91,260.93
2016,4,22,15,30,0.0,76.0,4.1,13.0,76.0,73.53,56.01
2016,4,22,15,45,120.0,154.5,4.1,13.0,220.0,252.31,207.79
2016,4,22,16,0,240.0,233.0,4.1,13.0,364.0,426.65,349.61
2016,4,22,16,15,211.0,212.5,3.95,13.0,319.5,368.36,302.44
2016,4,22,16,30,182.0,192.0,3.8,13.0,275.0,319.51,262.99
2016,4,22,16,45,205.0,166.5,3.7,13.0,249.0,297.15,245.39
2016,4,22,17,0,228.0,141.0,3.6,13.0,223.0,277.87,229.47
2016,4,22,17,15,367.0,110.0,3.3,12.5,218.5,304.42,250.81
2016,4,22,17,30,506.0,79.0,3.0,12.0,214.0,311.76,253.41
2016,4,22,17,45,425.5,68.5,2.75,12.0,165.0,241.58,191.67
2016,4,22,18,0,345.0,58.0,2.5,12.0,116.0,181.67,138.52
2016,4,22,18,15,228.5,43.0,2.3,11.5,75.5,116.0,82.35
2016,4,22,18,30,112.0,28.0,2.1,11.0,35.0,57.67,25.84
2016,4,22,18,45,56.0,14.0,1.95,11.0,17.5,22.26,0.0
2016,4,22,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,45,151.0,17.0,1.2,10.5,33.5,12.66,0.0
2016,4,23,6,0,302.0,34.0,1.3,11.0,67.0,26.12,16.76
2016,4,23,6,15,398.5,44.5,1.35,11.0,112.5,32.79,23.55
2016,4,23,6,30,495.0,55.0,1.4,11.0,158.0,41.79,32.03
2016,4,23,6,45,547.5,64.5,1.5,11.5,207.5,83.02,46.8
2016,4,23,7,0,600.0,74.0,1.6,12.0,257.0,130.39,79.27
2016,4,23,7,15,643.0,80.0,1.55,12.5,309.5,178.96,118.47
2016,4,23,7,30,686.0,86.0,1.5,13.0,362.0,232.25,164.27
2016,4,23,7,45,709.5,93.5,1.5,13.5,412.5,285.79,211.69
2016,4,23,8,0,733.0,101.0,1.5,14.0,463.0,341.44,260.27
2016,4,23,8,15,756.5,105.0,1.4,14.0,512.0,397.87,308.57
2016,4,23,8,30,780.0,109.0,1.3,14.0,561.0,453.52,354.83
2016,4,23,8,45,793.5,114.0,1.25,14.5,605.0,506.44,396.98
2016,4,23,9,0,807.0,119.0,1.2,15.0,649.0,559.41,437.56
2016,4,23,9,15,820.5,122.0,1.15,15.0,689.5,610.28,476.0
2016,4,23,9,30,834.0,125.0,1.1,15.0,730.0,660.7,512.87
2016,4,23,9,45,853.5,122.0,1.1,15.5,767.0,708.7,546.66
2016,4,23,10,0,873.0,119.0,1.1,16.0,804.0,755.65,577.25
