Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,10,15,880.0,120.5,1.15,16.0,832.5,796.63,604.6
2016,4,23,10,30,887.0,122.0,1.2,16.0,861.0,835.63,630.47
2016,4,23,10,45,680.0,232.0,1.25,16.5,807.0,804.52,606.76
2016,4,23,11,0,473.0,342.0,1.3,17.0,753.0,755.58,566.97
2016,4,23,11,15,687.5,234.5,1.3,17.0,842.5,856.13,642.01
2016,4,23,11,30,902.0,127.0,1.3,17.0,932.0,955.31,705.9
2016,4,23,11,45,899.0,130.0,1.35,17.0,937.0,973.68,717.04
2016,4,23,12,0,896.0,133.0,1.4,17.0,942.0,988.8,727.25
2016,4,23,12,15,545.0,293.0,1.55,17.0,785.0,834.42,623.92
2016,4,23,12,30,194.0,453.0,1.7,17.0,628.0,653.11,490.32
2016,4,23,12,45,539.0,294.0,1.85,17.0,772.5,841.01,635.38
2016,4,23,13,0,884.0,135.0,2.0,17.0,917.0,1006.19,749.34
2016,4,23,13,15,879.5,134.0,2.1,17.0,900.0,999.27,744.6
2016,4,23,13,30,875.0,133.0,2.2,17.0,883.0,989.09,739.74
2016,4,23,13,45,862.0,135.5,2.35,17.0,857.0,971.29,730.38
2016,4,23,14,0,849.0,138.0,2.5,17.0,831.0,956.59,723.07
2016,4,23,14,15,840.0,136.0,2.55,16.5,799.5,932.13,709.43
2016,4,23,14,30,831.0,134.0,2.6,16.0,768.0,904.98,693.92
2016,4,23,14,45,814.0,133.5,2.7,16.0,730.0,869.89,671.83
2016,4,23,15,0,797.0,133.0,2.8,16.0,692.0,832.87,648.15
2016,4,23,15,15,781.0,130.0,2.8,15.5,649.5,792.3,622.14
2016,4,23,15,30,765.0,127.0,2.8,15.0,607.0,752.91,596.61
2016,4,23,15,45,738.5,125.0,2.8,15.0,560.0,702.95,561.77
2016,4,23,16,0,712.0,123.0,2.8,15.0,513.0,652.85,525.36
2016,4,23,16,15,684.0,117.5,2.75,14.5,463.5,598.08,484.83
2016,4,23,16,30,656.0,112.0,2.7,14.0,414.0,543.99,443.7
2016,4,23,16,45,610.0,107.5,2.7,14.0,362.0,481.57,394.04
2016,4,23,17,0,564.0,103.0,2.7,14.0,310.0,422.1,345.43
2016,4,23,17,15,511.0,94.0,2.55,13.5,259.0,357.9,292.11
2016,4,23,17,30,458.0,85.0,2.4,13.0,208.0,296.81,239.97
2016,4,23,17,45,386.5,72.5,2.3,13.0,161.0,232.09,183.65
2016,4,23,18,0,315.0,60.0,2.2,13.0,114.0,174.78,133.15
2016,4,23,18,15,212.5,43.5,2.15,12.5,74.5,112.53,80.02
2016,4,23,18,30,110.0,27.0,2.1,12.0,35.0,56.22,26.98
2016,4,23,18,45,55.0,13.5,2.05,12.0,17.5,21.7,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,24,5,45,114.5,21.0,1.8,10.5,33.5,16.25,3.2
2016,4,24,6,0,229.0,42.0,2.0,11.0,67.0,32.4,22.27
2016,4,24,6,15,325.5,55.5,2.05,11.0,112.5,41.74,31.51
2016,4,24,6,30,422.0,69.0,2.1,11.0,158.0,54.73,43.63
2016,4,24,6,45,494.5,78.0,2.2,11.5,210.5,93.64,57.19
2016,4,24,7,0,567.0,87.0,2.3,12.0,263.0,140.03,88.81
2016,4,24,7,15,613.0,94.5,2.35,12.5,316.0,188.66,128.13
2016,4,24,7,30,659.0,102.0,2.4,13.0,369.0,242.42,174.25
2016,4,24,7,45,696.5,106.5,2.45,13.5,422.5,295.87,221.28
2016,4,24,8,0,734.0,111.0,2.5,14.0,476.0,352.98,271.03
2016,4,24,8,15,758.5,115.5,2.5,14.5,526.0,408.28,318.57
2016,4,24,8,30,783.0,120.0,2.5,15.0,576.0,465.29,366.1
2016,4,24,8,45,805.5,122.0,2.5,15.5,623.0,522.07,412.02
2016,4,24,9,0,828.0,124.0,2.5,16.0,670.0,577.76,455.7
2016,4,24,9,15,841.5,126.5,2.4,16.0,711.5,629.13,495.28
2016,4,24,9,30,855.0,129.0,2.3,16.0,753.0,680.01,533.3
2016,4,24,9,45,864.5,131.5,2.2,16.5,788.0,727.36,566.56
2016,4,24,10,0,874.0,134.0,2.1,17.0,823.0,773.38,596.66
2016,4,24,10,15,881.0,136.0,2.1,17.0,851.5,814.09,623.83
2016,4,24,10,30,888.0,138.0,2.1,17.0,880.0,853.64,649.98
2016,4,24,10,45,889.5,141.5,2.1,17.5,900.5,887.88,671.02
2016,4,24,11,0,891.0,145.0,2.1,18.0,921.0,919.46,690.11
2016,4,24,11,15,893.5,146.0,2.2,18.0,935.0,946.71,708.57
2016,4,24,11,30,896.0,147.0,2.3,18.0,949.0,971.1,725.2
2016,4,24,11,45,886.5,154.0,2.45,18.0,952.5,987.27,736.97
2016,4,24,12,0,877.0,161.0,2.6,18.0,956.0,1005.37,750.2
2016,4,24,12,15,876.5,161.5,2.75,17.5,954.0,1017.35,760.86
2016,4,24,12,30,876.0,162.0,2.9,17.0,952.0,1026.07,769.53
2016,4,24,12,45,853.5,174.0,3.05,17.0,937.5,1021.97,768.32
2016,4,24,13,0,831.0,186.0,3.2,17.0,923.0,1014.49,765.0
2016,4,24,13,15,826.0,185.0,3.3,17.0,906.0,1007.53,761.69
2016,4,24,13,30,821.0,184.0,3.4,17.0,889.0,997.43,756.33
2016,4,24,13,45,803.5,188.0,3.5,17.0,862.0,977.48,744.3
2016,4,24,14,0,786.0,192.0,3.6,17.0,835.0,959.52,733.72
2016,4,24,14,15,776.0,189.0,3.6,16.5,803.5,934.27,718.76
2016,4,24,14,30,766.0,186.0,3.6,16.0,772.0,906.52,702.03
2016,4,24,14,45,762.5,176.5,3.65,16.0,736.5,875.18,681.66
2016,4,24,15,0,759.0,167.0,3.7,16.0,701.0,841.32,659.36
2016,4,24,15,15,741.5,162.5,3.75,15.5,658.0,799.01,631.93
2016,4,24,15,30,724.0,158.0,3.8,15.0,615.0,755.43,603.14
2016,4,24,15,45,712.0,148.5,3.85,15.0,569.5,709.56,570.47
2016,4,24,16,0,700.0,139.0,3.9,15.0,524.0,662.53,535.93
2016,4,24,16,15,670.5,132.5,3.85,14.5,473.5,606.08,493.73
2016,4,24,16,30,641.0,126.0,3.8,14.0,423.0,550.43,451.05
2016,4,24,16,45,596.5,120.0,3.75,14.0,370.0,487.75,400.71
2016,4,24,17,0,552.0,114.0,3.7,14.0,317.0,425.91,349.87
2016,4,24,17,15,499.0,103.5,3.6,13.5,265.5,361.19,295.98
2016,4,24,17,30,446.0,93.0,3.5,13.0,214.0,301.13,244.52
2016,4,24,17,45,373.5,79.5,3.4,12.5,166.0,235.5,187.63
2016,4,24,18,0,301.0,66.0,3.3,12.0,118.0,177.38,136.56
2016,4,24,18,15,204.5,47.5,3.15,11.5,77.5,115.18,83.08
2016,4,24,18,30,108.0,29.0,3.0,11.0,37.0,58.66,30.48
2016,4,24,18,45,54.0,14.5,2.9,11.0,18.5,22.61,0.0
2016,4,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,25,5,45,199.0,17.0,2.45,7.5,40.0,12.39,2.13
2016,4,25,6,0,398.0,34.0,2.7,8.0,80.0,25.65,16.81
2016,4,25,6,15,491.5,43.0,2.9,8.5,128.5,30.98,22.24
2016,4,25,6,30,585.0,52.0,3.1,9.0,177.0,43.51,26.87
2016,4,25,6,45,644.5,58.0,3.3,9.5,231.0,87.52,46.48
2016,4,25,7,0,704.0,64.0,3.5,10.0,285.0,141.05,84.33
2016,4,25,7,15,743.0,69.0,3.6,10.5,339.5,193.76,128.37
2016,4,25,7,30,782.0,74.0,3.7,11.0,394.0,250.69,178.95
2016,4,25,7,45,810.5,77.5,3.8,11.5,447.5,307.12,230.39
2016,4,25,8,0,839.0,81.0,3.9,12.0,501.0,366.08,283.52
2016,4,25,8,15,859.0,84.5,3.9,12.5,552.0,423.88,334.65
2016,4,25,8,30,879.0,88.0,3.9,13.0,603.0,484.88,386.76
2016,4,25,8,45,894.5,90.5,3.9,13.5,649.5,541.0,433.5
2016,4,25,9,0,910.0,93.0,3.9,14.0,696.0,597.12,478.74
2016,4,25,9,15,921.0,95.0,3.85,14.0,737.5,649.78,520.75
2016,4,25,9,30,932.0,97.0,3.8,14.0,779.0,701.5,560.91
2016,4,25,9,45,938.5,100.0,3.8,14.5,814.5,749.88,595.62
2016,4,25,10,0,945.0,103.0,3.8,15.0,850.0,796.46,627.23
2016,4,25,10,15,950.5,104.0,3.75,15.0,878.5,838.32,655.96
2016,4,25,10,30,956.0,105.0,3.7,15.0,907.0,877.88,682.79
2016,4,25,10,45,959.0,107.0,3.65,15.5,928.0,913.86,705.54
2016,4,25,11,0,962.0,109.0,3.6,16.0,949.0,947.05,726.11
2016,4,25,11,15,964.0,109.5,3.5,16.0,963.0,974.91,743.87
2016,4,25,11,30,966.0,110.0,3.4,16.0,977.0,999.66,759.43
2016,4,25,11,45,963.5,112.0,3.3,16.0,981.5,1018.48,770.93
2016,4,25,12,0,961.0,114.0,3.2,16.0,986.0,1033.85,780.15
2016,4,25,12,15,960.0,114.0,3.1,16.0,984.0,1045.13,786.67
2016,4,25,12,30,959.0,114.0,3.0,16.0,982.0,1052.89,790.93
2016,4,25,12,45,952.5,116.0,2.95,16.5,970.5,1053.83,789.76
2016,4,25,13,0,946.0,118.0,2.9,17.0,959.0,1051.22,786.43
2016,4,25,13,15,942.0,117.0,2.8,17.0,941.5,1044.41,781.48
2016,4,25,13,30,938.0,116.0,2.7,17.0,924.0,1034.14,774.37
2016,4,25,13,45,930.5,115.5,2.65,17.0,898.0,1017.64,763.78
2016,4,25,14,0,923.0,115.0,2.6,17.0,872.0,997.91,751.19
2016,4,25,14,15,914.5,113.5,2.55,17.0,840.0,973.11,735.28
2016,4,25,14,30,906.0,112.0,2.5,17.0,808.0,945.39,717.47
2016,4,25,14,45,894.0,110.0,2.5,17.0,769.0,911.3,695.77
2016,4,25,15,0,882.0,108.0,2.5,17.0,730.0,874.85,672.34
2016,4,25,15,15,867.5,105.5,2.45,16.5,686.5,838.3,649.49
2016,4,25,15,30,853.0,103.0,2.4,16.0,643.0,795.11,621.65
2016,4,25,15,45,833.0,100.0,2.4,16.0,594.5,745.69,588.15
2016,4,25,16,0,813.0,97.0,2.4,16.0,546.0,695.43,553.52
2016,4,25,16,15,787.5,93.0,2.25,15.5,494.5,639.82,513.52
2016,4,25,16,30,762.0,89.0,2.1,15.0,443.0,584.44,471.72
2016,4,25,16,45,724.5,85.0,2.0,15.0,389.5,524.42,424.43
2016,4,25,17,0,687.0,81.0,1.9,15.0,336.0,464.76,376.16
2016,4,25,17,15,638.5,74.5,1.75,14.5,283.0,399.43,322.53
2016,4,25,17,30,590.0,68.0,1.6,14.0,230.0,337.99,270.37
2016,4,25,17,45,513.5,60.0,1.5,13.5,179.0,268.65,210.84
2016,4,25,18,0,437.0,52.0,1.4,13.0,128.0,206.89,156.67
2016,4,25,18,15,323.5,39.5,1.4,12.5,85.5,138.65,98.27
2016,4,25,18,30,210.0,27.0,1.4,12.0,43.0,81.46,44.3
2016,4,25,18,45,105.0,13.5,1.4,11.5,21.5,29.69,0.0
2016,4,25,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.0,1.1,7.5,4.0,0.0,0.0
2016,4,26,5,30,0.0,8.0,1.1,8.0,8.0,7.86,0.0
2016,4,26,5,45,69.0,25.0,1.1,9.0,33.5,20.94,8.66
2016,4,26,6,0,138.0,42.0,1.1,10.0,59.0,34.42,24.41
2016,4,26,6,15,183.0,61.0,1.2,10.5,94.5,48.93,38.09
2016,4,26,6,30,228.0,80.0,1.3,11.0,130.0,67.29,49.59
2016,4,26,6,45,251.0,100.5,1.4,11.5,169.0,101.18,71.75
2016,4,26,7,0,274.0,121.0,1.5,12.0,208.0,138.01,99.78
2016,4,26,7,15,307.0,135.0,1.5,12.5,248.5,174.1,128.68
2016,4,26,7,30,340.0,149.0,1.5,13.0,289.0,213.79,161.59
2016,4,26,7,45,354.0,168.5,1.55,13.5,331.5,256.18,197.54
2016,4,26,8,0,368.0,188.0,1.6,14.0,374.0,300.04,234.2
2016,4,26,8,15,381.5,206.5,1.5,14.0,416.0,344.15,270.56
2016,4,26,8,30,395.0,225.0,1.4,14.0,458.0,389.41,306.9
2016,4,26,8,45,514.0,202.5,1.3,14.0,529.5,450.72,355.27
2016,4,26,9,0,633.0,180.0,1.2,14.0,601.0,524.19,412.07
2016,4,26,9,15,576.5,216.0,1.15,14.0,617.5,555.65,434.75
2016,4,26,9,30,520.0,252.0,1.1,14.0,634.0,581.38,452.5
2016,4,26,9,45,357.0,318.5,1.05,14.5,586.5,555.53,429.26
2016,4,26,10,0,194.0,385.0,1.0,15.0,539.0,515.33,395.09
2016,4,26,10,15,223.5,395.5,1.1,15.0,579.0,558.19,427.43
2016,4,26,10,30,253.0,406.0,1.2,15.0,619.0,604.7,461.34
2016,4,26,10,45,245.0,419.0,1.35,15.5,629.5,621.98,472.82
2016,4,26,11,0,237.0,432.0,1.5,16.0,640.0,634.91,481.45
2016,4,26,11,15,350.5,398.5,1.6,16.0,711.0,715.75,542.12
2016,4,26,11,30,464.0,365.0,1.7,16.0,782.0,801.14,604.29
2016,4,26,11,45,431.0,380.5,1.8,16.5,770.0,797.57,599.65
2016,4,26,12,0,398.0,396.0,1.9,17.0,758.0,786.7,591.02
2016,4,26,12,15,601.0,296.0,1.95,17.0,841.5,894.17,671.39
2016,4,26,12,30,804.0,196.0,2.0,17.0,925.0,992.97,739.16
2016,4,26,12,45,824.5,180.0,2.05,17.0,921.0,1001.81,744.69
2016,4,26,13,0,845.0,164.0,2.1,17.0,917.0,1007.3,749.18
2016,4,26,13,15,840.5,162.5,2.15,17.0,900.0,1000.11,745.47
2016,4,26,13,30,836.0,161.0,2.2,17.0,883.0,989.74,739.91
2016,4,26,13,45,832.0,158.0,2.25,17.0,859.5,975.18,731.64
2016,4,26,14,0,828.0,155.0,2.3,17.0,836.0,957.58,721.43
2016,4,26,14,15,818.5,152.5,2.35,16.5,805.0,932.47,707.5
2016,4,26,14,30,809.0,150.0,2.4,16.0,774.0,904.74,691.72
2016,4,26,14,45,788.5,151.0,2.45,16.0,735.0,868.58,668.66
2016,4,26,15,0,768.0,152.0,2.5,16.0,696.0,834.12,646.62
2016,4,26,15,15,751.0,148.0,2.5,15.5,653.5,792.49,620.01
2016,4,26,15,30,734.0,144.0,2.5,15.0,611.0,749.54,592.08
2016,4,26,15,45,555.5,178.0,2.5,15.0,516.0,621.43,496.36
2016,4,26,16,0,377.0,212.0,2.5,15.0,421.0,501.6,403.47
2016,4,26,16,15,478.5,166.0,2.55,14.5,406.0,511.69,415.41
2016,4,26,16,30,580.0,120.0,2.6,14.0,391.0,507.19,414.59
2016,4,26,16,45,486.0,121.5,2.65,14.0,330.5,423.8,347.64
2016,4,26,17,0,392.0,123.0,2.7,14.0,270.0,351.95,288.79
2016,4,26,17,15,342.5,113.0,2.6,13.5,227.0,297.41,243.52
2016,4,26,17,30,293.0,103.0,2.5,13.0,184.0,242.26,196.79
2016,4,26,17,45,244.0,85.0,2.45,12.5,143.0,188.99,150.88
2016,4,26,18,0,195.0,67.0,2.4,12.0,102.0,140.74,108.73
2016,4,26,18,15,133.0,48.0,2.4,11.5,68.5,92.99,67.49
2016,4,26,18,30,71.0,29.0,2.4,11.0,35.0,51.33,29.07
2016,4,26,18,45,35.5,14.5,2.4,11.0,17.5,19.86,0.0
2016,4,26,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,19.0,5.0,1.35,9.5,5.5,0.0,0.0
2016,4,27,5,30,38.0,10.0,1.6,10.0,11.0,9.83,0.0
2016,4,27,5,45,155.0,26.0,1.85,10.5,43.5,20.15,8.89
2016,4,27,6,0,272.0,42.0,2.1,11.0,76.0,32.03,22.3
2016,4,27,6,15,362.0,54.0,2.2,11.0,121.5,40.14,30.23
2016,4,27,6,30,452.0,66.0,2.3,11.0,167.0,57.33,37.55
2016,4,27,6,45,226.0,63.5,2.45,11.5,114.0,66.4,42.94
2016,4,27,7,0,0.0,61.0,2.6,12.0,61.0,58.95,45.12
2016,4,27,7,15,0.0,73.5,2.65,12.0,73.5,70.99,55.32
2016,4,27,7,30,0.0,86.0,2.7,12.0,86.0,82.88,65.24
2016,4,27,7,45,0.0,92.5,2.8,12.5,92.5,89.19,70.21
2016,4,27,8,0,0.0,99.0,2.9,13.0,99.0,95.49,75.1
2016,4,27,8,15,9.5,156.5,2.95,13.0,162.0,153.52,122.85
2016,4,27,8,30,19.0,214.0,3.0,13.0,225.0,212.43,170.44
2016,4,27,8,45,12.0,202.0,3.1,13.0,209.0,199.45,159.43
2016,4,27,9,0,5.0,190.0,3.2,13.0,193.0,185.34,147.62
2016,4,27,9,15,20.0,244.0,3.2,13.0,258.5,246.32,196.58
2016,4,27,9,30,35.0,298.0,3.2,13.0,324.0,308.44,245.5
2016,4,27,9,45,33.5,309.0,3.25,13.0,334.5,320.81,254.62
2016,4,27,10,0,32.0,320.0,3.3,13.0,345.0,333.02,263.74
2016,4,27,10,15,87.0,368.0,3.3,13.0,441.0,424.64,335.76
2016,4,27,10,30,142.0,416.0,3.3,13.0,537.0,522.77,410.83
2016,4,27,10,45,306.5,383.0,3.35,13.0,650.5,638.8,501.84
2016,4,27,11,0,471.0,350.0,3.4,13.0,764.0,764.36,597.37
2016,4,27,11,15,667.5,258.5,3.4,13.0,855.0,865.94,675.31
2016,4,27,11,30,864.0,167.0,3.4,13.0,946.0,969.8,748.12
2016,4,27,11,45,432.0,132.0,3.4,13.5,521.5,547.94,438.94
2016,4,27,12,0,0.0,97.0,3.4,14.0,97.0,94.15,71.24
2016,4,27,12,15,92.0,278.5,3.35,14.0,362.5,372.39,295.73
2016,4,27,12,30,184.0,460.0,3.3,14.0,628.0,650.99,504.62
2016,4,27,12,45,205.0,452.5,3.3,14.0,637.5,666.76,515.34
2016,4,27,13,0,226.0,445.0,3.3,14.0,647.0,681.68,527.12
2016,4,27,13,15,155.0,429.5,3.25,14.0,567.0,597.31,463.42
2016,4,27,13,30,84.0,414.0,3.2,14.0,487.0,504.35,392.73
2016,4,27,13,45,462.0,285.5,3.2,14.0,669.0,756.72,593.18
2016,4,27,14,0,840.0,157.0,3.2,14.0,851.0,971.84,749.4
2016,4,27,14,15,830.5,154.5,3.15,14.0,819.0,946.51,730.53
2016,4,27,14,30,821.0,152.0,3.1,14.0,787.0,918.52,712.01
2016,4,27,14,45,676.5,194.0,3.05,14.5,700.5,820.16,642.2
2016,4,27,15,0,532.0,236.0,3.0,15.0,614.0,719.87,566.88
2016,4,27,15,15,654.0,184.0,2.9,15.0,620.5,752.01,594.69
2016,4,27,15,30,776.0,132.0,2.8,15.0,627.0,770.23,609.18
2016,4,27,15,45,763.5,124.0,2.75,15.0,581.0,723.68,576.33
2016,4,27,16,0,751.0,116.0,2.7,15.0,535.0,675.91,542.4
2016,4,27,16,15,724.0,111.0,2.55,14.5,484.0,620.72,501.45
2016,4,27,16,30,697.0,106.0,2.4,14.0,433.0,566.05,459.87
2016,4,27,16,45,380.5,127.5,2.3,14.0,303.0,369.56,302.65
2016,4,27,17,0,64.0,149.0,2.2,14.0,173.0,188.89,153.17
2016,4,27,17,15,304.0,112.0,2.05,13.5,200.0,272.07,223.08
2016,4,27,17,30,544.0,75.0,1.9,13.0,227.0,327.26,264.45
2016,4,27,17,45,481.5,64.5,1.75,13.0,178.5,262.74,207.58
2016,4,27,18,0,419.0,54.0,1.6,13.0,130.0,204.38,155.65
2016,4,27,18,15,311.5,41.5,1.55,12.5,88.0,138.39,99.07
2016,4,27,18,30,204.0,29.0,1.5,12.0,46.0,83.92,49.22
2016,4,27,18,45,102.0,14.5,1.5,11.5,23.0,30.54,0.0
2016,4,27,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,38.5,6.0,1.7,9.5,7.0,0.0,0.0
2016,4,28,5,30,77.0,12.0,1.9,10.0,14.0,11.8,0.0
2016,4,28,5,45,214.5,25.0,2.1,10.5,48.5,19.25,8.86
2016,4,28,6,0,352.0,38.0,2.3,11.0,83.0,28.7,19.47
2016,4,28,6,15,440.0,47.5,2.4,11.5,130.0,34.31,25.01
2016,4,28,6,30,528.0,57.0,2.5,12.0,177.0,52.16,30.94
2016,4,28,6,45,588.5,63.5,2.7,12.5,228.5,93.84,52.01
2016,4,28,7,0,649.0,70.0,2.9,13.0,280.0,142.48,86.81
2016,4,28,7,15,688.5,75.5,2.95,13.5,333.0,193.06,129.0
2016,4,28,7,30,728.0,81.0,3.0,14.0,386.0,250.34,179.05
2016,4,28,7,45,757.5,85.0,3.05,14.5,438.5,304.58,227.52
2016,4,28,8,0,787.0,89.0,3.1,15.0,491.0,361.49,277.67
2016,4,28,8,15,809.0,92.5,3.1,15.5,540.5,417.28,325.9
2016,4,28,8,30,831.0,96.0,3.1,16.0,590.0,474.4,373.76
2016,4,28,8,45,846.5,99.0,3.1,16.5,635.5,528.77,418.04
2016,4,28,9,0,862.0,102.0,3.1,17.0,681.0,584.67,461.99
2016,4,28,9,15,874.5,104.5,3.05,17.0,722.0,636.34,502.22
2016,4,28,9,30,887.0,107.0,3.0,17.0,763.0,687.29,540.84
2016,4,28,9,45,900.5,106.5,3.0,17.5,799.5,735.11,574.59
2016,4,28,10,0,914.0,106.0,3.0,18.0,836.0,781.76,605.63
2016,4,28,10,15,920.5,107.5,2.9,18.0,864.5,823.52,633.32
2016,4,28,10,30,927.0,109.0,2.8,18.0,893.0,863.15,659.17
2016,4,28,10,45,925.0,114.0,2.75,18.5,913.0,896.75,679.64
2016,4,28,11,0,923.0,119.0,2.7,19.0,933.0,927.4,697.9
2016,4,28,11,15,926.0,119.5,2.65,19.0,947.0,955.02,715.31
2016,4,28,11,30,929.0,120.0,2.6,19.0,961.0,979.71,730.71
2016,4,28,11,45,925.0,124.0,2.6,19.5,965.5,998.3,741.13
2016,4,28,12,0,921.0,128.0,2.6,20.0,970.0,1013.55,749.43
2016,4,28,12,15,920.5,128.0,2.55,20.0,968.0,1024.77,756.11
2016,4,28,12,30,920.0,128.0,2.5,20.0,966.0,1032.65,760.73
2016,4,28,12,45,920.5,125.5,2.45,20.0,957.5,1035.56,762.24
2016,4,28,13,0,921.0,123.0,2.4,20.0,949.0,1035.04,761.69
2016,4,28,13,15,917.5,122.5,2.35,20.0,931.5,1029.26,757.87
2016,4,28,13,30,914.0,122.0,2.3,20.0,914.0,1020.1,752.03
2016,4,28,13,45,903.0,123.5,2.3,20.0,888.5,1002.55,741.42
2016,4,28,14,0,892.0,125.0,2.3,20.0,863.0,981.99,728.98
2016,4,28,14,15,883.5,123.5,2.3,19.5,831.5,957.72,715.5
2016,4,28,14,30,875.0,122.0,2.3,19.0,800.0,930.66,700.11
2016,4,28,14,45,858.5,122.0,2.3,19.0,761.0,900.76,681.42
2016,4,28,15,0,842.0,122.0,2.3,19.0,722.0,863.45,657.57
2016,4,28,15,15,827.5,119.0,2.3,18.5,679.0,822.71,632.38
2016,4,28,15,30,813.0,116.0,2.3,18.0,636.0,780.31,605.64
2016,4,28,15,45,792.0,113.0,2.3,18.0,588.5,731.56,572.78
2016,4,28,16,0,771.0,110.0,2.3,18.0,541.0,682.14,538.93
2016,4,28,16,15,745.0,105.5,2.25,17.5,490.5,629.49,501.26
2016,4,28,16,30,719.0,101.0,2.2,17.0,440.0,575.1,461.0
2016,4,28,16,45,685.0,95.0,2.15,16.5,388.0,515.08,415.16
2016,4,28,17,0,651.0,89.0,2.1,16.0,336.0,456.85,369.21
2016,4,28,17,15,602.5,82.0,2.0,15.5,284.0,392.61,316.83
2016,4,28,17,30,554.0,75.0,1.9,15.0,232.0,332.29,266.0
2016,4,28,17,45,481.0,66.0,1.8,14.5,182.0,264.78,208.27
2016,4,28,18,0,408.0,57.0,1.7,14.0,132.0,204.47,155.63
2016,4,28,18,15,301.5,44.0,1.6,13.5,89.5,137.94,98.89
2016,4,28,18,30,195.0,31.0,1.5,13.0,47.0,84.53,50.91
2016,4,28,18,45,97.5,15.5,1.4,12.5,23.5,30.96,0.0
2016,4,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,5,15,6.5,6.0,0.9,9.5,6.0,5.9,0.0
2016,4,29,5,30,13.0,12.0,0.9,10.0,12.0,11.8,0.0
2016,4,29,5,45,108.5,32.0,0.9,10.5,45.0,26.49,15.01
2016,4,29,6,0,204.0,52.0,0.9,11.0,78.0,40.03,29.49
2016,4,29,6,15,186.0,72.0,0.9,11.0,104.0,57.06,45.38
2016,4,29,6,30,168.0,92.0,0.9,11.0,130.0,77.46,57.95
2016,4,29,6,45,224.0,105.0,0.95,11.5,169.5,105.22,75.68
2016,4,29,7,0,280.0,118.0,1.0,12.0,209.0,139.09,100.24
2016,4,29,7,15,443.0,117.5,1.0,12.0,291.0,184.97,132.37
2016,4,29,7,30,606.0,117.0,1.0,12.0,373.0,252.01,184.43
2016,4,29,7,45,641.0,123.0,1.0,12.0,424.5,303.35,229.05
2016,4,29,8,0,676.0,129.0,1.0,12.0,476.0,358.14,276.12
2016,4,29,8,15,701.0,134.0,0.95,12.0,524.5,411.05,320.74
2016,4,29,8,30,726.0,139.0,0.9,12.0,573.0,465.79,365.45
2016,4,29,8,45,742.5,144.5,0.9,12.5,618.0,518.18,406.58
2016,4,29,9,0,759.0,150.0,0.9,13.0,663.0,571.03,446.64
2016,4,29,9,15,773.5,153.5,0.85,13.5,703.0,620.96,482.79
2016,4,29,9,30,788.0,157.0,0.8,14.0,743.0,671.48,518.03
2016,4,29,9,45,816.0,150.5,0.8,14.5,781.5,720.11,551.8
2016,4,29,10,0,844.0,144.0,0.8,15.0,820.0,768.95,583.89
2016,4,29,10,15,851.5,145.5,0.85,15.5,848.0,809.52,609.55
2016,4,29,10,30,859.0,147.0,0.9,16.0,876.0,848.24,633.8
2016,4,29,10,45,866.5,147.5,1.0,16.5,898.0,883.94,656.65
2016,4,29,11,0,874.0,148.0,1.1,17.0,920.0,914.29,675.89
2016,4,29,11,15,877.5,148.5,1.25,17.0,934.0,941.22,695.01
2016,4,29,11,30,881.0,149.0,1.4,17.0,948.0,965.41,712.38
2016,4,29,11,45,884.5,148.0,1.55,17.5,954.5,985.26,725.63
2016,4,29,12,0,888.0,147.0,1.7,18.0,961.0,1002.12,736.98
2016,4,29,12,15,887.5,147.0,1.85,18.0,959.5,1013.04,745.92
2016,4,29,12,30,887.0,147.0,2.0,18.0,958.0,1020.73,752.89
2016,4,29,12,45,872.5,154.5,2.15,18.5,945.5,1019.05,752.4
2016,4,29,13,0,858.0,162.0,2.3,19.0,933.0,1020.56,754.11
2016,4,29,13,15,854.0,160.5,2.4,19.0,915.5,1013.72,751.22
2016,4,29,13,30,850.0,159.0,2.5,19.0,898.0,1003.67,746.36
2016,4,29,13,45,846.5,155.5,2.65,19.0,874.5,988.85,738.88
2016,4,29,14,0,843.0,152.0,2.8,19.0,851.0,970.94,729.29
2016,4,29,14,15,834.5,149.5,2.85,18.5,820.0,946.44,715.72
2016,4,29,14,30,826.0,147.0,2.9,18.0,789.0,919.26,700.26
2016,4,29,14,45,818.0,142.5,2.95,18.0,753.0,887.85,680.44
2016,4,29,15,0,810.0,138.0,3.0,18.0,717.0,854.07,658.83
2016,4,29,15,15,795.0,134.5,3.05,18.0,675.0,813.35,632.1
2016,4,29,15,30,780.0,131.0,3.1,18.0,633.0,771.07,603.96
2016,4,29,15,45,765.0,125.5,3.15,18.0,587.0,727.96,574.81
2016,4,29,16,0,750.0,120.0,3.2,18.0,541.0,681.14,542.14
2016,4,29,16,15,724.0,115.0,3.15,17.5,491.0,626.65,502.42
2016,4,29,16,30,698.0,110.0,3.1,17.0,441.0,572.58,461.93
2016,4,29,16,45,669.5,102.5,3.05,16.5,390.5,515.04,417.58
2016,4,29,17,0,641.0,95.0,3.0,16.0,340.0,458.81,372.79
2016,4,29,17,15,592.5,87.5,2.9,15.5,287.5,394.43,319.94
2016,4,29,17,30,544.0,80.0,2.8,15.0,235.0,333.97,268.7
2016,4,29,17,45,482.0,69.5,2.75,14.5,186.0,269.46,213.03
2016,4,29,18,0,420.0,59.0,2.7,14.0,137.0,211.01,161.42
2016,4,29,18,15,314.5,46.0,2.65,13.5,94.0,144.11,103.99
2016,4,29,18,30,209.0,33.0,2.6,13.0,51.0,90.06,55.61
2016,4,29,18,45,104.5,16.5,2.55,12.5,25.5,37.42,0.0
2016,4,29,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,61.0,7.0,3.35,10.5,9.5,6.88,0.0
2016,4,30,5,30,122.0,14.0,3.5,11.0,19.0,13.76,0.0
2016,4,30,5,45,263.0,26.5,3.65,11.5,56.0,20.29,10.47
2016,4,30,6,0,404.0,39.0,3.8,12.0,93.0,29.19,19.92
2016,4,30,6,15,488.5,47.5,3.9,12.5,141.5,33.89,24.57
2016,4,30,6,30,573.0,56.0,4.0,13.0,190.0,55.64,31.07
2016,4,30,6,45,629.5,62.0,4.15,13.5,242.5,99.34,54.16
2016,4,30,7,0,686.0,68.0,4.3,14.0,295.0,149.52,90.84
2016,4,30,7,15,723.5,73.0,4.35,14.0,348.5,203.94,137.0
2016,4,30,7,30,761.0,78.0,4.4,14.0,402.0,259.61,186.61
2016,4,30,7,45,788.5,82.0,4.45,14.5,454.5,315.07,236.67
2016,4,30,8,0,816.0,86.0,4.5,15.0,507.0,372.95,288.15
2016,4,30,8,15,836.0,89.0,4.55,15.5,556.5,428.94,337.14
2016,4,30,8,30,856.0,92.0,4.6,16.0,606.0,485.99,385.62
2016,4,30,8,45,871.5,94.5,4.65,16.5,652.0,542.89,432.52
2016,4,30,9,0,887.0,97.0,4.7,17.0,698.0,597.66,476.44
2016,4,30,9,15,898.0,99.0,4.7,17.0,738.5,648.97,517.3
2016,4,30,9,30,909.0,101.0,4.7,17.0,779.0,699.38,556.48
2016,4,30,9,45,922.0,100.0,4.7,17.5,815.0,747.15,590.43
2016,4,30,10,0,935.0,99.0,4.7,18.0,851.0,793.66,622.07
2016,4,30,10,15,941.0,100.0,4.7,18.0,879.0,835.16,650.91
2016,4,30,10,30,947.0,101.0,4.7,18.0,907.0,874.44,677.96
2016,4,30,10,45,950.5,102.0,4.7,18.5,928.0,909.2,700.28
2016,4,30,11,0,954.0,103.0,4.7,19.0,949.0,941.23,720.51
2016,4,30,11,15,956.0,103.5,4.6,19.0,962.0,968.53,737.97
2016,4,30,11,30,958.0,104.0,4.5,19.0,975.0,992.76,753.22
2016,4,30,11,45,958.0,105.0,4.45,19.5,980.0,1012.43,764.27
2016,4,30,12,0,958.0,106.0,4.4,20.0,985.0,1028.77,773.16
2016,4,30,12,15,957.0,106.0,4.3,20.0,983.0,1039.71,779.8
2016,4,30,12,30,956.0,106.0,4.2,20.0,981.0,1047.17,784.22
2016,4,30,12,45,949.0,108.5,4.15,20.0,969.5,1047.84,784.53
2016,4,30,13,0,942.0,111.0,4.1,20.0,958.0,1045.02,782.68
2016,4,30,13,15,938.0,110.0,4.0,20.0,940.5,1038.02,777.84
2016,4,30,13,30,934.0,109.0,3.9,20.0,923.0,1027.59,770.85
2016,4,30,13,45,929.0,107.0,3.85,20.0,898.0,1011.78,760.71
2016,4,30,14,0,924.0,105.0,3.8,20.0,873.0,992.69,748.5
2016,4,30,14,15,916.0,103.5,3.7,20.0,841.5,968.2,732.36
2016,4,30,14,30,908.0,102.0,3.6,20.0,810.0,940.79,714.32
2016,4,30,14,45,898.0,100.0,3.55,20.0,772.0,908.33,693.12
2016,4,30,15,0,888.0,98.0,3.5,20.0,734.0,873.41,670.16
2016,4,30,15,15,874.5,95.5,3.35,20.0,691.0,832.79,642.52
2016,4,30,15,30,861.0,93.0,3.2,20.0,648.0,790.34,613.46
2016,4,30,15,45,842.0,90.5,3.05,20.0,600.5,746.17,582.95
2016,4,30,16,0,823.0,88.0,2.9,20.0,553.0,696.88,548.4
2016,4,30,16,15,800.0,84.5,2.7,19.5,502.5,643.13,510.68
2016,4,30,16,30,777.0,81.0,2.5,19.0,452.0,589.4,470.42
2016,4,30,16,45,743.5,77.5,2.3,19.0,399.0,529.82,423.73
2016,4,30,17,0,710.0,74.0,2.1,19.0,346.0,471.86,377.11
2016,4,30,17,15,665.5,68.5,1.95,18.5,294.0,409.74,326.76
2016,4,30,17,30,621.0,63.0,1.8,18.0,242.0,349.7,276.5
2016,4,30,17,45,553.5,56.0,1.65,17.5,191.5,282.97,219.74
2016,4,30,18,0,486.0,49.0,1.5,17.0,141.0,222.85,167.33
2016,4,30,18,15,381.5,39.0,1.45,16.5,97.5,156.29,110.65
2016,4,30,18,30,277.0,29.0,1.4,16.0,54.0,101.25,61.87
2016,4,30,18,45,138.5,14.5,1.4,15.5,27.0,41.83,0.0
2016,4,30,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,56.0,7.5,1.55,12.5,10.0,7.37,0.0
2016,5,1,5,30,112.0,15.0,1.7,13.0,20.0,11.67,0.0
2016,5,1,5,45,243.0,28.0,1.85,13.5,56.5,21.52,11.67
2016,5,1,6,0,374.0,41.0,2.0,14.0,93.0,30.84,21.25
2016,5,1,6,15,458.5,50.0,2.1,14.5,140.5,35.89,26.17
2016,5,1,6,30,543.0,59.0,2.2,15.0,188.0,58.98,33.37
2016,5,1,6,45,597.0,66.5,2.35,15.5,239.5,102.2,57.05
2016,5,1,7,0,651.0,74.0,2.5,16.0,291.0,151.61,93.24
2016,5,1,7,15,689.5,79.0,2.5,16.5,344.0,201.81,135.04
2016,5,1,7,30,728.0,84.0,2.5,17.0,397.0,256.12,182.14
2016,5,1,7,45,755.0,89.0,2.55,17.5,448.5,313.09,232.08
2016,5,1,8,0,782.0,94.0,2.6,18.0,500.0,369.91,281.23
2016,5,1,8,15,803.0,97.5,2.55,18.5,549.0,424.97,327.79
2016,5,1,8,30,824.0,101.0,2.5,19.0,598.0,481.26,373.82
2016,5,1,8,45,838.5,104.5,2.5,19.5,643.0,535.13,416.65
2016,5,1,9,0,853.0,108.0,2.5,20.0,688.0,589.05,458.08
2016,5,1,9,15,865.0,110.0,2.4,20.0,728.5,640.73,497.05
2016,5,1,9,30,877.0,112.0,2.3,20.0,769.0,690.32,533.37
2016,5,1,9,45,886.0,114.0,2.25,20.5,803.5,736.82,564.9
2016,5,1,10,0,895.0,116.0,2.2,21.0,838.0,781.85,593.58
2016,5,1,10,15,901.0,117.5,2.1,21.5,865.5,822.38,618.23
2016,5,1,10,30,907.0,119.0,2.0,22.0,893.0,860.79,640.95
2016,5,1,10,45,911.0,120.5,1.95,22.5,914.0,895.23,661.09
2016,5,1,11,0,915.0,122.0,1.9,23.0,935.0,927.11,679.28
2016,5,1,11,15,918.0,122.5,1.8,23.0,948.5,954.37,695.01
2016,5,1,11,30,921.0,123.0,1.7,23.0,962.0,978.75,708.73
2016,5,1,11,45,921.5,123.5,1.65,23.0,967.5,997.75,719.61
2016,5,1,12,0,922.0,124.0,1.6,23.0,973.0,1013.56,728.54
2016,5,1,12,15,921.0,124.0,1.5,23.0,970.5,1024.16,733.47
2016,5,1,12,30,920.0,124.0,1.4,23.0,968.0,1031.42,736.35
2016,5,1,12,45,919.5,122.5,1.35,23.5,958.5,1034.26,735.98
2016,5,1,13,0,919.0,121.0,1.3,24.0,949.0,1033.69,733.66
2016,5,1,13,15,914.5,120.0,1.2,23.5,931.5,1026.32,729.22
2016,5,1,13,30,910.0,119.0,1.1,23.0,914.0,1015.61,722.84
2016,5,1,13,45,904.0,118.0,1.0,23.0,889.0,1000.18,712.25
2016,5,1,14,0,898.0,117.0,0.9,23.0,864.0,981.62,699.83
2016,5,1,14,15,889.5,115.0,0.85,23.0,832.5,956.64,684.5
2016,5,1,14,30,881.0,113.0,0.8,23.0,801.0,928.86,667.52
2016,5,1,14,45,869.5,111.0,0.75,23.0,763.5,895.78,647.19
2016,5,1,15,0,858.0,109.0,0.7,23.0,726.0,860.41,625.39
2016,5,1,15,15,844.0,106.5,0.7,22.5,683.0,824.97,605.45
2016,5,1,15,30,830.0,104.0,0.7,22.0,640.0,782.98,580.86
2016,5,1,15,45,810.0,101.0,0.75,22.0,593.0,734.42,551.06
2016,5,1,16,0,790.0,98.0,0.8,22.0,546.0,685.08,520.08
2016,5,1,16,15,766.0,94.0,0.8,21.5,496.0,631.46,484.96
2016,5,1,16,30,742.0,90.0,0.8,21.0,446.0,578.01,447.78
2016,5,1,16,45,708.0,85.5,0.85,21.0,394.0,520.21,405.59
2016,5,1,17,0,674.0,81.0,0.9,21.0,342.0,462.6,362.0
2016,5,1,17,15,628.5,75.0,0.85,20.0,290.0,399.79,313.54
2016,5,1,17,30,583.0,69.0,0.8,19.0,238.0,340.56,265.98
2016,5,1,17,45,517.0,61.0,0.8,18.5,188.5,275.19,211.82
2016,5,1,18,0,451.0,53.0,0.8,18.0,139.0,216.26,161.58
2016,5,1,18,15,350.0,41.5,0.8,17.0,96.0,150.8,106.86
2016,5,1,18,30,249.0,30.0,0.8,16.0,53.0,96.48,59.93
2016,5,1,18,45,124.5,15.0,0.85,15.5,26.5,39.64,0.0
2016,5,1,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,5,15,42.0,8.5,0.7,10.5,10.0,8.36,0.0
2016,5,2,5,30,84.0,17.0,0.7,11.0,20.0,13.26,0.0
2016,5,2,5,45,193.5,32.5,0.75,11.5,55.5,25.09,15.03
2016,5,2,6,0,303.0,48.0,0.8,12.0,91.0,36.37,26.39
2016,5,2,6,15,385.0,60.0,0.85,12.5,137.5,44.29,33.94
2016,5,2,6,30,467.0,72.0,0.9,13.0,184.0,69.78,43.71
2016,5,2,6,45,233.5,79.5,1.0,13.5,135.5,87.86,59.8
2016,5,2,7,0,0.0,87.0,1.1,14.0,87.0,82.96,64.98
2016,5,2,7,15,48.5,132.5,1.15,14.0,154.0,131.58,103.48
2016,5,2,7,30,97.0,178.0,1.2,14.0,221.0,187.39,147.65
2016,5,2,7,45,75.5,195.5,1.25,14.5,231.0,203.53,161.09
2016,5,2,8,0,54.0,213.0,1.3,15.0,241.0,217.29,172.18
2016,5,2,8,15,73.5,240.5,1.3,15.5,283.0,254.77,201.21
2016,5,2,8,30,93.0,268.0,1.3,16.0,325.0,294.51,231.55
2016,5,2,8,45,221.5,277.5,1.3,16.5,425.5,375.65,293.98
2016,5,2,9,0,350.0,287.0,1.3,17.0,526.0,469.76,364.97
2016,5,2,9,15,450.5,267.5,1.35,17.0,594.0,532.44,412.66
2016,5,2,9,30,551.0,248.0,1.4,17.0,662.0,603.67,466.26
2016,5,2,9,45,561.5,260.5,1.45,17.5,699.0,648.95,497.78
2016,5,2,10,0,572.0,273.0,1.5,18.0,736.0,693.86,528.58
2016,5,2,10,15,723.0,205.0,1.55,18.0,810.0,771.0,586.15
2016,5,2,10,30,874.0,137.0,1.6,18.0,884.0,852.49,641.52
2016,5,2,10,45,877.0,139.5,1.65,18.5,904.5,886.04,661.81
2016,5,2,11,0,880.0,142.0,1.7,19.0,925.0,917.08,680.82
2016,5,2,11,15,883.0,142.5,1.75,19.0,938.5,943.53,698.04
2016,5,2,11,30,886.0,143.0,1.8,19.0,952.0,967.2,713.51
2016,5,2,11,45,882.0,146.5,1.85,19.5,956.5,984.34,723.44
2016,5,2,12,0,878.0,150.0,1.9,20.0,961.0,998.31,731.43
2016,5,2,12,15,726.5,244.5,1.9,20.0,914.5,967.83,711.49
2016,5,2,12,30,575.0,339.0,1.9,20.0,868.0,922.53,678.16
2016,5,2,12,45,546.0,346.5,1.95,20.0,845.0,906.46,668.07
2016,5,2,13,0,517.0,354.0,2.0,20.0,822.0,888.09,656.1
2016,5,2,13,15,686.0,253.0,2.0,20.0,861.5,951.54,704.36
2016,5,2,13,30,855.0,152.0,2.0,20.0,901.0,1003.36,738.14
2016,5,2,13,45,706.0,223.5,2.05,20.0,830.5,931.19,691.52
2016,5,2,14,0,557.0,295.0,2.1,20.0,760.0,853.3,637.85
2016,5,2,14,15,684.5,223.0,2.1,19.5,773.5,890.35,669.33
2016,5,2,14,30,812.0,151.0,2.1,19.0,787.0,912.85,686.48
2016,5,2,14,45,791.0,152.5,2.1,19.0,748.0,876.62,662.95
2016,5,2,15,0,770.0,154.0,2.1,19.0,709.0,842.07,640.99
2016,5,2,15,15,667.5,174.0,2.05,18.5,634.5,755.37,582.99
2016,5,2,15,30,565.0,194.0,2.0,18.0,560.0,669.3,521.93
2016,5,2,15,45,553.0,181.5,2.0,18.0,518.0,626.21,492.05
2016,5,2,16,0,541.0,169.0,2.0,18.0,476.0,582.42,460.69
2016,5,2,16,15,509.5,160.5,1.9,17.5,429.0,529.29,421.65
2016,5,2,16,30,478.0,152.0,1.8,17.0,382.0,477.59,382.84
2016,5,2,16,45,395.0,146.5,1.75,17.0,322.5,400.63,322.5
2016,5,2,17,0,312.0,141.0,1.7,17.0,263.0,324.52,261.81
2016,5,2,17,15,262.5,130.0,1.55,16.5,222.5,273.29,220.31
2016,5,2,17,30,213.0,119.0,1.4,16.0,182.0,226.83,181.83
2016,5,2,17,45,175.0,98.5,1.25,15.5,143.5,178.97,141.68
2016,5,2,18,0,137.0,78.0,1.1,15.0,105.0,131.2,101.17
2016,5,2,18,15,92.5,56.5,1.05,14.5,72.5,88.53,65.01
2016,5,2,18,30,48.0,35.0,1.0,14.0,40.0,50.28,32.17
2016,5,2,18,45,24.0,17.5,1.0,14.0,20.0,22.76,0.0
2016,5,2,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.0,0.75,12.0,4.0,3.93,0.0
2016,5,3,5,30,0.0,8.0,0.7,12.0,8.0,7.71,0.0
2016,5,3,5,45,0.0,23.0,0.7,12.5,23.0,22.21,12.81
2016,5,3,6,0,0.0,38.0,0.7,13.0,38.0,36.4,26.36
2016,5,3,6,15,0.0,57.5,0.7,13.5,57.5,54.0,42.42
2016,5,3,6,30,0.0,77.0,0.7,14.0,77.0,71.81,55.49
2016,5,3,6,45,4.0,97.0,0.7,14.5,98.5,90.83,71.31
2016,5,3,7,0,8.0,117.0,0.7,15.0,120.0,110.51,87.27
2016,5,3,7,15,19.0,140.5,0.7,15.0,148.5,135.26,107.02
2016,5,3,7,30,30.0,164.0,0.7,15.0,177.0,158.57,125.43
2016,5,3,7,45,38.5,187.5,0.7,15.5,206.5,185.29,146.26
2016,5,3,8,0,47.0,211.0,0.7,16.0,236.0,213.13,167.7
2016,5,3,8,15,73.5,241.0,0.7,16.0,284.0,255.4,200.37
2016,5,3,8,30,100.0,271.0,0.7,16.0,332.0,300.72,234.99
2016,5,3,8,45,201.5,285.5,0.75,16.5,420.0,372.82,289.73
