Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,9,0,303.0,300.0,0.8,17.0,508.0,455.38,351.3
2016,5,3,9,15,299.0,320.5,0.85,17.0,536.0,488.82,375.4
2016,5,3,9,30,295.0,341.0,0.9,17.0,564.0,521.51,398.94
2016,5,3,9,45,251.5,367.0,0.95,17.5,563.0,530.67,403.7
2016,5,3,10,0,208.0,393.0,1.0,18.0,562.0,535.19,405.06
2016,5,3,10,15,223.5,405.5,1.0,18.0,592.5,569.74,429.52
2016,5,3,10,30,239.0,418.0,1.0,18.0,623.0,604.88,453.86
2016,5,3,10,45,259.5,424.5,1.0,18.5,652.0,641.27,478.07
2016,5,3,11,0,280.0,431.0,1.0,19.0,681.0,676.31,501.02
2016,5,3,11,15,231.5,446.5,0.95,19.0,655.0,654.45,483.62
2016,5,3,11,30,183.0,462.0,0.9,19.0,629.0,632.7,466.76
2016,5,3,11,45,102.0,398.0,0.85,19.0,491.5,497.59,370.95
2016,5,3,12,0,21.0,334.0,0.8,19.0,354.0,347.46,261.31
2016,5,3,12,15,90.5,400.0,0.75,19.0,484.0,488.83,366.35
2016,5,3,12,30,160.0,466.0,0.7,19.0,614.0,633.9,466.69
2016,5,3,12,45,231.5,449.5,0.7,19.0,661.0,690.06,505.55
2016,5,3,13,0,303.0,433.0,0.7,19.0,708.0,752.93,549.07
2016,5,3,13,15,274.5,431.0,0.75,19.0,677.0,724.05,529.38
2016,5,3,13,30,246.0,429.0,0.8,19.0,646.0,694.26,510.02
2016,5,3,13,45,316.0,395.5,0.9,19.0,665.5,725.62,535.72
2016,5,3,14,0,386.0,362.0,1.0,19.0,685.0,753.71,558.44
2016,5,3,14,15,360.0,356.0,1.05,19.0,649.0,717.58,534.39
2016,5,3,14,30,334.0,350.0,1.1,19.0,613.0,681.08,510.47
2016,5,3,14,45,296.0,340.5,1.2,19.0,565.0,630.1,476.26
2016,5,3,15,0,258.0,331.0,1.3,19.0,517.0,580.01,441.97
2016,5,3,15,15,161.0,306.0,1.3,18.5,420.0,457.23,352.79
2016,5,3,15,30,64.0,281.0,1.3,18.0,323.0,340.66,265.03
2016,5,3,15,45,43.5,246.0,1.35,18.0,274.0,286.04,224.09
2016,5,3,16,0,23.0,211.0,1.4,18.0,225.0,226.56,178.09
2016,5,3,16,15,25.5,196.5,1.4,17.5,210.0,213.08,168.6
2016,5,3,16,30,28.0,182.0,1.4,17.0,195.0,204.91,162.99
2016,5,3,16,45,115.0,169.0,1.45,17.0,215.0,247.87,199.44
2016,5,3,17,0,202.0,156.0,1.5,17.0,235.0,276.28,222.94
2016,5,3,17,15,169.0,139.0,1.4,16.5,199.0,232.46,187.18
2016,5,3,17,30,136.0,122.0,1.3,16.0,163.0,191.79,153.7
2016,5,3,17,45,111.5,99.5,1.25,15.5,129.0,151.37,119.89
2016,5,3,18,0,87.0,77.0,1.2,15.0,95.0,113.33,87.57
2016,5,3,18,15,55.5,55.5,1.1,14.5,65.5,76.9,56.62
2016,5,3,18,30,24.0,34.0,1.0,14.0,36.0,40.88,25.91
2016,5,3,18,45,12.0,17.0,0.95,14.0,18.0,18.97,0.0
2016,5,3,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,4.5,1.35,12.0,4.5,4.42,0.0
2016,5,4,5,30,0.0,9.0,1.5,12.0,9.0,8.68,0.0
2016,5,4,5,45,0.0,26.5,1.65,12.5,26.5,25.54,15.74
2016,5,4,6,0,0.0,44.0,1.8,13.0,44.0,41.54,30.87
2016,5,4,6,15,6.0,66.0,1.85,13.0,67.5,60.98,48.67
2016,5,4,6,30,12.0,88.0,1.9,13.0,91.0,81.33,63.49
2016,5,4,6,45,25.0,108.5,2.0,13.0,116.5,99.71,78.41
2016,5,4,7,0,38.0,129.0,2.1,13.0,142.0,122.39,96.77
2016,5,4,7,15,87.5,156.0,2.1,13.0,192.5,159.59,125.72
2016,5,4,7,30,137.0,183.0,2.1,13.0,243.0,199.92,157.6
2016,5,4,7,45,68.5,146.5,2.1,13.5,176.5,158.94,125.94
2016,5,4,8,0,0.0,110.0,2.1,14.0,110.0,105.92,83.2
2016,5,4,8,15,34.0,186.5,2.05,14.0,207.5,190.07,151.69
2016,5,4,8,30,68.0,263.0,2.0,14.0,305.0,278.57,221.84
2016,5,4,8,45,134.0,291.0,1.95,14.5,381.0,342.65,271.4
2016,5,4,9,0,200.0,319.0,1.9,15.0,457.0,415.13,326.7
2016,5,4,9,15,183.5,340.5,1.8,15.0,472.5,436.62,341.92
2016,5,4,9,30,167.0,362.0,1.7,15.0,488.0,456.44,355.75
2016,5,4,9,45,255.5,363.0,1.65,15.0,566.0,530.02,411.65
2016,5,4,10,0,344.0,364.0,1.6,15.0,644.0,610.4,470.98
2016,5,4,10,15,341.0,379.0,1.55,15.0,664.5,638.16,489.46
2016,5,4,10,30,338.0,394.0,1.5,15.0,685.0,664.93,507.39
2016,5,4,10,45,290.0,417.5,1.45,15.5,671.5,660.63,501.1
2016,5,4,11,0,242.0,441.0,1.4,16.0,658.0,649.88,490.54
2016,5,4,11,15,324.5,417.5,1.4,16.0,712.5,713.7,537.48
2016,5,4,11,30,407.0,394.0,1.4,16.0,767.0,780.39,584.87
2016,5,4,11,45,410.5,395.0,1.4,16.5,773.5,795.55,593.33
2016,5,4,12,0,414.0,396.0,1.4,17.0,780.0,809.26,601.35
2016,5,4,12,15,344.0,424.5,1.5,17.0,743.0,773.0,575.59
2016,5,4,12,30,274.0,453.0,1.6,17.0,706.0,738.93,551.29
2016,5,4,12,45,321.0,431.0,1.7,17.0,725.0,766.22,573.13
2016,5,4,13,0,368.0,409.0,1.8,17.0,744.0,792.11,593.4
2016,5,4,13,15,351.0,408.0,1.9,17.0,722.5,775.21,582.35
2016,5,4,13,30,334.0,407.0,2.0,17.0,701.0,757.03,570.73
2016,5,4,13,45,371.5,378.5,2.1,17.0,697.5,761.33,576.72
2016,5,4,14,0,409.0,350.0,2.2,17.0,694.0,770.45,585.71
2016,5,4,14,15,425.5,329.0,2.25,17.0,675.0,757.93,578.74
2016,5,4,14,30,442.0,308.0,2.3,17.0,656.0,742.97,570.21
2016,5,4,14,45,494.5,272.0,2.4,17.0,644.5,741.67,572.79
2016,5,4,15,0,547.0,236.0,2.5,17.0,633.0,735.5,571.72
2016,5,4,15,15,477.5,245.0,2.55,16.5,576.5,670.93,525.65
2016,5,4,15,30,408.0,254.0,2.6,16.0,520.0,609.13,480.95
2016,5,4,15,45,382.5,239.5,2.65,16.0,474.5,552.05,439.49
2016,5,4,16,0,357.0,225.0,2.7,16.0,429.0,503.5,403.44
2016,5,4,16,15,327.0,208.0,2.7,16.0,382.5,450.26,362.87
2016,5,4,16,30,297.0,191.0,2.7,16.0,336.0,398.77,322.9
2016,5,4,16,45,243.0,174.5,2.7,16.0,284.0,335.7,272.63
2016,5,4,17,0,189.0,158.0,2.7,16.0,232.0,271.56,220.71
2016,5,4,17,15,162.5,140.0,2.5,15.5,197.0,230.43,187.1
2016,5,4,17,30,136.0,122.0,2.3,15.0,162.0,191.78,154.88
2016,5,4,17,45,116.5,99.5,2.15,14.5,129.0,153.27,122.24
2016,5,4,18,0,97.0,77.0,2.0,14.0,96.0,116.6,90.66
2016,5,4,18,15,65.0,56.0,1.85,13.5,67.0,80.03,59.31
2016,5,4,18,30,33.0,35.0,1.7,13.0,38.0,43.97,28.39
2016,5,4,18,45,16.5,17.5,1.6,13.0,19.0,20.26,0.0
2016,5,4,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.5,1.75,12.0,6.5,6.39,0.0
2016,5,5,5,30,0.0,13.0,1.9,12.0,13.0,12.54,0.0
2016,5,5,5,45,7.5,32.5,2.05,12.5,33.5,30.72,20.24
2016,5,5,6,0,15.0,52.0,2.2,13.0,54.0,46.8,35.51
2016,5,5,6,15,30.5,73.5,2.25,13.0,80.5,64.6,51.89
2016,5,5,6,30,46.0,95.0,2.3,13.0,107.0,85.53,66.16
2016,5,5,6,45,62.5,115.5,2.4,13.5,135.5,108.96,84.49
2016,5,5,7,0,79.0,136.0,2.5,14.0,164.0,134.46,104.7
2016,5,5,7,15,117.0,160.0,2.5,14.0,208.0,166.39,129.79
2016,5,5,7,30,155.0,184.0,2.5,14.0,252.0,205.87,161.48
2016,5,5,7,45,94.0,194.5,2.55,14.0,237.5,209.26,166.32
2016,5,5,8,0,33.0,205.0,2.6,14.0,223.0,202.94,162.21
2016,5,5,8,15,125.0,239.5,2.6,14.0,315.0,274.3,218.9
2016,5,5,8,30,217.0,274.0,2.6,14.0,407.0,357.86,284.88
2016,5,5,8,45,165.5,296.5,2.6,14.5,402.5,364.45,289.13
2016,5,5,9,0,114.0,319.0,2.6,15.0,398.0,365.89,288.95
2016,5,5,9,15,63.5,282.5,2.55,15.0,327.0,308.94,243.88
2016,5,5,9,30,13.0,246.0,2.5,15.0,256.0,245.33,192.89
2016,5,5,9,45,25.0,291.5,2.5,15.5,311.5,298.33,233.98
2016,5,5,10,0,37.0,337.0,2.5,16.0,367.0,353.12,275.32
2016,5,5,10,15,67.5,376.5,2.5,16.0,434.0,418.08,324.77
2016,5,5,10,30,98.0,416.0,2.5,16.0,501.0,485.56,375.22
2016,5,5,10,45,89.5,422.0,2.5,16.0,501.0,489.2,376.97
2016,5,5,11,0,81.0,428.0,2.5,16.0,501.0,492.06,378.5
2016,5,5,11,15,40.5,234.0,2.55,16.0,270.5,266.86,208.16
2016,5,5,11,30,0.0,40.0,2.6,16.0,40.0,38.77,26.06
2016,5,5,11,45,0.0,71.0,2.65,16.5,71.0,68.86,50.55
2016,5,5,12,0,0.0,102.0,2.7,17.0,102.0,99.05,74.71
2016,5,5,12,15,5.5,169.0,2.65,17.0,174.5,169.98,131.35
2016,5,5,12,30,11.0,236.0,2.6,17.0,247.0,241.58,187.39
2016,5,5,12,45,103.0,346.5,2.6,17.5,441.0,456.89,353.59
2016,5,5,13,0,195.0,457.0,2.6,18.0,635.0,664.07,503.87
2016,5,5,13,15,110.5,399.0,2.55,18.0,499.5,521.46,397.98
2016,5,5,13,30,26.0,341.0,2.5,18.0,364.0,370.73,284.5
2016,5,5,13,45,14.5,252.0,2.5,18.0,265.0,261.76,202.36
2016,5,5,14,0,3.0,163.0,2.5,18.0,166.0,161.96,124.65
2016,5,5,14,15,1.5,123.0,2.5,17.5,124.5,121.01,92.61
2016,5,5,14,30,0.0,83.0,2.5,17.0,83.0,80.4,60.16
2016,5,5,14,45,0.0,86.5,2.5,17.0,86.5,83.77,63.07
2016,5,5,15,0,0.0,90.0,2.5,17.0,90.0,87.15,65.95
2016,5,5,15,15,0.0,127.0,2.45,16.5,127.0,123.6,95.86
2016,5,5,15,30,0.0,164.0,2.4,16.0,164.0,160.73,126.25
2016,5,5,15,45,152.5,200.5,2.35,16.0,288.0,327.12,263.8
2016,5,5,16,0,305.0,237.0,2.3,16.0,412.0,479.23,383.9
2016,5,5,16,15,276.5,226.0,2.2,15.5,374.0,435.8,350.05
2016,5,5,16,30,248.0,215.0,2.1,15.0,336.0,394.17,318.2
2016,5,5,16,45,279.5,180.0,2.05,15.0,302.0,363.53,295.14
2016,5,5,17,0,311.0,145.0,2.0,15.0,268.0,329.19,268.16
2016,5,5,17,15,258.0,135.0,1.85,14.5,227.5,277.25,225.54
2016,5,5,17,30,205.0,125.0,1.7,14.0,187.0,230.42,186.53
2016,5,5,17,45,171.0,103.5,1.55,14.0,148.5,179.13,143.06
2016,5,5,18,0,137.0,82.0,1.4,14.0,110.0,135.88,105.8
2016,5,5,18,15,92.5,60.5,1.2,13.5,77.0,93.09,69.36
2016,5,5,18,30,48.0,39.0,1.0,13.0,44.0,54.77,36.71
2016,5,5,18,45,24.0,19.5,0.8,13.0,22.0,25.17,2.31
2016,5,5,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,5,15,25.0,10.5,0.6,11.0,12.0,10.32,0.0
2016,5,6,5,30,50.0,21.0,0.6,11.0,24.0,17.7,1.33
2016,5,6,5,45,123.0,41.0,0.65,11.5,58.0,33.57,22.98
2016,5,6,6,0,196.0,61.0,0.7,12.0,92.0,48.89,37.6
2016,5,6,6,15,266.5,77.5,0.6,12.0,135.5,61.14,49.09
2016,5,6,6,30,337.0,94.0,0.5,12.0,179.0,86.97,59.66
2016,5,6,6,45,396.0,98.0,0.45,12.5,220.0,117.46,77.65
2016,5,6,7,0,455.0,102.0,0.4,13.0,261.0,154.37,104.63
2016,5,6,7,15,235.0,129.5,0.35,13.0,212.0,162.78,121.72
2016,5,6,7,30,15.0,157.0,0.3,13.0,163.0,151.65,120.63
2016,5,6,7,45,13.0,169.0,0.25,13.5,175.0,163.87,130.04
2016,5,6,8,0,11.0,181.0,0.2,14.0,187.0,175.79,138.88
2016,5,6,8,15,7.0,180.0,0.2,14.0,184.0,174.6,137.52
2016,5,6,8,30,3.0,179.0,0.2,14.0,181.0,172.75,135.67
2016,5,6,8,45,1.5,162.0,0.2,14.0,163.0,156.53,122.44
2016,5,6,9,0,0.0,145.0,0.2,14.0,145.0,139.83,108.9
2016,5,6,9,15,6.5,194.0,0.25,14.0,199.0,190.8,149.27
2016,5,6,9,30,13.0,243.0,0.3,14.0,253.0,242.49,189.03
2016,5,6,9,45,6.5,137.5,0.35,14.5,142.5,137.63,106.26
2016,5,6,10,0,0.0,32.0,0.4,15.0,32.0,30.98,19.98
2016,5,6,10,15,159.5,217.0,0.45,15.0,355.0,339.06,267.82
2016,5,6,10,30,319.0,402.0,0.5,15.0,678.0,657.61,495.53
2016,5,6,10,45,238.0,426.5,0.6,15.5,635.0,623.04,465.38
2016,5,6,11,0,157.0,451.0,0.7,16.0,592.0,584.94,436.8
2016,5,6,11,15,103.0,430.5,0.75,16.0,524.0,518.42,389.39
2016,5,6,11,30,49.0,410.0,0.8,16.0,456.0,451.71,340.83
2016,5,6,11,45,28.0,299.0,0.85,16.0,325.5,322.83,246.92
2016,5,6,12,0,7.0,188.0,0.9,16.0,195.0,189.9,145.96
2016,5,6,12,15,8.0,198.0,0.95,16.0,205.5,200.92,155.15
2016,5,6,12,30,9.0,208.0,1.0,16.0,216.0,211.95,163.78
2016,5,6,12,45,23.5,297.5,1.05,16.0,319.0,321.27,247.76
2016,5,6,13,0,38.0,387.0,1.1,16.0,422.0,428.5,327.04
2016,5,6,13,15,57.5,402.5,1.1,16.0,454.0,464.9,353.64
2016,5,6,13,30,77.0,418.0,1.1,16.0,486.0,501.12,380.42
2016,5,6,13,45,48.5,359.5,1.1,16.0,402.0,412.42,315.32
2016,5,6,14,0,20.0,301.0,1.1,16.0,318.0,316.57,243.97
2016,5,6,14,15,11.5,235.5,1.05,16.0,245.5,242.37,187.91
2016,5,6,14,30,3.0,170.0,1.0,16.0,173.0,168.91,130.85
2016,5,6,14,45,2.0,163.0,1.0,16.5,165.0,161.05,124.86
2016,5,6,15,0,1.0,156.0,1.0,17.0,157.0,153.25,118.67
2016,5,6,15,15,10.0,195.5,0.95,16.5,202.0,200.61,156.99
2016,5,6,15,30,19.0,235.0,0.9,16.0,247.0,248.31,195.02
2016,5,6,15,45,21.0,224.0,0.9,16.0,237.0,238.48,187.69
2016,5,6,16,0,23.0,213.0,0.9,16.0,227.0,228.49,180.48
2016,5,6,16,15,12.5,183.0,0.9,16.0,190.5,189.99,150.25
2016,5,6,16,30,2.0,153.0,0.9,16.0,154.0,152.38,120.36
2016,5,6,16,45,32.5,155.5,0.95,16.0,168.5,178.41,142.63
2016,5,6,17,0,63.0,158.0,1.0,16.0,183.0,197.67,158.8
2016,5,6,17,15,52.5,137.0,0.9,15.5,156.0,167.76,134.58
2016,5,6,17,30,42.0,116.0,0.8,15.0,129.0,138.81,110.89
2016,5,6,17,45,31.0,94.5,0.7,15.0,103.0,110.07,86.78
2016,5,6,18,0,20.0,73.0,0.6,15.0,77.0,82.37,63.27
2016,5,6,18,15,10.0,52.5,0.6,14.5,54.5,55.28,40.24
2016,5,6,18,30,0.0,32.0,0.6,14.0,32.0,31.47,19.76
2016,5,6,18,45,0.0,16.0,0.65,13.5,16.0,15.44,0.81
2016,5,6,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,1.0,1.15,12.0,1.0,0.98,0.0
2016,5,7,5,30,0.0,2.0,1.3,12.0,2.0,1.93,0.0
2016,5,7,5,45,0.0,5.5,1.45,12.0,5.5,5.3,0.0
2016,5,7,6,0,0.0,9.0,1.6,12.0,9.0,8.67,2.06
2016,5,7,6,15,0.0,13.0,1.65,12.0,13.0,12.53,5.64
2016,5,7,6,30,0.0,17.0,1.7,12.0,17.0,16.39,8.53
2016,5,7,6,45,0.0,22.0,1.75,12.5,22.0,21.22,12.7
2016,5,7,7,0,0.0,27.0,1.8,13.0,27.0,26.06,16.8
2016,5,7,7,15,0.0,55.0,1.85,13.0,55.0,53.14,39.88
2016,5,7,7,30,0.0,83.0,1.9,13.0,83.0,80.2,62.61
2016,5,7,7,45,0.0,99.5,1.95,13.5,99.5,95.87,75.33
2016,5,7,8,0,0.0,116.0,2.0,14.0,116.0,111.58,87.92
2016,5,7,8,15,0.0,118.0,2.0,14.0,118.0,113.68,89.34
2016,5,7,8,30,0.0,120.0,2.0,14.0,120.0,115.74,90.75
2016,5,7,8,45,0.0,98.0,2.05,14.0,98.0,94.83,73.33
2016,5,7,9,0,0.0,76.0,2.1,14.0,76.0,73.56,55.65
2016,5,7,9,15,0.5,117.5,2.05,14.0,118.5,113.94,88.66
2016,5,7,9,30,1.0,159.0,2.0,14.0,161.0,154.22,121.02
2016,5,7,9,45,0.5,134.0,2.0,14.5,135.0,129.99,100.98
2016,5,7,10,0,0.0,109.0,2.0,15.0,109.0,105.57,80.94
2016,5,7,10,15,0.0,82.0,2.0,15.0,82.0,79.46,59.68
2016,5,7,10,30,0.0,55.0,2.0,15.0,55.0,53.29,38.27
2016,5,7,10,45,0.0,81.0,2.0,15.0,81.0,78.52,58.83
2016,5,7,11,0,0.0,107.0,2.0,15.0,107.0,103.78,79.2
2016,5,7,11,15,0.0,119.5,2.0,15.0,119.5,115.98,88.92
2016,5,7,11,30,0.0,132.0,2.0,15.0,132.0,128.21,98.66
2016,5,7,11,45,7.0,202.5,2.0,15.0,209.5,203.86,158.9
2016,5,7,12,0,14.0,273.0,2.0,15.0,287.0,280.3,218.32
2016,5,7,12,15,8.0,211.0,1.95,15.0,219.5,213.71,166.16
2016,5,7,12,30,2.0,149.0,1.9,15.0,152.0,147.04,113.53
2016,5,7,12,45,1.0,138.5,1.9,15.0,140.0,135.8,104.7
2016,5,7,13,0,0.0,128.0,1.9,15.0,128.0,124.54,95.71
2016,5,7,13,15,2.5,151.5,1.85,15.0,154.5,150.11,116.36
2016,5,7,13,30,5.0,175.0,1.8,15.0,181.0,175.77,136.88
2016,5,7,13,45,3.5,164.0,1.8,15.0,168.0,163.43,127.09
2016,5,7,14,0,2.0,153.0,1.8,15.0,155.0,151.1,117.38
2016,5,7,14,15,1.0,133.0,1.75,15.0,134.0,130.39,100.93
2016,5,7,14,30,0.0,113.0,1.7,15.0,113.0,109.75,84.42
2016,5,7,14,45,0.0,123.5,1.7,15.0,123.5,120.08,92.99
2016,5,7,15,0,0.0,134.0,1.7,15.0,134.0,130.49,101.59
2016,5,7,15,15,0.0,121.5,1.65,15.0,121.5,118.14,91.78
2016,5,7,15,30,0.0,109.0,1.6,15.0,109.0,105.79,81.97
2016,5,7,15,45,0.0,96.5,1.6,15.0,96.5,93.46,72.12
2016,5,7,16,0,0.0,84.0,1.6,15.0,84.0,81.27,62.3
2016,5,7,16,15,0.0,72.0,1.55,14.5,72.0,69.63,52.95
2016,5,7,16,30,0.0,60.0,1.5,14.0,60.0,58.0,43.49
2016,5,7,16,45,0.0,60.5,1.45,14.0,60.5,58.47,44.06
2016,5,7,17,0,0.0,61.0,1.4,14.0,61.0,58.95,44.61
2016,5,7,17,15,0.0,52.0,1.3,14.0,52.0,50.23,37.33
2016,5,7,17,30,0.0,43.0,1.2,14.0,43.0,41.52,29.96
2016,5,7,17,45,0.0,34.0,1.2,14.0,34.0,32.82,22.49
2016,5,7,18,0,0.0,25.0,1.2,14.0,25.0,24.12,14.93
2016,5,7,18,15,0.0,17.5,1.1,13.5,17.5,16.88,8.59
2016,5,7,18,30,0.0,10.0,1.0,13.0,10.0,9.64,2.21
2016,5,7,18,45,0.0,5.0,0.95,13.0,5.0,4.82,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,15,51.5,11.5,0.8,11.5,15.0,11.3,0.0
2016,5,8,5,30,103.0,23.0,0.9,12.0,30.0,17.89,4.29
2016,5,8,5,45,206.0,38.0,1.05,12.5,66.5,29.1,19.3
2016,5,8,6,0,309.0,53.0,1.2,13.0,103.0,39.77,29.52
2016,5,8,6,15,384.0,64.0,1.2,13.0,148.5,46.75,36.19
2016,5,8,6,30,459.0,75.0,1.2,13.0,194.0,78.98,48.54
2016,5,8,6,45,514.0,83.0,1.25,13.0,243.5,118.57,73.4
2016,5,8,7,0,569.0,91.0,1.3,13.0,293.0,164.5,108.63
2016,5,8,7,15,404.0,135.5,1.25,13.5,290.5,201.74,147.77
2016,5,8,7,30,239.0,180.0,1.2,14.0,288.0,223.31,172.35
2016,5,8,7,45,175.5,206.5,1.2,14.5,291.0,244.09,191.33
2016,5,8,8,0,112.0,233.0,1.2,15.0,294.0,255.17,201.19
2016,5,8,8,15,64.5,226.0,1.15,15.0,262.0,239.04,188.8
2016,5,8,8,30,17.0,219.0,1.1,15.0,230.0,216.72,170.88
2016,5,8,8,45,15.0,224.5,1.05,15.5,234.5,222.45,174.71
2016,5,8,9,0,13.0,230.0,1.0,16.0,239.0,227.88,178.13
2016,5,8,9,15,10.0,217.0,1.0,16.0,224.5,214.87,167.57
2016,5,8,9,30,7.0,204.0,1.0,16.0,210.0,201.31,156.67
2016,5,8,9,45,11.5,240.5,1.0,16.5,250.5,240.1,186.35
2016,5,8,10,0,16.0,277.0,1.0,17.0,291.0,279.42,215.69
2016,5,8,10,15,48.5,343.5,1.05,17.0,386.0,371.33,285.21
2016,5,8,10,30,81.0,410.0,1.1,17.0,481.0,465.81,354.38
2016,5,8,10,45,78.0,418.5,1.15,17.0,488.0,475.96,360.79
2016,5,8,11,0,75.0,427.0,1.2,17.0,495.0,485.74,367.63
2016,5,8,11,15,51.0,393.5,1.25,17.0,440.0,434.34,329.78
2016,5,8,11,30,27.0,360.0,1.3,17.0,385.0,381.17,290.42
2016,5,8,11,45,58.0,408.0,1.4,17.5,462.0,460.66,349.6
2016,5,8,12,0,89.0,456.0,1.5,18.0,539.0,541.69,407.67
2016,5,8,12,15,69.5,436.5,1.55,18.0,501.0,505.49,380.9
2016,5,8,12,30,50.0,417.0,1.6,18.0,463.0,468.37,354.06
2016,5,8,12,45,176.5,427.5,1.65,18.0,589.0,613.13,462.74
2016,5,8,13,0,303.0,438.0,1.7,18.0,715.0,758.49,566.39
2016,5,8,13,15,261.0,438.0,1.75,18.0,674.0,718.25,536.9
2016,5,8,13,30,219.0,438.0,1.8,18.0,633.0,669.31,502.91
2016,5,8,13,45,227.5,419.0,1.9,18.0,616.5,656.81,496.24
2016,5,8,14,0,236.0,400.0,2.0,18.0,600.0,643.07,488.3
2016,5,8,14,15,548.5,258.0,2.05,17.5,700.0,799.39,610.6
2016,5,8,14,30,861.0,116.0,2.1,17.0,800.0,918.58,696.1
2016,5,8,14,45,852.5,112.5,2.2,17.0,764.0,887.12,675.61
2016,5,8,15,0,844.0,109.0,2.3,17.0,728.0,853.28,654.8
2016,5,8,15,15,831.0,106.5,2.3,17.0,686.5,819.12,632.69
2016,5,8,15,30,818.0,104.0,2.3,17.0,645.0,778.48,605.8
2016,5,8,15,45,800.5,101.0,2.35,17.0,599.0,732.36,575.0
2016,5,8,16,0,783.0,98.0,2.4,17.0,553.0,685.33,543.02
2016,5,8,16,15,760.0,94.5,2.4,16.5,504.5,633.33,507.02
2016,5,8,16,30,737.0,91.0,2.4,16.0,456.0,581.43,468.74
2016,5,8,16,45,384.5,121.0,2.4,16.0,310.0,368.6,299.96
2016,5,8,17,0,32.0,151.0,2.4,16.0,164.0,172.83,138.45
2016,5,8,17,15,308.0,111.5,2.35,15.5,208.0,282.63,230.67
2016,5,8,17,30,584.0,72.0,2.3,15.0,252.0,349.47,281.98
2016,5,8,17,45,518.0,65.0,2.25,14.5,203.0,284.73,226.07
2016,5,8,18,0,452.0,58.0,2.2,14.0,154.0,226.35,174.93
2016,5,8,18,15,360.5,47.5,2.0,13.5,110.5,163.63,120.6
2016,5,8,18,30,269.0,37.0,1.8,13.0,67.0,110.01,74.26
2016,5,8,18,45,134.5,18.5,1.65,13.0,33.5,48.14,16.93
2016,5,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,5,15,47.5,13.0,1.3,10.0,16.5,12.78,0.0
2016,5,9,5,30,95.0,26.0,1.4,10.0,33.0,21.71,7.72
2016,5,9,5,45,195.5,42.5,1.5,10.5,70.5,32.73,22.69
2016,5,9,6,0,296.0,59.0,1.6,11.0,108.0,44.53,34.01
2016,5,9,6,15,373.0,71.0,1.6,11.0,154.0,52.15,41.33
2016,5,9,6,30,450.0,83.0,1.6,11.0,200.0,86.12,54.88
2016,5,9,6,45,225.0,89.0,1.6,11.5,147.5,99.07,69.65
2016,5,9,7,0,0.0,95.0,1.6,12.0,95.0,90.41,71.77
2016,5,9,7,15,0.0,102.0,1.55,12.0,102.0,97.45,77.53
2016,5,9,7,30,0.0,109.0,1.5,12.0,109.0,104.39,83.1
2016,5,9,7,45,0.0,132.0,1.5,12.5,132.0,126.09,100.68
2016,5,9,8,0,0.0,155.0,1.5,13.0,155.0,147.89,118.03
2016,5,9,8,15,18.0,201.0,1.5,13.5,212.5,198.81,158.56
2016,5,9,8,30,36.0,247.0,1.5,14.0,270.0,249.35,198.0
2016,5,9,8,45,32.5,258.5,1.5,14.5,280.5,261.43,206.53
2016,5,9,9,0,29.0,270.0,1.5,15.0,291.0,273.1,214.76
2016,5,9,9,15,28.0,281.5,1.5,15.0,302.5,285.97,224.29
2016,5,9,9,30,27.0,293.0,1.5,15.0,314.0,298.73,233.67
2016,5,9,9,45,37.0,324.5,1.5,15.5,354.5,338.24,263.18
2016,5,9,10,0,47.0,356.0,1.5,16.0,395.0,378.82,292.9
2016,5,9,10,15,37.0,347.5,1.5,16.5,379.0,366.07,281.99
2016,5,9,10,30,27.0,339.0,1.5,17.0,363.0,352.28,270.63
2016,5,9,10,45,23.0,328.0,1.5,17.5,348.5,338.1,259.27
2016,5,9,11,0,19.0,317.0,1.5,18.0,334.0,325.08,248.8
2016,5,9,11,15,23.0,339.5,1.5,18.0,360.5,351.79,268.77
2016,5,9,11,30,27.0,362.0,1.5,18.0,387.0,383.12,291.79
2016,5,9,11,45,27.0,364.0,1.55,18.0,389.5,386.91,294.45
2016,5,9,12,0,27.0,366.0,1.6,18.0,392.0,390.58,297.22
2016,5,9,12,15,37.0,389.0,1.6,18.0,424.0,425.24,322.98
2016,5,9,12,30,47.0,412.0,1.6,18.0,456.0,460.22,348.58
2016,5,9,12,45,75.5,431.5,1.65,18.5,502.0,510.1,384.96
2016,5,9,13,0,104.0,451.0,1.7,19.0,548.0,560.09,420.79
2016,5,9,13,15,111.5,444.5,1.7,19.0,546.0,569.79,427.8
2016,5,9,13,30,119.0,438.0,1.7,19.0,544.0,571.27,429.45
2016,5,9,13,45,141.5,428.0,1.7,19.0,550.5,582.91,438.99
2016,5,9,14,0,164.0,418.0,1.7,19.0,557.0,593.36,447.64
2016,5,9,14,15,166.0,401.0,1.65,19.0,537.5,575.69,435.58
2016,5,9,14,30,168.0,384.0,1.6,19.0,518.0,557.23,423.14
2016,5,9,14,45,268.5,346.5,1.6,19.0,549.0,612.39,466.68
2016,5,9,15,0,369.0,309.0,1.6,19.0,580.0,652.78,498.72
2016,5,9,15,15,389.5,283.5,1.55,18.5,555.0,632.0,485.89
2016,5,9,15,30,410.0,258.0,1.5,18.0,530.0,616.18,476.78
2016,5,9,15,45,407.0,238.0,1.5,18.0,491.5,577.87,450.19
2016,5,9,16,0,404.0,218.0,1.5,18.0,453.0,538.54,422.54
2016,5,9,16,15,397.5,198.0,1.45,17.5,413.0,495.9,392.29
2016,5,9,16,30,391.0,178.0,1.4,17.0,373.0,452.77,360.9
2016,5,9,16,45,335.0,165.5,1.4,17.0,319.5,381.36,305.82
2016,5,9,17,0,279.0,153.0,1.4,17.0,266.0,321.5,258.55
2016,5,9,17,15,414.5,118.0,1.3,16.5,260.0,343.21,276.03
2016,5,9,17,30,550.0,83.0,1.2,16.0,254.0,346.84,276.48
2016,5,9,17,45,485.0,74.0,1.15,15.5,204.5,281.92,221.83
2016,5,9,18,0,420.0,65.0,1.1,15.0,155.0,223.26,171.54
2016,5,9,18,15,327.5,53.0,1.05,14.5,111.5,159.39,117.34
2016,5,9,18,30,235.0,41.0,1.0,14.0,68.0,106.96,72.86
2016,5,9,18,45,127.0,24.5,1.0,13.5,38.5,54.37,22.67
2016,5,9,19,0,19.0,8.0,1.0,13.0,9.0,10.27,0.0
2016,5,9,19,15,9.5,4.0,1.0,12.5,4.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,5,15,68.0,12.5,0.8,12.5,17.0,12.29,0.0
2016,5,10,5,30,136.0,25.0,0.9,13.0,34.0,19.43,7.05
2016,5,10,5,45,246.0,38.5,1.0,13.5,73.0,29.36,19.61
2016,5,10,6,0,356.0,52.0,1.1,14.0,112.0,38.8,28.61
2016,5,10,6,15,430.5,62.0,1.15,14.5,158.5,44.82,34.29
2016,5,10,6,30,505.0,72.0,1.2,15.0,205.0,80.59,47.32
2016,5,10,6,45,252.5,89.5,1.25,15.5,156.0,102.94,70.56
2016,5,10,7,0,0.0,107.0,1.3,16.0,107.0,101.1,79.5
2016,5,10,7,15,0.5,125.5,1.4,16.5,125.5,118.73,93.69
2016,5,10,7,30,1.0,144.0,1.5,17.0,144.0,136.53,107.72
2016,5,10,7,45,1.5,154.5,1.65,17.5,155.5,147.2,115.8
2016,5,10,8,0,2.0,165.0,1.8,18.0,167.0,157.89,123.81
2016,5,10,8,15,8.5,190.0,1.8,18.0,196.0,184.6,144.71
2016,5,10,8,30,15.0,215.0,1.8,18.0,225.0,212.13,166.05
2016,5,10,8,45,26.5,249.5,1.8,18.5,268.0,250.03,194.96
2016,5,10,9,0,38.0,284.0,1.8,19.0,311.0,291.3,225.99
2016,5,10,9,15,64.0,320.0,1.75,19.5,368.5,344.49,265.72
2016,5,10,9,30,90.0,356.0,1.7,20.0,426.0,400.32,306.57
2016,5,10,9,45,159.5,376.5,1.7,20.5,506.0,475.3,361.84
2016,5,10,10,0,229.0,397.0,1.7,21.0,586.0,556.15,419.92
2016,5,10,10,15,549.0,269.0,1.65,21.0,742.0,700.73,529.21
2016,5,10,10,30,869.0,141.0,1.6,21.0,898.0,859.92,639.47
2016,5,10,10,45,877.0,140.5,1.6,21.5,919.5,894.32,658.56
2016,5,10,11,0,885.0,140.0,1.6,22.0,941.0,926.5,677.36
2016,5,10,11,15,888.0,141.0,1.55,22.0,955.0,953.19,693.12
2016,5,10,11,30,891.0,142.0,1.5,22.0,969.0,977.13,707.08
2016,5,10,11,45,895.0,141.0,1.5,22.0,975.5,997.18,719.29
2016,5,10,12,0,899.0,140.0,1.5,22.0,982.0,1014.29,729.72
2016,5,10,12,15,898.5,139.5,1.5,22.0,980.0,1024.44,735.89
2016,5,10,12,30,898.0,139.0,1.5,22.0,978.0,1031.38,740.24
2016,5,10,12,45,900.0,136.0,1.5,22.0,969.5,1035.02,742.66
2016,5,10,13,0,902.0,133.0,1.5,22.0,961.0,1035.36,743.18
2016,5,10,13,15,898.5,132.0,1.5,22.0,944.0,1029.0,739.66
2016,5,10,13,30,895.0,131.0,1.5,22.0,927.0,1019.39,734.3
2016,5,10,13,45,891.0,128.5,1.5,22.0,903.5,1004.54,725.76
2016,5,10,14,0,887.0,126.0,1.5,22.0,880.0,986.56,715.36
2016,5,10,14,15,879.0,124.0,1.5,22.0,848.5,962.33,701.03
2016,5,10,14,30,871.0,122.0,1.5,22.0,817.0,935.34,684.98
2016,5,10,14,45,862.5,119.0,1.55,22.0,780.5,904.25,666.87
2016,5,10,15,0,854.0,116.0,1.6,22.0,744.0,875.63,650.24
2016,5,10,15,15,840.0,113.5,1.6,21.5,702.0,835.63,626.41
2016,5,10,15,30,826.0,111.0,1.6,21.0,660.0,793.94,601.15
2016,5,10,15,45,810.0,107.0,1.65,21.0,613.5,747.63,571.59
2016,5,10,16,0,794.0,103.0,1.7,21.0,567.0,700.26,540.72
2016,5,10,16,15,771.0,99.0,1.7,20.5,517.5,647.29,505.35
2016,5,10,16,30,748.0,95.0,1.7,20.0,468.0,594.38,467.72
2016,5,10,16,45,719.5,89.5,1.7,19.5,417.0,538.49,426.54
2016,5,10,17,0,691.0,84.0,1.7,19.0,366.0,482.23,383.64
2016,5,10,17,15,649.5,78.5,1.65,18.5,314.5,420.97,335.13
2016,5,10,17,30,608.0,73.0,1.6,18.0,263.0,362.83,287.44
2016,5,10,17,45,551.0,65.0,1.55,17.5,213.5,299.22,234.05
2016,5,10,18,0,494.0,57.0,1.5,17.0,164.0,241.0,183.76
2016,5,10,18,15,404.5,47.0,1.45,16.5,119.0,176.93,128.97
2016,5,10,18,30,315.0,37.0,1.4,16.0,74.0,122.43,82.27
2016,5,10,18,45,186.5,23.5,1.35,15.5,42.5,64.43,28.67
2016,5,10,19,0,58.0,10.0,1.3,15.0,11.0,17.28,0.0
2016,5,10,19,15,29.0,5.0,1.25,14.5,5.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,5.5,1.05,11.5,5.5,5.41,0.0
2016,5,11,5,30,0.0,11.0,1.2,12.0,11.0,10.61,1.68
2016,5,11,5,45,0.0,23.0,1.35,12.5,23.0,22.2,13.58
2016,5,11,6,0,0.0,35.0,1.5,13.0,35.0,33.8,24.34
2016,5,11,6,15,0.0,49.5,1.45,13.5,49.5,47.71,37.02
2016,5,11,6,30,0.0,64.0,1.4,14.0,64.0,61.27,46.7
2016,5,11,6,45,0.0,79.5,1.4,14.5,79.5,75.83,58.93
2016,5,11,7,0,0.0,95.0,1.4,15.0,95.0,90.48,71.0
2016,5,11,7,15,0.0,114.0,1.3,15.5,114.0,108.37,85.49
2016,5,11,7,30,0.0,133.0,1.2,16.0,133.0,126.36,99.78
2016,5,11,7,45,11.5,167.0,1.2,16.5,173.0,161.86,127.78
2016,5,11,8,0,23.0,201.0,1.2,17.0,213.0,198.79,156.46
2016,5,11,8,15,25.0,219.5,1.1,17.0,234.5,218.89,171.77
2016,5,11,8,30,27.0,238.0,1.0,17.0,256.0,236.96,185.34
2016,5,11,8,45,31.0,259.5,0.95,17.5,281.0,261.62,203.56
2016,5,11,9,0,35.0,281.0,0.9,18.0,306.0,286.81,221.84
2016,5,11,9,15,44.0,307.5,0.8,18.5,340.5,320.31,246.01
2016,5,11,9,30,53.0,334.0,0.7,19.0,375.0,354.8,270.33
2016,5,11,9,45,174.0,359.0,0.65,19.5,501.5,469.39,354.88
2016,5,11,10,0,295.0,384.0,0.6,20.0,628.0,594.48,442.47
2016,5,11,10,15,315.5,392.0,0.55,20.0,661.0,632.31,466.54
2016,5,11,10,30,336.0,400.0,0.5,20.0,694.0,670.79,491.59
2016,5,11,10,45,624.0,265.0,0.45,20.5,825.5,802.99,584.73
2016,5,11,11,0,912.0,130.0,0.4,21.0,957.0,941.4,670.05
2016,5,11,11,15,914.5,130.5,0.45,21.0,970.0,967.73,684.7
2016,5,11,11,30,917.0,131.0,0.5,21.0,983.0,991.2,699.45
2016,5,11,11,45,921.5,129.0,0.55,21.0,989.5,1011.11,712.15
2016,5,11,12,0,926.0,127.0,0.6,21.0,996.0,1027.99,723.15
2016,5,11,12,15,925.0,126.5,0.75,21.0,993.5,1037.86,732.35
2016,5,11,12,30,924.0,126.0,0.9,21.0,991.0,1044.41,739.66
2016,5,11,12,45,919.5,127.0,1.05,21.5,980.5,1045.7,742.31
2016,5,11,13,0,915.0,128.0,1.2,22.0,970.0,1043.64,742.89
2016,5,11,13,15,911.0,127.0,1.3,21.5,952.5,1036.71,742.36
2016,5,11,13,30,907.0,126.0,1.4,21.0,935.0,1026.5,739.81
2016,5,11,13,45,899.5,125.5,1.55,21.0,910.0,1010.19,732.76
2016,5,11,14,0,892.0,125.0,1.7,21.0,885.0,990.84,723.62
2016,5,11,14,15,884.5,123.5,1.75,21.0,853.5,967.52,710.42
2016,5,11,14,30,877.0,122.0,1.8,21.0,822.0,941.43,695.38
2016,5,11,14,45,865.0,120.0,1.9,21.0,785.0,908.15,676.04
2016,5,11,15,0,853.0,118.0,2.0,21.0,748.0,877.56,658.27
2016,5,11,15,15,839.5,115.5,2.0,20.5,705.5,838.03,634.39
2016,5,11,15,30,826.0,113.0,2.0,20.0,663.0,796.79,609.03
2016,5,11,15,45,809.0,109.5,2.0,20.0,617.0,750.28,578.42
2016,5,11,16,0,792.0,106.0,2.0,20.0,571.0,702.79,546.68
2016,5,11,16,15,769.0,101.5,1.95,19.5,521.0,649.37,510.24
2016,5,11,16,30,746.0,97.0,1.9,19.0,471.0,596.02,471.71
2016,5,11,16,45,717.5,92.0,1.9,19.0,420.0,540.85,429.95
2016,5,11,17,0,689.0,87.0,1.9,19.0,369.0,485.24,386.62
2016,5,11,17,15,647.0,81.0,1.75,18.0,317.0,423.25,337.83
2016,5,11,17,30,605.0,75.0,1.6,17.0,265.0,364.42,289.86
2016,5,11,17,45,549.0,66.5,1.5,16.5,215.5,300.78,236.24
2016,5,11,18,0,493.0,58.0,1.4,16.0,166.0,242.42,185.68
2016,5,11,18,15,403.5,48.0,1.3,15.5,121.0,178.28,130.71
2016,5,11,18,30,314.0,38.0,1.2,15.0,76.0,123.69,83.89
2016,5,11,18,45,157.0,25.0,1.1,14.5,44.0,61.34,29.45
2016,5,11,19,0,0.0,12.0,1.0,14.0,12.0,11.8,0.0
2016,5,11,19,15,0.0,6.0,1.0,13.5,6.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,12,5,15,63.0,14.0,1.5,10.5,18.5,13.76,0.0
2016,5,12,5,30,126.0,28.0,1.7,11.0,37.0,21.8,10.08
2016,5,12,5,45,223.0,43.5,1.9,11.5,75.5,33.29,23.31
2016,5,12,6,0,320.0,59.0,2.1,12.0,114.0,44.22,33.69
2016,5,12,6,15,160.0,50.5,2.15,12.5,78.0,40.88,31.07
2016,5,12,6,30,0.0,42.0,2.2,13.0,42.0,40.56,29.21
2016,5,12,6,45,0.0,52.0,2.25,13.5,52.0,50.23,37.44
2016,5,12,7,0,0.0,62.0,2.3,14.0,62.0,59.92,45.52
2016,5,12,7,15,0.0,84.0,2.25,14.0,84.0,80.96,63.14
2016,5,12,7,30,0.0,106.0,2.2,14.0,106.0,101.67,80.23
2016,5,12,7,45,0.0,124.5,2.2,14.5,124.5,119.21,94.3
2016,5,12,8,0,0.0,143.0,2.2,15.0,143.0,136.83,108.21
2016,5,12,8,15,1.0,159.5,2.15,15.5,160.5,153.1,120.83
2016,5,12,8,30,2.0,176.0,2.1,16.0,178.0,169.53,133.43
2016,5,12,8,45,5.5,196.5,2.05,16.5,201.0,191.23,150.1
2016,5,12,9,0,9.0,217.0,2.0,17.0,224.0,213.37,166.91
2016,5,12,9,15,65.5,291.5,1.9,17.5,342.5,319.06,249.09
2016,5,12,9,30,122.0,366.0,1.8,18.0,461.0,431.0,332.77
2016,5,12,9,45,109.5,380.0,1.75,18.5,467.5,442.8,339.39
2016,5,12,10,0,97.0,394.0,1.7,19.0,474.0,452.94,345.23
2016,5,12,10,15,208.5,400.0,1.7,19.0,580.0,554.06,421.09
2016,5,12,10,30,320.0,406.0,1.7,19.0,686.0,663.47,500.12
2016,5,12,10,45,413.5,382.0,1.7,19.5,752.5,735.39,550.32
2016,5,12,11,0,507.0,358.0,1.7,20.0,819.0,810.24,601.67
2016,5,12,11,15,692.5,252.5,1.75,20.0,891.5,892.0,661.96
2016,5,12,11,30,878.0,147.0,1.8,20.0,964.0,971.02,713.28
2016,5,12,11,45,879.0,147.5,1.85,20.0,969.5,989.43,724.72
2016,5,12,12,0,880.0,148.0,1.9,20.0,975.0,1004.89,735.01
2016,5,12,12,15,879.0,148.0,1.95,20.0,973.0,1014.85,741.9
2016,5,12,12,30,878.0,148.0,2.0,20.0,971.0,1021.68,746.95
2016,5,12,12,45,856.0,160.5,2.1,20.0,956.0,1023.3,749.41
2016,5,12,13,0,834.0,173.0,2.2,20.0,941.0,1016.13,746.3
2016,5,12,13,15,829.5,171.5,2.25,20.0,923.5,1008.77,742.65
2016,5,12,13,30,825.0,170.0,2.3,20.0,906.0,998.35,737.08
2016,5,12,13,45,816.0,169.5,2.35,20.0,881.5,981.61,727.45
2016,5,12,14,0,807.0,169.0,2.4,20.0,857.0,962.09,716.05
2016,5,12,14,15,797.5,166.5,2.4,19.5,826.5,937.35,702.05
2016,5,12,14,30,788.0,164.0,2.4,19.0,796.0,910.14,686.34
2016,5,12,14,45,776.5,160.5,2.45,19.0,759.5,877.76,666.15
2016,5,12,15,0,765.0,157.0,2.5,19.0,723.0,846.59,646.67
2016,5,12,15,15,749.5,153.5,2.5,18.5,681.5,806.96,621.87
2016,5,12,15,30,734.0,150.0,2.5,18.0,640.0,765.97,595.79
2016,5,12,15,45,716.5,144.0,2.5,18.0,595.0,719.6,564.34
2016,5,12,16,0,699.0,138.0,2.5,18.0,550.0,672.53,531.08
2016,5,12,16,15,652.5,130.0,2.5,17.5,488.5,602.83,480.68
2016,5,12,16,30,606.0,122.0,2.5,17.0,427.0,535.47,430.71
2016,5,12,16,45,576.5,114.5,2.5,17.0,380.0,481.61,389.02
2016,5,12,17,0,547.0,107.0,2.5,17.0,333.0,429.29,347.33
2016,5,12,17,15,482.5,106.0,2.4,16.5,285.5,365.61,295.78
2016,5,12,17,30,418.0,105.0,2.3,16.0,238.0,310.76,250.19
2016,5,12,17,45,376.0,90.0,2.25,15.5,193.5,255.71,203.6
2016,5,12,18,0,334.0,75.0,2.2,15.0,149.0,204.71,159.36
2016,5,12,18,15,262.5,60.0,2.1,14.5,108.5,149.33,111.78
2016,5,12,18,30,191.0,45.0,2.0,14.0,68.0,101.68,71.01
2016,5,12,18,45,95.5,28.0,1.95,13.5,39.5,51.12,26.1
2016,5,12,19,0,0.0,11.0,1.9,13.0,11.0,10.81,0.0
2016,5,12,19,15,0.0,5.5,1.95,13.0,5.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,83.5,14.0,1.85,10.5,20.5,13.76,0.0
2016,5,13,5,30,167.0,28.0,2.1,11.0,41.0,21.75,10.54
2016,5,13,5,45,271.0,42.0,2.35,11.5,81.0,31.99,22.24
2016,5,13,6,0,375.0,56.0,2.6,12.0,121.0,41.74,31.52
2016,5,13,6,15,263.0,81.5,2.65,12.0,134.5,64.85,52.55
2016,5,13,6,30,151.0,107.0,2.7,12.0,148.0,99.35,74.46
2016,5,13,6,45,177.5,125.0,2.8,12.5,183.0,128.23,95.94
2016,5,13,7,0,204.0,143.0,2.9,13.0,218.0,156.69,118.3
2016,5,13,7,15,447.0,124.0,2.9,13.5,320.5,205.14,150.16
2016,5,13,7,30,690.0,105.0,2.9,14.0,423.0,281.76,208.57
2016,5,13,7,45,546.0,153.0,2.95,14.5,422.0,316.44,243.73
2016,5,13,8,0,402.0,201.0,3.0,15.0,421.0,335.07,263.13
2016,5,13,8,15,278.5,243.5,3.0,15.0,402.5,344.45,272.89
2016,5,13,8,30,155.0,286.0,3.0,15.0,384.0,340.83,270.4
2016,5,13,8,45,226.5,298.5,3.0,15.5,453.0,400.97,317.32
2016,5,13,9,0,298.0,311.0,3.0,16.0,522.0,466.39,367.57
2016,5,13,9,15,256.0,339.0,3.0,16.0,527.5,482.13,378.56
2016,5,13,9,30,214.0,367.0,3.0,16.0,533.0,494.36,386.64
2016,5,13,9,45,342.0,342.0,3.05,16.5,620.0,574.47,448.52
2016,5,13,10,0,470.0,317.0,3.1,17.0,707.0,664.8,516.39
2016,5,13,10,15,687.5,220.5,3.15,17.0,812.0,765.81,594.7
