Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,10,30,905.0,124.0,3.2,17.0,917.0,875.54,672.39
2016,5,13,10,45,911.5,124.0,3.3,17.5,938.0,910.04,694.13
2016,5,13,11,0,918.0,124.0,3.4,18.0,959.0,942.14,714.69
2016,5,13,11,15,920.5,124.5,3.45,18.0,972.5,968.51,732.32
2016,5,13,11,30,923.0,125.0,3.5,18.0,986.0,992.01,748.06
2016,5,13,11,45,925.5,124.5,3.6,18.0,991.5,1011.54,761.54
2016,5,13,12,0,928.0,124.0,3.7,18.0,997.0,1027.97,773.07
2016,5,13,12,15,927.5,124.0,3.8,18.0,995.0,1038.8,780.94
2016,5,13,12,30,927.0,124.0,3.9,18.0,993.0,1046.34,786.76
2016,5,13,12,45,926.0,123.0,4.0,18.0,984.0,1049.04,789.47
2016,5,13,13,0,925.0,122.0,4.1,18.0,975.0,1048.38,790.06
2016,5,13,13,15,921.5,121.0,4.1,17.5,958.0,1041.88,787.66
2016,5,13,13,30,918.0,120.0,4.1,17.0,941.0,1032.06,783.16
2016,5,13,13,45,917.5,116.0,4.15,17.0,918.0,1018.76,775.24
2016,5,13,14,0,917.0,112.0,4.2,17.0,895.0,1002.15,765.14
2016,5,13,14,15,910.0,110.5,4.15,16.5,864.5,978.83,751.3
2016,5,13,14,30,903.0,109.0,4.1,16.0,834.0,952.65,735.48
2016,5,13,14,45,899.0,104.5,4.05,16.0,799.0,923.21,715.98
2016,5,13,15,0,895.0,100.0,4.0,16.0,764.0,891.01,694.5
2016,5,13,15,15,883.5,98.0,3.95,16.0,722.0,852.63,668.51
2016,5,13,15,30,872.0,96.0,3.9,16.0,680.0,812.32,640.98
2016,5,13,15,45,862.5,91.0,3.85,16.0,635.0,768.56,610.68
2016,5,13,16,0,853.0,86.0,3.8,16.0,590.0,723.15,578.84
2016,5,13,16,15,833.0,83.0,3.7,15.5,540.5,674.66,545.1
2016,5,13,16,30,813.0,80.0,3.6,15.0,491.0,622.24,506.32
2016,5,13,16,45,791.0,75.5,3.55,14.5,440.0,566.94,463.64
2016,5,13,17,0,769.0,71.0,3.5,14.0,389.0,512.09,419.9
2016,5,13,17,15,732.0,66.5,3.35,13.5,336.5,450.41,368.98
2016,5,13,17,30,695.0,62.0,3.2,13.0,284.0,391.25,318.48
2016,5,13,17,45,643.5,56.0,3.1,13.0,233.0,327.47,262.35
2016,5,13,18,0,592.0,50.0,3.0,13.0,182.0,269.6,209.9
2016,5,13,18,15,508.0,42.0,2.8,12.5,135.0,203.82,151.52
2016,5,13,18,30,424.0,34.0,2.6,12.0,88.0,146.94,100.89
2016,5,13,18,45,280.5,23.5,2.4,11.5,52.5,84.82,44.73
2016,5,13,19,0,137.0,13.0,2.2,11.0,17.0,31.07,0.0
2016,5,13,19,15,68.5,6.5,2.15,11.0,8.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,14,5,15,128.5,13.0,1.55,12.0,23.0,12.78,0.0
2016,5,14,5,30,257.0,26.0,1.7,12.0,46.0,20.14,9.68
2016,5,14,5,45,364.5,35.5,1.9,12.5,87.5,26.35,17.31
2016,5,14,6,0,472.0,45.0,2.1,13.0,129.0,32.16,22.94
2016,5,14,6,15,264.5,74.0,2.15,13.0,124.0,55.46,44.03
2016,5,14,6,30,57.0,103.0,2.2,13.0,119.0,94.59,73.21
2016,5,14,6,45,64.5,124.0,2.3,13.5,145.5,118.22,92.03
2016,5,14,7,0,72.0,145.0,2.4,14.0,172.0,142.94,112.0
2016,5,14,7,15,36.0,118.0,2.4,14.5,131.5,118.14,92.65
2016,5,14,7,30,0.0,91.0,2.4,15.0,91.0,87.75,68.27
2016,5,14,7,45,33.5,160.5,2.4,15.5,179.0,161.19,127.74
2016,5,14,8,0,67.0,230.0,2.4,16.0,267.0,238.81,189.24
2016,5,14,8,15,50.0,238.5,2.35,16.0,267.5,244.48,193.42
2016,5,14,8,30,33.0,247.0,2.3,16.0,268.0,248.15,195.95
2016,5,14,8,45,28.5,256.0,2.3,16.5,275.0,257.17,202.25
2016,5,14,9,0,24.0,265.0,2.3,17.0,282.0,267.28,209.27
2016,5,14,9,15,32.0,293.0,2.3,17.0,317.0,299.28,233.77
2016,5,14,9,30,40.0,321.0,2.3,17.0,352.0,333.86,259.94
2016,5,14,9,45,30.0,308.5,2.35,17.5,332.5,318.03,246.73
2016,5,14,10,0,20.0,296.0,2.4,18.0,313.0,300.7,232.56
2016,5,14,10,15,17.5,287.5,2.45,18.0,303.0,291.86,225.59
2016,5,14,10,30,15.0,279.0,2.5,18.0,293.0,282.68,218.34
2016,5,14,10,45,21.5,319.0,2.6,18.0,339.0,328.04,252.98
2016,5,14,11,0,28.0,359.0,2.7,18.0,385.0,376.87,289.67
2016,5,14,11,15,47.0,397.5,2.75,18.0,441.5,434.42,332.87
2016,5,14,11,30,66.0,436.0,2.8,18.0,498.0,493.21,376.37
2016,5,14,11,45,54.0,422.5,2.85,18.0,474.0,471.14,359.53
2016,5,14,12,0,42.0,409.0,2.9,18.0,450.0,448.25,342.43
2016,5,14,12,15,29.0,353.5,2.95,18.0,381.5,381.12,292.43
2016,5,14,12,30,16.0,298.0,3.0,18.0,313.0,307.9,237.11
2016,5,14,12,45,33.5,356.0,3.05,18.5,387.5,390.56,299.98
2016,5,14,13,0,51.0,414.0,3.1,19.0,462.0,468.75,357.67
2016,5,14,13,15,33.0,350.0,3.15,18.5,381.5,385.68,296.15
2016,5,14,13,30,15.0,286.0,3.2,18.0,301.0,296.1,228.76
2016,5,14,13,45,249.5,307.0,3.25,18.0,521.5,568.21,442.8
2016,5,14,14,0,484.0,328.0,3.3,18.0,742.0,821.03,628.79
2016,5,14,14,15,422.5,339.5,3.3,18.0,691.5,767.64,588.2
2016,5,14,14,30,361.0,351.0,3.3,18.0,641.0,708.03,545.12
2016,5,14,14,45,423.0,308.0,3.3,18.0,633.0,717.83,555.55
2016,5,14,15,0,485.0,265.0,3.3,18.0,625.0,715.58,556.98
2016,5,14,15,15,447.0,263.5,3.3,17.5,580.5,667.7,523.14
2016,5,14,15,30,409.0,262.0,3.3,17.0,536.0,620.72,489.66
2016,5,14,15,45,376.5,249.5,3.3,17.0,488.5,560.51,445.31
2016,5,14,16,0,344.0,237.0,3.3,17.0,441.0,509.2,406.83
2016,5,14,16,15,327.0,218.0,3.25,16.5,398.5,463.22,372.78
2016,5,14,16,30,310.0,199.0,3.2,16.0,356.0,417.85,338.44
2016,5,14,16,45,173.0,178.5,3.15,16.0,264.5,293.27,238.02
2016,5,14,17,0,36.0,158.0,3.1,16.0,173.0,182.24,146.49
2016,5,14,17,15,29.5,137.5,2.95,15.5,149.0,156.14,125.6
2016,5,14,17,30,23.0,117.0,2.8,15.0,125.0,130.62,104.66
2016,5,14,17,45,16.0,97.0,2.65,15.0,102.0,103.15,81.56
2016,5,14,18,0,9.0,77.0,2.5,15.0,79.0,79.82,61.69
2016,5,14,18,15,4.5,57.0,2.2,14.5,58.0,57.88,42.9
2016,5,14,18,30,0.0,37.0,1.9,14.0,37.0,36.27,24.3
2016,5,14,18,45,0.0,22.0,1.65,14.0,22.0,21.24,9.71
2016,5,14,19,0,0.0,7.0,1.4,14.0,7.0,6.88,0.0
2016,5,14,19,15,0.0,3.5,1.35,13.5,3.5,3.44,0.0
2016,5,14,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,5,15,86.5,15.0,1.15,11.5,22.0,14.74,0.0
2016,5,15,5,30,173.0,30.0,1.3,12.0,44.0,23.29,12.43
2016,5,15,5,45,286.0,41.5,1.45,12.5,84.5,31.44,21.79
2016,5,15,6,0,399.0,53.0,1.6,13.0,125.0,39.28,29.28
2016,5,15,6,15,470.0,62.0,1.6,13.5,172.5,47.4,36.79
2016,5,15,6,30,541.0,71.0,1.6,14.0,220.0,86.72,49.81
2016,5,15,6,45,600.0,75.5,1.6,14.5,272.5,128.74,77.18
2016,5,15,7,0,659.0,80.0,1.6,15.0,325.0,177.42,115.12
2016,5,15,7,15,693.5,85.0,1.6,15.5,376.5,227.45,157.95
2016,5,15,7,30,728.0,90.0,1.6,16.0,428.0,281.07,204.61
2016,5,15,7,45,760.0,92.0,1.65,17.0,480.0,336.86,252.42
2016,5,15,8,0,792.0,94.0,1.7,18.0,532.0,392.88,299.39
2016,5,15,8,15,811.0,97.0,1.65,18.0,579.5,446.68,344.41
2016,5,15,8,30,830.0,100.0,1.6,18.0,627.0,501.46,388.78
2016,5,15,8,45,848.5,101.0,1.55,18.5,672.5,556.71,431.24
2016,5,15,9,0,867.0,102.0,1.5,19.0,718.0,610.08,470.85
2016,5,15,9,15,878.0,104.0,1.45,19.0,757.5,659.69,507.29
2016,5,15,9,30,889.0,106.0,1.4,19.0,797.0,708.45,542.04
2016,5,15,9,45,902.0,105.5,1.35,19.5,832.0,755.18,571.5
2016,5,15,10,0,915.0,105.0,1.3,20.0,867.0,800.72,599.43
2016,5,15,10,15,921.0,106.0,1.35,20.0,894.0,840.71,625.51
2016,5,15,10,30,927.0,107.0,1.4,20.0,921.0,878.57,650.06
2016,5,15,10,45,930.5,108.0,1.5,20.5,941.5,911.98,670.96
2016,5,15,11,0,934.0,109.0,1.6,21.0,962.0,942.77,690.08
2016,5,15,11,15,936.5,110.0,1.65,21.0,975.0,969.89,707.47
2016,5,15,11,30,939.0,111.0,1.7,21.0,988.0,994.1,723.05
2016,5,15,11,45,937.0,113.0,1.8,21.0,993.0,1011.99,735.35
2016,5,15,12,0,935.0,115.0,1.9,21.0,998.0,1026.65,745.73
2016,5,15,12,15,934.5,115.0,1.95,21.0,996.0,1037.47,753.14
2016,5,15,12,30,934.0,115.0,2.0,21.0,994.0,1045.0,758.59
2016,5,15,12,45,932.0,114.5,2.1,21.0,984.0,1047.18,761.43
2016,5,15,13,0,930.0,114.0,2.2,21.0,974.0,1045.99,762.25
2016,5,15,13,15,926.5,113.0,2.25,21.0,957.0,1039.43,759.14
2016,5,15,13,30,923.0,112.0,2.3,21.0,940.0,1029.55,754.03
2016,5,15,13,45,917.5,111.0,2.35,21.0,916.0,1014.46,745.64
2016,5,15,14,0,912.0,110.0,2.4,21.0,892.0,996.24,735.29
2016,5,15,14,15,905.0,108.5,2.45,21.0,861.0,973.04,721.69
2016,5,15,14,30,898.0,107.0,2.5,21.0,830.0,947.0,706.19
2016,5,15,14,45,888.5,105.0,2.6,21.0,793.5,915.48,687.37
2016,5,15,15,0,879.0,103.0,2.7,21.0,757.0,881.55,666.72
2016,5,15,15,15,866.5,100.5,2.75,20.5,715.0,842.35,643.02
2016,5,15,15,30,854.0,98.0,2.8,20.0,673.0,801.33,617.68
2016,5,15,15,45,835.5,96.0,2.85,20.0,626.5,758.58,589.5
2016,5,15,16,0,817.0,94.0,2.9,20.0,580.0,710.77,557.23
2016,5,15,16,15,795.5,90.5,2.9,19.5,531.0,658.59,521.95
2016,5,15,16,30,774.0,87.0,2.9,19.0,482.0,606.31,484.12
2016,5,15,16,45,742.5,84.0,2.9,18.5,430.5,548.72,440.7
2016,5,15,17,0,711.0,81.0,2.9,18.0,379.0,493.83,397.92
2016,5,15,17,15,672.0,76.0,2.75,17.5,327.5,433.42,349.12
2016,5,15,17,30,633.0,71.0,2.6,17.0,276.0,375.82,301.08
2016,5,15,17,45,571.0,65.0,2.5,17.0,225.5,310.93,245.59
2016,5,15,18,0,509.0,59.0,2.4,17.0,175.0,251.86,193.88
2016,5,15,18,15,424.5,49.5,2.25,16.5,129.5,188.47,139.18
2016,5,15,18,30,340.0,40.0,2.1,16.0,84.0,134.0,92.21
2016,5,15,18,45,210.5,27.0,1.95,15.5,50.5,75.8,42.27
2016,5,15,19,0,81.0,14.0,1.8,15.0,17.0,24.84,0.0
2016,5,15,19,15,40.5,7.0,1.8,14.5,8.5,10.4,0.0
2016,5,15,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,5,15,81.5,15.0,1.4,12.5,22.0,11.71,0.0
2016,5,16,5,30,163.0,30.0,1.6,13.0,44.0,23.22,12.61
2016,5,16,5,45,263.5,43.0,1.85,13.5,83.0,32.58,22.71
2016,5,16,6,0,364.0,56.0,2.1,14.0,122.0,41.49,31.11
2016,5,16,6,15,434.0,66.0,2.2,14.5,169.0,51.54,40.31
2016,5,16,6,30,504.0,76.0,2.3,15.0,216.0,89.78,53.18
2016,5,16,6,45,559.0,82.0,2.4,15.5,267.0,130.61,80.23
2016,5,16,7,0,614.0,88.0,2.5,16.0,318.0,177.69,117.08
2016,5,16,7,15,650.0,94.0,2.55,16.5,368.5,226.5,158.72
2016,5,16,7,30,686.0,100.0,2.6,17.0,419.0,279.1,204.39
2016,5,16,7,45,718.0,102.5,2.7,17.5,470.0,330.78,249.42
2016,5,16,8,0,750.0,105.0,2.8,18.0,521.0,387.68,297.85
2016,5,16,8,15,770.5,109.0,2.8,18.5,568.5,440.89,342.29
2016,5,16,8,30,791.0,113.0,2.8,19.0,616.0,495.3,386.32
2016,5,16,8,45,809.5,114.5,2.8,19.5,661.0,547.2,427.19
2016,5,16,9,0,828.0,116.0,2.8,20.0,706.0,599.56,467.14
2016,5,16,9,15,840.0,118.5,2.75,20.0,745.0,648.93,504.43
2016,5,16,9,30,852.0,121.0,2.7,20.0,784.0,698.17,540.64
2016,5,16,9,45,869.0,118.5,2.65,20.5,819.5,744.41,571.64
2016,5,16,10,0,886.0,116.0,2.6,21.0,855.0,789.84,600.84
2016,5,16,10,15,892.5,117.5,2.5,21.0,882.5,829.67,626.5
2016,5,16,10,30,899.0,119.0,2.4,21.0,910.0,867.49,650.45
2016,5,16,10,45,903.5,120.0,2.35,21.5,930.5,900.92,670.27
2016,5,16,11,0,908.0,121.0,2.3,22.0,951.0,931.88,688.22
2016,5,16,11,15,911.0,121.5,2.25,22.0,964.5,958.36,704.4
2016,5,16,11,30,914.0,122.0,2.2,22.0,978.0,982.03,718.7
2016,5,16,11,45,914.5,122.5,2.2,22.5,983.5,1000.4,728.71
2016,5,16,12,0,915.0,123.0,2.2,23.0,989.0,1015.68,736.81
2016,5,16,12,15,914.5,123.0,2.15,23.0,987.0,1026.32,742.86
2016,5,16,12,30,914.0,123.0,2.1,23.0,985.0,1033.74,746.98
2016,5,16,12,45,912.0,122.5,2.1,23.0,975.5,1035.89,748.5
2016,5,16,13,0,910.0,122.0,2.1,23.0,966.0,1034.75,748.1
2016,5,16,13,15,906.5,121.5,2.1,23.0,949.0,1028.84,744.81
2016,5,16,13,30,903.0,121.0,2.1,23.0,932.0,1019.68,739.62
2016,5,16,13,45,897.0,120.0,2.1,23.0,908.0,1004.38,730.63
2016,5,16,14,0,891.0,119.0,2.1,23.0,884.0,986.04,719.79
2016,5,16,14,15,883.5,117.5,2.05,22.5,853.5,962.8,706.66
2016,5,16,14,30,876.0,116.0,2.0,22.0,823.0,936.82,691.75
2016,5,16,14,45,862.5,115.5,2.0,22.0,786.0,903.9,671.42
2016,5,16,15,0,849.0,115.0,2.0,22.0,749.0,868.88,649.62
2016,5,16,15,15,835.5,112.5,1.95,22.0,707.5,834.41,627.57
2016,5,16,15,30,822.0,110.0,1.9,22.0,666.0,793.45,600.92
2016,5,16,15,45,799.5,109.0,1.9,22.0,619.0,745.71,569.73
2016,5,16,16,0,777.0,108.0,1.9,22.0,572.0,697.42,537.69
2016,5,16,16,15,754.0,104.0,1.85,21.5,523.0,645.28,502.53
2016,5,16,16,30,731.0,100.0,1.8,21.0,474.0,594.91,466.52
2016,5,16,16,45,700.5,95.5,1.75,20.5,423.5,538.19,424.71
2016,5,16,17,0,670.0,91.0,1.7,20.0,373.0,482.88,382.64
2016,5,16,17,15,629.0,85.0,1.55,19.5,322.0,422.29,334.79
2016,5,16,17,30,588.0,79.0,1.4,19.0,271.0,364.75,287.93
2016,5,16,17,45,529.0,71.5,1.3,18.5,221.5,301.64,235.61
2016,5,16,18,0,470.0,64.0,1.2,18.0,172.0,244.07,186.57
2016,5,16,18,15,385.0,54.0,1.15,17.5,128.0,181.92,133.95
2016,5,16,18,30,300.0,44.0,1.1,17.0,84.0,128.04,88.39
2016,5,16,18,45,183.5,29.5,1.1,16.5,50.5,73.77,42.37
2016,5,16,19,0,67.0,15.0,1.1,16.0,17.0,26.88,0.0
2016,5,16,19,15,33.5,7.5,1.1,15.5,8.5,10.33,0.0
2016,5,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,5,15,129.0,14.0,2.1,14.5,25.5,10.62,0.0
2016,5,17,5,30,258.0,28.0,2.3,15.0,51.0,21.66,11.47
2016,5,17,5,45,361.5,38.5,2.5,15.5,92.5,28.73,19.21
2016,5,17,6,0,465.0,49.0,2.7,16.0,134.0,35.32,25.45
2016,5,17,6,15,532.0,56.5,2.8,16.5,183.0,44.84,28.26
2016,5,17,6,30,599.0,64.0,2.9,17.0,232.0,86.14,46.2
2016,5,17,6,45,645.5,69.5,3.0,18.0,283.5,130.86,75.93
2016,5,17,7,0,692.0,75.0,3.1,19.0,335.0,180.78,115.2
2016,5,17,7,15,725.0,79.5,3.15,19.5,387.0,234.42,160.98
2016,5,17,7,30,758.0,84.0,3.2,20.0,439.0,288.61,208.15
2016,5,17,7,45,782.5,88.0,3.3,20.5,490.0,342.66,255.31
2016,5,17,8,0,807.0,92.0,3.4,21.0,541.0,398.74,303.2
2016,5,17,8,15,825.5,95.0,3.4,21.0,589.0,453.03,349.12
2016,5,17,8,30,844.0,98.0,3.4,21.0,637.0,508.21,394.5
2016,5,17,8,45,858.5,100.5,3.4,21.5,681.5,563.33,437.71
2016,5,17,9,0,873.0,103.0,3.4,22.0,726.0,616.13,477.92
2016,5,17,9,15,883.5,105.0,3.4,22.0,765.5,665.62,515.5
2016,5,17,9,30,894.0,107.0,3.4,22.0,805.0,714.2,551.52
2016,5,17,9,45,903.5,108.5,3.4,22.5,839.0,760.45,582.09
2016,5,17,10,0,913.0,110.0,3.4,23.0,873.0,805.25,611.17
2016,5,17,10,15,919.0,111.0,3.35,23.0,900.5,845.12,637.39
2016,5,17,10,30,925.0,112.0,3.3,23.0,928.0,882.87,661.93
2016,5,17,10,45,928.5,113.5,3.25,23.5,948.0,916.65,682.24
2016,5,17,11,0,932.0,115.0,3.2,24.0,968.0,947.85,700.61
2016,5,17,11,15,934.0,116.0,3.1,24.0,981.0,974.44,716.78
2016,5,17,11,30,936.0,117.0,3.0,24.0,994.0,998.12,730.95
2016,5,17,11,45,936.0,117.5,2.95,24.5,999.0,1016.36,740.53
2016,5,17,12,0,936.0,118.0,2.9,25.0,1004.0,1031.43,748.08
2016,5,17,12,15,935.0,118.0,2.8,25.0,1002.0,1041.78,753.65
2016,5,17,12,30,934.0,118.0,2.7,25.0,1000.0,1048.83,757.2
2016,5,17,12,45,930.5,118.5,2.6,25.0,989.5,1050.57,757.44
2016,5,17,13,0,927.0,119.0,2.5,25.0,979.0,1048.96,755.69
2016,5,17,13,15,923.5,118.0,2.4,25.0,962.0,1042.47,750.96
2016,5,17,13,30,920.0,117.0,2.3,25.0,945.0,1032.67,744.28
2016,5,17,13,45,914.0,116.0,2.25,25.5,920.5,1017.19,733.23
2016,5,17,14,0,908.0,115.0,2.2,26.0,896.0,998.61,720.38
2016,5,17,14,15,900.5,113.5,2.15,25.5,865.0,975.09,707.29
2016,5,17,14,30,893.0,112.0,2.1,25.0,834.0,948.76,692.4
2016,5,17,14,45,883.5,110.0,2.05,25.0,797.5,917.45,672.89
2016,5,17,15,0,874.0,108.0,2.0,25.0,761.0,883.74,651.78
2016,5,17,15,15,861.0,105.5,1.95,25.0,719.0,844.36,626.78
2016,5,17,15,30,848.0,103.0,1.9,25.0,677.0,807.43,603.3
2016,5,17,15,45,831.0,100.0,1.85,25.0,630.5,760.87,573.0
2016,5,17,16,0,814.0,97.0,1.8,25.0,584.0,713.29,541.67
2016,5,17,16,15,613.5,138.5,1.75,24.5,488.0,587.78,452.51
2016,5,17,16,30,413.0,180.0,1.7,24.0,392.0,471.75,366.05
2016,5,17,16,45,561.5,131.5,1.7,23.5,387.5,493.46,385.66
2016,5,17,17,0,710.0,83.0,1.7,23.0,383.0,497.07,389.51
2016,5,17,17,15,671.0,77.5,1.55,22.0,331.5,436.14,342.24
2016,5,17,17,30,632.0,72.0,1.4,21.0,280.0,378.03,295.9
2016,5,17,17,45,572.5,66.0,1.25,20.5,229.5,314.12,243.16
2016,5,17,18,0,513.0,60.0,1.1,20.0,179.0,255.74,193.65
2016,5,17,18,15,431.0,50.5,1.1,19.5,133.5,192.7,140.52
2016,5,17,18,30,349.0,41.0,1.1,19.0,88.0,138.28,94.45
2016,5,17,18,45,225.0,28.0,1.15,18.5,53.5,81.14,46.66
2016,5,17,19,0,101.0,15.0,1.2,18.0,19.0,31.87,0.0
2016,5,17,19,15,50.5,7.5,1.2,17.5,9.5,11.9,0.0
2016,5,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,18,5,15,110.0,15.0,0.8,16.5,25.0,11.65,0.0
2016,5,18,5,30,220.0,30.0,0.8,17.0,50.0,23.13,12.74
2016,5,18,5,45,315.5,42.0,0.8,17.5,90.0,31.89,21.82
2016,5,18,6,0,411.0,54.0,0.8,18.0,130.0,39.74,29.13
2016,5,18,6,15,477.5,62.5,0.8,18.5,177.0,50.29,32.45
2016,5,18,6,30,544.0,71.0,0.8,19.0,224.0,89.51,50.21
2016,5,18,6,45,589.0,78.0,0.8,19.5,274.0,132.35,78.77
2016,5,18,7,0,634.0,85.0,0.8,20.0,324.0,180.27,116.01
2016,5,18,7,15,667.5,90.0,0.85,20.0,374.5,228.71,156.77
2016,5,18,7,30,701.0,95.0,0.9,20.0,425.0,280.62,201.2
2016,5,18,7,45,724.5,100.0,0.95,20.5,474.0,332.42,245.17
2016,5,18,8,0,748.0,105.0,1.0,21.0,523.0,388.53,291.42
2016,5,18,8,15,767.0,109.0,0.95,21.5,569.5,440.91,333.22
2016,5,18,8,30,786.0,113.0,0.9,22.0,616.0,494.33,374.25
2016,5,18,8,45,797.5,118.0,0.9,22.5,658.5,545.4,412.39
2016,5,18,9,0,809.0,123.0,0.9,23.0,701.0,596.3,449.06
2016,5,18,9,15,820.5,125.5,0.9,23.0,739.0,644.44,483.57
2016,5,18,9,30,832.0,128.0,0.9,23.0,777.0,691.93,516.73
2016,5,18,9,45,845.0,127.5,0.9,23.5,811.0,736.72,545.39
2016,5,18,10,0,858.0,127.0,0.9,24.0,845.0,780.07,571.74
2016,5,18,10,15,864.5,128.5,1.0,24.0,872.0,818.86,597.24
2016,5,18,10,30,871.0,130.0,1.1,24.0,899.0,855.72,621.44
2016,5,18,10,45,874.5,132.0,1.2,24.5,918.5,888.38,641.62
2016,5,18,11,0,878.0,134.0,1.3,25.0,938.0,918.61,660.18
2016,5,18,11,15,881.0,134.5,1.4,25.0,951.0,944.38,677.17
2016,5,18,11,30,884.0,135.0,1.5,25.0,964.0,967.44,692.54
2016,5,18,11,45,887.5,133.5,1.65,25.0,970.5,986.2,705.97
2016,5,18,12,0,891.0,132.0,1.8,25.0,977.0,1002.05,717.64
2016,5,18,12,15,890.5,132.0,1.85,25.0,975.0,1012.47,724.68
2016,5,18,12,30,890.0,132.0,1.9,25.0,973.0,1019.76,729.92
2016,5,18,12,45,885.0,133.5,2.0,25.0,963.0,1020.93,732.07
2016,5,18,13,0,880.0,135.0,2.1,25.0,953.0,1018.91,732.35
2016,5,18,13,15,876.0,134.5,2.2,24.5,936.5,1012.71,731.48
2016,5,18,13,30,872.0,134.0,2.3,24.0,920.0,1003.37,728.68
2016,5,18,13,45,863.5,134.5,2.4,24.0,896.0,987.62,720.35
2016,5,18,14,0,855.0,135.0,2.5,24.0,872.0,969.01,710.19
2016,5,18,14,15,847.5,133.0,2.5,23.5,842.0,946.01,697.56
2016,5,18,14,30,840.0,131.0,2.5,23.0,812.0,925.8,686.78
2016,5,18,14,45,831.5,128.0,2.55,23.0,777.0,895.51,668.29
2016,5,18,15,0,823.0,125.0,2.6,23.0,742.0,862.91,648.16
2016,5,18,15,15,810.5,122.0,2.6,22.5,701.0,824.8,624.93
2016,5,18,15,30,798.0,119.0,2.6,22.0,660.0,785.0,600.22
2016,5,18,15,45,788.0,112.5,2.6,22.0,616.5,741.87,571.66
2016,5,18,16,0,778.0,106.0,2.6,22.0,573.0,697.31,541.7
2016,5,18,16,15,757.0,102.5,2.55,21.5,525.5,647.13,507.64
2016,5,18,16,30,736.0,99.0,2.5,21.0,478.0,598.45,472.46
2016,5,18,16,45,711.5,93.0,2.45,21.0,428.5,543.52,430.8
2016,5,18,17,0,687.0,87.0,2.4,21.0,379.0,489.43,388.65
2016,5,18,17,15,648.5,81.5,2.3,20.5,328.5,429.86,341.55
2016,5,18,17,30,610.0,76.0,2.2,20.0,278.0,373.07,295.17
2016,5,18,17,45,553.5,69.5,2.1,19.5,228.5,310.89,243.29
2016,5,18,18,0,497.0,63.0,2.0,19.0,179.0,253.94,194.45
2016,5,18,18,15,414.5,53.5,1.9,18.0,134.0,191.47,141.45
2016,5,18,18,30,332.0,44.0,1.8,17.0,89.0,137.61,95.63
2016,5,18,18,45,209.5,30.5,1.7,16.5,55.0,80.3,47.67
2016,5,18,19,0,87.0,17.0,1.6,16.0,21.0,32.4,0.0
2016,5,18,19,15,43.5,8.5,1.65,15.5,10.5,12.32,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,19,5,15,37.0,16.0,2.1,11.0,19.5,14.5,0.0
2016,5,19,5,30,74.0,32.0,2.3,11.0,39.0,26.54,16.07
2016,5,19,5,45,123.0,50.5,2.55,11.5,70.0,40.95,30.35
2016,5,19,6,0,172.0,69.0,2.8,12.0,101.0,54.86,43.29
2016,5,19,6,15,202.5,88.5,2.8,12.5,137.5,72.61,54.43
2016,5,19,6,30,233.0,108.0,2.8,13.0,174.0,104.13,74.82
2016,5,19,6,45,271.5,122.0,2.85,13.5,214.0,135.87,97.73
2016,5,19,7,0,310.0,136.0,2.9,14.0,254.0,171.81,126.02
2016,5,19,7,15,448.5,126.5,2.85,14.5,324.0,211.47,155.1
2016,5,19,7,30,587.0,117.0,2.8,15.0,394.0,268.57,200.57
2016,5,19,7,45,677.0,104.5,2.8,15.5,458.0,321.09,244.84
2016,5,19,8,0,767.0,92.0,2.8,16.0,522.0,384.69,298.04
2016,5,19,8,15,814.0,97.0,2.8,16.5,588.0,451.36,353.07
2016,5,19,8,30,861.0,102.0,2.8,17.0,654.0,521.9,409.56
2016,5,19,8,45,876.0,104.0,2.8,17.5,699.0,577.57,453.32
2016,5,19,9,0,891.0,106.0,2.8,18.0,744.0,630.98,494.13
2016,5,19,9,15,901.0,108.0,2.7,18.0,783.0,680.91,531.69
2016,5,19,9,30,911.0,110.0,2.6,18.0,822.0,729.85,567.39
2016,5,19,9,45,907.0,118.0,2.55,18.5,853.0,773.14,595.41
2016,5,19,10,0,903.0,126.0,2.5,19.0,884.0,813.94,621.24
2016,5,19,10,15,775.0,200.5,2.5,19.0,865.0,818.77,623.41
2016,5,19,10,30,647.0,275.0,2.5,19.0,846.0,812.19,615.47
2016,5,19,10,45,664.5,273.5,2.5,19.0,872.0,848.51,640.8
2016,5,19,11,0,682.0,272.0,2.5,19.0,898.0,883.84,664.81
2016,5,19,11,15,652.0,296.0,2.45,19.0,901.5,899.11,673.16
2016,5,19,11,30,622.0,320.0,2.4,19.0,905.0,910.95,679.29
2016,5,19,11,45,636.5,309.5,2.4,19.5,911.0,928.76,690.31
2016,5,19,12,0,651.0,299.0,2.4,20.0,917.0,944.64,699.94
2016,5,19,12,15,575.5,343.5,2.35,20.0,889.0,924.9,683.67
2016,5,19,12,30,500.0,388.0,2.3,20.0,861.0,901.93,665.55
2016,5,19,12,45,414.5,412.5,2.3,20.5,802.5,846.09,624.92
2016,5,19,13,0,329.0,437.0,2.3,21.0,744.0,783.41,579.62
2016,5,19,13,15,631.5,278.0,2.4,20.5,853.0,928.49,690.73
2016,5,19,13,30,934.0,119.0,2.5,20.0,962.0,1049.33,773.0
2016,5,19,13,45,778.5,198.0,2.6,20.0,888.0,976.93,725.96
2016,5,19,14,0,623.0,277.0,2.7,20.0,814.0,903.89,677.61
2016,5,19,14,15,762.5,196.5,2.8,19.5,831.0,942.54,709.22
2016,5,19,14,30,902.0,116.0,2.9,19.0,848.0,962.33,725.51
2016,5,19,14,45,885.5,117.0,3.0,19.0,809.0,927.77,703.85
2016,5,19,15,0,869.0,118.0,3.1,19.0,770.0,891.2,681.02
2016,5,19,15,15,748.0,151.0,3.15,18.5,690.5,806.42,624.77
2016,5,19,15,30,627.0,184.0,3.2,18.0,611.0,719.11,564.29
2016,5,19,15,45,715.0,146.0,3.3,17.5,601.5,724.44,572.8
2016,5,19,16,0,803.0,108.0,3.4,17.0,592.0,718.58,571.55
2016,5,19,16,15,677.0,126.0,3.45,16.5,510.0,619.58,498.45
2016,5,19,16,30,551.0,144.0,3.5,16.0,428.0,526.92,427.17
2016,5,19,16,45,464.5,145.5,3.6,15.5,368.0,447.83,365.49
2016,5,19,17,0,378.0,147.0,3.7,15.0,308.0,378.82,310.16
2016,5,19,17,15,344.5,135.0,3.65,14.5,267.0,324.38,265.92
2016,5,19,17,30,311.0,123.0,3.6,14.0,226.0,278.99,227.92
2016,5,19,17,45,281.5,104.5,3.55,13.5,186.0,231.08,187.04
2016,5,19,18,0,252.0,86.0,3.5,13.0,146.0,185.94,147.66
2016,5,19,18,15,210.0,68.0,3.5,12.5,110.0,140.47,107.81
2016,5,19,18,30,168.0,50.0,3.5,12.0,74.0,99.35,71.75
2016,5,19,18,45,84.0,34.0,3.55,12.0,46.0,56.77,35.56
2016,5,19,19,0,0.0,18.0,3.6,12.0,18.0,17.58,0.0
2016,5,19,19,15,0.0,9.0,3.55,12.0,9.0,8.85,0.0
2016,5,19,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,5,15,127.0,16.0,2.55,9.5,28.0,12.41,0.0
2016,5,20,5,30,254.0,32.0,2.7,10.0,56.0,25.2,15.21
2016,5,20,5,45,360.5,42.0,2.85,10.5,98.5,31.63,22.3
2016,5,20,6,0,467.0,52.0,3.0,11.0,141.0,37.65,28.14
2016,5,20,6,15,533.5,59.5,3.05,11.0,190.0,49.93,31.46
2016,5,20,6,30,600.0,67.0,3.1,11.0,239.0,91.44,51.08
2016,5,20,6,45,649.0,72.0,3.15,11.5,291.0,136.13,82.07
2016,5,20,7,0,698.0,77.0,3.2,12.0,343.0,186.3,122.9
2016,5,20,7,15,730.0,81.5,3.15,12.0,395.0,240.06,170.41
2016,5,20,7,30,762.0,86.0,3.1,12.0,447.0,294.19,219.23
2016,5,20,7,45,785.0,90.0,3.05,12.5,497.5,347.87,267.31
2016,5,20,8,0,808.0,94.0,3.0,13.0,548.0,403.41,315.86
2016,5,20,8,15,826.5,97.5,2.95,13.5,596.0,458.1,362.44
2016,5,20,8,30,845.0,101.0,2.9,14.0,644.0,513.7,408.21
2016,5,20,8,45,856.5,104.5,2.85,14.5,687.5,568.04,451.45
2016,5,20,9,0,868.0,108.0,2.8,15.0,731.0,619.8,491.36
2016,5,20,9,15,879.0,110.5,2.8,15.0,770.5,669.76,529.86
2016,5,20,9,30,890.0,113.0,2.8,15.0,810.0,718.87,566.8
2016,5,20,9,45,899.5,113.5,2.85,15.0,844.0,763.92,598.48
2016,5,20,10,0,909.0,114.0,2.9,15.0,878.0,807.53,628.75
2016,5,20,10,15,915.0,115.5,2.95,15.0,905.0,847.65,656.3
2016,5,20,10,30,921.0,117.0,3.0,15.0,932.0,885.68,682.23
2016,5,20,10,45,923.5,119.0,3.05,15.5,952.0,918.9,703.39
2016,5,20,11,0,926.0,121.0,3.1,16.0,972.0,949.5,722.62
2016,5,20,11,15,928.5,122.0,3.15,16.0,985.5,976.38,740.63
2016,5,20,11,30,931.0,123.0,3.2,16.0,999.0,1000.38,756.73
2016,5,20,11,45,929.0,125.5,3.3,16.0,1003.5,1018.6,769.4
2016,5,20,12,0,927.0,128.0,3.4,16.0,1008.0,1033.64,780.07
2016,5,20,12,15,926.0,127.5,3.4,16.0,1006.0,1043.45,786.53
2016,5,20,12,30,925.0,127.0,3.4,16.0,1004.0,1049.99,790.95
2016,5,20,12,45,916.5,131.0,3.45,16.0,992.5,1050.34,791.78
2016,5,20,13,0,908.0,135.0,3.5,16.0,981.0,1047.41,790.58
2016,5,20,13,15,904.0,134.0,3.55,16.0,964.0,1040.64,786.93
2016,5,20,13,30,900.0,133.0,3.6,16.0,947.0,1030.64,781.23
2016,5,20,13,45,893.5,132.0,3.65,16.0,922.5,1015.05,771.82
2016,5,20,14,0,887.0,131.0,3.7,16.0,898.0,996.43,760.44
2016,5,20,14,15,879.0,129.5,3.7,15.5,867.0,972.97,746.83
2016,5,20,14,30,871.0,128.0,3.7,15.0,836.0,946.8,731.31
2016,5,20,14,45,861.0,125.5,3.7,15.0,799.5,915.2,710.57
2016,5,20,15,0,851.0,123.0,3.7,15.0,763.0,886.25,691.66
2016,5,20,15,15,837.5,120.0,3.65,15.0,721.0,846.53,664.63
2016,5,20,15,30,824.0,117.0,3.6,15.0,679.0,805.1,636.24
2016,5,20,15,45,806.5,114.0,3.55,15.0,633.0,759.1,604.22
2016,5,20,16,0,789.0,111.0,3.5,15.0,587.0,712.16,571.16
2016,5,20,16,15,766.5,107.0,3.45,14.5,538.0,659.98,534.34
2016,5,20,16,30,744.0,103.0,3.4,14.0,489.0,609.54,496.57
2016,5,20,16,45,714.0,98.5,3.35,14.0,438.0,552.6,451.82
2016,5,20,17,0,684.0,94.0,3.3,14.0,387.0,496.97,406.98
2016,5,20,17,15,643.5,88.0,3.15,13.5,335.5,435.92,357.1
2016,5,20,17,30,603.0,82.0,3.0,13.0,284.0,377.84,308.2
2016,5,20,17,45,543.0,75.0,2.95,13.0,234.0,313.9,252.96
2016,5,20,18,0,483.0,68.0,2.9,13.0,184.0,255.53,201.36
2016,5,20,18,15,400.0,58.0,2.7,12.5,138.5,192.87,146.61
2016,5,20,18,30,317.0,48.0,2.5,12.0,93.0,138.31,99.09
2016,5,20,18,45,198.5,34.0,2.35,11.5,58.5,82.58,51.94
2016,5,20,19,0,80.0,20.0,2.2,11.0,24.0,33.83,0.0
2016,5,20,19,15,40.0,10.0,2.15,11.0,12.0,13.6,0.0
2016,5,20,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,5,15,86.0,18.0,1.65,10.0,26.0,14.03,0.0
2016,5,21,5,30,172.0,36.0,1.7,10.0,52.0,27.94,17.64
2016,5,21,5,45,254.0,51.0,1.8,10.5,91.0,38.78,28.65
2016,5,21,6,0,336.0,66.0,1.9,11.0,130.0,49.08,38.38
2016,5,21,6,15,402.0,77.0,1.95,11.0,176.5,63.47,44.12
2016,5,21,6,30,468.0,88.0,2.0,11.0,223.0,101.31,64.14
2016,5,21,6,45,510.0,98.5,2.1,11.0,271.5,143.06,94.08
2016,5,21,7,0,552.0,109.0,2.2,11.0,320.0,189.45,131.91
2016,5,21,7,15,406.0,149.5,2.25,11.0,316.5,222.39,167.44
2016,5,21,7,30,260.0,190.0,2.3,11.0,313.0,242.65,190.69
2016,5,21,7,45,224.0,217.5,2.4,11.5,332.0,273.6,217.66
2016,5,21,8,0,188.0,245.0,2.5,12.0,351.0,297.67,237.96
2016,5,21,8,15,199.5,267.0,2.5,12.0,388.0,334.51,267.74
2016,5,21,8,30,211.0,289.0,2.5,12.0,425.0,372.48,297.93
2016,5,21,8,45,122.0,286.5,2.55,12.0,366.5,334.51,267.62
2016,5,21,9,0,33.0,284.0,2.6,12.0,308.0,288.55,230.04
2016,5,21,9,15,38.5,307.0,2.6,12.0,336.0,316.46,251.86
2016,5,21,9,30,44.0,330.0,2.6,12.0,364.0,345.0,273.74
2016,5,21,9,45,92.0,370.0,2.65,12.5,446.0,420.98,332.52
2016,5,21,10,0,140.0,410.0,2.7,13.0,528.0,501.38,393.18
2016,5,21,10,15,116.0,417.5,2.65,13.0,517.5,497.07,388.35
2016,5,21,10,30,92.0,425.0,2.6,13.0,507.0,489.32,381.36
2016,5,21,10,45,85.5,431.5,2.6,13.0,509.0,494.81,384.99
2016,5,21,11,0,79.0,438.0,2.6,13.0,511.0,499.67,388.09
2016,5,21,11,15,89.5,450.5,2.6,13.0,534.5,525.52,407.36
2016,5,21,11,30,100.0,463.0,2.6,13.0,558.0,551.69,426.65
2016,5,21,11,45,125.5,472.0,2.6,13.0,591.5,593.5,457.83
2016,5,21,12,0,151.0,481.0,2.6,13.0,625.0,631.79,486.15
2016,5,21,12,15,147.5,479.5,2.6,13.0,620.0,631.02,485.25
2016,5,21,12,30,144.0,478.0,2.6,13.0,615.0,629.5,484.14
2016,5,21,12,45,185.0,471.0,2.6,13.0,645.0,665.92,512.16
2016,5,21,13,0,226.0,464.0,2.6,13.0,675.0,701.65,539.23
2016,5,21,13,15,307.5,427.5,2.6,13.0,709.5,753.21,579.08
2016,5,21,13,30,389.0,391.0,2.6,13.0,744.0,795.34,611.89
2016,5,21,13,45,318.0,404.0,2.65,13.5,688.0,737.23,567.8
2016,5,21,14,0,247.0,417.0,2.7,14.0,632.0,679.66,524.37
2016,5,21,14,15,290.0,390.5,2.7,14.0,634.0,689.52,534.24
2016,5,21,14,30,333.0,364.0,2.7,14.0,636.0,696.48,541.53
2016,5,21,14,45,433.0,308.0,2.7,14.0,645.0,727.91,568.44
2016,5,21,15,0,533.0,252.0,2.7,14.0,654.0,745.44,585.12
2016,5,21,15,15,451.0,265.5,2.7,14.0,592.5,674.73,532.22
2016,5,21,15,30,369.0,279.0,2.7,14.0,531.0,600.45,476.51
2016,5,21,15,45,470.5,224.5,2.7,14.0,523.5,615.89,492.28
2016,5,21,16,0,572.0,170.0,2.7,14.0,516.0,617.83,497.05
2016,5,21,16,15,449.5,186.0,2.7,14.0,444.0,522.93,422.99
2016,5,21,16,30,327.0,202.0,2.7,14.0,372.0,433.71,352.33
2016,5,21,16,45,481.0,153.5,2.75,14.0,375.0,467.39,381.76
2016,5,21,17,0,635.0,105.0,2.8,14.0,378.0,482.04,394.14
2016,5,21,17,15,594.0,98.0,2.65,13.5,328.0,421.95,344.93
2016,5,21,17,30,553.0,91.0,2.5,13.0,278.0,364.92,297.23
2016,5,21,17,45,499.5,82.0,2.4,13.0,229.5,303.98,244.79
2016,5,21,18,0,446.0,73.0,2.3,13.0,181.0,246.49,194.3
2016,5,21,18,15,367.0,61.5,2.0,12.5,136.5,185.85,141.53
2016,5,21,18,30,288.0,50.0,1.7,12.0,92.0,133.57,96.18
2016,5,21,18,45,186.0,35.0,1.45,11.5,58.0,81.41,51.9
2016,5,21,19,0,84.0,20.0,1.2,11.0,24.0,34.61,0.0
2016,5,21,19,15,42.0,10.0,1.15,10.5,12.0,13.85,0.0
2016,5,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,5,15,105.0,17.5,1.2,10.5,28.0,13.58,0.0
2016,5,22,5,30,210.0,35.0,1.4,11.0,56.0,27.06,16.96
2016,5,22,5,45,302.5,48.0,1.6,11.5,96.5,36.29,26.38
2016,5,22,6,0,395.0,61.0,1.8,12.0,137.0,45.06,34.67
2016,5,22,6,15,461.0,70.5,1.8,12.0,184.5,59.92,39.77
2016,5,22,6,30,527.0,80.0,1.8,12.0,232.0,99.24,59.79
2016,5,22,6,45,263.5,73.0,1.85,12.5,149.0,91.57,61.0
2016,5,22,7,0,0.0,66.0,1.9,13.0,66.0,63.79,48.92
2016,5,22,7,15,0.0,106.0,1.85,13.0,106.0,101.33,80.43
2016,5,22,7,30,0.0,146.0,1.8,13.0,146.0,138.36,110.87
2016,5,22,7,45,183.0,180.5,1.8,13.5,284.0,227.89,180.09
2016,5,22,8,0,366.0,215.0,1.8,14.0,422.0,339.33,266.97
2016,5,22,8,15,330.0,245.0,1.8,14.0,443.5,371.19,292.99
2016,5,22,8,30,294.0,275.0,1.8,14.0,465.0,399.33,315.44
2016,5,22,8,45,227.0,306.0,1.85,14.5,458.5,409.59,322.57
2016,5,22,9,0,160.0,337.0,1.9,15.0,452.0,411.14,322.31
2016,5,22,9,15,123.0,350.0,1.95,15.0,441.5,409.28,320.17
2016,5,22,9,30,86.0,363.0,2.0,15.0,431.0,404.53,315.55
2016,5,22,9,45,179.0,379.5,2.05,15.5,528.5,492.93,383.12
2016,5,22,10,0,272.0,396.0,2.1,16.0,626.0,589.35,454.44
2016,5,22,10,15,227.5,417.5,2.15,16.0,614.0,586.41,450.3
2016,5,22,10,30,183.0,439.0,2.2,16.0,602.0,580.18,444.33
2016,5,22,10,45,348.5,400.5,2.3,16.0,719.0,696.39,532.93
2016,5,22,11,0,514.0,362.0,2.4,16.0,836.0,821.73,624.72
2016,5,22,11,15,686.0,261.0,2.45,16.0,902.5,896.66,681.28
2016,5,22,11,30,858.0,160.0,2.5,16.0,969.0,972.75,732.61
2016,5,22,11,45,662.0,279.0,2.55,16.0,905.5,923.6,698.05
2016,5,22,12,0,466.0,398.0,2.6,16.0,842.0,863.66,650.94
2016,5,22,12,15,470.0,396.0,2.65,16.0,843.0,873.86,659.04
2016,5,22,12,30,474.0,394.0,2.7,16.0,844.0,882.25,665.34
2016,5,22,12,45,473.0,388.0,2.8,16.0,834.0,879.74,664.62
2016,5,22,13,0,472.0,382.0,2.9,16.0,824.0,875.23,662.65
2016,5,22,13,15,658.0,270.0,2.9,16.0,873.5,947.14,719.25
2016,5,22,13,30,844.0,158.0,2.9,16.0,923.0,1007.93,760.86
2016,5,22,13,45,694.0,236.0,2.95,16.0,854.5,939.28,714.79
2016,5,22,14,0,544.0,314.0,3.0,16.0,786.0,865.35,661.21
2016,5,22,14,15,680.0,232.0,3.0,16.0,801.0,902.62,692.88
2016,5,22,14,30,816.0,150.0,3.0,16.0,816.0,925.53,709.47
2016,5,22,14,45,805.5,147.0,3.0,16.0,780.0,894.18,688.67
2016,5,22,15,0,795.0,144.0,3.0,16.0,744.0,860.69,666.75
2016,5,22,15,15,660.5,182.5,2.95,15.5,662.5,767.58,602.77
2016,5,22,15,30,526.0,221.0,2.9,15.0,581.0,674.24,533.86
2016,5,22,15,45,478.5,221.0,2.9,15.0,531.5,618.69,493.02
2016,5,22,16,0,431.0,221.0,2.9,15.0,482.0,565.22,452.76
2016,5,22,16,15,397.0,208.0,2.85,14.5,433.5,509.96,411.61
2016,5,22,16,30,363.0,195.0,2.8,14.0,385.0,449.96,365.98
2016,5,22,16,45,386.0,169.0,2.75,14.0,352.5,426.33,348.1
2016,5,22,17,0,409.0,143.0,2.7,14.0,320.0,393.1,321.83
2016,5,22,17,15,371.0,132.5,2.55,13.5,277.5,342.05,280.18
2016,5,22,17,30,333.0,122.0,2.4,13.0,235.0,289.03,236.17
2016,5,22,17,45,306.5,104.0,2.3,13.0,194.5,241.72,195.54
2016,5,22,18,0,280.0,86.0,2.2,13.0,154.0,201.11,159.65
2016,5,22,18,15,232.5,69.0,1.95,12.5,117.0,149.13,114.55
2016,5,22,18,30,185.0,52.0,1.7,12.0,80.0,106.39,77.3
2016,5,22,18,45,116.0,35.5,1.5,12.0,50.5,64.92,41.78
2016,5,22,19,0,47.0,19.0,1.3,12.0,21.0,28.17,0.0
2016,5,22,19,15,23.5,9.5,1.25,11.5,10.5,11.62,0.0
2016,5,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,23,5,15,108.0,17.0,0.9,10.5,27.5,13.15,0.0
2016,5,23,5,30,216.0,34.0,1.0,11.0,55.0,26.18,16.36
2016,5,23,5,45,309.0,45.5,1.1,11.5,95.5,34.21,24.6
2016,5,23,6,0,402.0,57.0,1.2,12.0,136.0,41.85,31.84
2016,5,23,6,15,466.0,66.0,1.15,12.5,182.5,56.45,36.29
