Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,6,30,530.0,75.0,1.1,13.0,229.0,95.54,56.14
2016,5,23,6,45,575.5,82.0,1.05,13.5,279.0,137.74,85.66
2016,5,23,7,0,621.0,89.0,1.0,14.0,329.0,185.06,123.58
2016,5,23,7,15,654.5,95.0,0.95,14.5,379.0,233.62,165.05
2016,5,23,7,30,688.0,101.0,0.9,15.0,429.0,285.67,209.8
2016,5,23,7,45,711.5,106.0,0.9,15.5,477.5,336.67,253.6
2016,5,23,8,0,735.0,111.0,0.9,16.0,526.0,389.66,297.9
2016,5,23,8,15,754.5,115.0,0.95,16.0,573.0,443.92,342.72
2016,5,23,8,30,774.0,119.0,1.0,16.0,620.0,496.81,385.35
2016,5,23,8,45,787.0,123.5,1.05,16.5,662.5,547.47,424.41
2016,5,23,9,0,800.0,128.0,1.1,17.0,705.0,598.13,462.26
2016,5,23,9,15,812.0,130.5,1.15,17.0,743.0,646.02,498.0
2016,5,23,9,30,824.0,133.0,1.2,17.0,781.0,693.34,532.53
2016,5,23,9,45,836.0,133.5,1.3,17.5,814.5,737.94,563.21
2016,5,23,10,0,848.0,134.0,1.4,18.0,848.0,780.91,591.46
2016,5,23,10,15,854.5,135.5,1.5,18.0,875.0,819.23,617.42
2016,5,23,10,30,861.0,137.0,1.6,18.0,902.0,855.66,642.04
2016,5,23,10,45,863.0,140.0,1.7,18.0,921.5,887.59,663.57
2016,5,23,11,0,865.0,143.0,1.8,18.0,941.0,917.06,683.49
2016,5,23,11,15,868.0,143.5,1.85,18.0,954.0,942.47,700.15
2016,5,23,11,30,871.0,144.0,1.9,18.0,967.0,965.25,715.14
2016,5,23,11,45,870.5,146.0,2.0,18.0,972.0,983.4,727.78
2016,5,23,12,0,870.0,148.0,2.1,18.0,977.0,998.63,738.64
2016,5,23,12,15,869.5,147.5,2.2,18.0,975.5,1008.43,746.05
2016,5,23,12,30,869.0,147.0,2.3,18.0,974.0,1015.19,751.63
2016,5,23,12,45,861.0,151.0,2.4,18.0,963.0,1015.91,753.37
2016,5,23,13,0,853.0,155.0,2.5,18.0,952.0,1013.57,753.23
2016,5,23,13,15,849.0,153.5,2.55,17.5,935.5,1012.84,755.18
2016,5,23,13,30,845.0,152.0,2.6,17.0,919.0,1002.89,751.1
2016,5,23,13,45,842.0,148.5,2.65,17.0,896.5,988.78,742.97
2016,5,23,14,0,839.0,145.0,2.7,17.0,874.0,971.7,732.92
2016,5,23,14,15,831.0,143.0,2.7,17.0,844.0,948.57,718.37
2016,5,23,14,30,823.0,141.0,2.7,17.0,814.0,922.84,702.11
2016,5,23,14,45,816.5,136.5,2.75,17.0,779.5,893.36,683.63
2016,5,23,15,0,810.0,132.0,2.8,17.0,745.0,861.51,663.39
2016,5,23,15,15,620.0,196.0,2.75,17.0,650.5,747.89,583.27
2016,5,23,15,30,430.0,260.0,2.7,17.0,556.0,637.65,499.53
2016,5,23,15,45,374.0,255.0,2.7,17.0,500.0,566.34,447.31
2016,5,23,16,0,318.0,250.0,2.7,17.0,444.0,505.75,401.67
2016,5,23,16,15,324.0,226.5,2.65,16.5,410.0,472.16,377.96
2016,5,23,16,30,330.0,203.0,2.6,16.0,376.0,437.23,352.49
2016,5,23,16,45,286.0,187.0,2.6,16.0,326.5,378.53,306.36
2016,5,23,17,0,242.0,171.0,2.6,16.0,277.0,323.3,262.26
2016,5,23,17,15,223.5,152.5,2.5,15.5,240.5,282.31,229.42
2016,5,23,17,30,205.0,134.0,2.4,15.0,204.0,242.79,196.98
2016,5,23,17,45,187.5,113.0,2.3,15.0,169.0,202.52,162.89
2016,5,23,18,0,170.0,92.0,2.2,15.0,134.0,163.83,129.5
2016,5,23,18,15,140.0,72.5,1.95,14.5,102.0,124.6,95.67
2016,5,23,18,30,110.0,53.0,1.7,14.0,70.0,88.42,64.41
2016,5,23,18,45,57.5,36.0,1.5,13.5,44.5,51.13,33.03
2016,5,23,19,0,5.0,19.0,1.3,13.0,19.0,19.24,0.08
2016,5,23,19,15,2.5,9.5,1.3,12.5,9.5,9.59,0.0
2016,5,23,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,5,15,112.5,17.5,1.35,11.5,29.0,13.53,0.0
2016,5,24,5,30,225.0,35.0,1.5,12.0,58.0,26.97,17.01
2016,5,24,5,45,317.5,46.5,1.65,12.5,98.5,34.98,25.16
2016,5,24,6,0,410.0,58.0,1.8,13.0,139.0,42.67,32.43
2016,5,24,6,15,474.0,67.0,1.8,13.0,186.0,58.03,37.09
2016,5,24,6,30,538.0,76.0,1.8,13.0,233.0,97.58,57.45
2016,5,24,6,45,580.0,83.5,1.8,13.5,282.0,140.2,87.64
2016,5,24,7,0,622.0,91.0,1.8,14.0,331.0,187.57,126.01
2016,5,24,7,15,655.5,96.5,1.7,14.5,381.5,235.74,167.46
2016,5,24,7,30,689.0,102.0,1.6,15.0,432.0,287.39,212.29
2016,5,24,7,45,575.5,147.5,1.55,15.5,443.0,328.07,250.56
2016,5,24,8,0,462.0,193.0,1.5,16.0,454.0,355.93,276.04
2016,5,24,8,15,290.0,243.0,1.5,16.0,411.5,351.83,275.32
2016,5,24,8,30,118.0,293.0,1.5,16.0,369.0,329.9,258.44
2016,5,24,8,45,193.5,309.0,1.5,16.5,444.5,394.09,307.6
2016,5,24,9,0,269.0,325.0,1.5,17.0,520.0,463.78,359.72
2016,5,24,9,15,271.0,343.0,1.5,17.0,548.0,496.7,383.55
2016,5,24,9,30,273.0,361.0,1.5,17.0,576.0,529.43,407.1
2016,5,24,9,45,254.0,383.5,1.55,17.5,590.0,550.86,421.12
2016,5,24,10,0,235.0,406.0,1.6,18.0,604.0,570.29,433.5
2016,5,24,10,15,230.5,421.0,1.65,18.0,620.5,592.13,448.7
2016,5,24,10,30,226.0,436.0,1.7,18.0,637.0,613.17,463.2
2016,5,24,10,45,288.5,429.0,1.75,18.0,691.5,671.97,506.19
2016,5,24,11,0,351.0,422.0,1.8,18.0,746.0,732.21,549.36
2016,5,24,11,15,269.0,449.0,1.8,18.0,699.5,695.09,520.43
2016,5,24,11,30,187.0,476.0,1.8,18.0,653.0,650.13,486.59
2016,5,24,11,45,200.5,478.0,1.85,18.0,669.0,671.16,502.27
2016,5,24,12,0,214.0,480.0,1.9,18.0,685.0,691.88,517.17
2016,5,24,12,15,141.0,464.0,1.95,18.0,599.0,608.64,456.99
2016,5,24,12,30,68.0,448.0,2.0,18.0,513.0,516.82,389.95
2016,5,24,12,45,60.0,434.0,2.1,18.0,490.5,496.26,375.95
2016,5,24,13,0,52.0,420.0,2.2,18.0,468.0,475.23,361.03
2016,5,24,13,15,168.0,427.5,2.25,17.5,581.0,607.05,461.9
2016,5,24,13,30,284.0,435.0,2.3,17.0,694.0,737.57,558.05
2016,5,24,13,45,251.0,429.5,2.35,17.0,654.0,698.4,529.36
2016,5,24,14,0,218.0,424.0,2.4,17.0,614.0,650.96,495.99
2016,5,24,14,15,232.5,406.0,2.4,17.0,602.5,643.31,492.16
2016,5,24,14,30,247.0,388.0,2.4,17.0,591.0,642.3,492.67
2016,5,24,14,45,230.0,372.0,2.45,17.0,554.5,597.1,460.79
2016,5,24,15,0,213.0,356.0,2.5,17.0,518.0,560.04,434.59
2016,5,24,15,15,310.0,313.0,2.5,16.5,534.0,598.77,468.05
2016,5,24,15,30,407.0,270.0,2.5,16.0,550.0,629.61,494.94
2016,5,24,15,45,392.0,253.5,2.55,16.0,508.5,578.97,458.29
2016,5,24,16,0,377.0,237.0,2.6,16.0,467.0,535.65,426.84
2016,5,24,16,15,373.5,216.0,2.6,15.5,428.5,495.71,398.21
2016,5,24,16,30,370.0,195.0,2.6,15.0,390.0,455.12,368.33
2016,5,24,16,45,449.0,157.5,2.6,15.0,370.0,453.38,368.55
2016,5,24,17,0,528.0,120.0,2.6,15.0,350.0,436.43,355.82
2016,5,24,17,15,481.0,114.5,2.55,14.5,304.0,380.38,310.33
2016,5,24,17,30,434.0,109.0,2.5,14.0,258.0,328.2,267.03
2016,5,24,17,45,394.5,95.5,2.5,14.0,214.0,274.65,221.3
2016,5,24,18,0,355.0,82.0,2.5,14.0,170.0,224.8,177.73
2016,5,24,18,15,295.0,67.5,2.3,13.5,129.5,171.37,131.34
2016,5,24,18,30,235.0,53.0,2.1,13.0,89.0,124.24,90.42
2016,5,24,18,45,154.5,37.0,1.95,13.0,57.0,77.75,50.91
2016,5,24,19,0,74.0,21.0,1.8,13.0,25.0,34.81,6.06
2016,5,24,19,15,37.0,10.5,1.75,12.5,12.5,14.03,0.0
2016,5,24,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,5,15,115.0,17.5,1.5,11.5,29.0,13.51,0.0
2016,5,25,5,30,230.0,35.0,1.6,12.0,58.0,26.93,17.05
2016,5,25,5,45,322.5,46.0,1.7,12.5,98.5,34.53,24.79
2016,5,25,6,0,415.0,57.0,1.8,13.0,139.0,41.63,31.52
2016,5,25,6,15,478.0,65.5,1.75,13.0,186.0,57.25,36.05
2016,5,25,6,30,541.0,74.0,1.7,13.0,233.0,96.54,56.33
2016,5,25,6,45,270.5,74.0,1.7,13.5,153.5,94.11,62.56
2016,5,25,7,0,0.0,74.0,1.7,14.0,74.0,71.54,55.25
2016,5,25,7,15,0.0,91.0,1.65,14.5,91.0,87.57,68.43
2016,5,25,7,30,0.0,108.0,1.6,15.0,108.0,103.65,81.39
2016,5,25,7,45,0.0,120.0,1.6,15.5,120.0,115.15,90.37
2016,5,25,8,0,0.0,132.0,1.6,16.0,132.0,126.67,99.28
2016,5,25,8,15,3.0,163.0,1.5,16.0,165.0,157.34,123.71
2016,5,25,8,30,6.0,194.0,1.4,16.0,198.0,188.42,148.07
2016,5,25,8,45,3.5,178.5,1.35,16.5,181.5,173.28,135.27
2016,5,25,9,0,1.0,163.0,1.3,17.0,165.0,157.57,122.23
2016,5,25,9,15,4.0,186.0,1.3,17.5,190.0,181.67,140.85
2016,5,25,9,30,7.0,209.0,1.3,18.0,215.0,206.12,159.38
2016,5,25,9,45,8.0,216.0,1.3,18.5,223.0,214.15,164.97
2016,5,25,10,0,9.0,223.0,1.3,19.0,231.0,222.26,170.66
2016,5,25,10,15,12.0,252.5,1.35,19.0,263.5,253.71,194.59
2016,5,25,10,30,15.0,282.0,1.4,19.0,296.0,285.5,218.46
2016,5,25,10,45,59.5,367.5,1.45,19.5,423.0,409.8,311.39
2016,5,25,11,0,104.0,453.0,1.5,20.0,550.0,536.53,401.9
2016,5,25,11,15,236.5,438.0,1.6,20.0,661.0,654.32,488.05
2016,5,25,11,30,369.0,423.0,1.7,20.0,772.0,772.3,572.07
2016,5,25,11,45,646.5,266.5,1.8,20.0,882.0,896.54,664.45
2016,5,25,12,0,924.0,110.0,1.9,20.0,992.0,1013.76,741.29
2016,5,25,12,15,924.0,110.0,1.95,20.0,991.0,1024.94,747.75
2016,5,25,12,30,924.0,110.0,2.0,20.0,990.0,1032.9,753.5
2016,5,25,12,45,913.5,115.5,2.15,20.0,978.5,1032.77,755.44
2016,5,25,13,0,903.0,121.0,2.3,20.0,967.0,1029.4,755.39
2016,5,25,13,15,900.0,120.5,2.35,20.0,951.0,1024.17,753.06
2016,5,25,13,30,897.0,120.0,2.4,20.0,935.0,1015.75,748.76
2016,5,25,13,45,893.0,118.5,2.5,20.0,912.5,1002.17,741.7
2016,5,25,14,0,889.0,117.0,2.6,20.0,890.0,985.53,732.67
2016,5,25,14,15,882.0,115.5,2.65,20.0,860.5,963.08,719.3
2016,5,25,14,30,875.0,114.0,2.7,20.0,831.0,937.88,704.09
2016,5,25,14,45,866.0,112.0,2.75,20.0,796.0,907.74,685.48
2016,5,25,15,0,857.0,110.0,2.8,20.0,761.0,875.26,665.15
2016,5,25,15,15,845.0,108.0,2.8,19.5,720.5,838.07,642.27
2016,5,25,15,30,833.0,106.0,2.8,19.0,680.0,803.33,620.84
2016,5,25,15,45,815.0,104.0,2.85,19.0,635.0,757.91,590.59
2016,5,25,16,0,797.0,102.0,2.9,19.0,590.0,711.58,559.27
2016,5,25,16,15,776.5,98.5,2.9,18.5,542.0,661.21,525.2
2016,5,25,16,30,756.0,95.0,2.9,18.0,494.0,610.68,488.74
2016,5,25,16,45,723.5,92.5,2.9,18.0,443.5,555.34,446.23
2016,5,25,17,0,691.0,90.0,2.9,18.0,393.0,500.18,402.77
2016,5,25,17,15,653.5,84.5,2.8,17.5,342.5,440.93,355.43
2016,5,25,17,30,616.0,79.0,2.7,17.0,292.0,384.32,308.76
2016,5,25,17,45,555.5,73.5,2.65,16.5,242.0,320.99,255.55
2016,5,25,18,0,495.0,68.0,2.6,16.0,192.0,263.2,205.7
2016,5,25,18,15,417.5,58.5,2.45,15.5,147.0,201.74,152.56
2016,5,25,18,30,340.0,49.0,2.3,15.0,102.0,147.38,105.52
2016,5,25,18,45,224.0,36.0,2.15,14.5,65.5,91.09,58.89
2016,5,25,19,0,108.0,23.0,2.0,14.0,29.0,44.32,11.35
2016,5,25,19,15,54.0,11.5,1.95,13.5,14.5,16.8,0.0
2016,5,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,26,5,15,99.5,19.0,0.2,11.5,29.0,14.71,0.0
2016,5,26,5,30,199.0,38.0,0.2,12.0,58.0,29.36,19.28
2016,5,26,5,45,291.0,50.5,0.2,12.5,98.5,38.1,28.05
2016,5,26,6,0,383.0,63.0,0.2,13.0,139.0,46.41,35.87
2016,5,26,6,15,213.5,87.0,0.2,13.5,131.5,74.02,54.11
2016,5,26,6,30,44.0,111.0,0.2,14.0,124.0,101.78,78.98
2016,5,26,6,45,53.5,131.5,0.25,14.5,150.5,124.64,96.88
2016,5,26,7,0,63.0,152.0,0.3,15.0,177.0,148.75,115.85
2016,5,26,7,15,119.5,176.5,0.35,15.5,231.5,185.35,143.21
2016,5,26,7,30,176.0,201.0,0.4,16.0,286.0,231.66,178.57
2016,5,26,7,45,231.5,217.5,0.45,16.5,341.5,274.03,211.01
2016,5,26,8,0,287.0,234.0,0.5,17.0,397.0,325.38,250.4
2016,5,26,8,15,526.5,180.0,0.5,17.5,510.5,399.84,306.51
2016,5,26,8,30,766.0,126.0,0.5,18.0,624.0,500.45,381.98
2016,5,26,8,45,782.0,129.0,0.5,18.5,667.0,550.88,418.96
2016,5,26,9,0,798.0,132.0,0.5,19.0,710.0,601.61,455.39
2016,5,26,9,15,810.5,135.0,0.5,19.5,748.5,650.13,489.06
2016,5,26,9,30,823.0,138.0,0.5,20.0,787.0,698.15,521.32
2016,5,26,9,45,824.5,144.5,0.5,20.5,818.0,740.78,548.48
2016,5,26,10,0,826.0,151.0,0.5,21.0,849.0,781.61,572.99
2016,5,26,10,15,833.0,153.0,0.45,21.0,876.5,820.57,596.13
2016,5,26,10,30,840.0,155.0,0.4,21.0,904.0,857.78,617.8
2016,5,26,10,45,847.0,155.0,0.4,21.5,924.5,891.09,636.49
2016,5,26,11,0,854.0,155.0,0.4,22.0,945.0,922.29,653.68
2016,5,26,11,15,857.5,156.0,0.55,22.0,958.5,945.26,670.15
2016,5,26,11,30,861.0,157.0,0.7,22.0,972.0,968.81,687.21
2016,5,26,11,45,864.0,156.0,0.85,22.5,978.5,987.29,699.81
2016,5,26,12,0,867.0,155.0,1.0,23.0,985.0,1002.96,710.71
2016,5,26,12,15,867.0,155.0,1.15,23.0,983.5,1013.79,719.99
2016,5,26,12,30,867.0,155.0,1.3,23.0,982.0,1021.62,727.46
2016,5,26,12,45,873.5,149.0,1.5,23.0,975.0,1026.9,734.16
2016,5,26,13,0,880.0,143.0,1.7,23.0,968.0,1029.01,738.79
2016,5,26,13,15,876.5,142.0,1.8,22.5,952.0,1023.01,738.27
2016,5,26,13,30,873.0,141.0,1.9,22.0,936.0,1013.9,735.88
2016,5,26,13,45,867.0,140.0,2.05,22.0,912.5,999.28,729.17
2016,5,26,14,0,861.0,139.0,2.2,22.0,889.0,981.74,720.48
2016,5,26,14,15,853.5,137.5,2.25,22.0,859.5,959.44,707.53
2016,5,26,14,30,846.0,136.0,2.3,22.0,830.0,940.0,696.47
2016,5,26,14,45,836.5,133.0,2.4,22.0,795.0,908.97,678.08
2016,5,26,15,0,827.0,130.0,2.5,22.0,760.0,875.68,658.01
2016,5,26,15,15,814.5,127.5,2.55,21.5,719.5,838.28,635.71
2016,5,26,15,30,802.0,125.0,2.6,21.0,679.0,799.19,611.88
2016,5,26,15,45,786.0,121.5,2.65,21.0,634.5,754.8,582.73
2016,5,26,16,0,770.0,118.0,2.7,21.0,590.0,709.42,552.43
2016,5,26,16,15,748.5,113.5,2.65,20.5,542.0,660.22,518.85
2016,5,26,16,30,727.0,109.0,2.6,20.0,494.0,609.09,482.0
2016,5,26,16,45,698.0,104.5,2.6,19.5,444.0,553.61,440.93
2016,5,26,17,0,669.0,100.0,2.6,19.0,394.0,499.35,399.51
2016,5,26,17,15,630.5,94.0,2.5,18.5,343.5,440.03,352.57
2016,5,26,17,30,592.0,88.0,2.4,18.0,293.0,383.44,306.39
2016,5,26,17,45,538.0,80.0,2.3,17.5,243.5,321.25,254.54
2016,5,26,18,0,484.0,72.0,2.2,17.0,194.0,263.98,205.49
2016,5,26,18,15,406.5,62.0,2.0,16.0,148.5,202.44,153.0
2016,5,26,18,30,329.0,52.0,1.8,15.0,103.0,148.27,106.62
2016,5,26,18,45,219.0,38.0,1.6,14.5,67.0,92.56,60.47
2016,5,26,19,0,109.0,24.0,1.4,14.0,31.0,45.93,14.15
2016,5,26,19,15,54.5,12.0,1.4,13.5,15.5,17.42,0.0
2016,5,26,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,27,5,15,104.5,19.0,1.35,11.5,30.0,14.69,0.36
2016,5,27,5,30,209.0,38.0,1.5,12.0,60.0,29.33,19.22
2016,5,27,5,45,306.0,50.0,1.7,13.0,101.5,37.66,27.52
2016,5,27,6,0,403.0,62.0,1.9,14.0,143.0,45.59,34.91
2016,5,27,6,15,468.0,71.0,2.0,14.5,190.0,62.86,40.19
2016,5,27,6,30,533.0,80.0,2.1,15.0,237.0,102.2,60.73
2016,5,27,6,45,585.0,85.5,2.25,15.5,288.0,144.05,89.95
2016,5,27,7,0,637.0,91.0,2.4,16.0,339.0,191.74,128.14
2016,5,27,7,15,670.5,96.0,2.45,16.5,390.0,240.23,169.9
2016,5,27,7,30,704.0,101.0,2.5,17.0,441.0,292.18,215.13
2016,5,27,7,45,734.5,103.5,2.55,18.0,491.5,344.1,259.71
2016,5,27,8,0,765.0,106.0,2.6,19.0,542.0,401.06,307.19
2016,5,27,8,15,784.5,109.5,2.55,19.5,589.0,453.78,350.65
2016,5,27,8,30,804.0,113.0,2.5,20.0,636.0,507.58,393.55
2016,5,27,8,45,821.0,115.0,2.5,20.5,680.5,559.4,433.79
2016,5,27,9,0,838.0,117.0,2.5,21.0,725.0,611.54,473.0
2016,5,27,9,15,849.5,119.5,2.4,21.0,763.5,660.67,509.32
2016,5,27,9,30,861.0,122.0,2.3,21.0,802.0,709.71,544.51
2016,5,27,9,45,876.0,120.0,2.2,21.5,837.0,755.06,573.7
2016,5,27,10,0,891.0,118.0,2.1,22.0,872.0,799.45,601.2
2016,5,27,10,15,897.0,119.5,2.0,22.5,899.0,838.77,624.63
2016,5,27,10,30,903.0,121.0,1.9,23.0,926.0,876.07,646.25
2016,5,27,10,45,908.5,121.5,1.8,23.5,947.0,909.78,665.06
2016,5,27,11,0,914.0,122.0,1.7,24.0,968.0,941.1,681.97
2016,5,27,11,15,916.5,122.5,1.6,24.0,981.0,967.13,696.52
2016,5,27,11,30,919.0,123.0,1.5,24.0,994.0,990.35,709.14
2016,5,27,11,45,919.5,124.0,1.45,24.0,999.5,1009.25,719.71
2016,5,27,12,0,920.0,125.0,1.4,24.0,1005.0,1025.1,728.42
2016,5,27,12,15,919.5,125.0,1.35,24.0,1003.5,1035.86,734.02
2016,5,27,12,30,919.0,125.0,1.3,24.0,1002.0,1043.43,737.77
2016,5,27,12,45,910.0,129.5,1.3,24.5,991.0,1043.85,736.71
2016,5,27,13,0,901.0,134.0,1.3,25.0,980.0,1041.04,733.88
2016,5,27,13,15,897.5,133.0,1.3,25.0,963.5,1034.95,730.62
2016,5,27,13,30,894.0,132.0,1.3,25.0,947.0,1025.68,725.56
2016,5,27,13,45,886.5,132.0,1.35,25.0,923.0,1010.4,717.74
2016,5,27,14,0,879.0,132.0,1.4,25.0,899.0,992.19,708.17
2016,5,27,14,15,871.5,130.5,1.45,24.5,869.5,969.58,697.2
2016,5,27,14,30,864.0,129.0,1.5,24.0,840.0,944.29,684.43
2016,5,27,14,45,850.0,129.0,1.55,24.0,803.0,917.32,669.15
2016,5,27,15,0,836.0,129.0,1.6,24.0,766.0,882.98,648.9
2016,5,27,15,15,823.0,126.5,1.65,23.5,725.5,844.93,627.23
2016,5,27,15,30,810.0,124.0,1.7,23.0,685.0,805.2,604.0
2016,5,27,15,45,787.5,123.0,1.75,23.0,638.5,758.16,574.14
2016,5,27,16,0,765.0,122.0,1.8,23.0,592.0,710.57,543.37
2016,5,27,16,15,742.5,117.5,1.8,22.5,544.0,661.03,510.59
2016,5,27,16,30,720.0,113.0,1.8,22.0,496.0,609.52,474.62
2016,5,27,16,45,686.5,109.5,1.8,22.0,445.0,552.65,432.63
2016,5,27,17,0,653.0,106.0,1.8,22.0,394.0,497.41,390.71
2016,5,27,17,15,613.5,99.0,1.65,21.0,343.5,437.21,344.7
2016,5,27,17,30,574.0,92.0,1.5,20.0,293.0,379.88,299.41
2016,5,27,17,45,517.0,84.5,1.4,19.5,243.5,317.78,248.66
2016,5,27,18,0,460.0,77.0,1.3,19.0,194.0,259.38,199.74
2016,5,27,18,15,384.5,66.0,1.25,18.5,149.0,199.11,149.0
2016,5,27,18,30,309.0,55.0,1.2,18.0,104.0,146.73,104.71
2016,5,27,18,45,206.5,40.0,1.15,17.5,67.5,92.43,60.29
2016,5,27,19,0,104.0,25.0,1.1,17.0,31.0,44.67,15.14
2016,5,27,19,15,52.0,12.5,1.05,16.5,15.5,17.73,0.0
2016,5,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,5,15,107.5,19.0,1.8,13.5,30.5,14.67,0.86
2016,5,28,5,30,215.0,38.0,1.9,14.0,61.0,29.29,19.06
2016,5,28,5,45,303.5,51.0,2.05,14.5,102.0,38.43,28.02
2016,5,28,6,0,392.0,64.0,2.2,15.0,143.0,47.12,36.11
2016,5,28,6,15,455.5,73.5,2.3,15.5,190.0,65.23,42.0
2016,5,28,6,30,519.0,83.0,2.4,16.0,237.0,104.21,62.62
2016,5,28,6,45,565.5,90.5,2.5,16.5,287.0,146.34,92.36
2016,5,28,7,0,612.0,98.0,2.6,17.0,337.0,193.72,130.35
2016,5,28,7,15,646.0,104.0,2.55,17.5,387.5,241.85,171.44
2016,5,28,7,30,680.0,110.0,2.5,18.0,438.0,293.53,215.99
2016,5,28,7,45,706.5,115.0,2.45,18.5,487.5,345.04,260.26
2016,5,28,8,0,733.0,120.0,2.4,19.0,537.0,398.88,305.43
2016,5,28,8,15,753.0,124.0,2.3,19.5,584.0,450.95,347.97
2016,5,28,8,30,773.0,128.0,2.2,20.0,631.0,506.31,391.52
2016,5,28,8,45,696.0,167.0,2.1,20.5,643.5,537.46,414.92
2016,5,28,9,0,619.0,206.0,2.0,21.0,656.0,562.65,432.45
2016,5,28,9,15,724.0,173.0,1.85,21.5,726.0,629.4,481.4
2016,5,28,9,30,829.0,140.0,1.7,22.0,796.0,704.45,534.36
2016,5,28,9,45,836.5,143.0,1.6,22.5,828.5,748.3,562.26
2016,5,28,10,0,844.0,146.0,1.5,23.0,861.0,790.78,587.74
2016,5,28,10,15,689.0,240.5,1.35,23.0,836.5,789.54,582.49
2016,5,28,10,30,534.0,335.0,1.2,23.0,812.0,776.16,567.25
2016,5,28,10,45,584.0,319.0,1.1,23.5,851.0,823.52,597.28
2016,5,28,11,0,634.0,303.0,1.0,24.0,890.0,871.28,626.01
2016,5,28,11,15,617.0,319.5,1.0,24.0,897.5,889.9,636.45
2016,5,28,11,30,600.0,336.0,1.0,24.0,905.0,906.98,646.19
2016,5,28,11,45,591.5,344.0,1.05,24.5,907.5,920.51,653.63
2016,5,28,12,0,583.0,352.0,1.1,25.0,910.0,931.77,659.67
2016,5,28,12,15,537.0,374.0,1.15,25.0,887.5,917.79,650.21
2016,5,28,12,30,491.0,396.0,1.2,25.0,865.0,901.04,639.24
2016,5,28,12,45,506.0,384.5,1.3,25.0,864.0,909.11,646.75
2016,5,28,13,0,521.0,373.0,1.4,25.0,863.0,915.09,652.66
2016,5,28,13,15,574.5,336.0,1.45,25.0,867.5,931.06,665.75
2016,5,28,13,30,628.0,299.0,1.5,25.0,872.0,944.68,677.27
2016,5,28,13,45,735.0,227.0,1.6,25.0,881.5,971.17,697.85
2016,5,28,14,0,842.0,155.0,1.7,25.0,891.0,986.64,709.46
2016,5,28,14,15,834.0,153.0,1.75,24.5,861.0,963.67,697.58
2016,5,28,14,30,826.0,151.0,1.8,24.0,831.0,938.09,684.33
2016,5,28,14,45,816.0,148.0,1.85,24.0,795.5,907.19,666.16
2016,5,28,15,0,806.0,145.0,1.9,24.0,760.0,874.09,646.4
2016,5,28,15,15,792.5,141.5,1.9,23.5,719.5,835.48,623.46
2016,5,28,15,30,779.0,138.0,1.9,23.0,679.0,795.28,599.12
2016,5,28,15,45,762.5,133.5,1.95,23.0,634.0,752.68,572.01
2016,5,28,16,0,746.0,129.0,2.0,23.0,589.0,706.74,542.09
2016,5,28,16,15,723.0,124.5,1.95,22.5,541.0,655.57,507.25
2016,5,28,16,30,700.0,120.0,1.9,22.0,493.0,604.54,471.22
2016,5,28,16,45,672.5,114.0,1.9,22.0,443.5,549.54,430.63
2016,5,28,17,0,645.0,108.0,1.9,22.0,394.0,495.66,389.74
2016,5,28,17,15,605.5,101.0,1.75,21.0,343.5,435.84,343.98
2016,5,28,17,30,566.0,94.0,1.6,20.0,293.0,378.87,298.96
2016,5,28,17,45,515.0,85.0,1.5,19.5,244.0,318.1,249.23
2016,5,28,18,0,464.0,76.0,1.4,19.0,195.0,261.96,201.99
2016,5,28,18,15,388.5,65.5,1.3,18.0,150.0,200.31,150.35
2016,5,28,18,30,313.0,55.0,1.2,17.0,105.0,148.17,106.31
2016,5,28,18,45,213.5,40.0,1.1,16.5,69.0,94.13,61.85
2016,5,28,19,0,114.0,25.0,1.0,16.0,33.0,48.53,18.57
2016,5,28,19,15,57.0,12.5,0.95,15.5,16.5,18.34,0.0
2016,5,28,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,29,5,15,113.5,19.0,0.9,13.5,31.5,14.65,1.35
2016,5,29,5,30,227.0,38.0,1.0,14.0,63.0,29.26,19.11
2016,5,29,5,45,320.5,50.0,1.15,14.5,104.5,37.59,27.33
2016,5,29,6,0,414.0,62.0,1.3,15.0,146.0,45.94,35.1
2016,5,29,6,15,478.0,70.5,1.2,15.5,193.5,63.33,39.82
2016,5,29,6,30,542.0,79.0,1.1,16.0,241.0,102.72,60.35
2016,5,29,6,45,588.5,86.0,1.05,17.0,291.5,145.68,90.37
2016,5,29,7,0,635.0,93.0,1.0,18.0,342.0,193.86,128.4
2016,5,29,7,15,668.5,98.5,0.9,18.5,392.5,242.65,169.41
2016,5,29,7,30,702.0,104.0,0.8,19.0,443.0,294.9,213.46
2016,5,29,7,45,727.0,108.5,0.7,19.5,492.5,346.56,256.56
2016,5,29,8,0,752.0,113.0,0.6,20.0,542.0,400.36,299.95
2016,5,29,8,15,771.0,117.0,0.5,20.5,589.0,455.15,342.41
2016,5,29,8,30,790.0,121.0,0.4,21.0,636.0,508.45,381.99
2016,5,29,8,45,803.5,124.5,0.3,21.5,679.0,559.06,417.94
2016,5,29,9,0,817.0,128.0,0.2,22.0,722.0,609.68,452.37
2016,5,29,9,15,829.0,130.5,0.2,22.5,760.5,658.18,485.17
2016,5,29,9,30,841.0,133.0,0.2,23.0,799.0,706.09,516.54
2016,5,29,9,45,848.0,136.5,0.25,23.5,831.5,750.5,544.55
2016,5,29,10,0,855.0,140.0,0.3,24.0,864.0,793.48,570.55
2016,5,29,10,15,861.5,141.5,0.4,24.0,890.5,831.31,595.02
2016,5,29,10,30,868.0,143.0,0.5,24.0,917.0,867.92,618.76
2016,5,29,10,45,872.5,144.0,0.6,24.0,937.5,900.27,639.82
2016,5,29,11,0,877.0,145.0,0.7,24.0,958.0,930.29,659.49
2016,5,29,11,15,879.5,146.0,0.8,24.0,971.0,956.01,676.53
2016,5,29,11,30,882.0,147.0,0.9,24.0,984.0,979.06,692.02
2016,5,29,11,45,884.5,146.0,1.0,24.5,990.0,997.39,703.33
2016,5,29,12,0,887.0,145.0,1.1,25.0,996.0,1012.85,712.94
2016,5,29,12,15,886.5,145.5,1.2,25.0,994.0,1023.89,721.31
2016,5,29,12,30,886.0,146.0,1.3,25.0,992.0,1031.87,727.92
2016,5,29,12,45,876.5,150.5,1.4,25.0,981.0,1031.77,729.67
2016,5,29,13,0,867.0,155.0,1.5,25.0,970.0,1028.57,729.63
2016,5,29,13,15,863.5,154.0,1.55,25.0,954.0,1022.78,727.28
2016,5,29,13,30,860.0,153.0,1.6,25.0,938.0,1013.92,723.13
2016,5,29,13,45,856.5,150.0,1.7,25.0,915.5,1006.12,720.44
2016,5,29,14,0,853.0,147.0,1.8,25.0,893.0,989.11,711.91
2016,5,29,14,15,845.5,145.0,1.85,24.5,863.5,966.45,700.54
2016,5,29,14,30,838.0,143.0,1.9,24.0,834.0,941.13,687.4
2016,5,29,14,45,829.5,139.5,1.95,24.0,799.0,910.81,669.54
2016,5,29,15,0,821.0,136.0,2.0,24.0,764.0,878.18,650.02
2016,5,29,15,15,808.0,133.0,2.0,23.5,723.5,840.12,627.42
2016,5,29,15,30,795.0,130.0,2.0,23.0,683.0,800.41,603.4
2016,5,29,15,45,779.5,126.0,2.05,23.0,638.5,756.24,575.15
2016,5,29,16,0,764.0,122.0,2.1,23.0,594.0,711.04,545.71
2016,5,29,16,15,742.0,117.5,2.1,22.5,546.0,661.93,513.04
2016,5,29,16,30,720.0,113.0,2.1,22.0,498.0,610.82,477.14
2016,5,29,16,45,692.0,108.0,2.1,22.0,448.0,555.76,436.34
2016,5,29,17,0,664.0,103.0,2.1,22.0,398.0,501.83,395.26
2016,5,29,17,15,625.5,96.5,2.0,21.5,347.5,442.18,349.02
2016,5,29,17,30,587.0,90.0,1.9,21.0,297.0,385.28,303.54
2016,5,29,17,45,533.5,82.5,1.85,20.5,248.0,323.98,253.45
2016,5,29,18,0,480.0,75.0,1.8,20.0,199.0,267.5,205.98
2016,5,29,18,15,404.5,64.5,1.7,19.0,153.5,204.8,153.45
2016,5,29,18,30,329.0,54.0,1.6,18.0,108.0,151.71,108.57
2016,5,29,18,45,224.5,40.0,1.5,17.5,71.0,96.7,63.49
2016,5,29,19,0,120.0,26.0,1.4,17.0,34.0,50.96,21.06
2016,5,29,19,15,60.0,13.0,1.4,16.5,17.0,19.24,0.0
2016,5,29,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,5,15,131.5,18.0,1.25,13.5,32.5,13.82,1.34
2016,5,30,5,30,263.0,36.0,1.4,14.0,65.0,27.59,17.73
2016,5,30,5,45,357.0,46.5,1.55,15.0,107.0,34.89,24.91
2016,5,30,6,0,451.0,57.0,1.7,16.0,149.0,41.22,30.8
2016,5,30,6,15,513.0,65.0,1.7,16.5,197.0,59.58,35.71
2016,5,30,6,30,575.0,73.0,1.7,17.0,245.0,100.3,56.81
2016,5,30,6,45,621.0,78.5,1.7,17.5,295.5,143.69,87.29
2016,5,30,7,0,667.0,84.0,1.7,18.0,346.0,192.19,126.18
2016,5,30,7,15,698.5,88.5,1.65,18.5,396.5,241.3,168.17
2016,5,30,7,30,730.0,93.0,1.6,19.0,447.0,293.61,213.23
2016,5,30,7,45,754.5,97.0,1.6,20.0,496.5,348.5,259.52
2016,5,30,8,0,779.0,101.0,1.6,21.0,546.0,402.75,304.09
2016,5,30,8,15,797.0,104.0,1.5,21.5,592.5,454.95,346.05
2016,5,30,8,30,815.0,107.0,1.4,22.0,639.0,508.05,387.1
2016,5,30,8,45,828.5,110.0,1.35,22.5,682.0,559.31,425.5
2016,5,30,9,0,842.0,113.0,1.3,23.0,725.0,610.55,462.46
2016,5,30,9,15,853.0,115.5,1.2,23.5,763.5,660.58,496.77
2016,5,30,9,30,864.0,118.0,1.1,24.0,802.0,708.3,528.17
2016,5,30,9,45,876.0,117.5,1.05,24.5,836.0,752.93,555.4
2016,5,30,10,0,888.0,117.0,1.0,25.0,870.0,796.39,581.04
2016,5,30,10,15,894.0,118.5,0.95,25.0,896.5,835.55,604.51
2016,5,30,10,30,900.0,120.0,0.9,25.0,923.0,872.72,626.36
2016,5,30,10,45,903.0,121.5,0.85,25.5,943.0,905.11,643.64
2016,5,30,11,0,906.0,123.0,0.8,26.0,963.0,935.01,659.11
2016,5,30,11,15,908.5,123.5,0.85,26.0,976.0,960.85,675.14
2016,5,30,11,30,911.0,124.0,0.9,26.0,989.0,983.92,689.54
2016,5,30,11,45,746.5,238.0,1.0,26.0,949.5,964.13,678.74
2016,5,30,12,0,582.0,352.0,1.1,26.0,910.0,930.69,655.83
2016,5,30,12,15,746.5,238.5,1.25,26.0,953.5,988.65,698.75
2016,5,30,12,30,911.0,125.0,1.4,26.0,997.0,1035.8,729.6
2016,5,30,12,45,903.0,129.0,1.55,26.0,986.5,1036.74,732.2
2016,5,30,13,0,895.0,133.0,1.7,26.0,976.0,1034.5,733.37
2016,5,30,13,15,891.5,132.0,1.8,26.0,959.5,1028.52,731.52
2016,5,30,13,30,888.0,131.0,1.9,26.0,943.0,1019.39,727.76
2016,5,30,13,45,672.5,237.5,2.05,26.0,844.0,921.11,667.59
2016,5,30,14,0,457.0,344.0,2.2,26.0,745.0,813.23,593.33
2016,5,30,14,15,494.5,318.5,2.3,25.5,738.5,815.89,599.97
2016,5,30,14,30,532.0,293.0,2.4,25.0,732.0,815.15,603.38
2016,5,30,14,45,689.0,206.5,2.5,25.0,749.5,857.94,637.92
2016,5,30,15,0,846.0,120.0,2.6,25.0,767.0,878.63,653.41
2016,5,30,15,15,833.5,117.5,2.65,24.5,727.0,845.65,633.88
2016,5,30,15,30,821.0,115.0,2.7,24.0,687.0,806.12,610.0
2016,5,30,15,45,806.5,111.5,2.8,24.0,643.0,762.41,581.95
2016,5,30,16,0,792.0,108.0,2.9,24.0,599.0,717.54,552.59
2016,5,30,16,15,772.0,104.5,2.85,23.5,551.5,667.88,519.56
2016,5,30,16,30,752.0,101.0,2.8,23.0,504.0,618.0,484.21
2016,5,30,16,45,550.5,130.5,2.8,23.0,410.5,492.77,388.39
2016,5,30,17,0,349.0,160.0,2.8,23.0,317.0,373.96,295.56
2016,5,30,17,15,324.0,146.0,2.65,22.5,277.5,329.23,260.84
2016,5,30,17,30,299.0,132.0,2.5,22.0,238.0,286.47,226.57
2016,5,30,17,45,277.0,113.0,2.35,21.5,199.5,241.63,189.88
2016,5,30,18,0,255.0,94.0,2.2,21.0,161.0,198.75,153.93
2016,5,30,18,15,320.0,72.0,1.95,20.0,137.0,186.4,140.31
2016,5,30,18,30,385.0,50.0,1.7,19.0,113.0,163.8,116.45
2016,5,30,18,45,275.5,38.0,1.5,18.0,75.5,105.61,68.77
2016,5,30,19,0,166.0,26.0,1.3,17.0,38.0,58.72,25.59
2016,5,30,19,15,83.0,13.0,1.25,16.5,19.0,21.83,0.0
2016,5,30,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,4,45,11.5,4.0,0.9,13.5,4.5,0.0,0.0
2016,5,31,5,0,23.0,8.0,0.9,14.0,9.0,7.86,0.0
2016,5,31,5,15,140.5,22.5,1.0,14.5,37.5,17.5,3.59
2016,5,31,5,30,258.0,37.0,1.1,15.0,66.0,28.38,18.36
2016,5,31,5,45,352.0,48.0,1.2,16.0,108.0,36.25,26.01
2016,5,31,6,0,446.0,59.0,1.3,17.0,150.0,42.99,32.24
2016,5,31,6,15,310.5,88.0,1.2,17.5,160.0,73.92,50.98
2016,5,31,6,30,175.0,117.0,1.1,18.0,170.0,113.53,82.58
2016,5,31,6,45,197.0,135.0,1.05,18.5,205.0,139.6,101.67
2016,5,31,7,0,219.0,153.0,1.0,19.0,240.0,172.01,126.98
2016,5,31,7,15,474.5,124.5,0.95,19.5,345.5,219.95,157.42
2016,5,31,7,30,730.0,96.0,0.9,20.0,451.0,296.47,213.6
2016,5,31,7,45,756.0,100.0,0.85,21.0,501.0,351.97,259.26
2016,5,31,8,0,782.0,104.0,0.8,22.0,551.0,406.88,303.17
2016,5,31,8,15,800.5,107.0,0.7,22.5,598.5,459.44,344.15
2016,5,31,8,30,819.0,110.0,0.6,23.0,646.0,512.95,384.06
2016,5,31,8,45,834.5,112.5,0.5,23.5,689.5,565.03,421.19
2016,5,31,9,0,850.0,115.0,0.4,24.0,733.0,617.27,456.72
2016,5,31,9,15,861.5,117.5,0.35,24.5,772.5,667.95,490.25
2016,5,31,9,30,873.0,120.0,0.3,25.0,812.0,716.38,521.07
2016,5,31,9,45,884.0,120.5,0.3,25.5,846.0,761.59,548.09
2016,5,31,10,0,895.0,121.0,0.3,26.0,880.0,805.55,573.59
2016,5,31,10,15,901.5,122.5,0.4,26.0,907.5,845.38,599.04
2016,5,31,10,30,908.0,124.0,0.5,26.0,935.0,883.23,623.26
2016,5,31,10,45,912.5,125.0,0.65,26.5,956.0,916.71,644.49
2016,5,31,11,0,917.0,126.0,0.8,27.0,977.0,947.75,664.18
2016,5,31,11,15,920.0,126.5,0.95,27.0,990.5,974.35,682.43
2016,5,31,11,30,923.0,127.0,1.1,27.0,1004.0,998.16,699.03
2016,5,31,11,45,924.5,127.5,1.25,27.5,1010.5,1017.66,711.62
2016,5,31,12,0,926.0,128.0,1.4,28.0,1017.0,1034.15,722.38
2016,5,31,12,15,926.0,128.0,1.5,28.0,1015.5,1045.57,730.73
2016,5,31,12,30,926.0,128.0,1.6,28.0,1014.0,1053.8,737.27
2016,5,31,12,45,929.0,124.5,1.75,28.0,1006.5,1058.26,742.35
2016,5,31,13,0,932.0,121.0,1.9,28.0,999.0,1059.4,745.44
2016,5,31,13,15,928.5,120.0,1.95,28.0,982.5,1053.28,742.77
2016,5,31,13,30,925.0,119.0,2.0,28.0,966.0,1043.88,738.23
2016,5,31,13,45,920.0,118.0,2.1,28.0,943.0,1029.78,731.48
2016,5,31,14,0,915.0,117.0,2.2,28.0,920.0,1012.58,722.79
2016,5,31,14,15,908.5,115.5,2.2,27.5,890.0,990.41,711.26
2016,5,31,14,30,902.0,114.0,2.2,27.0,860.0,965.41,697.91
2016,5,31,14,45,892.5,112.5,2.25,27.0,824.0,934.97,680.12
2016,5,31,15,0,883.0,111.0,2.3,27.0,788.0,902.15,660.66
2016,5,31,15,15,871.5,108.5,2.25,26.5,747.5,864.34,638.13
2016,5,31,15,30,860.0,106.0,2.2,26.0,707.0,824.65,614.09
2016,5,31,15,45,844.5,103.5,2.2,26.0,661.5,784.12,588.39
2016,5,31,16,0,829.0,101.0,2.2,26.0,616.0,738.22,558.64
2016,5,31,16,15,809.5,97.5,2.15,25.5,567.5,687.48,525.77
2016,5,31,16,30,790.0,94.0,2.1,25.0,519.0,636.42,490.96
2016,5,31,16,45,763.5,90.0,2.05,25.0,468.0,580.4,449.86
2016,5,31,17,0,737.0,86.0,2.0,25.0,417.0,525.24,408.28
2016,5,31,17,15,701.5,81.5,1.85,24.0,365.5,467.21,364.4
2016,5,31,17,30,666.0,77.0,1.7,23.0,314.0,410.29,319.84
2016,5,31,17,45,616.5,70.5,1.6,22.5,263.5,347.84,269.15
2016,5,31,18,0,567.0,64.0,1.5,22.0,213.0,289.76,220.53
2016,5,31,18,15,494.0,56.0,1.4,21.0,165.5,227.17,168.15
2016,5,31,18,30,421.0,48.0,1.3,20.0,118.0,171.97,121.35
2016,5,31,18,45,310.0,37.0,1.2,19.5,79.0,113.19,73.23
2016,5,31,19,0,199.0,26.0,1.1,19.0,40.0,64.51,29.06
2016,5,31,19,15,99.5,13.0,1.1,18.5,20.0,23.77,0.0
2016,5,31,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,4,45,18.0,5.0,1.2,14.0,5.0,0.0,0.0
2016,6,1,5,0,36.0,10.0,1.3,14.0,10.0,9.83,0.0
2016,6,1,5,15,165.5,24.0,1.35,14.5,40.5,18.74,4.61
2016,6,1,5,30,295.0,38.0,1.4,15.0,71.0,30.0,19.75
2016,6,1,5,45,387.0,48.5,1.5,15.5,114.0,36.69,26.45
2016,6,1,6,0,479.0,59.0,1.6,16.0,157.0,42.95,32.34
2016,6,1,6,15,258.5,86.0,1.65,16.5,140.5,75.58,53.44
2016,6,1,6,30,38.0,113.0,1.7,17.0,124.0,103.29,79.72
2016,6,1,6,45,46.0,133.0,1.75,17.5,149.5,125.23,97.02
2016,6,1,7,0,54.0,153.0,1.8,18.0,175.0,148.23,115.17
2016,6,1,7,15,98.0,179.0,1.8,18.0,224.5,185.88,144.12
2016,6,1,7,30,142.0,205.0,1.8,18.0,274.0,225.43,174.84
2016,6,1,7,45,310.5,196.5,1.85,18.5,368.5,283.75,218.3
2016,6,1,8,0,479.0,188.0,1.9,19.0,463.0,359.42,276.58
2016,6,1,8,15,660.5,149.0,1.95,19.5,562.0,432.57,333.62
2016,6,1,8,30,842.0,110.0,2.0,20.0,661.0,524.55,404.73
2016,6,1,8,45,856.0,113.0,2.05,20.5,705.0,577.38,445.2
2016,6,1,9,0,870.0,116.0,2.1,21.0,749.0,630.18,484.64
2016,6,1,9,15,881.0,118.0,2.15,21.0,788.5,680.96,522.45
2016,6,1,9,30,892.0,120.0,2.2,21.0,828.0,729.41,557.79
2016,6,1,9,45,903.5,120.0,2.25,21.5,862.5,775.28,587.84
2016,6,1,10,0,915.0,120.0,2.3,22.0,897.0,819.9,616.44
2016,6,1,10,15,921.0,121.5,2.3,22.0,924.5,860.04,642.47
2016,6,1,10,30,927.0,123.0,2.3,22.0,952.0,898.12,666.92
2016,6,1,10,45,931.0,124.0,2.35,22.5,972.5,931.75,687.38
2016,6,1,11,0,935.0,125.0,2.4,23.0,993.0,962.85,706.07
2016,6,1,11,15,937.5,126.0,2.45,23.0,1006.5,989.92,723.45
2016,6,1,11,30,940.0,127.0,2.5,23.0,1020.0,1014.15,739.03
2016,6,1,11,45,940.5,127.5,2.55,23.5,1026.0,1033.01,749.77
2016,6,1,12,0,941.0,128.0,2.6,24.0,1032.0,1048.78,758.6
2016,6,1,12,15,940.5,128.0,2.65,24.0,1030.5,1059.9,766.05
2016,6,1,12,30,940.0,128.0,2.7,24.0,1029.0,1067.78,771.58
2016,6,1,12,45,926.5,135.5,2.75,24.0,1016.5,1066.95,771.71
2016,6,1,13,0,913.0,143.0,2.8,24.0,1004.0,1062.85,769.94
2016,6,1,13,15,909.0,142.0,2.8,24.0,987.5,1056.47,766.34
2016,6,1,13,30,905.0,141.0,2.8,24.0,971.0,1046.87,760.81
2016,6,1,13,45,899.5,139.5,2.8,24.0,947.0,1032.15,752.1
2016,6,1,14,0,894.0,138.0,2.8,24.0,923.0,1014.38,741.53
2016,6,1,14,15,886.5,136.5,2.8,23.5,893.0,991.77,729.29
2016,6,1,14,30,879.0,135.0,2.8,23.0,863.0,966.42,715.24
2016,6,1,14,45,871.0,132.0,2.8,23.0,827.0,941.68,700.19
2016,6,1,15,0,863.0,129.0,2.8,23.0,791.0,909.06,679.79
2016,6,1,15,15,850.0,126.0,2.75,22.5,749.5,869.9,655.78
2016,6,1,15,30,837.0,123.0,2.7,22.0,708.0,828.97,630.31
2016,6,1,15,45,823.0,118.5,2.7,22.0,663.0,784.1,600.88
2016,6,1,16,0,809.0,114.0,2.7,22.0,618.0,737.98,570.2
2016,6,1,16,15,788.0,110.5,2.65,21.5,569.0,686.97,536.3
2016,6,1,16,30,767.0,107.0,2.6,21.0,520.0,635.78,499.97
2016,6,1,16,45,742.5,101.5,2.55,21.0,469.5,582.04,459.66
2016,6,1,17,0,718.0,96.0,2.5,21.0,419.0,527.33,417.6
2016,6,1,17,15,681.0,90.5,2.35,20.5,367.0,467.03,370.5
2016,6,1,17,30,644.0,85.0,2.2,20.0,315.0,409.23,323.94
2016,6,1,17,45,596.5,77.5,2.1,19.5,264.5,347.58,273.16
2016,6,1,18,0,549.0,70.0,2.0,19.0,214.0,290.1,224.34
2016,6,1,18,15,475.0,61.0,1.8,18.0,167.0,226.91,170.77
2016,6,1,18,30,401.0,52.0,1.6,17.0,120.0,171.23,123.06
2016,6,1,18,45,293.0,40.0,1.4,16.5,80.5,112.31,74.27
2016,6,1,19,0,185.0,28.0,1.2,16.0,41.0,64.96,31.29
2016,6,1,19,15,92.5,14.0,1.2,15.5,20.5,24.12,0.0
2016,6,1,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
