Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,20.0,5.0,0.8,11.5,5.5,0.0,0.0
2016,6,2,5,0,40.0,10.0,0.8,12.0,11.0,9.83,0.0
2016,6,2,5,15,171.5,24.0,0.9,12.5,41.5,18.72,5.02
2016,6,2,5,30,303.0,38.0,1.0,13.0,72.0,29.94,19.93
2016,6,2,5,45,397.5,48.0,1.15,14.0,116.0,36.15,26.18
2016,6,2,6,0,492.0,58.0,1.3,15.0,160.0,41.98,31.64
2016,6,2,6,15,250.0,81.0,1.3,15.5,133.0,71.72,50.51
2016,6,2,6,30,8.0,104.0,1.3,16.0,106.0,96.88,75.84
2016,6,2,6,45,13.5,122.5,1.3,17.0,127.5,115.61,90.63
2016,6,2,7,0,19.0,141.0,1.3,18.0,149.0,135.03,105.73
2016,6,2,7,15,27.5,163.5,1.3,18.5,176.5,156.03,121.99
2016,6,2,7,30,36.0,186.0,1.3,19.0,204.0,181.3,141.51
2016,6,2,7,45,56.0,214.5,1.35,19.5,245.5,216.84,168.75
2016,6,2,8,0,76.0,243.0,1.4,20.0,287.0,254.75,197.57
2016,6,2,8,15,71.5,262.0,1.4,20.5,306.0,275.56,212.95
2016,6,2,8,30,67.0,281.0,1.4,21.0,325.0,295.92,227.72
2016,6,2,8,45,273.5,269.0,1.4,22.0,466.0,400.09,306.69
2016,6,2,9,0,480.0,257.0,1.4,23.0,607.0,526.52,399.46
2016,6,2,9,15,688.0,187.5,1.35,23.5,718.0,619.83,467.53
2016,6,2,9,30,896.0,118.0,1.3,24.0,829.0,730.22,545.61
2016,6,2,9,45,897.5,123.0,1.3,24.5,860.5,773.67,571.79
2016,6,2,10,0,899.0,128.0,1.3,25.0,892.0,815.13,596.81
2016,6,2,10,15,905.0,129.5,1.2,25.5,919.0,854.73,618.93
2016,6,2,10,30,911.0,131.0,1.1,26.0,946.0,892.31,639.16
2016,6,2,10,45,916.0,131.5,1.05,26.5,966.5,925.87,657.16
2016,6,2,11,0,921.0,132.0,1.0,27.0,987.0,957.02,673.38
2016,6,2,11,15,923.0,132.5,0.9,27.0,1000.5,982.84,686.51
2016,6,2,11,30,925.0,133.0,0.8,27.0,1014.0,1005.84,697.73
2016,6,2,11,45,926.5,133.0,0.7,27.5,1019.5,1024.95,705.06
2016,6,2,12,0,928.0,133.0,0.6,28.0,1025.0,1041.04,710.48
2016,6,2,12,15,927.5,133.0,0.55,28.0,1023.0,1052.07,715.48
2016,6,2,12,30,927.0,133.0,0.5,28.0,1021.0,1059.91,718.76
2016,6,2,12,45,931.0,128.0,0.45,28.0,1013.5,1063.97,719.96
2016,6,2,13,0,935.0,123.0,0.4,28.0,1006.0,1064.69,719.4
2016,6,2,13,15,931.5,122.5,0.5,28.0,989.5,1059.16,719.05
2016,6,2,13,30,928.0,122.0,0.6,28.0,973.0,1050.36,716.95
2016,6,2,13,45,923.0,120.5,0.75,28.0,949.0,1035.82,712.62
2016,6,2,14,0,918.0,119.0,0.9,28.0,925.0,1018.16,706.25
2016,6,2,14,15,911.0,117.5,1.0,28.0,895.0,995.57,695.67
2016,6,2,14,30,904.0,116.0,1.1,28.0,865.0,970.15,683.2
2016,6,2,14,45,894.5,114.0,1.2,28.0,829.0,939.24,667.08
2016,6,2,15,0,885.0,112.0,1.3,28.0,793.0,905.93,649.15
2016,6,2,15,15,873.0,109.5,1.35,27.5,752.0,867.74,628.31
2016,6,2,15,30,861.0,107.0,1.4,27.0,711.0,827.68,605.85
2016,6,2,15,45,846.0,104.5,1.45,27.0,665.5,787.6,581.74
2016,6,2,16,0,831.0,102.0,1.5,27.0,620.0,742.1,553.51
2016,6,2,16,15,811.0,98.5,1.5,26.5,571.0,690.99,521.49
2016,6,2,16,30,791.0,95.0,1.5,26.0,522.0,639.59,487.53
2016,6,2,16,45,765.0,91.0,1.55,25.5,471.5,583.89,448.85
2016,6,2,17,0,739.0,87.0,1.6,25.0,421.0,528.98,409.3
2016,6,2,17,15,704.0,82.0,1.5,24.0,369.5,470.58,365.67
2016,6,2,17,30,669.0,77.0,1.4,23.0,318.0,413.23,321.26
2016,6,2,17,45,621.0,71.0,1.35,22.5,267.0,351.77,271.74
2016,6,2,18,0,573.0,65.0,1.3,22.0,216.0,294.51,224.05
2016,6,2,18,15,501.5,57.0,1.25,21.0,169.0,231.94,171.89
2016,6,2,18,30,430.0,49.0,1.2,20.0,122.0,176.6,125.03
2016,6,2,18,45,321.5,38.0,1.15,19.5,82.5,117.58,76.66
2016,6,2,19,0,213.0,27.0,1.1,19.0,43.0,68.89,33.45
2016,6,2,19,15,106.5,13.5,1.1,18.5,21.5,25.34,0.0
2016,6,2,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,3,4,45,28.0,5.0,1.25,15.5,5.5,0.0,0.0
2016,6,3,5,0,56.0,10.0,1.3,16.0,11.0,9.83,0.0
2016,6,3,5,15,189.0,22.5,1.5,16.5,41.5,17.58,4.45
2016,6,3,5,30,322.0,35.0,1.7,17.0,72.0,26.92,17.02
2016,6,3,5,45,412.0,44.5,1.9,18.0,115.0,32.82,22.82
2016,6,3,6,0,502.0,54.0,2.1,19.0,158.0,38.34,27.9
2016,6,3,6,15,561.5,60.5,2.1,19.5,206.5,57.88,32.41
2016,6,3,6,30,621.0,67.0,2.1,20.0,255.0,99.69,53.69
2016,6,3,6,45,663.0,72.5,2.15,20.5,306.0,144.95,85.55
2016,6,3,7,0,705.0,78.0,2.2,21.0,357.0,194.86,125.58
2016,6,3,7,15,735.0,82.0,2.15,21.5,408.0,247.75,170.52
2016,6,3,7,30,765.0,86.0,2.1,22.0,459.0,300.76,216.05
2016,6,3,7,45,703.0,110.0,2.05,23.0,480.5,340.17,251.72
2016,6,3,8,0,641.0,134.0,2.0,24.0,502.0,375.43,282.17
2016,6,3,8,15,563.0,177.5,1.85,24.5,520.5,414.71,313.74
2016,6,3,8,30,485.0,221.0,1.7,25.0,539.0,445.23,336.7
2016,6,3,8,45,680.0,162.0,1.6,26.0,639.5,524.13,395.09
2016,6,3,9,0,875.0,103.0,1.5,27.0,740.0,622.51,465.5
2016,6,3,9,15,885.0,105.0,1.3,27.5,778.5,671.25,497.43
2016,6,3,9,30,895.0,107.0,1.1,28.0,817.0,719.08,527.22
2016,6,3,9,45,908.0,105.5,0.95,28.5,851.5,764.64,553.04
2016,6,3,10,0,921.0,104.0,0.8,29.0,886.0,809.04,577.11
2016,6,3,10,15,926.5,105.0,0.7,29.0,913.0,848.43,599.09
2016,6,3,10,30,932.0,106.0,0.6,29.0,940.0,885.72,619.26
2016,6,3,10,45,934.5,108.0,0.55,29.5,960.0,919.09,636.32
2016,6,3,11,0,937.0,110.0,0.5,30.0,980.0,949.87,651.54
2016,6,3,11,15,939.0,110.5,0.65,30.0,993.0,975.99,669.38
2016,6,3,11,30,941.0,111.0,0.8,30.0,1006.0,999.23,685.62
2016,6,3,11,45,940.5,112.0,0.95,30.0,1011.5,1017.6,699.01
2016,6,3,12,0,940.0,113.0,1.1,30.0,1017.0,1032.85,710.59
2016,6,3,12,15,940.0,113.0,1.25,30.0,1015.5,1044.41,720.01
2016,6,3,12,30,940.0,113.0,1.4,30.0,1014.0,1052.75,727.53
2016,6,3,12,45,928.5,119.0,1.55,30.0,1002.5,1052.43,729.86
2016,6,3,13,0,917.0,125.0,1.7,30.0,991.0,1048.84,730.26
2016,6,3,13,15,913.5,124.5,1.75,30.0,975.0,1043.41,728.14
2016,6,3,13,30,910.0,124.0,1.8,30.0,959.0,1034.77,724.15
2016,6,3,13,45,905.5,122.5,1.9,30.0,936.0,1020.95,717.72
2016,6,3,14,0,901.0,121.0,2.0,30.0,913.0,1004.06,709.4
2016,6,3,14,15,894.0,119.5,2.0,29.5,883.5,981.81,697.94
2016,6,3,14,30,887.0,118.0,2.0,29.0,854.0,956.78,684.72
2016,6,3,14,45,879.5,115.0,2.05,29.0,819.0,927.08,667.63
2016,6,3,15,0,872.0,112.0,2.1,29.0,784.0,894.91,648.83
2016,6,3,15,15,608.0,203.0,2.05,29.0,659.5,748.73,552.04
2016,6,3,15,30,344.0,294.0,2.0,29.0,535.0,598.19,443.65
2016,6,3,15,45,583.0,197.5,2.0,29.0,575.0,682.41,509.9
2016,6,3,16,0,822.0,101.0,2.0,29.0,615.0,734.88,549.13
2016,6,3,16,15,803.0,97.5,1.95,28.5,567.0,684.88,516.43
2016,6,3,16,30,784.0,94.0,1.9,28.0,519.0,634.52,482.74
2016,6,3,16,45,734.5,89.0,1.85,27.5,456.5,563.4,432.23
2016,6,3,17,0,685.0,84.0,1.8,27.0,394.0,496.39,383.24
2016,6,3,17,15,552.0,97.0,1.6,26.0,327.5,407.09,315.65
2016,6,3,17,30,419.0,110.0,1.4,25.0,261.0,326.77,253.58
2016,6,3,17,45,492.5,87.5,1.25,24.5,238.5,314.76,242.3
2016,6,3,18,0,566.0,65.0,1.1,24.0,216.0,292.55,220.82
2016,6,3,18,15,496.0,57.0,1.05,23.0,169.0,230.78,169.67
2016,6,3,18,30,426.0,49.0,1.0,22.0,122.0,176.07,123.78
2016,6,3,18,45,319.5,38.0,0.95,21.0,83.0,117.58,76.4
2016,6,3,19,0,213.0,27.0,0.9,20.0,44.0,69.36,34.44
2016,6,3,19,15,106.5,13.5,0.9,19.5,22.0,25.49,0.0
2016,6,3,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.8,19.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.8,19.0,5.0,4.91,0.0
2016,6,4,5,15,0.0,19.0,0.75,19.0,19.0,18.35,5.02
2016,6,4,5,30,0.0,33.0,0.7,19.0,33.0,31.37,20.63
2016,6,4,5,45,6.0,52.0,0.65,19.5,53.0,48.4,36.07
2016,6,4,6,0,12.0,71.0,0.6,20.0,73.0,65.24,51.04
2016,6,4,6,15,20.0,90.5,0.7,20.5,96.0,80.51,60.82
2016,6,4,6,30,28.0,110.0,0.8,21.0,119.0,100.31,76.28
2016,6,4,6,45,34.5,130.0,0.9,21.5,142.5,121.41,92.72
2016,6,4,7,0,41.0,150.0,1.0,22.0,166.0,143.42,109.79
2016,6,4,7,15,60.0,175.5,0.95,22.0,203.0,173.88,133.19
2016,6,4,7,30,79.0,201.0,0.9,22.0,240.0,206.66,158.3
2016,6,4,7,45,117.5,226.5,0.85,22.5,291.0,245.5,187.26
2016,6,4,8,0,156.0,252.0,0.8,23.0,342.0,291.74,221.61
2016,6,4,8,15,98.5,257.5,0.7,23.0,316.0,283.76,215.55
2016,6,4,8,30,41.0,263.0,0.6,23.0,290.0,266.73,202.21
2016,6,4,8,45,198.0,284.5,0.55,23.0,427.5,374.55,283.07
2016,6,4,9,0,355.0,306.0,0.5,23.0,565.0,497.69,371.64
2016,6,4,9,15,222.5,337.0,0.5,23.0,502.5,461.01,342.76
2016,6,4,9,30,90.0,368.0,0.5,23.0,440.0,411.56,305.13
2016,6,4,9,45,132.0,391.5,0.55,23.5,501.5,469.36,346.56
2016,6,4,10,0,174.0,415.0,0.6,24.0,563.0,531.35,389.15
2016,6,4,10,15,148.0,427.0,0.7,24.0,556.0,530.84,387.99
2016,6,4,10,30,122.0,439.0,0.8,24.0,549.0,528.22,385.87
2016,6,4,10,45,168.0,450.5,0.95,24.0,605.0,585.66,427.33
2016,6,4,11,0,214.0,462.0,1.1,24.0,661.0,645.41,469.41
2016,6,4,11,15,128.5,437.5,1.15,24.0,557.5,550.74,402.5
2016,6,4,11,30,43.0,413.0,1.2,24.0,454.0,447.45,328.72
2016,6,4,11,45,106.0,450.0,1.3,24.0,552.0,547.25,401.58
2016,6,4,12,0,169.0,487.0,1.4,24.0,650.0,654.09,475.92
2016,6,4,12,15,171.5,486.0,1.45,24.0,651.0,660.03,479.45
2016,6,4,12,30,174.0,485.0,1.5,24.0,652.0,665.25,483.46
2016,6,4,12,45,313.0,439.0,1.55,24.0,736.0,766.24,556.29
2016,6,4,13,0,452.0,393.0,1.6,24.0,820.0,866.24,625.8
2016,6,4,13,15,264.5,413.5,1.6,24.0,662.5,695.3,507.15
2016,6,4,13,30,77.0,434.0,1.6,24.0,505.0,515.83,379.28
2016,6,4,13,45,55.5,396.5,1.6,24.5,447.0,456.08,337.49
2016,6,4,14,0,34.0,359.0,1.6,25.0,389.0,396.42,294.3
2016,6,4,14,15,75.0,379.0,1.6,25.0,442.5,456.75,339.71
2016,6,4,14,30,116.0,399.0,1.6,25.0,496.0,523.76,388.33
2016,6,4,14,45,253.0,359.0,1.65,25.5,558.0,612.47,454.37
2016,6,4,15,0,390.0,319.0,1.7,26.0,620.0,685.37,507.86
2016,6,4,15,15,437.5,281.0,1.7,25.5,602.0,682.42,508.54
2016,6,4,15,30,485.0,243.0,1.7,25.0,584.0,667.77,501.91
2016,6,4,15,45,552.5,202.0,1.7,25.0,567.0,660.69,499.84
2016,6,4,16,0,620.0,161.0,1.7,25.0,550.0,650.43,495.11
2016,6,4,16,15,663.0,139.0,1.7,24.5,525.0,632.7,484.92
2016,6,4,16,30,706.0,117.0,1.7,24.0,500.0,609.61,470.41
2016,6,4,16,45,684.5,110.0,1.7,24.0,452.0,557.15,432.12
2016,6,4,17,0,663.0,103.0,1.7,24.0,404.0,505.24,393.36
2016,6,4,17,15,626.5,96.5,1.6,23.0,354.0,446.71,349.4
2016,6,4,17,30,590.0,90.0,1.5,22.0,304.0,390.7,305.87
2016,6,4,17,45,548.0,81.5,1.45,21.5,256.5,332.99,259.18
2016,6,4,18,0,506.0,73.0,1.4,21.0,209.0,278.93,214.02
2016,6,4,18,15,437.0,63.5,1.3,20.0,163.5,218.88,163.88
2016,6,4,18,30,368.0,54.0,1.2,19.0,118.0,164.79,118.18
2016,6,4,18,45,277.0,41.0,1.15,18.5,80.0,110.9,73.62
2016,6,4,19,0,186.0,28.0,1.1,18.0,42.0,66.44,34.41
2016,6,4,19,15,93.0,14.0,1.1,17.5,21.0,24.56,0.0
2016,6,4,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,45,28.5,5.0,0.95,12.5,5.5,0.0,0.0
2016,6,5,5,0,57.0,10.0,1.0,13.0,11.0,9.83,0.0
2016,6,5,5,15,178.5,23.0,1.1,13.5,40.5,17.85,5.13
2016,6,5,5,30,300.0,36.0,1.2,14.0,70.0,27.81,18.08
2016,6,5,5,45,387.0,46.5,1.3,15.0,112.5,34.6,24.72
2016,6,5,6,0,474.0,57.0,1.4,16.0,155.0,40.94,30.59
2016,6,5,6,15,237.0,74.5,1.35,16.5,123.5,61.71,42.05
2016,6,5,6,30,0.0,92.0,1.3,17.0,92.0,86.25,67.02
2016,6,5,6,45,0.5,110.0,1.3,17.5,110.5,103.24,80.85
2016,6,5,7,0,1.0,128.0,1.3,18.0,129.0,120.42,94.54
2016,6,5,7,15,29.5,162.0,1.2,18.5,176.5,155.27,121.3
2016,6,5,7,30,58.0,196.0,1.1,19.0,224.0,196.25,152.71
2016,6,5,7,45,90.0,223.5,1.05,20.0,273.0,236.35,182.75
2016,6,5,8,0,122.0,251.0,1.0,21.0,322.0,277.23,213.03
2016,6,5,8,15,156.0,273.5,1.0,21.5,371.5,321.17,245.75
2016,6,5,8,30,190.0,296.0,1.0,22.0,421.0,368.57,280.61
2016,6,5,8,45,328.0,279.5,1.0,22.5,512.0,439.39,333.21
2016,6,5,9,0,466.0,263.0,1.0,23.0,603.0,523.33,394.4
2016,6,5,9,15,668.0,191.0,1.1,23.0,707.0,609.85,459.38
2016,6,5,9,30,870.0,119.0,1.2,23.0,811.0,712.91,534.84
2016,6,5,9,45,884.5,117.0,1.35,23.5,845.5,758.13,564.23
2016,6,5,10,0,899.0,115.0,1.5,24.0,880.0,802.37,593.0
2016,6,5,10,15,905.0,116.5,1.6,24.0,907.0,841.9,619.05
2016,6,5,10,30,911.0,118.0,1.7,24.0,934.0,879.43,643.7
2016,6,5,10,45,915.0,119.0,1.8,24.5,954.5,912.56,664.12
2016,6,5,11,0,919.0,120.0,1.9,25.0,975.0,943.24,682.87
2016,6,5,11,15,921.5,121.0,1.95,25.0,988.5,969.94,699.8
2016,6,5,11,30,924.0,122.0,2.0,25.0,1002.0,993.86,715.02
2016,6,5,11,45,925.0,122.0,2.1,25.0,1008.0,1012.48,727.53
2016,6,5,12,0,926.0,122.0,2.2,25.0,1014.0,1028.07,738.25
2016,6,5,12,15,926.0,122.0,2.2,25.0,1013.0,1039.59,745.35
2016,6,5,12,30,926.0,122.0,2.2,25.0,1012.0,1047.94,750.58
2016,6,5,12,45,914.5,128.5,2.2,25.0,1000.5,1048.15,750.83
2016,6,5,13,0,903.0,135.0,2.2,25.0,989.0,1045.15,749.25
2016,6,5,13,15,900.0,134.0,2.2,25.0,973.0,1039.89,746.4
2016,6,5,13,30,897.0,133.0,2.2,25.0,957.0,1031.47,741.67
2016,6,5,13,45,894.0,130.5,2.2,25.5,935.0,1018.36,732.67
2016,6,5,14,0,891.0,128.0,2.2,26.0,913.0,1002.18,721.86
2016,6,5,14,15,884.0,126.5,2.2,26.0,883.5,980.22,708.88
2016,6,5,14,30,877.0,125.0,2.2,26.0,854.0,955.52,694.19
2016,6,5,14,45,870.0,121.5,2.25,26.0,819.5,926.1,676.91
2016,6,5,15,0,863.0,118.0,2.3,26.0,785.0,894.22,657.9
2016,6,5,15,15,851.0,115.5,2.3,25.5,744.5,861.37,638.91
2016,6,5,15,30,839.0,113.0,2.3,25.0,704.0,821.94,615.24
2016,6,5,15,45,825.0,109.5,2.3,25.0,659.5,778.24,587.14
2016,6,5,16,0,811.0,106.0,2.3,25.0,615.0,733.29,557.83
2016,6,5,16,15,584.5,156.0,2.3,24.5,508.0,595.35,459.37
2016,6,5,16,30,358.0,206.0,2.3,24.0,401.0,462.32,359.51
2016,6,5,16,45,372.0,181.5,2.3,23.5,367.5,429.18,336.63
2016,6,5,17,0,386.0,157.0,2.3,23.0,334.0,400.12,315.37
2016,6,5,17,15,279.0,149.5,2.2,22.5,269.5,310.85,245.66
2016,6,5,17,30,172.0,142.0,2.1,22.0,205.0,233.03,183.9
2016,6,5,17,45,153.5,123.0,2.05,21.5,172.5,196.56,154.55
2016,6,5,18,0,135.0,104.0,2.0,21.0,140.0,161.81,125.87
2016,6,5,18,15,277.0,77.0,1.95,20.0,131.5,179.92,136.66
2016,6,5,18,30,419.0,50.0,1.9,19.0,123.0,176.29,126.53
2016,6,5,18,45,317.5,38.5,1.85,18.5,84.0,118.5,78.51
2016,6,5,19,0,216.0,27.0,1.8,18.0,45.0,71.55,37.57
2016,6,5,19,15,108.0,13.5,1.8,17.5,22.5,25.95,0.0
2016,6,5,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,6,4,45,26.0,4.5,1.05,15.5,5.5,0.0,0.0
2016,6,6,5,0,52.0,9.0,1.1,16.0,11.0,8.85,0.0
2016,6,6,5,15,162.5,22.0,1.1,16.0,39.0,17.01,4.66
2016,6,6,5,30,273.0,35.0,1.1,16.0,67.0,26.79,17.07
2016,6,6,5,45,355.5,45.5,1.1,16.5,107.0,33.61,23.71
2016,6,6,6,0,438.0,56.0,1.1,17.0,147.0,39.99,29.63
2016,6,6,6,15,495.5,63.5,1.05,17.5,193.0,58.97,34.67
2016,6,6,6,30,553.0,71.0,1.0,18.0,239.0,97.91,55.14
2016,6,6,6,45,276.5,85.5,0.95,18.5,169.5,105.74,70.54
2016,6,6,7,0,0.0,100.0,0.9,19.0,100.0,95.38,73.67
2016,6,6,7,15,3.0,129.5,0.9,19.5,131.0,123.43,96.01
2016,6,6,7,30,6.0,159.0,0.9,20.0,162.0,151.92,118.2
2016,6,6,7,45,8.5,175.5,0.9,20.5,180.5,169.03,131.03
2016,6,6,8,0,11.0,192.0,0.9,21.0,199.0,186.45,143.97
2016,6,6,8,15,19.0,219.5,0.95,21.5,232.0,216.72,166.74
2016,6,6,8,30,27.0,247.0,1.0,22.0,265.0,245.27,187.85
2016,6,6,8,45,44.5,282.5,1.05,22.5,314.5,290.0,220.97
2016,6,6,9,0,62.0,318.0,1.1,23.0,364.0,336.71,254.96
2016,6,6,9,15,161.0,343.5,1.15,23.0,470.0,427.24,322.41
2016,6,6,9,30,260.0,369.0,1.2,23.0,576.0,527.13,394.82
2016,6,6,9,45,283.0,380.5,1.3,23.5,614.5,568.21,422.88
2016,6,6,10,0,306.0,392.0,1.4,24.0,653.0,610.58,451.93
2016,6,6,10,15,585.0,258.0,1.5,24.0,775.5,721.68,536.12
2016,6,6,10,30,864.0,124.0,1.6,24.0,898.0,845.69,621.72
2016,6,6,10,45,869.5,124.5,1.7,24.0,918.5,878.24,642.25
2016,6,6,11,0,875.0,125.0,1.8,24.0,939.0,908.54,662.27
2016,6,6,11,15,878.0,126.0,1.9,24.0,952.5,934.66,679.59
2016,6,6,11,30,881.0,127.0,2.0,24.0,966.0,958.15,695.28
2016,6,6,11,45,619.5,282.0,2.15,24.0,874.5,885.04,647.3
2016,6,6,12,0,358.0,437.0,2.3,24.0,783.0,792.47,578.56
2016,6,6,12,15,295.5,458.0,2.4,24.0,743.5,758.95,555.45
2016,6,6,12,30,233.0,479.0,2.5,24.0,704.0,717.67,526.3
2016,6,6,12,45,321.5,440.5,2.65,24.0,747.5,776.13,570.45
2016,6,6,13,0,410.0,402.0,2.8,24.0,791.0,833.21,612.59
2016,6,6,13,15,435.0,372.0,2.85,24.0,778.0,828.86,611.15
2016,6,6,13,30,460.0,342.0,2.9,24.0,765.0,822.13,608.65
2016,6,6,13,45,418.0,356.0,3.0,24.0,733.5,792.36,588.14
2016,6,6,14,0,376.0,370.0,3.1,24.0,702.0,755.1,562.61
2016,6,6,14,15,360.0,370.0,3.15,23.5,679.0,734.91,550.32
2016,6,6,14,30,344.0,370.0,3.2,23.0,656.0,714.0,537.28
2016,6,6,14,45,399.0,330.0,3.3,23.0,648.5,722.02,546.16
2016,6,6,15,0,454.0,290.0,3.4,23.0,641.0,719.24,547.39
2016,6,6,15,15,621.0,205.0,3.4,22.5,658.5,762.91,585.37
2016,6,6,15,30,788.0,120.0,3.4,22.0,676.0,787.97,606.19
2016,6,6,15,45,771.0,117.5,3.45,22.0,632.5,744.78,576.9
2016,6,6,16,0,754.0,115.0,3.5,22.0,589.0,700.69,547.04
2016,6,6,16,15,734.0,111.0,3.5,21.5,543.0,652.2,514.24
2016,6,6,16,30,714.0,107.0,3.5,21.0,497.0,605.21,480.3
2016,6,6,16,45,524.5,137.5,3.5,20.5,409.0,484.3,386.97
2016,6,6,17,0,335.0,168.0,3.5,20.0,321.0,376.63,301.77
2016,6,6,17,15,224.0,156.5,3.4,19.5,253.5,289.38,232.21
2016,6,6,17,30,113.0,145.0,3.3,19.0,186.0,207.87,166.19
2016,6,6,17,45,100.5,124.5,3.25,19.0,157.0,175.33,139.4
2016,6,6,18,0,88.0,104.0,3.2,19.0,128.0,143.93,113.05
2016,6,6,18,15,72.0,83.5,3.05,18.5,100.5,112.56,86.62
2016,6,6,18,30,56.0,63.0,2.9,18.0,73.0,82.75,61.3
2016,6,6,18,45,29.5,44.5,2.8,17.5,50.0,52.18,35.79
2016,6,6,19,0,3.0,26.0,2.7,17.0,27.0,26.01,13.15
2016,6,6,19,15,1.5,13.0,2.7,16.5,13.5,12.96,0.0
2016,6,6,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,7,4,45,19.5,5.0,1.8,13.0,5.5,0.0,0.0
2016,6,7,5,0,39.0,10.0,1.9,13.0,11.0,9.83,0.0
2016,6,7,5,15,147.5,24.0,1.95,13.5,39.5,18.65,5.88
2016,6,7,5,30,256.0,38.0,2.0,14.0,68.0,29.08,19.17
2016,6,7,5,45,345.5,48.5,2.15,14.5,109.0,36.42,26.35
2016,6,7,6,0,435.0,59.0,2.3,15.0,150.0,42.69,32.26
2016,6,7,6,15,495.5,67.0,2.25,15.0,197.0,62.06,37.62
2016,6,7,6,30,556.0,75.0,2.2,15.0,244.0,101.64,58.89
2016,6,7,6,45,278.0,84.0,2.2,15.5,168.5,104.69,70.57
2016,6,7,7,0,0.0,93.0,2.2,16.0,93.0,89.04,69.4
2016,6,7,7,15,0.5,121.5,2.15,16.5,122.0,115.63,91.04
2016,6,7,7,30,1.0,150.0,2.1,17.0,151.0,142.36,112.35
2016,6,7,7,45,0.5,152.0,2.1,17.5,152.5,144.87,113.75
2016,6,7,8,0,0.0,154.0,2.1,18.0,154.0,147.14,114.99
2016,6,7,8,15,2.5,171.0,2.05,18.5,173.0,164.56,128.32
2016,6,7,8,30,5.0,188.0,2.0,19.0,192.0,182.3,141.73
2016,6,7,8,45,4.5,186.5,2.0,19.5,190.0,181.33,140.3
2016,6,7,9,0,4.0,185.0,2.0,20.0,188.0,180.19,138.82
2016,6,7,9,15,8.0,213.0,2.05,20.0,219.5,209.82,161.73
2016,6,7,9,30,12.0,241.0,2.1,20.0,251.0,239.92,184.72
2016,6,7,9,45,20.5,286.5,2.15,20.5,304.0,290.38,222.68
2016,6,7,10,0,29.0,332.0,2.2,21.0,357.0,341.45,260.35
2016,6,7,10,15,27.0,336.0,2.25,21.0,360.0,346.09,263.3
2016,6,7,10,30,25.0,340.0,2.3,21.0,363.0,350.51,266.3
2016,6,7,10,45,44.0,384.5,2.4,21.5,426.0,412.23,311.74
2016,6,7,11,0,63.0,429.0,2.5,22.0,489.0,475.49,357.23
2016,6,7,11,15,65.5,433.5,2.6,22.0,496.0,485.58,364.31
2016,6,7,11,30,68.0,438.0,2.7,22.0,503.0,495.59,371.64
2016,6,7,11,45,165.0,456.0,2.8,22.0,615.0,613.91,459.38
2016,6,7,12,0,262.0,474.0,2.9,22.0,727.0,735.85,546.68
2016,6,7,12,15,340.5,441.0,2.95,21.5,769.0,786.08,584.55
2016,6,7,12,30,419.0,408.0,3.0,21.0,811.0,840.73,625.65
2016,6,7,12,45,438.5,401.0,3.05,21.0,819.5,857.81,637.92
2016,6,7,13,0,458.0,394.0,3.1,21.0,828.0,873.13,649.33
2016,6,7,13,15,477.0,369.5,3.1,21.0,815.0,868.23,647.27
2016,6,7,13,30,496.0,345.0,3.1,21.0,802.0,860.96,643.82
2016,6,7,13,45,525.5,326.0,3.15,21.5,799.0,867.18,648.76
2016,6,7,14,0,555.0,307.0,3.2,22.0,796.0,870.58,651.72
2016,6,7,14,15,549.0,300.0,3.2,21.5,771.0,849.57,639.24
2016,6,7,14,30,543.0,293.0,3.2,21.0,746.0,826.75,625.59
2016,6,7,14,45,431.0,317.5,3.25,21.0,668.0,738.39,561.99
2016,6,7,15,0,319.0,342.0,3.3,21.0,590.0,647.35,495.52
2016,6,7,15,15,465.5,270.5,3.3,20.5,610.5,696.04,537.53
2016,6,7,15,30,612.0,199.0,3.3,20.0,631.0,729.81,567.66
2016,6,7,15,45,383.5,241.0,3.3,20.0,506.0,569.47,445.91
2016,6,7,16,0,155.0,283.0,3.3,20.0,381.0,414.07,324.64
2016,6,7,16,15,121.5,257.5,3.25,19.5,331.0,357.4,282.24
2016,6,7,16,30,88.0,232.0,3.2,19.0,281.0,296.98,235.72
2016,6,7,16,45,68.0,205.5,3.2,19.0,241.5,253.13,201.39
2016,6,7,17,0,48.0,179.0,3.2,19.0,202.0,210.92,167.85
2016,6,7,17,15,28.0,151.5,3.15,18.5,164.5,169.4,134.7
2016,6,7,17,30,8.0,124.0,3.1,18.0,127.0,126.51,99.93
2016,6,7,17,45,4.0,105.5,3.05,18.0,107.0,105.98,83.11
2016,6,7,18,0,0.0,87.0,3.0,18.0,87.0,85.83,66.36
2016,6,7,18,15,0.0,68.5,2.85,17.0,68.5,67.39,51.0
2016,6,7,18,30,0.0,50.0,2.7,16.0,50.0,48.91,35.3
2016,6,7,18,45,0.0,34.5,2.55,15.5,34.5,33.51,21.91
2016,6,7,19,0,0.0,19.0,2.4,15.0,19.0,18.34,7.94
2016,6,7,19,15,0.0,9.5,2.4,14.5,9.5,9.16,0.0
2016,6,7,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,2.0,2.4,12.5,2.0,0.0,0.0
2016,6,8,5,0,0.0,4.0,2.5,13.0,4.0,3.93,0.0
2016,6,8,5,15,0.0,14.5,2.55,13.0,14.5,13.99,3.08
2016,6,8,5,30,0.0,25.0,2.6,13.0,25.0,24.13,15.03
2016,6,8,5,45,0.0,39.5,2.7,13.5,39.5,37.99,27.85
2016,6,8,6,0,0.0,54.0,2.8,14.0,54.0,51.39,40.1
2016,6,8,6,15,0.0,70.0,2.9,14.0,70.0,66.13,50.76
2016,6,8,6,30,0.0,86.0,3.0,14.0,86.0,81.13,63.55
2016,6,8,6,45,0.0,103.0,3.1,14.5,103.0,97.12,76.81
2016,6,8,7,0,0.0,120.0,3.2,15.0,120.0,113.22,89.92
2016,6,8,7,15,29.5,158.0,3.2,15.5,172.5,151.88,120.4
2016,6,8,7,30,59.0,196.0,3.2,16.0,225.0,196.49,155.56
2016,6,8,7,45,82.0,223.0,3.25,16.5,267.5,233.05,184.2
2016,6,8,8,0,105.0,250.0,3.3,17.0,310.0,272.26,214.79
2016,6,8,8,15,169.5,270.5,3.3,17.0,377.5,324.46,255.73
2016,6,8,8,30,234.0,291.0,3.3,17.0,445.0,385.98,303.87
2016,6,8,8,45,322.0,289.5,3.35,17.5,516.0,444.76,349.45
2016,6,8,9,0,410.0,288.0,3.4,18.0,587.0,512.27,401.27
2016,6,8,9,15,433.5,293.5,3.4,18.0,625.0,553.74,432.81
2016,6,8,9,30,457.0,299.0,3.4,18.0,663.0,596.48,464.96
2016,6,8,9,45,659.5,215.0,3.45,18.5,763.5,686.18,534.65
2016,6,8,10,0,862.0,131.0,3.5,19.0,864.0,788.49,609.26
2016,6,8,10,15,868.5,132.5,3.5,19.0,891.0,827.18,635.1
2016,6,8,10,30,875.0,134.0,3.5,19.0,918.0,864.01,659.88
2016,6,8,10,45,717.0,240.0,3.55,19.0,892.0,860.95,657.11
2016,6,8,11,0,559.0,346.0,3.6,19.0,866.0,844.96,640.64
2016,6,8,11,15,565.5,349.5,3.6,19.0,882.0,871.24,658.92
2016,6,8,11,30,572.0,353.0,3.6,19.0,898.0,896.05,675.77
2016,6,8,11,45,728.5,248.5,3.65,19.0,947.5,956.35,721.69
2016,6,8,12,0,885.0,144.0,3.7,19.0,997.0,1009.55,757.44
2016,6,8,12,15,672.0,274.5,3.7,19.0,922.0,950.69,716.83
2016,6,8,12,30,459.0,405.0,3.7,19.0,847.0,877.44,659.36
2016,6,8,12,45,462.5,399.0,3.7,19.0,840.5,879.72,661.89
2016,6,8,13,0,466.0,393.0,3.7,19.0,834.0,880.09,662.6
2016,6,8,13,15,656.0,276.5,3.65,18.5,886.5,952.89,721.02
2016,6,8,13,30,846.0,160.0,3.6,18.0,939.0,1015.1,764.97
2016,6,8,13,45,851.0,151.5,3.6,18.0,919.5,1004.28,757.8
2016,6,8,14,0,856.0,143.0,3.6,18.0,900.0,984.43,745.2
2016,6,8,14,15,686.5,222.5,3.55,18.0,816.5,902.59,689.65
2016,6,8,14,30,517.0,302.0,3.5,18.0,733.0,812.0,622.84
2016,6,8,14,45,567.5,265.5,3.5,18.0,721.0,808.73,623.9
2016,6,8,15,0,618.0,229.0,3.5,18.0,709.0,803.52,622.84
2016,6,8,15,15,596.0,221.0,3.45,17.5,664.0,758.67,592.27
2016,6,8,15,30,574.0,213.0,3.4,17.0,619.0,710.49,559.1
2016,6,8,15,45,685.5,160.5,3.4,17.0,615.0,726.63,574.9
2016,6,8,16,0,797.0,108.0,3.4,17.0,611.0,726.67,576.36
2016,6,8,16,15,603.0,152.0,3.35,17.0,515.5,605.7,484.75
2016,6,8,16,30,409.0,196.0,3.3,17.0,420.0,493.35,396.19
2016,6,8,16,45,415.5,174.0,3.3,17.0,383.0,455.83,368.13
2016,6,8,17,0,422.0,152.0,3.3,17.0,346.0,416.81,337.76
2016,6,8,17,15,531.5,117.0,3.25,16.5,332.0,417.46,339.1
2016,6,8,17,30,641.0,82.0,3.2,16.0,318.0,409.36,331.55
2016,6,8,17,45,594.5,75.5,3.15,16.0,268.5,349.27,280.26
2016,6,8,18,0,548.0,69.0,3.1,16.0,219.0,293.2,231.31
2016,6,8,18,15,481.0,61.0,2.95,15.5,173.0,233.02,178.92
2016,6,8,18,30,414.0,53.0,2.8,15.0,127.0,179.54,131.86
2016,6,8,18,45,315.5,41.5,2.7,14.5,88.0,122.31,83.45
2016,6,8,19,0,217.0,30.0,2.6,14.0,49.0,75.26,42.47
2016,6,8,19,15,108.5,15.0,2.6,14.0,24.5,30.06,0.0
2016,6,8,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,9,4,45,25.0,5.5,1.85,12.0,6.0,0.0,0.0
2016,6,9,5,0,50.0,11.0,2.0,12.0,12.0,10.81,0.0
2016,6,9,5,15,168.5,24.5,2.05,12.5,41.5,19.06,6.34
2016,6,9,5,30,287.0,38.0,2.1,13.0,71.0,29.69,19.79
2016,6,9,5,45,374.5,48.0,2.2,13.5,113.0,35.92,26.04
2016,6,9,6,0,462.0,58.0,2.3,14.0,155.0,41.77,31.58
2016,6,9,6,15,521.5,65.5,2.3,14.5,202.5,61.38,36.65
2016,6,9,6,30,581.0,73.0,2.3,15.0,250.0,101.77,58.06
2016,6,9,6,45,290.5,88.5,2.3,15.5,177.0,109.97,74.44
2016,6,9,7,0,0.0,104.0,2.3,16.0,104.0,98.98,77.67
2016,6,9,7,15,0.0,124.0,2.25,16.5,124.0,117.76,92.81
2016,6,9,7,30,0.0,144.0,2.2,17.0,144.0,136.64,107.73
2016,6,9,7,45,0.5,153.0,2.15,17.5,153.0,145.78,114.51
2016,6,9,8,0,1.0,162.0,2.1,18.0,162.0,154.93,121.25
2016,6,9,8,15,1.0,163.0,2.05,18.0,163.5,156.43,122.05
2016,6,9,8,30,1.0,164.0,2.0,18.0,165.0,157.82,122.8
2016,6,9,8,45,3.5,180.5,1.95,18.5,183.5,175.12,135.97
2016,6,9,9,0,6.0,197.0,1.9,19.0,202.0,192.72,149.2
2016,6,9,9,15,9.0,219.0,1.85,19.5,226.0,216.13,166.82
2016,6,9,9,30,12.0,241.0,1.8,20.0,250.0,239.89,184.46
2016,6,9,9,45,15.5,269.0,1.75,20.5,282.0,270.06,206.75
2016,6,9,10,0,19.0,297.0,1.7,21.0,314.0,300.64,228.98
2016,6,9,10,15,21.0,313.5,1.7,21.0,332.0,319.36,242.61
2016,6,9,10,30,23.0,330.0,1.7,21.0,350.0,338.26,256.35
2016,6,9,10,45,95.0,398.0,1.75,21.5,486.0,469.41,353.57
2016,6,9,11,0,167.0,466.0,1.8,22.0,622.0,606.67,450.59
2016,6,9,11,15,307.0,432.5,1.9,22.0,723.5,712.03,527.05
2016,6,9,11,30,447.0,399.0,2.0,22.0,825.0,823.14,605.75
2016,6,9,11,45,461.0,388.0,2.15,22.0,830.0,837.33,615.96
2016,6,9,12,0,475.0,377.0,2.3,22.0,835.0,850.18,626.2
2016,6,9,12,15,684.5,257.5,2.4,22.0,917.0,945.96,697.26
2016,6,9,12,30,894.0,138.0,2.5,22.0,999.0,1032.04,753.51
2016,6,9,12,45,902.5,130.5,2.65,22.0,993.0,1038.26,758.4
2016,6,9,13,0,911.0,123.0,2.8,22.0,987.0,1041.23,762.07
2016,6,9,13,15,908.0,122.0,2.9,22.0,971.5,1036.05,760.05
2016,6,9,13,30,905.0,121.0,3.0,22.0,956.0,1027.67,756.09
2016,6,9,13,45,902.0,119.0,3.1,22.0,934.0,1015.11,749.46
2016,6,9,14,0,899.0,117.0,3.2,22.0,912.0,999.46,740.83
2016,6,9,14,15,892.5,115.5,3.25,21.5,883.0,977.97,729.36
2016,6,9,14,30,886.0,114.0,3.3,21.0,854.0,953.7,716.0
2016,6,9,14,45,878.0,111.5,3.35,21.0,819.5,924.35,697.73
2016,6,9,15,0,870.0,109.0,3.4,21.0,785.0,892.57,677.72
2016,6,9,15,15,859.0,107.0,3.45,20.5,745.0,856.49,655.82
2016,6,9,15,30,848.0,105.0,3.5,20.0,705.0,818.53,632.3
2016,6,9,15,45,833.5,102.0,3.55,20.0,661.0,778.97,606.09
2016,6,9,16,0,819.0,99.0,3.6,20.0,617.0,734.03,575.65
2016,6,9,16,15,800.5,96.0,3.6,19.5,569.5,685.25,542.79
2016,6,9,16,30,782.0,93.0,3.6,19.0,522.0,636.06,508.26
2016,6,9,16,45,757.5,89.0,3.6,19.0,472.5,581.86,466.93
2016,6,9,17,0,733.0,85.0,3.6,19.0,423.0,528.31,425.03
2016,6,9,17,15,700.5,80.5,3.55,18.5,373.0,471.98,380.38
2016,6,9,17,30,668.0,76.0,3.5,18.0,323.0,416.58,335.09
2016,6,9,17,45,623.5,70.0,3.45,17.5,273.5,356.57,284.78
2016,6,9,18,0,579.0,64.0,3.4,17.0,224.0,300.37,236.2
2016,6,9,18,15,514.5,56.5,3.2,16.5,177.5,239.96,183.48
2016,6,9,18,30,450.0,49.0,3.0,16.0,131.0,185.98,135.8
2016,6,9,18,45,358.0,38.5,2.9,15.5,91.5,129.31,87.46
2016,6,9,19,0,266.0,28.0,2.8,15.0,52.0,82.58,46.34
2016,6,9,19,15,133.0,14.0,2.8,14.5,26.0,32.74,0.0
2016,6,9,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,4.5,2.15,12.5,4.5,0.0,0.0
2016,6,10,5,0,0.0,9.0,2.3,13.0,9.0,8.85,0.0
2016,6,10,5,15,60.5,24.0,2.4,13.0,31.0,20.13,7.03
2016,6,10,5,30,121.0,39.0,2.5,13.0,53.0,32.08,21.83
2016,6,10,5,45,151.5,57.0,2.7,13.5,83.5,45.91,34.8
2016,6,10,6,0,182.0,75.0,2.9,14.0,114.0,59.25,47.04
2016,6,10,6,15,205.0,94.5,2.95,14.5,148.5,80.82,59.14
2016,6,10,6,30,228.0,114.0,3.0,15.0,183.0,111.88,80.23
2016,6,10,6,45,246.5,131.5,3.05,15.5,219.0,143.52,104.31
2016,6,10,7,0,265.0,149.0,3.1,16.0,255.0,177.32,131.6
2016,6,10,7,15,468.5,122.5,3.05,16.5,340.0,216.6,157.91
2016,6,10,7,30,672.0,96.0,3.0,17.0,425.0,278.97,205.95
2016,6,10,7,45,543.0,151.5,3.0,17.5,435.5,321.43,245.9
2016,6,10,8,0,414.0,207.0,3.0,18.0,446.0,349.53,271.63
2016,6,10,8,15,369.5,239.5,2.95,18.0,466.0,384.37,300.42
2016,6,10,8,30,325.0,272.0,2.9,18.0,486.0,411.98,322.41
2016,6,10,8,45,186.5,289.0,2.9,18.5,414.0,371.78,290.56
2016,6,10,9,0,48.0,306.0,2.9,19.0,342.0,317.22,246.3
2016,6,10,9,15,110.5,343.0,2.9,19.0,430.0,393.99,305.7
2016,6,10,9,30,173.0,380.0,2.9,19.0,518.0,478.13,369.17
2016,6,10,9,45,228.0,388.5,2.95,19.5,578.5,535.75,411.58
2016,6,10,10,0,283.0,397.0,3.0,20.0,639.0,597.04,456.15
2016,6,10,10,15,398.5,370.0,3.0,20.0,721.5,677.28,516.18
2016,6,10,10,30,514.0,343.0,3.0,20.0,804.0,765.14,580.36
2016,6,10,10,45,714.5,231.5,3.05,20.5,888.0,850.08,643.74
2016,6,10,11,0,915.0,120.0,3.1,21.0,972.0,938.66,701.94
2016,6,10,11,15,725.5,246.0,3.15,21.0,928.0,916.74,686.29
2016,6,10,11,30,536.0,372.0,3.2,21.0,884.0,880.41,656.04
2016,6,10,11,45,591.0,342.5,3.25,21.0,910.5,917.08,683.28
2016,6,10,12,0,646.0,313.0,3.3,21.0,937.0,952.59,709.04
2016,6,10,12,15,787.5,217.5,3.3,21.0,976.5,1003.16,744.48
2016,6,10,12,30,929.0,122.0,3.3,21.0,1016.0,1050.82,775.58
2016,6,10,12,45,909.0,134.5,3.3,21.0,1003.0,1048.77,774.01
2016,6,10,13,0,889.0,147.0,3.3,21.0,990.0,1043.49,770.88
2016,6,10,13,15,886.0,146.5,3.25,21.0,975.0,1039.07,768.03
2016,6,10,13,30,883.0,146.0,3.2,21.0,960.0,1031.53,763.24
2016,6,10,13,45,881.0,143.0,3.2,21.0,939.0,1019.35,755.94
2016,6,10,14,0,879.0,140.0,3.2,21.0,918.0,1004.11,746.72
2016,6,10,14,15,872.5,138.0,3.15,21.0,889.0,982.6,733.03
2016,6,10,14,30,866.0,136.0,3.1,21.0,860.0,958.35,717.59
2016,6,10,14,45,861.5,131.5,3.1,21.0,826.5,935.93,703.79
2016,6,10,15,0,857.0,127.0,3.1,21.0,793.0,905.46,684.49
2016,6,10,15,15,845.0,124.5,3.05,20.5,753.0,868.26,661.44
2016,6,10,15,30,833.0,122.0,3.0,20.0,713.0,829.22,636.9
2016,6,10,15,45,820.5,117.5,3.0,20.0,669.0,786.03,608.23
2016,6,10,16,0,808.0,113.0,3.0,20.0,625.0,741.49,578.25
2016,6,10,16,15,788.0,109.5,2.95,19.5,576.5,691.52,544.7
2016,6,10,16,30,768.0,106.0,2.9,19.0,528.0,641.27,509.08
2016,6,10,16,45,743.5,101.0,2.9,19.0,478.0,588.1,469.03
2016,6,10,17,0,719.0,96.0,2.9,19.0,428.0,534.05,427.28
2016,6,10,17,15,684.0,90.5,2.8,18.5,377.0,474.79,380.78
2016,6,10,17,30,649.0,85.0,2.7,18.0,326.0,417.79,334.66
2016,6,10,17,45,602.0,78.5,2.6,18.0,276.0,357.01,283.66
2016,6,10,18,0,555.0,72.0,2.5,18.0,226.0,300.27,234.78
2016,6,10,18,15,486.5,63.5,2.3,17.0,178.5,238.55,182.11
2016,6,10,18,30,418.0,55.0,2.1,16.0,131.0,183.67,134.61
2016,6,10,18,45,318.0,43.5,1.95,15.5,91.0,125.65,85.89
2016,6,10,19,0,218.0,32.0,1.8,15.0,51.0,78.12,45.14
2016,6,10,19,15,109.0,16.0,1.75,14.5,25.5,31.6,0.0
2016,6,10,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,3.5,1.5,12.5,3.5,0.0,0.0
2016,6,11,5,0,0.0,7.0,1.6,13.0,7.0,6.88,0.0
2016,6,11,5,15,18.0,23.0,1.8,13.5,25.0,21.5,7.88
2016,6,11,5,30,36.0,39.0,2.0,14.0,43.0,35.53,24.68
2016,6,11,5,45,58.5,58.5,2.2,14.5,69.0,49.65,37.92
2016,6,11,6,0,81.0,78.0,2.4,15.0,95.0,64.92,51.84
2016,6,11,6,15,95.0,99.0,2.45,15.5,124.0,85.07,64.54
2016,6,11,6,30,109.0,120.0,2.5,16.0,153.0,110.75,83.54
2016,6,11,6,45,124.0,140.0,2.65,16.5,184.0,137.61,104.31
2016,6,11,7,0,139.0,160.0,2.8,17.0,215.0,166.28,127.11
2016,6,11,7,15,152.5,182.5,2.8,17.5,250.5,198.41,152.97
2016,6,11,7,30,166.0,205.0,2.8,18.0,286.0,232.17,180.08
2016,6,11,7,45,202.5,225.0,2.8,18.5,334.0,273.36,212.45
2016,6,11,8,0,239.0,245.0,2.8,19.0,382.0,315.43,245.39
2016,6,11,8,15,270.0,261.5,2.75,19.5,429.0,358.82,279.05
2016,6,11,8,30,301.0,278.0,2.7,20.0,476.0,405.15,314.45
2016,6,11,8,45,475.5,236.0,2.65,21.0,572.0,478.34,370.35
2016,6,11,9,0,650.0,194.0,2.6,22.0,668.0,568.23,437.74
2016,6,11,9,15,767.5,153.5,2.5,22.5,742.0,638.44,489.69
2016,6,11,9,30,885.0,113.0,2.4,23.0,816.0,715.91,545.65
2016,6,11,9,45,885.5,119.5,2.35,23.5,848.0,759.58,573.21
2016,6,11,10,0,886.0,126.0,2.3,24.0,880.0,801.24,599.09
2016,6,11,10,15,893.0,127.5,2.15,24.0,908.0,841.22,623.77
2016,6,11,10,30,900.0,129.0,2.0,24.0,936.0,879.31,646.68
2016,6,11,10,45,905.5,129.5,1.9,24.5,957.5,913.07,665.51
2016,6,11,11,0,911.0,130.0,1.8,25.0,979.0,944.51,682.48
2016,6,11,11,15,914.5,131.0,1.65,25.0,993.0,972.11,697.4
2016,6,11,11,30,918.0,132.0,1.5,25.0,1007.0,997.03,710.29
2016,6,11,11,45,919.5,132.0,1.4,25.5,1014.0,1016.24,718.74
2016,6,11,12,0,921.0,132.0,1.3,26.0,1021.0,1032.49,725.27
2016,6,11,12,15,921.5,132.0,1.2,26.0,1020.5,1044.72,730.69
2016,6,11,12,30,922.0,132.0,1.1,26.0,1020.0,1053.82,734.2
2016,6,11,12,45,925.5,128.5,1.0,26.0,1013.0,1059.22,735.5
2016,6,11,13,0,929.0,125.0,0.9,26.0,1006.0,1061.36,734.88
2016,6,11,13,15,926.0,124.0,0.95,26.0,990.5,1056.24,733.27
2016,6,11,13,30,923.0,123.0,1.0,26.0,975.0,1047.87,729.89
2016,6,11,13,45,918.0,122.5,1.05,26.0,952.5,1034.84,723.78
2016,6,11,14,0,913.0,122.0,1.1,26.0,930.0,1018.72,715.86
2016,6,11,14,15,906.5,120.5,1.2,26.0,901.0,997.13,705.49
2016,6,11,14,30,900.0,119.0,1.3,26.0,872.0,972.71,693.22
2016,6,11,14,45,891.0,117.5,1.45,26.0,837.0,943.31,678.32
2016,6,11,15,0,882.0,116.0,1.6,26.0,802.0,911.49,661.46
2016,6,11,15,15,870.5,113.5,1.6,25.5,761.5,874.22,640.15
2016,6,11,15,30,859.0,111.0,1.6,25.0,721.0,839.32,620.16
2016,6,11,15,45,843.0,108.5,1.65,25.0,676.0,794.66,592.59
2016,6,11,16,0,827.0,106.0,1.7,25.0,631.0,748.84,563.81
2016,6,11,16,15,808.0,103.0,1.65,24.5,582.5,699.43,532.22
2016,6,11,16,30,789.0,100.0,1.6,24.0,534.0,649.61,498.88
2016,6,11,16,45,762.0,96.0,1.6,24.0,483.5,593.52,458.55
2016,6,11,17,0,735.0,92.0,1.6,24.0,433.0,539.64,418.65
2016,6,11,17,15,701.0,87.0,1.45,23.0,381.5,480.72,374.61
2016,6,11,17,30,667.0,82.0,1.3,22.0,330.0,423.95,330.67
2016,6,11,17,45,619.0,76.0,1.2,21.5,279.5,362.37,281.19
2016,6,11,18,0,571.0,70.0,1.1,21.0,229.0,304.92,233.56
2016,6,11,18,15,504.5,61.5,1.1,20.0,181.5,243.02,182.19
2016,6,11,18,30,438.0,53.0,1.1,19.0,134.0,187.75,135.36
2016,6,11,18,45,339.5,42.0,1.1,18.5,93.5,129.45,87.1
2016,6,11,19,0,241.0,31.0,1.1,18.0,53.0,81.24,46.34
2016,6,11,19,15,120.5,15.5,1.15,17.5,26.5,32.68,0.0
2016,6,11,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
