Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,12,4,45,32.5,5.5,0.7,13.5,6.5,0.0,0.0
2016,6,12,5,0,65.0,11.0,0.6,14.0,13.0,10.81,0.0
2016,6,12,5,15,190.0,24.0,0.65,14.5,43.5,18.65,6.06
2016,6,12,5,30,315.0,37.0,0.7,15.0,74.0,28.7,18.82
2016,6,12,5,45,400.0,47.0,0.8,15.5,116.5,34.99,25.04
2016,6,12,6,0,485.0,57.0,0.9,16.0,159.0,40.88,30.57
2016,6,12,6,15,544.0,64.5,0.9,16.5,207.5,60.72,35.58
2016,6,12,6,30,603.0,72.0,0.9,17.0,256.0,102.17,57.09
2016,6,12,6,45,645.0,77.5,0.9,17.5,306.5,146.22,88.12
2016,6,12,7,0,687.0,83.0,0.9,18.0,357.0,194.93,127.12
2016,6,12,7,15,717.0,88.0,0.85,18.0,407.5,244.83,169.77
2016,6,12,7,30,747.0,93.0,0.8,18.0,458.0,300.51,217.43
2016,6,12,7,45,770.0,96.5,0.8,18.5,507.0,352.3,261.39
2016,6,12,8,0,793.0,100.0,0.8,19.0,556.0,405.99,305.71
2016,6,12,8,15,810.0,103.5,0.75,19.5,602.5,458.64,347.62
2016,6,12,8,30,827.0,107.0,0.7,20.0,649.0,512.09,388.5
2016,6,12,8,45,840.0,110.0,0.7,20.5,692.0,563.46,426.73
2016,6,12,9,0,853.0,113.0,0.7,21.0,735.0,616.41,464.66
2016,6,12,9,15,863.0,115.0,0.75,21.0,773.0,664.17,499.3
2016,6,12,9,30,873.0,117.0,0.8,21.0,811.0,711.08,532.6
2016,6,12,9,45,883.5,117.0,0.85,21.5,844.5,755.41,560.88
2016,6,12,10,0,894.0,117.0,0.9,22.0,878.0,798.49,587.71
2016,6,12,10,15,899.5,118.5,1.0,22.0,905.0,837.52,613.45
2016,6,12,10,30,905.0,120.0,1.1,22.0,932.0,874.55,637.83
2016,6,12,10,45,907.5,122.0,1.2,22.5,951.5,907.3,658.11
2016,6,12,11,0,910.0,124.0,1.3,23.0,971.0,937.55,676.73
2016,6,12,11,15,912.0,124.5,1.4,23.0,984.0,963.27,693.75
2016,6,12,11,30,914.0,125.0,1.5,23.0,997.0,986.22,709.12
2016,6,12,11,45,913.0,126.5,1.65,23.5,1002.5,1004.44,720.88
2016,6,12,12,0,912.0,128.0,1.8,24.0,1008.0,1019.64,730.78
2016,6,12,12,15,911.5,128.0,1.9,24.0,1006.5,1030.78,738.94
2016,6,12,12,30,911.0,128.0,2.0,24.0,1005.0,1038.82,745.26
2016,6,12,12,45,904.0,130.5,2.15,24.0,995.0,1039.73,747.82
2016,6,12,13,0,897.0,133.0,2.3,24.0,985.0,1037.47,748.45
2016,6,12,13,15,893.5,132.5,2.35,24.0,969.5,1032.52,746.31
2016,6,12,13,30,890.0,132.0,2.4,24.0,954.0,1024.45,742.29
2016,6,12,13,45,884.5,131.0,2.5,24.0,931.0,1010.82,735.3
2016,6,12,14,0,879.0,130.0,2.6,24.0,908.0,994.21,726.43
2016,6,12,14,15,872.0,128.5,2.65,23.5,879.5,972.78,715.34
2016,6,12,14,30,865.0,127.0,2.7,23.0,851.0,948.64,702.41
2016,6,12,14,45,855.5,125.0,2.75,23.0,816.0,919.12,684.46
2016,6,12,15,0,846.0,123.0,2.8,23.0,781.0,892.16,668.15
2016,6,12,15,15,834.0,120.5,2.8,22.5,741.5,855.35,645.88
2016,6,12,15,30,822.0,118.0,2.8,22.0,702.0,816.74,622.14
2016,6,12,15,45,807.0,114.5,2.8,22.0,658.0,773.09,593.36
2016,6,12,16,0,792.0,111.0,2.8,22.0,614.0,728.3,563.42
2016,6,12,16,15,772.0,107.5,2.8,21.5,567.0,679.02,530.81
2016,6,12,16,30,752.0,104.0,2.8,21.0,520.0,629.49,496.2
2016,6,12,16,45,728.5,99.0,2.8,21.0,471.0,577.61,457.39
2016,6,12,17,0,705.0,94.0,2.8,21.0,422.0,524.87,416.93
2016,6,12,17,15,671.0,89.0,2.7,20.5,372.0,467.36,372.12
2016,6,12,17,30,637.0,84.0,2.6,20.0,322.0,412.04,327.67
2016,6,12,17,45,594.5,77.0,2.55,19.5,273.0,353.27,279.29
2016,6,12,18,0,552.0,70.0,2.5,19.0,224.0,298.11,232.44
2016,6,12,18,15,487.5,61.5,2.25,18.5,177.5,237.82,180.69
2016,6,12,18,30,423.0,53.0,2.0,18.0,131.0,183.97,133.9
2016,6,12,18,45,330.0,42.0,1.8,17.5,92.0,127.64,86.62
2016,6,12,19,0,237.0,31.0,1.6,17.0,53.0,80.75,46.65
2016,6,12,19,15,118.5,15.5,1.65,16.5,26.5,32.62,0.0
2016,6,12,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,4,45,30.0,5.5,2.0,11.5,6.0,0.0,0.0
2016,6,13,5,0,60.0,11.0,2.1,12.0,12.0,10.81,0.0
2016,6,13,5,15,178.5,24.0,2.05,12.0,42.0,18.65,6.12
2016,6,13,5,30,297.0,37.0,2.0,12.0,72.0,28.7,19.04
2016,6,13,5,45,387.5,46.5,1.95,12.5,114.0,34.53,24.93
2016,6,13,6,0,478.0,56.0,1.9,13.0,156.0,39.99,30.14
2016,6,13,6,15,239.0,60.5,1.8,13.5,110.5,50.56,33.17
2016,6,13,6,30,0.0,65.0,1.7,14.0,65.0,62.63,47.9
2016,6,13,6,45,0.0,77.5,1.65,15.0,77.5,74.44,57.61
2016,6,13,7,0,0.0,90.0,1.6,16.0,90.0,86.3,67.13
2016,6,13,7,15,9.0,131.5,1.55,16.5,136.0,126.62,99.73
2016,6,13,7,30,18.0,173.0,1.5,17.0,182.0,167.85,132.4
2016,6,13,7,45,25.5,196.5,1.45,17.5,210.5,193.7,152.26
2016,6,13,8,0,33.0,220.0,1.4,18.0,239.0,217.2,170.07
2016,6,13,8,15,40.5,244.5,1.4,18.5,270.0,245.77,191.66
2016,6,13,8,30,48.0,269.0,1.4,19.0,301.0,275.27,213.66
2016,6,13,8,45,452.0,188.5,1.4,19.5,516.5,421.63,328.16
2016,6,13,9,0,856.0,108.0,1.4,20.0,732.0,613.16,471.52
2016,6,13,9,15,867.0,110.0,1.45,20.0,771.0,661.66,506.27
2016,6,13,9,30,878.0,112.0,1.5,20.0,810.0,709.41,540.94
2016,6,13,9,45,890.0,112.0,1.55,20.5,844.5,755.01,570.6
2016,6,13,10,0,902.0,112.0,1.6,21.0,879.0,799.47,598.98
2016,6,13,10,15,908.0,113.0,1.75,21.0,907.0,838.72,625.69
2016,6,13,10,30,914.0,114.0,1.9,21.0,935.0,875.97,651.02
2016,6,13,10,45,916.5,116.5,2.05,21.5,955.5,909.47,672.51
2016,6,13,11,0,919.0,119.0,2.2,22.0,976.0,940.46,692.26
2016,6,13,11,15,922.0,119.5,2.35,22.0,989.5,967.33,710.61
2016,6,13,11,30,925.0,120.0,2.5,22.0,1003.0,991.46,727.24
2016,6,13,11,45,923.0,123.0,2.65,22.5,1008.5,1010.4,739.14
2016,6,13,12,0,921.0,126.0,2.8,23.0,1014.0,1026.28,749.11
2016,6,13,12,15,920.5,126.0,2.9,23.0,1013.0,1037.56,757.17
2016,6,13,12,30,920.0,126.0,3.0,23.0,1012.0,1045.71,763.33
2016,6,13,12,45,916.5,127.0,3.15,23.0,1003.5,1048.68,766.72
2016,6,13,13,0,913.0,128.0,3.3,23.0,995.0,1048.45,768.13
2016,6,13,13,15,909.5,127.5,3.4,22.5,979.5,1043.48,767.62
2016,6,13,13,30,906.0,127.0,3.5,22.0,964.0,1035.34,765.13
2016,6,13,13,45,898.0,127.5,3.6,22.0,940.5,1020.66,756.9
2016,6,13,14,0,890.0,128.0,3.7,22.0,917.0,1003.03,746.77
2016,6,13,14,15,883.0,126.5,3.75,21.5,888.0,981.46,735.09
2016,6,13,14,30,876.0,125.0,3.8,21.0,859.0,957.14,721.52
2016,6,13,14,45,872.0,120.0,3.85,21.0,825.0,929.28,704.07
2016,6,13,15,0,868.0,115.0,3.9,21.0,791.0,898.78,684.73
2016,6,13,15,15,856.0,112.5,3.9,20.5,751.0,861.56,661.58
2016,6,13,15,30,844.0,110.0,3.9,20.0,711.0,826.75,639.9
2016,6,13,15,45,793.0,115.0,3.95,20.0,651.5,762.99,596.07
2016,6,13,16,0,742.0,120.0,4.0,20.0,592.0,700.58,552.55
2016,6,13,16,15,768.5,105.5,4.0,19.5,561.5,674.89,536.47
2016,6,13,16,30,795.0,91.0,4.0,19.0,531.0,645.09,516.44
2016,6,13,16,45,546.5,134.5,4.0,19.0,423.5,501.23,403.2
2016,6,13,17,0,298.0,178.0,4.0,19.0,316.0,367.6,295.75
2016,6,13,17,15,489.5,127.0,3.9,18.5,323.5,407.96,329.87
2016,6,13,17,30,681.0,76.0,3.8,18.0,331.0,425.47,342.96
2016,6,13,17,45,625.5,72.5,3.7,17.5,280.0,362.63,290.09
2016,6,13,18,0,570.0,69.0,3.6,17.0,229.0,304.6,240.18
2016,6,13,18,15,506.0,61.0,3.5,16.5,182.0,244.04,187.51
2016,6,13,18,30,442.0,53.0,3.4,16.0,135.0,189.83,139.72
2016,6,13,18,45,340.5,42.5,3.35,15.5,95.0,130.94,89.92
2016,6,13,19,0,239.0,32.0,3.3,15.0,55.0,82.46,48.58
2016,6,13,19,15,119.5,16.0,3.25,14.5,27.5,33.48,0.0
2016,6,13,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,14,4,45,34.5,5.5,2.0,11.0,6.5,0.0,0.0
2016,6,14,5,0,69.0,11.0,2.1,11.0,13.0,10.81,0.0
2016,6,14,5,15,195.0,23.5,2.2,11.5,43.0,18.41,5.93
2016,6,14,5,30,321.0,36.0,2.3,12.0,73.0,27.74,18.2
2016,6,14,5,45,420.0,43.5,2.4,12.5,116.5,31.78,22.5
2016,6,14,6,0,519.0,51.0,2.5,13.0,160.0,35.62,26.24
2016,6,14,6,15,575.0,57.5,2.55,13.5,208.0,55.1,30.9
2016,6,14,6,30,631.0,64.0,2.6,14.0,256.0,97.02,52.55
2016,6,14,6,45,678.0,67.0,2.65,14.5,307.0,143.87,86.11
2016,6,14,7,0,725.0,70.0,2.7,15.0,358.0,192.72,125.97
2016,6,14,7,15,752.5,73.5,2.65,15.5,408.0,242.4,169.64
2016,6,14,7,30,780.0,77.0,2.6,16.0,458.0,294.85,216.19
2016,6,14,7,45,749.0,93.0,2.55,16.5,489.5,341.06,258.41
2016,6,14,8,0,718.0,109.0,2.5,17.0,521.0,381.2,294.29
2016,6,14,8,15,684.5,135.0,2.45,17.0,554.5,428.08,334.16
2016,6,14,8,30,651.0,161.0,2.4,17.0,588.0,471.18,369.46
2016,6,14,8,45,524.0,227.0,2.35,17.0,585.5,495.91,388.45
2016,6,14,9,0,397.0,293.0,2.3,17.0,583.0,509.18,397.17
2016,6,14,9,15,458.0,284.5,2.25,17.0,636.0,559.77,435.92
2016,6,14,9,30,519.0,276.0,2.2,17.0,689.0,616.11,478.05
2016,6,14,9,45,508.0,296.0,2.15,17.5,714.5,650.82,501.32
2016,6,14,10,0,497.0,316.0,2.1,18.0,740.0,683.71,522.82
2016,6,14,10,15,502.5,330.0,2.05,18.0,770.0,722.3,549.24
2016,6,14,10,30,508.0,344.0,2.0,18.0,800.0,760.12,574.61
2016,6,14,10,45,706.5,233.0,2.0,18.0,882.5,843.51,637.6
2016,6,14,11,0,905.0,122.0,2.0,18.0,965.0,930.57,694.91
2016,6,14,11,15,756.0,226.5,2.05,18.0,938.0,924.69,690.14
2016,6,14,11,30,607.0,331.0,2.1,18.0,911.0,906.24,674.65
2016,6,14,11,45,761.5,226.5,2.15,18.0,958.5,965.06,717.71
2016,6,14,12,0,916.0,122.0,2.2,18.0,1006.0,1017.3,751.83
2016,6,14,12,15,687.5,263.5,2.25,18.0,927.0,954.34,710.33
2016,6,14,12,30,459.0,405.0,2.3,18.0,848.0,876.89,651.78
2016,6,14,12,45,540.5,362.5,2.4,18.0,879.0,920.58,685.76
2016,6,14,13,0,622.0,320.0,2.5,18.0,910.0,961.87,716.85
2016,6,14,13,15,769.0,217.0,2.6,18.0,935.5,1004.99,749.02
2016,6,14,13,30,916.0,114.0,2.7,18.0,961.0,1031.99,767.98
2016,6,14,13,45,913.0,112.5,2.8,18.5,939.5,1020.04,760.0
2016,6,14,14,0,910.0,111.0,2.9,19.0,918.0,1004.97,750.38
2016,6,14,14,15,904.0,109.5,2.9,19.0,890.0,983.98,737.41
2016,6,14,14,30,898.0,108.0,2.9,19.0,862.0,960.15,722.6
2016,6,14,14,45,892.0,105.5,2.95,19.0,828.0,932.56,705.63
2016,6,14,15,0,886.0,103.0,3.0,19.0,794.0,902.38,686.82
2016,6,14,15,15,876.0,101.0,3.05,18.5,755.0,866.89,665.44
2016,6,14,15,30,866.0,99.0,3.1,18.0,716.0,829.39,642.36
2016,6,14,15,45,630.0,171.5,3.2,18.0,605.5,696.67,548.1
2016,6,14,16,0,394.0,244.0,3.3,18.0,495.0,560.92,443.69
2016,6,14,16,15,598.5,166.0,3.35,17.5,514.5,619.74,494.82
2016,6,14,16,30,803.0,88.0,3.4,17.0,534.0,647.8,521.03
2016,6,14,16,45,728.5,91.5,3.45,17.0,467.0,569.24,460.16
2016,6,14,17,0,654.0,95.0,3.5,17.0,400.0,497.11,403.34
2016,6,14,17,15,539.5,104.5,3.45,16.5,337.0,414.11,336.84
2016,6,14,17,30,425.0,114.0,3.4,16.0,274.0,338.45,275.02
2016,6,14,17,45,387.0,103.5,3.35,16.0,232.5,288.77,233.01
2016,6,14,18,0,349.0,93.0,3.3,16.0,191.0,242.51,192.98
2016,6,14,18,15,411.0,71.5,3.15,15.5,165.0,221.86,171.92
2016,6,14,18,30,473.0,50.0,3.0,15.0,139.0,196.01,144.55
2016,6,14,18,45,364.0,41.0,2.9,14.5,97.5,135.25,93.02
2016,6,14,19,0,255.0,32.0,2.8,14.0,56.0,86.07,51.18
2016,6,14,19,15,127.5,16.0,2.85,13.5,28.0,34.69,0.0
2016,6,14,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,2.45,10.5,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,2.6,11.0,12.0,11.8,0.0
2016,6,15,5,15,125.0,25.0,2.7,11.0,39.5,19.48,6.54
2016,6,15,5,30,250.0,38.0,2.8,11.0,67.0,29.08,19.42
2016,6,15,5,45,327.0,49.5,2.9,11.5,106.5,37.0,27.2
2016,6,15,6,0,404.0,61.0,3.0,12.0,146.0,44.56,34.33
2016,6,15,6,15,451.0,71.5,3.05,12.5,189.5,63.87,40.93
2016,6,15,6,30,498.0,82.0,3.1,13.0,233.0,101.96,62.16
2016,6,15,6,45,552.0,84.0,3.15,13.5,280.0,138.72,87.7
2016,6,15,7,0,606.0,86.0,3.2,14.0,327.0,181.52,122.13
2016,6,15,7,15,457.0,136.5,3.25,14.5,332.0,224.74,166.03
2016,6,15,7,30,308.0,187.0,3.3,15.0,337.0,254.63,196.82
2016,6,15,7,45,344.0,201.0,3.35,15.5,385.5,297.83,232.33
2016,6,15,8,0,380.0,215.0,3.4,16.0,434.0,344.62,270.43
2016,6,15,8,15,618.5,151.5,3.45,16.0,541.5,413.18,325.7
2016,6,15,8,30,857.0,88.0,3.5,16.0,649.0,510.64,404.41
2016,6,15,8,45,620.5,192.0,3.55,16.5,612.5,516.29,408.23
2016,6,15,9,0,384.0,296.0,3.6,17.0,576.0,503.93,396.05
2016,6,15,9,15,289.0,337.0,3.65,17.0,554.5,500.68,392.41
2016,6,15,9,30,194.0,378.0,3.7,17.0,533.0,490.02,382.31
2016,6,15,9,45,318.5,355.5,3.8,17.0,621.5,569.14,444.57
2016,6,15,10,0,443.0,333.0,3.9,17.0,710.0,658.16,512.96
2016,6,15,10,15,676.5,222.5,4.0,17.0,819.5,758.82,592.68
2016,6,15,10,30,910.0,112.0,4.1,17.0,929.0,869.98,672.68
2016,6,15,10,45,918.0,111.0,4.2,17.5,950.5,904.78,694.94
2016,6,15,11,0,926.0,110.0,4.3,18.0,972.0,937.36,716.03
2016,6,15,11,15,929.0,110.5,4.35,18.0,986.0,964.42,734.31
2016,6,15,11,30,932.0,111.0,4.4,18.0,1000.0,988.72,750.9
2016,6,15,11,45,936.5,109.0,4.5,18.0,1008.0,1009.12,765.35
2016,6,15,12,0,941.0,107.0,4.6,18.0,1016.0,1026.57,777.9
2016,6,15,12,15,602.5,289.5,4.6,18.0,871.5,896.21,685.68
2016,6,15,12,30,264.0,472.0,4.6,18.0,727.0,746.21,567.94
2016,6,15,12,45,392.0,424.5,4.65,18.0,799.0,829.66,633.07
2016,6,15,13,0,520.0,377.0,4.7,18.0,871.0,917.73,699.0
2016,6,15,13,15,715.5,248.0,4.7,18.0,916.5,983.51,750.8
2016,6,15,13,30,911.0,119.0,4.7,18.0,962.0,1032.29,784.46
2016,6,15,13,45,720.0,224.5,4.7,18.0,881.0,956.2,732.21
2016,6,15,14,0,529.0,330.0,4.7,18.0,800.0,869.94,667.9
2016,6,15,14,15,487.0,328.0,4.65,17.5,750.0,820.38,633.93
2016,6,15,14,30,445.0,326.0,4.6,17.0,700.0,770.46,598.99
2016,6,15,14,45,673.0,210.5,4.6,17.0,749.5,851.9,665.75
2016,6,15,15,0,901.0,95.0,4.6,17.0,799.0,907.53,706.24
2016,6,15,15,15,890.5,93.5,4.5,16.5,759.0,871.72,682.26
2016,6,15,15,30,880.0,92.0,4.4,16.0,719.0,833.9,657.26
2016,6,15,15,45,869.5,88.5,4.35,16.0,676.0,792.11,628.23
2016,6,15,16,0,859.0,85.0,4.3,16.0,633.0,748.72,597.78
2016,6,15,16,15,842.0,82.0,4.2,15.5,585.0,699.83,563.69
2016,6,15,16,30,825.0,79.0,4.1,15.0,537.0,650.32,528.77
2016,6,15,16,45,801.5,76.5,4.05,15.0,487.5,599.67,489.54
2016,6,15,17,0,778.0,74.0,4.0,15.0,438.0,546.5,447.07
2016,6,15,17,15,747.5,70.0,3.85,14.5,387.0,488.64,400.35
2016,6,15,17,30,717.0,66.0,3.7,14.0,336.0,432.5,353.6
2016,6,15,17,45,674.0,61.5,3.55,14.0,286.0,372.28,301.6
2016,6,15,18,0,631.0,57.0,3.4,14.0,236.0,316.45,251.99
2016,6,15,18,15,570.0,51.0,3.1,13.5,188.5,255.94,198.26
2016,6,15,18,30,509.0,45.0,2.8,13.0,141.0,201.45,149.15
2016,6,15,18,45,416.5,36.5,2.5,12.5,100.0,143.16,98.46
2016,6,15,19,0,324.0,28.0,2.2,12.0,59.0,94.79,55.92
2016,6,15,19,15,162.0,14.0,2.05,11.5,29.5,37.83,0.0
2016,6,15,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,1.0,0.8,11.5,1.0,0.0,0.0
2016,6,16,5,0,0.0,2.0,0.9,12.0,2.0,1.97,0.0
2016,6,16,5,15,0.0,6.5,0.95,12.0,6.5,6.26,0.0
2016,6,16,5,30,0.0,11.0,1.0,12.0,11.0,10.6,3.49
2016,6,16,5,45,0.0,17.5,1.05,12.5,17.5,16.88,9.34
2016,6,16,6,0,0.0,24.0,1.1,13.0,24.0,23.15,15.13
2016,6,16,6,15,0.0,31.5,1.1,13.0,31.5,30.4,20.53
2016,6,16,6,30,0.0,39.0,1.1,13.0,39.0,37.65,26.79
2016,6,16,6,45,0.0,46.5,1.15,13.5,46.5,44.91,32.9
2016,6,16,7,0,0.0,54.0,1.2,14.0,54.0,52.17,38.91
2016,6,16,7,15,0.0,48.5,1.2,14.0,48.5,46.86,34.28
2016,6,16,7,30,0.0,43.0,1.2,14.0,43.0,41.54,29.67
2016,6,16,7,45,7.5,120.5,1.2,14.5,124.5,118.19,93.16
2016,6,16,8,0,15.0,198.0,1.2,15.0,206.0,193.36,153.28
2016,6,16,8,15,26.0,228.5,1.2,15.5,244.5,227.88,179.69
2016,6,16,8,30,37.0,259.0,1.2,16.0,283.0,260.7,204.53
2016,6,16,8,45,33.0,269.5,1.3,16.5,292.0,271.51,212.11
2016,6,16,9,0,29.0,280.0,1.4,17.0,301.0,281.85,219.33
2016,6,16,9,15,25.0,283.5,1.45,17.0,303.0,287.03,222.88
2016,6,16,9,30,21.0,287.0,1.5,17.0,305.0,289.48,224.35
2016,6,16,9,45,31.0,322.0,1.6,17.5,349.0,330.54,255.09
2016,6,16,10,0,41.0,357.0,1.7,18.0,393.0,373.93,286.98
2016,6,16,10,15,68.5,393.5,1.8,18.0,455.0,433.79,331.71
2016,6,16,10,30,96.0,430.0,1.9,18.0,517.0,495.84,377.33
2016,6,16,10,45,182.5,440.0,2.0,18.5,609.0,586.76,444.28
2016,6,16,11,0,269.0,450.0,2.1,19.0,701.0,683.24,513.29
2016,6,16,11,15,243.0,463.0,2.2,19.0,692.5,682.07,511.19
2016,6,16,11,30,217.0,476.0,2.3,19.0,684.0,676.06,506.5
2016,6,16,11,45,229.5,467.0,2.4,19.5,688.0,685.85,513.41
2016,6,16,12,0,242.0,458.0,2.5,20.0,692.0,699.35,522.72
2016,6,16,12,15,132.0,404.0,2.6,20.0,532.0,537.43,405.93
2016,6,16,12,30,22.0,350.0,2.7,20.0,372.0,364.97,276.97
2016,6,16,12,45,52.5,403.0,2.8,20.0,454.0,455.94,346.1
2016,6,16,13,0,83.0,456.0,2.9,20.0,536.0,542.09,409.37
2016,6,16,13,15,177.0,451.0,2.95,20.0,616.0,639.28,482.23
2016,6,16,13,30,271.0,446.0,3.0,20.0,696.0,735.39,552.66
2016,6,16,13,45,145.0,377.5,3.1,20.0,511.0,531.8,405.02
2016,6,16,14,0,19.0,309.0,3.2,20.0,326.0,322.88,247.08
2016,6,16,14,15,25.5,321.0,3.25,19.5,343.0,348.73,268.36
2016,6,16,14,30,32.0,333.0,3.3,19.0,360.0,367.53,283.65
2016,6,16,14,45,120.0,350.5,3.35,19.0,445.5,474.46,367.66
2016,6,16,15,0,208.0,368.0,3.4,19.0,531.0,569.27,440.57
2016,6,16,15,15,190.0,349.5,3.35,18.5,492.5,529.12,411.46
2016,6,16,15,30,172.0,331.0,3.3,18.0,454.0,489.4,382.98
2016,6,16,15,45,135.5,306.5,3.3,18.0,399.5,429.13,337.42
2016,6,16,16,0,99.0,282.0,3.3,18.0,345.0,364.11,287.61
2016,6,16,16,15,82.0,256.0,3.2,17.5,306.0,321.2,255.15
2016,6,16,16,30,65.0,230.0,3.1,17.0,267.0,279.42,223.0
2016,6,16,16,45,71.5,210.5,3.05,17.0,247.5,260.87,209.04
2016,6,16,17,0,78.0,191.0,3.0,17.0,228.0,241.59,194.18
2016,6,16,17,15,39.0,152.5,2.85,16.5,171.0,176.34,141.39
2016,6,16,17,30,0.0,114.0,2.7,16.0,114.0,112.09,88.59
2016,6,16,17,45,0.0,97.0,2.55,16.0,97.0,95.23,74.78
2016,6,16,18,0,0.0,80.0,2.4,16.0,80.0,78.37,60.67
2016,6,16,18,15,0.0,64.0,2.15,15.5,64.0,62.53,47.3
2016,6,16,18,30,0.0,48.0,1.9,15.0,48.0,46.66,33.69
2016,6,16,18,45,0.0,34.0,1.65,15.0,34.0,32.84,21.61
2016,6,16,19,0,0.0,20.0,1.4,15.0,20.0,19.3,9.43
2016,6,16,19,15,0.0,10.0,1.25,14.5,10.0,9.64,0.0
2016,6,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.0,1.05,13.5,1.0,0.0,0.0
2016,6,17,5,0,0.0,2.0,1.2,14.0,2.0,1.97,0.0
2016,6,17,5,15,0.0,8.5,1.3,14.0,8.5,8.19,0.0
2016,6,17,5,30,0.0,15.0,1.4,14.0,15.0,14.46,6.71
2016,6,17,5,45,0.0,24.0,1.55,14.5,24.0,23.16,14.74
2016,6,17,6,0,0.0,33.0,1.7,15.0,33.0,31.85,22.68
2016,6,17,6,15,0.0,43.0,1.75,15.0,43.0,41.53,29.76
2016,6,17,6,30,0.0,53.0,1.8,15.0,53.0,51.2,38.04
2016,6,17,6,45,0.0,63.5,1.9,15.5,63.5,61.37,46.51
2016,6,17,7,0,0.0,74.0,2.0,16.0,74.0,71.55,54.83
2016,6,17,7,15,0.0,88.5,2.05,16.0,88.5,85.28,66.1
2016,6,17,7,30,0.0,103.0,2.1,16.0,103.0,99.02,77.25
2016,6,17,7,45,0.0,90.5,2.15,16.5,90.5,87.5,67.33
2016,6,17,8,0,0.0,78.0,2.2,17.0,78.0,75.45,57.08
2016,6,17,8,15,0.0,115.0,2.3,17.0,115.0,110.89,85.9
2016,6,17,8,30,0.0,152.0,2.4,17.0,152.0,146.01,113.98
2016,6,17,8,45,13.0,213.0,2.5,17.5,222.5,210.72,165.05
2016,6,17,9,0,26.0,274.0,2.6,18.0,293.0,274.53,214.26
2016,6,17,9,15,13.0,188.0,2.7,18.0,197.5,189.21,147.0
2016,6,17,9,30,0.0,102.0,2.8,18.0,102.0,98.75,74.64
2016,6,17,9,45,21.0,229.5,2.95,18.5,247.5,235.82,183.4
2016,6,17,10,0,42.0,357.0,3.1,19.0,393.0,374.65,288.98
2016,6,17,10,15,48.5,378.5,3.15,19.0,421.5,403.46,309.94
2016,6,17,10,30,55.0,400.0,3.2,19.0,450.0,432.82,331.61
2016,6,17,10,45,95.5,431.5,3.3,19.5,520.0,501.74,382.77
2016,6,17,11,0,136.0,463.0,3.4,20.0,590.0,575.22,436.11
2016,6,17,11,15,83.0,421.0,3.45,20.0,499.0,488.77,371.5
2016,6,17,11,30,30.0,379.0,3.5,20.0,408.0,400.98,305.23
2016,6,17,11,45,143.0,427.0,3.55,20.0,565.0,563.12,428.63
2016,6,17,12,0,256.0,475.0,3.6,20.0,722.0,729.88,549.7
2016,6,17,12,15,150.5,448.5,3.6,20.0,594.0,600.47,453.97
2016,6,17,12,30,45.0,422.0,3.6,20.0,466.0,466.21,353.39
2016,6,17,12,45,50.5,427.0,3.65,20.0,476.0,478.37,363.25
2016,6,17,13,0,56.0,432.0,3.7,20.0,486.0,490.38,372.42
2016,6,17,13,15,71.0,437.5,3.7,20.0,504.5,512.19,389.11
2016,6,17,13,30,86.0,443.0,3.7,20.0,523.0,533.68,405.5
2016,6,17,13,45,163.0,436.0,3.7,20.0,583.0,610.45,464.26
2016,6,17,14,0,240.0,429.0,3.7,20.0,643.0,685.09,520.25
2016,6,17,14,15,149.0,400.5,3.65,19.5,532.0,557.86,426.92
2016,6,17,14,30,58.0,372.0,3.6,19.0,421.0,432.78,333.1
2016,6,17,14,45,283.0,322.0,3.6,19.0,545.5,601.51,467.38
2016,6,17,15,0,508.0,272.0,3.6,19.0,670.0,750.49,581.25
2016,6,17,15,15,296.0,296.0,3.55,18.5,525.0,571.32,446.13
2016,6,17,15,30,84.0,320.0,3.5,18.0,380.0,397.12,310.69
2016,6,17,15,45,104.0,303.0,3.5,18.0,373.0,393.14,309.69
2016,6,17,16,0,124.0,286.0,3.5,18.0,366.0,394.33,311.89
2016,6,17,16,15,62.0,218.0,3.45,17.5,258.0,266.23,211.71
2016,6,17,16,30,0.0,150.0,3.4,17.0,150.0,146.97,115.48
2016,6,17,16,45,122.5,168.5,3.4,17.0,226.0,253.92,205.42
2016,6,17,17,0,245.0,187.0,3.4,17.0,302.0,346.9,281.08
2016,6,17,17,15,122.5,132.5,3.3,16.5,190.0,205.01,165.88
2016,6,17,17,30,0.0,78.0,3.2,16.0,78.0,75.58,58.15
2016,6,17,17,45,0.0,66.0,3.15,15.5,66.0,63.8,48.55
2016,6,17,18,0,0.0,54.0,3.1,15.0,54.0,52.17,38.82
2016,6,17,18,15,0.0,43.0,2.9,14.5,43.0,41.53,29.74
2016,6,17,18,30,0.0,32.0,2.7,14.0,32.0,30.89,20.54
2016,6,17,18,45,0.0,22.5,2.5,14.0,22.5,21.71,12.46
2016,6,17,19,0,0.0,13.0,2.3,14.0,13.0,12.53,4.2
2016,6,17,19,15,0.0,6.5,2.15,13.5,6.5,6.26,0.0
2016,6,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,4,45,53.5,5.5,1.05,11.5,6.5,0.0,0.0
2016,6,18,5,0,107.0,11.0,1.2,12.0,13.0,10.81,0.0
2016,6,18,5,15,245.0,21.5,1.25,12.5,44.5,16.57,4.31
2016,6,18,5,30,383.0,32.0,1.3,13.0,76.0,24.05,14.93
2016,6,18,5,45,469.5,40.0,1.4,13.5,119.5,28.76,19.74
2016,6,18,6,0,556.0,48.0,1.5,14.0,163.0,33.18,23.96
2016,6,18,6,15,612.5,53.5,1.5,14.5,212.5,51.31,27.69
2016,6,18,6,30,669.0,59.0,1.5,15.0,262.0,97.11,51.28
2016,6,18,6,45,710.5,63.5,1.55,15.5,313.5,143.27,83.74
2016,6,18,7,0,752.0,68.0,1.6,16.0,365.0,194.06,124.98
2016,6,18,7,15,780.5,71.5,1.55,16.5,416.5,245.33,169.47
2016,6,18,7,30,809.0,75.0,1.5,17.0,468.0,299.47,216.84
2016,6,18,7,45,831.5,77.5,1.5,17.5,518.5,353.29,263.68
2016,6,18,8,0,854.0,80.0,1.5,18.0,569.0,412.03,313.12
2016,6,18,8,15,870.0,82.5,1.45,18.5,617.0,466.04,357.38
2016,6,18,8,30,886.0,85.0,1.4,19.0,665.0,520.64,400.46
2016,6,18,8,45,778.0,133.5,1.35,19.5,668.0,548.75,421.63
2016,6,18,9,0,670.0,182.0,1.3,20.0,671.0,566.28,433.54
2016,6,18,9,15,644.0,209.0,1.2,20.0,699.0,607.28,462.41
2016,6,18,9,30,618.0,236.0,1.1,20.0,727.0,644.94,487.6
2016,6,18,9,45,778.5,168.5,1.05,20.5,813.0,725.56,545.22
2016,6,18,10,0,939.0,101.0,1.0,21.0,899.0,814.98,602.72
2016,6,18,10,15,944.5,102.0,0.9,21.0,927.0,855.24,625.68
2016,6,18,10,30,950.0,103.0,0.8,21.0,955.0,893.4,647.32
2016,6,18,10,45,955.0,103.0,0.75,21.5,976.5,927.86,665.83
2016,6,18,11,0,960.0,103.0,0.7,22.0,998.0,959.84,682.47
2016,6,18,11,15,962.5,103.5,0.65,22.0,1012.0,987.37,697.45
2016,6,18,11,30,965.0,104.0,0.6,22.0,1026.0,1012.02,710.6
2016,6,18,11,45,967.0,104.0,0.55,22.5,1032.5,1032.71,719.9
2016,6,18,12,0,969.0,104.0,0.5,23.0,1039.0,1050.29,727.32
2016,6,18,12,15,969.0,103.5,0.5,23.0,1038.5,1062.22,734.07
2016,6,18,12,30,969.0,103.0,0.5,23.0,1038.0,1070.84,739.04
2016,6,18,12,45,968.0,102.5,0.5,23.5,1030.0,1075.13,740.18
2016,6,18,13,0,967.0,102.0,0.5,24.0,1022.0,1076.02,739.49
2016,6,18,13,15,964.5,101.5,0.5,24.0,1006.5,1072.01,737.53
2016,6,18,13,30,962.0,101.0,0.5,24.0,991.0,1064.63,733.76
2016,6,18,13,45,957.5,100.0,0.5,24.0,968.5,1051.42,726.7
2016,6,18,14,0,953.0,99.0,0.5,24.0,946.0,1034.98,717.87
2016,6,18,14,15,947.0,98.0,0.5,24.0,917.0,1013.95,706.4
2016,6,18,14,30,941.0,97.0,0.5,24.0,888.0,989.95,693.21
2016,6,18,14,45,931.5,96.5,0.5,24.0,852.5,960.44,676.67
2016,6,18,15,0,922.0,96.0,0.5,24.0,817.0,928.42,658.56
2016,6,18,15,15,912.0,94.0,0.5,23.5,777.0,892.02,638.82
2016,6,18,15,30,902.0,92.0,0.5,23.0,737.0,853.51,617.49
2016,6,18,15,45,886.5,90.5,0.5,23.0,692.0,809.26,590.94
2016,6,18,16,0,871.0,89.0,0.5,23.0,647.0,763.73,563.19
2016,6,18,16,15,853.5,86.5,0.45,22.5,598.5,714.63,532.83
2016,6,18,16,30,836.0,84.0,0.4,22.0,550.0,668.0,503.58
2016,6,18,16,45,813.5,80.5,0.4,22.0,499.5,613.42,466.02
2016,6,18,17,0,791.0,77.0,0.4,22.0,449.0,559.2,427.37
2016,6,18,17,15,760.5,73.5,0.4,21.5,397.5,501.26,385.37
2016,6,18,17,30,730.0,70.0,0.4,21.0,346.0,444.99,342.93
2016,6,18,17,45,689.0,64.5,0.4,20.5,295.0,383.84,295.14
2016,6,18,18,0,648.0,59.0,0.4,20.0,244.0,326.94,248.8
2016,6,18,18,15,587.0,53.0,0.45,19.0,195.5,265.41,198.19
2016,6,18,18,30,526.0,47.0,0.5,18.0,147.0,209.86,151.07
2016,6,18,18,45,434.0,38.0,0.55,17.5,105.0,150.0,100.99
2016,6,18,19,0,342.0,29.0,0.6,17.0,63.0,99.99,58.46
2016,6,18,19,15,171.0,14.5,0.65,16.5,31.5,40.15,0.0
2016,6,18,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,4,45,56.0,5.5,1.05,13.5,6.5,0.0,0.0
2016,6,19,5,0,112.0,11.0,1.0,14.0,13.0,10.81,0.0
2016,6,19,5,15,252.5,21.5,1.15,14.5,45.0,16.6,4.08
2016,6,19,5,30,393.0,32.0,1.3,15.0,77.0,24.09,14.8
2016,6,19,5,45,480.5,40.0,1.5,16.0,121.5,28.8,19.54
2016,6,19,6,0,568.0,48.0,1.7,17.0,166.0,33.23,23.67
2016,6,19,6,15,623.5,53.5,1.75,17.5,215.0,51.1,27.23
2016,6,19,6,30,679.0,59.0,1.8,18.0,264.0,97.37,50.61
2016,6,19,6,45,718.0,63.5,1.85,18.5,315.5,143.7,82.84
2016,6,19,7,0,757.0,68.0,1.9,19.0,367.0,194.4,123.67
2016,6,19,7,15,784.0,71.5,1.8,19.5,418.0,245.56,167.71
2016,6,19,7,30,811.0,75.0,1.7,20.0,469.0,299.43,214.47
2016,6,19,7,45,704.0,110.5,1.65,21.0,478.5,336.37,249.52
2016,6,19,8,0,597.0,146.0,1.6,22.0,488.0,364.61,275.26
2016,6,19,8,15,551.0,178.5,1.45,22.5,514.5,406.19,308.49
2016,6,19,8,30,505.0,211.0,1.3,23.0,541.0,442.39,335.79
2016,6,19,8,45,707.0,150.0,1.2,23.5,645.5,522.84,396.06
2016,6,19,9,0,909.0,89.0,1.1,24.0,750.0,623.79,469.11
2016,6,19,9,15,918.5,90.5,0.95,24.0,789.5,673.22,502.61
2016,6,19,9,30,928.0,92.0,0.8,24.0,829.0,721.68,533.82
2016,6,19,9,45,938.0,92.0,0.7,24.5,863.0,767.88,560.5
2016,6,19,10,0,948.0,92.0,0.6,25.0,897.0,812.69,585.41
2016,6,19,10,15,953.5,93.0,0.65,25.0,925.0,853.26,610.74
2016,6,19,10,30,959.0,94.0,0.7,25.0,953.0,891.71,634.61
2016,6,19,10,45,961.5,95.5,0.8,25.5,974.0,925.75,655.27
2016,6,19,11,0,964.0,97.0,0.9,26.0,995.0,957.15,674.25
2016,6,19,11,15,966.0,97.5,1.05,26.0,1009.0,984.34,692.84
2016,6,19,11,30,968.0,98.0,1.2,26.0,1023.0,1008.61,709.69
2016,6,19,11,45,964.0,102.0,1.35,26.0,1028.5,1027.6,723.34
2016,6,19,12,0,960.0,106.0,1.5,26.0,1034.0,1043.33,735.06
2016,6,19,12,15,960.0,106.0,1.6,26.0,1033.0,1055.71,744.0
2016,6,19,12,30,960.0,106.0,1.7,26.0,1032.0,1064.83,751.06
2016,6,19,12,45,950.5,111.5,1.85,26.0,1022.0,1066.74,754.51
2016,6,19,13,0,941.0,117.0,2.0,26.0,1012.0,1065.33,755.99
2016,6,19,13,15,779.5,212.5,2.1,25.5,946.0,1006.44,722.18
2016,6,19,13,30,618.0,308.0,2.2,25.0,880.0,945.04,684.14
2016,6,19,13,45,550.5,326.5,2.3,25.0,827.0,893.07,650.57
2016,6,19,14,0,483.0,345.0,2.4,25.0,774.0,840.99,616.11
2016,6,19,14,15,591.5,282.0,2.45,25.0,790.5,874.47,643.59
2016,6,19,14,30,700.0,219.0,2.5,25.0,807.0,901.35,664.8
2016,6,19,14,45,486.0,288.5,2.55,25.0,689.0,760.33,566.01
2016,6,19,15,0,272.0,358.0,2.6,25.0,571.0,623.71,466.81
2016,6,19,15,15,280.5,336.0,2.6,24.5,546.0,600.76,453.62
2016,6,19,15,30,289.0,314.0,2.6,24.0,521.0,576.31,438.42
2016,6,19,15,45,169.5,289.0,2.65,24.0,408.5,437.68,335.76
2016,6,19,16,0,50.0,264.0,2.7,24.0,296.0,307.63,236.3
2016,6,19,16,15,207.5,237.5,2.65,23.5,355.0,398.61,311.05
2016,6,19,16,30,365.0,211.0,2.6,23.0,414.0,475.87,372.78
2016,6,19,16,45,497.5,156.5,2.6,23.0,406.5,492.8,387.67
2016,6,19,17,0,630.0,102.0,2.6,23.0,399.0,492.95,389.24
2016,6,19,17,15,571.5,101.0,2.4,22.5,347.0,429.87,339.87
2016,6,19,17,30,513.0,100.0,2.2,22.0,295.0,371.29,293.23
2016,6,19,17,45,472.0,92.5,2.05,21.5,252.0,316.3,248.56
2016,6,19,18,0,431.0,85.0,1.9,21.0,209.0,267.67,207.83
2016,6,19,18,15,386.0,73.0,1.7,20.0,168.0,216.64,164.79
2016,6,19,18,30,341.0,61.0,1.5,19.0,127.0,170.11,124.82
2016,6,19,18,45,282.0,47.0,1.35,18.5,91.0,122.77,84.52
2016,6,19,19,0,223.0,33.0,1.2,18.0,55.0,81.77,49.08
2016,6,19,19,15,111.5,16.5,1.2,17.5,27.5,33.92,0.0
2016,6,19,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,4,45,64.0,5.5,1.25,11.5,7.0,0.0,0.0
2016,6,20,5,0,128.0,11.0,1.3,12.0,14.0,10.81,0.0
2016,6,20,5,15,272.5,21.5,1.4,12.5,46.5,16.64,3.97
2016,6,20,5,30,417.0,32.0,1.5,13.0,79.0,24.13,14.96
2016,6,20,5,45,505.0,39.0,1.65,14.0,123.5,27.97,18.98
2016,6,20,6,0,593.0,46.0,1.8,15.0,168.0,34.58,25.08
2016,6,20,6,15,647.0,51.0,1.7,15.5,217.5,52.04,28.19
2016,6,20,6,30,701.0,56.0,1.6,16.0,267.0,95.8,49.0
2016,6,20,6,45,740.0,59.5,1.5,16.5,319.0,142.4,81.43
2016,6,20,7,0,779.0,63.0,1.4,17.0,371.0,193.35,122.64
2016,6,20,7,15,805.5,66.5,1.3,18.0,422.5,245.53,167.45
2016,6,20,7,30,832.0,70.0,1.2,19.0,474.0,303.87,217.38
2016,6,20,7,45,851.5,72.5,1.2,20.0,524.0,357.69,263.3
2016,6,20,8,0,871.0,75.0,1.2,21.0,574.0,412.9,308.94
2016,6,20,8,15,886.0,77.5,1.2,21.5,621.5,467.29,353.04
2016,6,20,8,30,901.0,80.0,1.2,22.0,669.0,522.17,395.9
2016,6,20,8,45,912.5,82.5,1.2,23.0,712.5,575.38,435.18
2016,6,20,9,0,924.0,85.0,1.2,24.0,756.0,628.27,472.63
2016,6,20,9,15,933.0,86.5,1.2,24.5,795.5,678.06,507.46
2016,6,20,9,30,942.0,88.0,1.2,25.0,835.0,726.81,539.71
2016,6,20,9,45,940.0,94.5,1.3,25.5,866.5,771.15,567.96
2016,6,20,10,0,938.0,101.0,1.4,26.0,898.0,813.19,594.39
2016,6,20,10,15,943.5,102.0,1.45,26.0,926.0,853.48,620.05
2016,6,20,10,30,949.0,103.0,1.5,26.0,954.0,891.66,644.19
2016,6,20,10,45,953.5,103.5,1.6,26.0,975.0,926.22,666.52
2016,6,20,11,0,958.0,104.0,1.7,26.0,996.0,958.28,687.24
2016,6,20,11,15,960.0,104.5,1.8,26.0,1010.0,985.39,704.85
2016,6,20,11,30,962.0,105.0,1.9,26.0,1024.0,1009.61,720.71
2016,6,20,11,45,964.5,104.5,2.0,26.0,1031.0,1030.31,734.44
2016,6,20,12,0,967.0,104.0,2.1,26.0,1038.0,1047.94,746.35
2016,6,20,12,15,966.5,104.0,2.15,26.0,1037.0,1059.95,754.23
2016,6,20,12,30,966.0,104.0,2.2,26.0,1036.0,1068.66,760.23
2016,6,20,12,45,963.0,104.5,2.3,26.0,1027.0,1072.05,763.65
2016,6,20,13,0,960.0,105.0,2.4,26.0,1018.0,1072.07,765.11
2016,6,20,13,15,956.5,104.5,2.45,26.0,1002.5,1067.19,763.03
2016,6,20,13,30,953.0,104.0,2.5,26.0,987.0,1058.98,758.99
2016,6,20,13,45,948.5,103.0,2.6,26.0,964.0,1045.96,752.54
2016,6,20,14,0,944.0,102.0,2.7,26.0,941.0,1029.74,744.09
2016,6,20,14,15,937.5,100.5,2.75,25.5,912.0,1007.95,733.04
2016,6,20,14,30,931.0,99.0,2.8,25.0,883.0,983.23,720.04
2016,6,20,14,45,921.0,98.5,2.85,25.0,847.5,953.57,702.31
2016,6,20,15,0,911.0,98.0,2.9,25.0,812.0,921.45,682.85
2016,6,20,15,15,900.5,96.0,2.9,24.5,771.5,885.01,661.27
2016,6,20,15,30,890.0,94.0,2.9,24.0,731.0,846.52,638.03
2016,6,20,15,45,875.0,92.0,2.9,24.0,686.5,802.59,609.5
2016,6,20,16,0,860.0,90.0,2.9,24.0,642.0,757.37,579.72
2016,6,20,16,15,843.0,87.5,2.85,23.5,594.0,709.11,548.18
2016,6,20,16,30,826.0,85.0,2.8,23.0,546.0,663.31,517.84
2016,6,20,16,45,754.0,86.5,2.8,22.5,478.0,583.08,459.3
2016,6,20,17,0,682.0,88.0,2.8,22.0,410.0,508.77,403.41
2016,6,20,17,15,349.0,110.5,2.6,21.5,275.0,315.97,251.95
2016,6,20,17,30,16.0,133.0,2.4,21.0,140.0,139.66,109.09
2016,6,20,17,45,11.0,115.0,2.2,20.5,119.5,118.77,92.66
2016,6,20,18,0,6.0,97.0,2.0,20.0,99.0,98.37,76.09
2016,6,20,18,15,3.0,78.5,1.85,19.5,79.5,78.61,59.76
2016,6,20,18,30,0.0,60.0,1.7,19.0,60.0,59.13,43.42
2016,6,20,18,45,0.0,43.0,1.6,18.5,43.0,42.19,28.93
2016,6,20,19,0,0.0,26.0,1.5,18.0,26.0,25.14,13.93
2016,6,20,19,15,0.0,13.0,1.5,17.5,13.0,12.54,0.0
2016,6,20,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,4,45,56.0,5.5,1.3,13.5,6.5,0.0,0.0
2016,6,21,5,0,112.0,11.0,1.4,14.0,13.0,10.81,0.0
2016,6,21,5,15,252.0,21.5,1.55,14.5,44.5,16.67,3.67
2016,6,21,5,30,392.0,32.0,1.7,15.0,76.0,24.17,14.82
2016,6,21,5,45,477.5,39.5,1.9,16.0,119.5,28.43,19.19
2016,6,21,6,0,563.0,47.0,2.1,17.0,163.0,32.45,22.97
2016,6,21,6,15,618.0,52.5,2.05,17.5,211.5,49.12,26.25
2016,6,21,6,30,673.0,58.0,2.0,18.0,260.0,94.91,49.05
2016,6,21,6,45,712.0,62.0,1.95,19.0,311.0,140.41,80.29
2016,6,21,7,0,751.0,66.0,1.9,20.0,362.0,190.28,120.03
2016,6,21,7,15,778.5,69.5,1.85,20.5,412.5,241.19,163.69
2016,6,21,7,30,806.0,73.0,1.8,21.0,463.0,294.87,210.19
2016,6,21,7,45,827.5,75.5,1.8,22.0,512.5,351.51,258.2
2016,6,21,8,0,849.0,78.0,1.8,23.0,562.0,406.28,303.52
2016,6,21,8,15,864.5,80.0,1.7,23.5,609.0,459.34,346.46
2016,6,21,8,30,880.0,82.0,1.6,24.0,656.0,512.95,388.18
2016,6,21,8,45,892.5,84.0,1.55,24.5,699.5,565.25,427.55
2016,6,21,9,0,905.0,86.0,1.5,25.0,743.0,617.34,465.29
2016,6,21,9,15,914.5,87.5,1.4,25.5,782.0,666.61,499.3
2016,6,21,9,30,924.0,89.0,1.3,26.0,821.0,714.92,530.68
2016,6,21,9,45,925.5,93.5,1.2,26.5,853.0,759.16,556.85
2016,6,21,10,0,927.0,98.0,1.1,27.0,885.0,801.41,580.99
2016,6,21,10,15,932.5,99.0,1.0,27.5,912.5,841.31,602.93
2016,6,21,10,30,938.0,100.0,0.9,28.0,940.0,879.14,622.95
2016,6,21,10,45,940.5,102.0,0.85,28.5,961.0,913.12,640.89
2016,6,21,11,0,943.0,104.0,0.8,29.0,982.0,944.53,656.97
2016,6,21,11,15,945.5,104.5,0.85,29.0,995.5,971.76,673.56
2016,6,21,11,30,948.0,105.0,0.9,29.0,1009.0,996.17,688.52
2016,6,21,11,45,948.5,105.5,0.95,29.0,1015.5,1015.73,700.64
2016,6,21,12,0,949.0,106.0,1.0,29.0,1022.0,1032.21,711.05
2016,6,21,12,15,948.5,106.0,1.1,29.0,1021.5,1044.06,719.78
2016,6,21,12,30,948.0,106.0,1.2,29.0,1021.0,1052.68,726.71
2016,6,21,12,45,943.0,108.0,1.35,29.0,1012.0,1055.56,731.18
2016,6,21,13,0,938.0,110.0,1.5,29.0,1003.0,1055.14,733.68
2016,6,21,13,15,935.0,109.5,1.65,29.0,988.0,1050.89,733.83
2016,6,21,13,30,932.0,109.0,1.8,29.0,973.0,1043.36,731.95
2016,6,21,13,45,928.0,107.5,1.95,29.0,951.0,1030.57,726.78
2016,6,21,14,0,924.0,106.0,2.1,29.0,929.0,1014.63,719.57
2016,6,21,14,15,918.0,105.0,2.2,28.5,900.5,994.23,710.31
2016,6,21,14,30,912.0,104.0,2.3,28.0,872.0,970.94,699.12
2016,6,21,14,45,904.0,102.5,2.4,28.0,837.5,942.53,683.09
2016,6,21,15,0,896.0,101.0,2.5,28.0,803.0,911.61,665.27
2016,6,21,15,15,886.0,99.0,2.55,27.5,763.5,876.07,645.06
2016,6,21,15,30,876.0,97.0,2.6,27.0,724.0,838.49,623.18
2016,6,21,15,45,862.5,94.5,2.7,27.0,680.5,795.73,596.51
2016,6,21,16,0,849.0,92.0,2.8,27.0,637.0,751.59,568.43
2016,6,21,16,15,832.0,89.0,2.8,26.5,590.0,706.59,539.79
2016,6,21,16,30,815.0,86.0,2.8,26.0,543.0,657.38,507.56
2016,6,21,16,45,793.5,82.5,2.85,25.5,493.5,604.38,470.12
2016,6,21,17,0,772.0,79.0,2.9,25.0,444.0,551.67,431.51
2016,6,21,17,15,742.0,75.0,2.8,24.0,393.5,494.33,388.41
2016,6,21,17,30,712.0,71.0,2.7,23.0,343.0,438.64,344.99
2016,6,21,17,45,672.0,66.0,2.6,22.5,293.0,380.24,297.31
2016,6,21,18,0,632.0,61.0,2.5,22.0,243.0,324.22,250.09
2016,6,21,18,15,572.5,54.5,2.35,21.0,195.5,263.35,198.52
