Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,30,513.0,48.0,2.2,20.0,148.0,208.31,150.87
2016,6,21,18,45,421.0,39.5,2.05,19.5,106.0,149.46,101.09
2016,6,21,19,0,329.0,31.0,1.9,19.0,64.0,100.4,59.37
2016,6,21,19,15,164.5,15.5,1.9,18.5,32.0,40.88,0.51
2016,6,21,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,22,4,45,48.0,5.5,1.8,12.5,6.5,0.0,0.0
2016,6,22,5,0,96.0,11.0,1.9,13.0,13.0,10.81,0.0
2016,6,22,5,15,239.0,22.0,1.95,13.5,44.5,17.2,3.7
2016,6,22,5,30,382.0,33.0,2.0,14.0,76.0,25.16,15.7
2016,6,22,5,45,471.0,41.0,2.15,14.5,120.0,29.82,20.53
2016,6,22,6,0,560.0,49.0,2.3,15.0,164.0,34.2,24.72
2016,6,22,6,15,616.0,54.5,2.2,15.5,213.0,50.16,27.73
2016,6,22,6,30,672.0,60.0,2.1,16.0,262.0,96.04,50.58
2016,6,22,6,45,710.0,64.5,2.05,16.5,313.0,141.76,82.32
2016,6,22,7,0,748.0,69.0,2.0,17.0,364.0,191.75,122.73
2016,6,22,7,15,776.0,73.0,2.0,17.5,415.0,243.06,167.17
2016,6,22,7,30,804.0,77.0,2.0,18.0,466.0,297.2,214.6
2016,6,22,7,45,825.5,79.5,2.0,19.0,515.5,350.4,260.58
2016,6,22,8,0,847.0,82.0,2.0,20.0,565.0,408.41,309.0
2016,6,22,8,15,862.5,84.5,1.95,20.5,612.5,461.87,352.99
2016,6,22,8,30,878.0,87.0,1.9,21.0,660.0,515.89,395.87
2016,6,22,8,45,891.5,88.5,1.9,21.5,703.5,568.22,436.21
2016,6,22,9,0,905.0,90.0,1.9,22.0,747.0,620.43,475.1
2016,6,22,9,15,914.5,92.0,1.9,22.5,786.5,670.22,510.97
2016,6,22,9,30,924.0,94.0,1.9,23.0,826.0,719.06,544.63
2016,6,22,9,45,931.5,95.5,1.9,23.5,859.5,764.81,573.71
2016,6,22,10,0,939.0,97.0,1.9,24.0,893.0,809.02,601.26
2016,6,22,10,15,944.5,98.0,1.95,24.0,921.0,849.39,627.49
2016,6,22,10,30,950.0,99.0,2.0,24.0,949.0,887.66,652.19
2016,6,22,10,45,953.5,100.0,2.05,24.5,970.0,921.94,672.83
2016,6,22,11,0,957.0,101.0,2.1,25.0,991.0,953.66,691.68
2016,6,22,11,15,959.5,101.5,2.2,25.0,1005.5,981.28,709.73
2016,6,22,11,30,962.0,102.0,2.3,25.0,1020.0,1006.03,726.0
2016,6,22,11,45,963.0,102.5,2.45,25.5,1027.0,1026.37,738.61
2016,6,22,12,0,964.0,103.0,2.6,26.0,1034.0,1043.59,749.29
2016,6,22,12,15,964.5,103.0,2.65,26.0,1034.0,1056.63,757.86
2016,6,22,12,30,965.0,103.0,2.7,26.0,1034.0,1066.41,764.5
2016,6,22,12,45,958.0,107.0,2.8,26.0,1024.5,1069.46,767.52
2016,6,22,13,0,951.0,111.0,2.9,26.0,1015.0,1069.16,768.58
2016,6,22,13,15,948.5,110.0,2.95,26.0,1000.5,1064.92,766.78
2016,6,22,13,30,946.0,109.0,3.0,26.0,986.0,1057.35,762.98
2016,6,22,13,45,942.0,108.5,3.1,26.0,964.5,1045.53,757.02
2016,6,22,14,0,938.0,108.0,3.2,26.0,943.0,1030.52,749.06
2016,6,22,14,15,932.5,106.5,3.25,25.5,914.0,1009.91,738.55
2016,6,22,14,30,927.0,105.0,3.3,25.0,885.0,986.34,726.07
2016,6,22,14,45,919.5,103.0,3.35,25.0,851.0,957.57,708.67
2016,6,22,15,0,912.0,101.0,3.4,25.0,817.0,926.2,689.46
2016,6,22,15,15,901.5,99.0,3.4,24.5,776.5,889.81,667.71
2016,6,22,15,30,891.0,97.0,3.4,24.0,736.0,851.36,644.3
2016,6,22,15,45,878.0,94.5,3.45,24.0,691.5,808.52,616.55
2016,6,22,16,0,865.0,92.0,3.5,24.0,647.0,764.22,587.4
2016,6,22,16,15,847.5,89.0,3.5,23.5,599.0,714.9,555.09
2016,6,22,16,30,830.0,86.0,3.5,23.0,551.0,668.07,523.96
2016,6,22,16,45,807.5,82.5,3.5,23.0,501.0,613.78,483.8
2016,6,22,17,0,785.0,79.0,3.5,23.0,451.0,559.85,442.63
2016,6,22,17,15,755.0,75.5,3.35,22.0,399.5,502.44,398.83
2016,6,22,17,30,725.0,72.0,3.2,21.0,348.0,446.64,354.72
2016,6,22,17,45,682.0,67.0,3.1,20.5,297.0,386.27,304.97
2016,6,22,18,0,639.0,62.0,3.0,20.0,246.0,328.51,255.89
2016,6,22,18,15,578.0,55.5,2.8,19.0,198.0,266.72,203.01
2016,6,22,18,30,517.0,49.0,2.6,18.0,150.0,210.9,154.25
2016,6,22,18,45,420.0,40.5,2.45,17.5,107.5,150.56,102.94
2016,6,22,19,0,323.0,32.0,2.3,17.0,65.0,100.52,60.3
2016,6,22,19,15,161.5,16.0,2.35,16.5,32.5,41.17,1.29
2016,6,22,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,23,4,45,63.0,5.0,1.65,11.5,6.5,0.0,0.0
2016,6,23,5,0,126.0,10.0,1.8,12.0,13.0,9.83,0.0
2016,6,23,5,15,273.0,20.5,1.85,12.5,45.5,15.8,2.67
2016,6,23,5,30,420.0,31.0,1.9,13.0,78.0,23.34,14.2
2016,6,23,5,45,510.5,37.5,2.0,13.5,122.5,26.78,17.95
2016,6,23,6,0,601.0,44.0,2.1,14.0,167.0,32.85,23.63
2016,6,23,6,15,654.0,49.0,2.05,14.5,216.5,48.65,26.39
2016,6,23,6,30,707.0,54.0,2.0,15.0,266.0,92.57,46.72
2016,6,23,6,45,745.5,57.5,2.0,16.0,317.5,139.33,78.94
2016,6,23,7,0,784.0,61.0,2.0,17.0,369.0,190.39,120.1
2016,6,23,7,15,809.0,64.5,1.95,17.5,419.5,242.43,165.43
2016,6,23,7,30,834.0,68.0,1.9,18.0,470.0,300.49,216.21
2016,6,23,7,45,853.0,70.0,1.9,19.0,519.5,353.76,262.44
2016,6,23,8,0,872.0,72.0,1.9,20.0,569.0,408.37,308.46
2016,6,23,8,15,885.5,74.0,1.85,20.5,615.0,461.68,352.5
2016,6,23,8,30,899.0,76.0,1.8,21.0,661.0,515.33,395.19
2016,6,23,8,45,908.5,78.0,1.8,22.0,703.5,566.92,434.19
2016,6,23,9,0,918.0,80.0,1.8,23.0,746.0,617.99,471.27
2016,6,23,9,15,926.0,81.5,1.85,23.5,784.0,666.91,506.72
2016,6,23,9,30,934.0,83.0,1.9,24.0,822.0,714.73,539.57
2016,6,23,9,45,934.0,88.0,1.95,24.5,853.5,758.83,567.84
2016,6,23,10,0,934.0,93.0,2.0,25.0,885.0,800.81,594.3
2016,6,23,10,15,938.0,94.0,2.15,25.0,911.5,839.82,620.52
2016,6,23,10,30,942.0,95.0,2.3,25.0,938.0,876.64,645.19
2016,6,23,10,45,946.5,94.5,2.5,25.0,958.0,910.09,668.01
2016,6,23,11,0,951.0,94.0,2.7,25.0,978.0,941.04,689.18
2016,6,23,11,15,952.5,94.5,2.85,25.0,991.5,967.6,707.08
2016,6,23,11,30,954.0,95.0,3.0,25.0,1005.0,991.27,723.17
2016,6,23,11,45,955.5,94.0,3.2,25.0,1011.5,1010.45,736.8
2016,6,23,12,0,957.0,93.0,3.4,25.0,1018.0,1026.53,748.51
2016,6,23,12,15,957.0,93.0,3.5,25.0,1017.5,1038.98,757.19
2016,6,23,12,30,957.0,93.0,3.6,25.0,1017.0,1048.18,763.89
2016,6,23,12,45,952.0,95.0,3.7,25.0,1008.0,1051.13,766.66
2016,6,23,13,0,947.0,97.0,3.8,25.0,999.0,1050.75,767.41
2016,6,23,13,15,944.5,96.5,3.85,24.5,984.0,1046.99,767.22
2016,6,23,13,30,942.0,96.0,3.9,24.0,969.0,1039.91,764.98
2016,6,23,13,45,939.5,94.0,4.0,24.0,947.5,1027.99,758.49
2016,6,23,14,0,937.0,92.0,4.1,24.0,926.0,1012.84,749.93
2016,6,23,14,15,931.0,90.5,4.1,24.0,897.5,991.7,736.81
2016,6,23,14,30,925.0,89.0,4.1,24.0,869.0,967.63,721.79
2016,6,23,14,45,918.0,87.0,4.15,24.0,834.5,939.31,704.16
2016,6,23,15,0,911.0,85.0,4.2,24.0,800.0,908.37,684.68
2016,6,23,15,15,901.0,83.5,4.2,23.5,760.5,872.93,663.04
2016,6,23,15,30,891.0,82.0,4.2,23.0,721.0,835.42,639.69
2016,6,23,15,45,878.5,80.0,4.25,22.5,677.5,793.48,613.09
2016,6,23,16,0,866.0,78.0,4.3,22.0,634.0,750.06,584.98
2016,6,23,16,15,850.0,75.5,4.25,21.5,587.0,702.3,552.86
2016,6,23,16,30,834.0,73.0,4.2,21.0,540.0,653.81,519.62
2016,6,23,16,45,811.5,70.5,4.2,21.0,491.0,600.7,480.16
2016,6,23,17,0,789.0,68.0,4.2,21.0,442.0,550.47,440.91
2016,6,23,17,15,761.0,65.0,4.1,20.5,392.0,494.58,396.84
2016,6,23,17,30,733.0,62.0,4.0,20.0,342.0,440.13,352.51
2016,6,23,17,45,692.0,58.0,3.95,19.5,292.0,380.45,302.73
2016,6,23,18,0,651.0,54.0,3.9,19.0,242.0,324.08,254.15
2016,6,23,18,15,594.0,48.5,3.7,18.5,195.0,264.12,201.69
2016,6,23,18,30,537.0,43.0,3.5,18.0,148.0,210.55,153.88
2016,6,23,18,45,444.5,35.5,3.3,17.5,106.0,151.34,102.98
2016,6,23,19,0,352.0,28.0,3.1,17.0,64.0,102.01,60.49
2016,6,23,19,15,176.0,14.0,3.05,16.5,32.0,41.07,1.58
2016,6,23,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,24,4,45,50.5,5.0,1.55,11.5,6.0,0.0,0.0
2016,6,24,5,0,101.0,10.0,1.7,12.0,12.0,9.83,0.0
2016,6,24,5,15,248.5,21.0,1.75,12.5,43.5,16.33,2.57
2016,6,24,5,30,396.0,32.0,1.8,13.0,75.0,24.33,15.01
2016,6,24,5,45,483.0,39.5,1.85,13.5,119.5,28.58,19.53
2016,6,24,6,0,570.0,47.0,1.9,14.0,164.0,32.6,23.41
2016,6,24,6,15,626.5,53.0,1.9,14.5,213.0,47.89,26.54
2016,6,24,6,30,683.0,59.0,1.9,15.0,262.0,94.61,49.5
2016,6,24,6,45,720.5,63.5,1.95,16.0,313.5,140.79,81.25
2016,6,24,7,0,758.0,68.0,2.0,17.0,365.0,191.2,121.76
2016,6,24,7,15,785.5,71.5,2.0,17.5,416.5,242.44,166.16
2016,6,24,7,30,813.0,75.0,2.0,18.0,468.0,296.46,213.58
2016,6,24,7,45,833.5,78.5,2.05,19.0,517.5,350.68,260.53
2016,6,24,8,0,854.0,82.0,2.1,20.0,567.0,409.64,309.87
2016,6,24,8,15,869.5,84.5,2.0,20.5,614.5,463.47,354.12
2016,6,24,8,30,885.0,87.0,1.9,21.0,662.0,517.86,397.17
2016,6,24,8,45,896.5,89.5,1.85,21.5,706.0,570.41,437.44
2016,6,24,9,0,908.0,92.0,1.8,22.0,750.0,622.67,476.02
2016,6,24,9,15,917.5,93.5,1.7,22.5,789.0,672.18,510.95
2016,6,24,9,30,927.0,95.0,1.6,23.0,828.0,720.75,543.55
2016,6,24,9,45,935.5,95.5,1.5,23.5,862.5,766.46,571.39
2016,6,24,10,0,944.0,96.0,1.4,24.0,897.0,810.69,597.5
2016,6,24,10,15,949.5,97.5,1.3,24.0,925.0,851.8,622.07
2016,6,24,10,30,955.0,99.0,1.2,24.0,953.0,890.81,644.75
2016,6,24,10,45,959.5,99.0,1.15,24.5,974.5,925.21,663.54
2016,6,24,11,0,964.0,99.0,1.1,25.0,996.0,957.1,680.45
2016,6,24,11,15,966.5,99.5,1.1,25.0,1010.0,984.97,696.89
2016,6,24,11,30,969.0,100.0,1.1,25.0,1024.0,1009.96,711.54
2016,6,24,11,45,970.5,100.5,1.1,25.5,1031.0,1031.0,722.39
2016,6,24,12,0,972.0,101.0,1.1,26.0,1038.0,1048.91,731.37
2016,6,24,12,15,972.0,101.0,1.15,26.0,1038.0,1061.65,739.72
2016,6,24,12,30,972.0,101.0,1.2,26.0,1038.0,1071.08,746.25
2016,6,24,12,45,961.0,107.0,1.3,26.5,1028.0,1072.29,747.44
2016,6,24,13,0,950.0,113.0,1.4,27.0,1018.0,1070.13,746.72
2016,6,24,13,15,947.5,112.5,1.45,27.0,1003.0,1066.51,745.81
2016,6,24,13,30,945.0,112.0,1.5,27.0,988.0,1059.57,742.99
2016,6,24,13,45,940.0,111.5,1.55,27.0,966.0,1046.89,736.75
2016,6,24,14,0,935.0,111.0,1.6,27.0,944.0,1031.03,728.66
2016,6,24,14,15,929.5,109.5,1.6,26.5,915.5,1010.56,718.44
2016,6,24,14,30,924.0,108.0,1.6,26.0,887.0,987.14,706.39
2016,6,24,14,45,915.5,106.5,1.65,26.0,852.0,958.14,690.06
2016,6,24,15,0,907.0,105.0,1.7,26.0,817.0,926.59,672.01
2016,6,24,15,15,896.5,103.0,1.7,26.0,777.0,890.42,650.19
2016,6,24,15,30,886.0,101.0,1.7,26.0,737.0,852.2,626.86
2016,6,24,15,45,872.0,99.0,1.75,26.0,692.5,809.33,600.66
2016,6,24,16,0,858.0,97.0,1.8,26.0,648.0,765.08,573.1
2016,6,24,16,15,840.5,94.0,1.8,25.5,600.0,719.5,544.79
2016,6,24,16,30,823.0,91.0,1.8,25.0,552.0,669.62,512.84
2016,6,24,16,45,799.5,87.5,1.8,25.0,501.5,614.99,473.81
2016,6,24,17,0,776.0,84.0,1.8,25.0,451.0,560.8,433.96
2016,6,24,17,15,744.5,80.0,1.75,24.0,399.5,502.41,391.04
2016,6,24,17,30,713.0,76.0,1.7,23.0,348.0,446.86,348.59
2016,6,24,17,45,670.0,70.5,1.65,22.5,297.0,385.54,299.52
2016,6,24,18,0,627.0,65.0,1.6,22.0,246.0,327.76,251.67
2016,6,24,18,15,564.5,58.0,1.55,21.0,197.5,265.43,199.65
2016,6,24,18,30,502.0,51.0,1.5,20.0,149.0,209.23,151.62
2016,6,24,18,45,406.5,42.0,1.45,19.0,106.5,149.37,101.68
2016,6,24,19,0,311.0,33.0,1.4,18.0,64.0,99.65,59.9
2016,6,24,19,15,155.5,16.5,1.4,17.5,32.0,41.13,2.15
2016,6,24,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,25,4,45,39.5,5.0,1.1,14.5,5.5,0.0,0.0
2016,6,25,5,0,79.0,10.0,1.1,15.0,11.0,9.83,0.0
2016,6,25,5,15,222.5,21.5,1.25,15.5,42.0,16.87,2.31
2016,6,25,5,30,366.0,33.0,1.4,16.0,73.0,25.34,15.6
2016,6,25,5,45,456.5,41.0,1.6,17.0,116.5,29.98,20.41
2016,6,25,6,0,547.0,49.0,1.8,18.0,160.0,34.36,24.52
2016,6,25,6,15,604.5,55.0,1.8,18.5,209.0,48.47,27.29
2016,6,25,6,30,662.0,61.0,1.8,19.0,258.0,91.1,46.71
2016,6,25,6,45,703.0,65.5,1.85,19.5,309.5,139.67,79.98
2016,6,25,7,0,744.0,70.0,1.9,20.0,361.0,189.73,119.64
2016,6,25,7,15,772.5,74.0,1.8,20.5,412.0,240.89,163.24
2016,6,25,7,30,801.0,78.0,1.7,21.0,463.0,294.95,209.83
2016,6,25,7,45,823.5,80.5,1.6,22.0,513.5,348.32,255.07
2016,6,25,8,0,846.0,83.0,1.5,23.0,564.0,406.62,302.65
2016,6,25,8,15,862.0,85.5,1.45,23.5,611.5,460.28,345.92
2016,6,25,8,30,878.0,88.0,1.4,24.0,659.0,514.56,388.09
2016,6,25,8,45,890.5,90.0,1.35,25.0,702.5,566.88,426.42
2016,6,25,9,0,903.0,92.0,1.3,26.0,746.0,619.0,462.96
2016,6,25,9,15,912.5,94.0,1.3,26.0,785.5,668.78,498.7
2016,6,25,9,30,922.0,96.0,1.3,26.0,825.0,717.64,532.57
2016,6,25,9,45,922.5,101.5,1.35,26.5,857.0,762.2,560.48
2016,6,25,10,0,923.0,107.0,1.4,27.0,889.0,804.7,586.66
2016,6,25,10,15,928.5,108.5,1.45,27.0,917.0,845.13,612.37
2016,6,25,10,30,934.0,110.0,1.5,27.0,945.0,883.51,636.59
2016,6,25,10,45,937.5,111.0,1.6,27.5,966.0,917.47,657.18
2016,6,25,11,0,941.0,112.0,1.7,28.0,987.0,948.92,676.09
2016,6,25,11,15,943.5,112.5,1.8,28.0,1001.0,976.32,693.77
2016,6,25,11,30,946.0,113.0,1.9,28.0,1015.0,1000.91,709.74
2016,6,25,11,45,947.0,113.5,2.0,28.0,1022.0,1021.14,723.07
2016,6,25,12,0,948.0,114.0,2.1,28.0,1029.0,1038.32,734.61
2016,6,25,12,15,948.0,114.0,2.15,28.0,1028.5,1050.88,742.79
2016,6,25,12,30,948.0,114.0,2.2,28.0,1028.0,1060.23,749.13
2016,6,25,12,45,949.0,112.0,2.3,28.0,1021.0,1065.29,753.53
2016,6,25,13,0,950.0,110.0,2.4,28.0,1014.0,1067.02,755.99
2016,6,25,13,15,947.0,109.5,2.45,28.0,999.0,1062.93,754.39
2016,6,25,13,30,944.0,109.0,2.5,28.0,984.0,1055.52,750.86
2016,6,25,13,45,940.0,108.0,2.6,28.0,962.0,1043.33,744.96
2016,6,25,14,0,936.0,107.0,2.7,28.0,940.0,1027.94,737.07
2016,6,25,14,15,930.0,105.5,2.7,28.0,911.5,1007.0,724.73
2016,6,25,14,30,924.0,104.0,2.7,28.0,883.0,983.11,710.57
2016,6,25,14,45,916.5,102.5,2.75,28.0,848.5,955.03,694.13
2016,6,25,15,0,909.0,101.0,2.8,28.0,814.0,924.37,675.92
2016,6,25,15,15,898.5,99.0,2.8,27.5,774.5,888.15,654.82
2016,6,25,15,30,888.0,97.0,2.8,27.0,735.0,849.88,632.09
2016,6,25,15,45,875.5,94.5,2.85,27.0,691.0,807.6,605.42
2016,6,25,16,0,863.0,92.0,2.9,27.0,647.0,763.83,577.34
2016,6,25,16,15,845.5,89.0,2.85,26.5,599.0,714.63,545.58
2016,6,25,16,30,828.0,86.0,2.8,26.0,551.0,667.93,515.04
2016,6,25,16,45,806.5,82.5,2.8,26.0,501.0,614.38,476.35
2016,6,25,17,0,785.0,79.0,2.8,26.0,451.0,561.09,436.55
2016,6,25,17,15,755.0,75.0,2.65,25.0,400.0,503.12,393.18
2016,6,25,17,30,725.0,71.0,2.5,24.0,349.0,446.76,349.5
2016,6,25,17,45,684.0,66.0,2.35,23.5,298.0,386.28,300.49
2016,6,25,18,0,643.0,61.0,2.2,23.0,247.0,330.08,253.38
2016,6,25,18,15,582.5,55.0,2.05,22.0,198.5,268.71,201.75
2016,6,25,18,30,522.0,49.0,1.9,21.0,150.0,213.24,154.02
2016,6,25,18,45,429.5,40.0,1.75,20.0,108.0,153.03,103.57
2016,6,25,19,0,337.0,31.0,1.6,19.0,66.0,102.7,61.09
2016,6,25,19,15,168.5,15.5,1.55,18.5,33.0,41.92,2.38
2016,6,25,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,5,15,172.5,16.0,1.05,16.0,35.0,11.76,0.0
2016,6,26,5,30,345.0,32.0,1.1,17.0,70.0,24.44,14.74
2016,6,26,5,45,434.5,40.5,1.2,18.0,112.5,29.58,19.97
2016,6,26,6,0,524.0,49.0,1.3,19.0,155.0,34.41,24.45
2016,6,26,6,15,581.0,55.0,1.2,19.5,202.5,47.39,27.04
2016,6,26,6,30,638.0,61.0,1.1,20.0,250.0,88.69,45.54
2016,6,26,6,45,679.0,65.5,1.05,20.5,300.5,135.96,77.56
2016,6,26,7,0,720.0,70.0,1.0,21.0,351.0,184.7,115.68
2016,6,26,7,15,748.5,74.0,0.9,21.5,401.0,234.56,157.57
2016,6,26,7,30,777.0,78.0,0.8,22.0,451.0,287.33,202.29
2016,6,26,7,45,799.0,81.0,0.75,23.0,500.5,339.71,245.92
2016,6,26,8,0,821.0,84.0,0.7,24.0,550.0,393.88,289.54
2016,6,26,8,15,837.0,87.0,0.65,24.5,596.5,449.85,333.39
2016,6,26,8,30,853.0,90.0,0.6,25.0,643.0,503.36,373.79
2016,6,26,8,45,865.0,92.0,0.6,26.0,686.0,554.22,410.39
2016,6,26,9,0,877.0,94.0,0.6,27.0,729.0,604.87,445.34
2016,6,26,9,15,886.5,96.0,0.65,27.5,767.5,653.51,479.06
2016,6,26,9,30,896.0,98.0,0.7,28.0,806.0,701.27,511.15
2016,6,26,9,45,904.0,99.0,0.75,28.5,839.5,745.89,538.58
2016,6,26,10,0,912.0,100.0,0.8,29.0,873.0,789.08,564.7
2016,6,26,10,15,917.5,101.5,0.85,29.0,900.0,829.11,589.65
2016,6,26,10,30,923.0,103.0,0.9,29.0,927.0,867.12,613.18
2016,6,26,10,45,925.0,104.5,1.0,29.5,947.5,899.94,632.9
2016,6,26,11,0,927.0,106.0,1.1,30.0,968.0,930.2,650.98
2016,6,26,11,15,929.5,107.0,1.25,30.0,982.0,957.75,669.46
2016,6,26,11,30,932.0,108.0,1.4,30.0,996.0,982.54,686.25
2016,6,26,11,45,932.0,108.5,1.55,30.5,1002.5,1001.57,698.15
2016,6,26,12,0,932.0,109.0,1.7,31.0,1009.0,1017.55,708.23
2016,6,26,12,15,932.0,109.0,1.85,31.0,1008.5,1029.94,717.57
2016,6,26,12,30,932.0,109.0,2.0,31.0,1008.0,1039.16,725.05
2016,6,26,12,45,920.0,116.0,2.2,31.0,997.5,1040.28,728.21
2016,6,26,13,0,908.0,123.0,2.4,31.0,987.0,1038.17,729.4
2016,6,26,13,15,905.0,122.0,2.5,30.5,972.5,1033.76,729.59
2016,6,26,13,30,902.0,121.0,2.6,30.0,958.0,1026.17,727.85
2016,6,26,13,45,898.0,120.0,2.75,30.0,936.5,1014.45,722.57
2016,6,26,14,0,894.0,119.0,2.9,30.0,915.0,999.68,715.34
2016,6,26,14,15,887.5,117.5,2.95,30.0,887.0,979.0,703.49
2016,6,26,14,30,881.0,116.0,3.0,30.0,859.0,955.54,689.87
2016,6,26,14,45,873.0,114.0,3.15,30.0,825.5,927.51,673.94
2016,6,26,15,0,865.0,112.0,3.3,30.0,792.0,897.03,656.21
2016,6,26,15,15,854.5,109.5,3.35,29.5,753.0,861.59,635.62
2016,6,26,15,30,844.0,107.0,3.4,29.0,714.0,824.2,613.44
2016,6,26,15,45,831.0,104.0,3.45,29.0,671.0,786.52,589.52
2016,6,26,16,0,818.0,101.0,3.5,29.0,628.0,743.25,561.42
2016,6,26,16,15,800.5,98.0,3.45,28.5,581.5,695.57,530.49
2016,6,26,16,30,783.0,95.0,3.4,28.0,535.0,647.35,498.32
2016,6,26,16,45,762.0,90.5,3.4,27.5,486.5,594.96,461.02
2016,6,26,17,0,741.0,86.0,3.4,27.0,438.0,542.86,422.76
2016,6,26,17,15,710.5,81.5,3.2,26.0,388.0,486.09,380.05
2016,6,26,17,30,680.0,77.0,3.0,25.0,338.0,432.17,338.05
2016,6,26,17,45,641.5,71.0,2.9,24.5,289.0,373.93,290.89
2016,6,26,18,0,603.0,65.0,2.8,24.0,240.0,318.81,244.8
2016,6,26,18,15,543.0,58.0,2.55,23.0,192.5,258.53,194.11
2016,6,26,18,30,483.0,51.0,2.3,22.0,145.0,204.13,147.45
2016,6,26,18,45,397.0,41.5,2.1,21.5,104.5,146.96,99.34
2016,6,26,19,0,311.0,32.0,1.9,21.0,64.0,98.96,58.78
2016,6,26,19,15,155.5,16.0,1.85,20.5,32.0,40.77,2.3
2016,6,26,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,27,5,15,169.0,16.0,1.35,17.5,34.0,11.8,0.0
2016,6,27,5,30,338.0,32.0,1.5,18.0,68.0,24.51,14.67
2016,6,27,5,45,426.0,40.5,1.65,19.0,110.0,29.65,19.9
2016,6,27,6,0,514.0,49.0,1.8,20.0,152.0,34.47,24.37
2016,6,27,6,15,571.5,55.0,1.75,20.5,199.5,46.55,26.8
2016,6,27,6,30,629.0,61.0,1.7,21.0,247.0,87.33,44.75
2016,6,27,6,45,670.5,65.5,1.65,21.5,297.0,134.16,76.29
2016,6,27,7,0,712.0,70.0,1.6,22.0,347.0,182.5,114.02
2016,6,27,7,15,741.5,74.0,1.55,23.0,397.5,232.14,155.51
2016,6,27,7,30,771.0,78.0,1.5,24.0,448.0,284.81,199.97
2016,6,27,7,45,794.0,81.0,1.5,25.0,497.5,337.21,243.95
2016,6,27,8,0,817.0,84.0,1.5,26.0,547.0,391.5,288.21
2016,6,27,8,15,833.5,87.0,1.45,26.5,594.0,447.5,332.73
2016,6,27,8,30,850.0,90.0,1.4,27.0,641.0,501.1,373.95
2016,6,27,8,45,864.0,91.5,1.35,27.5,684.5,552.44,412.1
2016,6,27,9,0,878.0,93.0,1.3,28.0,728.0,603.77,448.79
2016,6,27,9,15,888.0,95.0,1.3,28.5,767.0,652.8,482.92
2016,6,27,9,30,898.0,97.0,1.3,29.0,806.0,700.99,515.33
2016,6,27,9,45,894.5,105.0,1.3,29.5,836.5,744.14,541.66
2016,6,27,10,0,891.0,113.0,1.3,30.0,867.0,784.99,566.06
2016,6,27,10,15,897.5,114.5,1.35,30.0,895.0,825.14,591.39
2016,6,27,10,30,904.0,116.0,1.4,30.0,923.0,863.4,615.32
2016,6,27,10,45,908.5,117.0,1.5,30.5,944.5,897.39,635.76
2016,6,27,11,0,913.0,118.0,1.6,31.0,966.0,929.02,654.63
2016,6,27,11,15,916.0,118.5,1.7,31.0,980.5,956.28,672.06
2016,6,27,11,30,919.0,119.0,1.8,31.0,995.0,980.85,687.88
2016,6,27,11,45,921.0,119.0,1.95,31.0,1002.0,1001.15,701.74
2016,6,27,12,0,923.0,119.0,2.1,31.0,1009.0,1018.52,713.87
2016,6,27,12,15,923.0,119.0,2.2,31.0,1009.0,1030.89,722.42
2016,6,27,12,30,923.0,119.0,2.3,31.0,1009.0,1040.14,729.19
2016,6,27,12,45,926.0,115.5,2.45,31.0,1003.0,1045.67,734.31
2016,6,27,13,0,929.0,112.0,2.6,31.0,997.0,1047.93,737.49
2016,6,27,13,15,926.5,111.5,2.7,31.0,982.0,1044.48,736.7
2016,6,27,13,30,924.0,111.0,2.8,31.0,967.0,1037.76,733.99
2016,6,27,13,45,920.5,109.0,2.9,31.0,945.5,1025.29,727.73
2016,6,27,14,0,917.0,107.0,3.0,31.0,924.0,1009.65,719.54
2016,6,27,14,15,911.0,106.0,3.05,31.0,896.0,989.6,708.14
2016,6,27,14,30,905.0,105.0,3.1,31.0,868.0,966.67,694.93
2016,6,27,14,45,899.0,102.5,3.15,31.0,834.5,939.39,678.88
2016,6,27,15,0,893.0,100.0,3.2,31.0,801.0,909.49,661.05
2016,6,27,15,15,883.0,98.0,3.2,30.5,762.0,874.2,640.52
2016,6,27,15,30,873.0,96.0,3.2,30.0,723.0,836.85,618.38
2016,6,27,15,45,862.0,93.0,3.25,29.5,680.5,795.78,593.65
2016,6,27,16,0,851.0,90.0,3.3,29.0,638.0,753.13,567.38
2016,6,27,16,15,834.5,87.0,3.25,28.5,591.0,705.13,536.42
2016,6,27,16,30,818.0,84.0,3.2,28.0,544.0,659.56,506.64
2016,6,27,16,45,798.5,80.0,3.2,28.0,495.0,607.19,468.89
2016,6,27,17,0,779.0,76.0,3.2,28.0,446.0,554.91,429.88
2016,6,27,17,15,750.5,72.5,3.05,27.0,395.5,498.59,387.86
2016,6,27,17,30,722.0,69.0,2.9,26.0,345.0,443.75,345.45
2016,6,27,17,45,683.5,64.0,2.8,25.5,295.5,384.52,297.66
2016,6,27,18,0,645.0,59.0,2.7,25.0,246.0,329.25,251.47
2016,6,27,18,15,587.0,53.0,2.5,24.0,198.0,268.6,200.51
2016,6,27,18,30,529.0,47.0,2.3,23.0,150.0,213.62,153.24
2016,6,27,18,45,441.0,38.5,2.1,22.5,108.0,154.59,103.56
2016,6,27,19,0,353.0,30.0,1.9,22.0,66.0,104.97,61.55
2016,6,27,19,15,176.5,15.0,1.9,21.5,33.0,42.61,2.45
2016,6,27,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,28,5,15,178.5,16.0,1.45,16.5,35.0,11.84,0.0
2016,6,28,5,30,357.0,32.0,1.5,17.0,70.0,24.6,14.76
2016,6,28,5,45,445.0,40.0,1.55,17.5,112.5,29.28,19.71
2016,6,28,6,0,533.0,48.0,1.6,18.0,155.0,33.68,23.91
2016,6,28,6,15,590.5,54.5,1.45,18.5,203.0,45.71,26.64
2016,6,28,6,30,648.0,61.0,1.3,19.0,251.0,87.85,45.09
2016,6,28,6,45,688.0,65.5,1.15,20.0,301.5,135.49,77.04
2016,6,28,7,0,728.0,70.0,1.0,21.0,352.0,184.47,115.06
2016,6,28,7,15,756.5,74.0,0.8,21.5,403.0,234.72,157.09
2016,6,28,7,30,785.0,78.0,0.6,22.0,454.0,287.9,201.8
2016,6,28,7,45,807.5,81.0,0.45,23.0,503.5,340.87,245.28
2016,6,28,8,0,830.0,84.0,0.3,24.0,553.0,395.68,288.4
2016,6,28,8,15,846.5,86.5,0.3,24.5,600.0,451.91,332.22
2016,6,28,8,30,863.0,89.0,0.3,25.0,647.0,505.71,372.75
2016,6,28,8,45,876.5,91.0,0.35,26.0,691.0,557.91,410.39
2016,6,28,9,0,890.0,93.0,0.4,27.0,735.0,610.03,446.56
2016,6,28,9,15,900.0,94.5,0.55,27.5,774.5,659.16,481.62
2016,6,28,9,30,910.0,96.0,0.7,28.0,814.0,707.44,515.2
2016,6,28,9,45,916.0,98.5,0.9,28.5,847.5,752.71,544.95
2016,6,28,10,0,922.0,101.0,1.1,29.0,881.0,796.36,573.34
2016,6,28,10,15,928.0,102.5,1.2,29.0,909.0,837.25,599.63
2016,6,28,10,30,934.0,104.0,1.3,29.0,937.0,876.13,624.52
2016,6,28,10,45,937.5,105.5,1.45,29.5,958.5,910.68,645.96
2016,6,28,11,0,941.0,107.0,1.6,30.0,980.0,942.73,665.73
2016,6,28,11,15,944.0,107.5,1.7,30.0,995.0,970.71,683.62
2016,6,28,11,30,947.0,108.0,1.8,30.0,1010.0,995.9,699.85
2016,6,28,11,45,947.5,109.0,1.95,30.0,1017.0,1016.29,713.79
2016,6,28,12,0,948.0,110.0,2.1,30.0,1024.0,1033.6,725.93
2016,6,28,12,15,948.0,110.0,2.15,30.0,1024.0,1046.29,734.12
2016,6,28,12,30,948.0,110.0,2.2,30.0,1024.0,1055.75,740.47
2016,6,28,12,45,940.5,114.0,2.3,30.0,1015.0,1058.52,743.42
2016,6,28,13,0,933.0,118.0,2.4,30.0,1006.0,1057.99,744.47
2016,6,28,13,15,930.5,117.5,2.45,29.5,991.5,1054.61,744.82
2016,6,28,13,30,928.0,117.0,2.5,29.0,977.0,1047.96,743.24
2016,6,28,13,45,925.5,115.0,2.55,29.0,956.0,1036.52,737.28
2016,6,28,14,0,923.0,113.0,2.6,29.0,935.0,1021.88,729.4
2016,6,28,14,15,917.5,111.5,2.6,29.0,907.0,1001.76,717.63
2016,6,28,14,30,912.0,110.0,2.6,29.0,879.0,978.71,704.07
2016,6,28,14,45,906.0,107.5,2.65,29.0,845.5,951.34,688.16
2016,6,28,15,0,900.0,105.0,2.7,29.0,812.0,921.32,670.47
2016,6,28,15,15,890.0,103.0,2.7,28.5,773.0,885.88,649.99
2016,6,28,15,30,880.0,101.0,2.7,28.0,734.0,848.36,627.9
2016,6,28,15,45,869.0,97.5,2.7,28.0,690.5,806.55,601.38
2016,6,28,16,0,858.0,94.0,2.7,28.0,647.0,763.13,573.46
2016,6,28,16,15,841.5,91.5,2.7,27.5,599.5,718.84,545.63
2016,6,28,16,30,825.0,89.0,2.7,27.0,552.0,670.19,514.14
2016,6,28,16,45,805.0,85.0,2.7,26.5,502.5,617.18,477.01
2016,6,28,17,0,785.0,81.0,2.7,26.0,453.0,564.29,438.56
2016,6,28,17,15,755.5,77.0,2.55,25.5,402.0,506.55,394.7
2016,6,28,17,30,726.0,73.0,2.4,25.0,351.0,450.37,350.65
2016,6,28,17,45,687.5,67.5,2.3,24.5,300.5,391.34,303.13
2016,6,28,18,0,649.0,62.0,2.2,24.0,250.0,334.42,255.77
2016,6,28,18,15,589.0,55.5,2.05,23.0,201.5,272.27,203.73
2016,6,28,18,30,529.0,49.0,1.9,22.0,153.0,215.97,155.49
2016,6,28,18,45,438.0,40.5,1.75,21.0,110.0,156.15,105.41
2016,6,28,19,0,347.0,32.0,1.6,20.0,67.0,106.01,63.04
2016,6,28,19,15,173.5,16.0,1.65,19.5,33.5,43.35,2.67
2016,6,28,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,29,5,15,160.5,17.0,1.15,14.5,34.0,12.79,0.0
2016,6,29,5,30,321.0,34.0,1.1,15.0,68.0,26.64,16.56
2016,6,29,5,45,416.5,43.0,1.1,15.5,111.0,32.12,22.37
2016,6,29,6,0,512.0,52.0,1.1,16.0,154.0,37.28,27.29
2016,6,29,6,15,280.5,81.0,1.0,16.5,139.5,63.28,45.14
2016,6,29,6,30,49.0,110.0,0.9,17.0,125.0,100.37,76.98
2016,6,29,6,45,56.5,130.0,0.8,18.0,150.0,122.66,94.12
2016,6,29,7,0,64.0,150.0,0.7,19.0,175.0,145.97,112.08
2016,6,29,7,15,165.5,169.0,0.65,19.5,245.5,187.36,141.26
2016,6,29,7,30,267.0,188.0,0.6,20.0,316.0,239.71,179.83
2016,6,29,7,45,543.5,140.5,0.6,21.0,436.5,303.35,224.32
2016,6,29,8,0,820.0,93.0,0.6,22.0,557.0,399.2,295.16
2016,6,29,8,15,837.5,96.0,0.55,22.5,604.5,452.98,337.22
2016,6,29,8,30,855.0,99.0,0.5,23.0,652.0,507.64,378.57
2016,6,29,8,45,867.0,102.5,0.45,23.5,696.0,562.63,418.37
2016,6,29,9,0,879.0,106.0,0.4,24.0,740.0,614.92,454.71
2016,6,29,9,15,889.5,108.0,0.45,24.5,779.5,664.45,489.08
2016,6,29,9,30,900.0,110.0,0.5,25.0,819.0,713.19,521.94
2016,6,29,9,45,907.5,112.0,0.6,25.5,853.0,758.76,551.17
2016,6,29,10,0,915.0,114.0,0.7,26.0,887.0,802.84,578.72
2016,6,29,10,15,921.0,115.5,0.8,26.0,915.0,843.58,605.02
2016,6,29,10,30,927.0,117.0,0.9,26.0,943.0,882.32,629.98
2016,6,29,10,45,931.5,117.5,1.0,26.5,965.0,916.65,650.8
2016,6,29,11,0,936.0,118.0,1.1,27.0,987.0,948.55,670.03
2016,6,29,11,15,938.5,119.0,1.2,27.0,1001.5,976.54,688.13
2016,6,29,11,30,941.0,120.0,1.3,27.0,1016.0,1001.73,704.57
2016,6,29,11,45,942.5,120.0,1.4,27.5,1023.0,1022.08,716.69
2016,6,29,12,0,944.0,120.0,1.5,28.0,1030.0,1039.41,727.02
2016,6,29,12,15,944.0,120.0,1.6,28.0,1030.0,1052.15,736.08
2016,6,29,12,30,944.0,120.0,1.7,28.0,1030.0,1061.69,743.31
2016,6,29,12,45,943.0,119.5,1.8,28.0,1022.5,1066.47,747.75
2016,6,29,13,0,942.0,119.0,1.9,28.0,1015.0,1067.95,750.3
2016,6,29,13,15,939.0,118.0,1.95,28.0,1000.0,1063.6,748.68
2016,6,29,13,30,936.0,117.0,2.0,28.0,985.0,1055.94,745.18
2016,6,29,13,45,931.5,116.0,2.1,28.0,963.0,1043.53,739.47
2016,6,29,14,0,927.0,115.0,2.2,28.0,941.0,1027.96,731.81
2016,6,29,14,15,921.0,113.5,2.2,27.5,912.5,1007.34,721.28
2016,6,29,14,30,915.0,112.0,2.2,27.0,884.0,983.8,708.91
2016,6,29,14,45,907.0,110.5,2.25,27.0,849.5,955.63,692.66
2016,6,29,15,0,899.0,109.0,2.3,27.0,815.0,924.9,674.67
2016,6,29,15,15,888.5,106.5,2.3,26.5,775.5,888.56,653.67
2016,6,29,15,30,878.0,104.0,2.3,26.0,736.0,850.16,631.06
2016,6,29,15,45,864.0,101.5,2.35,26.0,691.5,807.11,604.13
2016,6,29,16,0,850.0,99.0,2.4,26.0,647.0,766.42,578.44
2016,6,29,16,15,832.5,96.0,2.4,25.5,599.0,717.52,547.34
2016,6,29,16,30,815.0,93.0,2.4,25.0,551.0,668.0,515.16
2016,6,29,16,45,791.5,89.5,2.4,25.0,501.0,613.71,475.87
2016,6,29,17,0,768.0,86.0,2.4,25.0,451.0,559.86,435.8
2016,6,29,17,15,737.0,81.5,2.35,24.0,399.5,501.51,392.55
2016,6,29,17,30,706.0,77.0,2.3,23.0,348.0,446.02,349.81
2016,6,29,17,45,662.0,72.0,2.3,22.5,297.0,385.05,300.74
2016,6,29,18,0,618.0,67.0,2.3,22.0,246.0,327.71,252.97
2016,6,29,18,15,555.5,60.0,2.15,21.0,197.5,265.66,200.79
2016,6,29,18,30,493.0,53.0,2.0,20.0,149.0,209.74,152.72
2016,6,29,18,45,394.5,43.5,1.95,19.5,106.5,148.86,101.72
2016,6,29,19,0,296.0,34.0,1.9,19.0,64.0,98.45,59.42
2016,6,29,19,15,148.0,17.0,1.85,18.5,32.0,40.97,2.25
2016,6,29,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,30,5,15,124.5,18.0,0.9,15.5,31.0,13.93,0.0
2016,6,30,5,30,249.0,36.0,0.9,16.0,62.0,27.82,17.39
2016,6,30,5,45,341.0,47.5,0.95,17.0,103.0,36.52,26.0
2016,6,30,6,0,433.0,59.0,1.0,18.0,144.0,43.8,32.72
2016,6,30,6,15,496.5,67.5,0.9,18.5,191.5,54.37,35.76
2016,6,30,6,30,560.0,76.0,0.8,19.0,239.0,93.48,53.18
2016,6,30,6,45,606.0,82.0,0.75,19.5,289.5,135.44,80.61
2016,6,30,7,0,652.0,88.0,0.7,20.0,340.0,182.57,116.78
2016,6,30,7,15,685.0,93.5,0.7,20.5,390.5,231.36,157.18
2016,6,30,7,30,718.0,99.0,0.7,21.0,441.0,283.59,201.03
2016,6,30,7,45,744.5,103.0,0.7,22.0,491.0,335.57,244.08
2016,6,30,8,0,771.0,107.0,0.7,23.0,541.0,392.4,289.59
2016,6,30,8,15,790.0,110.5,0.65,23.5,588.5,444.84,330.78
2016,6,30,8,30,809.0,114.0,0.6,24.0,636.0,498.37,371.23
2016,6,30,8,45,823.5,117.0,0.55,25.0,680.0,549.88,407.87
2016,6,30,9,0,838.0,120.0,0.5,26.0,724.0,601.56,442.98
2016,6,30,9,15,849.5,122.5,0.4,26.5,763.0,650.81,475.19
2016,6,30,9,30,861.0,125.0,0.3,27.0,802.0,700.25,506.1
2016,6,30,9,45,875.5,123.5,0.25,27.5,838.0,746.03,533.5
2016,6,30,10,0,890.0,122.0,0.2,28.0,874.0,790.92,558.71
2016,6,30,10,15,896.5,123.5,0.35,28.0,902.0,831.21,584.98
2016,6,30,10,30,903.0,125.0,0.5,28.0,930.0,869.61,610.29
2016,6,30,10,45,907.0,126.5,0.65,28.5,951.0,903.8,631.79
2016,6,30,11,0,911.0,128.0,0.8,29.0,972.0,935.61,651.78
2016,6,30,11,15,913.5,128.5,1.0,29.0,986.5,962.56,670.96
2016,6,30,11,30,916.0,129.0,1.2,29.0,1001.0,986.79,688.45
2016,6,30,11,45,917.0,129.5,1.45,29.0,1008.0,1006.78,704.07
2016,6,30,12,0,918.0,130.0,1.7,29.0,1015.0,1023.8,717.75
2016,6,30,12,15,917.5,130.0,1.8,29.0,1015.0,1035.83,726.27
2016,6,30,12,30,917.0,130.0,1.9,29.0,1015.0,1044.73,733.01
2016,6,30,12,45,913.5,131.0,2.05,29.0,1006.5,1048.49,737.32
2016,6,30,13,0,910.0,132.0,2.2,29.0,998.0,1049.03,739.72
2016,6,30,13,15,907.0,131.0,2.3,29.0,983.0,1044.85,738.67
2016,6,30,13,30,904.0,130.0,2.4,29.0,968.0,1037.47,735.71
2016,6,30,13,45,900.5,127.5,2.5,29.0,946.0,1024.89,729.56
2016,6,30,14,0,897.0,125.0,2.6,29.0,924.0,1009.2,721.48
2016,6,30,14,15,890.5,123.5,2.65,28.5,896.0,988.65,711.27
2016,6,30,14,30,884.0,122.0,2.7,28.0,868.0,965.28,699.22
2016,6,30,14,45,876.5,119.0,2.75,28.0,834.0,936.73,682.34
2016,6,30,15,0,869.0,116.0,2.8,28.0,800.0,905.68,663.74
2016,6,30,15,15,857.5,114.0,2.8,28.0,760.0,869.9,641.49
2016,6,30,15,30,846.0,112.0,2.8,28.0,720.0,836.55,620.73
2016,6,30,15,45,833.0,108.5,2.85,28.0,676.5,794.1,593.87
2016,6,30,16,0,820.0,105.0,2.9,28.0,633.0,750.25,565.71
2016,6,30,16,15,801.5,101.5,2.9,27.5,586.0,701.24,534.29
2016,6,30,16,30,783.0,98.0,2.9,27.0,539.0,651.75,501.54
2016,6,30,16,45,759.5,94.0,2.9,26.5,489.5,598.28,463.61
2016,6,30,17,0,736.0,90.0,2.9,26.0,440.0,545.3,424.86
2016,6,30,17,15,704.0,85.5,2.85,25.5,389.5,489.13,382.25
2016,6,30,17,30,672.0,81.0,2.8,25.0,339.0,433.6,338.79
2016,6,30,17,45,629.0,75.0,2.75,24.5,289.0,373.63,290.55
2016,6,30,18,0,586.0,69.0,2.7,24.0,239.0,317.24,243.71
2016,6,30,18,15,523.5,61.5,2.5,23.0,191.5,256.27,192.71
2016,6,30,18,30,461.0,54.0,2.3,22.0,144.0,201.45,145.94
2016,6,30,18,45,367.5,44.0,2.1,21.5,103.0,142.91,97.14
2016,6,30,19,0,274.0,34.0,1.9,21.0,62.0,94.35,56.61
2016,6,30,19,15,137.0,17.0,1.9,20.5,31.0,38.75,1.46
2016,6,30,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,1,5,15,123.0,17.5,0.45,16.5,30.0,13.55,0.0
2016,7,1,5,30,246.0,35.0,0.4,17.0,60.0,27.03,16.6
2016,7,1,5,45,337.5,46.0,0.4,17.5,100.5,35.16,24.79
2016,7,1,6,0,429.0,57.0,0.4,18.0,141.0,42.01,31.2
2016,7,1,6,15,491.5,65.0,0.4,18.5,187.5,51.4,33.82
2016,7,1,6,30,554.0,73.0,0.4,19.0,234.0,89.7,50.45
2016,7,1,6,45,598.5,79.5,0.4,19.5,283.5,131.58,77.71
2016,7,1,7,0,643.0,86.0,0.4,20.0,333.0,178.46,113.55
2016,7,1,7,15,675.5,91.0,0.5,20.5,383.0,226.18,153.08
2016,7,1,7,30,708.0,96.0,0.6,21.0,433.0,277.3,196.17
2016,7,1,7,45,733.5,100.0,0.75,21.5,482.0,328.4,239.47
2016,7,1,8,0,759.0,104.0,0.9,22.0,531.0,384.18,285.58
2016,7,1,8,15,778.0,107.5,1.0,22.5,578.0,436.0,327.57
2016,7,1,8,30,797.0,111.0,1.1,23.0,625.0,488.93,369.2
2016,7,1,8,45,812.0,113.5,1.25,23.5,668.5,539.66,408.35
2016,7,1,9,0,827.0,116.0,1.4,24.0,712.0,590.62,446.59
2016,7,1,9,15,839.0,118.5,1.5,24.0,751.0,639.69,483.09
2016,7,1,9,30,851.0,121.0,1.6,24.0,790.0,689.1,519.01
2016,7,1,9,45,860.0,123.0,1.7,24.5,824.0,733.82,549.21
2016,7,1,10,0,869.0,125.0,1.8,25.0,858.0,777.3,577.19
2016,7,1,10,15,875.5,126.5,1.85,25.0,886.0,816.87,602.98
2016,7,1,10,30,882.0,128.0,1.9,25.0,914.0,854.6,627.39
2016,7,1,10,45,887.5,129.0,2.0,25.5,935.5,888.99,648.7
2016,7,1,11,0,893.0,130.0,2.1,26.0,957.0,921.14,668.44
2016,7,1,11,15,896.0,131.0,2.15,26.0,972.0,948.63,685.93
2016,7,1,11,30,899.0,132.0,2.2,26.0,987.0,973.48,701.76
2016,7,1,11,45,900.5,132.0,2.3,26.0,994.0,993.18,714.89
2016,7,1,12,0,902.0,132.0,2.4,26.0,1001.0,1009.99,726.29
2016,7,1,12,15,902.0,132.0,2.45,26.0,1001.0,1022.36,734.46
2016,7,1,12,30,902.0,132.0,2.5,26.0,1001.0,1031.68,740.83
2016,7,1,12,45,893.0,137.0,2.6,26.0,991.5,1033.92,743.34
2016,7,1,13,0,884.0,142.0,2.7,26.0,982.0,1033.01,744.01
2016,7,1,13,15,880.5,141.0,2.7,26.0,967.5,1028.47,741.51
