Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,30,877.0,140.0,2.7,26.0,953.0,1020.81,737.15
2016,7,1,13,45,873.5,138.0,2.75,26.0,931.5,1009.08,730.77
2016,7,1,14,0,870.0,136.0,2.8,26.0,910.0,994.32,722.53
2016,7,1,14,15,863.0,134.0,2.8,25.5,882.0,973.27,711.23
2016,7,1,14,30,856.0,132.0,2.8,25.0,854.0,949.5,698.16
2016,7,1,14,45,848.0,129.5,2.8,25.0,820.5,921.7,681.03
2016,7,1,15,0,840.0,127.0,2.8,25.0,787.0,896.52,665.62
2016,7,1,15,15,828.5,124.5,2.8,25.0,748.0,860.85,643.07
2016,7,1,15,30,817.0,122.0,2.8,25.0,709.0,823.33,619.13
2016,7,1,15,45,802.5,118.0,2.8,25.0,665.5,780.12,591.04
2016,7,1,16,0,788.0,114.0,2.8,25.0,622.0,735.7,561.76
2016,7,1,16,15,768.5,110.5,2.75,24.5,575.0,687.18,529.96
2016,7,1,16,30,749.0,107.0,2.7,24.0,528.0,638.33,496.46
2016,7,1,16,45,725.0,102.0,2.7,24.0,479.5,586.44,458.35
2016,7,1,17,0,701.0,97.0,2.7,24.0,431.0,533.58,418.56
2016,7,1,17,15,668.0,92.0,2.65,23.5,381.0,476.67,375.16
2016,7,1,17,30,635.0,87.0,2.6,23.0,331.0,421.77,331.96
2016,7,1,17,45,590.5,80.5,2.6,22.5,281.5,362.37,284.01
2016,7,1,18,0,546.0,74.0,2.6,22.0,232.0,306.71,237.64
2016,7,1,18,15,482.5,65.5,2.45,21.5,185.5,246.33,186.62
2016,7,1,18,30,419.0,57.0,2.3,21.0,139.0,192.22,140.21
2016,7,1,18,45,326.5,46.0,2.15,20.5,99.0,134.15,91.9
2016,7,1,19,0,234.0,35.0,2.0,20.0,59.0,87.44,53.02
2016,7,1,19,15,117.0,17.5,1.95,19.5,29.5,36.57,0.82
2016,7,1,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,5,15,116.5,17.5,1.9,14.5,29.0,13.57,0.0
2016,7,2,5,30,233.0,35.0,2.0,15.0,58.0,27.06,16.64
2016,7,2,5,45,328.5,46.0,2.1,15.5,98.5,34.7,24.52
2016,7,2,6,0,424.0,57.0,2.2,16.0,139.0,42.13,31.49
2016,7,2,6,15,488.0,65.0,2.25,16.0,186.0,50.69,39.35
2016,7,2,6,30,552.0,73.0,2.3,16.0,233.0,88.82,50.71
2016,7,2,6,45,598.5,79.0,2.35,16.5,282.5,130.35,78.06
2016,7,2,7,0,645.0,85.0,2.4,17.0,332.0,177.09,114.6
2016,7,2,7,15,677.5,90.5,2.4,17.5,382.0,225.34,155.63
2016,7,2,7,30,710.0,96.0,2.4,18.0,432.0,276.99,200.4
2016,7,2,7,45,736.0,99.5,2.45,18.5,481.5,327.91,244.76
2016,7,2,8,0,762.0,103.0,2.5,19.0,531.0,383.54,292.03
2016,7,2,8,15,781.0,106.5,2.5,19.0,578.0,435.53,336.02
2016,7,2,8,30,800.0,110.0,2.5,19.0,625.0,488.63,379.73
2016,7,2,8,45,815.0,113.0,2.5,19.5,668.5,539.99,420.18
2016,7,2,9,0,830.0,116.0,2.5,20.0,712.0,591.59,459.53
2016,7,2,9,15,841.5,118.5,2.5,20.5,751.5,640.52,495.72
2016,7,2,9,30,853.0,121.0,2.5,21.0,791.0,689.74,531.04
2016,7,2,9,45,851.0,129.0,2.55,21.5,822.0,732.36,560.3
2016,7,2,10,0,849.0,137.0,2.6,22.0,853.0,773.24,586.9
2016,7,2,10,15,856.0,139.0,2.65,22.0,881.0,812.7,613.38
2016,7,2,10,30,863.0,141.0,2.7,22.0,909.0,850.75,638.71
2016,7,2,10,45,868.0,142.5,2.75,22.5,930.5,884.69,659.85
2016,7,2,11,0,873.0,144.0,2.8,23.0,952.0,916.43,679.37
2016,7,2,11,15,876.5,144.5,2.85,23.0,967.0,943.49,697.02
2016,7,2,11,30,880.0,145.0,2.9,23.0,982.0,967.99,713.02
2016,7,2,11,45,881.0,145.5,2.95,23.0,989.0,987.45,725.75
2016,7,2,12,0,882.0,146.0,3.0,23.0,996.0,1004.07,736.73
2016,7,2,12,15,882.5,146.0,3.0,23.0,996.5,1016.81,744.85
2016,7,2,12,30,883.0,146.0,3.0,23.0,997.0,1026.57,751.14
2016,7,2,12,45,888.5,141.0,3.05,23.0,991.5,1033.3,756.03
2016,7,2,13,0,894.0,136.0,3.1,23.0,986.0,1036.89,759.03
2016,7,2,13,15,891.0,135.0,3.1,23.0,971.5,1032.83,756.74
2016,7,2,13,30,888.0,134.0,3.1,23.0,957.0,1025.63,752.59
2016,7,2,13,45,883.5,133.0,3.1,23.0,935.5,1013.83,745.56
2016,7,2,14,0,879.0,132.0,3.1,23.0,914.0,999.02,736.67
2016,7,2,14,15,872.0,130.0,3.1,23.0,886.0,977.84,723.66
2016,7,2,14,30,865.0,128.0,3.1,23.0,858.0,953.9,708.89
2016,7,2,14,45,856.5,126.0,3.1,23.0,824.0,925.98,691.44
2016,7,2,15,0,848.0,124.0,3.1,23.0,790.0,895.66,672.34
2016,7,2,15,15,836.0,121.5,3.1,22.5,751.0,864.29,653.7
2016,7,2,15,30,824.0,119.0,3.1,22.0,712.0,826.12,630.15
2016,7,2,15,45,808.0,116.5,3.1,22.0,668.0,783.11,601.71
2016,7,2,16,0,792.0,114.0,3.1,22.0,624.0,738.95,572.15
2016,7,2,16,15,772.5,110.5,3.05,21.5,577.0,690.28,539.72
2016,7,2,16,30,753.0,107.0,3.0,21.0,530.0,641.26,505.62
2016,7,2,16,45,726.5,103.0,3.0,21.0,480.5,588.69,466.35
2016,7,2,17,0,700.0,99.0,3.0,21.0,431.0,535.36,425.56
2016,7,2,17,15,666.5,93.5,2.95,20.5,381.0,477.64,380.92
2016,7,2,17,30,633.0,88.0,2.9,20.0,331.0,422.0,336.52
2016,7,2,17,45,586.0,81.5,2.85,19.5,281.5,361.54,287.0
2016,7,2,18,0,539.0,75.0,2.8,19.0,232.0,305.08,239.35
2016,7,2,18,15,475.5,66.5,2.7,18.5,185.5,245.03,188.02
2016,7,2,18,30,412.0,58.0,2.6,18.0,139.0,191.24,141.34
2016,7,2,18,45,321.0,46.5,2.55,17.5,98.5,133.43,92.65
2016,7,2,19,0,230.0,35.0,2.5,17.0,58.0,86.74,53.25
2016,7,2,19,15,115.0,17.5,2.45,16.5,29.0,36.3,0.36
2016,7,2,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,123.5,17.0,2.05,12.5,29.0,13.18,0.0
2016,7,3,5,30,247.0,34.0,2.1,13.0,58.0,26.28,16.05
2016,7,3,5,45,343.0,44.5,2.15,13.5,99.0,33.93,24.04
2016,7,3,6,0,439.0,55.0,2.2,14.0,140.0,40.37,30.2
2016,7,3,6,15,233.5,79.5,2.2,14.5,126.0,64.62,51.93
2016,7,3,6,30,28.0,104.0,2.2,15.0,112.0,93.96,73.09
2016,7,3,6,45,35.0,124.0,2.25,15.5,136.0,114.93,89.83
2016,7,3,7,0,42.0,144.0,2.3,16.0,160.0,136.86,107.34
2016,7,3,7,15,68.5,169.5,2.3,16.5,200.0,168.57,132.01
2016,7,3,7,30,95.0,195.0,2.3,17.0,240.0,203.42,159.23
2016,7,3,7,45,154.5,217.0,2.3,17.5,299.5,246.16,192.06
2016,7,3,8,0,214.0,239.0,2.3,18.0,359.0,298.5,232.65
2016,7,3,8,15,510.5,173.0,2.3,18.5,492.0,376.24,292.24
2016,7,3,8,30,807.0,107.0,2.3,19.0,625.0,488.37,379.33
2016,7,3,8,45,822.0,109.5,2.35,19.5,668.5,539.63,419.46
2016,7,3,9,0,837.0,112.0,2.4,20.0,712.0,591.1,458.87
2016,7,3,9,15,848.0,114.5,2.4,20.0,751.5,641.4,496.94
2016,7,3,9,30,859.0,117.0,2.4,20.0,791.0,689.3,532.38
2016,7,3,9,45,879.5,112.0,2.45,20.5,828.0,736.02,564.49
2016,7,3,10,0,900.0,107.0,2.5,21.0,865.0,782.28,594.83
2016,7,3,10,15,906.0,108.5,2.55,21.0,893.0,822.6,621.85
2016,7,3,10,30,912.0,110.0,2.6,21.0,921.0,860.98,647.39
2016,7,3,10,45,917.0,110.5,2.7,21.5,942.5,895.42,669.22
2016,7,3,11,0,922.0,111.0,2.8,22.0,964.0,927.5,689.35
2016,7,3,11,15,924.5,112.0,2.85,22.0,979.0,955.29,707.5
2016,7,3,11,30,927.0,113.0,2.9,22.0,994.0,980.33,723.86
2016,7,3,11,45,929.0,113.0,3.0,22.5,1001.5,1001.04,736.42
2016,7,3,12,0,931.0,113.0,3.1,23.0,1009.0,1018.78,747.09
2016,7,3,12,15,931.0,113.0,3.15,23.0,1009.0,1031.5,755.59
2016,7,3,12,30,931.0,113.0,3.2,23.0,1009.0,1041.05,762.18
2016,7,3,12,45,916.5,121.5,3.3,23.0,998.5,1041.53,763.4
2016,7,3,13,0,902.0,130.0,3.4,23.0,988.0,1038.75,762.66
2016,7,3,13,15,899.0,129.0,3.4,22.5,973.5,1034.67,761.89
2016,7,3,13,30,896.0,128.0,3.4,22.0,959.0,1027.42,759.14
2016,7,3,13,45,891.5,127.0,3.4,22.0,937.5,1015.56,752.0
2016,7,3,14,0,887.0,126.0,3.4,22.0,916.0,1000.65,742.95
2016,7,3,14,15,880.5,124.5,3.4,22.0,888.0,980.33,730.39
2016,7,3,14,30,874.0,123.0,3.4,22.0,860.0,957.23,716.03
2016,7,3,14,45,866.0,120.5,3.4,22.0,826.0,929.04,698.23
2016,7,3,15,0,858.0,118.0,3.4,22.0,792.0,898.4,678.74
2016,7,3,15,15,846.5,116.0,3.35,22.0,753.0,862.97,655.57
2016,7,3,15,30,835.0,114.0,3.3,22.0,714.0,830.06,634.05
2016,7,3,15,45,821.0,110.5,3.3,22.0,670.5,787.2,605.62
2016,7,3,16,0,807.0,107.0,3.3,22.0,627.0,743.04,575.98
2016,7,3,16,15,788.0,104.0,3.25,21.5,580.0,694.71,543.77
2016,7,3,16,30,769.0,101.0,3.2,21.0,533.0,645.95,510.13
2016,7,3,16,45,745.0,96.5,3.15,21.0,484.0,592.2,469.81
2016,7,3,17,0,721.0,92.0,3.1,21.0,435.0,540.34,429.89
2016,7,3,17,15,689.0,87.0,3.0,20.5,384.5,483.03,385.38
2016,7,3,17,30,657.0,82.0,2.9,20.0,334.0,427.63,341.01
2016,7,3,17,45,613.0,76.0,2.85,19.5,284.5,367.9,291.97
2016,7,3,18,0,569.0,70.0,2.8,19.0,235.0,311.85,244.49
2016,7,3,18,15,507.0,62.0,2.65,18.5,188.0,251.34,192.54
2016,7,3,18,30,445.0,54.0,2.5,18.0,141.0,196.94,145.08
2016,7,3,18,45,354.5,43.5,2.35,17.5,100.5,139.41,96.32
2016,7,3,19,0,264.0,33.0,2.2,17.0,60.0,91.59,55.63
2016,7,3,19,15,132.0,16.5,2.2,16.5,30.0,37.5,0.0
2016,7,3,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,131.5,16.0,2.3,12.5,29.0,12.39,0.0
2016,7,4,5,30,263.0,32.0,2.4,13.0,58.0,25.15,15.0
2016,7,4,5,45,362.0,42.0,2.5,13.5,99.0,31.65,22.02
2016,7,4,6,0,461.0,52.0,2.6,14.0,140.0,37.73,27.85
2016,7,4,6,15,523.0,59.0,2.6,14.5,187.0,44.21,33.83
2016,7,4,6,30,585.0,66.0,2.6,15.0,234.0,83.11,45.5
2016,7,4,6,45,292.5,91.0,2.65,15.5,175.0,105.31,70.77
2016,7,4,7,0,0.0,116.0,2.7,16.0,116.0,109.22,86.3
2016,7,4,7,15,0.0,112.5,2.7,16.0,112.5,107.08,84.29
2016,7,4,7,30,0.0,109.0,2.7,16.0,109.0,104.46,81.85
2016,7,4,7,45,1.5,138.5,2.7,16.5,139.5,132.57,104.45
2016,7,4,8,0,3.0,168.0,2.7,17.0,170.0,160.92,126.85
2016,7,4,8,15,24.5,214.5,2.7,17.5,230.0,213.74,168.34
2016,7,4,8,30,46.0,261.0,2.7,18.0,290.0,265.76,208.53
2016,7,4,8,45,83.0,295.0,2.75,18.5,353.0,320.14,250.16
2016,7,4,9,0,120.0,329.0,2.8,19.0,416.0,376.51,292.79
2016,7,4,9,15,120.5,347.5,2.8,19.0,438.5,401.76,311.41
2016,7,4,9,30,121.0,366.0,2.8,19.0,461.0,426.97,329.92
2016,7,4,9,45,495.0,245.0,2.85,19.5,658.0,586.63,456.29
2016,7,4,10,0,869.0,124.0,2.9,20.0,855.0,774.46,595.18
2016,7,4,10,15,875.5,125.5,2.95,20.0,883.0,814.16,621.01
2016,7,4,10,30,882.0,127.0,3.0,20.0,911.0,852.02,646.54
2016,7,4,10,45,886.0,128.5,3.05,20.5,932.0,885.75,667.8
2016,7,4,11,0,890.0,130.0,3.1,21.0,953.0,917.15,687.35
2016,7,4,11,15,892.5,131.0,3.1,21.0,967.5,944.25,704.88
2016,7,4,11,30,895.0,132.0,3.1,21.0,982.0,968.69,720.64
2016,7,4,11,45,895.5,133.0,3.15,21.5,989.0,988.48,732.31
2016,7,4,12,0,896.0,134.0,3.2,22.0,996.0,1005.37,742.11
2016,7,4,12,15,895.5,134.0,3.2,22.0,996.0,1017.32,749.77
2016,7,4,12,30,895.0,134.0,3.2,22.0,996.0,1026.22,755.56
2016,7,4,12,45,903.0,127.0,3.25,22.0,991.0,1033.46,760.81
2016,7,4,13,0,911.0,120.0,3.3,22.0,986.0,1037.5,764.08
2016,7,4,13,15,908.0,119.5,3.3,22.0,971.5,1033.89,762.08
2016,7,4,13,30,905.0,119.0,3.3,22.0,957.0,1027.09,758.15
2016,7,4,13,45,900.5,117.5,3.3,22.0,935.5,1014.6,750.6
2016,7,4,14,0,896.0,116.0,3.3,22.0,914.0,999.04,741.14
2016,7,4,14,15,889.5,114.5,3.3,21.5,886.0,978.55,729.9
2016,7,4,14,30,883.0,113.0,3.3,21.0,858.0,955.25,716.78
2016,7,4,14,45,875.5,111.0,3.3,21.0,824.0,927.82,699.45
2016,7,4,15,0,868.0,109.0,3.3,21.0,790.0,897.89,680.4
2016,7,4,15,15,857.0,106.5,3.3,21.0,751.0,862.05,657.17
2016,7,4,15,30,846.0,104.0,3.3,21.0,712.0,824.27,632.44
2016,7,4,15,45,833.5,101.0,3.3,21.0,669.0,783.01,605.02
2016,7,4,16,0,821.0,98.0,3.3,21.0,626.0,744.07,578.98
2016,7,4,16,15,803.0,94.5,3.25,20.5,579.5,695.39,546.35
2016,7,4,16,30,785.0,91.0,3.2,20.0,533.0,646.19,512.74
2016,7,4,16,45,763.5,87.0,3.15,20.0,484.0,593.91,473.33
2016,7,4,17,0,742.0,83.0,3.1,20.0,435.0,541.95,433.17
2016,7,4,17,15,455.0,117.0,3.05,19.5,325.5,383.67,308.27
2016,7,4,17,30,168.0,151.0,3.0,19.0,216.0,243.8,195.23
2016,7,4,17,45,155.0,131.0,2.95,18.5,184.0,208.64,166.85
2016,7,4,18,0,142.0,111.0,2.9,18.0,152.0,174.6,138.47
2016,7,4,18,15,310.0,80.0,2.8,17.5,147.0,200.31,155.54
2016,7,4,18,30,478.0,49.0,2.7,17.0,142.0,201.46,148.66
2016,7,4,18,45,388.0,40.0,2.6,16.5,101.5,143.93,99.25
2016,7,4,19,0,298.0,31.0,2.5,16.0,61.0,96.04,57.93
2016,7,4,19,15,149.0,15.5,2.5,15.5,30.5,39.45,0.0
2016,7,4,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,5,5,15,127.5,16.0,1.6,13.5,28.5,12.41,0.0
2016,7,5,5,30,255.0,32.0,1.6,14.0,57.0,25.27,14.91
2016,7,5,5,45,351.0,42.5,1.65,14.5,97.5,32.24,22.43
2016,7,5,6,0,447.0,53.0,1.7,15.0,138.0,38.76,28.63
2016,7,5,6,15,511.5,60.5,1.65,15.5,185.0,44.67,34.1
2016,7,5,6,30,576.0,68.0,1.6,16.0,232.0,83.45,46.17
2016,7,5,6,45,288.0,76.0,1.55,16.5,158.0,92.1,59.64
2016,7,5,7,0,0.0,84.0,1.5,17.0,84.0,80.63,62.19
2016,7,5,7,15,0.0,98.0,1.45,17.5,98.0,93.89,72.88
2016,7,5,7,30,0.0,112.0,1.4,18.0,112.0,107.2,83.38
2016,7,5,7,45,0.0,129.0,1.4,18.5,129.0,123.33,96.0
2016,7,5,8,0,0.0,146.0,1.4,19.0,146.0,139.53,108.48
2016,7,5,8,15,0.0,153.5,1.4,19.5,154.0,146.96,113.81
2016,7,5,8,30,0.0,161.0,1.4,20.0,162.0,154.37,119.09
2016,7,5,8,45,3.5,182.0,1.45,20.5,185.5,176.32,135.81
2016,7,5,9,0,7.0,203.0,1.5,21.0,209.0,198.69,152.63
2016,7,5,9,15,15.5,246.0,1.55,21.0,258.5,245.33,188.29
2016,7,5,9,30,24.0,289.0,1.6,21.0,308.0,292.9,224.07
2016,7,5,9,45,50.5,338.0,1.7,21.5,380.0,358.75,272.97
2016,7,5,10,0,77.0,387.0,1.8,22.0,452.0,428.5,323.64
2016,7,5,10,15,203.5,396.0,1.9,22.0,575.0,541.95,408.35
2016,7,5,10,30,330.0,405.0,2.0,22.0,698.0,664.84,497.17
2016,7,5,10,45,623.0,262.0,2.15,22.5,832.0,792.53,592.6
2016,7,5,11,0,916.0,119.0,2.3,23.0,966.0,929.04,684.49
2016,7,5,11,15,919.5,120.0,2.4,23.0,981.5,957.72,702.44
2016,7,5,11,30,923.0,121.0,2.5,23.0,997.0,983.71,719.71
2016,7,5,11,45,925.0,121.0,2.65,23.0,1005.0,1004.49,734.13
2016,7,5,12,0,927.0,121.0,2.8,23.0,1013.0,1022.3,746.73
2016,7,5,12,15,928.0,121.5,2.85,23.0,1014.0,1036.59,756.23
2016,7,5,12,30,929.0,122.0,2.9,23.0,1015.0,1047.74,763.82
2016,7,5,12,45,924.5,124.0,3.0,23.0,1007.0,1051.74,767.39
2016,7,5,13,0,920.0,126.0,3.1,23.0,999.0,1052.48,769.02
2016,7,5,13,15,917.5,125.0,3.1,23.0,985.0,1048.93,767.11
2016,7,5,13,30,915.0,124.0,3.1,23.0,971.0,1042.13,763.24
2016,7,5,13,45,913.0,121.5,3.1,23.0,950.5,1031.06,756.72
2016,7,5,14,0,911.0,119.0,3.1,23.0,930.0,1016.8,748.24
2016,7,5,14,15,905.0,117.5,3.1,22.5,902.0,996.62,737.38
2016,7,5,14,30,899.0,116.0,3.1,22.0,874.0,973.54,724.64
2016,7,5,14,45,892.5,113.5,3.1,22.0,840.5,946.18,707.61
2016,7,5,15,0,886.0,111.0,3.1,22.0,807.0,916.22,688.8
2016,7,5,15,15,875.0,108.5,3.1,22.0,767.0,879.9,665.57
2016,7,5,15,30,864.0,106.0,3.1,22.0,727.0,841.58,640.81
2016,7,5,15,45,851.0,103.0,3.1,22.0,683.0,799.32,613.06
2016,7,5,16,0,838.0,100.0,3.1,22.0,639.0,759.41,586.67
2016,7,5,16,15,819.5,97.0,3.1,21.5,591.5,710.25,554.33
2016,7,5,16,30,801.0,94.0,3.1,21.0,544.0,660.56,520.91
2016,7,5,16,45,777.0,90.5,3.1,20.5,493.5,606.51,481.57
2016,7,5,17,0,753.0,87.0,3.1,20.0,443.0,552.95,441.37
2016,7,5,17,15,550.5,108.5,3.05,19.5,353.0,430.19,345.08
2016,7,5,17,30,348.0,130.0,3.0,19.0,263.0,321.65,258.14
2016,7,5,17,45,315.5,116.5,3.0,18.5,224.0,269.74,215.94
2016,7,5,18,0,283.0,103.0,3.0,18.0,185.0,226.29,179.39
2016,7,5,18,15,376.0,78.0,2.9,17.5,164.5,221.18,171.32
2016,7,5,18,30,469.0,53.0,2.8,17.0,144.0,203.01,150.07
2016,7,5,18,45,371.0,43.0,2.7,16.5,102.5,142.9,98.94
2016,7,5,19,0,273.0,33.0,2.6,16.0,61.0,93.28,56.61
2016,7,5,19,15,136.5,16.5,2.55,15.5,30.5,38.04,0.0
2016,7,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,6,5,15,141.0,15.0,0.9,13.0,28.0,11.37,0.0
2016,7,6,5,30,282.0,30.0,0.9,13.0,56.0,23.4,13.35
2016,7,6,5,45,377.5,39.0,0.95,13.5,96.5,29.05,19.75
2016,7,6,6,0,473.0,48.0,1.0,14.0,137.0,34.34,24.87
2016,7,6,6,15,535.0,55.0,0.95,14.5,184.0,39.23,29.43
2016,7,6,6,30,597.0,62.0,0.9,15.0,231.0,78.63,41.9
2016,7,6,6,45,298.5,89.0,0.85,16.0,173.5,103.42,68.73
2016,7,6,7,0,0.0,116.0,0.8,17.0,116.0,109.14,85.68
2016,7,6,7,15,14.5,145.0,0.7,17.5,152.0,139.03,109.05
2016,7,6,7,30,29.0,174.0,0.6,18.0,188.0,167.37,130.75
2016,7,6,7,45,67.5,206.5,0.55,18.5,243.0,211.34,164.04
2016,7,6,8,0,106.0,239.0,0.5,19.0,298.0,259.74,200.35
2016,7,6,8,15,465.5,166.0,0.4,19.5,459.5,348.89,265.78
2016,7,6,8,30,825.0,93.0,0.3,20.0,621.0,481.37,363.33
2016,7,6,8,45,838.5,95.5,0.2,20.5,664.0,535.01,401.43
2016,7,6,9,0,852.0,98.0,0.1,21.0,707.0,586.07,437.08
2016,7,6,9,15,863.0,100.0,0.2,21.0,746.0,634.88,472.74
2016,7,6,9,30,874.0,102.0,0.3,21.0,785.0,683.01,507.32
2016,7,6,9,45,881.5,104.0,0.45,21.5,818.5,727.75,537.44
2016,7,6,10,0,889.0,106.0,0.6,22.0,852.0,771.07,565.91
2016,7,6,10,15,895.0,107.5,0.8,22.0,880.0,811.12,593.92
2016,7,6,10,30,901.0,109.0,1.0,22.0,908.0,849.26,620.6
2016,7,6,10,45,906.0,109.5,1.2,22.5,929.5,883.49,643.39
2016,7,6,11,0,911.0,110.0,1.4,23.0,951.0,915.39,664.54
2016,7,6,11,15,913.5,110.5,1.6,23.0,965.5,942.55,683.84
2016,7,6,11,30,916.0,111.0,1.8,23.0,980.0,966.98,701.4
2016,7,6,11,45,918.0,111.0,2.0,23.5,987.5,987.61,715.14
2016,7,6,12,0,920.0,111.0,2.2,24.0,995.0,1005.29,726.97
2016,7,6,12,15,919.5,111.0,2.4,24.0,995.0,1017.5,736.72
2016,7,6,12,30,919.0,111.0,2.6,24.0,995.0,1026.56,744.52
2016,7,6,12,45,911.0,115.0,2.8,24.0,985.5,1029.01,748.12
2016,7,6,13,0,903.0,119.0,3.0,24.0,976.0,1028.25,749.69
2016,7,6,13,15,900.0,118.5,3.1,23.5,962.0,1024.71,750.11
2016,7,6,13,30,897.0,118.0,3.2,23.0,948.0,1018.0,748.55
2016,7,6,13,45,895.0,115.0,3.3,23.0,927.5,1006.53,742.48
2016,7,6,14,0,893.0,112.0,3.4,23.0,907.0,991.93,734.41
2016,7,6,14,15,887.0,111.0,3.4,23.0,879.5,972.52,722.47
2016,7,6,14,30,881.0,110.0,3.4,23.0,852.0,950.28,708.7
2016,7,6,14,45,876.5,106.5,3.45,23.0,819.5,924.07,692.58
2016,7,6,15,0,872.0,103.0,3.5,23.0,787.0,895.2,674.61
2016,7,6,15,15,862.0,101.0,3.45,22.5,748.5,860.64,653.33
2016,7,6,15,30,852.0,99.0,3.4,22.0,710.0,824.07,630.45
2016,7,6,15,45,842.0,95.0,3.4,22.0,668.0,783.51,603.58
2016,7,6,16,0,832.0,91.0,3.4,22.0,626.0,741.32,575.25
2016,7,6,16,15,815.0,88.0,3.35,21.5,579.5,697.12,545.98
2016,7,6,16,30,798.0,85.0,3.3,21.0,533.0,648.66,513.03
2016,7,6,16,45,778.5,81.0,3.25,21.0,485.0,597.1,474.53
2016,7,6,17,0,759.0,77.0,3.2,21.0,437.0,545.65,434.85
2016,7,6,17,15,729.5,73.0,3.15,20.5,387.0,489.06,390.84
2016,7,6,17,30,700.0,69.0,3.1,20.0,337.0,434.07,346.64
2016,7,6,17,45,660.0,64.0,3.1,19.5,287.5,375.1,297.95
2016,7,6,18,0,620.0,59.0,3.1,19.0,238.0,320.32,251.08
2016,7,6,18,15,560.5,53.0,2.95,18.0,191.0,260.27,199.35
2016,7,6,18,30,501.0,47.0,2.8,17.0,144.0,206.06,151.65
2016,7,6,18,45,410.5,38.5,2.65,16.5,102.5,147.74,101.5
2016,7,6,19,0,320.0,30.0,2.5,16.0,61.0,99.13,59.21
2016,7,6,19,15,160.0,15.0,2.45,15.5,30.5,40.27,0.0
2016,7,6,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,7,5,15,148.0,14.0,1.55,12.5,27.5,10.51,0.0
2016,7,7,5,30,296.0,28.0,1.5,13.0,55.0,21.56,11.7
2016,7,7,5,45,390.0,36.5,1.45,13.5,95.5,26.85,17.79
2016,7,7,6,0,484.0,45.0,1.4,14.0,136.0,31.8,22.59
2016,7,7,6,15,545.0,51.5,1.25,14.5,182.5,35.46,26.06
2016,7,7,6,30,606.0,58.0,1.1,15.0,229.0,74.84,38.74
2016,7,7,6,45,315.5,97.0,1.0,15.5,187.0,111.37,74.82
2016,7,7,7,0,25.0,136.0,0.9,16.0,145.0,127.13,99.78
2016,7,7,7,15,40.5,160.5,0.95,16.5,178.5,154.5,121.16
2016,7,7,7,30,56.0,185.0,1.0,17.0,212.0,183.83,143.94
2016,7,7,7,45,79.5,211.5,1.05,17.5,254.0,219.34,171.31
2016,7,7,8,0,103.0,238.0,1.1,18.0,296.0,257.58,200.62
2016,7,7,8,15,186.0,256.0,1.2,18.5,370.5,313.88,243.41
2016,7,7,8,30,269.0,274.0,1.3,19.0,445.0,378.98,292.8
2016,7,7,8,45,564.0,183.0,1.45,19.5,575.0,466.19,360.67
2016,7,7,9,0,859.0,92.0,1.6,20.0,705.0,583.65,450.71
2016,7,7,9,15,869.5,94.0,1.7,20.0,744.0,632.48,487.44
2016,7,7,9,30,880.0,96.0,1.8,20.0,783.0,680.57,523.37
2016,7,7,9,45,885.5,99.0,1.95,20.5,816.0,725.11,553.8
2016,7,7,10,0,891.0,102.0,2.1,21.0,849.0,768.07,582.44
2016,7,7,10,15,897.0,103.5,2.15,21.0,877.0,808.23,609.27
2016,7,7,10,30,903.0,105.0,2.2,21.0,905.0,846.47,634.62
2016,7,7,10,45,908.5,105.5,2.3,21.5,927.0,881.21,656.65
2016,7,7,11,0,914.0,106.0,2.4,22.0,949.0,913.66,677.02
2016,7,7,11,15,916.5,106.5,2.45,22.0,963.5,940.92,694.75
2016,7,7,11,30,919.0,107.0,2.5,22.0,978.0,965.45,710.73
2016,7,7,11,45,921.5,106.5,2.6,22.0,986.0,986.14,724.73
2016,7,7,12,0,924.0,106.0,2.7,22.0,994.0,1003.88,736.9
2016,7,7,12,15,924.0,106.0,2.7,22.0,994.5,1016.64,744.98
2016,7,7,12,30,924.0,106.0,2.7,22.0,995.0,1026.25,751.15
2016,7,7,12,45,916.5,110.0,2.75,22.0,986.0,1029.25,753.65
2016,7,7,13,0,909.0,114.0,2.8,22.0,977.0,1029.01,754.22
2016,7,7,13,15,906.0,113.5,2.75,22.0,962.5,1025.47,751.82
2016,7,7,13,30,903.0,113.0,2.7,22.0,948.0,1018.72,747.49
2016,7,7,13,45,900.5,110.5,2.7,22.0,927.5,1007.23,740.67
2016,7,7,14,0,898.0,108.0,2.7,22.0,907.0,992.59,731.92
2016,7,7,14,15,892.0,107.0,2.7,22.0,879.5,973.1,720.07
2016,7,7,14,30,886.0,106.0,2.7,22.0,852.0,950.77,706.41
2016,7,7,14,45,880.0,103.0,2.75,22.0,819.0,923.58,689.93
2016,7,7,15,0,874.0,100.0,2.8,22.0,786.0,893.8,671.63
2016,7,7,15,15,863.5,98.0,2.85,21.5,747.0,858.75,650.84
2016,7,7,15,30,853.0,96.0,2.9,21.0,708.0,821.71,628.38
2016,7,7,15,45,842.0,92.5,2.95,21.0,665.5,780.84,601.69
2016,7,7,16,0,831.0,89.0,3.0,21.0,623.0,738.41,573.54
2016,7,7,16,15,814.0,86.0,3.0,20.5,576.5,694.21,544.51
2016,7,7,16,30,797.0,83.0,3.0,20.0,530.0,645.78,511.78
2016,7,7,16,45,777.0,79.0,3.05,20.0,482.0,593.94,473.43
2016,7,7,17,0,757.0,75.0,3.1,20.0,434.0,542.25,433.75
2016,7,7,17,15,727.5,71.5,3.15,19.5,384.0,486.3,390.27
2016,7,7,17,30,698.0,68.0,3.2,19.0,334.0,431.94,346.51
2016,7,7,17,45,659.5,62.5,3.25,18.5,285.0,373.21,297.8
2016,7,7,18,0,621.0,57.0,3.3,18.0,236.0,318.44,250.7
2016,7,7,18,15,562.0,51.0,3.2,17.5,189.0,258.52,198.43
2016,7,7,18,30,503.0,45.0,3.1,17.0,142.0,204.4,150.33
2016,7,7,18,45,416.5,36.5,3.05,16.5,101.5,146.97,100.7
2016,7,7,19,0,330.0,28.0,3.0,16.0,61.0,98.87,58.49
2016,7,7,19,15,165.0,14.0,2.95,15.5,30.5,39.76,0.0
2016,7,7,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,8,5,15,162.5,12.5,1.6,13.5,27.5,9.22,0.0
2016,7,8,5,30,325.0,25.0,1.6,14.0,55.0,18.82,9.31
2016,7,8,5,45,416.0,32.5,1.6,14.5,94.5,23.37,14.66
2016,7,8,6,0,507.0,40.0,1.6,15.0,134.0,27.63,18.8
2016,7,8,6,15,565.0,46.0,1.55,15.5,180.0,33.21,23.94
2016,7,8,6,30,623.0,52.0,1.5,16.0,226.0,72.51,36.42
2016,7,8,6,45,311.5,86.5,1.5,16.5,173.5,101.8,66.85
2016,7,8,7,0,0.0,121.0,1.5,17.0,121.0,113.4,89.34
2016,7,8,7,15,5.5,139.5,1.45,17.5,142.0,132.16,104.05
2016,7,8,7,30,11.0,158.0,1.4,18.0,163.0,151.61,119.1
2016,7,8,7,45,28.5,189.0,1.35,19.0,204.5,183.53,143.41
2016,7,8,8,0,46.0,220.0,1.3,20.0,246.0,220.5,171.31
2016,7,8,8,15,78.5,251.5,1.3,20.5,300.0,266.45,206.04
2016,7,8,8,30,111.0,283.0,1.3,21.0,354.0,316.0,243.06
2016,7,8,8,45,482.5,184.5,1.3,21.5,524.0,424.17,326.54
2016,7,8,9,0,854.0,86.0,1.3,22.0,694.0,574.29,439.32
2016,7,8,9,15,864.5,87.5,1.35,22.5,732.5,622.42,473.6
2016,7,8,9,30,875.0,89.0,1.4,23.0,771.0,669.81,507.24
2016,7,8,9,45,882.0,91.5,1.5,23.5,804.5,714.74,536.97
2016,7,8,10,0,889.0,94.0,1.6,24.0,838.0,758.22,565.15
2016,7,8,10,15,895.0,95.0,1.75,24.0,866.0,797.82,592.01
2016,7,8,10,30,901.0,96.0,1.9,24.0,894.0,835.52,617.51
2016,7,8,10,45,905.0,97.0,2.05,24.0,915.5,869.41,640.41
2016,7,8,11,0,909.0,98.0,2.2,24.0,937.0,900.92,661.74
2016,7,8,11,15,912.5,98.5,2.35,24.0,951.5,928.97,680.79
2016,7,8,11,30,916.0,99.0,2.5,24.0,966.0,954.34,698.13
2016,7,8,11,45,919.0,98.5,2.65,24.5,974.5,975.45,711.37
2016,7,8,12,0,922.0,98.0,2.8,25.0,983.0,993.63,722.74
2016,7,8,12,15,922.5,98.0,2.9,25.0,983.5,1006.84,731.94
2016,7,8,12,30,923.0,98.0,3.0,25.0,984.0,1016.92,739.25
2016,7,8,12,45,917.0,101.0,3.15,25.0,976.0,1020.39,742.83
2016,7,8,13,0,911.0,104.0,3.3,25.0,968.0,1020.62,744.42
2016,7,8,13,15,909.0,103.5,3.4,25.0,954.5,1018.04,743.89
2016,7,8,13,30,907.0,103.0,3.5,25.0,941.0,1012.23,741.36
2016,7,8,13,45,904.5,101.0,3.65,25.0,920.5,1001.17,735.82
2016,7,8,14,0,902.0,99.0,3.8,25.0,900.0,986.97,728.23
2016,7,8,14,15,896.5,97.5,3.85,24.5,873.0,967.33,717.82
2016,7,8,14,30,891.0,96.0,3.9,24.0,846.0,944.82,705.47
2016,7,8,14,45,884.5,94.0,3.95,24.0,813.0,918.09,688.85
2016,7,8,15,0,878.0,92.0,4.0,24.0,780.0,888.78,670.41
2016,7,8,15,15,867.5,90.5,4.0,23.5,742.0,854.12,649.19
2016,7,8,15,30,857.0,89.0,4.0,23.0,704.0,817.46,626.34
2016,7,8,15,45,845.0,86.5,4.05,23.0,661.5,776.71,599.31
2016,7,8,16,0,833.0,84.0,4.1,23.0,619.0,734.47,570.9
2016,7,8,16,15,816.0,81.0,4.05,22.5,572.5,686.78,538.85
2016,7,8,16,30,799.0,78.0,4.0,22.0,526.0,641.57,508.09
2016,7,8,16,45,779.0,74.5,3.95,22.0,478.0,590.18,469.72
2016,7,8,17,0,759.0,71.0,3.9,22.0,430.0,538.96,429.97
2016,7,8,17,15,729.5,67.5,3.75,21.5,380.5,482.92,385.98
2016,7,8,17,30,700.0,64.0,3.6,21.0,331.0,428.48,341.89
2016,7,8,17,45,662.0,59.0,3.5,20.5,282.0,370.43,293.69
2016,7,8,18,0,624.0,54.0,3.4,20.0,233.0,315.41,246.48
2016,7,8,18,15,566.0,48.5,3.2,19.5,186.5,257.01,195.64
2016,7,8,18,30,508.0,43.0,3.0,19.0,140.0,203.57,148.31
2016,7,8,18,45,421.0,35.0,2.9,18.5,100.0,146.33,99.17
2016,7,8,19,0,334.0,27.0,2.8,18.0,60.0,98.48,57.35
2016,7,8,19,15,167.0,13.5,2.75,17.5,30.0,39.37,0.0
2016,7,8,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,166.0,12.0,2.2,14.5,27.0,8.84,0.0
2016,7,9,5,30,332.0,24.0,2.3,15.0,54.0,17.99,8.43
2016,7,9,5,45,422.5,31.5,2.45,15.5,93.5,22.58,13.87
2016,7,9,6,0,513.0,39.0,2.6,16.0,133.0,26.88,18.02
2016,7,9,6,15,570.5,44.5,2.7,16.5,179.0,31.97,22.7
2016,7,9,6,30,628.0,50.0,2.8,17.0,225.0,70.01,34.38
2016,7,9,6,45,667.0,54.0,2.95,18.0,273.0,112.56,60.54
2016,7,9,7,0,706.0,58.0,3.1,19.0,321.0,159.5,96.62
2016,7,9,7,15,734.5,61.5,3.1,19.0,370.5,208.01,138.26
2016,7,9,7,30,763.0,65.0,3.1,19.0,420.0,259.46,183.85
2016,7,9,7,45,783.5,68.0,3.15,19.5,468.0,314.0,231.91
2016,7,9,8,0,804.0,71.0,3.2,20.0,516.0,366.64,277.74
2016,7,9,8,15,820.5,73.5,3.25,20.0,562.0,418.54,322.56
2016,7,9,8,30,837.0,76.0,3.3,20.0,608.0,471.2,366.85
2016,7,9,8,45,849.5,78.0,3.35,20.5,650.5,521.83,407.68
2016,7,9,9,0,862.0,80.0,3.4,21.0,693.0,572.37,447.19
2016,7,9,9,15,872.0,82.0,3.45,21.0,731.5,621.04,485.07
2016,7,9,9,30,882.0,84.0,3.5,21.0,770.0,668.92,521.5
2016,7,9,9,45,884.0,89.0,3.6,21.5,802.5,713.03,551.61
2016,7,9,10,0,886.0,94.0,3.7,22.0,835.0,755.3,579.99
2016,7,9,10,15,892.5,95.0,3.75,22.0,863.0,795.23,607.36
2016,7,9,10,30,899.0,96.0,3.8,22.0,891.0,833.29,633.24
2016,7,9,10,45,907.0,95.0,3.9,22.5,913.5,868.62,656.06
2016,7,9,11,0,915.0,94.0,4.0,23.0,936.0,901.8,677.25
2016,7,9,11,15,918.5,94.5,4.05,23.0,952.0,930.03,696.05
2016,7,9,11,30,922.0,95.0,4.1,23.0,968.0,955.56,713.04
2016,7,9,11,45,927.5,93.0,4.2,23.0,977.0,977.68,728.06
2016,7,9,12,0,933.0,91.0,4.3,23.0,986.0,996.92,741.21
2016,7,9,12,15,935.0,91.0,4.35,22.5,988.0,1011.75,752.69
2016,7,9,12,30,937.0,91.0,4.4,22.0,990.0,1023.42,762.21
2016,7,9,12,45,934.0,93.5,4.5,22.0,984.5,1029.45,767.0
2016,7,9,13,0,931.0,96.0,4.6,22.0,979.0,1032.21,770.01
2016,7,9,13,15,931.0,95.5,4.6,22.0,967.0,1031.57,769.96
2016,7,9,13,30,931.0,95.0,4.6,22.0,955.0,1027.63,767.84
2016,7,9,13,45,931.0,93.0,4.65,22.0,936.5,1018.81,763.01
2016,7,9,14,0,931.0,91.0,4.7,22.0,918.0,1006.7,756.08
2016,7,9,14,15,928.0,90.0,4.7,21.5,893.0,989.53,746.85
2016,7,9,14,30,925.0,89.0,4.7,21.0,868.0,969.3,735.57
2016,7,9,14,45,921.0,87.5,4.7,21.0,836.5,944.64,719.79
2016,7,9,15,0,917.0,86.0,4.7,21.0,805.0,917.18,702.07
2016,7,9,15,15,909.5,84.5,4.65,20.5,767.5,884.02,681.3
2016,7,9,15,30,902.0,83.0,4.6,20.0,730.0,848.55,658.74
2016,7,9,15,45,891.0,81.5,4.6,20.0,687.5,808.15,631.47
2016,7,9,16,0,880.0,80.0,4.6,20.0,645.0,766.08,602.73
2016,7,9,16,15,865.5,77.5,4.55,19.5,598.0,718.91,570.76
2016,7,9,16,30,851.0,75.0,4.5,19.0,551.0,670.81,537.55
2016,7,9,16,45,829.5,73.0,4.45,19.0,501.5,618.07,498.05
2016,7,9,17,0,808.0,71.0,4.4,19.0,452.0,568.18,458.63
2016,7,9,17,15,780.0,67.5,4.25,18.5,401.0,510.64,412.81
2016,7,9,17,30,752.0,64.0,4.1,18.0,350.0,454.46,366.77
2016,7,9,17,45,711.5,60.0,4.0,17.5,299.0,393.75,315.74
2016,7,9,18,0,671.0,56.0,3.9,17.0,248.0,336.24,265.77
2016,7,9,18,15,613.5,50.0,3.75,16.5,199.0,274.14,211.08
2016,7,9,18,30,556.0,44.0,3.6,16.0,150.0,218.68,161.15
2016,7,9,18,45,461.5,36.0,3.45,15.5,107.0,157.07,107.65
2016,7,9,19,0,367.0,28.0,3.3,15.0,64.0,105.65,62.07
2016,7,9,19,15,183.5,14.0,3.25,14.5,32.0,42.02,0.0
2016,7,9,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,10,5,15,172.0,12.5,1.75,13.5,27.5,9.34,0.0
2016,7,10,5,30,344.0,25.0,1.9,14.0,55.0,19.02,9.11
2016,7,10,5,45,440.5,33.0,2.05,14.5,97.0,24.0,15.15
2016,7,10,6,0,537.0,41.0,2.2,15.0,139.0,28.67,19.67
2016,7,10,6,15,597.5,46.5,2.3,15.5,187.0,33.87,24.49
2016,7,10,6,30,658.0,52.0,2.4,16.0,235.0,72.28,35.92
2016,7,10,6,45,700.5,56.5,2.5,16.5,285.5,117.2,63.45
2016,7,10,7,0,743.0,61.0,2.6,17.0,336.0,166.94,101.79
2016,7,10,7,15,772.0,64.5,2.5,17.5,387.5,217.56,145.08
2016,7,10,7,30,801.0,68.0,2.4,18.0,439.0,271.19,192.21
2016,7,10,7,45,824.0,70.5,2.35,18.5,489.0,328.13,242.1
2016,7,10,8,0,847.0,73.0,2.3,19.0,539.0,383.45,289.82
2016,7,10,8,15,863.5,75.0,2.15,19.5,587.0,437.17,334.86
2016,7,10,8,30,880.0,77.0,2.0,20.0,635.0,491.61,378.77
2016,7,10,8,45,893.5,78.5,1.95,20.5,679.5,544.48,420.18
2016,7,10,9,0,907.0,80.0,1.9,21.0,724.0,597.29,460.02
2016,7,10,9,15,917.0,82.0,1.8,21.5,764.0,648.09,496.67
2016,7,10,9,30,927.0,84.0,1.7,22.0,804.0,698.02,531.28
2016,7,10,9,45,930.5,87.5,1.6,22.5,837.5,743.71,559.64
2016,7,10,10,0,934.0,91.0,1.5,23.0,871.0,787.57,586.04
2016,7,10,10,15,940.0,92.0,1.55,23.0,900.0,828.95,612.96
2016,7,10,10,30,946.0,93.0,1.6,23.0,929.0,868.3,638.35
2016,7,10,10,45,950.0,94.0,1.7,23.5,951.0,903.73,660.34
2016,7,10,11,0,954.0,95.0,1.8,24.0,973.0,936.65,680.59
2016,7,10,11,15,957.0,95.5,1.9,24.0,988.5,965.51,699.5
2016,7,10,11,30,960.0,96.0,2.0,24.0,1004.0,991.53,716.64
2016,7,10,11,45,961.5,96.5,2.15,24.0,1012.0,1013.15,731.64
2016,7,10,12,0,963.0,97.0,2.3,24.0,1020.0,1031.66,744.75
2016,7,10,12,15,963.0,97.0,2.4,24.0,1020.5,1045.01,754.1
2016,7,10,12,30,963.0,97.0,2.5,24.0,1021.0,1055.05,761.5
2016,7,10,12,45,955.5,101.5,2.6,24.5,1012.5,1058.87,763.57
2016,7,10,13,0,948.0,106.0,2.7,25.0,1004.0,1059.32,763.64
2016,7,10,13,15,945.5,105.5,2.7,25.0,990.0,1056.27,762.09
2016,7,10,13,30,943.0,105.0,2.7,25.0,976.0,1049.87,758.55
2016,7,10,13,45,939.5,103.5,2.75,25.0,955.0,1038.13,752.22
2016,7,10,14,0,936.0,102.0,2.8,25.0,934.0,1023.13,743.9
2016,7,10,14,15,930.5,101.0,2.8,25.0,906.0,1003.57,732.24
2016,7,10,14,30,925.0,100.0,2.8,25.0,878.0,981.01,718.71
2016,7,10,14,45,918.0,98.0,2.8,25.0,844.0,953.13,701.69
2016,7,10,15,0,911.0,96.0,2.8,25.0,810.0,922.58,682.9
2016,7,10,15,15,901.5,94.5,2.8,24.5,770.5,887.89,662.54
2016,7,10,15,30,892.0,93.0,2.8,24.0,731.0,851.04,640.48
2016,7,10,15,45,879.0,90.5,2.8,24.0,687.0,808.31,612.86
2016,7,10,16,0,866.0,88.0,2.8,24.0,643.0,764.07,583.88
2016,7,10,16,15,849.5,85.0,2.75,23.5,595.5,715.45,552.21
2016,7,10,16,30,833.0,82.0,2.7,23.0,548.0,669.26,521.72
2016,7,10,16,45,810.5,79.0,2.65,23.0,497.5,615.31,482.41
2016,7,10,17,0,788.0,76.0,2.6,23.0,447.0,561.66,441.78
2016,7,10,17,15,758.0,72.0,2.5,22.5,396.0,503.36,397.1
2016,7,10,17,30,728.0,68.0,2.4,22.0,345.0,446.66,352.17
2016,7,10,17,45,685.5,63.5,2.3,21.5,293.5,385.64,302.43
2016,7,10,18,0,643.0,59.0,2.2,21.0,242.0,329.07,254.66
2016,7,10,18,15,581.5,52.5,2.0,20.0,193.5,266.54,201.53
2016,7,10,18,30,520.0,46.0,1.8,19.0,145.0,210.07,152.49
2016,7,10,18,45,423.0,37.5,1.65,18.5,102.5,149.24,100.96
2016,7,10,19,0,326.0,29.0,1.5,18.0,60.0,98.85,57.31
2016,7,10,19,15,163.0,14.5,1.5,17.5,30.0,39.63,0.0
2016,7,10,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,11,5,15,160.5,12.5,1.65,14.5,26.5,12.29,0.0
2016,7,11,5,30,321.0,25.0,1.8,15.0,53.0,19.12,8.91
2016,7,11,5,45,420.5,33.5,2.0,16.0,94.0,24.54,15.47
2016,7,11,6,0,520.0,42.0,2.2,17.0,135.0,29.61,20.3
2016,7,11,6,15,581.0,47.5,2.2,17.5,182.5,31.86,22.5
2016,7,11,6,30,642.0,53.0,2.2,18.0,230.0,71.32,35.69
2016,7,11,6,45,684.0,57.5,2.2,18.5,280.5,115.3,62.15
2016,7,11,7,0,726.0,62.0,2.2,19.0,331.0,164.03,99.23
2016,7,11,7,15,756.0,66.0,2.05,19.5,381.5,214.4,141.72
2016,7,11,7,30,786.0,70.0,1.9,20.0,432.0,267.89,188.06
2016,7,11,7,45,808.0,73.0,1.8,21.0,482.0,320.84,233.71
2016,7,11,8,0,830.0,76.0,1.7,22.0,532.0,378.77,281.98
2016,7,11,8,15,846.5,78.5,1.6,22.5,579.5,432.14,325.86
2016,7,11,8,30,863.0,81.0,1.5,23.0,627.0,486.24,368.65
2016,7,11,8,45,875.5,83.0,1.45,23.5,671.0,538.28,408.53
2016,7,11,9,0,888.0,85.0,1.4,24.0,715.0,590.19,446.78
2016,7,11,9,15,898.5,87.0,1.4,24.0,754.5,640.5,483.77
2016,7,11,9,30,909.0,89.0,1.4,24.0,794.0,690.02,519.17
2016,7,11,9,45,909.0,95.0,1.4,24.5,827.0,734.94,547.69
2016,7,11,10,0,909.0,101.0,1.4,25.0,860.0,777.81,574.11
2016,7,11,10,15,915.5,102.0,1.4,25.0,888.5,818.75,599.99
2016,7,11,10,30,922.0,103.0,1.4,25.0,917.0,857.75,624.34
2016,7,11,10,45,926.5,104.0,1.45,25.5,939.5,892.93,645.39
2016,7,11,11,0,931.0,105.0,1.5,26.0,962.0,925.7,664.75
2016,7,11,11,15,934.0,106.0,1.6,26.0,977.0,954.55,683.52
2016,7,11,11,30,937.0,107.0,1.7,26.0,992.0,980.62,700.59
2016,7,11,11,45,939.0,107.0,1.8,26.0,1000.5,1001.87,714.69
2016,7,11,12,0,941.0,107.0,1.9,26.0,1009.0,1020.1,727.0
2016,7,11,12,15,941.5,107.0,2.0,26.0,1009.5,1033.74,736.55
2016,7,11,12,30,942.0,107.0,2.1,26.0,1010.0,1044.17,744.22
