Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,12,45,942.5,106.0,2.25,26.5,1003.5,1050.3,748.45
2016,7,11,13,0,943.0,105.0,2.4,27.0,997.0,1053.11,750.66
2016,7,11,13,15,940.5,104.5,2.45,26.5,983.0,1050.09,751.15
2016,7,11,13,30,938.0,104.0,2.5,26.0,969.0,1043.73,749.68
2016,7,11,13,45,934.0,103.0,2.65,26.0,948.0,1032.06,744.49
2016,7,11,14,0,930.0,102.0,2.8,26.0,927.0,1017.18,737.23
2016,7,11,14,15,924.5,101.0,2.85,25.5,899.0,997.72,727.54
2016,7,11,14,30,919.0,100.0,2.9,25.0,871.0,975.28,715.88
2016,7,11,14,45,912.0,98.0,3.0,25.0,837.5,947.53,699.65
2016,7,11,15,0,905.0,96.0,3.1,25.0,804.0,917.13,681.54
2016,7,11,15,15,895.0,94.0,3.1,24.5,765.0,881.64,660.44
2016,7,11,15,30,885.0,92.0,3.1,24.0,726.0,844.01,637.66
2016,7,11,15,45,873.5,89.0,3.15,24.0,682.5,802.16,610.7
2016,7,11,16,0,862.0,86.0,3.2,24.0,639.0,758.71,582.26
2016,7,11,16,15,845.5,83.5,3.15,23.5,591.5,710.78,550.81
2016,7,11,16,30,829.0,81.0,3.1,23.0,544.0,665.28,520.58
2016,7,11,16,45,808.5,77.5,3.1,23.0,494.5,612.21,481.86
2016,7,11,17,0,788.0,74.0,3.1,23.0,445.0,559.28,441.65
2016,7,11,17,15,758.5,70.0,3.05,22.5,393.5,501.25,396.99
2016,7,11,17,30,729.0,66.0,3.0,22.0,342.0,444.77,352.02
2016,7,11,17,45,689.5,61.0,2.95,21.5,291.5,384.52,302.6
2016,7,11,18,0,650.0,56.0,2.9,21.0,241.0,327.41,254.1
2016,7,11,18,15,590.0,50.0,2.7,20.0,193.0,266.5,201.88
2016,7,11,18,30,530.0,44.0,2.5,19.0,145.0,210.62,152.96
2016,7,11,18,45,437.0,36.0,2.3,18.5,102.5,150.8,101.81
2016,7,11,19,0,344.0,28.0,2.1,18.0,60.0,101.03,58.0
2016,7,11,19,15,172.0,14.0,2.1,17.5,30.0,40.13,0.0
2016,7,11,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,5,15,165.0,12.5,1.8,13.5,26.0,12.29,0.0
2016,7,12,5,30,330.0,25.0,1.8,14.0,52.0,19.23,8.8
2016,7,12,5,45,427.5,33.0,1.8,14.5,93.5,24.19,15.25
2016,7,12,6,0,525.0,41.0,1.8,15.0,135.0,28.85,19.81
2016,7,12,6,15,588.0,47.0,1.65,15.5,183.0,34.52,25.06
2016,7,12,6,30,651.0,53.0,1.5,16.0,231.0,70.69,35.63
2016,7,12,6,45,691.5,58.0,1.4,16.5,282.0,115.41,62.51
2016,7,12,7,0,732.0,63.0,1.3,17.0,333.0,164.74,100.07
2016,7,12,7,15,763.0,67.0,1.2,17.5,384.5,215.64,142.95
2016,7,12,7,30,794.0,71.0,1.1,18.0,436.0,269.78,189.73
2016,7,12,7,45,816.0,74.5,1.05,19.0,486.5,323.64,236.0
2016,7,12,8,0,838.0,78.0,1.0,20.0,537.0,382.47,284.79
2016,7,12,8,15,855.5,80.5,0.9,20.5,585.5,436.73,328.87
2016,7,12,8,30,873.0,83.0,0.8,21.0,634.0,491.82,371.75
2016,7,12,8,45,885.5,86.0,0.75,21.5,679.0,545.35,412.01
2016,7,12,9,0,898.0,89.0,0.7,22.0,724.0,598.74,450.5
2016,7,12,9,15,908.0,90.5,0.65,22.5,764.0,648.81,485.16
2016,7,12,9,30,918.0,92.0,0.6,23.0,804.0,698.01,517.89
2016,7,12,9,45,928.0,92.5,0.55,23.5,839.5,745.18,546.36
2016,7,12,10,0,938.0,93.0,0.5,24.0,875.0,791.03,572.9
2016,7,12,10,15,944.0,94.0,0.5,24.5,904.0,832.68,597.02
2016,7,12,10,30,950.0,95.0,0.5,25.0,933.0,872.28,619.49
2016,7,12,10,45,954.0,96.0,0.55,25.5,955.0,907.95,640.19
2016,7,12,11,0,958.0,97.0,0.6,26.0,977.0,941.1,659.22
2016,7,12,11,15,960.0,97.5,0.75,26.0,992.0,969.27,678.52
2016,7,12,11,30,962.0,98.0,0.9,26.0,1007.0,994.53,696.12
2016,7,12,11,45,963.0,98.5,1.05,26.0,1014.5,1015.82,711.34
2016,7,12,12,0,964.0,99.0,1.2,26.0,1022.0,1033.97,724.7
2016,7,12,12,15,964.0,99.0,1.35,26.0,1022.5,1047.42,735.24
2016,7,12,12,30,964.0,99.0,1.5,26.0,1023.0,1057.55,743.82
2016,7,12,12,45,953.0,105.0,1.65,26.0,1013.0,1059.51,747.43
2016,7,12,13,0,942.0,111.0,1.8,26.0,1003.0,1058.07,749.02
2016,7,12,13,15,939.0,110.5,1.9,26.0,988.0,1054.62,748.69
2016,7,12,13,30,936.0,110.0,2.0,26.0,973.0,1047.83,746.34
2016,7,12,13,45,931.5,109.0,2.1,26.0,951.5,1035.74,740.73
2016,7,12,14,0,927.0,108.0,2.2,26.0,930.0,1020.45,733.14
2016,7,12,14,15,920.5,107.0,2.25,26.0,901.5,1000.13,721.78
2016,7,12,14,30,914.0,106.0,2.3,26.0,873.0,976.86,708.56
2016,7,12,14,45,906.0,104.0,2.35,26.0,838.5,948.33,691.89
2016,7,12,15,0,898.0,102.0,2.4,26.0,804.0,917.22,673.45
2016,7,12,15,15,887.5,100.0,2.4,25.5,764.5,881.51,652.66
2016,7,12,15,30,877.0,98.0,2.4,25.0,725.0,843.72,630.23
2016,7,12,15,45,864.0,95.5,2.4,25.0,681.0,801.5,603.26
2016,7,12,16,0,851.0,93.0,2.4,25.0,637.0,757.79,574.96
2016,7,12,16,15,833.5,90.0,2.4,24.5,589.5,712.52,546.21
2016,7,12,16,30,816.0,87.0,2.4,24.0,542.0,662.86,513.72
2016,7,12,16,45,794.0,83.0,2.4,24.0,492.0,608.82,474.62
2016,7,12,17,0,772.0,79.0,2.4,24.0,442.0,555.06,434.39
2016,7,12,17,15,741.5,75.0,2.3,23.5,391.0,497.18,390.27
2016,7,12,17,30,711.0,71.0,2.2,23.0,340.0,440.97,345.96
2016,7,12,17,45,670.0,65.5,2.15,22.5,289.5,381.38,297.69
2016,7,12,18,0,629.0,60.0,2.1,22.0,239.0,324.13,249.74
2016,7,12,18,15,566.5,53.5,1.95,21.0,190.5,261.98,197.23
2016,7,12,18,30,504.0,47.0,1.8,20.0,142.0,206.0,148.89
2016,7,12,18,45,408.0,38.0,1.7,19.5,100.0,145.77,98.11
2016,7,12,19,0,312.0,29.0,1.6,19.0,58.0,95.92,54.72
2016,7,12,19,15,156.0,14.5,1.6,18.5,29.0,38.34,0.0
2016,7,12,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,13,5,15,146.5,13.0,1.0,15.5,25.0,12.78,0.0
2016,7,13,5,30,293.0,26.0,1.2,16.0,50.0,20.31,9.2
2016,7,13,5,45,395.0,35.0,1.4,17.0,90.5,26.12,16.68
2016,7,13,6,0,497.0,44.0,1.6,18.0,131.0,31.57,21.88
2016,7,13,6,15,561.5,50.5,1.55,18.5,179.0,34.52,24.71
2016,7,13,6,30,626.0,57.0,1.5,19.0,227.0,68.94,34.85
2016,7,13,6,45,670.0,62.0,1.5,20.0,278.0,115.75,62.93
2016,7,13,7,0,714.0,67.0,1.5,21.0,329.0,164.43,99.03
2016,7,13,7,15,745.5,71.0,1.4,21.5,380.5,214.46,140.46
2016,7,13,7,30,777.0,75.0,1.3,22.0,432.0,267.8,185.89
2016,7,13,7,45,801.0,78.5,1.25,23.0,482.5,321.43,231.28
2016,7,13,8,0,825.0,82.0,1.2,24.0,533.0,377.11,277.12
2016,7,13,8,15,843.0,84.5,1.1,24.5,581.0,434.06,322.75
2016,7,13,8,30,861.0,87.0,1.0,25.0,629.0,488.82,365.02
2016,7,13,8,45,875.0,89.5,0.9,25.5,674.0,542.15,404.49
2016,7,13,9,0,889.0,92.0,0.8,26.0,719.0,595.49,442.19
2016,7,13,9,15,899.5,94.0,0.65,26.5,759.5,645.98,475.68
2016,7,13,9,30,910.0,96.0,0.5,27.0,800.0,695.69,506.88
2016,7,13,9,45,906.0,104.5,0.4,27.5,832.0,740.36,532.58
2016,7,13,10,0,902.0,113.0,0.3,28.0,864.0,782.65,555.51
2016,7,13,10,15,909.0,114.0,0.4,28.0,893.0,823.88,581.77
2016,7,13,10,30,916.0,115.0,0.5,28.0,922.0,863.23,606.79
2016,7,13,10,45,921.0,116.0,0.6,28.5,944.5,898.8,628.2
2016,7,13,11,0,926.0,117.0,0.7,29.0,967.0,932.0,648.08
2016,7,13,11,15,929.0,117.5,0.8,29.0,982.5,960.38,666.31
2016,7,13,11,30,932.0,118.0,0.9,29.0,998.0,986.0,682.94
2016,7,13,11,45,934.0,118.0,1.05,29.0,1006.0,1007.3,697.97
2016,7,13,12,0,936.0,118.0,1.2,29.0,1014.0,1025.58,711.25
2016,7,13,12,15,936.0,118.0,1.3,29.0,1014.5,1038.81,720.66
2016,7,13,12,30,936.0,118.0,1.4,29.0,1015.0,1048.83,728.27
2016,7,13,12,45,938.5,115.5,1.55,29.5,1009.0,1055.53,733.31
2016,7,13,13,0,941.0,113.0,1.7,30.0,1003.0,1058.91,736.35
2016,7,13,13,15,938.5,112.0,1.8,30.0,988.5,1055.48,736.05
2016,7,13,13,30,936.0,111.0,1.9,30.0,974.0,1048.7,733.81
2016,7,13,13,45,931.5,110.0,2.0,30.0,952.5,1036.63,728.38
2016,7,13,14,0,927.0,109.0,2.1,30.0,931.0,1021.36,721.0
2016,7,13,14,15,921.0,108.0,2.2,29.5,902.5,1001.53,712.18
2016,7,13,14,30,915.0,107.0,2.3,29.0,874.0,978.73,701.39
2016,7,13,14,45,907.0,105.5,2.4,29.0,840.0,950.73,685.74
2016,7,13,15,0,899.0,104.0,2.5,29.0,806.0,920.13,668.26
2016,7,13,15,15,888.5,101.5,2.55,28.5,766.5,883.86,647.74
2016,7,13,15,30,878.0,99.0,2.6,28.0,727.0,845.49,625.51
2016,7,13,15,45,864.5,96.5,2.65,28.0,682.5,802.83,598.77
2016,7,13,16,0,851.0,94.0,2.7,28.0,638.0,758.71,570.66
2016,7,13,16,15,833.5,91.5,2.75,27.5,590.5,714.0,542.75
2016,7,13,16,30,816.0,89.0,2.8,27.0,543.0,664.87,511.04
2016,7,13,16,45,794.0,85.0,2.85,27.0,493.0,610.8,472.22
2016,7,13,17,0,772.0,81.0,2.9,27.0,443.0,557.01,432.31
2016,7,13,17,15,741.0,77.0,2.8,26.5,391.5,498.83,388.24
2016,7,13,17,30,710.0,73.0,2.7,26.0,340.0,442.34,344.02
2016,7,13,17,45,668.5,67.5,2.65,25.5,289.5,382.65,295.98
2016,7,13,18,0,627.0,62.0,2.6,25.0,239.0,325.26,248.24
2016,7,13,18,15,564.0,55.0,2.35,24.0,190.5,262.46,195.6
2016,7,13,18,30,501.0,48.0,2.1,23.0,142.0,205.91,147.2
2016,7,13,18,45,405.5,38.5,1.9,22.0,100.0,145.45,96.89
2016,7,13,19,0,310.0,29.0,1.7,21.0,58.0,95.35,53.51
2016,7,13,19,15,155.0,14.5,1.65,20.5,29.0,38.0,0.0
2016,7,13,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,5,15,155.0,12.5,0.9,16.5,25.0,12.29,0.0
2016,7,14,5,30,310.0,25.0,1.0,17.0,50.0,19.46,8.18
2016,7,14,5,45,414.0,33.5,1.15,18.0,91.5,24.86,15.5
2016,7,14,6,0,518.0,42.0,1.3,19.0,133.0,29.93,20.35
2016,7,14,6,15,582.5,48.5,1.15,19.5,181.5,32.97,23.25
2016,7,14,6,30,647.0,55.0,1.0,20.0,230.0,70.14,35.57
2016,7,14,6,45,690.5,60.0,0.9,21.0,281.0,114.86,61.17
2016,7,14,7,0,734.0,65.0,0.8,22.0,332.0,164.54,97.59
2016,7,14,7,15,765.0,68.5,0.7,22.5,384.0,215.11,138.97
2016,7,14,7,30,796.0,72.0,0.6,23.0,436.0,268.92,184.17
2016,7,14,7,45,819.0,75.5,0.55,23.5,487.0,323.25,229.86
2016,7,14,8,0,842.0,79.0,0.5,24.0,538.0,382.65,278.14
2016,7,14,8,15,859.0,81.5,0.5,24.5,586.0,436.99,321.51
2016,7,14,8,30,876.0,84.0,0.5,25.0,634.0,492.1,363.89
2016,7,14,8,45,889.5,86.0,0.55,26.0,679.0,545.47,403.13
2016,7,14,9,0,903.0,88.0,0.6,27.0,724.0,598.78,440.81
2016,7,14,9,15,913.0,90.0,0.7,27.0,764.5,649.64,477.85
2016,7,14,9,30,923.0,92.0,0.8,27.0,805.0,699.65,513.47
2016,7,14,9,45,927.0,95.5,0.95,27.5,839.0,745.78,543.74
2016,7,14,10,0,931.0,99.0,1.1,28.0,873.0,790.12,572.11
2016,7,14,10,15,937.0,100.5,1.2,28.0,902.0,832.13,599.24
2016,7,14,10,30,943.0,102.0,1.3,28.0,931.0,872.11,624.93
2016,7,14,10,45,947.0,103.0,1.45,28.5,953.5,907.69,647.1
2016,7,14,11,0,951.0,104.0,1.6,29.0,976.0,940.77,667.59
2016,7,14,11,15,954.0,104.5,1.7,29.0,991.5,969.79,686.18
2016,7,14,11,30,957.0,105.0,1.8,29.0,1007.0,995.96,703.06
2016,7,14,11,45,958.0,105.5,1.95,29.5,1015.0,1017.28,716.18
2016,7,14,12,0,959.0,106.0,2.1,30.0,1023.0,1035.47,727.4
2016,7,14,12,15,959.0,106.0,2.2,30.0,1023.5,1048.96,736.65
2016,7,14,12,30,959.0,106.0,2.3,30.0,1024.0,1059.16,744.01
2016,7,14,12,45,950.0,111.0,2.4,30.0,1014.5,1062.15,747.04
2016,7,14,13,0,941.0,116.0,2.5,30.0,1005.0,1061.76,748.14
2016,7,14,13,15,938.0,115.5,2.55,29.5,990.5,1058.38,748.46
2016,7,14,13,30,935.0,115.0,2.6,29.0,976.0,1051.66,746.82
2016,7,14,13,45,931.0,113.5,2.65,29.0,954.5,1039.62,740.45
2016,7,14,14,0,927.0,112.0,2.7,29.0,933.0,1024.35,732.14
2016,7,14,14,15,920.5,111.0,2.75,28.5,904.5,1004.06,722.14
2016,7,14,14,30,914.0,110.0,2.8,28.0,876.0,980.82,710.23
2016,7,14,14,45,906.5,107.5,2.85,28.0,841.5,952.25,693.38
2016,7,14,15,0,899.0,105.0,2.9,28.0,807.0,921.04,674.73
2016,7,14,15,15,888.0,103.0,2.85,27.5,767.0,884.87,653.24
2016,7,14,15,30,877.0,101.0,2.8,27.0,727.0,846.64,630.17
2016,7,14,15,45,864.0,98.0,2.8,27.0,682.5,803.86,602.82
2016,7,14,16,0,851.0,95.0,2.8,27.0,638.0,759.59,574.12
2016,7,14,16,15,833.0,92.0,2.75,26.5,590.0,713.97,544.9
2016,7,14,16,30,815.0,89.0,2.7,26.0,542.0,663.94,511.99
2016,7,14,16,45,792.5,85.0,2.7,26.0,492.0,609.58,472.64
2016,7,14,17,0,770.0,81.0,2.7,26.0,442.0,555.53,432.32
2016,7,14,17,15,738.5,77.0,2.6,25.5,390.5,497.16,388.0
2016,7,14,17,30,707.0,73.0,2.5,25.0,339.0,440.52,343.56
2016,7,14,17,45,663.5,67.5,2.4,24.5,288.0,380.09,294.77
2016,7,14,18,0,620.0,62.0,2.3,24.0,237.0,322.15,246.47
2016,7,14,18,15,555.5,55.5,2.05,23.0,188.5,259.76,194.06
2016,7,14,18,30,491.0,49.0,1.8,22.0,140.0,203.74,146.06
2016,7,14,18,45,390.0,39.5,1.55,21.0,98.0,142.53,95.27
2016,7,14,19,0,289.0,30.0,1.3,20.0,56.0,92.25,51.71
2016,7,14,19,15,144.5,15.0,1.4,19.5,28.0,36.92,0.0
2016,7,14,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,15,5,15,112.0,14.0,1.7,14.5,22.5,13.76,0.0
2016,7,15,5,30,224.0,28.0,1.8,15.0,45.0,21.87,9.54
2016,7,15,5,45,329.5,39.0,1.9,15.5,85.0,30.21,20.19
2016,7,15,6,0,435.0,50.0,2.0,16.0,125.0,37.31,27.05
2016,7,15,6,15,505.0,57.5,1.95,16.5,172.0,40.77,30.42
2016,7,15,6,30,575.0,65.0,1.9,17.0,219.0,71.47,39.51
2016,7,15,6,45,287.5,89.0,1.85,17.5,166.0,97.81,64.67
2016,7,15,7,0,0.0,113.0,1.8,18.0,113.0,106.15,83.11
2016,7,15,7,15,11.5,139.0,1.75,18.5,144.5,132.6,103.91
2016,7,15,7,30,23.0,165.0,1.7,19.0,176.0,160.51,125.61
2016,7,15,7,45,27.0,185.5,1.7,19.5,199.5,179.49,140.16
2016,7,15,8,0,31.0,206.0,1.7,20.0,223.0,202.17,157.48
2016,7,15,8,15,49.5,236.5,1.7,20.5,266.5,240.27,186.5
2016,7,15,8,30,68.0,267.0,1.7,21.0,310.0,280.57,216.81
2016,7,15,8,45,465.0,186.0,1.7,21.5,510.5,412.8,319.19
2016,7,15,9,0,862.0,105.0,1.7,22.0,711.0,590.43,452.45
2016,7,15,9,15,873.5,107.0,1.7,22.0,751.5,640.46,488.78
2016,7,15,9,30,885.0,109.0,1.7,22.0,792.0,689.83,524.63
2016,7,15,9,45,893.5,111.5,1.75,22.5,827.5,736.69,556.31
2016,7,15,10,0,902.0,114.0,1.8,23.0,863.0,782.2,585.44
2016,7,15,10,15,908.5,115.5,1.85,23.5,892.0,823.62,611.42
2016,7,15,10,30,915.0,117.0,1.9,24.0,921.0,863.13,635.84
2016,7,15,10,45,921.0,117.0,2.0,24.5,944.0,898.66,657.9
2016,7,15,11,0,927.0,117.0,2.1,25.0,967.0,931.86,678.32
2016,7,15,11,15,828.0,182.5,2.15,25.0,950.5,934.83,679.93
2016,7,15,11,30,729.0,248.0,2.2,25.0,934.0,931.01,677.54
2016,7,15,11,45,833.5,183.0,2.3,25.0,974.0,979.79,709.86
2016,7,15,12,0,938.0,118.0,2.4,25.0,1014.0,1026.83,740.36
2016,7,15,12,15,938.0,118.0,2.45,25.0,1014.5,1040.16,748.82
2016,7,15,12,30,938.0,118.0,2.5,25.0,1015.0,1050.25,755.67
2016,7,15,12,45,928.5,123.5,2.6,25.0,1005.5,1053.19,758.66
2016,7,15,13,0,919.0,129.0,2.7,25.0,996.0,1052.82,759.69
2016,7,15,13,15,788.0,205.5,2.7,25.0,941.0,1006.73,730.52
2016,7,15,13,30,657.0,282.0,2.7,25.0,886.0,957.79,698.72
2016,7,15,13,45,581.5,309.5,2.75,25.0,835.0,906.77,664.42
2016,7,15,14,0,506.0,337.0,2.8,25.0,784.0,856.47,630.04
2016,7,15,14,15,514.5,317.0,2.8,25.0,760.0,837.49,618.99
2016,7,15,14,30,523.0,297.0,2.8,25.0,736.0,816.15,606.05
2016,7,15,14,45,524.0,282.0,2.8,25.0,706.5,790.79,590.04
2016,7,15,15,0,525.0,267.0,2.8,25.0,677.0,763.47,572.59
2016,7,15,15,15,685.5,190.5,2.8,24.5,697.0,810.54,611.26
2016,7,15,15,30,846.0,114.0,2.8,24.0,717.0,839.0,633.04
2016,7,15,15,45,832.0,110.5,2.8,24.0,672.5,795.71,604.38
2016,7,15,16,0,818.0,107.0,2.8,24.0,628.0,751.05,574.98
2016,7,15,16,15,798.5,103.5,2.75,23.5,580.5,701.26,542.32
2016,7,15,16,30,779.0,100.0,2.7,23.0,533.0,651.03,508.22
2016,7,15,16,45,755.0,95.5,2.7,23.0,483.0,596.66,468.23
2016,7,15,17,0,731.0,91.0,2.7,23.0,433.0,544.24,428.55
2016,7,15,17,15,697.5,86.5,2.65,22.5,381.5,486.01,383.93
2016,7,15,17,30,664.0,82.0,2.6,22.0,330.0,429.81,339.42
2016,7,15,17,45,619.0,75.5,2.55,21.5,280.0,368.58,289.59
2016,7,15,18,0,574.0,69.0,2.5,21.0,230.0,311.14,241.3
2016,7,15,18,15,506.5,61.0,2.4,20.5,182.0,248.43,187.99
2016,7,15,18,30,439.0,53.0,2.3,20.0,134.0,192.44,139.65
2016,7,15,18,45,337.0,42.5,2.2,19.5,93.5,132.71,89.81
2016,7,15,19,0,235.0,32.0,2.1,19.0,53.0,83.96,47.35
2016,7,15,19,15,117.5,16.0,2.15,18.5,26.5,33.73,0.0
2016,7,15,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,113.5,13.5,0.55,14.5,22.0,13.27,0.0
2016,7,16,5,30,227.0,27.0,0.6,15.0,44.0,21.72,8.94
2016,7,16,5,45,336.0,37.5,0.65,15.5,83.5,28.89,19.06
2016,7,16,6,0,445.0,48.0,0.7,16.0,123.0,35.58,25.57
2016,7,16,6,15,514.5,55.5,0.65,16.5,170.5,39.14,29.02
2016,7,16,6,30,584.0,63.0,0.6,17.0,218.0,69.1,37.74
2016,7,16,6,45,292.0,69.5,0.6,18.0,147.0,81.87,51.13
2016,7,16,7,0,0.0,76.0,0.6,19.0,76.0,73.17,55.54
2016,7,16,7,15,0.0,100.0,0.55,19.5,100.0,95.53,73.63
2016,7,16,7,30,0.0,124.0,0.5,20.0,124.0,117.97,91.32
2016,7,16,7,45,2.5,147.0,0.45,20.5,148.5,140.4,108.57
2016,7,16,8,0,5.0,170.0,0.4,21.0,173.0,163.22,125.79
2016,7,16,8,15,8.0,187.5,0.45,21.5,192.5,181.6,139.4
2016,7,16,8,30,11.0,205.0,0.5,22.0,212.0,200.34,153.18
2016,7,16,8,45,42.5,257.0,0.55,22.5,286.5,263.62,200.68
2016,7,16,9,0,74.0,309.0,0.6,23.0,361.0,332.54,251.04
2016,7,16,9,15,178.0,328.5,0.7,23.0,463.5,418.37,314.61
2016,7,16,9,30,282.0,348.0,0.8,23.0,566.0,514.22,384.08
2016,7,16,9,45,594.0,229.0,0.95,23.5,713.5,636.32,475.25
2016,7,16,10,0,906.0,110.0,1.1,24.0,861.0,780.64,576.2
2016,7,16,10,15,912.5,111.5,1.25,24.0,890.5,822.25,603.02
2016,7,16,10,30,919.0,113.0,1.4,24.0,920.0,861.92,629.64
2016,7,16,10,45,923.5,114.5,1.6,24.5,942.5,897.79,653.02
2016,7,16,11,0,928.0,116.0,1.8,25.0,965.0,931.25,674.72
2016,7,16,11,15,931.0,116.5,1.9,25.0,980.5,959.81,693.38
2016,7,16,11,30,934.0,117.0,2.0,25.0,996.0,985.6,710.32
2016,7,16,11,45,935.5,117.5,2.15,25.5,1004.0,1007.08,723.75
2016,7,16,12,0,937.0,118.0,2.3,26.0,1012.0,1025.51,735.28
2016,7,16,12,15,937.5,118.0,2.4,25.5,1013.0,1039.34,746.34
2016,7,16,12,30,938.0,118.0,2.5,25.0,1014.0,1049.96,755.52
2016,7,16,12,45,936.5,118.0,2.6,25.0,1007.0,1055.31,760.04
2016,7,16,13,0,935.0,118.0,2.7,25.0,1000.0,1057.33,762.58
2016,7,16,13,15,932.5,117.5,2.75,25.0,985.5,1054.5,761.65
2016,7,16,13,30,930.0,117.0,2.8,25.0,971.0,1048.35,758.75
2016,7,16,13,45,928.5,114.0,2.85,25.0,950.5,1037.27,752.81
2016,7,16,14,0,927.0,111.0,2.9,25.0,930.0,1022.9,744.85
2016,7,16,14,15,921.0,109.5,2.9,25.0,902.0,1002.56,732.66
2016,7,16,14,30,915.0,108.0,2.9,25.0,874.0,979.24,718.59
2016,7,16,14,45,909.0,105.5,2.9,25.0,840.0,952.01,701.97
2016,7,16,15,0,903.0,103.0,2.9,25.0,806.0,922.05,683.51
2016,7,16,15,15,892.5,101.0,2.9,24.5,766.5,886.17,662.3
2016,7,16,15,30,882.0,99.0,2.9,24.0,727.0,848.18,639.41
2016,7,16,15,45,869.5,96.0,2.9,24.0,683.0,805.6,611.82
2016,7,16,16,0,857.0,93.0,2.9,24.0,639.0,761.47,582.84
2016,7,16,16,15,839.5,90.0,2.85,23.5,591.0,715.91,553.28
2016,7,16,16,30,822.0,87.0,2.8,23.0,543.0,665.92,519.96
2016,7,16,16,45,799.5,83.5,2.8,23.0,492.5,611.77,480.28
2016,7,16,17,0,777.0,80.0,2.8,23.0,442.0,557.91,439.53
2016,7,16,17,15,745.5,76.0,2.75,22.5,390.0,499.17,394.46
2016,7,16,17,30,714.0,72.0,2.7,22.0,338.0,442.17,349.21
2016,7,16,17,45,669.5,66.5,2.7,21.5,287.0,380.91,299.2
2016,7,16,18,0,625.0,61.0,2.7,21.0,236.0,322.26,249.7
2016,7,16,18,15,560.0,54.5,2.6,20.0,187.0,259.48,196.25
2016,7,16,18,30,495.0,48.0,2.5,19.0,138.0,203.14,147.27
2016,7,16,18,45,387.0,38.5,2.4,18.5,96.0,140.19,94.34
2016,7,16,19,0,279.0,29.0,2.3,18.0,54.0,88.98,49.02
2016,7,16,19,15,139.5,14.5,2.3,17.5,27.0,32.35,0.0
2016,7,16,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,17,5,15,121.0,12.5,1.35,13.0,21.5,12.29,0.0
2016,7,17,5,30,242.0,25.0,1.3,13.0,43.0,19.84,7.18
2016,7,17,5,45,358.0,35.0,1.3,13.5,83.5,26.62,17.21
2016,7,17,6,0,474.0,45.0,1.3,14.0,124.0,32.96,23.44
2016,7,17,6,15,542.0,51.5,1.25,14.5,171.5,35.8,26.28
2016,7,17,6,30,610.0,58.0,1.2,15.0,219.0,64.81,34.26
2016,7,17,6,45,305.0,72.0,1.2,16.0,152.5,84.56,53.39
2016,7,17,7,0,0.0,86.0,1.2,17.0,86.0,82.22,63.57
2016,7,17,7,15,0.0,104.0,1.2,17.5,104.0,99.13,77.27
2016,7,17,7,30,0.0,122.0,1.2,18.0,122.0,116.14,90.76
2016,7,17,7,45,3.0,146.5,1.25,18.5,148.5,140.08,109.56
2016,7,17,8,0,6.0,171.0,1.3,19.0,175.0,164.47,128.42
2016,7,17,8,15,16.5,203.0,1.35,19.5,213.5,199.28,155.19
2016,7,17,8,30,27.0,235.0,1.4,20.0,252.0,232.69,180.49
2016,7,17,8,45,58.5,274.5,1.5,20.5,314.5,287.64,222.17
2016,7,17,9,0,90.0,314.0,1.6,21.0,377.0,346.04,265.75
2016,7,17,9,15,495.0,205.5,1.7,21.0,583.0,496.67,384.07
2016,7,17,9,30,900.0,97.0,1.8,21.0,789.0,686.74,526.88
2016,7,17,9,45,903.0,101.5,1.95,21.5,822.5,732.33,557.04
2016,7,17,10,0,906.0,106.0,2.1,22.0,856.0,776.1,586.04
2016,7,17,10,15,912.0,107.0,2.2,22.0,884.5,816.87,613.49
2016,7,17,10,30,918.0,108.0,2.3,22.0,913.0,855.66,639.48
2016,7,17,10,45,922.5,109.0,2.45,22.5,935.0,891.03,662.2
2016,7,17,11,0,927.0,110.0,2.6,23.0,957.0,923.99,683.19
2016,7,17,11,15,929.5,110.5,2.7,23.0,972.0,952.09,701.84
2016,7,17,11,30,932.0,111.0,2.8,23.0,987.0,977.38,718.7
2016,7,17,11,45,933.5,111.5,2.95,23.0,994.5,998.82,733.52
2016,7,17,12,0,935.0,112.0,3.1,23.0,1002.0,1017.22,746.45
2016,7,17,12,15,934.5,112.0,3.2,23.0,1002.5,1030.04,755.42
2016,7,17,12,30,934.0,112.0,3.3,23.0,1003.0,1039.63,762.43
2016,7,17,12,45,927.0,115.5,3.4,23.0,994.5,1043.03,765.54
2016,7,17,13,0,920.0,119.0,3.5,23.0,986.0,1043.13,766.64
2016,7,17,13,15,917.5,118.0,3.55,22.5,971.5,1039.82,766.73
2016,7,17,13,30,915.0,117.0,3.6,22.0,957.0,1033.22,764.78
2016,7,17,13,45,912.5,114.5,3.7,22.0,936.5,1021.81,758.64
2016,7,17,14,0,910.0,112.0,3.8,22.0,916.0,1007.18,750.43
2016,7,17,14,15,904.0,111.0,3.8,22.0,888.0,987.63,738.31
2016,7,17,14,30,898.0,110.0,3.8,22.0,860.0,965.15,724.29
2016,7,17,14,45,892.0,107.0,3.85,22.0,826.5,937.75,707.24
2016,7,17,15,0,886.0,104.0,3.9,22.0,793.0,907.67,688.31
2016,7,17,15,15,875.5,102.0,3.9,21.5,754.0,872.26,666.59
2016,7,17,15,30,865.0,100.0,3.9,21.0,715.0,834.78,643.19
2016,7,17,15,45,851.5,97.5,3.95,21.0,671.0,792.5,615.08
2016,7,17,16,0,838.0,95.0,4.0,21.0,627.0,752.59,588.35
2016,7,17,16,15,820.5,92.0,3.95,20.5,580.0,704.0,555.61
2016,7,17,16,30,803.0,89.0,3.9,20.0,533.0,654.77,521.81
2016,7,17,16,45,778.5,85.5,3.9,20.0,483.0,600.13,480.4
2016,7,17,17,0,754.0,82.0,3.9,20.0,433.0,546.01,438.31
2016,7,17,17,15,722.5,78.0,3.85,19.5,382.0,488.33,392.92
2016,7,17,17,30,691.0,74.0,3.8,19.0,331.0,433.63,348.37
2016,7,17,17,45,644.0,69.0,3.75,18.5,280.0,371.84,296.83
2016,7,17,18,0,597.0,64.0,3.7,18.0,229.0,314.04,247.07
2016,7,17,18,15,530.5,56.5,3.55,17.5,181.0,251.11,192.33
2016,7,17,18,30,464.0,49.0,3.4,17.0,133.0,194.82,142.65
2016,7,17,18,45,358.5,39.0,3.3,16.5,92.0,133.66,90.75
2016,7,17,19,0,253.0,29.0,3.2,16.0,51.0,83.94,46.03
2016,7,17,19,15,126.5,14.5,3.15,15.5,25.5,30.53,0.0
2016,7,17,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,5,15,125.5,11.5,2.7,13.0,20.5,11.3,0.0
2016,7,18,5,30,251.0,23.0,2.8,13.0,41.0,17.99,5.34
2016,7,18,5,45,361.5,32.0,2.9,13.5,80.5,23.93,14.82
2016,7,18,6,0,472.0,41.0,3.0,14.0,120.0,29.47,20.32
2016,7,18,6,15,538.5,47.5,3.0,14.5,166.5,32.52,23.32
2016,7,18,6,30,605.0,54.0,3.0,15.0,213.0,60.2,30.98
2016,7,18,6,45,302.5,82.0,3.0,15.5,161.5,91.89,59.88
2016,7,18,7,0,0.0,110.0,3.0,16.0,110.0,103.41,81.58
2016,7,18,7,15,11.0,136.0,2.95,16.5,141.0,129.69,102.53
2016,7,18,7,30,22.0,162.0,2.9,17.0,172.0,157.39,124.39
2016,7,18,7,45,17.0,172.5,2.85,17.5,180.5,167.78,132.41
2016,7,18,8,0,12.0,183.0,2.8,18.0,189.0,177.51,139.73
2016,7,18,8,15,21.5,210.5,2.75,18.5,223.5,208.14,163.43
2016,7,18,8,30,31.0,238.0,2.7,19.0,258.0,237.2,185.58
2016,7,18,8,45,38.0,263.0,2.7,19.5,288.5,266.62,207.76
2016,7,18,9,0,45.0,288.0,2.7,20.0,319.0,296.9,230.34
2016,7,18,9,15,207.0,305.0,2.7,20.0,462.0,414.31,321.85
2016,7,18,9,30,369.0,322.0,2.7,20.0,605.0,546.87,422.19
2016,7,18,9,45,635.5,210.5,2.75,20.5,724.5,646.95,499.73
2016,7,18,10,0,902.0,99.0,2.8,21.0,844.0,765.71,586.24
2016,7,18,10,15,908.0,100.0,2.85,21.0,873.0,806.33,613.15
2016,7,18,10,30,914.0,101.0,2.9,21.0,902.0,844.99,639.11
2016,7,18,10,45,920.0,101.5,3.0,21.5,924.5,881.02,662.19
2016,7,18,11,0,926.0,102.0,3.1,22.0,947.0,914.74,683.55
2016,7,18,11,15,929.0,102.5,3.15,22.0,962.5,943.26,702.31
2016,7,18,11,30,932.0,103.0,3.2,22.0,978.0,969.0,719.24
2016,7,18,11,45,935.0,102.0,3.3,22.5,986.5,990.36,732.26
2016,7,18,12,0,938.0,101.0,3.4,23.0,995.0,1008.7,743.33
2016,7,18,12,15,938.5,101.0,3.45,23.0,995.5,1022.5,752.57
2016,7,18,12,30,939.0,101.0,3.5,23.0,996.0,1033.06,759.81
2016,7,18,12,45,941.5,98.5,3.6,23.0,990.5,1039.76,765.03
2016,7,18,13,0,944.0,96.0,3.7,23.0,985.0,1043.1,768.19
2016,7,18,13,15,942.0,95.5,3.7,22.5,971.0,1040.64,768.43
2016,7,18,13,30,940.0,95.0,3.7,22.0,957.0,1034.81,766.6
2016,7,18,13,45,939.0,92.0,3.75,22.0,936.5,1023.98,760.46
2016,7,18,14,0,938.0,89.0,3.8,22.0,916.0,1009.81,752.21
2016,7,18,14,15,933.0,88.0,3.75,22.0,888.5,990.66,740.04
2016,7,18,14,30,928.0,87.0,3.7,22.0,861.0,968.46,725.91
2016,7,18,14,45,923.0,84.5,3.7,22.0,828.0,941.71,709.06
2016,7,18,15,0,918.0,82.0,3.7,22.0,795.0,912.14,690.27
2016,7,18,15,15,908.5,80.5,3.7,21.5,756.0,877.12,668.94
2016,7,18,15,30,899.0,79.0,3.7,21.0,717.0,839.89,645.83
2016,7,18,15,45,888.5,76.0,3.7,21.0,673.5,798.19,618.06
2016,7,18,16,0,878.0,73.0,3.7,21.0,630.0,754.75,588.74
2016,7,18,16,15,862.5,71.0,3.65,20.5,583.0,707.29,556.99
2016,7,18,16,30,847.0,69.0,3.6,20.0,536.0,658.97,524.04
2016,7,18,16,45,827.0,66.0,3.55,20.0,486.0,606.05,484.95
2016,7,18,17,0,807.0,63.0,3.5,20.0,436.0,553.2,443.75
2016,7,18,17,15,778.5,60.0,3.4,19.5,385.5,498.48,400.48
2016,7,18,17,30,750.0,57.0,3.3,19.0,335.0,442.56,354.88
2016,7,18,17,45,710.5,53.0,3.25,19.0,284.0,382.34,303.85
2016,7,18,18,0,671.0,49.0,3.2,19.0,233.0,325.26,253.93
2016,7,18,18,15,611.5,43.5,3.0,18.0,185.0,263.13,199.84
2016,7,18,18,30,552.0,38.0,2.8,17.0,137.0,206.84,149.75
2016,7,18,18,45,454.0,30.5,2.65,16.5,95.0,145.54,96.79
2016,7,18,19,0,356.0,23.0,2.5,16.0,53.0,94.57,49.1
2016,7,18,19,15,178.0,11.5,2.45,15.5,26.5,34.02,0.0
2016,7,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,5,15,145.5,11.0,1.95,12.5,21.0,10.81,0.0
2016,7,19,5,30,291.0,22.0,2.0,13.0,42.0,17.15,4.13
2016,7,19,5,45,402.5,30.0,2.1,13.5,82.0,22.22,13.31
2016,7,19,6,0,514.0,38.0,2.2,14.0,122.0,26.98,18.12
2016,7,19,6,15,288.0,67.0,2.2,14.5,117.0,49.14,38.04
2016,7,19,6,30,62.0,96.0,2.2,15.0,112.0,86.55,66.29
2016,7,19,6,45,69.0,117.0,2.2,15.5,138.5,110.03,84.51
2016,7,19,7,0,76.0,138.0,2.2,16.0,165.0,134.57,104.04
2016,7,19,7,15,80.5,160.0,2.15,16.5,192.5,160.4,124.86
2016,7,19,7,30,85.0,182.0,2.1,17.0,220.0,186.93,146.14
2016,7,19,7,45,122.5,206.5,2.1,17.5,268.5,223.41,174.41
2016,7,19,8,0,160.0,231.0,2.1,18.0,317.0,267.2,208.5
2016,7,19,8,15,515.0,153.5,2.1,18.5,466.5,350.71,271.63
2016,7,19,8,30,870.0,76.0,2.1,19.0,616.0,476.69,369.15
2016,7,19,8,45,880.5,79.0,2.15,19.5,660.0,529.31,410.87
2016,7,19,9,0,891.0,82.0,2.2,20.0,704.0,581.62,451.39
2016,7,19,9,15,901.0,84.0,2.25,20.0,744.0,632.13,490.28
2016,7,19,9,30,911.0,86.0,2.3,20.0,784.0,681.81,527.58
2016,7,19,9,45,914.5,89.5,2.4,20.5,817.5,727.33,558.69
2016,7,19,10,0,918.0,93.0,2.5,21.0,851.0,771.04,587.63
2016,7,19,10,15,924.0,94.5,2.55,21.0,880.0,812.77,615.71
2016,7,19,10,30,930.0,96.0,2.6,21.0,909.0,852.51,642.22
2016,7,19,10,45,932.0,98.0,2.65,21.0,930.5,887.17,665.12
2016,7,19,11,0,934.0,100.0,2.7,21.0,952.0,919.24,686.23
2016,7,19,11,15,936.5,101.0,2.75,21.0,967.0,948.05,705.13
2016,7,19,11,30,939.0,102.0,2.8,21.0,982.0,974.03,722.16
2016,7,19,11,45,941.0,101.5,2.85,21.0,990.5,995.11,735.99
2016,7,19,12,0,943.0,101.0,2.9,21.0,999.0,1013.12,747.91
2016,7,19,12,15,943.5,101.0,2.9,21.0,999.5,1027.01,756.78
2016,7,19,12,30,944.0,101.0,2.9,21.0,1000.0,1037.65,763.65
2016,7,19,12,45,935.5,105.5,2.95,21.5,991.0,1040.65,764.65
2016,7,19,13,0,927.0,110.0,3.0,22.0,982.0,1040.3,763.65
2016,7,19,13,15,924.5,109.5,3.05,22.0,968.0,1037.46,762.64
2016,7,19,13,30,922.0,109.0,3.1,22.0,954.0,1031.31,759.6
2016,7,19,13,45,923.5,104.5,3.15,22.5,934.0,1021.62,752.9
2016,7,19,14,0,925.0,100.0,3.2,23.0,914.0,1008.56,744.11
2016,7,19,14,15,919.0,98.5,3.25,22.5,886.5,988.18,733.43
2016,7,19,14,30,913.0,97.0,3.3,22.0,859.0,964.81,720.77
2016,7,19,14,45,909.5,93.5,3.35,22.0,825.5,938.73,704.84
2016,7,19,15,0,906.0,90.0,3.4,22.0,792.0,909.79,686.91
2016,7,19,15,15,896.0,88.0,3.4,22.0,753.0,874.15,663.96
2016,7,19,15,30,886.0,86.0,3.4,22.0,714.0,836.36,639.38
2016,7,19,15,45,877.0,82.0,3.45,22.0,671.0,795.21,612.47
2016,7,19,16,0,868.0,78.0,3.5,22.0,628.0,752.23,583.9
2016,7,19,16,15,852.0,76.0,3.45,21.5,580.5,704.79,552.35
2016,7,19,16,30,836.0,74.0,3.4,21.0,533.0,656.55,519.64
2016,7,19,16,45,818.0,69.5,3.4,21.0,484.0,603.71,480.76
2016,7,19,17,0,800.0,65.0,3.4,21.0,435.0,550.76,439.88
2016,7,19,17,15,771.5,62.0,3.3,20.5,384.0,496.37,397.05
2016,7,19,17,30,743.0,59.0,3.2,20.0,333.0,440.76,351.88
2016,7,19,17,45,706.5,54.0,3.15,19.5,282.5,381.09,302.1
2016,7,19,18,0,670.0,49.0,3.1,19.0,232.0,324.27,252.95
2016,7,19,18,15,610.0,43.5,2.85,18.5,184.0,262.04,198.37
2016,7,19,18,30,550.0,38.0,2.6,18.0,136.0,205.7,148.06
2016,7,19,18,45,454.0,30.5,2.35,17.5,94.5,145.05,95.74
2016,7,19,19,0,358.0,23.0,2.1,17.0,53.0,94.25,47.54
2016,7,19,19,15,179.0,11.5,2.1,16.5,26.5,33.93,0.0
2016,7,19,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,5,15,147.0,10.5,1.7,12.5,20.0,10.32,0.0
2016,7,20,5,30,294.0,21.0,1.7,13.0,40.0,16.3,2.85
2016,7,20,5,45,406.5,29.0,1.75,13.5,80.5,21.42,12.58
2016,7,20,6,0,519.0,37.0,1.8,14.0,121.0,28.6,19.54
2016,7,20,6,15,584.5,43.0,1.75,14.5,169.0,31.71,22.59
2016,7,20,6,30,650.0,49.0,1.7,15.0,217.0,58.06,29.25
2016,7,20,6,45,695.5,53.0,1.65,16.0,268.0,102.09,52.7
2016,7,20,7,0,741.0,57.0,1.6,17.0,319.0,151.31,88.55
2016,7,20,7,15,771.5,60.5,1.5,17.5,370.5,202.16,131.02
2016,7,20,7,30,802.0,64.0,1.4,18.0,422.0,256.21,177.97
2016,7,20,7,45,825.0,66.5,1.3,18.5,472.5,313.37,227.67
2016,7,20,8,0,848.0,69.0,1.2,19.0,523.0,368.97,275.17
2016,7,20,8,15,865.0,71.5,1.2,19.5,571.5,423.76,321.0
2016,7,20,8,30,882.0,74.0,1.2,20.0,620.0,479.34,365.85
2016,7,20,8,45,896.0,75.5,1.2,21.0,665.0,532.99,406.92
2016,7,20,9,0,910.0,77.0,1.2,22.0,710.0,586.63,446.29
2016,7,20,9,15,920.0,78.5,1.3,22.0,751.0,637.58,484.83
2016,7,20,9,30,930.0,80.0,1.4,22.0,792.0,687.65,521.85
2016,7,20,9,45,928.5,87.0,1.5,22.5,825.0,733.9,552.52
2016,7,20,10,0,927.0,94.0,1.6,23.0,858.0,777.91,580.97
2016,7,20,10,15,933.5,95.0,1.7,23.5,887.5,819.95,607.78
2016,7,20,10,30,940.0,96.0,1.8,24.0,917.0,859.99,633.0
2016,7,20,10,45,946.5,96.0,1.95,24.5,940.0,896.87,656.45
2016,7,20,11,0,953.0,96.0,2.1,25.0,963.0,931.37,678.21
2016,7,20,11,15,956.0,96.5,2.2,25.0,979.0,960.67,697.36
2016,7,20,11,30,959.0,97.0,2.3,25.0,995.0,987.09,714.73
2016,7,20,11,45,962.0,96.0,2.4,25.0,1003.5,1009.02,729.27
2016,7,20,12,0,965.0,95.0,2.5,25.0,1012.0,1027.84,741.93
2016,7,20,12,15,965.5,95.0,2.6,25.0,1013.0,1042.02,751.75
2016,7,20,12,30,966.0,95.0,2.7,25.0,1014.0,1052.86,759.58
2016,7,20,12,45,965.0,95.0,2.8,25.0,1007.0,1058.82,764.42
2016,7,20,13,0,964.0,95.0,2.9,25.0,1000.0,1061.33,767.22
2016,7,20,13,15,962.0,94.5,2.95,25.0,986.0,1058.87,766.49
2016,7,20,13,30,960.0,94.0,3.0,25.0,972.0,1052.96,763.71
2016,7,20,13,45,957.0,92.0,3.1,25.0,951.0,1041.06,757.63
2016,7,20,14,0,954.0,90.0,3.2,25.0,930.0,1025.8,749.44
2016,7,20,14,15,949.0,89.0,3.2,24.5,902.0,1006.4,739.25
2016,7,20,14,30,944.0,88.0,3.2,24.0,874.0,983.9,727.03
2016,7,20,14,45,938.0,86.0,3.25,24.0,840.0,956.4,710.43
2016,7,20,15,0,932.0,84.0,3.3,24.0,806.0,926.09,691.9
2016,7,20,15,15,923.0,82.5,3.3,23.5,766.5,891.08,671.05
2016,7,20,15,30,914.0,81.0,3.3,23.0,727.0,853.78,648.39
2016,7,20,15,45,903.0,78.5,3.35,23.0,683.0,811.68,621.13
2016,7,20,16,0,892.0,76.0,3.4,23.0,639.0,767.84,592.3
2016,7,20,16,15,876.0,73.5,3.35,22.5,591.0,718.87,559.99
2016,7,20,16,30,860.0,71.0,3.3,22.0,543.0,669.04,526.47
2016,7,20,16,45,840.5,68.0,3.3,22.0,493.0,615.83,487.74
2016,7,20,17,0,821.0,65.0,3.3,22.0,443.0,562.61,446.88
2016,7,20,17,15,792.0,61.5,3.2,21.5,391.0,506.37,402.91
2016,7,20,17,30,763.0,58.0,3.1,21.0,339.0,448.92,356.57
2016,7,20,17,45,723.0,54.0,3.05,20.5,287.5,387.79,305.84
2016,7,20,18,0,683.0,50.0,3.0,20.0,236.0,329.83,255.98
2016,7,20,18,15,622.0,44.5,2.8,19.0,187.0,266.57,201.17
2016,7,20,18,30,561.0,39.0,2.6,18.0,138.0,209.3,150.44
2016,7,20,18,45,459.5,31.0,2.4,17.5,95.0,146.3,96.3
2016,7,20,19,0,358.0,23.0,2.2,17.0,52.0,93.54,45.83
2016,7,20,19,15,179.0,11.5,2.15,16.5,26.0,33.71,0.0
2016,7,20,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,5,15,150.0,10.0,2.25,13.5,20.0,9.83,0.0
2016,7,21,5,30,300.0,20.0,2.3,14.0,40.0,15.45,1.46
2016,7,21,5,45,413.5,28.5,2.4,14.5,80.5,21.08,12.15
2016,7,21,6,0,527.0,37.0,2.5,15.0,121.0,28.74,19.52
2016,7,21,6,15,592.5,42.5,2.5,15.5,168.5,31.37,22.16
2016,7,21,6,30,658.0,48.0,2.5,16.0,216.0,56.25,28.02
2016,7,21,6,45,339.0,86.5,2.55,16.5,174.0,97.02,62.73
2016,7,21,7,0,20.0,125.0,2.6,17.0,132.0,118.89,93.21
2016,7,21,7,15,53.5,153.0,2.6,17.5,176.0,149.02,116.27
2016,7,21,7,30,87.0,181.0,2.6,18.0,220.0,186.21,145.12
2016,7,21,7,45,97.5,204.5,2.6,18.5,253.0,216.59,169.12
2016,7,21,8,0,108.0,228.0,2.6,19.0,286.0,248.26,193.9
