Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,8,15,498.0,150.0,2.6,19.5,453.0,339.29,262.53
2016,7,21,8,30,888.0,72.0,2.6,20.0,620.0,479.18,370.72
2016,7,21,8,45,901.5,73.5,2.6,21.0,665.5,532.91,412.56
2016,7,21,9,0,915.0,75.0,2.6,22.0,711.0,586.57,453.17
2016,7,21,9,15,925.5,76.5,2.6,22.0,751.5,638.1,492.58
2016,7,21,9,30,936.0,78.0,2.6,22.0,792.0,688.78,530.33
2016,7,21,9,45,940.0,81.5,2.65,22.5,827.0,735.8,561.81
2016,7,21,10,0,944.0,85.0,2.7,23.0,862.0,780.99,591.25
2016,7,21,10,15,950.5,86.0,2.8,23.0,891.5,823.68,620.09
2016,7,21,10,30,957.0,87.0,2.9,23.0,921.0,864.32,647.37
2016,7,21,10,45,962.0,87.5,3.0,23.5,944.5,900.98,670.52
2016,7,21,11,0,967.0,88.0,3.1,24.0,968.0,935.12,691.85
2016,7,21,11,15,970.5,88.5,3.2,24.0,984.0,965.24,711.78
2016,7,21,11,30,974.0,89.0,3.3,24.0,1000.0,992.47,729.84
2016,7,21,11,45,976.0,89.0,3.45,24.0,1008.5,1014.75,745.08
2016,7,21,12,0,978.0,89.0,3.6,24.0,1017.0,1033.84,758.33
2016,7,21,12,15,978.5,89.0,3.65,24.0,1018.0,1048.18,767.85
2016,7,21,12,30,979.0,89.0,3.7,24.0,1019.0,1059.13,775.29
2016,7,21,12,45,972.5,93.0,3.8,24.0,1011.5,1063.82,779.17
2016,7,21,13,0,966.0,97.0,3.9,24.0,1004.0,1065.03,780.93
2016,7,21,13,15,964.0,96.5,3.9,24.0,990.0,1062.59,779.73
2016,7,21,13,30,962.0,96.0,3.9,24.0,976.0,1056.69,776.41
2016,7,21,13,45,961.5,93.5,3.9,24.0,955.5,1046.71,770.55
2016,7,21,14,0,961.0,91.0,3.9,24.0,935.0,1033.3,762.57
2016,7,21,14,15,955.5,90.0,3.85,23.5,906.5,1013.32,751.47
2016,7,21,14,30,950.0,89.0,3.8,23.0,878.0,990.22,738.34
2016,7,21,14,45,945.5,86.0,3.8,23.0,844.5,962.87,721.25
2016,7,21,15,0,941.0,83.0,3.8,23.0,811.0,932.6,702.17
2016,7,21,15,15,931.5,81.5,3.75,23.0,771.0,896.88,678.99
2016,7,21,15,30,922.0,80.0,3.7,23.0,731.0,858.87,654.14
2016,7,21,15,45,911.5,77.0,3.7,23.0,686.5,816.31,626.15
2016,7,21,16,0,901.0,74.0,3.7,23.0,642.0,771.94,596.59
2016,7,21,16,15,885.0,72.0,3.65,22.5,594.0,723.14,564.32
2016,7,21,16,30,869.0,70.0,3.6,22.0,546.0,673.46,530.83
2016,7,21,16,45,848.5,67.0,3.55,21.5,495.0,619.18,492.01
2016,7,21,17,0,828.0,64.0,3.5,21.0,444.0,564.97,450.93
2016,7,21,17,15,799.0,60.5,3.4,20.5,391.5,508.38,406.42
2016,7,21,17,30,770.0,57.0,3.3,20.0,339.0,450.57,359.5
2016,7,21,17,45,728.5,53.0,3.2,19.5,287.0,388.42,307.58
2016,7,21,18,0,687.0,49.0,3.1,19.0,235.0,329.6,256.69
2016,7,21,18,15,625.5,43.5,2.8,18.5,186.0,266.0,200.86
2016,7,21,18,30,564.0,38.0,2.5,18.0,137.0,208.45,149.43
2016,7,21,18,45,459.5,30.5,2.25,17.5,94.0,145.23,95.15
2016,7,21,19,0,355.0,23.0,2.0,17.0,51.0,93.56,44.45
2016,7,21,19,15,177.5,11.5,2.0,16.5,25.5,33.29,0.0
2016,7,21,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,22,5,15,148.0,10.0,1.1,12.5,19.0,9.83,0.0
2016,7,22,5,30,296.0,20.0,1.2,13.0,38.0,15.57,0.45
2016,7,22,5,45,409.5,28.5,1.35,14.0,79.0,21.2,12.22
2016,7,22,6,0,523.0,37.0,1.5,15.0,120.0,28.87,19.63
2016,7,22,6,15,591.0,43.5,1.4,15.5,168.5,32.41,23.09
2016,7,22,6,30,659.0,50.0,1.3,16.0,217.0,56.88,29.18
2016,7,22,6,45,704.5,54.5,1.25,17.0,269.0,101.76,52.28
2016,7,22,7,0,750.0,59.0,1.2,18.0,321.0,151.87,88.16
2016,7,22,7,15,781.5,62.5,1.15,18.5,373.5,203.43,130.7
2016,7,22,7,30,813.0,66.0,1.1,19.0,426.0,258.32,177.92
2016,7,22,7,45,836.0,69.0,1.05,20.0,477.5,316.57,227.73
2016,7,22,8,0,859.0,72.0,1.0,21.0,529.0,373.31,275.23
2016,7,22,8,15,876.0,74.5,0.95,21.5,578.0,428.79,320.84
2016,7,22,8,30,893.0,77.0,0.9,22.0,627.0,485.06,365.29
2016,7,22,8,45,906.0,79.0,0.85,23.0,672.5,539.34,405.75
2016,7,22,9,0,919.0,81.0,0.8,24.0,718.0,593.51,444.25
2016,7,22,9,15,929.0,82.5,0.7,24.5,759.0,645.01,479.52
2016,7,22,9,30,939.0,84.0,0.6,25.0,800.0,695.62,512.57
2016,7,22,9,45,942.5,88.0,0.55,25.5,834.5,742.98,541.13
2016,7,22,10,0,946.0,92.0,0.5,26.0,869.0,788.47,567.25
2016,7,22,10,15,951.5,93.0,0.55,26.0,898.5,830.55,593.49
2016,7,22,10,30,957.0,94.0,0.6,26.0,928.0,870.5,618.23
2016,7,22,10,45,962.0,94.5,0.65,26.5,951.0,907.24,639.58
2016,7,22,11,0,967.0,95.0,0.7,27.0,974.0,941.47,659.24
2016,7,22,11,15,970.0,95.5,0.8,27.0,989.5,971.21,678.39
2016,7,22,11,30,973.0,96.0,0.9,27.0,1005.0,998.04,695.84
2016,7,22,11,45,974.5,96.0,1.05,27.5,1013.5,1019.9,709.91
2016,7,22,12,0,976.0,96.0,1.2,28.0,1022.0,1038.55,722.06
2016,7,22,12,15,976.0,96.5,1.3,28.0,1022.5,1052.95,732.22
2016,7,22,12,30,976.0,97.0,1.4,28.0,1023.0,1063.97,740.45
2016,7,22,12,45,970.5,100.0,1.55,28.0,1015.0,1068.66,745.8
2016,7,22,13,0,965.0,103.0,1.7,28.0,1007.0,1069.87,749.1
2016,7,22,13,15,962.5,102.0,1.75,28.0,992.5,1066.45,748.14
2016,7,22,13,30,960.0,101.0,1.8,28.0,978.0,1059.58,745.2
2016,7,22,13,45,955.5,100.5,1.9,28.0,956.0,1047.83,740.07
2016,7,22,14,0,951.0,100.0,2.0,28.0,934.0,1032.76,732.91
2016,7,22,14,15,945.5,99.0,2.0,28.0,906.0,1012.98,721.57
2016,7,22,14,30,940.0,98.0,2.0,28.0,878.0,990.09,708.36
2016,7,22,14,45,932.0,96.5,2.05,28.0,843.0,961.41,692.05
2016,7,22,15,0,924.0,95.0,2.1,28.0,808.0,930.03,673.92
2016,7,22,15,15,914.0,93.0,2.1,27.5,768.0,893.85,653.32
2016,7,22,15,30,904.0,91.0,2.1,27.0,728.0,855.44,630.99
2016,7,22,15,45,890.0,89.0,2.15,27.0,683.0,811.82,604.04
2016,7,22,16,0,876.0,87.0,2.2,27.0,638.0,766.71,575.65
2016,7,22,16,15,858.5,84.0,2.2,26.5,589.5,716.72,544.11
2016,7,22,16,30,841.0,81.0,2.2,26.0,541.0,669.27,513.69
2016,7,22,16,45,817.0,78.5,2.2,26.0,489.5,614.3,474.34
2016,7,22,17,0,793.0,76.0,2.2,26.0,438.0,559.74,433.82
2016,7,22,17,15,761.0,71.5,2.1,25.0,385.5,499.32,388.87
2016,7,22,17,30,729.0,67.0,2.0,24.0,333.0,440.7,343.55
2016,7,22,17,45,683.0,62.5,1.95,23.5,281.0,377.96,292.86
2016,7,22,18,0,637.0,58.0,1.9,23.0,229.0,320.28,244.46
2016,7,22,18,15,569.0,51.0,1.85,22.0,179.5,255.5,189.99
2016,7,22,18,30,501.0,44.0,1.8,21.0,130.0,197.57,140.22
2016,7,22,18,45,389.5,34.5,1.75,20.5,88.0,134.15,87.33
2016,7,22,19,0,278.0,25.0,1.7,20.0,46.0,81.3,36.86
2016,7,22,19,15,139.0,12.5,1.7,19.5,23.0,29.31,0.0
2016,7,22,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,23,5,15,124.5,10.0,1.45,16.5,17.5,9.83,0.0
2016,7,23,5,30,249.0,20.0,1.6,17.0,35.0,15.69,0.0
2016,7,23,5,45,367.5,29.5,1.75,18.0,74.5,22.23,12.72
2016,7,23,6,0,486.0,39.0,1.9,19.0,114.0,28.32,18.76
2016,7,23,6,15,556.5,46.0,1.95,19.5,162.0,31.84,22.15
2016,7,23,6,30,627.0,53.0,2.0,20.0,210.0,54.43,27.88
2016,7,23,6,45,674.5,57.5,2.15,21.0,261.5,100.74,52.01
2016,7,23,7,0,722.0,62.0,2.3,22.0,313.0,149.45,86.21
2016,7,23,7,15,755.0,66.0,2.2,22.5,365.0,200.23,127.52
2016,7,23,7,30,788.0,70.0,2.1,23.0,417.0,254.51,173.74
2016,7,23,7,45,812.5,73.0,2.05,24.0,468.5,308.63,220.08
2016,7,23,8,0,837.0,76.0,2.0,25.0,520.0,367.95,269.49
2016,7,23,8,15,855.0,78.5,1.9,25.5,569.0,422.76,314.62
2016,7,23,8,30,873.0,81.0,1.8,26.0,618.0,478.48,358.83
2016,7,23,8,45,887.0,83.0,1.7,27.0,663.5,532.35,399.22
2016,7,23,9,0,901.0,85.0,1.6,28.0,709.0,586.22,437.79
2016,7,23,9,15,911.5,87.0,1.55,28.0,750.0,637.73,475.15
2016,7,23,9,30,922.0,89.0,1.5,28.0,791.0,688.43,510.77
2016,7,23,9,45,927.5,92.0,1.45,28.5,825.5,735.57,540.52
2016,7,23,10,0,933.0,95.0,1.4,29.0,860.0,781.03,567.71
2016,7,23,10,15,939.0,96.5,1.35,29.0,889.5,823.54,593.59
2016,7,23,10,30,945.0,98.0,1.3,29.0,919.0,864.01,617.75
2016,7,23,10,45,948.5,99.5,1.3,29.5,942.0,900.13,638.24
2016,7,23,11,0,952.0,101.0,1.3,30.0,965.0,933.7,656.91
2016,7,23,11,15,955.0,101.5,1.35,30.0,980.5,963.11,674.94
2016,7,23,11,30,958.0,102.0,1.4,30.0,996.0,989.65,691.24
2016,7,23,11,45,958.5,103.0,1.5,30.5,1004.0,1011.32,703.97
2016,7,23,12,0,959.0,104.0,1.6,31.0,1012.0,1029.82,714.82
2016,7,23,12,15,959.5,104.0,1.65,31.0,1013.0,1044.04,723.88
2016,7,23,12,30,960.0,104.0,1.7,31.0,1014.0,1054.93,731.06
2016,7,23,12,45,955.0,106.0,1.8,31.0,1006.0,1059.04,735.0
2016,7,23,13,0,950.0,108.0,1.9,31.0,998.0,1059.71,737.01
2016,7,23,13,15,947.5,107.5,1.95,30.5,984.0,1056.86,737.81
2016,7,23,13,30,945.0,107.0,2.0,30.0,970.0,1050.61,736.65
2016,7,23,13,45,941.5,106.0,2.1,30.0,948.5,1039.47,731.73
2016,7,23,14,0,938.0,105.0,2.2,30.0,927.0,1025.03,724.8
2016,7,23,14,15,932.0,103.5,2.2,30.0,898.5,1004.44,712.94
2016,7,23,14,30,926.0,102.0,2.2,30.0,870.0,980.81,699.25
2016,7,23,14,45,918.5,100.5,2.25,30.0,835.5,952.89,683.36
2016,7,23,15,0,911.0,99.0,2.3,30.0,801.0,922.28,665.65
2016,7,23,15,15,900.5,97.0,2.3,29.5,761.0,886.03,644.98
2016,7,23,15,30,890.0,95.0,2.3,29.0,721.0,847.61,622.64
2016,7,23,15,45,876.0,93.0,2.35,29.0,676.0,804.46,595.96
2016,7,23,16,0,862.0,91.0,2.4,29.0,631.0,759.85,567.87
2016,7,23,16,15,844.5,88.0,2.35,28.5,583.0,713.94,538.92
2016,7,23,16,30,827.0,85.0,2.3,28.0,535.0,663.55,506.24
2016,7,23,16,45,803.0,81.5,2.3,27.5,483.5,608.05,467.39
2016,7,23,17,0,779.0,78.0,2.3,27.0,432.0,552.97,427.49
2016,7,23,17,15,746.5,74.0,2.15,26.0,380.0,493.48,383.11
2016,7,23,17,30,714.0,70.0,2.0,25.0,328.0,435.82,338.47
2016,7,23,17,45,667.0,64.5,1.95,24.5,276.0,373.52,288.29
2016,7,23,18,0,620.0,59.0,1.9,24.0,224.0,314.06,238.76
2016,7,23,18,15,551.0,52.0,1.85,23.0,175.5,249.88,185.01
2016,7,23,18,30,482.0,45.0,1.8,22.0,127.0,192.65,136.09
2016,7,23,18,45,368.5,35.0,1.8,21.5,85.5,129.38,83.7
2016,7,23,19,0,255.0,25.0,1.8,21.0,44.0,76.57,32.69
2016,7,23,19,15,127.5,12.5,1.8,20.5,22.0,27.71,0.0
2016,7,23,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,24,5,15,102.0,10.0,0.95,16.5,16.0,9.83,0.0
2016,7,24,5,30,204.0,20.0,1.0,17.0,32.0,15.82,0.0
2016,7,24,5,45,325.0,30.5,1.05,18.0,71.0,23.3,13.51
2016,7,24,6,0,446.0,41.0,1.1,19.0,110.0,30.26,20.41
2016,7,24,6,15,520.0,48.5,1.0,19.5,157.5,34.09,24.12
2016,7,24,6,30,594.0,56.0,0.9,20.0,205.0,54.91,29.53
2016,7,24,6,45,645.0,61.5,0.85,21.0,256.0,97.8,50.87
2016,7,24,7,0,696.0,67.0,0.8,22.0,307.0,149.25,86.83
2016,7,24,7,15,730.0,71.5,0.7,22.5,359.0,199.23,126.76
2016,7,24,7,30,764.0,76.0,0.6,23.0,411.0,252.87,171.41
2016,7,24,7,45,790.5,79.0,0.5,24.0,462.5,306.33,215.8
2016,7,24,8,0,817.0,82.0,0.4,25.0,514.0,362.16,260.79
2016,7,24,8,15,835.5,85.0,0.35,25.5,563.0,416.88,304.21
2016,7,24,8,30,854.0,88.0,0.3,26.0,612.0,475.17,348.39
2016,7,24,8,45,869.5,90.0,0.3,26.5,657.5,528.95,388.12
2016,7,24,9,0,885.0,92.0,0.3,27.0,703.0,582.9,426.48
2016,7,24,9,15,896.0,94.0,0.45,27.5,744.0,634.06,463.35
2016,7,24,9,30,907.0,96.0,0.6,28.0,785.0,684.47,498.84
2016,7,24,9,45,916.0,97.5,0.75,28.5,820.5,732.04,530.67
2016,7,24,10,0,925.0,99.0,0.9,29.0,856.0,778.24,560.17
2016,7,24,10,15,931.0,100.5,1.05,29.0,885.5,820.51,588.01
2016,7,24,10,30,937.0,102.0,1.2,29.0,915.0,860.76,614.46
2016,7,24,10,45,942.0,102.5,1.35,29.5,938.0,896.97,636.99
2016,7,24,11,0,947.0,103.0,1.5,30.0,961.0,930.71,657.86
2016,7,24,11,15,950.0,104.0,1.6,30.0,977.0,960.53,676.89
2016,7,24,11,30,953.0,105.0,1.7,30.0,993.0,987.5,694.2
2016,7,24,11,45,954.5,105.0,1.8,30.0,1001.0,1009.06,708.24
2016,7,24,12,0,956.0,105.0,1.9,30.0,1009.0,1027.47,720.45
2016,7,24,12,15,955.5,105.0,1.95,30.0,1009.5,1040.71,728.95
2016,7,24,12,30,955.0,105.0,2.0,30.0,1010.0,1050.6,735.56
2016,7,24,12,45,950.5,107.0,2.15,30.0,1002.0,1055.18,740.29
2016,7,24,13,0,946.0,109.0,2.3,30.0,994.0,1056.35,743.01
2016,7,24,13,15,943.0,108.5,2.4,30.0,979.0,1053.02,742.45
2016,7,24,13,30,940.0,108.0,2.5,30.0,964.0,1046.29,739.88
2016,7,24,13,45,935.0,107.5,2.6,30.0,942.0,1034.24,734.06
2016,7,24,14,0,930.0,107.0,2.7,30.0,920.0,1018.94,726.26
2016,7,24,14,15,923.5,105.5,2.75,29.5,891.5,997.99,715.87
2016,7,24,14,30,917.0,104.0,2.8,29.0,863.0,974.04,703.53
2016,7,24,14,45,908.5,102.5,2.85,29.0,828.5,945.39,686.68
2016,7,24,15,0,900.0,101.0,2.9,29.0,794.0,914.13,668.03
2016,7,24,15,15,889.0,99.0,2.9,28.5,753.5,877.73,646.79
2016,7,24,15,30,878.0,97.0,2.9,28.0,713.0,839.24,623.89
2016,7,24,15,45,863.5,94.5,2.9,28.0,668.5,795.53,595.9
2016,7,24,16,0,849.0,92.0,2.9,28.0,624.0,750.42,566.61
2016,7,24,16,15,831.0,89.0,2.85,27.5,575.5,704.67,537.28
2016,7,24,16,30,813.0,86.0,2.8,27.0,527.0,654.47,504.12
2016,7,24,16,45,789.0,82.5,2.8,26.5,476.5,599.54,465.03
2016,7,24,17,0,765.0,79.0,2.8,26.0,426.0,545.08,424.98
2016,7,24,17,15,732.5,74.5,2.65,25.5,374.0,485.69,379.43
2016,7,24,17,30,700.0,70.0,2.5,25.0,322.0,428.16,333.85
2016,7,24,17,45,654.5,64.5,2.45,24.5,271.0,367.26,284.38
2016,7,24,18,0,609.0,59.0,2.4,24.0,220.0,309.06,235.5
2016,7,24,18,15,539.5,52.0,2.2,23.0,171.5,245.34,181.78
2016,7,24,18,30,470.0,45.0,2.0,22.0,123.0,188.64,133.14
2016,7,24,18,45,358.5,34.5,1.85,21.5,82.5,126.09,81.19
2016,7,24,19,0,247.0,24.0,1.7,21.0,42.0,73.49,29.0
2016,7,24,19,15,123.5,12.0,1.7,20.5,21.0,26.55,0.0
2016,7,24,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,96.5,10.0,1.0,13.5,15.5,9.83,0.0
2016,7,25,5,30,193.0,20.0,1.0,14.0,31.0,15.96,0.0
2016,7,25,5,45,318.5,31.0,1.05,15.0,70.0,23.93,14.12
2016,7,25,6,0,444.0,42.0,1.1,16.0,109.0,31.34,21.61
2016,7,25,6,15,519.5,49.5,1.1,16.5,156.5,35.1,25.32
2016,7,25,6,30,595.0,57.0,1.1,17.0,204.0,54.69,30.34
2016,7,25,6,45,299.5,85.5,1.1,17.5,160.0,90.55,59.02
2016,7,25,7,0,4.0,114.0,1.1,18.0,116.0,107.0,83.62
2016,7,25,7,15,7.5,131.5,1.15,18.5,135.0,124.64,97.55
2016,7,25,7,30,11.0,149.0,1.2,19.0,154.0,142.73,111.63
2016,7,25,7,45,30.5,180.0,1.25,20.0,195.5,175.0,136.19
2016,7,25,8,0,50.0,211.0,1.3,21.0,237.0,212.44,164.52
2016,7,25,8,15,454.5,149.5,1.35,21.5,425.0,318.7,243.34
2016,7,25,8,30,859.0,88.0,1.4,22.0,613.0,476.41,362.0
2016,7,25,8,45,874.0,90.0,1.5,22.5,658.5,530.24,403.62
2016,7,25,9,0,889.0,92.0,1.6,23.0,704.0,584.18,444.73
2016,7,25,9,15,900.0,94.0,1.65,23.5,745.0,635.57,482.48
2016,7,25,9,30,911.0,96.0,1.7,24.0,786.0,686.21,518.55
2016,7,25,9,45,914.0,101.0,1.8,24.5,820.5,733.2,550.48
2016,7,25,10,0,917.0,106.0,1.9,25.0,855.0,778.33,579.59
2016,7,25,10,15,923.5,107.0,1.95,25.5,884.5,820.29,605.8
2016,7,25,10,30,930.0,108.0,2.0,26.0,914.0,860.26,630.39
2016,7,25,10,45,934.0,109.5,2.1,26.5,937.0,896.45,652.73
2016,7,25,11,0,938.0,111.0,2.2,27.0,960.0,930.14,673.31
2016,7,25,11,15,941.5,111.5,2.25,27.0,976.0,959.75,692.04
2016,7,25,11,30,945.0,112.0,2.3,27.0,992.0,986.54,709.0
2016,7,25,11,45,946.0,113.0,2.35,27.5,1000.0,1008.54,721.51
2016,7,25,12,0,947.0,114.0,2.4,28.0,1008.0,1027.4,732.1
2016,7,25,12,15,947.5,114.0,2.45,28.0,1009.0,1041.56,741.26
2016,7,25,12,30,948.0,114.0,2.5,28.0,1010.0,1052.42,748.51
2016,7,25,12,45,946.0,114.0,2.55,28.0,1002.5,1057.45,752.24
2016,7,25,13,0,944.0,114.0,2.6,28.0,995.0,1059.08,754.01
2016,7,25,13,15,941.0,113.5,2.6,28.0,981.0,1055.78,752.32
2016,7,25,13,30,938.0,113.0,2.6,28.0,967.0,1049.08,748.65
2016,7,25,13,45,934.5,111.5,2.65,28.0,945.5,1037.5,742.55
2016,7,25,14,0,931.0,110.0,2.7,28.0,924.0,1022.61,734.45
2016,7,25,14,15,925.0,108.5,2.7,27.5,895.5,1002.13,723.82
2016,7,25,14,30,919.0,107.0,2.7,27.0,867.0,978.61,711.27
2016,7,25,14,45,913.0,104.5,2.7,27.0,832.5,951.13,694.71
2016,7,25,15,0,907.0,102.0,2.7,27.0,798.0,920.88,676.31
2016,7,25,15,15,896.0,100.0,2.65,26.5,758.0,884.26,654.51
2016,7,25,15,30,885.0,98.0,2.6,26.0,718.0,845.52,631.1
2016,7,25,15,45,873.5,94.5,2.55,26.0,673.5,802.85,603.5
2016,7,25,16,0,862.0,91.0,2.5,26.0,629.0,758.51,574.5
2016,7,25,16,15,843.5,88.0,2.45,25.5,580.0,711.85,544.57
2016,7,25,16,30,825.0,85.0,2.4,25.0,531.0,660.76,510.85
2016,7,25,16,45,803.5,81.0,2.4,25.0,480.5,606.31,471.23
2016,7,25,17,0,782.0,77.0,2.4,25.0,430.0,552.08,430.59
2016,7,25,17,15,749.5,72.5,2.3,24.5,377.5,491.86,384.59
2016,7,25,17,30,717.0,68.0,2.2,24.0,325.0,433.5,338.45
2016,7,25,17,45,672.5,62.5,2.1,23.5,273.5,370.95,287.54
2016,7,25,18,0,628.0,57.0,2.0,23.0,222.0,313.41,238.94
2016,7,25,18,15,559.0,50.0,1.75,22.0,173.0,248.92,184.36
2016,7,25,18,30,490.0,43.0,1.5,21.0,124.0,191.43,134.83
2016,7,25,18,45,379.0,33.0,1.3,20.5,83.0,128.63,82.31
2016,7,25,19,0,268.0,23.0,1.1,20.0,42.0,75.37,26.97
2016,7,25,19,15,134.0,11.5,1.05,19.5,21.0,27.11,0.0
2016,7,25,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,26,5,15,107.0,9.0,0.75,17.5,15.0,8.85,0.0
2016,7,26,5,30,214.0,18.0,0.8,18.0,30.0,14.11,0.0
2016,7,26,5,45,333.5,29.0,0.85,19.0,68.5,22.16,12.26
2016,7,26,6,0,453.0,40.0,0.9,20.0,107.0,29.63,19.73
2016,7,26,6,15,527.5,47.5,0.9,20.5,154.5,33.49,23.46
2016,7,26,6,30,602.0,55.0,0.9,21.0,202.0,52.02,28.15
2016,7,26,6,45,650.0,61.0,0.95,22.0,253.5,95.46,49.04
2016,7,26,7,0,698.0,67.0,1.0,23.0,305.0,147.18,84.83
2016,7,26,7,15,732.5,71.5,0.95,23.5,357.5,197.37,124.7
2016,7,26,7,30,767.0,76.0,0.9,24.0,410.0,251.27,169.62
2016,7,26,7,45,792.0,79.5,0.9,25.0,461.0,304.95,214.67
2016,7,26,8,0,817.0,83.0,0.9,26.0,512.0,360.85,260.54
2016,7,26,8,15,836.0,86.0,0.85,26.5,561.5,415.85,304.77
2016,7,26,8,30,855.0,89.0,0.8,27.0,611.0,474.45,349.89
2016,7,26,8,45,869.5,92.0,0.8,28.0,656.5,528.81,389.84
2016,7,26,9,0,884.0,95.0,0.8,29.0,702.0,583.24,428.18
2016,7,26,9,15,895.0,97.0,0.7,29.5,743.5,634.47,462.67
2016,7,26,9,30,906.0,99.0,0.6,30.0,785.0,684.95,495.1
2016,7,26,9,45,913.5,101.5,0.55,30.5,820.5,732.52,524.12
2016,7,26,10,0,921.0,104.0,0.5,31.0,856.0,778.58,550.2
2016,7,26,10,15,927.5,105.5,0.4,31.0,885.5,821.21,573.77
2016,7,26,10,30,934.0,107.0,0.3,31.0,915.0,861.84,595.61
2016,7,26,10,45,939.0,107.5,0.25,31.5,938.0,898.06,614.08
2016,7,26,11,0,944.0,108.0,0.2,32.0,961.0,931.82,630.85
2016,7,26,11,15,946.5,109.0,0.3,32.0,976.5,961.21,649.05
2016,7,26,11,30,949.0,110.0,0.4,32.0,992.0,987.71,665.83
2016,7,26,11,45,951.0,110.0,0.55,32.0,1000.5,1009.74,681.32
2016,7,26,12,0,953.0,110.0,0.7,32.0,1009.0,1028.65,695.15
2016,7,26,12,15,953.0,110.0,0.8,32.0,1009.5,1042.4,704.98
2016,7,26,12,30,953.0,110.0,0.9,32.0,1010.0,1052.81,713.02
2016,7,26,12,45,944.0,114.5,1.05,32.0,1000.5,1055.53,717.65
2016,7,26,13,0,935.0,119.0,1.2,32.0,991.0,1054.82,720.31
2016,7,26,13,15,932.0,118.5,1.35,32.0,976.5,1051.56,721.4
2016,7,26,13,30,929.0,118.0,1.5,32.0,962.0,1044.93,720.43
2016,7,26,13,45,925.0,116.5,1.65,32.0,940.0,1032.94,716.15
2016,7,26,14,0,921.0,115.0,1.8,32.0,918.0,1017.7,709.81
2016,7,26,14,15,914.5,113.5,1.9,32.0,889.5,996.9,699.31
2016,7,26,14,30,908.0,112.0,2.0,32.0,861.0,973.11,686.88
2016,7,26,14,45,900.5,109.5,2.1,32.0,826.5,944.5,671.29
2016,7,26,15,0,893.0,107.0,2.2,32.0,792.0,913.22,653.84
2016,7,26,15,15,882.0,105.0,2.25,31.5,751.5,877.0,633.78
2016,7,26,15,30,871.0,103.0,2.3,31.0,711.0,838.68,612.05
2016,7,26,15,45,857.5,99.5,2.35,30.5,666.5,794.88,586.23
2016,7,26,16,0,844.0,96.0,2.4,30.0,622.0,753.51,561.56
2016,7,26,16,15,825.0,93.0,2.4,29.5,573.0,703.34,529.95
2016,7,26,16,30,806.0,90.0,2.4,29.0,524.0,652.64,496.92
2016,7,26,16,45,783.0,85.5,2.45,29.0,473.5,597.49,457.55
2016,7,26,17,0,760.0,81.0,2.5,29.0,423.0,542.72,417.23
2016,7,26,17,15,726.0,76.5,2.35,28.0,370.5,482.71,372.59
2016,7,26,17,30,692.0,72.0,2.2,27.0,318.0,426.05,328.81
2016,7,26,17,45,646.5,65.5,2.05,26.5,267.0,363.27,278.25
2016,7,26,18,0,601.0,59.0,1.9,26.0,216.0,304.39,229.25
2016,7,26,18,15,530.5,51.5,1.75,25.0,167.5,240.33,175.88
2016,7,26,18,30,460.0,44.0,1.6,24.0,119.0,183.44,127.66
2016,7,26,18,45,351.0,33.0,1.45,23.0,79.0,121.8,76.86
2016,7,26,19,0,242.0,22.0,1.3,22.0,39.0,69.2,21.22
2016,7,26,19,15,121.0,11.0,1.25,21.5,19.5,24.89,0.0
2016,7,26,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,27,5,15,71.5,8.5,0.65,19.5,12.0,8.36,0.0
2016,7,27,5,30,143.0,17.0,0.7,20.0,24.0,13.25,0.0
2016,7,27,5,45,248.5,30.5,0.8,20.5,59.5,23.74,13.27
2016,7,27,6,0,354.0,44.0,0.9,21.0,95.0,33.54,22.92
2016,7,27,6,15,428.5,54.0,0.85,21.5,140.5,39.42,28.43
2016,7,27,6,30,503.0,64.0,0.8,22.0,186.0,56.69,33.97
2016,7,27,6,45,551.0,72.0,0.75,22.5,234.5,96.36,53.54
2016,7,27,7,0,599.0,80.0,0.7,23.0,283.0,141.57,84.42
2016,7,27,7,15,636.5,86.0,0.65,23.5,333.5,188.46,121.12
2016,7,27,7,30,674.0,92.0,0.6,24.0,384.0,239.44,162.9
2016,7,27,7,45,699.0,97.5,0.6,24.5,433.5,290.17,205.29
2016,7,27,8,0,724.0,103.0,0.6,25.0,483.0,343.21,248.82
2016,7,27,8,15,745.5,107.5,0.6,25.5,530.5,398.33,292.75
2016,7,27,8,30,767.0,112.0,0.6,26.0,578.0,452.39,334.51
2016,7,27,8,45,782.0,116.0,0.65,27.0,622.0,503.93,372.71
2016,7,27,9,0,797.0,120.0,0.7,28.0,666.0,555.81,409.73
2016,7,27,9,15,810.0,122.5,0.8,28.0,706.0,605.16,445.95
2016,7,27,9,30,823.0,125.0,0.9,28.0,746.0,654.15,481.12
2016,7,27,9,45,809.0,140.0,1.0,28.5,774.5,695.9,509.18
2016,7,27,10,0,795.0,155.0,1.1,29.0,803.0,734.71,534.63
2016,7,27,10,15,803.5,157.0,1.2,29.5,832.0,775.33,560.09
2016,7,27,10,30,812.0,159.0,1.3,30.0,861.0,814.46,584.29
2016,7,27,10,45,820.0,159.5,1.4,30.5,884.0,850.03,605.99
2016,7,27,11,0,828.0,160.0,1.5,31.0,907.0,883.68,626.35
2016,7,27,11,15,832.0,161.0,1.65,31.0,922.5,912.14,645.22
2016,7,27,11,30,836.0,162.0,1.8,31.0,938.0,938.15,662.61
2016,7,27,11,45,842.0,160.0,1.95,31.0,947.0,960.45,677.71
2016,7,27,12,0,848.0,158.0,2.1,31.0,956.0,980.07,691.22
2016,7,27,12,15,848.0,158.0,2.2,31.0,957.0,993.09,700.16
2016,7,27,12,30,848.0,158.0,2.3,31.0,958.0,1003.09,707.36
2016,7,27,12,45,857.5,150.5,2.45,31.0,954.5,1005.92,710.71
2016,7,27,13,0,867.0,143.0,2.6,31.0,951.0,1011.35,715.8
2016,7,27,13,15,864.0,142.0,2.65,30.5,936.5,1007.77,715.79
2016,7,27,13,30,861.0,141.0,2.7,30.0,922.0,1001.05,713.97
2016,7,27,13,45,861.0,136.5,2.8,30.0,902.0,990.56,708.86
2016,7,27,14,0,861.0,132.0,2.9,30.0,882.0,976.9,701.78
2016,7,27,14,15,854.0,130.5,2.9,29.5,854.0,956.6,691.05
2016,7,27,14,30,847.0,129.0,2.9,29.0,826.0,933.52,678.55
2016,7,27,14,45,843.5,123.5,2.95,29.0,793.0,906.78,662.63
2016,7,27,15,0,840.0,118.0,3.0,29.0,760.0,877.33,644.85
2016,7,27,15,15,827.5,115.5,3.0,28.5,720.5,845.59,626.35
2016,7,27,15,30,815.0,113.0,3.0,28.0,681.0,806.98,602.98
2016,7,27,15,45,806.5,107.0,3.0,28.0,638.5,766.07,576.57
2016,7,27,16,0,798.0,101.0,3.0,28.0,596.0,723.44,548.66
2016,7,27,16,15,778.0,97.5,2.95,27.5,548.5,673.79,516.18
2016,7,27,16,30,758.0,94.0,2.9,27.0,501.0,623.78,482.05
2016,7,27,16,45,739.0,88.0,2.9,27.0,452.5,571.6,443.81
2016,7,27,17,0,720.0,82.0,2.9,27.0,404.0,519.54,404.56
2016,7,27,17,15,685.5,77.0,2.8,26.0,353.0,461.91,361.03
2016,7,27,17,30,651.0,72.0,2.7,25.0,302.0,405.21,316.64
2016,7,27,17,45,610.0,65.0,2.65,24.5,253.0,345.95,268.22
2016,7,27,18,0,569.0,58.0,2.6,24.0,204.0,290.19,221.06
2016,7,27,18,15,499.5,50.0,2.4,23.0,157.5,227.7,168.25
2016,7,27,18,30,430.0,42.0,2.2,22.0,111.0,172.34,120.79
2016,7,27,18,45,327.0,31.5,2.0,21.5,73.0,114.38,72.12
2016,7,27,19,0,224.0,21.0,1.8,21.0,35.0,64.44,16.07
2016,7,27,19,15,112.0,10.5,1.75,20.5,17.5,23.16,0.0
2016,7,27,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,5,15,94.5,8.0,1.2,16.5,12.5,7.86,0.0
2016,7,28,5,30,189.0,16.0,1.2,17.0,25.0,12.4,0.0
2016,7,28,5,45,307.0,26.5,1.2,17.5,61.5,20.05,10.34
2016,7,28,6,0,425.0,37.0,1.2,18.0,98.0,27.15,17.71
2016,7,28,6,15,498.5,44.5,1.15,18.5,144.0,31.14,21.59
2016,7,28,6,30,572.0,52.0,1.1,19.0,190.0,46.67,25.72
2016,7,28,6,45,354.0,91.5,1.05,20.0,183.5,97.76,62.71
2016,7,28,7,0,136.0,131.0,1.0,21.0,177.0,131.43,96.76
2016,7,28,7,15,133.5,154.0,0.9,21.5,205.0,160.22,119.74
2016,7,28,7,30,131.0,177.0,0.8,22.0,233.0,189.0,142.7
2016,7,28,7,45,281.0,177.5,0.75,22.5,317.5,240.38,179.17
2016,7,28,8,0,431.0,178.0,0.7,23.0,402.0,307.9,229.22
2016,7,28,8,15,395.5,207.5,0.65,23.5,428.5,345.33,258.85
2016,7,28,8,30,360.0,237.0,0.6,24.0,455.0,380.69,285.61
2016,7,28,8,45,610.5,162.5,0.55,25.0,566.0,457.93,342.24
2016,7,28,9,0,861.0,88.0,0.5,26.0,677.0,562.02,416.69
2016,7,28,9,15,872.5,90.0,0.6,26.5,717.5,612.5,452.52
2016,7,28,9,30,884.0,92.0,0.7,27.0,758.0,662.32,487.49
2016,7,28,9,45,891.5,94.0,0.8,27.5,792.5,708.5,518.29
2016,7,28,10,0,899.0,96.0,0.9,28.0,827.0,753.23,546.55
2016,7,28,10,15,905.0,97.5,1.05,28.0,856.0,794.66,574.11
2016,7,28,10,30,911.0,99.0,1.2,28.0,885.0,834.12,600.3
2016,7,28,10,45,915.5,100.0,1.35,28.5,907.0,869.68,622.67
2016,7,28,11,0,920.0,101.0,1.5,29.0,929.0,902.81,643.37
2016,7,28,11,15,922.5,101.5,1.65,29.0,944.0,931.08,662.23
2016,7,28,11,30,925.0,102.0,1.8,29.0,959.0,956.52,679.37
2016,7,28,11,45,926.0,102.5,1.95,29.0,967.0,977.62,693.83
2016,7,28,12,0,927.0,103.0,2.1,29.0,975.0,995.63,706.45
2016,7,28,12,15,927.0,102.5,2.2,29.0,975.0,1008.49,715.37
2016,7,28,12,30,927.0,102.0,2.3,29.0,975.0,1018.09,722.38
2016,7,28,12,45,913.5,109.5,2.45,29.0,964.5,1019.26,724.76
2016,7,28,13,0,900.0,117.0,2.6,29.0,954.0,1017.09,725.14
2016,7,28,13,15,896.5,116.0,2.65,29.0,939.0,1012.8,723.31
2016,7,28,13,30,893.0,115.0,2.7,29.0,924.0,1005.27,719.53
2016,7,28,13,45,889.5,113.0,2.8,29.0,903.0,993.48,713.59
2016,7,28,14,0,886.0,111.0,2.9,29.0,882.0,978.54,705.68
2016,7,28,14,15,879.5,109.5,2.95,28.5,853.5,958.19,695.29
2016,7,28,14,30,873.0,108.0,3.0,28.0,825.0,934.98,683.01
2016,7,28,14,45,865.5,105.5,3.05,28.0,791.5,907.04,666.2
2016,7,28,15,0,858.0,103.0,3.1,28.0,758.0,876.56,647.61
2016,7,28,15,15,846.5,101.0,3.1,27.5,718.5,840.81,626.29
2016,7,28,15,30,835.0,99.0,3.1,27.0,679.0,803.11,603.38
2016,7,28,15,45,821.5,95.5,3.1,27.0,635.5,760.46,575.55
2016,7,28,16,0,808.0,92.0,3.1,27.0,592.0,720.28,549.17
2016,7,28,16,15,789.0,89.0,3.05,26.5,545.0,671.49,517.07
2016,7,28,16,30,770.0,86.0,3.0,26.0,498.0,622.25,483.59
2016,7,28,16,45,746.0,82.0,2.95,26.0,448.5,568.57,443.73
2016,7,28,17,0,722.0,78.0,2.9,26.0,399.0,515.45,403.23
2016,7,28,17,15,688.5,73.5,2.8,25.5,349.0,457.54,358.52
2016,7,28,17,30,655.0,69.0,2.7,25.0,299.0,402.92,314.88
2016,7,28,17,45,608.5,63.0,2.6,24.5,249.5,342.21,265.18
2016,7,28,18,0,562.0,57.0,2.5,24.0,200.0,285.57,217.3
2016,7,28,18,15,492.5,49.0,2.35,23.0,154.0,223.54,164.89
2016,7,28,18,30,423.0,41.0,2.2,22.0,108.0,168.66,117.85
2016,7,28,18,45,316.0,30.5,2.05,21.5,70.5,110.39,68.99
2016,7,28,19,0,209.0,20.0,1.9,21.0,33.0,60.23,10.58
2016,7,28,19,15,104.5,10.0,1.9,20.5,16.5,21.63,0.0
2016,7,28,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,5,15,72.0,8.0,1.2,16.5,11.0,7.86,0.0
2016,7,29,5,30,144.0,16.0,1.2,17.0,22.0,12.52,0.0
2016,7,29,5,45,253.0,28.0,1.3,17.5,56.5,21.61,11.37
2016,7,29,6,0,362.0,40.0,1.4,18.0,91.0,30.05,20.16
2016,7,29,6,15,436.5,49.0,1.4,18.5,135.5,35.19,25.09
2016,7,29,6,30,511.0,58.0,1.4,19.0,180.0,49.67,29.71
2016,7,29,6,45,295.5,93.5,1.4,19.5,168.0,94.53,62.47
2016,7,29,7,0,80.0,129.0,1.4,20.0,156.0,125.64,94.95
2016,7,29,7,15,144.0,150.5,1.35,20.5,208.5,159.02,119.05
2016,7,29,7,30,208.0,172.0,1.3,21.0,261.0,202.91,152.1
2016,7,29,7,45,473.0,132.0,1.3,22.0,368.0,253.43,185.69
2016,7,29,8,0,738.0,92.0,1.3,23.0,475.0,338.43,248.99
2016,7,29,8,15,759.0,95.5,1.25,23.5,522.5,390.64,291.78
2016,7,29,8,30,780.0,99.0,1.2,24.0,570.0,444.26,334.37
2016,7,29,8,45,796.5,101.5,1.2,24.5,614.5,495.82,374.23
2016,7,29,9,0,813.0,104.0,1.2,25.0,659.0,547.82,413.03
2016,7,29,9,15,826.0,106.5,1.25,25.5,699.5,599.26,450.4
2016,7,29,9,30,839.0,109.0,1.3,26.0,740.0,648.56,485.21
2016,7,29,9,45,851.0,110.0,1.4,26.5,775.5,695.08,517.56
2016,7,29,10,0,863.0,111.0,1.5,27.0,811.0,740.6,546.87
2016,7,29,10,15,870.0,112.5,1.6,27.0,840.0,781.53,573.9
2016,7,29,10,30,877.0,114.0,1.7,27.0,869.0,820.66,599.6
2016,7,29,10,45,883.5,114.5,1.8,27.5,892.0,856.39,621.75
2016,7,29,11,0,890.0,115.0,1.9,28.0,915.0,889.91,642.33
2016,7,29,11,15,893.5,115.5,1.95,28.0,930.5,918.36,660.33
2016,7,29,11,30,897.0,116.0,2.0,28.0,946.0,944.14,676.67
2016,7,29,11,45,901.0,115.0,2.15,28.0,955.0,966.08,691.68
2016,7,29,12,0,905.0,114.0,2.3,28.0,964.0,985.12,704.94
2016,7,29,12,15,905.5,114.0,2.4,28.0,965.0,998.75,714.35
2016,7,29,12,30,906.0,114.0,2.5,28.0,966.0,1009.22,721.89
2016,7,29,12,45,906.5,112.5,2.6,28.0,959.5,1014.92,726.54
2016,7,29,13,0,907.0,111.0,2.7,28.0,953.0,1017.33,729.24
2016,7,29,13,15,904.0,110.5,2.75,28.0,939.0,1014.01,727.96
2016,7,29,13,30,901.0,110.0,2.8,28.0,925.0,1007.41,724.73
2016,7,29,13,45,899.0,107.5,2.9,28.0,904.5,996.44,719.25
2016,7,29,14,0,897.0,105.0,3.0,28.0,884.0,982.25,711.75
2016,7,29,14,15,891.0,103.5,3.0,27.5,856.0,962.15,701.07
2016,7,29,14,30,885.0,102.0,3.0,27.0,828.0,939.13,688.49
2016,7,29,14,45,879.5,99.0,3.05,27.0,795.0,912.14,672.28
2016,7,29,15,0,874.0,96.0,3.1,27.0,762.0,882.47,654.19
2016,7,29,15,15,863.5,94.0,3.1,26.5,722.5,847.06,633.05
2016,7,29,15,30,853.0,92.0,3.1,26.0,683.0,809.59,610.26
2016,7,29,15,45,842.0,88.5,3.1,26.0,640.0,768.22,583.29
2016,7,29,16,0,831.0,85.0,3.1,26.0,597.0,725.25,554.88
2016,7,29,16,15,813.5,82.0,3.05,25.5,550.0,680.33,525.52
2016,7,29,16,30,796.0,79.0,3.0,25.0,503.0,631.05,492.29
2016,7,29,16,45,775.5,74.5,3.0,25.0,454.0,577.85,452.83
2016,7,29,17,0,755.0,70.0,3.0,25.0,405.0,524.85,412.38
2016,7,29,17,15,723.0,66.0,2.9,24.5,354.0,466.74,367.25
2016,7,29,17,30,691.0,62.0,2.8,24.0,303.0,410.52,322.06
2016,7,29,17,45,649.5,56.5,2.7,23.5,253.5,350.7,272.61
2016,7,29,18,0,608.0,51.0,2.6,23.0,204.0,294.35,224.39
2016,7,29,18,15,539.5,44.5,2.45,22.5,157.5,233.09,171.63
2016,7,29,18,30,471.0,38.0,2.3,22.0,111.0,177.77,123.42
2016,7,29,18,45,362.5,28.5,2.2,21.5,72.0,117.84,72.57
2016,7,29,19,0,254.0,19.0,2.1,21.0,33.0,65.86,6.13
2016,7,29,19,15,127.0,9.5,2.1,20.5,16.5,23.46,0.0
2016,7,29,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,30,5,15,101.5,7.5,1.7,14.5,12.0,7.37,0.0
2016,7,30,5,30,203.0,15.0,1.7,15.0,24.0,11.67,0.0
2016,7,30,5,45,328.0,25.0,1.75,15.5,61.0,18.92,9.14
2016,7,30,6,0,453.0,35.0,1.8,16.0,98.0,25.62,16.48
2016,7,30,6,15,528.0,42.0,1.75,16.5,145.0,29.27,20.1
2016,7,30,6,30,603.0,49.0,1.7,17.0,192.0,45.42,26.1
2016,7,30,6,45,331.0,87.5,1.7,18.0,169.0,91.52,59.22
2016,7,30,7,0,59.0,126.0,1.7,19.0,146.0,120.41,92.01
2016,7,30,7,15,58.5,147.0,1.75,19.5,169.5,143.52,110.57
2016,7,30,7,30,58.0,168.0,1.8,20.0,193.0,166.75,129.13
2016,7,30,7,45,87.5,194.5,1.85,21.0,237.5,203.46,157.07
2016,7,30,8,0,117.0,221.0,1.9,22.0,282.0,241.06,185.54
2016,7,30,8,15,81.0,232.0,1.95,22.5,276.0,247.54,190.73
2016,7,30,8,30,45.0,243.0,2.0,23.0,270.0,247.39,190.25
2016,7,30,8,45,146.5,273.0,2.1,23.5,371.0,327.81,251.45
2016,7,30,9,0,248.0,303.0,2.2,24.0,472.0,419.09,319.73
2016,7,30,9,15,576.5,195.5,2.3,24.0,619.0,530.34,406.34
2016,7,30,9,30,905.0,88.0,2.4,24.0,766.0,670.34,512.52
2016,7,30,9,45,913.0,89.0,2.55,24.5,801.0,716.88,544.27
2016,7,30,10,0,921.0,90.0,2.7,25.0,836.0,761.95,574.1
2016,7,30,10,15,927.0,91.5,2.8,25.0,865.5,804.28,602.62
2016,7,30,10,30,933.0,93.0,2.9,25.0,895.0,844.57,629.57
2016,7,30,10,45,936.0,94.5,3.0,25.5,917.0,880.13,651.93
2016,7,30,11,0,939.0,96.0,3.1,26.0,939.0,913.11,672.44
2016,7,30,11,15,941.5,96.5,3.2,26.0,954.0,941.91,691.45
2016,7,30,11,30,944.0,97.0,3.3,26.0,969.0,967.83,708.6
2016,7,30,11,45,944.5,97.5,3.4,26.0,976.5,988.85,722.6
2016,7,30,12,0,945.0,98.0,3.5,26.0,984.0,1006.7,734.64
2016,7,30,12,15,945.0,98.0,3.5,25.5,984.5,1020.3,744.75
2016,7,30,12,30,945.0,98.0,3.5,25.0,985.0,1030.57,752.85
2016,7,30,12,45,941.5,99.0,3.55,25.0,977.0,1035.04,756.22
2016,7,30,13,0,938.0,100.0,3.6,25.0,969.0,1036.09,757.52
2016,7,30,13,15,935.5,99.0,3.6,25.0,954.5,1032.63,755.65
2016,7,30,13,30,933.0,98.0,3.6,25.0,940.0,1025.77,751.72
2016,7,30,13,45,930.0,96.5,3.6,25.0,919.0,1014.51,745.04
2016,7,30,14,0,927.0,95.0,3.6,25.0,898.0,999.96,736.31
2016,7,30,14,15,921.0,94.0,3.55,24.5,870.0,979.85,725.09
2016,7,30,14,30,915.0,93.0,3.5,24.0,842.0,956.73,711.9
2016,7,30,14,45,909.0,90.5,3.5,24.0,808.0,929.08,694.6
2016,7,30,15,0,903.0,88.0,3.5,24.0,774.0,898.67,675.42
2016,7,30,15,15,893.5,86.0,3.45,23.5,734.5,863.22,653.68
2016,7,30,15,30,884.0,84.0,3.4,23.0,695.0,825.55,630.2
2016,7,30,15,45,872.5,81.0,3.35,23.0,651.5,783.19,601.97
2016,7,30,16,0,861.0,78.0,3.3,23.0,608.0,739.19,572.29
2016,7,30,16,15,844.5,75.5,3.25,22.5,560.0,690.76,540.09
2016,7,30,16,30,828.0,73.0,3.2,22.0,512.0,641.58,506.72
2016,7,30,16,45,806.5,69.5,3.15,22.0,462.0,590.66,468.42
2016,7,30,17,0,785.0,66.0,3.1,22.0,412.0,536.75,426.58
2016,7,30,17,15,754.0,62.5,3.0,21.5,361.0,478.3,380.6
2016,7,30,17,30,723.0,59.0,2.9,21.0,310.0,421.59,334.4
2016,7,30,17,45,679.0,54.0,2.85,20.5,259.0,359.64,282.62
2016,7,30,18,0,635.0,49.0,2.8,20.0,208.0,301.39,232.17
2016,7,30,18,15,566.0,42.5,2.65,19.0,160.0,237.41,176.72
2016,7,30,18,30,497.0,36.0,2.5,18.0,112.0,181.78,127.57
2016,7,30,18,45,383.0,27.0,2.4,17.5,72.5,120.02,74.08
2016,7,30,19,0,269.0,18.0,2.3,17.0,33.0,66.48,0.0
2016,7,30,19,15,134.5,9.0,2.3,16.5,16.5,23.57,0.0
2016,7,30,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
