Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,5,15,92.5,7.5,1.75,12.5,11.0,7.37,0.0
2016,7,31,5,30,185.0,15.0,1.8,13.0,22.0,14.74,0.0
2016,7,31,5,45,313.5,25.5,1.9,13.5,59.0,19.52,9.46
2016,7,31,6,0,442.0,36.0,2.0,14.0,96.0,26.66,17.51
2016,7,31,6,15,518.0,43.0,2.05,14.5,142.5,30.24,21.12
2016,7,31,6,30,594.0,50.0,2.1,15.0,189.0,42.03,24.37
2016,7,31,6,45,313.5,85.5,2.15,15.5,160.5,88.06,57.71
2016,7,31,7,0,33.0,121.0,2.2,16.0,132.0,113.04,88.18
2016,7,31,7,15,24.5,135.5,2.2,16.5,144.5,127.85,100.48
2016,7,31,7,30,16.0,150.0,2.2,17.0,157.0,144.42,114.02
2016,7,31,7,45,18.0,167.5,2.2,17.5,176.0,162.84,128.45
2016,7,31,8,0,20.0,185.0,2.2,18.0,195.0,181.51,142.87
2016,7,31,8,15,24.0,206.0,2.2,18.5,219.5,204.41,160.45
2016,7,31,8,30,28.0,227.0,2.2,19.0,244.0,225.37,176.27
2016,7,31,8,45,60.5,265.5,2.2,19.5,306.0,279.55,217.87
2016,7,31,9,0,93.0,304.0,2.2,20.0,368.0,337.34,261.51
2016,7,31,9,15,499.0,196.0,2.2,20.5,566.5,483.76,377.0
2016,7,31,9,30,905.0,88.0,2.2,21.0,765.0,669.46,517.22
2016,7,31,9,45,911.5,90.5,2.25,21.5,800.0,716.46,548.69
2016,7,31,10,0,918.0,93.0,2.3,22.0,835.0,761.87,578.39
2016,7,31,10,15,924.5,94.5,2.35,22.0,864.5,804.53,606.95
2016,7,31,10,30,931.0,96.0,2.4,22.0,894.0,845.19,633.93
2016,7,31,10,45,935.5,96.5,2.5,22.5,917.0,881.0,656.61
2016,7,31,11,0,940.0,97.0,2.6,23.0,940.0,914.31,677.48
2016,7,31,11,15,943.0,98.0,2.65,23.0,955.5,944.12,696.87
2016,7,31,11,30,946.0,99.0,2.7,23.0,971.0,971.06,714.38
2016,7,31,11,45,947.5,99.0,2.75,23.5,979.5,992.59,726.97
2016,7,31,12,0,949.0,99.0,2.8,24.0,988.0,1010.96,737.56
2016,7,31,12,15,949.0,99.0,2.85,24.0,988.5,1024.62,746.62
2016,7,31,12,30,949.0,99.0,2.9,24.0,989.0,1034.94,753.67
2016,7,31,12,45,944.5,101.0,2.95,24.0,980.5,1039.48,757.13
2016,7,31,13,0,940.0,103.0,3.0,24.0,972.0,1040.6,758.54
2016,7,31,13,15,937.0,102.0,3.05,24.0,957.5,1036.65,756.82
2016,7,31,13,30,934.0,101.0,3.1,24.0,943.0,1029.28,753.04
2016,7,31,13,45,931.5,99.0,3.15,24.0,921.5,1017.98,746.81
2016,7,31,14,0,929.0,97.0,3.2,24.0,900.0,1003.34,738.49
2016,7,31,14,15,923.0,96.0,3.2,23.5,871.5,983.19,727.65
2016,7,31,14,30,917.0,95.0,3.2,23.0,843.0,960.0,714.81
2016,7,31,14,45,910.5,92.5,3.2,23.0,809.0,931.84,697.22
2016,7,31,15,0,904.0,90.0,3.2,23.0,775.0,900.92,677.76
2016,7,31,15,15,893.5,88.0,3.15,22.5,735.0,864.55,655.42
2016,7,31,15,30,883.0,86.0,3.1,22.0,695.0,826.03,631.38
2016,7,31,15,45,871.0,83.0,3.1,22.0,650.5,783.28,603.16
2016,7,31,16,0,859.0,80.0,3.1,22.0,606.0,738.92,573.47
2016,7,31,16,15,841.5,77.5,3.05,21.5,558.0,689.83,540.75
2016,7,31,16,30,824.0,75.0,3.0,21.0,510.0,640.08,506.91
2016,7,31,16,45,801.5,71.5,2.95,20.5,459.5,588.72,468.92
2016,7,31,17,0,779.0,68.0,2.9,20.0,409.0,534.42,427.44
2016,7,31,17,15,747.0,64.0,2.8,19.5,357.5,475.15,380.53
2016,7,31,17,30,715.0,60.0,2.7,19.0,306.0,417.72,333.47
2016,7,31,17,45,669.0,55.0,2.65,19.0,255.0,355.33,280.47
2016,7,31,18,0,623.0,50.0,2.6,19.0,204.0,296.86,229.2
2016,7,31,18,15,552.5,43.5,2.45,18.5,156.5,234.34,174.48
2016,7,31,18,30,482.0,37.0,2.3,18.0,109.0,177.97,124.57
2016,7,31,18,45,365.5,27.5,2.15,17.5,70.0,116.16,70.94
2016,7,31,19,0,249.0,18.0,2.0,17.0,31.0,62.45,0.0
2016,7,31,19,15,124.5,9.0,2.0,16.5,15.5,22.25,0.0
2016,7,31,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,5,15,70.5,7.5,1.6,12.5,10.0,7.37,0.0
2016,8,1,5,30,141.0,15.0,1.7,13.0,20.0,14.74,0.0
2016,8,1,5,45,270.0,26.5,1.8,14.0,55.5,20.62,9.95
2016,8,1,6,0,399.0,38.0,1.9,15.0,91.0,28.67,19.11
2016,8,1,6,15,478.5,46.0,1.9,15.5,137.0,32.99,23.42
2016,8,1,6,30,558.0,54.0,1.9,16.0,183.0,43.86,26.92
2016,8,1,6,45,294.5,87.0,1.95,16.5,156.5,87.42,57.76
2016,8,1,7,0,31.0,120.0,2.0,17.0,130.0,111.84,86.92
2016,8,1,7,15,40.5,142.0,2.0,17.5,157.5,135.9,106.01
2016,8,1,7,30,50.0,164.0,2.0,18.0,185.0,161.25,126.04
2016,8,1,7,45,51.0,185.0,2.0,18.5,209.0,184.54,144.48
2016,8,1,8,0,52.0,206.0,2.0,19.0,233.0,208.07,162.82
2016,8,1,8,15,54.5,227.0,2.0,19.5,258.0,232.41,181.48
2016,8,1,8,30,57.0,248.0,2.0,20.0,283.0,257.1,200.11
2016,8,1,8,45,54.0,265.5,2.0,20.5,300.5,276.24,214.15
2016,8,1,9,0,51.0,283.0,2.0,21.0,318.0,295.07,227.72
2016,8,1,9,15,48.0,297.0,2.05,21.5,331.5,310.39,238.49
2016,8,1,9,30,45.0,311.0,2.1,22.0,345.0,325.39,248.89
2016,8,1,9,45,49.5,331.5,2.15,22.5,370.5,351.35,267.51
2016,8,1,10,0,54.0,352.0,2.2,23.0,396.0,377.78,286.22
2016,8,1,10,15,108.5,385.5,2.3,23.0,477.5,456.35,344.86
2016,8,1,10,30,163.0,419.0,2.4,23.0,559.0,538.67,404.93
2016,8,1,10,45,545.0,263.0,2.5,23.5,747.5,719.15,542.45
2016,8,1,11,0,927.0,107.0,2.6,24.0,936.0,912.27,675.04
2016,8,1,11,15,930.5,107.5,2.65,24.0,952.5,941.75,692.68
2016,8,1,11,30,934.0,108.0,2.7,24.0,969.0,968.42,709.96
2016,8,1,11,45,935.5,109.0,2.8,24.0,977.0,990.78,724.9
2016,8,1,12,0,937.0,110.0,2.9,24.0,985.0,1010.02,737.92
2016,8,1,12,15,937.0,110.0,2.95,24.0,986.0,1023.6,746.93
2016,8,1,12,30,937.0,110.0,3.0,24.0,987.0,1033.86,753.94
2016,8,1,12,45,935.0,110.0,3.05,24.0,979.5,1038.79,757.65
2016,8,1,13,0,933.0,110.0,3.1,24.0,972.0,1040.31,759.31
2016,8,1,13,15,930.0,109.5,3.1,24.0,957.5,1036.92,757.51
2016,8,1,13,30,927.0,109.0,3.1,24.0,943.0,1030.15,753.67
2016,8,1,13,45,923.5,107.5,3.15,24.0,921.0,1018.48,747.2
2016,8,1,14,0,920.0,106.0,3.2,24.0,899.0,1003.53,738.69
2016,8,1,14,15,913.5,104.5,3.2,23.5,870.5,982.53,727.28
2016,8,1,14,30,907.0,103.0,3.2,23.0,842.0,958.53,713.91
2016,8,1,14,45,899.0,101.0,3.2,23.0,807.5,929.77,695.92
2016,8,1,15,0,891.0,99.0,3.2,23.0,773.0,898.37,676.12
2016,8,1,15,15,880.0,97.0,3.2,22.5,732.5,861.95,654.04
2016,8,1,15,30,869.0,95.0,3.2,22.0,692.0,823.45,630.25
2016,8,1,15,45,855.5,92.0,3.2,22.0,647.5,780.0,601.47
2016,8,1,16,0,842.0,89.0,3.2,22.0,603.0,735.09,571.3
2016,8,1,16,15,823.0,86.0,3.15,21.5,554.5,688.66,540.43
2016,8,1,16,30,804.0,83.0,3.1,21.0,506.0,637.86,505.26
2016,8,1,16,45,779.5,79.5,3.05,20.5,455.5,582.83,464.45
2016,8,1,17,0,755.0,76.0,3.0,20.0,405.0,528.33,422.74
2016,8,1,17,15,720.5,71.5,2.95,19.5,353.0,468.27,375.29
2016,8,1,17,30,686.0,67.0,2.9,19.0,301.0,410.33,327.88
2016,8,1,17,45,635.5,61.5,2.85,18.5,250.0,348.27,275.64
2016,8,1,18,0,585.0,56.0,2.8,18.0,199.0,289.4,224.51
2016,8,1,18,15,509.5,48.0,2.7,17.5,151.5,224.55,168.02
2016,8,1,18,30,434.0,40.0,2.6,17.0,104.0,167.53,117.84
2016,8,1,18,45,308.5,29.5,2.55,16.5,66.0,105.53,64.28
2016,8,1,19,0,183.0,19.0,2.5,16.0,28.0,52.21,0.0
2016,8,1,19,15,91.5,9.5,2.5,15.5,14.0,19.02,0.0
2016,8,1,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,5,15,53.5,7.5,1.45,12.5,9.5,0.0,0.0
2016,8,2,5,30,107.0,15.0,1.5,13.0,19.0,14.74,0.0
2016,8,2,5,45,243.5,27.5,1.6,13.5,54.0,21.77,10.45
2016,8,2,6,0,380.0,40.0,1.7,14.0,89.0,30.76,20.96
2016,8,2,6,15,464.0,48.5,1.65,14.5,135.5,35.4,25.63
2016,8,2,6,30,548.0,57.0,1.6,15.0,182.0,45.31,34.7
2016,8,2,6,45,274.0,70.0,1.55,16.0,132.5,71.73,45.57
2016,8,2,7,0,0.0,83.0,1.5,17.0,83.0,79.08,61.04
2016,8,2,7,15,0.0,95.0,1.4,17.5,95.0,90.61,70.38
2016,8,2,7,30,0.0,107.0,1.3,18.0,107.0,102.16,79.53
2016,8,2,7,45,0.0,127.0,1.25,18.5,127.0,121.06,94.49
2016,8,2,8,0,0.0,147.0,1.2,19.0,147.0,140.06,109.24
2016,8,2,8,15,1.0,159.0,1.15,19.5,159.5,152.17,118.25
2016,8,2,8,30,2.0,171.0,1.1,20.0,172.0,164.4,127.27
2016,8,2,8,45,6.5,193.5,1.1,20.5,198.0,188.31,145.37
2016,8,2,9,0,11.0,216.0,1.1,21.0,224.0,212.78,163.64
2016,8,2,9,15,17.5,246.5,1.1,21.5,259.5,246.51,188.75
2016,8,2,9,30,24.0,277.0,1.1,22.0,295.0,281.01,213.99
2016,8,2,9,45,65.5,328.5,1.15,22.5,381.0,359.5,272.23
2016,8,2,10,0,107.0,380.0,1.2,23.0,467.0,442.88,332.24
2016,8,2,10,15,255.5,367.0,1.2,23.5,583.5,552.12,411.82
2016,8,2,10,30,404.0,354.0,1.2,24.0,700.0,672.12,495.79
2016,8,2,10,45,671.0,230.5,1.3,24.5,822.5,792.66,582.59
2016,8,2,11,0,938.0,107.0,1.4,25.0,945.0,921.12,665.22
2016,8,2,11,15,941.5,108.0,1.45,25.0,961.0,951.42,683.15
2016,8,2,11,30,945.0,109.0,1.5,25.0,977.0,978.87,700.43
2016,8,2,11,45,947.0,109.0,1.55,25.5,985.5,1000.94,712.99
2016,8,2,12,0,949.0,109.0,1.6,26.0,994.0,1019.85,723.64
2016,8,2,12,15,949.0,109.0,1.6,26.0,994.5,1033.59,731.86
2016,8,2,12,30,949.0,109.0,1.6,26.0,995.0,1043.96,738.14
2016,8,2,12,45,939.5,114.0,1.65,26.5,985.5,1046.71,739.18
2016,8,2,13,0,930.0,119.0,1.7,27.0,976.0,1046.01,738.28
2016,8,2,13,15,927.0,118.0,1.75,27.0,961.0,1042.14,737.02
2016,8,2,13,30,924.0,117.0,1.8,27.0,946.0,1034.89,733.8
2016,8,2,13,45,919.5,115.5,1.85,27.5,924.0,1022.3,725.93
2016,8,2,14,0,915.0,114.0,1.9,28.0,902.0,1006.45,716.15
2016,8,2,14,15,908.0,112.5,1.95,27.5,873.0,985.07,705.77
2016,8,2,14,30,901.0,111.0,2.0,27.0,844.0,960.71,693.46
2016,8,2,14,45,892.5,109.0,2.05,27.0,808.5,931.64,676.66
2016,8,2,15,0,884.0,107.0,2.1,27.0,773.0,899.97,658.06
2016,8,2,15,15,872.0,105.0,2.1,27.0,732.5,862.89,635.27
2016,8,2,15,30,860.0,103.0,2.1,27.0,692.0,823.81,610.97
2016,8,2,15,45,844.0,100.5,2.15,27.0,646.5,783.46,585.93
2016,8,2,16,0,828.0,98.0,2.2,27.0,601.0,737.4,556.54
2016,8,2,16,15,807.5,94.5,2.2,26.5,552.0,686.02,523.63
2016,8,2,16,30,787.0,91.0,2.2,26.0,503.0,634.25,488.8
2016,8,2,16,45,759.5,87.0,2.25,25.5,451.5,577.49,448.47
2016,8,2,17,0,732.0,83.0,2.3,25.0,400.0,521.56,407.3
2016,8,2,17,15,695.0,78.0,2.15,24.0,348.0,462.2,362.08
2016,8,2,17,30,658.0,73.0,2.0,23.0,296.0,403.83,315.98
2016,8,2,17,45,603.5,67.0,1.95,22.5,244.5,339.65,263.49
2016,8,2,18,0,549.0,61.0,1.9,22.0,193.0,280.37,213.37
2016,8,2,18,15,468.5,52.0,1.85,21.0,146.0,214.8,158.16
2016,8,2,18,30,388.0,43.0,1.8,20.0,99.0,157.6,109.41
2016,8,2,18,45,260.0,30.5,1.8,19.5,61.5,95.74,56.88
2016,8,2,19,0,132.0,18.0,1.8,19.0,24.0,42.25,0.0
2016,8,2,19,15,66.0,9.0,1.8,18.5,12.0,15.7,0.0
2016,8,2,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,3,5,15,47.0,6.5,0.95,15.5,8.0,0.0,0.0
2016,8,3,5,30,94.0,13.0,1.1,16.0,16.0,12.78,0.0
2016,8,3,5,45,224.0,26.0,1.25,17.0,50.5,20.44,8.81
2016,8,3,6,0,354.0,39.0,1.4,18.0,85.0,29.96,19.84
2016,8,3,6,15,438.5,48.5,1.4,18.5,131.0,35.55,25.29
2016,8,3,6,30,523.0,58.0,1.4,19.0,177.0,44.97,33.79
2016,8,3,6,45,353.0,90.5,1.45,19.5,179.5,92.84,59.84
2016,8,3,7,0,183.0,123.0,1.5,20.0,182.0,128.74,93.15
2016,8,3,7,15,152.0,147.0,1.45,20.5,201.5,156.04,116.31
2016,8,3,7,30,121.0,171.0,1.4,21.0,221.0,180.19,137.0
2016,8,3,7,45,98.5,191.0,1.4,22.0,235.5,202.91,155.45
2016,8,3,8,0,76.0,211.0,1.4,23.0,250.0,220.32,169.02
2016,8,3,8,15,108.5,237.5,1.3,23.5,299.0,262.66,200.81
2016,8,3,8,30,141.0,264.0,1.2,24.0,348.0,306.59,233.33
2016,8,3,8,45,497.5,183.0,1.1,24.5,512.5,416.66,315.92
2016,8,3,9,0,854.0,102.0,1.0,25.0,677.0,565.67,424.9
2016,8,3,9,15,866.5,104.5,0.9,25.5,718.5,617.24,459.99
2016,8,3,9,30,879.0,107.0,0.8,26.0,760.0,668.25,494.0
2016,8,3,9,45,887.0,109.5,0.7,26.5,795.5,715.38,523.89
2016,8,3,10,0,895.0,112.0,0.6,27.0,831.0,761.1,549.91
2016,8,3,10,15,902.0,113.5,0.7,27.0,861.0,803.45,577.34
2016,8,3,10,30,909.0,115.0,0.8,27.0,891.0,843.9,603.43
2016,8,3,10,45,914.0,116.5,0.95,27.5,914.0,880.57,626.6
2016,8,3,11,0,919.0,118.0,1.1,28.0,937.0,914.83,648.14
2016,8,3,11,15,922.5,118.5,1.3,28.0,953.0,944.2,668.6
2016,8,3,11,30,926.0,119.0,1.5,28.0,969.0,970.77,687.31
2016,8,3,11,45,926.5,120.0,1.75,28.0,977.0,992.1,703.4
2016,8,3,12,0,927.0,121.0,2.0,28.0,985.0,1010.31,717.49
2016,8,3,12,15,927.5,121.0,2.2,28.0,985.5,1024.3,728.34
2016,8,3,12,30,928.0,121.0,2.4,28.0,986.0,1035.02,737.18
2016,8,3,12,45,929.5,119.0,2.6,28.0,979.5,1041.34,743.31
2016,8,3,13,0,931.0,117.0,2.8,28.0,973.0,1044.27,747.35
2016,8,3,13,15,928.0,116.5,2.9,27.5,958.5,1040.89,748.0
2016,8,3,13,30,925.0,116.0,3.0,27.0,944.0,1034.11,746.62
2016,8,3,13,45,920.0,115.0,3.1,27.0,922.0,1021.52,740.1
2016,8,3,14,0,915.0,114.0,3.2,27.0,900.0,1005.68,731.55
2016,8,3,14,15,908.5,112.5,3.25,26.5,871.5,984.73,720.74
2016,8,3,14,30,902.0,111.0,3.3,26.0,843.0,960.79,707.95
2016,8,3,14,45,894.5,108.5,3.4,26.0,808.0,932.03,690.82
2016,8,3,15,0,887.0,106.0,3.5,26.0,773.0,900.6,671.78
2016,8,3,15,15,875.5,104.0,3.45,25.5,732.5,863.82,649.35
2016,8,3,15,30,864.0,102.0,3.4,25.0,692.0,824.99,625.29
2016,8,3,15,45,851.5,98.5,3.4,25.0,647.0,786.1,599.96
2016,8,3,16,0,839.0,95.0,3.4,25.0,602.0,741.23,570.11
2016,8,3,16,15,819.0,91.5,3.35,24.5,553.0,689.73,535.92
2016,8,3,16,30,799.0,88.0,3.3,24.0,504.0,637.79,499.92
2016,8,3,16,45,775.5,83.5,3.3,23.5,453.5,582.42,459.39
2016,8,3,17,0,752.0,79.0,3.3,23.0,403.0,527.5,417.85
2016,8,3,17,15,716.0,74.0,3.15,22.5,350.5,466.22,369.61
2016,8,3,17,30,680.0,69.0,3.0,22.0,298.0,408.66,322.69
2016,8,3,17,45,630.0,62.5,2.95,21.5,246.5,344.79,269.53
2016,8,3,18,0,580.0,56.0,2.9,21.0,195.0,285.36,218.39
2016,8,3,18,15,501.0,48.0,2.7,20.0,147.0,219.88,162.28
2016,8,3,18,30,422.0,40.0,2.5,19.0,99.0,162.62,112.64
2016,8,3,18,45,293.0,28.5,2.3,18.5,61.5,100.05,58.07
2016,8,3,19,0,164.0,17.0,2.1,18.0,24.0,45.91,0.0
2016,8,3,19,15,82.0,8.5,2.05,17.5,12.0,16.71,0.0
2016,8,3,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,5,15,39.5,6.5,1.75,12.5,7.5,0.0,0.0
2016,8,4,5,30,79.0,13.0,1.8,13.0,15.0,12.78,0.0
2016,8,4,5,45,216.0,26.5,1.9,13.5,49.5,21.11,8.9
2016,8,4,6,0,353.0,40.0,2.0,14.0,84.0,31.14,21.15
2016,8,4,6,15,440.0,49.5,1.95,14.5,130.5,36.66,26.69
2016,8,4,6,30,527.0,59.0,1.9,15.0,177.0,44.92,34.31
2016,8,4,6,45,263.5,58.5,1.9,16.0,117.5,60.85,37.05
2016,8,4,7,0,0.0,58.0,1.9,17.0,58.0,56.05,41.77
2016,8,4,7,15,0.0,74.0,1.85,17.5,74.0,71.41,54.47
2016,8,4,7,30,0.0,90.0,1.8,18.0,90.0,86.53,66.73
2016,8,4,7,45,0.0,103.5,1.75,18.5,103.5,99.39,76.92
2016,8,4,8,0,0.0,117.0,1.7,19.0,117.0,112.3,86.98
2016,8,4,8,15,0.0,126.5,1.75,19.5,126.5,121.51,93.94
2016,8,4,8,30,0.0,136.0,1.8,20.0,136.0,130.72,100.83
2016,8,4,8,45,0.5,152.0,1.85,20.5,152.5,146.34,112.75
2016,8,4,9,0,1.0,168.0,1.9,21.0,169.0,162.07,124.61
2016,8,4,9,15,2.5,176.0,2.0,21.0,178.5,170.91,131.25
2016,8,4,9,30,4.0,184.0,2.1,21.0,188.0,179.89,138.04
2016,8,4,9,45,7.0,206.0,2.25,21.5,212.0,203.44,155.88
2016,8,4,10,0,10.0,228.0,2.4,22.0,236.0,227.33,173.79
2016,8,4,10,15,12.5,251.0,2.45,22.0,261.5,252.14,192.52
2016,8,4,10,30,15.0,274.0,2.5,22.0,287.0,277.22,211.34
2016,8,4,10,45,19.5,303.5,2.65,22.0,321.0,310.56,236.39
2016,8,4,11,0,24.0,333.0,2.8,22.0,355.0,344.33,261.58
2016,8,4,11,15,26.0,345.5,2.9,22.0,369.5,362.91,275.24
2016,8,4,11,30,28.0,358.0,3.0,22.0,384.0,379.07,287.16
2016,8,4,11,45,28.5,360.0,3.1,22.0,387.0,383.42,290.35
2016,8,4,12,0,29.0,362.0,3.2,22.0,390.0,387.67,293.56
2016,8,4,12,15,205.5,384.5,3.25,22.0,576.0,594.38,450.52
2016,8,4,12,30,382.0,407.0,3.3,22.0,762.0,794.42,594.61
2016,8,4,12,45,649.0,263.5,3.35,22.0,861.5,922.45,690.25
2016,8,4,13,0,916.0,120.0,3.4,22.0,961.0,1031.87,763.42
2016,8,4,13,15,912.5,119.0,3.4,22.0,946.0,1027.48,759.98
2016,8,4,13,30,909.0,118.0,3.4,22.0,931.0,1019.75,755.45
2016,8,4,13,45,906.5,115.5,3.45,22.0,909.5,1008.13,748.86
2016,8,4,14,0,904.0,113.0,3.5,22.0,888.0,993.23,740.18
2016,8,4,14,15,897.0,111.5,3.5,21.5,859.0,971.93,728.35
2016,8,4,14,30,890.0,110.0,3.5,21.0,830.0,947.7,714.55
2016,8,4,14,45,883.5,107.0,3.5,21.0,795.5,919.52,696.65
2016,8,4,15,0,877.0,104.0,3.5,21.0,761.0,888.66,676.88
2016,8,4,15,15,865.0,101.5,3.5,20.5,720.5,851.14,653.63
2016,8,4,15,30,853.0,99.0,3.5,20.0,680.0,811.63,628.71
2016,8,4,15,45,840.5,95.5,3.5,20.0,635.5,773.03,602.93
2016,8,4,16,0,828.0,92.0,3.5,20.0,591.0,728.52,572.57
2016,8,4,16,15,579.5,145.5,3.45,19.5,481.0,580.26,462.14
2016,8,4,16,30,331.0,199.0,3.4,19.0,371.0,437.9,350.52
2016,8,4,16,45,304.5,181.0,3.4,19.0,326.5,387.51,311.77
2016,8,4,17,0,278.0,163.0,3.4,19.0,282.0,338.89,273.25
2016,8,4,17,15,262.0,144.5,3.35,18.5,245.0,297.2,240.01
2016,8,4,17,30,246.0,126.0,3.3,18.0,208.0,256.66,206.79
2016,8,4,17,45,409.0,90.0,3.25,17.5,198.5,278.4,222.27
2016,8,4,18,0,572.0,54.0,3.2,17.0,189.0,279.07,216.96
2016,8,4,18,15,494.0,46.0,3.1,16.5,142.0,214.49,160.15
2016,8,4,18,30,416.0,38.0,3.0,16.0,95.0,158.08,110.22
2016,8,4,18,45,290.0,26.5,2.95,15.5,58.0,96.79,55.13
2016,8,4,19,0,164.0,15.0,2.9,15.0,21.0,39.44,0.0
2016,8,4,19,15,82.0,7.5,2.9,14.5,10.5,7.37,0.0
2016,8,4,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,5,5,15,38.0,5.5,1.9,13.0,6.5,0.0,0.0
2016,8,5,5,30,76.0,11.0,2.0,13.0,13.0,10.81,0.0
2016,8,5,5,45,203.0,25.0,2.1,13.5,46.5,19.77,7.33
2016,8,5,6,0,330.0,39.0,2.2,14.0,80.0,30.33,20.39
2016,8,5,6,15,415.5,49.5,2.2,14.0,125.5,36.83,26.86
2016,8,5,6,30,501.0,60.0,2.2,14.0,171.0,44.75,34.29
2016,8,5,6,45,250.5,68.5,2.25,14.5,124.0,67.54,43.54
2016,8,5,7,0,0.0,77.0,2.3,15.0,77.0,73.62,56.96
2016,8,5,7,15,0.0,91.5,2.2,15.5,91.5,87.37,68.3
2016,8,5,7,30,0.0,106.0,2.1,16.0,106.0,101.19,79.45
2016,8,5,7,45,0.0,109.5,2.05,16.5,109.5,104.93,82.12
2016,8,5,8,0,0.0,113.0,2.0,17.0,113.0,108.56,84.65
2016,8,5,8,15,0.0,134.5,1.95,17.5,134.5,128.98,100.8
2016,8,5,8,30,0.0,156.0,1.9,18.0,156.0,149.48,116.75
2016,8,5,8,45,0.0,154.0,1.85,18.5,154.0,147.98,114.91
2016,8,5,9,0,0.0,152.0,1.8,19.0,152.0,146.36,113.08
2016,8,5,9,15,4.5,184.0,1.8,19.0,187.5,179.69,139.23
2016,8,5,9,30,9.0,216.0,1.8,19.0,223.0,213.57,165.43
2016,8,5,9,45,12.5,241.5,1.85,19.5,251.5,241.11,186.11
2016,8,5,10,0,16.0,267.0,1.9,20.0,280.0,269.06,206.87
2016,8,5,10,15,19.5,291.5,1.95,20.5,308.0,296.45,226.96
2016,8,5,10,30,23.0,316.0,2.0,21.0,336.0,324.21,247.11
2016,8,5,10,45,42.0,360.0,2.05,21.5,397.0,386.25,292.87
2016,8,5,11,0,61.0,404.0,2.1,22.0,458.0,448.65,337.81
2016,8,5,11,15,62.0,410.0,2.15,22.0,466.0,458.87,344.8
2016,8,5,11,30,63.0,416.0,2.2,22.0,474.0,468.96,352.01
2016,8,5,11,45,474.0,280.5,2.25,22.5,720.0,734.29,552.64
2016,8,5,12,0,885.0,145.0,2.3,23.0,966.0,992.97,726.82
2016,8,5,12,15,885.0,145.0,2.35,23.0,966.5,1006.04,733.03
2016,8,5,12,30,885.0,145.0,2.4,23.0,967.0,1015.97,739.88
2016,8,5,12,45,882.0,145.0,2.5,23.0,959.0,1019.76,743.44
2016,8,5,13,0,879.0,145.0,2.6,23.0,951.0,1020.3,745.06
2016,8,5,13,15,875.0,144.0,2.65,23.0,935.5,1015.59,742.91
2016,8,5,13,30,871.0,143.0,2.7,23.0,920.0,1007.67,738.82
2016,8,5,13,45,863.0,143.0,2.75,23.0,897.0,993.74,730.91
2016,8,5,14,0,855.0,143.0,2.8,23.0,874.0,982.85,725.12
2016,8,5,14,15,847.0,141.0,2.8,22.5,844.5,960.87,712.98
2016,8,5,14,30,839.0,139.0,2.8,22.0,815.0,936.1,699.04
2016,8,5,14,45,827.0,137.0,2.85,22.0,779.5,905.08,679.88
2016,8,5,15,0,815.0,135.0,2.9,22.0,744.0,871.78,659.06
2016,8,5,15,15,801.0,132.0,2.9,22.0,703.5,833.63,634.38
2016,8,5,15,30,787.0,129.0,2.9,22.0,663.0,793.74,608.29
2016,8,5,15,45,769.5,125.0,2.9,22.0,617.5,748.54,578.15
2016,8,5,16,0,752.0,121.0,2.9,22.0,572.0,704.7,548.61
2016,8,5,16,15,728.5,116.5,2.85,21.5,524.0,652.98,512.91
2016,8,5,16,30,705.0,112.0,2.8,21.0,476.0,601.32,475.63
2016,8,5,16,45,674.5,106.5,2.8,21.0,425.5,544.58,432.75
2016,8,5,17,0,644.0,101.0,2.8,21.0,375.0,489.14,389.69
2016,8,5,17,15,602.5,94.0,2.75,20.5,324.0,427.94,341.49
2016,8,5,17,30,561.0,87.0,2.7,20.0,273.0,369.76,294.15
2016,8,5,17,45,502.5,78.5,2.7,19.5,223.0,306.18,241.27
2016,8,5,18,0,444.0,70.0,2.7,19.0,173.0,248.01,191.51
2016,8,5,18,15,361.5,58.0,2.6,18.0,128.5,183.79,137.0
2016,8,5,18,30,279.0,46.0,2.5,17.0,84.0,129.86,90.94
2016,8,5,18,45,169.0,30.0,2.4,16.5,50.5,74.53,41.51
2016,8,5,19,0,59.0,14.0,2.3,16.0,17.0,22.51,0.0
2016,8,5,19,15,29.5,7.0,2.25,15.5,8.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,5,15,20.0,5.0,0.95,12.5,5.5,0.0,0.0
2016,8,6,5,30,40.0,10.0,1.0,13.0,11.0,9.83,0.0
2016,8,6,5,45,160.0,25.5,1.1,13.5,43.0,19.91,6.65
2016,8,6,6,0,280.0,41.0,1.2,14.0,75.0,31.48,21.32
2016,8,6,6,15,368.0,52.5,1.15,14.5,119.5,39.88,29.48
2016,8,6,6,30,456.0,64.0,1.1,15.0,164.0,47.44,36.53
2016,8,6,6,45,519.5,72.0,1.05,15.5,214.5,84.86,49.3
2016,8,6,7,0,583.0,80.0,1.0,16.0,265.0,129.69,78.27
2016,8,6,7,15,291.5,85.5,1.0,16.5,178.0,120.41,82.89
2016,8,6,7,30,0.0,91.0,1.0,17.0,91.0,87.43,67.62
2016,8,6,7,45,0.0,113.5,1.05,17.5,113.5,108.61,84.74
2016,8,6,8,0,0.0,136.0,1.1,18.0,136.0,129.88,101.52
2016,8,6,8,15,4.0,161.5,1.2,18.5,163.5,155.6,121.56
2016,8,6,8,30,8.0,187.0,1.3,19.0,191.0,181.87,141.77
2016,8,6,8,45,9.5,200.5,1.4,19.5,206.5,196.28,152.43
2016,8,6,9,0,11.0,214.0,1.5,20.0,222.0,210.86,163.17
2016,8,6,9,15,22.0,253.0,1.55,20.5,269.5,255.24,196.85
2016,8,6,9,30,33.0,292.0,1.6,21.0,317.0,299.94,230.12
2016,8,6,9,45,132.0,334.5,1.7,21.5,439.5,410.56,313.86
2016,8,6,10,0,231.0,377.0,1.8,22.0,562.0,530.11,401.23
2016,8,6,10,15,562.5,248.0,1.85,22.0,720.0,673.39,510.55
2016,8,6,10,30,894.0,119.0,1.9,22.0,878.0,833.59,623.54
2016,8,6,10,45,898.5,121.0,1.95,22.5,900.5,869.92,644.83
2016,8,6,11,0,903.0,123.0,2.0,23.0,923.0,903.85,665.56
2016,8,6,11,15,906.5,123.5,2.05,23.0,938.5,932.85,684.25
2016,8,6,11,30,910.0,124.0,2.1,23.0,954.0,959.1,701.19
2016,8,6,11,45,910.5,125.0,2.2,23.5,962.0,980.15,713.97
2016,8,6,12,0,911.0,126.0,2.3,24.0,970.0,998.11,724.82
2016,8,6,12,15,911.5,126.0,2.35,24.0,970.5,1011.9,733.97
2016,8,6,12,30,912.0,126.0,2.4,24.0,971.0,1022.45,741.18
2016,8,6,12,45,906.0,128.5,2.45,24.0,962.0,1025.88,743.97
2016,8,6,13,0,900.0,131.0,2.5,24.0,953.0,1025.98,744.81
2016,8,6,13,15,896.5,130.0,2.55,24.0,938.0,1021.63,742.94
2016,8,6,13,30,893.0,129.0,2.6,24.0,923.0,1013.98,739.09
2016,8,6,13,45,888.0,127.5,2.7,24.0,901.0,1001.11,732.44
2016,8,6,14,0,883.0,126.0,2.8,24.0,879.0,985.08,723.78
2016,8,6,14,15,876.0,124.5,2.85,23.5,850.0,964.11,712.85
2016,8,6,14,30,869.0,123.0,2.9,23.0,821.0,940.26,699.98
2016,8,6,14,45,859.5,120.5,2.95,23.0,786.0,910.36,681.62
2016,8,6,15,0,850.0,118.0,3.0,23.0,751.0,883.07,664.97
2016,8,6,15,15,837.5,115.0,3.0,22.5,710.5,845.13,641.77
2016,8,6,15,30,825.0,112.0,3.0,22.0,670.0,805.28,617.0
2016,8,6,15,45,809.5,108.5,3.05,22.0,625.0,760.84,587.72
2016,8,6,16,0,794.0,105.0,3.1,22.0,580.0,715.17,557.12
2016,8,6,16,15,772.5,101.0,3.1,21.5,531.5,663.75,522.59
2016,8,6,16,30,751.0,97.0,3.1,21.0,483.0,612.11,485.54
2016,8,6,16,45,724.0,92.0,3.1,21.0,432.0,557.8,444.25
2016,8,6,17,0,697.0,87.0,3.1,21.0,381.0,502.68,401.2
2016,8,6,17,15,658.0,81.5,3.05,20.5,329.5,441.97,353.1
2016,8,6,17,30,619.0,76.0,3.0,20.0,278.0,383.98,305.56
2016,8,6,17,45,565.5,68.0,3.0,19.5,228.0,320.23,252.09
2016,8,6,18,0,512.0,60.0,3.0,19.0,178.0,261.38,201.19
2016,8,6,18,15,428.0,50.5,2.85,18.0,132.0,196.71,145.69
2016,8,6,18,30,344.0,41.0,2.7,17.0,86.0,140.88,97.39
2016,8,6,18,45,219.0,27.5,2.6,16.5,51.5,80.73,42.37
2016,8,6,19,0,94.0,14.0,2.5,16.0,17.0,27.48,0.0
2016,8,6,19,15,47.0,7.0,2.5,15.5,8.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,7,5,15,43.5,5.0,1.1,12.5,6.0,0.0,0.0
2016,8,7,5,30,87.0,10.0,1.2,13.0,12.0,9.83,0.0
2016,8,7,5,45,235.0,22.5,1.35,13.5,46.0,17.62,4.39
2016,8,7,6,0,383.0,35.0,1.5,14.0,80.0,26.81,17.25
2016,8,7,6,15,471.5,43.5,1.35,14.5,126.5,31.65,22.23
2016,8,7,6,30,560.0,52.0,1.2,15.0,173.0,36.22,26.59
2016,8,7,6,45,618.0,57.5,1.05,16.0,224.5,76.66,39.52
2016,8,7,7,0,676.0,63.0,0.9,17.0,276.0,126.95,71.82
2016,8,7,7,15,349.0,105.5,0.75,17.5,216.5,146.55,101.41
2016,8,7,7,30,22.0,148.0,0.6,18.0,157.0,143.49,112.08
2016,8,7,7,45,48.0,177.5,0.45,18.5,200.5,176.59,137.3
2016,8,7,8,0,74.0,207.0,0.3,19.0,244.0,215.65,166.7
2016,8,7,8,15,104.5,233.5,0.3,19.5,291.5,256.96,197.63
2016,8,7,8,30,135.0,260.0,0.3,20.0,339.0,299.78,229.34
2016,8,7,8,45,509.5,175.5,0.35,21.0,509.0,413.55,314.28
2016,8,7,9,0,884.0,91.0,0.4,22.0,679.0,567.86,426.38
2016,8,7,9,15,896.0,93.0,0.45,22.5,721.0,620.18,462.9
2016,8,7,9,30,908.0,95.0,0.5,23.0,763.0,671.81,498.95
2016,8,7,9,45,914.0,98.0,0.55,23.5,798.5,719.41,530.85
2016,8,7,10,0,920.0,101.0,0.6,24.0,834.0,765.35,559.36
2016,8,7,10,15,927.0,102.5,0.65,24.5,864.5,808.74,585.8
2016,8,7,10,30,934.0,104.0,0.7,25.0,895.0,850.13,610.66
2016,8,7,10,45,940.0,104.5,0.75,25.5,918.5,887.51,632.71
2016,8,7,11,0,946.0,105.0,0.8,26.0,942.0,922.44,653.08
2016,8,7,11,15,949.0,105.5,0.9,26.0,958.0,952.07,672.31
2016,8,7,11,30,952.0,106.0,1.0,26.0,974.0,978.78,689.8
2016,8,7,11,45,955.0,106.0,1.15,26.5,982.5,1001.92,704.7
2016,8,7,12,0,958.0,106.0,1.3,27.0,991.0,1021.9,717.64
2016,8,7,12,15,958.0,106.0,1.35,27.0,991.5,1035.71,726.6
2016,8,7,12,30,958.0,106.0,1.4,27.0,992.0,1046.09,733.65
2016,8,7,12,45,955.0,106.5,1.5,27.0,984.0,1050.58,738.07
2016,8,7,13,0,952.0,107.0,1.6,27.0,976.0,1051.55,740.48
2016,8,7,13,15,949.0,106.5,1.65,27.0,961.0,1047.98,739.45
2016,8,7,13,30,946.0,106.0,1.7,27.0,946.0,1040.92,736.42
2016,8,7,13,45,941.5,104.5,1.8,27.0,923.5,1027.9,730.51
2016,8,7,14,0,937.0,103.0,1.9,27.0,901.0,1011.53,722.53
2016,8,7,14,15,930.5,101.5,1.95,27.0,871.5,990.02,710.67
2016,8,7,14,30,924.0,100.0,2.0,27.0,842.0,965.43,696.87
2016,8,7,14,45,914.5,98.5,2.05,27.0,806.0,935.21,679.38
2016,8,7,15,0,905.0,97.0,2.1,27.0,770.0,902.36,660.07
2016,8,7,15,15,893.5,95.0,2.1,26.5,728.5,864.84,638.28
2016,8,7,15,30,882.0,93.0,2.1,26.0,687.0,825.21,614.81
2016,8,7,15,45,865.5,91.0,2.15,26.0,640.5,779.81,586.23
2016,8,7,16,0,849.0,89.0,2.2,26.0,594.0,737.03,559.02
2016,8,7,16,15,829.0,86.0,2.2,25.5,544.5,685.56,525.88
2016,8,7,16,30,809.0,83.0,2.2,25.0,495.0,633.63,490.74
2016,8,7,16,45,780.5,79.5,2.2,25.0,443.0,575.76,448.15
2016,8,7,17,0,752.0,76.0,2.2,25.0,391.0,518.8,404.94
2016,8,7,17,15,714.0,71.0,2.05,24.0,338.0,456.51,357.26
2016,8,7,17,30,676.0,66.0,1.9,23.0,285.0,398.18,310.79
2016,8,7,17,45,620.0,60.0,1.8,22.5,233.5,332.8,256.86
2016,8,7,18,0,564.0,54.0,1.7,22.0,182.0,272.54,205.5
2016,8,7,18,15,478.5,45.5,1.6,21.0,134.5,205.94,149.23
2016,8,7,18,30,393.0,37.0,1.5,20.0,87.0,148.37,99.91
2016,8,7,18,45,251.0,25.0,1.4,19.5,51.5,83.84,40.43
2016,8,7,19,0,109.0,13.0,1.3,19.0,16.0,28.41,0.0
2016,8,7,19,15,54.5,6.5,1.35,18.5,8.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,8,5,15,37.5,4.5,1.1,14.5,5.5,0.0,0.0
2016,8,8,5,30,75.0,9.0,1.2,15.0,11.0,8.85,0.0
2016,8,8,5,45,215.0,21.5,1.3,16.0,43.5,16.79,2.85
2016,8,8,6,0,355.0,34.0,1.4,17.0,76.0,26.0,16.24
2016,8,8,6,15,444.5,43.0,1.3,17.5,121.5,31.34,21.63
2016,8,8,6,30,534.0,52.0,1.2,18.0,167.0,36.35,26.34
2016,8,8,6,45,590.5,58.5,1.1,18.5,217.0,74.92,38.89
2016,8,8,7,0,647.0,65.0,1.0,19.0,267.0,121.56,68.15
2016,8,8,7,15,686.5,70.0,0.9,19.5,319.0,170.46,105.93
2016,8,8,7,30,726.0,75.0,0.8,20.0,371.0,226.08,152.08
2016,8,8,7,45,756.5,78.5,0.7,21.0,423.0,279.32,197.04
2016,8,8,8,0,787.0,82.0,0.6,22.0,475.0,335.45,243.51
2016,8,8,8,15,808.0,85.0,0.45,22.5,524.0,390.08,287.72
2016,8,8,8,30,829.0,88.0,0.3,23.0,573.0,446.05,330.91
2016,8,8,8,45,846.0,90.0,0.2,23.5,619.0,502.25,372.61
2016,8,8,9,0,863.0,92.0,0.1,24.0,665.0,556.46,411.15
2016,8,8,9,15,875.5,94.5,0.25,24.5,706.5,608.57,449.12
2016,8,8,9,30,888.0,97.0,0.4,25.0,748.0,660.1,485.95
2016,8,8,9,45,900.5,96.5,0.55,25.5,785.0,707.91,519.33
2016,8,8,10,0,913.0,96.0,0.7,26.0,822.0,754.61,549.68
2016,8,8,10,15,920.0,97.5,0.85,26.0,852.0,797.71,578.52
2016,8,8,10,30,927.0,99.0,1.0,26.0,882.0,838.84,605.97
2016,8,8,10,45,931.5,100.0,1.15,26.5,905.0,875.22,629.04
2016,8,8,11,0,936.0,101.0,1.3,27.0,928.0,909.08,650.4
2016,8,8,11,15,939.5,102.0,1.45,27.0,943.5,939.37,670.73
2016,8,8,11,30,943.0,103.0,1.6,27.0,959.0,966.79,689.28
2016,8,8,11,45,944.5,103.0,1.75,27.0,967.5,988.33,704.19
2016,8,8,12,0,946.0,103.0,1.9,27.0,976.0,1006.67,717.19
2016,8,8,12,15,946.5,103.0,2.0,27.0,976.5,1020.76,727.0
2016,8,8,12,30,947.0,103.0,2.1,27.0,977.0,1031.48,734.84
2016,8,8,12,45,946.0,102.0,2.25,27.0,969.5,1036.26,739.67
2016,8,8,13,0,945.0,101.0,2.4,27.0,962.0,1037.55,742.4
2016,8,8,13,15,942.5,100.5,2.45,27.0,947.0,1034.4,741.35
2016,8,8,13,30,940.0,100.0,2.5,27.0,932.0,1027.78,738.26
2016,8,8,13,45,935.5,99.0,2.65,27.0,910.0,1015.26,732.51
2016,8,8,14,0,931.0,98.0,2.8,27.0,888.0,999.42,724.63
2016,8,8,14,15,924.5,97.0,2.85,26.5,859.0,978.46,713.96
2016,8,8,14,30,918.0,96.0,2.9,26.0,830.0,954.45,701.27
2016,8,8,14,45,909.5,94.0,2.95,26.0,794.5,924.65,683.29
2016,8,8,15,0,901.0,92.0,3.0,26.0,759.0,892.18,663.46
2016,8,8,15,15,889.5,90.0,3.0,25.5,718.0,854.7,641.0
2016,8,8,15,30,878.0,88.0,3.0,25.0,677.0,815.13,616.83
2016,8,8,15,45,864.0,85.0,3.05,25.0,631.5,770.64,587.96
2016,8,8,16,0,850.0,82.0,3.1,25.0,586.0,724.71,557.64
2016,8,8,16,15,830.0,79.5,3.05,24.5,537.0,677.52,526.52
2016,8,8,16,30,810.0,77.0,3.0,24.0,488.0,626.1,490.88
2016,8,8,16,45,785.5,73.0,3.0,24.0,436.5,570.08,448.83
2016,8,8,17,0,761.0,69.0,3.0,24.0,385.0,514.63,405.92
2016,8,8,17,15,724.5,64.5,2.85,23.5,333.0,453.29,357.52
2016,8,8,17,30,688.0,60.0,2.7,23.0,281.0,394.33,309.33
2016,8,8,17,45,635.5,54.5,2.6,22.5,230.0,330.35,255.81
2016,8,8,18,0,583.0,49.0,2.5,22.0,179.0,272.52,205.7
2016,8,8,18,15,499.0,41.5,2.35,21.0,132.0,206.69,149.42
2016,8,8,18,30,415.0,34.0,2.2,20.0,85.0,149.78,100.0
2016,8,8,18,45,268.5,23.0,2.1,19.5,50.0,84.02,36.93
2016,8,8,19,0,122.0,12.0,2.0,19.0,15.0,28.99,0.0
2016,8,8,19,15,61.0,6.0,2.0,18.5,7.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,9,5,45,178.0,16.5,1.15,16.0,36.5,12.21,0.0
2016,8,9,6,0,356.0,33.0,1.3,17.0,73.0,25.21,15.5
2016,8,9,6,15,445.5,42.0,1.35,17.5,118.5,30.59,20.95
2016,8,9,6,30,535.0,51.0,1.4,18.0,164.0,35.64,25.69
2016,8,9,6,45,591.0,57.5,1.5,18.5,214.5,73.04,37.69
2016,8,9,7,0,647.0,64.0,1.6,19.0,265.0,119.6,66.71
2016,8,9,7,15,686.5,69.0,1.6,19.5,317.0,171.09,106.66
2016,8,9,7,30,726.0,74.0,1.6,20.0,369.0,224.07,151.05
2016,8,9,7,45,755.5,77.5,1.65,21.0,420.5,277.04,196.63
2016,8,9,8,0,785.0,81.0,1.7,22.0,472.0,332.8,244.05
2016,8,9,8,15,806.5,84.5,1.7,22.5,521.5,388.0,290.52
2016,8,9,8,30,828.0,88.0,1.7,23.0,571.0,444.6,336.66
2016,8,9,8,45,845.0,90.0,1.75,24.0,617.0,500.77,380.37
2016,8,9,9,0,862.0,92.0,1.8,25.0,663.0,554.96,421.07
2016,8,9,9,15,874.5,94.5,1.75,25.5,704.5,607.06,459.15
2016,8,9,9,30,887.0,97.0,1.7,26.0,746.0,658.57,495.44
2016,8,9,9,45,896.5,98.5,1.65,26.5,782.0,706.25,527.71
2016,8,9,10,0,906.0,100.0,1.6,27.0,818.0,752.6,556.33
2016,8,9,10,15,913.0,101.5,1.45,27.0,848.0,795.48,582.18
2016,8,9,10,30,920.0,103.0,1.3,27.0,878.0,836.39,606.06
2016,8,9,10,45,924.0,104.5,1.2,27.5,900.5,872.66,625.72
2016,8,9,11,0,928.0,106.0,1.1,28.0,923.0,906.39,643.32
2016,8,9,11,15,931.0,106.5,1.05,28.0,938.5,935.55,659.79
2016,8,9,11,30,934.0,107.0,1.0,28.0,954.0,961.83,674.38
2016,8,9,11,45,934.5,108.0,1.0,28.5,962.0,983.28,685.49
2016,8,9,12,0,935.0,109.0,1.0,29.0,970.0,1001.54,694.72
2016,8,9,12,15,934.5,109.0,1.1,29.0,970.0,1014.54,704.1
2016,8,9,12,30,934.0,109.0,1.2,29.0,970.0,1024.18,711.59
2016,8,9,12,45,930.0,110.5,1.3,29.0,962.0,1028.55,716.01
2016,8,9,13,0,926.0,112.0,1.4,29.0,954.0,1029.48,718.47
2016,8,9,13,15,923.0,111.5,1.5,29.0,939.0,1025.89,718.26
2016,8,9,13,30,920.0,111.0,1.6,29.0,924.0,1018.91,716.06
2016,8,9,13,45,913.5,110.5,1.75,29.0,901.0,1005.19,710.41
2016,8,9,14,0,907.0,110.0,1.9,29.0,878.0,988.25,702.68
2016,8,9,14,15,900.5,109.0,1.95,28.5,849.0,967.69,692.78
2016,8,9,14,30,894.0,108.0,2.0,28.0,820.0,944.16,680.93
2016,8,9,14,45,882.5,107.0,2.1,28.0,784.0,913.29,663.43
2016,8,9,15,0,871.0,106.0,2.2,28.0,748.0,880.01,644.16
2016,8,9,15,15,859.0,103.5,2.2,27.5,707.0,842.45,622.17
2016,8,9,15,30,847.0,101.0,2.2,27.0,666.0,807.38,601.59
2016,8,9,15,45,828.0,99.0,2.25,27.0,620.0,760.99,572.12
2016,8,9,16,0,809.0,97.0,2.3,27.0,574.0,713.59,541.5
2016,8,9,16,15,787.5,93.5,2.25,26.5,525.0,662.04,507.81
2016,8,9,16,30,766.0,90.0,2.2,26.0,476.0,610.25,471.71
2016,8,9,16,45,734.5,86.5,2.2,26.0,424.5,552.41,429.04
2016,8,9,17,0,703.0,83.0,2.2,26.0,373.0,497.53,387.25
2016,8,9,17,15,663.0,77.5,2.1,25.0,321.0,436.1,340.35
2016,8,9,17,30,623.0,72.0,2.0,24.0,269.0,377.51,293.85
2016,8,9,17,45,560.5,65.5,1.9,23.5,218.5,311.74,239.77
2016,8,9,18,0,498.0,59.0,1.8,23.0,168.0,251.8,189.04
2016,8,9,18,15,409.0,48.5,1.7,22.0,122.5,185.81,133.84
2016,8,9,18,30,320.0,38.0,1.6,21.0,77.0,129.34,86.0
2016,8,9,18,45,187.5,24.0,1.55,20.0,44.5,67.7,26.09
2016,8,9,19,0,55.0,10.0,1.5,19.0,12.0,17.44,0.0
2016,8,9,19,15,27.5,5.0,1.5,18.5,6.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
