Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,10,5,45,141.5,18.0,0.85,15.5,33.5,13.9,0.0
2016,8,10,6,0,283.0,36.0,0.9,16.0,67.0,28.32,18.09
2016,8,10,6,15,374.5,46.5,0.9,16.5,111.0,34.91,24.79
2016,8,10,6,30,466.0,57.0,0.9,17.0,155.0,41.09,30.59
2016,8,10,6,45,527.5,65.0,0.9,17.5,204.5,75.36,42.05
2016,8,10,7,0,589.0,73.0,0.9,18.0,254.0,120.21,69.92
2016,8,10,7,15,631.5,79.0,0.95,18.5,305.5,167.22,105.94
2016,8,10,7,30,674.0,85.0,1.0,19.0,357.0,218.94,148.83
2016,8,10,7,45,707.5,89.0,1.1,20.0,408.0,270.89,193.07
2016,8,10,8,0,741.0,93.0,1.2,21.0,459.0,328.4,241.38
2016,8,10,8,15,763.5,96.5,1.25,21.5,508.0,381.67,286.06
2016,8,10,8,30,786.0,100.0,1.3,22.0,557.0,436.52,330.7
2016,8,10,8,45,805.5,102.5,1.4,22.5,603.0,490.27,373.39
2016,8,10,9,0,825.0,105.0,1.5,23.0,649.0,544.74,415.31
2016,8,10,9,15,838.0,107.5,1.55,23.0,690.5,595.84,454.16
2016,8,10,9,30,851.0,110.0,1.6,23.0,732.0,647.26,492.2
2016,8,10,9,45,864.5,110.5,1.7,23.5,768.5,695.22,526.36
2016,8,10,10,0,878.0,111.0,1.8,24.0,805.0,742.24,557.64
2016,8,10,10,15,885.5,112.5,1.85,24.0,835.0,784.49,585.57
2016,8,10,10,30,893.0,114.0,1.9,24.0,865.0,824.88,612.05
2016,8,10,10,45,899.0,114.5,2.0,24.5,888.0,860.99,634.74
2016,8,10,11,0,905.0,115.0,2.1,25.0,911.0,894.76,655.76
2016,8,10,11,15,908.5,116.0,2.15,25.0,926.5,924.29,674.74
2016,8,10,11,30,912.0,117.0,2.2,25.0,942.0,951.04,691.94
2016,8,10,11,45,913.5,117.5,2.3,25.5,950.0,972.51,704.9
2016,8,10,12,0,915.0,118.0,2.4,26.0,958.0,990.9,715.94
2016,8,10,12,15,915.0,118.0,2.4,26.0,958.5,1004.15,724.18
2016,8,10,12,30,915.0,118.0,2.4,26.0,959.0,1014.12,730.46
2016,8,10,12,45,912.0,118.5,2.45,26.0,951.0,1018.33,733.75
2016,8,10,13,0,909.0,119.0,2.5,26.0,943.0,1019.18,735.05
2016,8,10,13,15,905.5,118.0,2.5,25.5,928.0,1014.61,733.99
2016,8,10,13,30,902.0,117.0,2.5,25.0,913.0,1006.69,730.93
2016,8,10,13,45,898.0,115.5,2.55,25.0,890.5,994.48,724.28
2016,8,10,14,0,894.0,114.0,2.6,25.0,868.0,979.04,715.65
2016,8,10,14,15,887.0,112.5,2.55,25.0,839.0,957.65,702.28
2016,8,10,14,30,880.0,111.0,2.5,25.0,810.0,933.34,687.1
2016,8,10,14,45,871.5,108.5,2.5,25.0,775.0,903.84,668.94
2016,8,10,15,0,863.0,106.0,2.5,25.0,740.0,871.79,649.03
2016,8,10,15,15,850.5,103.5,2.45,24.5,699.0,834.0,625.96
2016,8,10,15,30,838.0,101.0,2.4,24.0,658.0,798.75,604.43
2016,8,10,15,45,824.0,97.5,2.4,24.0,613.5,754.85,575.77
2016,8,10,16,0,810.0,94.0,2.4,24.0,569.0,709.58,545.8
2016,8,10,16,15,788.5,90.5,2.35,23.5,520.0,657.97,511.52
2016,8,10,16,30,767.0,87.0,2.3,23.0,471.0,606.13,474.84
2016,8,10,16,45,740.5,82.0,2.3,23.0,420.5,549.65,432.58
2016,8,10,17,0,714.0,77.0,2.3,23.0,370.0,494.0,389.65
2016,8,10,17,15,675.0,72.0,2.2,22.5,318.0,434.61,342.81
2016,8,10,17,30,636.0,67.0,2.1,22.0,266.0,376.52,295.43
2016,8,10,17,45,580.5,60.0,2.05,21.5,216.0,312.53,242.11
2016,8,10,18,0,525.0,53.0,2.0,21.0,166.0,253.7,191.49
2016,8,10,18,15,436.0,44.0,1.9,20.0,120.5,188.14,135.84
2016,8,10,18,30,347.0,35.0,1.8,19.0,75.0,132.11,87.46
2016,8,10,18,45,173.5,22.5,1.7,18.5,42.5,62.42,19.66
2016,8,10,19,0,0.0,10.0,1.6,18.0,10.0,9.83,0.0
2016,8,10,19,15,0.0,5.0,1.6,17.5,5.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,11,5,45,150.5,17.0,0.75,15.5,33.5,12.87,0.0
2016,8,11,6,0,301.0,34.0,0.8,16.0,67.0,26.53,16.47
2016,8,11,6,15,392.5,44.5,0.8,16.5,111.5,33.21,23.28
2016,8,11,6,30,484.0,55.0,0.8,17.0,156.0,39.47,29.16
2016,8,11,6,45,540.5,63.5,0.8,18.0,205.5,73.74,40.6
2016,8,11,7,0,597.0,72.0,0.8,19.0,255.0,119.19,68.55
2016,8,11,7,15,317.0,111.5,0.75,19.5,210.5,144.28,100.03
2016,8,11,7,30,37.0,151.0,0.7,20.0,166.0,146.17,112.93
2016,8,11,7,45,44.5,173.5,0.7,20.5,194.0,171.77,132.81
2016,8,11,8,0,52.0,196.0,0.7,21.0,222.0,198.39,153.14
2016,8,11,8,15,47.0,213.5,0.8,21.5,238.5,216.79,167.11
2016,8,11,8,30,42.0,231.0,0.9,22.0,255.0,234.67,180.41
2016,8,11,8,45,82.0,264.5,1.0,22.5,317.0,288.46,220.87
2016,8,11,9,0,122.0,298.0,1.1,23.0,379.0,345.47,263.07
2016,8,11,9,15,479.0,209.5,1.2,23.5,554.5,479.61,365.67
2016,8,11,9,30,836.0,121.0,1.3,24.0,730.0,646.78,488.56
2016,8,11,9,45,857.0,118.0,1.4,24.5,769.0,696.47,522.58
2016,8,11,10,0,878.0,115.0,1.5,25.0,808.0,745.27,555.08
2016,8,11,10,15,885.5,117.0,1.6,25.0,838.0,788.04,583.49
2016,8,11,10,30,893.0,119.0,1.7,25.0,868.0,828.96,610.54
2016,8,11,10,45,897.0,121.0,1.85,25.5,890.5,864.92,633.46
2016,8,11,11,0,901.0,123.0,2.0,26.0,913.0,898.43,654.66
2016,8,11,11,15,904.5,124.0,2.1,26.0,929.0,927.9,673.99
2016,8,11,11,30,908.0,125.0,2.2,26.0,945.0,954.59,691.56
2016,8,11,11,45,909.0,126.0,2.35,26.0,953.0,976.06,706.34
2016,8,11,12,0,910.0,127.0,2.5,26.0,961.0,994.44,719.25
2016,8,11,12,15,910.0,127.0,2.55,26.0,961.0,1007.66,727.98
2016,8,11,12,30,910.0,127.0,2.6,26.0,961.0,1017.61,734.77
2016,8,11,12,45,900.0,131.5,2.7,26.0,951.5,1019.08,736.76
2016,8,11,13,0,890.0,136.0,2.8,26.0,942.0,1017.19,736.76
2016,8,11,13,15,886.5,135.5,2.85,25.5,926.5,1013.24,736.56
2016,8,11,13,30,883.0,135.0,2.9,25.0,911.0,1006.0,734.34
2016,8,11,13,45,878.5,133.0,2.95,25.0,889.0,993.01,727.05
2016,8,11,14,0,874.0,131.0,3.0,25.0,867.0,976.87,717.79
2016,8,11,14,15,866.5,129.0,3.0,25.0,837.5,954.84,704.33
2016,8,11,14,30,859.0,127.0,3.0,25.0,808.0,929.98,689.05
2016,8,11,14,45,849.5,124.5,3.05,25.0,772.5,905.47,674.36
2016,8,11,15,0,840.0,122.0,3.1,25.0,737.0,872.95,654.17
2016,8,11,15,15,826.5,119.0,3.1,24.5,696.0,834.24,630.55
2016,8,11,15,30,813.0,116.0,3.1,24.0,655.0,793.7,605.36
2016,8,11,15,45,796.5,112.0,3.1,24.0,609.5,748.15,575.1
2016,8,11,16,0,780.0,108.0,3.1,24.0,564.0,701.47,543.64
2016,8,11,16,15,757.0,104.0,3.05,23.5,514.5,649.4,508.1
2016,8,11,16,30,734.0,100.0,3.0,23.0,465.0,599.31,471.88
2016,8,11,16,45,703.5,94.5,3.0,22.5,414.0,541.29,428.79
2016,8,11,17,0,673.0,89.0,3.0,22.0,363.0,484.57,385.27
2016,8,11,17,15,631.0,82.5,2.9,21.5,311.0,422.5,335.92
2016,8,11,17,30,589.0,76.0,2.8,21.0,259.0,363.52,287.43
2016,8,11,17,45,529.0,67.5,2.7,20.5,209.0,298.5,232.86
2016,8,11,18,0,469.0,59.0,2.6,20.0,159.0,239.14,181.66
2016,8,11,18,15,380.0,47.5,2.45,19.5,114.0,174.06,126.1
2016,8,11,18,30,291.0,36.0,2.3,19.0,69.0,118.63,78.17
2016,8,11,18,45,145.5,18.0,2.15,18.5,34.5,50.99,10.45
2016,8,11,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,12,5,45,140.5,17.0,1.7,14.5,32.0,13.17,0.0
2016,8,12,6,0,281.0,34.0,1.9,15.0,64.0,26.71,16.54
2016,8,12,6,15,373.0,45.5,1.85,15.5,108.0,34.34,24.3
2016,8,12,6,30,465.0,57.0,1.8,16.0,152.0,41.47,30.99
2016,8,12,6,45,528.0,65.0,1.8,16.5,202.0,73.56,41.44
2016,8,12,7,0,591.0,73.0,1.8,17.0,252.0,118.48,69.0
2016,8,12,7,15,634.0,79.5,1.75,17.5,304.0,166.09,105.52
2016,8,12,7,30,677.0,86.0,1.7,18.0,356.0,218.48,149.22
2016,8,12,7,45,709.5,91.0,1.65,19.0,408.0,271.24,194.44
2016,8,12,8,0,742.0,96.0,1.6,20.0,460.0,327.17,241.83
2016,8,12,8,15,765.0,100.0,1.55,20.5,509.0,383.6,289.15
2016,8,12,8,30,788.0,104.0,1.5,21.0,558.0,439.28,334.47
2016,8,12,8,45,807.0,106.5,1.5,22.0,604.5,492.95,376.29
2016,8,12,9,0,826.0,109.0,1.5,23.0,651.0,547.29,416.97
2016,8,12,9,15,839.5,112.0,1.55,23.0,692.5,599.29,456.45
2016,8,12,9,30,853.0,115.0,1.6,23.0,734.0,650.9,494.61
2016,8,12,9,45,865.5,115.5,1.7,23.5,771.0,698.98,528.82
2016,8,12,10,0,878.0,116.0,1.8,24.0,808.0,745.4,559.9
2016,8,12,10,15,885.5,118.0,1.9,24.5,837.5,788.19,587.46
2016,8,12,10,30,893.0,120.0,2.0,25.0,867.0,829.13,613.49
2016,8,12,10,45,899.0,120.5,2.15,25.5,890.5,865.29,636.56
2016,8,12,11,0,905.0,121.0,2.3,26.0,914.0,899.1,657.96
2016,8,12,11,15,908.5,122.0,2.4,26.0,929.5,928.66,677.39
2016,8,12,11,30,912.0,123.0,2.5,26.0,945.0,955.44,695.05
2016,8,12,11,45,914.5,123.0,2.65,26.0,953.0,977.36,710.08
2016,8,12,12,0,917.0,123.0,2.8,26.0,961.0,996.2,723.22
2016,8,12,12,15,917.5,123.0,2.85,26.0,961.5,1009.95,732.31
2016,8,12,12,30,918.0,123.0,2.9,26.0,962.0,1020.41,739.43
2016,8,12,12,45,919.0,121.0,3.0,26.0,955.5,1025.94,743.96
2016,8,12,13,0,920.0,119.0,3.1,26.0,949.0,1028.07,746.45
2016,8,12,13,15,917.0,118.0,3.1,26.0,934.0,1023.9,744.16
2016,8,12,13,30,914.0,117.0,3.1,26.0,919.0,1016.33,739.86
2016,8,12,13,45,910.5,115.5,3.15,26.0,897.0,1004.4,733.26
2016,8,12,14,0,907.0,114.0,3.2,26.0,875.0,989.19,724.63
2016,8,12,14,15,900.5,112.5,3.15,26.0,845.5,967.97,711.37
2016,8,12,14,30,894.0,111.0,3.1,26.0,816.0,943.76,696.23
2016,8,12,14,45,886.0,108.0,3.1,26.0,781.0,913.74,677.61
2016,8,12,15,0,878.0,105.0,3.1,26.0,746.0,881.09,657.18
2016,8,12,15,15,866.0,102.5,3.05,25.5,705.0,843.18,633.99
2016,8,12,15,30,854.0,100.0,3.0,25.0,664.0,807.73,612.27
2016,8,12,15,45,839.5,96.5,2.95,25.0,618.0,762.79,582.45
2016,8,12,16,0,825.0,93.0,2.9,25.0,572.0,716.47,551.37
2016,8,12,16,15,804.0,89.5,2.85,24.5,523.0,664.53,516.8
2016,8,12,16,30,783.0,86.0,2.8,24.0,474.0,612.29,479.64
2016,8,12,16,45,755.5,81.5,2.75,24.0,422.0,555.01,436.39
2016,8,12,17,0,728.0,77.0,2.7,24.0,370.0,498.62,392.57
2016,8,12,17,15,687.5,71.5,2.45,23.5,317.5,437.33,343.84
2016,8,12,17,30,647.0,66.0,2.2,23.0,265.0,377.43,294.72
2016,8,12,17,45,589.0,59.0,2.0,22.5,214.0,312.03,240.07
2016,8,12,18,0,531.0,52.0,1.8,22.0,163.0,252.06,188.48
2016,8,12,18,15,438.5,42.5,1.65,21.0,117.0,185.02,131.87
2016,8,12,18,30,346.0,33.0,1.5,20.0,71.0,127.98,82.4
2016,8,12,18,45,173.0,16.5,1.35,19.5,35.5,54.67,4.76
2016,8,12,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,13,5,45,152.0,16.0,1.2,16.5,31.5,12.16,0.0
2016,8,13,6,0,304.0,32.0,1.3,17.0,63.0,24.92,14.77
2016,8,13,6,15,398.0,42.5,1.3,17.5,107.5,31.69,21.78
2016,8,13,6,30,492.0,53.0,1.3,18.0,152.0,38.02,27.71
2016,8,13,6,45,300.0,85.5,1.3,18.5,151.0,79.72,52.84
2016,8,13,7,0,108.0,118.0,1.3,19.0,150.0,113.08,84.05
2016,8,13,7,15,119.5,139.0,1.25,19.5,181.0,141.24,106.07
2016,8,13,7,30,131.0,160.0,1.2,20.0,212.0,170.87,129.59
2016,8,13,7,45,181.5,180.0,1.15,21.0,263.0,211.61,160.44
2016,8,13,8,0,232.0,200.0,1.1,22.0,314.0,255.61,193.87
2016,8,13,8,15,302.5,209.5,1.1,22.5,374.0,306.03,232.34
2016,8,13,8,30,373.0,219.0,1.1,23.0,434.0,363.62,276.06
2016,8,13,8,45,608.5,158.5,1.15,24.0,542.0,442.75,335.42
2016,8,13,9,0,844.0,98.0,1.2,25.0,650.0,545.53,411.48
2016,8,13,9,15,857.0,100.0,1.25,25.5,691.0,598.32,449.76
2016,8,13,9,30,870.0,102.0,1.3,26.0,732.0,649.0,485.82
2016,8,13,9,45,884.0,101.5,1.4,26.5,769.0,697.17,519.64
2016,8,13,10,0,898.0,101.0,1.5,27.0,806.0,744.37,550.27
2016,8,13,10,15,905.0,102.5,1.6,27.0,835.5,787.02,578.39
2016,8,13,10,30,912.0,104.0,1.7,27.0,865.0,827.7,605.08
2016,8,13,10,45,917.5,104.5,1.85,27.5,888.0,863.99,628.03
2016,8,13,11,0,923.0,105.0,2.0,28.0,911.0,897.83,649.28
2016,8,13,11,15,926.0,106.0,2.1,28.0,926.5,927.35,668.48
2016,8,13,11,30,929.0,107.0,2.2,28.0,942.0,953.99,685.88
2016,8,13,11,45,931.5,106.5,2.35,28.0,950.0,975.64,700.66
2016,8,13,12,0,934.0,106.0,2.5,28.0,958.0,994.13,713.54
2016,8,13,12,15,934.0,106.5,2.55,28.0,958.5,1008.01,722.63
2016,8,13,12,30,934.0,107.0,2.6,28.0,959.0,1018.53,729.72
2016,8,13,12,45,917.0,116.0,2.7,28.0,947.0,1017.87,730.34
2016,8,13,13,0,900.0,125.0,2.8,28.0,935.0,1013.75,728.94
2016,8,13,13,15,896.5,124.0,2.8,28.0,919.5,1009.11,726.44
2016,8,13,13,30,893.0,123.0,2.8,28.0,904.0,1001.15,721.93
2016,8,13,13,45,891.5,120.0,2.85,28.0,882.5,989.73,715.76
2016,8,13,14,0,890.0,117.0,2.9,28.0,861.0,975.03,707.57
2016,8,13,14,15,883.0,115.5,2.9,28.0,832.0,953.57,694.66
2016,8,13,14,30,876.0,114.0,2.9,28.0,803.0,929.2,679.92
2016,8,13,14,45,870.5,109.5,2.95,28.0,768.5,900.17,662.45
2016,8,13,15,0,865.0,105.0,3.0,28.0,734.0,868.41,643.07
2016,8,13,15,15,853.0,103.0,2.95,27.5,693.0,831.37,620.59
2016,8,13,15,30,841.0,101.0,2.9,27.0,652.0,796.87,599.64
2016,8,13,15,45,828.5,96.5,2.9,27.0,607.5,752.77,570.85
2016,8,13,16,0,816.0,92.0,2.9,27.0,563.0,707.17,540.67
2016,8,13,16,15,795.0,88.5,2.85,26.5,514.0,655.57,506.5
2016,8,13,16,30,774.0,85.0,2.8,26.0,465.0,603.7,469.68
2016,8,13,16,45,749.0,80.0,2.75,26.0,414.5,547.77,427.68
2016,8,13,17,0,724.0,75.0,2.7,26.0,364.0,492.53,384.96
2016,8,13,17,15,684.0,69.5,2.45,25.0,312.0,431.67,337.48
2016,8,13,17,30,644.0,64.0,2.2,24.0,260.0,372.24,289.44
2016,8,13,17,45,588.0,57.0,2.0,23.5,209.5,307.91,235.69
2016,8,13,18,0,532.0,50.0,1.8,23.0,159.0,248.83,184.85
2016,8,13,18,15,437.0,41.0,1.65,22.0,113.5,181.8,128.45
2016,8,13,18,30,342.0,32.0,1.5,21.0,68.0,125.06,79.03
2016,8,13,18,45,171.0,16.0,1.4,20.5,34.0,52.85,0.0
2016,8,13,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,14,5,45,173.5,15.0,1.3,16.5,32.5,11.35,0.0
2016,8,14,6,0,347.0,30.0,1.4,17.0,65.0,23.16,13.16
2016,8,14,6,15,444.5,39.0,1.35,17.5,110.5,28.64,19.11
2016,8,14,6,30,542.0,48.0,1.3,18.0,156.0,33.79,24.0
2016,8,14,6,45,604.0,54.0,1.3,19.0,207.5,65.41,32.97
2016,8,14,7,0,666.0,60.0,1.3,20.0,259.0,115.36,62.72
2016,8,14,7,15,342.0,100.0,1.25,20.5,203.5,136.86,92.72
2016,8,14,7,30,18.0,140.0,1.2,21.0,148.0,135.05,104.53
2016,8,14,7,45,29.0,164.0,1.2,21.5,178.0,159.16,123.11
2016,8,14,8,0,40.0,188.0,1.2,22.0,208.0,187.25,144.61
2016,8,14,8,15,72.5,219.0,1.35,23.0,259.0,231.07,177.6
2016,8,14,8,30,105.0,250.0,1.5,24.0,310.0,278.68,213.12
2016,8,14,8,45,186.5,267.5,1.65,25.0,384.5,340.11,258.73
2016,8,14,9,0,268.0,285.0,1.8,26.0,459.0,410.35,310.37
2016,8,14,9,15,588.5,188.0,1.9,26.0,603.0,522.33,396.25
2016,8,14,9,30,909.0,91.0,2.0,26.0,747.0,662.07,500.62
2016,8,14,9,45,898.5,102.5,2.15,26.5,778.5,707.01,531.65
2016,8,14,10,0,888.0,114.0,2.3,27.0,810.0,748.92,559.31
2016,8,14,10,15,895.5,115.5,2.4,27.0,839.5,791.64,587.85
2016,8,14,10,30,903.0,117.0,2.5,27.0,869.0,832.45,614.89
2016,8,14,10,45,911.5,116.5,2.65,27.5,893.0,870.02,638.74
2016,8,14,11,0,920.0,116.0,2.8,28.0,917.0,905.32,660.95
2016,8,14,11,15,923.0,116.5,2.85,28.0,932.5,934.32,679.53
2016,8,14,11,30,926.0,117.0,2.9,28.0,948.0,960.44,696.28
2016,8,14,11,45,930.0,116.0,3.0,28.5,956.5,982.96,709.73
2016,8,14,12,0,934.0,115.0,3.1,29.0,965.0,1002.38,721.22
2016,8,14,12,15,934.0,115.0,3.15,29.0,965.0,1015.77,729.99
2016,8,14,12,30,934.0,115.0,3.2,29.0,965.0,1025.79,736.75
2016,8,14,12,45,925.5,118.5,3.25,29.0,955.0,1027.74,738.49
2016,8,14,13,0,917.0,122.0,3.3,29.0,945.0,1026.22,738.2
2016,8,14,13,15,913.0,121.5,3.3,28.5,929.0,1021.53,737.11
2016,8,14,13,30,909.0,121.0,3.3,28.0,913.0,1013.46,733.98
2016,8,14,13,45,902.5,120.5,3.35,28.0,890.0,999.67,726.17
2016,8,14,14,0,896.0,120.0,3.4,28.0,867.0,982.69,716.4
2016,8,14,14,15,888.5,118.0,3.4,28.0,837.0,960.1,702.66
2016,8,14,14,30,881.0,116.0,3.4,28.0,807.0,934.6,687.04
2016,8,14,14,45,870.5,114.5,3.4,28.0,771.0,904.18,668.15
2016,8,14,15,0,860.0,113.0,3.4,28.0,735.0,876.34,650.96
2016,8,14,15,15,847.0,110.5,3.35,27.5,693.5,837.87,627.39
2016,8,14,15,30,834.0,108.0,3.3,27.0,652.0,797.47,602.29
2016,8,14,15,45,815.5,105.0,3.25,27.0,606.0,750.63,571.19
2016,8,14,16,0,797.0,102.0,3.2,27.0,560.0,702.75,538.99
2016,8,14,16,15,774.5,98.0,3.1,26.5,510.5,650.29,503.42
2016,8,14,16,30,752.0,94.0,3.0,26.0,461.0,597.7,465.59
2016,8,14,16,45,720.5,89.0,2.95,25.5,409.0,540.69,423.39
2016,8,14,17,0,689.0,84.0,2.9,25.0,357.0,483.22,379.51
2016,8,14,17,15,645.5,78.0,2.7,24.0,305.0,420.31,330.34
2016,8,14,17,30,602.0,72.0,2.5,23.0,253.0,360.65,281.97
2016,8,14,17,45,539.5,64.0,2.3,22.5,202.5,294.84,226.9
2016,8,14,18,0,477.0,56.0,2.1,22.0,152.0,234.97,175.5
2016,8,14,18,15,379.0,45.0,2.0,21.0,107.0,168.04,119.31
2016,8,14,18,30,281.0,34.0,1.9,20.0,62.0,111.77,70.25
2016,8,14,18,45,140.5,17.0,1.85,19.5,31.0,46.86,0.0
2016,8,14,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,5,45,138.5,16.5,1.65,13.5,30.0,12.88,0.0
2016,8,15,6,0,277.0,33.0,1.8,14.0,60.0,26.31,15.73
2016,8,15,6,15,378.5,44.5,1.75,14.5,105.5,33.97,23.98
2016,8,15,6,30,480.0,56.0,1.7,15.0,151.0,41.14,30.78
2016,8,15,6,45,546.0,64.0,1.7,15.5,202.0,70.73,39.93
2016,8,15,7,0,612.0,72.0,1.7,16.0,253.0,116.77,67.31
2016,8,15,7,15,307.0,100.0,1.6,16.5,191.5,130.91,90.85
2016,8,15,7,30,2.0,128.0,1.5,17.0,130.0,121.04,95.41
2016,8,15,7,45,12.5,152.5,1.45,18.0,159.0,147.07,115.66
2016,8,15,8,0,23.0,177.0,1.4,19.0,188.0,174.45,136.61
2016,8,15,8,15,17.0,183.5,1.3,19.5,192.5,180.53,140.86
2016,8,15,8,30,11.0,190.0,1.2,20.0,197.0,185.77,144.32
2016,8,15,8,45,13.0,207.0,1.2,20.5,215.5,203.9,157.83
2016,8,15,9,0,15.0,224.0,1.2,21.0,234.0,222.28,171.32
2016,8,15,9,15,16.0,237.5,1.2,21.5,249.0,237.01,181.86
2016,8,15,9,30,17.0,251.0,1.2,22.0,264.0,251.84,192.38
2016,8,15,9,45,23.0,277.5,1.3,23.0,296.0,282.53,214.55
2016,8,15,10,0,29.0,304.0,1.4,24.0,328.0,314.35,237.14
2016,8,15,10,15,74.5,352.5,1.5,24.0,414.5,397.86,299.22
2016,8,15,10,30,120.0,401.0,1.6,24.0,501.0,487.21,363.87
2016,8,15,10,45,299.0,369.0,1.75,24.5,626.5,612.36,456.04
2016,8,15,11,0,478.0,337.0,1.9,25.0,752.0,748.61,552.55
2016,8,15,11,15,714.0,225.5,1.95,25.0,858.0,863.13,634.47
2016,8,15,11,30,950.0,114.0,2.0,25.0,964.0,978.25,708.36
2016,8,15,11,45,948.5,116.0,2.15,25.0,971.0,999.16,721.91
2016,8,15,12,0,947.0,118.0,2.3,25.0,978.0,1016.73,734.4
2016,8,15,12,15,946.5,118.0,2.35,25.0,978.0,1029.82,743.05
2016,8,15,12,30,946.0,118.0,2.4,25.0,978.0,1039.46,749.67
2016,8,15,12,45,941.0,120.0,2.5,25.0,968.5,1043.31,753.3
2016,8,15,13,0,936.0,122.0,2.6,25.0,959.0,1043.66,754.86
2016,8,15,13,15,932.0,121.0,2.6,25.0,943.0,1038.38,751.92
2016,8,15,13,30,928.0,120.0,2.6,25.0,927.0,1029.64,746.95
2016,8,15,13,45,919.5,120.5,2.65,25.0,903.0,1014.77,738.66
2016,8,15,14,0,911.0,121.0,2.7,25.0,879.0,996.69,728.4
2016,8,15,14,15,903.5,119.5,2.7,24.5,848.5,974.35,716.36
2016,8,15,14,30,896.0,118.0,2.7,24.0,818.0,949.04,702.35
2016,8,15,14,45,886.0,115.5,2.7,24.0,781.0,917.61,682.86
2016,8,15,15,0,876.0,113.0,2.7,24.0,744.0,883.65,661.61
2016,8,15,15,15,862.5,110.0,2.65,23.5,702.0,848.7,640.46
2016,8,15,15,30,849.0,107.0,2.6,23.0,660.0,806.8,614.26
2016,8,15,15,45,835.0,103.0,2.55,23.0,613.5,761.72,584.36
2016,8,15,16,0,821.0,99.0,2.5,23.0,567.0,715.24,553.11
2016,8,15,16,15,798.0,95.0,2.45,22.5,516.5,661.43,516.83
2016,8,15,16,30,775.0,91.0,2.4,22.0,466.0,607.49,477.99
2016,8,15,16,45,745.0,86.0,2.35,22.0,413.5,548.47,433.24
2016,8,15,17,0,715.0,81.0,2.3,22.0,361.0,492.44,389.38
2016,8,15,17,15,671.5,75.0,2.15,21.5,308.0,428.31,338.36
2016,8,15,17,30,628.0,69.0,2.0,21.0,255.0,367.41,288.21
2016,8,15,17,45,560.5,61.5,1.85,20.5,203.0,298.96,230.82
2016,8,15,18,0,493.0,54.0,1.7,20.0,151.0,236.98,177.46
2016,8,15,18,15,393.0,43.0,1.65,19.0,105.5,168.89,119.99
2016,8,15,18,30,293.0,32.0,1.6,18.0,60.0,111.77,69.11
2016,8,15,18,45,146.5,16.0,1.55,17.5,30.0,46.74,0.0
2016,8,15,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,16,5,45,110.5,16.0,1.1,15.5,26.5,12.51,0.0
2016,8,16,6,0,221.0,32.0,1.2,16.0,53.0,24.78,14.12
2016,8,16,6,15,317.0,45.5,1.2,16.5,96.0,34.44,24.13
2016,8,16,6,30,413.0,59.0,1.2,17.0,139.0,44.16,33.14
2016,8,16,6,45,478.0,68.5,1.25,17.5,188.0,71.21,42.13
2016,8,16,7,0,543.0,78.0,1.3,18.0,237.0,114.55,67.86
2016,8,16,7,15,284.5,110.0,1.25,18.5,195.0,138.9,97.54
2016,8,16,7,30,26.0,142.0,1.2,19.0,153.0,135.74,105.63
2016,8,16,7,45,22.5,157.5,1.15,20.0,167.5,154.12,120.0
2016,8,16,8,0,19.0,173.0,1.1,21.0,182.0,169.51,131.55
2016,8,16,8,15,22.0,192.0,1.05,21.5,203.5,190.12,147.09
2016,8,16,8,30,25.0,211.0,1.0,22.0,225.0,211.11,162.67
2016,8,16,8,45,58.5,249.5,1.0,22.5,286.5,263.18,201.89
2016,8,16,9,0,92.0,288.0,1.0,23.0,348.0,320.99,244.64
2016,8,16,9,15,167.0,308.0,1.05,23.5,425.0,388.89,294.75
2016,8,16,9,30,242.0,328.0,1.1,24.0,502.0,464.71,349.68
2016,8,16,9,45,534.5,233.5,1.15,24.5,642.5,585.56,439.96
2016,8,16,10,0,827.0,139.0,1.2,25.0,783.0,728.37,542.2
2016,8,16,10,15,835.5,141.0,1.3,25.0,813.0,770.6,569.31
2016,8,16,10,30,844.0,143.0,1.4,25.0,843.0,811.18,596.15
2016,8,16,10,45,849.5,145.0,1.5,25.5,865.5,847.44,618.82
2016,8,16,11,0,855.0,147.0,1.6,26.0,888.0,881.46,639.9
2016,8,16,11,15,859.0,148.0,1.7,26.0,903.5,910.75,659.12
2016,8,16,11,30,863.0,149.0,1.8,26.0,919.0,933.47,674.19
2016,8,16,11,45,864.5,149.5,1.95,26.5,926.5,954.05,687.22
2016,8,16,12,0,866.0,150.0,2.1,27.0,934.0,971.67,698.38
2016,8,16,12,15,866.0,150.0,2.2,27.0,934.0,984.32,707.28
2016,8,16,12,30,866.0,150.0,2.3,27.0,934.0,993.82,714.33
2016,8,16,12,45,864.0,149.0,2.4,27.0,926.0,997.18,717.6
2016,8,16,13,0,862.0,148.0,2.5,27.0,918.0,997.3,718.94
2016,8,16,13,15,858.0,147.0,2.55,27.0,902.5,998.3,720.5
2016,8,16,13,30,854.0,146.0,2.6,27.0,887.0,990.11,716.26
2016,8,16,13,45,849.0,144.5,2.7,27.0,864.5,977.23,709.62
2016,8,16,14,0,844.0,143.0,2.8,27.0,842.0,961.26,701.02
2016,8,16,14,15,835.5,141.0,2.8,27.0,812.0,938.49,687.18
2016,8,16,14,30,827.0,139.0,2.8,27.0,782.0,912.97,671.59
2016,8,16,14,45,816.5,135.5,2.85,27.0,746.5,881.45,652.35
2016,8,16,15,0,806.0,132.0,2.9,27.0,711.0,847.59,631.42
2016,8,16,15,15,791.5,129.0,2.85,26.5,669.5,808.81,607.53
2016,8,16,15,30,777.0,126.0,2.8,26.0,628.0,768.36,582.2
2016,8,16,15,45,759.0,121.0,2.8,26.0,582.5,724.15,553.04
2016,8,16,16,0,741.0,116.0,2.8,26.0,537.0,676.49,521.02
2016,8,16,16,15,716.0,111.5,2.75,25.5,488.0,623.98,484.23
2016,8,16,16,30,691.0,107.0,2.7,25.0,439.0,571.72,446.57
2016,8,16,16,45,659.0,100.5,2.7,24.5,388.5,513.64,403.56
2016,8,16,17,0,627.0,94.0,2.7,24.0,338.0,457.11,360.27
2016,8,16,17,15,581.0,86.5,2.55,23.5,286.5,394.39,310.46
2016,8,16,17,30,535.0,79.0,2.4,23.0,235.0,335.26,261.97
2016,8,16,17,45,471.0,69.0,2.3,22.5,186.0,270.37,207.86
2016,8,16,18,0,407.0,59.0,2.2,22.0,137.0,211.68,157.75
2016,8,16,18,15,310.5,45.5,2.05,21.0,94.5,146.36,103.2
2016,8,16,18,30,214.0,32.0,1.9,20.0,52.0,92.93,55.79
2016,8,16,18,45,107.0,16.0,1.8,19.5,26.0,34.12,0.0
2016,8,16,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,5,45,99.0,16.0,0.7,16.5,25.0,15.73,0.0
2016,8,17,6,0,198.0,32.0,0.8,17.0,50.0,24.85,13.84
2016,8,17,6,15,292.0,45.5,0.8,17.5,91.5,34.51,24.06
2016,8,17,6,30,386.0,59.0,0.8,18.0,133.0,43.69,32.57
2016,8,17,6,45,199.5,80.5,0.85,18.5,119.5,73.38,50.89
2016,8,17,7,0,13.0,102.0,0.9,19.0,106.0,95.82,73.77
2016,8,17,7,15,20.0,122.0,0.8,19.5,129.5,116.66,90.26
2016,8,17,7,30,27.0,142.0,0.7,20.0,153.0,135.85,105.15
2016,8,17,7,45,27.5,160.5,0.65,21.0,173.0,155.52,120.22
2016,8,17,8,0,28.0,179.0,0.6,22.0,193.0,175.33,135.05
2016,8,17,8,15,41.0,205.5,0.6,22.5,228.0,207.05,158.95
2016,8,17,8,30,54.0,232.0,0.6,23.0,263.0,240.42,183.73
2016,8,17,8,45,173.0,254.5,0.6,23.5,364.0,321.38,244.03
2016,8,17,9,0,292.0,277.0,0.6,24.0,465.0,415.1,312.36
2016,8,17,9,15,548.5,202.5,0.65,24.5,585.0,510.66,383.09
2016,8,17,9,30,805.0,128.0,0.7,25.0,705.0,629.07,468.48
2016,8,17,9,45,827.5,125.0,0.8,25.5,743.5,678.26,502.17
2016,8,17,10,0,850.0,122.0,0.9,26.0,782.0,726.9,534.92
2016,8,17,10,15,858.0,124.0,1.05,26.5,812.0,769.06,562.21
2016,8,17,10,30,866.0,126.0,1.2,27.0,842.0,809.44,588.14
2016,8,17,10,45,872.0,127.0,1.35,27.5,865.0,845.23,610.89
2016,8,17,11,0,878.0,128.0,1.5,28.0,888.0,878.72,632.05
2016,8,17,11,15,882.0,129.0,1.65,28.0,903.5,907.99,651.71
2016,8,17,11,30,886.0,130.0,1.8,28.0,919.0,934.55,669.69
2016,8,17,11,45,888.0,130.0,1.95,28.0,927.0,955.43,684.1
2016,8,17,12,0,890.0,130.0,2.1,28.0,935.0,973.27,696.7
2016,8,17,12,15,890.5,130.0,2.25,28.0,935.0,986.55,706.5
2016,8,17,12,30,891.0,130.0,2.4,28.0,935.0,996.61,714.37
2016,8,17,12,45,877.0,137.0,2.55,28.0,923.5,996.53,715.88
2016,8,17,13,0,863.0,144.0,2.7,28.0,912.0,993.12,715.4
2016,8,17,13,15,859.0,143.0,2.75,28.0,896.5,987.99,713.01
2016,8,17,13,30,855.0,142.0,2.8,28.0,881.0,985.66,712.56
2016,8,17,13,45,849.5,140.5,2.9,28.0,858.0,972.23,705.41
2016,8,17,14,0,844.0,139.0,3.0,28.0,835.0,955.7,696.37
2016,8,17,14,15,835.5,137.0,3.05,27.5,805.5,932.87,684.19
2016,8,17,14,30,827.0,135.0,3.1,27.0,776.0,907.29,670.14
2016,8,17,14,45,816.5,132.0,3.15,27.0,740.5,876.25,651.01
2016,8,17,15,0,806.0,129.0,3.2,27.0,705.0,842.88,630.21
2016,8,17,15,15,791.0,125.5,3.2,26.5,663.5,803.1,605.73
2016,8,17,15,30,776.0,122.0,3.2,26.0,622.0,761.69,579.79
2016,8,17,15,45,758.0,118.0,3.2,25.5,576.5,716.06,550.42
2016,8,17,16,0,740.0,114.0,3.2,25.0,531.0,671.93,521.61
2016,8,17,16,15,714.5,109.0,3.15,24.5,482.0,618.56,483.74
2016,8,17,16,30,689.0,104.0,3.1,24.0,433.0,565.49,445.05
2016,8,17,16,45,657.0,98.0,3.05,23.5,382.5,508.09,401.89
2016,8,17,17,0,625.0,92.0,3.0,23.0,332.0,452.24,358.54
2016,8,17,17,15,578.0,84.5,2.85,22.5,281.0,389.21,308.03
2016,8,17,17,30,531.0,77.0,2.7,22.0,230.0,329.9,258.99
2016,8,17,17,45,465.0,67.5,2.6,21.5,181.5,265.13,204.55
2016,8,17,18,0,399.0,58.0,2.5,21.0,133.0,206.76,154.4
2016,8,17,18,15,300.0,44.5,2.4,20.5,91.0,141.53,99.52
2016,8,17,18,30,201.0,31.0,2.3,20.0,49.0,88.49,51.3
2016,8,17,18,45,100.5,15.5,2.25,19.5,24.5,32.2,0.0
2016,8,17,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,18,5,45,91.5,16.0,1.25,15.5,24.0,15.73,0.0
2016,8,18,6,0,183.0,32.0,1.4,16.0,48.0,24.92,13.62
2016,8,18,6,15,280.5,46.0,1.35,16.5,89.5,35.0,24.51
2016,8,18,6,30,378.0,60.0,1.3,17.0,131.0,44.58,33.45
2016,8,18,6,45,445.5,70.0,1.3,17.5,179.5,69.89,42.55
2016,8,18,7,0,513.0,80.0,1.3,18.0,228.0,111.9,67.12
2016,8,18,7,15,256.5,89.0,1.25,18.5,163.0,112.53,77.13
2016,8,18,7,30,0.0,98.0,1.2,19.0,98.0,93.61,72.31
2016,8,18,7,45,3.5,127.5,1.15,20.0,129.5,122.09,94.89
2016,8,18,8,0,7.0,157.0,1.1,21.0,161.0,151.12,117.31
2016,8,18,8,15,17.5,185.0,1.15,21.5,195.0,181.97,140.93
2016,8,18,8,30,28.0,213.0,1.2,22.0,229.0,212.19,163.77
2016,8,18,8,45,59.0,249.0,1.25,22.5,286.0,262.86,202.07
2016,8,18,9,0,90.0,285.0,1.3,23.0,343.0,317.05,242.39
2016,8,18,9,15,218.0,293.5,1.35,23.5,446.5,404.76,308.19
2016,8,18,9,30,346.0,302.0,1.4,24.0,550.0,504.94,381.56
2016,8,18,9,45,550.0,235.5,1.5,24.5,651.0,596.91,449.94
2016,8,18,10,0,754.0,169.0,1.6,25.0,752.0,703.82,527.43
2016,8,18,10,15,763.0,171.5,1.7,25.0,781.0,744.62,555.6
2016,8,18,10,30,772.0,174.0,1.8,25.0,810.0,783.36,581.86
2016,8,18,10,45,771.5,180.0,1.9,25.5,830.5,816.38,602.68
2016,8,18,11,0,771.0,186.0,2.0,26.0,851.0,847.03,621.86
2016,8,18,11,15,775.5,187.5,2.1,26.0,866.0,875.19,640.57
2016,8,18,11,30,780.0,189.0,2.2,26.0,881.0,900.99,657.77
2016,8,18,11,45,775.0,194.0,2.3,26.5,886.5,919.04,668.65
2016,8,18,12,0,770.0,199.0,2.4,27.0,892.0,934.18,677.74
2016,8,18,12,15,770.0,198.5,2.45,26.5,892.0,945.64,686.79
2016,8,18,12,30,770.0,198.0,2.5,26.0,892.0,954.22,694.13
2016,8,18,12,45,757.5,203.5,2.6,26.0,881.0,958.05,697.62
2016,8,18,13,0,745.0,209.0,2.7,26.0,870.0,955.12,696.84
2016,8,18,13,15,740.5,207.5,2.75,26.0,855.0,949.66,694.14
2016,8,18,13,30,736.0,206.0,2.8,26.0,840.0,941.31,689.67
2016,8,18,13,45,726.5,204.5,2.85,26.0,816.5,925.36,680.28
2016,8,18,14,0,717.0,203.0,2.9,26.0,793.0,906.78,669.24
2016,8,18,14,15,707.0,200.0,2.9,25.5,764.0,883.66,656.13
2016,8,18,14,30,697.0,197.0,2.9,25.0,735.0,858.2,641.42
2016,8,18,14,45,683.5,192.5,2.95,25.0,699.5,825.9,621.02
2016,8,18,15,0,670.0,188.0,3.0,25.0,664.0,791.8,599.25
2016,8,18,15,15,652.5,182.5,2.95,24.5,624.0,751.73,573.29
2016,8,18,15,30,635.0,177.0,2.9,24.0,584.0,710.54,545.91
2016,8,18,15,45,615.0,169.5,2.9,23.5,539.5,664.48,514.73
2016,8,18,16,0,595.0,162.0,2.9,23.0,495.0,617.99,482.53
2016,8,18,16,15,566.5,153.5,2.85,22.5,447.5,561.73,442.08
2016,8,18,16,30,538.0,145.0,2.8,22.0,400.0,509.62,403.65
2016,8,18,16,45,504.5,134.5,2.8,22.0,351.5,453.64,360.59
2016,8,18,17,0,471.0,124.0,2.8,22.0,303.0,399.74,318.03
2016,8,18,17,15,423.5,111.5,2.65,21.5,254.5,339.17,269.46
2016,8,18,17,30,376.0,99.0,2.5,21.0,206.0,282.75,222.99
2016,8,18,17,45,317.0,83.0,2.45,20.5,160.0,222.5,172.65
2016,8,18,18,0,258.0,67.0,2.4,20.0,114.0,168.3,126.58
2016,8,18,18,15,182.5,47.5,2.35,19.5,75.5,107.79,75.94
2016,8,18,18,30,107.0,28.0,2.3,19.0,37.0,58.98,31.91
2016,8,18,18,45,53.5,14.0,2.25,18.5,18.5,22.63,0.0
2016,8,18,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,5,45,55.5,14.5,1.75,14.5,19.0,14.25,0.0
2016,8,19,6,0,111.0,29.0,1.9,15.0,38.0,24.16,12.71
2016,8,19,6,15,185.5,48.0,1.9,15.5,77.0,39.06,28.04
2016,8,19,6,30,260.0,67.0,1.9,16.0,116.0,50.27,38.52
2016,8,19,6,45,319.5,82.5,1.95,16.5,161.5,74.63,49.93
2016,8,19,7,0,379.0,98.0,2.0,17.0,207.0,113.93,74.66
2016,8,19,7,15,189.5,110.5,1.95,17.5,165.0,123.79,89.7
2016,8,19,7,30,0.0,123.0,1.9,18.0,123.0,116.03,91.12
2016,8,19,7,45,11.0,148.0,1.9,18.5,153.0,142.45,111.92
2016,8,19,8,0,22.0,173.0,1.9,19.0,183.0,170.3,133.59
2016,8,19,8,15,34.5,200.0,1.85,19.5,218.5,199.64,156.19
2016,8,19,8,30,47.0,227.0,1.8,20.0,254.0,232.84,181.57
2016,8,19,8,45,183.0,247.5,1.8,20.5,363.5,319.5,248.22
2016,8,19,9,0,319.0,268.0,1.8,21.0,473.0,420.6,324.8
2016,8,19,9,15,490.5,228.5,1.85,21.5,566.5,500.53,385.59
2016,8,19,9,30,662.0,189.0,1.9,22.0,660.0,595.85,456.88
2016,8,19,9,45,669.5,196.5,1.95,22.5,693.5,639.56,487.58
2016,8,19,10,0,677.0,204.0,2.0,23.0,727.0,682.38,517.29
2016,8,19,10,15,687.5,207.5,2.0,23.5,756.0,722.51,544.29
2016,8,19,10,30,698.0,211.0,2.0,24.0,785.0,761.56,569.96
2016,8,19,10,45,701.0,216.5,2.05,24.5,806.0,795.15,591.69
2016,8,19,11,0,704.0,222.0,2.1,25.0,827.0,826.84,611.84
2016,8,19,11,15,708.5,223.5,2.15,25.0,842.0,853.81,629.62
2016,8,19,11,30,713.0,225.0,2.2,25.0,857.0,878.64,645.9
2016,8,19,11,45,712.5,228.0,2.3,25.5,863.5,898.09,657.83
2016,8,19,12,0,712.0,231.0,2.4,26.0,870.0,914.99,668.16
2016,8,19,12,15,712.0,231.0,2.45,26.0,870.0,926.66,676.03
2016,8,19,12,30,712.0,231.0,2.5,26.0,870.0,935.61,682.28
2016,8,19,12,45,719.5,224.0,2.6,26.0,865.0,941.8,687.29
2016,8,19,13,0,727.0,217.0,2.7,26.0,860.0,945.14,690.56
2016,8,19,13,15,722.5,215.0,2.75,25.5,845.0,939.17,688.81
2016,8,19,13,30,718.0,213.0,2.8,25.0,830.0,930.38,685.35
2016,8,19,13,45,709.5,211.0,2.9,25.0,807.0,914.99,676.63
2016,8,19,14,0,701.0,209.0,3.0,25.0,784.0,897.0,666.23
2016,8,19,14,15,690.5,205.5,3.05,24.5,755.0,873.11,652.77
2016,8,19,14,30,680.0,202.0,3.1,24.0,726.0,846.96,637.7
2016,8,19,14,45,667.0,197.5,3.15,24.0,691.0,815.45,617.6
2016,8,19,15,0,654.0,193.0,3.2,24.0,656.0,782.16,595.91
2016,8,19,15,15,636.0,187.0,3.2,23.5,615.5,741.59,569.35
2016,8,19,15,30,618.0,181.0,3.2,23.0,575.0,699.97,541.58
2016,8,19,15,45,597.5,173.5,3.25,23.0,531.0,654.1,509.35
2016,8,19,16,0,577.0,166.0,3.3,23.0,487.0,605.0,474.18
2016,8,19,16,15,548.5,157.0,3.3,22.5,440.0,552.13,435.99
2016,8,19,16,30,520.0,148.0,3.3,22.0,393.0,500.28,397.56
2016,8,19,16,45,486.0,136.5,3.3,21.5,344.5,443.79,354.46
2016,8,19,17,0,452.0,125.0,3.3,21.0,296.0,389.46,311.81
2016,8,19,17,15,405.5,112.0,3.25,20.5,247.5,329.88,263.68
2016,8,19,17,30,359.0,99.0,3.2,20.0,199.0,274.37,217.6
2016,8,19,17,45,300.5,82.0,3.15,19.5,154.0,214.28,166.97
2016,8,19,18,0,242.0,65.0,3.1,19.0,109.0,160.18,120.73
2016,8,19,18,15,170.5,45.0,3.0,18.5,71.0,101.17,70.99
2016,8,19,18,30,99.0,25.0,2.9,18.0,33.0,52.8,26.22
2016,8,19,18,45,49.5,12.5,2.85,17.5,16.5,20.34,0.0
2016,8,19,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
