Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,53.5,13.5,1.6,14.5,18.0,13.27,0.0
2016,8,20,6,0,107.0,27.0,1.7,15.0,36.0,22.57,11.08
2016,8,20,6,15,180.0,46.5,1.7,15.5,74.0,37.91,26.99
2016,8,20,6,30,253.0,66.0,1.7,16.0,112.0,49.57,37.88
2016,8,20,6,45,314.5,81.5,1.7,16.5,158.0,73.07,49.0
2016,8,20,7,0,376.0,97.0,1.7,17.0,204.0,112.19,73.41
2016,8,20,7,15,188.0,102.0,1.7,17.5,155.5,116.16,83.44
2016,8,20,7,30,0.0,107.0,1.7,18.0,107.0,101.7,79.34
2016,8,20,7,45,0.0,126.5,1.7,19.0,127.0,120.21,93.95
2016,8,20,8,0,0.0,146.0,1.7,20.0,147.0,138.83,108.28
2016,8,20,8,15,4.0,163.5,1.7,20.5,166.0,157.2,122.3
2016,8,20,8,30,8.0,181.0,1.7,21.0,185.0,176.07,136.58
2016,8,20,8,45,27.0,221.5,1.7,21.5,238.0,222.45,172.21
2016,8,20,9,0,46.0,262.0,1.7,22.0,291.0,272.62,210.09
2016,8,20,9,15,41.5,274.0,1.75,22.5,302.0,285.07,218.61
2016,8,20,9,30,37.0,286.0,1.8,23.0,313.0,297.02,226.76
2016,8,20,9,45,49.0,313.0,1.85,23.5,350.0,333.76,253.67
2016,8,20,10,0,61.0,340.0,1.9,24.0,387.0,371.73,281.03
2016,8,20,10,15,180.5,359.0,1.95,24.0,505.0,485.14,366.17
2016,8,20,10,30,300.0,378.0,2.0,24.0,623.0,608.32,455.45
2016,8,20,10,45,527.5,284.0,2.15,24.5,730.0,718.03,536.87
2016,8,20,11,0,755.0,190.0,2.3,25.0,837.0,837.56,621.52
2016,8,20,11,15,759.5,191.5,2.4,25.0,852.0,865.66,639.56
2016,8,20,11,30,764.0,193.0,2.5,25.0,867.0,888.98,655.25
2016,8,20,11,45,767.0,193.0,2.6,25.5,875.0,909.06,667.58
2016,8,20,12,0,770.0,193.0,2.7,26.0,883.0,926.51,678.22
2016,8,20,12,15,770.5,193.0,2.8,26.0,883.0,938.85,686.92
2016,8,20,12,30,771.0,193.0,2.9,26.0,883.0,948.31,693.89
2016,8,20,12,45,748.5,204.5,3.0,26.0,869.5,948.58,694.94
2016,8,20,13,0,726.0,216.0,3.1,26.0,856.0,942.19,691.77
2016,8,20,13,15,721.5,214.0,3.15,25.5,841.0,936.18,689.99
2016,8,20,13,30,717.0,212.0,3.2,25.0,826.0,927.34,686.39
2016,8,20,13,45,714.0,207.5,3.25,25.0,804.5,914.5,678.88
2016,8,20,14,0,711.0,203.0,3.3,25.0,783.0,898.92,669.61
2016,8,20,14,15,701.0,199.5,3.35,24.5,754.0,875.27,656.2
2016,8,20,14,30,691.0,196.0,3.4,24.0,725.0,849.31,641.17
2016,8,20,14,45,682.0,189.5,3.45,24.0,691.0,818.9,621.7
2016,8,20,15,0,673.0,183.0,3.5,24.0,657.0,786.46,600.71
2016,8,20,15,15,656.0,177.5,3.5,23.5,616.5,746.66,574.92
2016,8,20,15,30,639.0,172.0,3.5,23.0,576.0,705.71,547.51
2016,8,20,15,45,622.0,163.0,3.55,23.0,532.5,660.15,515.45
2016,8,20,16,0,605.0,154.0,3.6,23.0,489.0,613.95,482.28
2016,8,20,16,15,465.0,164.5,3.6,22.5,408.0,502.89,398.4
2016,8,20,16,30,325.0,175.0,3.6,22.0,327.0,398.86,317.81
2016,8,20,16,45,220.5,162.0,3.6,21.5,260.0,309.35,247.29
2016,8,20,17,0,116.0,149.0,3.6,21.0,193.0,223.44,178.18
2016,8,20,17,15,96.5,128.5,3.5,20.5,161.5,186.67,148.51
2016,8,20,17,30,77.0,108.0,3.4,20.0,130.0,147.12,115.94
2016,8,20,17,45,173.5,85.0,3.35,19.5,119.5,164.1,127.85
2016,8,20,18,0,270.0,62.0,3.3,19.0,109.0,165.3,124.12
2016,8,20,18,15,190.5,43.5,3.2,18.5,71.0,108.73,76.02
2016,8,20,18,30,111.0,25.0,3.1,18.0,33.0,58.34,26.77
2016,8,20,18,45,55.5,12.5,3.05,17.5,16.5,21.14,0.0
2016,8,20,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,5,45,53.0,14.0,2.3,14.5,18.0,13.76,0.0
2016,8,21,6,0,106.0,28.0,2.4,15.0,36.0,23.34,11.11
2016,8,21,6,15,182.5,47.0,2.45,15.5,74.5,38.27,27.22
2016,8,21,6,30,259.0,66.0,2.5,16.0,113.0,49.69,37.94
2016,8,21,6,45,321.0,81.5,2.55,16.5,158.5,72.71,48.83
2016,8,21,7,0,383.0,97.0,2.6,17.0,204.0,112.19,73.29
2016,8,21,7,15,198.0,114.5,2.55,17.5,170.5,127.7,92.62
2016,8,21,7,30,13.0,132.0,2.5,18.0,137.0,126.49,99.31
2016,8,21,7,45,43.0,162.5,2.5,18.5,182.0,160.93,126.08
2016,8,21,8,0,73.0,193.0,2.5,19.0,227.0,201.41,157.64
2016,8,21,8,15,81.5,216.5,2.4,19.5,258.5,231.46,181.04
2016,8,21,8,30,90.0,240.0,2.3,20.0,290.0,262.55,204.92
2016,8,21,8,45,164.0,261.0,2.25,20.5,361.5,322.32,250.72
2016,8,21,9,0,238.0,282.0,2.2,21.0,433.0,391.1,302.85
2016,8,21,9,15,466.0,227.5,2.15,21.5,548.5,484.6,374.85
2016,8,21,9,30,694.0,173.0,2.1,22.0,664.0,599.12,460.89
2016,8,21,9,45,684.0,189.5,2.1,22.5,693.5,641.2,489.86
2016,8,21,10,0,674.0,206.0,2.1,23.0,723.0,680.93,516.81
2016,8,21,10,15,684.0,209.5,2.15,23.0,751.5,720.56,544.95
2016,8,21,10,30,694.0,213.0,2.2,23.0,780.0,759.09,571.89
2016,8,21,10,45,705.0,213.5,2.25,23.5,803.0,794.16,595.08
2016,8,21,11,0,716.0,214.0,2.3,24.0,826.0,827.74,616.71
2016,8,21,11,15,721.0,215.5,2.4,24.0,841.0,855.38,635.33
2016,8,21,11,30,726.0,217.0,2.5,24.0,856.0,880.85,652.56
2016,8,21,11,45,730.0,216.5,2.6,24.0,864.0,901.05,666.33
2016,8,21,12,0,734.0,216.0,2.7,24.0,872.0,918.74,678.56
2016,8,21,12,15,734.0,216.0,2.8,24.0,872.0,930.53,686.97
2016,8,21,12,30,734.0,216.0,2.9,24.0,872.0,939.53,693.69
2016,8,21,12,45,742.5,208.5,3.0,24.0,866.5,946.04,698.89
2016,8,21,13,0,751.0,201.0,3.1,24.0,861.0,949.6,702.27
2016,8,21,13,15,746.5,199.5,3.2,24.0,846.0,943.96,699.64
2016,8,21,13,30,742.0,198.0,3.3,24.0,831.0,935.41,695.23
2016,8,21,13,45,737.5,194.0,3.4,24.0,809.0,921.33,687.17
2016,8,21,14,0,733.0,190.0,3.5,24.0,787.0,904.47,677.3
2016,8,21,14,15,723.0,187.0,3.55,23.5,757.5,880.93,663.89
2016,8,21,14,30,713.0,184.0,3.6,23.0,728.0,855.02,648.79
2016,8,21,14,45,623.0,205.5,3.65,23.0,664.5,782.8,599.15
2016,8,21,15,0,533.0,227.0,3.7,23.0,601.0,709.85,546.65
2016,8,21,15,15,512.0,222.5,3.7,22.5,564.0,672.22,521.41
2016,8,21,15,30,491.0,218.0,3.7,22.0,527.0,634.18,495.21
2016,8,21,15,45,555.5,183.0,3.75,22.0,508.0,627.1,492.82
2016,8,21,16,0,620.0,148.0,3.8,22.0,489.0,616.8,487.39
2016,8,21,16,15,591.5,140.5,3.75,21.5,441.0,563.47,448.14
2016,8,21,16,30,563.0,133.0,3.7,21.0,393.0,508.07,406.56
2016,8,21,16,45,527.5,123.5,3.7,20.5,344.0,451.01,362.53
2016,8,21,17,0,492.0,114.0,3.7,20.0,295.0,396.2,318.95
2016,8,21,17,15,443.5,102.0,3.6,19.5,246.5,334.93,268.86
2016,8,21,17,30,395.0,90.0,3.5,19.0,198.0,277.92,220.94
2016,8,21,17,45,329.5,75.5,3.45,18.5,152.0,216.34,168.55
2016,8,21,18,0,264.0,61.0,3.4,18.0,106.0,161.56,121.3
2016,8,21,18,15,183.5,42.0,3.3,17.5,68.5,104.75,72.86
2016,8,21,18,30,103.0,23.0,3.2,17.0,31.0,53.37,20.67
2016,8,21,18,45,51.5,11.5,3.1,16.5,15.5,19.36,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,5,45,61.5,13.0,2.15,13.5,18.0,12.78,0.0
2016,8,22,6,0,123.0,26.0,2.3,14.0,36.0,20.18,8.35
2016,8,22,6,15,205.5,44.0,2.3,14.5,74.5,33.69,23.34
2016,8,22,6,30,288.0,62.0,2.3,15.0,113.0,46.56,35.33
2016,8,22,6,45,354.0,75.0,2.3,15.5,159.0,67.78,44.51
2016,8,22,7,0,420.0,88.0,2.3,16.0,205.0,107.19,68.03
2016,8,22,7,15,215.0,108.5,2.15,16.5,169.0,124.83,89.83
2016,8,22,7,30,10.0,129.0,2.0,17.0,133.0,123.19,97.04
2016,8,22,7,45,16.0,149.5,1.95,18.0,156.5,144.92,114.03
2016,8,22,8,0,22.0,170.0,1.9,19.0,180.0,167.43,131.33
2016,8,22,8,15,20.0,183.5,1.8,19.5,193.5,181.37,141.9
2016,8,22,8,30,18.0,197.0,1.7,20.0,207.0,195.04,152.06
2016,8,22,8,45,47.0,236.5,1.6,20.5,265.5,245.61,190.86
2016,8,22,9,0,76.0,276.0,1.5,21.0,324.0,301.2,232.69
2016,8,22,9,15,155.0,299.0,1.55,21.5,406.0,373.05,286.89
2016,8,22,9,30,234.0,322.0,1.6,22.0,488.0,453.1,346.14
2016,8,22,9,45,320.5,316.5,1.65,22.5,555.5,518.67,394.25
2016,8,22,10,0,407.0,311.0,1.7,23.0,623.0,591.74,446.96
2016,8,22,10,15,576.5,246.0,1.8,23.0,706.5,675.07,509.59
2016,8,22,10,30,746.0,181.0,1.9,23.0,790.0,767.59,577.41
2016,8,22,10,45,752.0,184.0,2.0,23.5,811.5,802.54,599.36
2016,8,22,11,0,758.0,187.0,2.1,24.0,833.0,835.56,620.39
2016,8,22,11,15,762.5,188.0,2.2,24.0,848.0,861.15,637.58
2016,8,22,11,30,767.0,189.0,2.3,24.0,863.0,886.05,654.41
2016,8,22,11,45,768.0,190.5,2.45,24.5,870.0,905.77,666.98
2016,8,22,12,0,769.0,192.0,2.6,25.0,877.0,922.78,677.83
2016,8,22,12,15,769.0,191.5,2.7,25.0,876.5,934.05,685.88
2016,8,22,12,30,769.0,191.0,2.8,25.0,876.0,942.41,692.18
2016,8,22,12,45,738.0,208.0,2.9,25.0,860.5,940.21,691.63
2016,8,22,13,0,707.0,225.0,3.0,25.0,845.0,931.31,686.82
2016,8,22,13,15,702.5,223.0,3.1,24.5,829.5,925.28,685.37
2016,8,22,13,30,698.0,221.0,3.2,24.0,814.0,916.48,682.1
2016,8,22,13,45,696.0,215.0,3.3,24.0,793.0,903.11,674.49
2016,8,22,14,0,694.0,209.0,3.4,24.0,772.0,887.02,665.09
2016,8,22,14,15,684.0,205.5,3.45,23.5,743.0,863.57,651.65
2016,8,22,14,30,674.0,202.0,3.5,23.0,714.0,837.86,636.61
2016,8,22,14,45,667.0,194.0,3.55,23.0,680.5,807.92,617.27
2016,8,22,15,0,660.0,186.0,3.6,23.0,647.0,775.89,596.33
2016,8,22,15,15,642.5,180.5,3.6,22.5,606.5,736.0,569.88
2016,8,22,15,30,625.0,175.0,3.6,22.0,566.0,695.04,542.2
2016,8,22,15,45,609.5,165.5,3.65,22.0,523.0,650.52,510.65
2016,8,22,16,0,594.0,156.0,3.7,22.0,480.0,605.28,477.93
2016,8,22,16,15,565.0,148.0,3.65,21.5,432.5,549.27,436.85
2016,8,22,16,30,536.0,140.0,3.6,21.0,385.0,497.56,397.95
2016,8,22,16,45,505.5,128.0,3.6,20.5,337.5,441.93,355.06
2016,8,22,17,0,475.0,116.0,3.6,20.0,290.0,388.11,312.29
2016,8,22,17,15,426.0,104.0,3.5,19.5,241.0,327.58,262.76
2016,8,22,17,30,377.0,92.0,3.4,19.0,192.0,271.4,215.5
2016,8,22,17,45,318.0,75.5,3.3,18.5,147.5,211.16,164.17
2016,8,22,18,0,259.0,59.0,3.2,18.0,103.0,157.02,117.38
2016,8,22,18,15,176.5,40.5,3.05,17.5,65.5,100.8,69.38
2016,8,22,18,30,94.0,22.0,2.9,17.0,28.0,46.49,13.05
2016,8,22,18,45,47.0,11.0,2.8,16.5,14.0,18.02,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,5,45,79.0,13.0,1.65,13.5,19.0,12.78,0.0
2016,8,23,6,0,158.0,26.0,1.8,14.0,38.0,20.25,7.74
2016,8,23,6,15,253.0,41.0,1.8,14.5,78.0,31.33,21.25
2016,8,23,6,30,348.0,56.0,1.8,15.0,118.0,41.85,31.18
2016,8,23,6,45,417.0,67.5,1.85,15.5,165.5,62.81,39.46
2016,8,23,7,0,486.0,79.0,1.9,16.0,213.0,104.78,63.52
2016,8,23,7,15,243.0,89.0,1.85,16.5,156.0,112.12,78.04
2016,8,23,7,30,0.0,99.0,1.8,17.0,99.0,94.39,73.64
2016,8,23,7,45,0.0,113.5,1.75,17.5,113.5,108.3,84.79
2016,8,23,8,0,0.0,128.0,1.7,18.0,128.0,122.26,95.73
2016,8,23,8,15,0.0,143.5,1.65,18.5,143.5,137.2,107.29
2016,8,23,8,30,0.0,159.0,1.6,19.0,159.0,152.19,118.71
2016,8,23,8,45,9.0,191.0,1.55,19.5,197.0,186.95,145.65
2016,8,23,9,0,18.0,223.0,1.5,20.0,235.0,222.82,172.98
2016,8,23,9,15,13.5,219.0,1.5,20.5,228.5,218.04,168.4
2016,8,23,9,30,9.0,215.0,1.5,21.0,222.0,212.61,163.48
2016,8,23,9,45,11.5,233.5,1.5,21.5,242.5,232.82,178.44
2016,8,23,10,0,14.0,252.0,1.5,22.0,263.0,253.32,193.37
2016,8,23,10,15,36.0,306.0,1.55,22.5,335.0,324.31,246.52
2016,8,23,10,30,58.0,360.0,1.6,23.0,407.0,396.8,299.27
2016,8,23,10,45,65.5,377.0,1.7,23.5,431.5,423.19,317.56
2016,8,23,11,0,73.0,394.0,1.8,24.0,456.0,450.03,336.31
2016,8,23,11,15,74.5,399.5,1.9,24.0,464.0,460.52,343.8
2016,8,23,11,30,76.0,405.0,2.0,24.0,472.0,470.85,351.3
2016,8,23,11,45,455.5,281.0,2.1,24.5,685.5,711.83,532.46
2016,8,23,12,0,835.0,157.0,2.2,25.0,899.0,947.83,692.65
2016,8,23,12,15,835.0,157.0,2.3,25.0,898.5,960.22,699.26
2016,8,23,12,30,835.0,157.0,2.4,25.0,898.0,969.49,706.21
2016,8,23,12,45,824.5,161.0,2.55,25.0,887.5,969.68,707.87
2016,8,23,13,0,814.0,165.0,2.7,25.0,877.0,966.65,707.56
2016,8,23,13,15,809.5,164.0,2.8,25.0,861.0,961.04,705.22
2016,8,23,13,30,805.0,163.0,2.9,25.0,845.0,952.32,700.92
2016,8,23,13,45,798.5,161.0,3.0,25.0,821.5,937.61,692.73
2016,8,23,14,0,792.0,159.0,3.1,25.0,798.0,919.99,682.65
2016,8,23,14,15,782.5,156.5,3.15,24.5,768.0,896.28,669.45
2016,8,23,14,30,773.0,154.0,3.2,24.0,738.0,870.0,654.45
2016,8,23,14,45,759.5,150.5,3.3,24.0,701.5,840.16,635.92
2016,8,23,15,0,746.0,147.0,3.4,24.0,665.0,804.92,613.46
2016,8,23,15,15,587.5,188.5,3.4,23.5,581.0,698.17,538.71
2016,8,23,15,30,429.0,230.0,3.4,23.0,497.0,596.49,463.47
2016,8,23,15,45,427.5,210.5,3.45,22.5,459.5,558.97,438.27
2016,8,23,16,0,426.0,191.0,3.5,22.0,422.0,520.19,411.14
2016,8,23,16,15,335.0,186.5,3.45,21.5,357.5,429.69,342.05
2016,8,23,16,30,244.0,182.0,3.4,21.0,293.0,354.38,283.17
2016,8,23,16,45,134.0,156.5,3.4,20.5,216.5,245.89,196.73
2016,8,23,17,0,24.0,131.0,3.4,20.0,140.0,144.21,113.81
2016,8,23,17,15,16.0,111.0,3.3,19.5,116.5,119.2,93.58
2016,8,23,17,30,8.0,91.0,3.2,19.0,93.0,94.93,73.54
2016,8,23,17,45,150.5,73.0,3.15,18.5,98.0,140.56,108.96
2016,8,23,18,0,293.0,55.0,3.1,18.0,103.0,162.46,120.78
2016,8,23,18,15,202.0,38.0,3.0,17.5,65.5,104.12,70.57
2016,8,23,18,30,111.0,21.0,2.9,17.0,28.0,51.01,8.34
2016,8,23,18,45,55.5,10.5,2.85,16.5,14.0,18.65,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,45,113.0,12.5,1.3,13.5,20.5,12.29,0.0
2016,8,24,6,0,226.0,25.0,1.4,14.0,41.0,19.94,6.73
2016,8,24,6,15,335.0,37.0,1.4,14.5,83.5,28.43,18.72
2016,8,24,6,30,444.0,49.0,1.4,15.0,126.0,36.35,26.35
2016,8,24,6,45,515.0,57.5,1.45,16.0,176.0,55.91,32.21
2016,8,24,7,0,586.0,66.0,1.5,17.0,226.0,100.48,55.92
2016,8,24,7,15,362.0,107.0,1.4,17.5,212.5,140.41,95.82
2016,8,24,7,30,138.0,148.0,1.3,18.0,199.0,159.63,121.2
2016,8,24,7,45,139.0,171.0,1.25,18.5,229.0,190.03,146.05
2016,8,24,8,0,140.0,194.0,1.2,19.0,259.0,220.69,170.7
2016,8,24,8,15,104.5,212.5,1.15,19.5,264.0,235.99,183.3
2016,8,24,8,30,69.0,231.0,1.1,20.0,269.0,245.4,190.52
2016,8,24,8,45,105.0,258.0,1.05,20.5,321.0,292.42,226.04
2016,8,24,9,0,141.0,285.0,1.0,21.0,373.0,342.58,263.2
2016,8,24,9,15,101.0,294.0,1.0,21.5,359.5,337.66,258.21
2016,8,24,9,30,61.0,303.0,1.0,22.0,346.0,327.93,249.59
2016,8,24,9,45,103.5,332.5,1.05,22.5,409.5,388.45,294.31
2016,8,24,10,0,146.0,362.0,1.1,23.0,473.0,453.92,341.31
2016,8,24,10,15,250.5,359.0,1.2,23.5,558.5,538.6,402.93
2016,8,24,10,30,355.0,356.0,1.3,24.0,644.0,629.1,467.11
2016,8,24,10,45,631.0,237.0,1.4,24.5,765.5,755.0,559.08
2016,8,24,11,0,907.0,118.0,1.5,25.0,887.0,886.48,646.21
2016,8,24,11,15,910.0,119.0,1.65,25.0,902.0,915.45,664.8
2016,8,24,11,30,913.0,120.0,1.8,25.0,917.0,941.53,682.69
2016,8,24,11,45,912.5,121.5,1.95,25.5,923.5,961.9,695.61
2016,8,24,12,0,912.0,123.0,2.1,26.0,930.0,979.03,706.52
2016,8,24,12,15,911.5,123.0,2.2,26.0,929.5,991.33,715.27
2016,8,24,12,30,911.0,123.0,2.3,26.0,929.0,1000.27,722.01
2016,8,24,12,45,897.5,129.5,2.45,26.0,917.0,1000.07,723.56
2016,8,24,13,0,884.0,136.0,2.6,26.0,905.0,996.46,723.05
2016,8,24,13,15,880.0,135.0,2.7,25.5,889.0,990.87,722.28
2016,8,24,13,30,876.0,134.0,2.8,25.0,873.0,981.98,719.44
2016,8,24,13,45,870.5,132.0,2.9,25.0,849.5,967.38,711.51
2016,8,24,14,0,865.0,130.0,3.0,25.0,826.0,949.64,701.57
2016,8,24,14,15,856.0,128.0,3.05,24.5,795.0,931.34,692.26
2016,8,24,14,30,847.0,126.0,3.1,24.0,764.0,904.48,677.14
2016,8,24,14,45,837.0,123.0,3.2,24.0,727.5,873.01,657.82
2016,8,24,15,0,827.0,120.0,3.3,24.0,691.0,839.12,636.67
2016,8,24,15,15,811.5,117.0,3.3,23.5,648.5,798.55,611.26
2016,8,24,15,30,796.0,114.0,3.3,23.0,606.0,756.32,584.33
2016,8,24,15,45,779.0,109.0,3.35,23.0,560.0,709.39,552.69
2016,8,24,16,0,762.0,104.0,3.4,23.0,514.0,661.45,519.72
2016,8,24,16,15,735.0,99.5,3.35,22.5,463.5,608.91,481.62
2016,8,24,16,30,708.0,95.0,3.3,22.0,413.0,554.61,441.15
2016,8,24,16,45,509.5,110.5,3.25,22.0,325.0,421.9,337.09
2016,8,24,17,0,311.0,126.0,3.2,22.0,237.0,304.5,242.95
2016,8,24,17,15,275.0,111.0,3.1,21.0,197.5,255.93,203.89
2016,8,24,17,30,239.0,96.0,3.0,20.0,158.0,210.71,166.29
2016,8,24,17,45,209.5,76.0,2.9,19.5,121.0,165.52,127.6
2016,8,24,18,0,180.0,56.0,2.8,19.0,84.0,123.2,90.77
2016,8,24,18,15,115.5,38.0,2.65,18.5,53.5,77.4,51.35
2016,8,24,18,30,51.0,20.0,2.5,18.0,23.0,34.46,0.0
2016,8,24,18,45,25.5,10.0,2.45,17.5,11.5,13.58,0.0
2016,8,24,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,5,45,121.0,11.5,0.85,14.0,20.0,11.3,0.0
2016,8,25,6,0,242.0,23.0,0.9,15.0,40.0,18.11,4.67
2016,8,25,6,15,353.0,34.0,0.9,15.5,82.0,25.74,16.28
2016,8,25,6,30,464.0,45.0,0.9,16.0,124.0,32.84,23.16
2016,8,25,6,45,533.0,53.0,0.9,16.5,174.0,51.51,28.65
2016,8,25,7,0,602.0,61.0,0.9,17.0,224.0,96.43,52.09
2016,8,25,7,15,301.0,65.0,0.8,17.5,146.5,95.63,61.46
2016,8,25,7,30,0.0,69.0,0.7,18.0,69.0,66.7,50.36
2016,8,25,7,45,0.0,77.0,0.6,19.0,77.0,74.44,56.46
2016,8,25,8,0,0.0,85.0,0.5,20.0,85.0,82.13,62.3
2016,8,25,8,15,0.0,100.5,0.5,20.5,100.5,96.92,73.91
2016,8,25,8,30,0.0,116.0,0.5,21.0,116.0,111.77,85.36
2016,8,25,8,45,0.0,132.0,0.55,21.5,132.0,127.14,97.08
2016,8,25,9,0,0.0,148.0,0.6,22.0,148.0,142.57,108.7
2016,8,25,9,15,4.5,180.0,0.65,22.0,183.5,175.87,134.36
2016,8,25,9,30,9.0,212.0,0.7,22.0,219.0,209.75,160.07
2016,8,25,9,45,11.5,231.0,0.8,22.5,240.0,230.43,175.19
2016,8,25,10,0,14.0,250.0,0.9,23.0,261.0,251.41,190.45
2016,8,25,10,15,18.0,274.0,1.0,23.0,288.5,278.6,210.67
2016,8,25,10,30,22.0,298.0,1.1,23.0,316.0,306.22,231.03
2016,8,25,10,45,133.0,352.5,1.25,23.5,465.0,457.01,343.44
2016,8,25,11,0,244.0,407.0,1.4,24.0,614.0,614.2,454.72
2016,8,25,11,15,591.0,256.5,1.5,24.0,768.5,780.13,577.15
2016,8,25,11,30,938.0,106.0,1.6,24.0,923.0,948.47,689.01
2016,8,25,11,45,941.0,106.0,1.7,24.5,931.0,970.88,701.05
2016,8,25,12,0,944.0,106.0,1.8,25.0,939.0,990.07,712.76
2016,8,25,12,15,944.0,106.0,1.9,25.0,938.5,1003.09,722.04
2016,8,25,12,30,944.0,106.0,2.0,25.0,938.0,1012.64,729.29
2016,8,25,12,45,934.0,110.5,2.1,25.0,927.5,1013.82,731.36
2016,8,25,13,0,924.0,115.0,2.2,25.0,917.0,1011.46,731.35
2016,8,25,13,15,920.0,114.0,2.3,25.0,900.0,1005.6,729.21
2016,8,25,13,30,916.0,113.0,2.4,25.0,883.0,996.28,724.94
2016,8,25,13,45,909.5,112.0,2.5,25.0,859.0,981.23,717.02
2016,8,25,14,0,903.0,111.0,2.6,25.0,835.0,962.94,707.03
2016,8,25,14,15,895.0,109.5,2.65,24.5,803.5,939.61,694.64
2016,8,25,14,30,887.0,108.0,2.7,24.0,772.0,913.36,680.24
2016,8,25,14,45,874.5,106.5,2.8,24.0,734.5,880.43,660.28
2016,8,25,15,0,862.0,105.0,2.9,24.0,697.0,845.15,638.52
2016,8,25,15,15,847.5,102.0,2.95,23.5,654.0,809.18,616.89
2016,8,25,15,30,833.0,99.0,3.0,23.0,611.0,766.5,590.17
2016,8,25,15,45,813.0,96.0,3.1,22.5,563.5,718.2,559.14
2016,8,25,16,0,793.0,93.0,3.2,22.0,516.0,669.03,526.74
2016,8,25,16,15,767.0,89.0,3.2,21.5,466.0,614.22,487.56
2016,8,25,16,30,741.0,85.0,3.2,21.0,416.0,559.67,446.89
2016,8,25,16,45,704.5,80.0,3.2,20.5,363.5,500.53,401.22
2016,8,25,17,0,668.0,75.0,3.2,20.0,311.0,441.54,354.12
2016,8,25,17,15,618.0,68.5,3.15,19.0,258.5,376.85,301.38
2016,8,25,17,30,568.0,62.0,3.1,18.0,206.0,316.23,250.01
2016,8,25,17,45,490.5,53.0,3.05,17.5,157.0,247.35,190.43
2016,8,25,18,0,413.0,44.0,3.0,17.0,108.0,186.3,136.64
2016,8,25,18,15,293.0,31.5,2.9,16.5,68.0,119.27,77.87
2016,8,25,18,30,173.0,19.0,2.8,16.0,28.0,59.69,0.0
2016,8,25,18,45,86.5,9.5,2.7,16.0,14.0,21.79,0.0
2016,8,25,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,5,45,108.5,11.5,1.6,13.5,18.5,11.3,0.0
2016,8,26,6,0,217.0,23.0,1.8,14.0,37.0,18.28,3.69
2016,8,26,6,15,329.0,35.0,1.85,14.5,79.0,26.86,17.21
2016,8,26,6,30,441.0,47.0,1.9,15.0,121.0,34.86,24.97
2016,8,26,6,45,512.0,55.5,1.95,15.5,170.5,52.37,30.35
2016,8,26,7,0,583.0,64.0,2.0,16.0,220.0,96.62,53.43
2016,8,26,7,15,291.5,76.5,2.0,16.5,154.5,103.58,68.84
2016,8,26,7,30,0.0,89.0,2.0,17.0,89.0,85.22,66.06
2016,8,26,7,45,0.5,117.0,2.0,17.5,117.0,111.56,87.53
2016,8,26,8,0,1.0,145.0,2.0,18.0,145.0,138.11,108.72
2016,8,26,8,15,2.5,157.5,2.0,18.5,159.0,151.02,118.52
2016,8,26,8,30,4.0,170.0,2.0,19.0,173.0,164.09,128.37
2016,8,26,8,45,21.0,209.5,2.0,19.5,223.0,209.8,163.97
2016,8,26,9,0,38.0,249.0,2.0,20.0,273.0,256.38,199.62
2016,8,26,9,15,41.5,269.0,2.0,20.5,296.5,280.42,217.28
2016,8,26,9,30,45.0,289.0,2.0,21.0,320.0,304.89,235.12
2016,8,26,9,45,174.5,314.0,2.05,21.5,444.5,418.4,322.1
2016,8,26,10,0,304.0,339.0,2.1,22.0,569.0,543.87,414.82
2016,8,26,10,15,590.5,232.0,2.15,22.0,700.5,669.75,510.96
2016,8,26,10,30,877.0,125.0,2.2,22.0,832.0,808.39,610.39
2016,8,26,10,45,882.0,127.0,2.25,22.5,854.5,844.58,632.26
2016,8,26,11,0,887.0,129.0,2.3,23.0,877.0,878.33,653.22
2016,8,26,11,15,891.0,130.0,2.4,23.0,892.0,907.64,672.83
2016,8,26,11,30,895.0,131.0,2.5,23.0,907.0,934.15,690.64
2016,8,26,11,45,896.0,131.5,2.6,23.0,914.5,954.5,704.45
2016,8,26,12,0,897.0,132.0,2.7,23.0,922.0,971.71,716.33
2016,8,26,12,15,897.0,132.0,2.75,23.0,921.0,984.24,724.82
2016,8,26,12,30,897.0,132.0,2.8,23.0,920.0,993.47,731.29
2016,8,26,12,45,898.5,129.5,2.9,23.0,912.5,998.19,735.4
2016,8,26,13,0,900.0,127.0,3.0,23.0,905.0,999.5,737.43
2016,8,26,13,15,895.5,126.0,3.05,23.0,888.0,993.22,734.18
2016,8,26,13,30,891.0,125.0,3.1,23.0,871.0,983.58,728.88
2016,8,26,13,45,884.5,123.5,3.15,23.0,847.0,968.25,719.9
2016,8,26,14,0,878.0,122.0,3.2,23.0,823.0,949.75,708.91
2016,8,26,14,15,869.5,120.5,3.2,22.5,792.0,926.39,695.68
2016,8,26,14,30,861.0,119.0,3.2,22.0,761.0,905.61,684.21
2016,8,26,14,45,850.0,116.0,3.2,22.0,723.5,872.81,663.11
2016,8,26,15,0,839.0,113.0,3.2,22.0,686.0,837.61,640.31
2016,8,26,15,15,823.5,110.0,3.15,21.5,643.5,796.59,614.15
2016,8,26,15,30,808.0,107.0,3.1,21.0,601.0,753.89,586.47
2016,8,26,15,45,789.0,103.0,3.1,21.0,554.0,706.09,553.82
2016,8,26,16,0,770.0,99.0,3.1,21.0,507.0,657.4,519.96
2016,8,26,16,15,743.0,94.5,3.05,20.5,456.5,604.38,481.22
2016,8,26,16,30,716.0,90.0,3.0,20.0,406.0,549.77,440.18
2016,8,26,16,45,680.5,84.0,3.0,19.5,354.5,489.43,393.49
2016,8,26,17,0,645.0,78.0,3.0,19.0,303.0,431.0,346.67
2016,8,26,17,15,593.5,71.0,2.9,18.5,251.0,366.29,293.08
2016,8,26,17,30,542.0,64.0,2.8,18.0,199.0,305.84,241.29
2016,8,26,17,45,464.5,54.0,2.7,17.5,150.5,237.45,182.24
2016,8,26,18,0,387.0,44.0,2.6,17.0,102.0,176.94,129.11
2016,8,26,18,15,268.5,30.5,2.5,16.5,63.0,111.16,70.94
2016,8,26,18,30,150.0,17.0,2.4,16.0,24.0,52.03,0.0
2016,8,26,18,45,75.0,8.5,2.3,15.5,12.0,18.92,0.0
2016,8,26,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,5,45,90.5,11.0,1.75,13.5,17.0,10.81,0.0
2016,8,27,6,0,181.0,22.0,1.9,14.0,34.0,17.44,1.97
2016,8,27,6,15,288.5,36.0,1.95,14.5,74.5,28.02,18.09
2016,8,27,6,30,396.0,50.0,2.0,15.0,115.0,37.9,27.59
2016,8,27,6,45,469.0,60.0,2.1,15.5,164.5,54.75,33.52
2016,8,27,7,0,542.0,70.0,2.2,16.0,214.0,97.92,56.28
2016,8,27,7,15,271.0,76.0,2.2,16.5,148.0,99.92,66.7
2016,8,27,7,30,0.0,82.0,2.2,17.0,82.0,78.78,60.71
2016,8,27,7,45,0.0,88.5,2.2,17.5,88.5,85.18,65.77
2016,8,27,8,0,0.0,95.0,2.2,18.0,95.0,91.53,70.67
2016,8,27,8,15,0.0,119.5,2.2,18.5,119.5,114.79,89.3
2016,8,27,8,30,0.0,144.0,2.2,19.0,144.0,138.14,107.68
2016,8,27,8,45,3.5,168.5,2.2,19.5,171.0,163.24,127.18
2016,8,27,9,0,7.0,193.0,2.2,20.0,198.0,188.83,146.81
2016,8,27,9,15,8.0,203.0,2.2,20.0,209.0,199.72,154.98
2016,8,27,9,30,9.0,213.0,2.2,20.0,220.0,210.71,163.22
2016,8,27,9,45,19.5,254.0,2.25,20.5,269.0,257.74,199.2
2016,8,27,10,0,30.0,295.0,2.3,21.0,318.0,306.92,236.09
2016,8,27,10,15,86.5,341.5,2.35,21.5,411.0,396.27,303.63
2016,8,27,10,30,143.0,388.0,2.4,22.0,504.0,492.78,374.47
2016,8,27,10,45,143.5,398.5,2.45,22.5,517.5,510.8,386.07
2016,8,27,11,0,144.0,409.0,2.5,23.0,531.0,528.47,397.79
2016,8,27,11,15,519.0,269.0,2.55,23.0,716.5,727.86,550.38
2016,8,27,11,30,894.0,129.0,2.6,23.0,902.0,930.03,690.56
2016,8,27,11,45,895.5,129.5,2.65,23.0,909.0,950.76,702.57
2016,8,27,12,0,897.0,130.0,2.7,23.0,916.0,968.36,714.27
2016,8,27,12,15,896.5,130.0,2.75,23.0,915.5,980.36,722.41
2016,8,27,12,30,896.0,130.0,2.8,23.0,915.0,989.04,728.54
2016,8,27,12,45,887.5,133.0,2.9,23.0,904.0,989.83,730.07
2016,8,27,13,0,879.0,136.0,3.0,23.0,893.0,987.25,729.55
2016,8,27,13,15,875.0,135.0,3.05,23.0,876.5,981.49,726.66
2016,8,27,13,30,871.0,134.0,3.1,23.0,860.0,972.44,721.71
2016,8,27,13,45,865.5,132.0,3.15,23.0,836.5,957.7,713.09
2016,8,27,14,0,860.0,130.0,3.2,23.0,813.0,945.59,706.35
2016,8,27,14,15,851.5,128.0,3.2,22.5,782.0,921.9,692.81
2016,8,27,14,30,843.0,126.0,3.2,22.0,751.0,895.39,677.4
2016,8,27,14,45,833.5,122.0,3.25,22.0,714.5,863.18,656.99
2016,8,27,15,0,824.0,118.0,3.3,22.0,678.0,828.54,634.77
2016,8,27,15,15,808.5,115.0,3.25,21.5,635.5,787.93,608.77
2016,8,27,15,30,793.0,112.0,3.2,21.0,593.0,745.68,581.28
2016,8,27,15,45,777.0,106.5,3.2,21.0,547.0,698.96,549.26
2016,8,27,16,0,761.0,101.0,3.2,21.0,501.0,651.15,515.66
2016,8,27,16,15,734.0,96.0,3.15,20.5,450.5,598.08,476.75
2016,8,27,16,30,707.0,91.0,3.1,20.0,400.0,543.31,435.44
2016,8,27,16,45,676.0,84.0,3.1,19.5,349.0,484.82,390.06
2016,8,27,17,0,645.0,77.0,3.1,19.0,298.0,427.85,344.22
2016,8,27,17,15,593.5,69.5,3.0,18.5,246.5,362.71,290.11
2016,8,27,17,30,542.0,62.0,2.9,18.0,195.0,301.85,237.84
2016,8,27,17,45,471.0,52.0,2.8,17.5,147.5,236.03,180.6
2016,8,27,18,0,400.0,42.0,2.7,17.0,100.0,177.42,128.63
2016,8,27,18,15,278.5,28.5,2.6,16.5,61.0,110.67,68.44
2016,8,27,18,30,157.0,15.0,2.5,16.0,22.0,44.52,0.0
2016,8,27,18,45,78.5,7.5,2.45,15.5,11.0,7.37,0.0
2016,8,27,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,5,45,132.5,10.0,1.4,12.5,18.0,9.83,0.0
2016,8,28,6,0,265.0,20.0,1.5,13.0,36.0,15.63,0.0
2016,8,28,6,15,381.5,30.5,1.45,13.5,79.0,22.94,13.79
2016,8,28,6,30,498.0,41.0,1.4,14.0,122.0,29.73,20.54
2016,8,28,6,45,249.0,61.5,1.4,15.0,102.0,51.04,34.06
2016,8,28,7,0,0.0,82.0,1.4,16.0,82.0,76.86,59.35
2016,8,28,7,15,1.5,101.0,1.3,16.5,101.5,95.05,74.4
2016,8,28,7,30,3.0,120.0,1.2,17.0,121.0,113.56,89.37
2016,8,28,7,45,85.5,154.5,1.15,17.5,193.0,163.91,127.33
2016,8,28,8,0,168.0,189.0,1.1,18.0,265.0,224.11,173.43
2016,8,28,8,15,507.0,134.0,1.05,18.5,400.5,304.6,232.01
2016,8,28,8,30,846.0,79.0,1.0,19.0,536.0,426.07,324.24
2016,8,28,8,45,864.0,81.0,0.95,19.5,583.0,481.55,368.11
2016,8,28,9,0,882.0,83.0,0.9,20.0,630.0,537.39,410.92
2016,8,28,9,15,894.5,85.5,0.95,20.5,672.0,590.68,450.99
2016,8,28,9,30,907.0,88.0,1.0,21.0,714.0,643.26,489.25
2016,8,28,9,45,908.5,93.5,1.05,21.5,748.0,690.59,522.56
2016,8,28,10,0,910.0,99.0,1.1,22.0,782.0,735.82,552.42
2016,8,28,10,15,917.5,100.5,1.2,22.5,812.0,779.23,580.45
2016,8,28,10,30,925.0,102.0,1.3,23.0,842.0,820.6,606.83
2016,8,28,10,45,930.0,103.0,1.45,23.5,864.5,857.2,630.44
2016,8,28,11,0,935.0,104.0,1.6,24.0,887.0,891.21,652.24
2016,8,28,11,15,938.0,104.5,1.75,24.0,901.5,920.21,672.01
2016,8,28,11,30,941.0,105.0,1.9,24.0,916.0,946.19,689.9
2016,8,28,11,45,942.5,105.5,2.05,24.5,923.0,967.66,703.56
2016,8,28,12,0,944.0,106.0,2.2,25.0,930.0,985.83,715.15
2016,8,28,12,15,943.5,106.0,2.3,25.0,929.0,998.22,723.97
2016,8,28,12,30,943.0,106.0,2.4,25.0,928.0,1007.11,730.71
2016,8,28,12,45,945.5,102.5,2.5,25.0,920.0,1011.63,734.78
2016,8,28,13,0,948.0,99.0,2.6,25.0,912.0,1012.55,736.69
2016,8,28,13,15,944.0,98.0,2.65,24.5,895.0,1006.33,735.07
2016,8,28,13,30,940.0,97.0,2.7,24.0,878.0,996.57,731.31
2016,8,28,13,45,935.0,96.0,2.8,24.0,854.0,982.39,723.78
2016,8,28,14,0,930.0,95.0,2.9,24.0,830.0,964.85,714.08
2016,8,28,14,15,922.0,93.5,2.9,23.5,798.5,940.78,700.62
2016,8,28,14,30,914.0,92.0,2.9,23.0,767.0,913.69,685.13
2016,8,28,14,45,904.0,90.0,2.95,23.0,729.5,881.46,665.1
2016,8,28,15,0,894.0,88.0,3.0,23.0,692.0,846.67,643.18
2016,8,28,15,15,880.0,86.0,2.95,22.5,649.0,806.3,617.76
2016,8,28,15,30,866.0,84.0,2.9,22.0,606.0,764.06,590.7
2016,8,28,15,45,848.0,81.0,2.9,22.0,558.5,716.13,558.3
2016,8,28,16,0,830.0,78.0,2.9,22.0,511.0,671.01,527.46
2016,8,28,16,15,805.0,74.5,2.85,21.5,460.0,615.91,488.28
2016,8,28,16,30,780.0,71.0,2.8,21.0,409.0,560.93,447.1
2016,8,28,16,45,745.5,67.0,2.75,20.5,356.5,500.54,400.3
2016,8,28,17,0,711.0,63.0,2.7,20.0,304.0,441.83,353.11
2016,8,28,17,15,660.5,57.5,2.55,19.5,251.5,376.17,298.59
2016,8,28,17,30,610.0,52.0,2.4,19.0,199.0,316.38,246.98
2016,8,28,17,45,529.5,44.5,2.3,18.5,149.5,246.7,186.67
2016,8,28,18,0,449.0,37.0,2.2,18.0,100.0,185.25,132.34
2016,8,28,18,15,315.5,26.0,2.15,17.5,61.0,116.03,68.43
2016,8,28,18,30,182.0,15.0,2.1,17.0,22.0,48.61,0.0
2016,8,28,18,45,91.0,7.5,2.05,16.5,11.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,5,45,113.0,10.0,2.0,13.5,16.5,9.83,0.0
2016,8,29,6,0,226.0,20.0,2.2,14.0,33.0,15.78,0.0
2016,8,29,6,15,344.0,31.0,2.2,14.5,74.5,23.56,14.12
2016,8,29,6,30,462.0,42.0,2.2,15.0,116.0,30.79,21.31
2016,8,29,6,45,231.0,55.0,2.25,15.5,92.0,45.09,29.47
2016,8,29,7,0,0.0,68.0,2.3,16.0,68.0,64.71,49.16
2016,8,29,7,15,0.0,84.5,2.3,16.5,84.5,80.31,62.23
2016,8,29,7,30,0.0,101.0,2.3,17.0,101.0,96.02,75.11
2016,8,29,7,45,72.5,144.5,2.3,18.0,177.0,151.93,118.15
2016,8,29,8,0,145.0,188.0,2.3,19.0,253.0,216.04,167.72
2016,8,29,8,15,72.5,167.5,2.3,19.0,200.0,183.68,143.56
2016,8,29,8,30,0.0,147.0,2.3,19.0,147.0,140.94,109.87
2016,8,29,8,45,3.5,170.5,2.3,19.5,173.0,165.11,128.74
2016,8,29,9,0,7.0,194.0,2.3,20.0,199.0,189.77,147.64
2016,8,29,9,15,28.0,241.5,2.3,20.5,261.0,247.03,191.93
2016,8,29,9,30,49.0,289.0,2.3,21.0,323.0,307.38,237.66
2016,8,29,9,45,283.0,273.0,2.35,21.5,483.5,450.83,349.39
2016,8,29,10,0,517.0,257.0,2.4,22.0,644.0,614.33,471.47
2016,8,29,10,15,722.5,173.5,2.45,22.0,737.5,707.89,542.19
2016,8,29,10,30,928.0,90.0,2.5,22.0,831.0,809.69,613.37
2016,8,29,10,45,934.5,90.5,2.55,22.5,853.5,846.99,636.49
2016,8,29,11,0,941.0,91.0,2.6,23.0,876.0,881.75,658.23
2016,8,29,11,15,688.0,219.0,2.6,23.0,798.5,823.86,618.08
2016,8,29,11,30,435.0,347.0,2.6,23.0,721.0,745.33,556.91
2016,8,29,11,45,693.5,220.0,2.65,23.0,821.5,864.37,646.59
2016,8,29,12,0,952.0,93.0,2.7,23.0,922.0,978.22,721.82
2016,8,29,12,15,951.5,93.0,2.75,23.0,921.0,990.57,729.26
2016,8,29,12,30,951.0,93.0,2.8,23.0,920.0,999.38,735.48
2016,8,29,12,45,562.0,257.5,2.85,23.0,745.0,816.44,611.24
2016,8,29,13,0,173.0,422.0,2.9,23.0,570.0,604.07,452.12
2016,8,29,13,15,355.0,358.5,2.95,23.0,654.5,719.28,541.3
2016,8,29,13,30,537.0,295.0,3.0,23.0,739.0,831.4,624.09
2016,8,29,13,45,519.5,289.0,3.05,23.0,708.5,804.91,605.65
2016,8,29,14,0,502.0,283.0,3.1,23.0,678.0,776.68,586.97
2016,8,29,14,15,549.5,252.5,3.1,23.0,669.5,779.45,591.49
2016,8,29,14,30,597.0,222.0,3.1,23.0,661.0,780.93,594.83
2016,8,29,14,45,569.0,217.0,3.15,23.0,618.0,734.76,563.07
2016,8,29,15,0,541.0,212.0,3.2,23.0,575.0,691.01,532.79
2016,8,29,15,15,689.0,152.0,3.2,22.5,584.0,731.69,567.4
2016,8,29,15,30,837.0,92.0,3.2,22.0,593.0,752.83,584.94
2016,8,29,15,45,577.5,147.5,3.2,22.0,480.5,596.84,469.87
2016,8,29,16,0,318.0,203.0,3.2,22.0,368.0,444.95,351.8
2016,8,29,16,15,159.0,105.0,3.15,21.5,187.5,219.7,176.03
2016,8,29,16,30,0.0,7.0,3.1,21.0,7.0,6.75,0.0
2016,8,29,16,45,0.0,6.0,3.1,21.0,6.0,5.79,0.0
2016,8,29,17,0,0.0,5.0,3.1,21.0,5.0,4.82,0.0
2016,8,29,17,15,0.0,4.0,2.9,20.5,4.0,3.86,0.0
2016,8,29,17,30,0.0,3.0,2.7,20.0,3.0,2.89,0.0
2016,8,29,17,45,0.0,2.0,2.55,19.5,2.0,1.93,0.0
2016,8,29,18,0,0.0,1.0,2.4,19.0,1.0,0.96,0.0
2016,8,29,18,15,0.0,0.5,2.35,18.5,0.5,0.48,0.0
2016,8,29,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
