Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,30,5,45,126.5,9.5,1.75,14.5,16.5,9.34,0.0
2016,8,30,6,0,253.0,19.0,1.9,15.0,33.0,14.95,0.0
2016,8,30,6,15,376.0,28.5,1.85,15.5,74.5,21.38,12.12
2016,8,30,6,30,499.0,38.0,1.8,16.0,116.0,27.36,18.22
2016,8,30,6,45,574.0,44.5,1.8,16.5,167.0,43.06,23.95
2016,8,30,7,0,649.0,51.0,1.8,17.0,218.0,88.8,45.09
2016,8,30,7,15,695.0,55.5,1.75,18.0,270.5,137.61,79.06
2016,8,30,7,30,741.0,60.0,1.7,19.0,323.0,191.55,122.68
2016,8,30,7,45,776.0,63.0,1.7,20.0,376.0,246.3,169.73
2016,8,30,8,0,811.0,66.0,1.7,21.0,429.0,304.39,219.75
2016,8,30,8,15,833.0,68.5,1.7,21.5,479.0,362.77,269.87
2016,8,30,8,30,855.0,71.0,1.7,22.0,529.0,419.93,317.69
2016,8,30,8,45,873.5,72.5,1.7,23.0,575.5,475.55,362.12
2016,8,30,9,0,892.0,74.0,1.7,24.0,622.0,531.54,405.04
2016,8,30,9,15,904.0,76.0,1.7,24.5,664.0,584.47,444.88
2016,8,30,9,30,916.0,78.0,1.7,25.0,706.0,636.6,482.77
2016,8,30,9,45,923.0,80.5,1.75,25.5,741.0,684.91,517.05
2016,8,30,10,0,930.0,83.0,1.8,26.0,776.0,731.52,547.62
2016,8,30,10,15,936.5,84.0,1.85,26.0,805.5,774.33,575.84
2016,8,30,10,30,943.0,85.0,1.9,26.0,835.0,814.95,602.39
2016,8,30,10,45,949.5,85.0,2.0,26.5,857.5,852.17,625.73
2016,8,30,11,0,956.0,85.0,2.1,27.0,880.0,886.8,647.22
2016,8,30,11,15,958.5,85.5,2.25,27.0,894.0,915.72,666.67
2016,8,30,11,30,961.0,86.0,2.4,27.0,908.0,941.52,684.17
2016,8,30,11,45,963.0,85.0,2.55,27.5,915.0,962.06,696.96
2016,8,30,12,0,965.0,84.0,2.7,28.0,922.0,979.21,707.62
2016,8,30,12,15,964.5,84.0,2.8,27.5,920.5,991.6,717.72
2016,8,30,12,30,964.0,84.0,2.9,27.0,919.0,1000.4,725.69
2016,8,30,12,45,956.5,87.0,3.0,27.0,908.5,1002.16,727.82
2016,8,30,13,0,949.0,90.0,3.1,27.0,898.0,1000.28,727.77
2016,8,30,13,15,945.5,89.5,3.15,27.0,881.0,994.87,725.16
2016,8,30,13,30,942.0,89.0,3.2,27.0,864.0,985.91,720.38
2016,8,30,13,45,938.5,86.5,3.25,27.0,840.0,971.28,712.0
2016,8,30,14,0,935.0,84.0,3.3,27.0,816.0,953.2,701.45
2016,8,30,14,15,927.5,83.0,3.3,26.5,785.0,929.85,688.47
2016,8,30,14,30,920.0,82.0,3.3,26.0,754.0,903.44,673.43
2016,8,30,14,45,911.5,79.5,3.35,26.0,717.0,871.61,653.63
2016,8,30,15,0,903.0,77.0,3.4,26.0,680.0,837.11,631.87
2016,8,30,15,15,889.5,75.0,3.4,25.5,637.0,796.7,606.74
2016,8,30,15,30,876.0,73.0,3.4,25.0,594.0,754.37,579.9
2016,8,30,15,45,859.5,70.0,3.4,25.0,547.0,707.04,547.92
2016,8,30,16,0,843.0,67.0,3.4,25.0,500.0,658.54,514.6
2016,8,30,16,15,819.5,64.5,3.35,24.5,450.0,605.21,477.02
2016,8,30,16,30,796.0,62.0,3.3,24.0,400.0,555.22,439.38
2016,8,30,16,45,762.5,58.5,3.25,23.5,347.5,495.34,392.94
2016,8,30,17,0,729.0,55.0,3.2,23.0,295.0,437.07,346.04
2016,8,30,17,15,680.0,50.0,3.05,22.5,243.0,372.06,292.03
2016,8,30,17,30,631.0,45.0,2.9,22.0,191.0,310.97,239.38
2016,8,30,17,45,548.0,39.0,2.8,21.5,142.0,241.35,179.24
2016,8,30,18,0,465.0,33.0,2.7,21.0,93.0,182.32,126.76
2016,8,30,18,15,232.5,25.0,2.6,20.5,55.0,91.31,46.22
2016,8,30,18,30,0.0,17.0,2.5,20.0,17.0,16.71,0.0
2016,8,30,18,45,0.0,8.5,2.45,19.5,8.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,127.5,9.0,1.7,14.5,15.5,8.85,0.0
2016,8,31,6,0,255.0,18.0,1.9,15.0,31.0,14.12,0.0
2016,8,31,6,15,380.0,27.5,1.9,15.5,73.0,20.6,11.35
2016,8,31,6,30,505.0,37.0,1.9,16.0,115.0,26.63,17.54
2016,8,31,6,45,576.5,43.5,1.95,16.5,165.0,41.23,23.09
2016,8,31,7,0,648.0,50.0,2.0,17.0,215.0,86.79,43.7
2016,8,31,7,15,693.5,55.0,1.95,17.5,267.5,135.9,77.92
2016,8,31,7,30,739.0,60.0,1.9,18.0,320.0,190.08,122.02
2016,8,31,7,45,771.0,63.0,1.85,19.0,372.0,243.96,168.66
2016,8,31,8,0,803.0,66.0,1.8,20.0,424.0,300.85,218.02
2016,8,31,8,15,825.5,69.0,1.75,20.5,474.0,359.41,268.43
2016,8,31,8,30,848.0,72.0,1.7,21.0,524.0,416.84,316.55
2016,8,31,8,45,865.5,74.0,1.7,21.5,570.0,472.11,361.62
2016,8,31,9,0,883.0,76.0,1.7,22.0,616.0,527.67,405.29
2016,8,31,9,15,895.5,78.0,1.75,22.5,658.0,580.43,445.63
2016,8,31,9,30,908.0,80.0,1.8,23.0,700.0,632.47,484.14
2016,8,31,9,45,914.0,83.5,1.85,23.5,735.0,680.76,518.77
2016,8,31,10,0,920.0,87.0,1.9,24.0,770.0,727.29,549.85
2016,8,31,10,15,927.0,88.0,1.95,24.0,799.5,770.07,578.38
2016,8,31,10,30,934.0,89.0,2.0,24.0,829.0,810.73,605.25
2016,8,31,10,45,939.5,89.5,2.1,24.5,851.5,847.34,628.45
2016,8,31,11,0,945.0,90.0,2.2,25.0,874.0,881.32,649.77
2016,8,31,11,15,948.0,90.5,2.25,25.0,888.5,910.37,668.58
2016,8,31,11,30,951.0,91.0,2.3,25.0,903.0,936.35,685.42
2016,8,31,11,45,953.0,91.0,2.4,25.5,910.0,957.7,698.42
2016,8,31,12,0,955.0,91.0,2.5,26.0,917.0,975.72,709.32
2016,8,31,12,15,954.5,91.0,2.6,26.0,915.5,987.97,717.98
2016,8,31,12,30,954.0,91.0,2.7,26.0,914.0,996.66,724.52
2016,8,31,12,45,945.0,95.0,2.8,26.0,903.0,997.99,726.44
2016,8,31,13,0,936.0,99.0,2.9,26.0,892.0,995.73,726.19
2016,8,31,13,15,931.5,98.5,2.95,26.0,875.0,989.39,723.01
2016,8,31,13,30,927.0,98.0,3.0,26.0,858.0,979.56,717.69
2016,8,31,13,45,923.0,95.5,3.05,26.0,834.0,964.61,709.11
2016,8,31,14,0,919.0,93.0,3.1,26.0,810.0,946.28,698.4
2016,8,31,14,15,911.0,92.0,3.15,26.0,778.5,922.74,684.27
2016,8,31,14,30,903.0,91.0,3.2,26.0,747.0,896.22,668.14
2016,8,31,14,45,894.0,88.0,3.25,26.0,709.5,863.82,647.94
2016,8,31,15,0,885.0,85.0,3.3,26.0,672.0,828.82,625.84
2016,8,31,15,15,871.0,83.0,3.3,25.5,629.0,788.58,600.79
2016,8,31,15,30,857.0,81.0,3.3,25.0,586.0,746.5,574.09
2016,8,31,15,45,840.0,77.5,3.35,25.0,539.5,698.97,542.12
2016,8,31,16,0,823.0,74.0,3.4,25.0,493.0,654.16,511.61
2016,8,31,16,15,798.0,70.5,3.35,24.5,442.5,599.37,472.24
2016,8,31,16,30,773.0,67.0,3.3,24.0,392.0,544.75,431.2
2016,8,31,16,45,739.5,63.0,3.3,23.5,340.0,485.39,385.16
2016,8,31,17,0,706.0,59.0,3.3,23.0,288.0,427.68,338.66
2016,8,31,17,15,654.0,53.5,3.1,22.5,236.0,361.98,283.97
2016,8,31,17,30,602.0,48.0,2.9,22.0,184.0,300.54,231.0
2016,8,31,17,45,519.0,40.5,2.75,21.5,136.0,233.05,172.59
2016,8,31,18,0,436.0,33.0,2.6,21.0,88.0,172.41,118.91
2016,8,31,18,15,286.0,22.0,2.55,20.5,51.0,98.74,43.99
2016,8,31,18,30,136.0,11.0,2.5,20.0,14.0,34.66,0.0
2016,8,31,18,45,68.0,5.5,2.45,19.5,7.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,1,5,45,104.5,9.0,0.85,14.5,14.0,8.85,0.0
2016,9,1,6,0,209.0,18.0,0.9,15.0,28.0,14.26,0.0
2016,9,1,6,15,336.5,29.0,0.85,15.5,69.0,22.15,12.5
2016,9,1,6,30,464.0,40.0,0.8,16.0,110.0,29.46,20.01
2016,9,1,6,45,535.5,48.0,0.75,16.5,159.5,41.02,24.02
2016,9,1,7,0,607.0,56.0,0.7,17.0,209.0,85.74,44.53
2016,9,1,7,15,309.5,89.0,0.55,17.5,167.5,113.86,76.13
2016,9,1,7,30,12.0,122.0,0.4,18.0,126.0,116.76,91.01
2016,9,1,7,45,11.5,137.5,0.3,18.5,142.0,132.53,103.42
2016,9,1,8,0,11.0,153.0,0.2,19.0,158.0,148.23,115.4
2016,9,1,8,15,30.5,184.0,0.25,19.5,200.0,183.34,142.29
2016,9,1,8,30,50.0,215.0,0.3,20.0,242.0,222.63,172.05
2016,9,1,8,45,198.5,230.5,0.35,21.0,350.0,308.76,236.52
2016,9,1,9,0,347.0,246.0,0.4,22.0,458.0,410.61,311.21
2016,9,1,9,15,612.5,170.5,0.55,22.0,575.0,508.17,385.16
2016,9,1,9,30,878.0,95.0,0.7,22.0,692.0,627.69,474.17
2016,9,1,9,45,887.0,97.5,0.85,22.5,727.5,675.7,508.18
2016,9,1,10,0,896.0,100.0,1.0,23.0,763.0,722.25,540.49
2016,9,1,10,15,903.5,101.5,1.15,23.0,792.5,765.02,569.73
2016,9,1,10,30,911.0,103.0,1.3,23.0,822.0,805.75,597.49
2016,9,1,10,45,913.0,106.0,1.45,23.5,843.5,841.36,620.55
2016,9,1,11,0,915.0,109.0,1.6,24.0,865.0,874.23,641.72
2016,9,1,11,15,918.5,109.5,1.7,24.0,879.5,902.97,660.83
2016,9,1,11,30,922.0,110.0,1.8,24.0,894.0,928.77,678.08
2016,9,1,11,45,920.5,112.0,1.95,24.5,900.0,948.53,690.72
2016,9,1,12,0,919.0,114.0,2.1,25.0,906.0,964.95,701.28
2016,9,1,12,15,918.5,114.0,2.1,25.0,905.0,976.83,708.74
2016,9,1,12,30,918.0,114.0,2.1,25.0,904.0,985.3,714.16
2016,9,1,12,45,919.5,111.5,2.15,25.0,895.5,989.56,717.61
2016,9,1,13,0,921.0,109.0,2.2,25.0,887.0,990.31,718.97
2016,9,1,13,15,917.0,108.0,2.25,25.0,870.0,983.94,715.91
2016,9,1,13,30,913.0,107.0,2.3,25.0,853.0,974.13,710.78
2016,9,1,13,45,651.0,217.0,2.35,25.0,741.5,850.25,630.31
2016,9,1,14,0,389.0,327.0,2.4,25.0,630.0,709.09,528.65
2016,9,1,14,15,636.0,214.5,2.4,25.0,685.0,815.7,610.93
2016,9,1,14,30,883.0,102.0,2.4,25.0,740.0,888.57,660.84
2016,9,1,14,45,868.5,101.0,2.45,25.0,701.5,854.2,638.72
2016,9,1,15,0,854.0,100.0,2.5,25.0,663.0,822.46,619.17
2016,9,1,15,15,838.5,97.5,2.5,24.5,620.0,781.28,593.7
2016,9,1,15,30,823.0,95.0,2.5,24.0,577.0,738.42,566.68
2016,9,1,15,45,799.0,92.5,2.5,24.0,529.0,688.02,532.71
2016,9,1,16,0,775.0,90.0,2.5,24.0,481.0,637.12,497.34
2016,9,1,16,15,746.5,86.0,2.45,23.5,430.5,581.51,457.04
2016,9,1,16,30,718.0,82.0,2.4,23.0,380.0,528.46,417.31
2016,9,1,16,45,676.0,77.0,2.35,22.5,327.5,465.98,369.02
2016,9,1,17,0,634.0,72.0,2.3,22.0,275.0,406.1,321.09
2016,9,1,17,15,575.5,65.0,2.15,21.5,223.5,339.63,266.23
2016,9,1,17,30,517.0,58.0,2.0,21.0,172.0,278.24,213.88
2016,9,1,17,45,425.0,48.0,1.9,20.5,125.0,207.8,154.02
2016,9,1,18,0,333.0,38.0,1.8,20.0,78.0,146.97,101.19
2016,9,1,18,15,166.5,24.0,1.75,19.5,44.0,71.45,25.65
2016,9,1,18,30,0.0,10.0,1.7,19.0,10.0,9.83,0.0
2016,9,1,18,45,0.0,5.0,1.7,18.5,5.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,65.5,8.5,1.1,14.5,11.5,8.36,0.0
2016,9,2,6,0,131.0,17.0,1.1,15.0,23.0,13.31,0.0
2016,9,2,6,15,248.5,30.5,1.2,15.5,61.0,23.75,13.61
2016,9,2,6,30,366.0,44.0,1.3,16.0,99.0,33.37,23.33
2016,9,2,6,45,444.5,53.5,1.4,17.0,146.5,44.09,27.86
2016,9,2,7,0,523.0,63.0,1.5,18.0,194.0,85.27,47.21
2016,9,2,7,15,575.0,70.5,1.5,18.5,244.5,130.43,78.19
2016,9,2,7,30,627.0,78.0,1.5,19.0,295.0,181.48,118.75
2016,9,2,7,45,623.5,88.5,1.55,20.0,333.5,227.59,159.34
2016,9,2,8,0,620.0,99.0,1.6,21.0,372.0,272.94,199.29
2016,9,2,8,15,690.5,97.0,1.5,21.5,434.0,331.8,247.73
2016,9,2,8,30,761.0,95.0,1.4,22.0,496.0,399.07,301.73
2016,9,2,8,45,783.5,97.0,1.35,22.5,542.0,452.51,344.48
2016,9,2,9,0,806.0,99.0,1.3,23.0,588.0,506.92,386.48
2016,9,2,9,15,820.5,102.0,1.15,23.5,629.0,558.53,424.23
2016,9,2,9,30,835.0,105.0,1.0,24.0,670.0,609.79,459.98
2016,9,2,9,45,859.5,100.0,0.9,24.5,708.5,659.07,493.46
2016,9,2,10,0,884.0,95.0,0.8,25.0,747.0,707.77,524.49
2016,9,2,10,15,891.5,96.5,0.7,25.0,776.0,750.0,549.87
2016,9,2,10,30,899.0,98.0,0.6,25.0,805.0,790.23,573.36
2016,9,2,10,45,903.5,99.5,0.5,25.5,827.0,825.86,592.21
2016,9,2,11,0,908.0,101.0,0.4,26.0,849.0,858.93,608.99
2016,9,2,11,15,911.5,102.0,0.4,26.0,863.5,887.9,626.06
2016,9,2,11,30,915.0,103.0,0.4,26.0,878.0,913.94,641.31
2016,9,2,11,45,918.0,102.0,0.45,26.5,885.0,934.42,652.95
2016,9,2,12,0,921.0,101.0,0.5,27.0,892.0,951.68,662.77
2016,9,2,12,15,921.0,101.0,0.6,27.0,891.0,963.91,672.03
2016,9,2,12,30,921.0,101.0,0.7,27.0,890.0,972.71,679.39
2016,9,2,12,45,754.0,193.5,0.85,27.0,835.0,926.95,654.33
2016,9,2,13,0,587.0,286.0,1.0,27.0,780.0,866.44,617.16
2016,9,2,13,15,737.5,198.5,1.1,27.0,806.5,918.78,655.68
2016,9,2,13,30,888.0,111.0,1.2,27.0,833.0,953.03,678.71
2016,9,2,13,45,884.5,108.5,1.35,27.0,809.5,938.88,672.41
2016,9,2,14,0,881.0,106.0,1.5,27.0,786.0,921.48,664.47
2016,9,2,14,15,872.5,104.5,1.55,26.5,755.0,897.56,652.22
2016,9,2,14,30,864.0,103.0,1.6,26.0,724.0,870.81,638.06
2016,9,2,14,45,853.5,100.5,1.7,26.0,687.0,838.61,619.42
2016,9,2,15,0,843.0,98.0,1.8,26.0,650.0,808.81,602.15
2016,9,2,15,15,827.5,95.5,1.85,25.5,607.5,767.95,577.71
2016,9,2,15,30,812.0,93.0,1.9,25.0,565.0,725.43,551.71
2016,9,2,15,45,790.5,90.0,2.0,25.0,518.0,676.67,519.98
2016,9,2,16,0,769.0,87.0,2.1,25.0,471.0,627.25,486.51
2016,9,2,16,15,681.0,92.0,2.1,24.5,405.5,546.41,427.43
2016,9,2,16,30,593.0,97.0,2.1,24.0,340.0,469.52,369.69
2016,9,2,16,45,545.5,92.5,2.15,23.5,293.0,410.43,324.27
2016,9,2,17,0,498.0,88.0,2.2,23.0,246.0,354.57,279.7
2016,9,2,17,15,451.0,76.5,2.1,22.0,199.5,293.19,229.72
2016,9,2,17,30,404.0,65.0,2.0,21.0,153.0,238.6,183.56
2016,9,2,17,45,330.0,51.5,1.95,20.5,110.5,177.33,131.3
2016,9,2,18,0,256.0,38.0,1.9,20.0,68.0,124.13,84.7
2016,9,2,18,15,128.0,19.0,1.85,19.5,34.0,55.46,12.18
2016,9,2,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.5,1.25,13.5,10.5,10.32,0.0
2016,9,3,6,0,0.0,21.0,1.4,14.0,21.0,19.32,0.0
2016,9,3,6,15,169.5,34.0,1.4,14.5,58.5,26.42,15.58
2016,9,3,6,30,339.0,47.0,1.4,15.0,96.0,35.62,25.34
2016,9,3,6,45,415.0,58.5,1.45,15.5,143.5,47.83,36.59
2016,9,3,7,0,491.0,70.0,1.5,16.0,191.0,88.8,51.9
2016,9,3,7,15,544.5,78.5,1.45,16.5,241.5,133.09,82.35
2016,9,3,7,30,598.0,87.0,1.4,17.0,292.0,183.52,122.39
2016,9,3,7,45,635.0,93.5,1.35,17.5,343.0,234.08,165.4
2016,9,3,8,0,672.0,100.0,1.3,18.0,394.0,288.39,211.93
2016,9,3,8,15,700.0,105.0,1.1,18.5,443.0,341.65,256.91
2016,9,3,8,30,728.0,110.0,0.9,19.0,492.0,397.13,302.04
2016,9,3,8,45,748.5,114.0,0.75,20.0,537.5,450.17,343.06
2016,9,3,9,0,769.0,118.0,0.6,21.0,583.0,505.4,383.52
2016,9,3,9,15,784.5,121.5,0.55,21.5,624.0,556.34,420.56
2016,9,3,9,30,800.0,125.0,0.5,22.0,665.0,607.11,456.04
2016,9,3,9,45,841.0,113.5,0.45,22.5,707.0,659.2,491.6
2016,9,3,10,0,882.0,102.0,0.4,23.0,749.0,712.03,526.04
2016,9,3,10,15,889.5,103.5,0.6,23.0,778.0,754.2,555.49
2016,9,3,10,30,897.0,105.0,0.8,23.0,807.0,794.36,583.67
2016,9,3,10,45,901.5,106.0,1.0,23.5,828.5,829.43,607.25
2016,9,3,11,0,906.0,107.0,1.2,24.0,850.0,861.92,629.02
2016,9,3,11,15,909.5,108.0,1.35,24.0,865.0,890.82,648.93
2016,9,3,11,30,913.0,109.0,1.5,24.0,880.0,916.8,667.0
2016,9,3,11,45,913.5,109.5,1.7,24.0,886.0,936.52,681.72
2016,9,3,12,0,914.0,110.0,1.9,24.0,892.0,952.97,694.39
2016,9,3,12,15,914.5,110.0,2.05,24.0,891.5,965.57,704.06
2016,9,3,12,30,915.0,110.0,2.2,24.0,891.0,974.77,711.64
2016,9,3,12,45,902.0,116.5,2.35,24.0,879.0,974.7,713.3
2016,9,3,13,0,889.0,123.0,2.5,24.0,867.0,971.18,712.85
2016,9,3,13,15,885.5,122.0,2.55,24.0,850.5,965.32,710.03
2016,9,3,13,30,882.0,121.0,2.6,24.0,834.0,956.12,705.13
2016,9,3,13,45,878.5,118.5,2.65,24.0,811.0,942.02,697.12
2016,9,3,14,0,875.0,116.0,2.7,24.0,788.0,924.7,687.05
2016,9,3,14,15,867.0,114.0,2.7,23.5,757.0,900.79,673.53
2016,9,3,14,30,859.0,112.0,2.7,23.0,726.0,879.29,661.66
2016,9,3,14,45,849.0,109.0,2.75,23.0,689.5,846.93,641.36
2016,9,3,15,0,839.0,106.0,2.8,23.0,653.0,812.13,619.28
2016,9,3,15,15,823.5,103.0,2.8,22.5,610.0,770.79,593.22
2016,9,3,15,30,808.0,100.0,2.8,22.0,567.0,727.81,565.59
2016,9,3,15,45,785.0,97.5,2.85,22.0,519.5,678.64,532.15
2016,9,3,16,0,762.0,95.0,2.9,22.0,472.0,628.93,496.66
2016,9,3,16,15,732.5,90.5,2.9,21.5,421.5,574.92,456.93
2016,9,3,16,30,703.0,86.0,2.9,21.0,371.0,519.5,414.87
2016,9,3,16,45,658.5,80.5,2.95,20.5,318.5,455.95,365.1
2016,9,3,17,0,614.0,75.0,3.0,20.0,266.0,395.27,315.79
2016,9,3,17,15,552.5,67.0,2.85,19.5,214.5,327.68,259.13
2016,9,3,17,30,491.0,59.0,2.7,19.0,163.0,265.51,205.4
2016,9,3,17,45,389.0,48.5,2.55,18.5,116.0,193.2,143.5
2016,9,3,18,0,287.0,38.0,2.4,18.0,69.0,132.0,89.64
2016,9,3,18,15,143.5,19.0,2.35,17.5,34.5,57.93,3.05
2016,9,3,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,9.5,1.35,12.5,9.5,9.34,0.0
2016,9,4,6,0,0.0,19.0,1.5,13.0,19.0,18.68,0.0
2016,9,4,6,15,155.5,34.0,1.55,13.5,56.5,26.51,15.42
2016,9,4,6,30,311.0,49.0,1.6,14.0,94.0,37.34,26.89
2016,9,4,6,45,405.0,59.5,1.65,14.5,143.0,48.12,36.96
2016,9,4,7,0,499.0,70.0,1.7,15.0,192.0,88.61,51.88
2016,9,4,7,15,554.5,78.5,1.7,15.5,243.5,133.53,82.67
2016,9,4,7,30,610.0,87.0,1.7,16.0,295.0,184.84,123.49
2016,9,4,7,45,658.0,91.0,1.75,16.5,348.5,236.35,167.27
2016,9,4,8,0,706.0,95.0,1.8,17.0,402.0,292.83,215.92
2016,9,4,8,15,734.0,99.5,1.75,17.5,451.5,347.45,263.07
2016,9,4,8,30,762.0,104.0,1.7,18.0,501.0,404.22,310.71
2016,9,4,8,45,788.0,105.5,1.65,18.5,548.5,460.61,356.61
2016,9,4,9,0,814.0,107.0,1.6,19.0,596.0,516.53,400.6
2016,9,4,9,15,829.0,110.0,1.45,19.5,638.0,568.82,439.78
2016,9,4,9,30,844.0,113.0,1.3,20.0,680.0,620.77,476.99
2016,9,4,9,45,863.0,111.5,1.2,20.5,717.5,670.27,511.4
2016,9,4,10,0,882.0,110.0,1.1,21.0,755.0,718.61,543.62
2016,9,4,10,15,890.0,111.5,1.0,21.5,784.5,761.15,568.94
2016,9,4,10,30,898.0,113.0,0.9,22.0,814.0,801.73,592.28
2016,9,4,10,45,904.0,113.5,0.8,22.5,836.0,837.53,611.86
2016,9,4,11,0,910.0,114.0,0.7,23.0,858.0,870.83,629.33
2016,9,4,11,15,913.5,115.0,0.7,23.0,872.5,899.83,646.8
2016,9,4,11,30,917.0,116.0,0.7,23.0,887.0,925.89,662.42
2016,9,4,11,45,918.5,116.0,0.7,23.5,893.5,946.06,673.09
2016,9,4,12,0,920.0,116.0,0.7,24.0,900.0,962.97,681.82
2016,9,4,12,15,919.5,116.0,0.75,24.0,898.5,974.69,689.82
2016,9,4,12,30,919.0,116.0,0.8,24.0,897.0,982.97,695.89
2016,9,4,12,45,918.0,114.5,0.9,24.0,887.5,985.72,699.72
2016,9,4,13,0,917.0,113.0,1.0,24.0,878.0,984.97,701.52
2016,9,4,13,15,913.0,112.5,1.0,24.0,860.5,978.96,698.3
2016,9,4,13,30,909.0,112.0,1.0,24.0,843.0,969.52,693.14
2016,9,4,13,45,902.5,110.5,1.05,24.0,818.0,953.33,684.78
2016,9,4,14,0,896.0,109.0,1.1,24.0,793.0,933.92,674.47
2016,9,4,14,15,887.0,107.5,1.1,23.5,761.5,909.19,661.24
2016,9,4,14,30,878.0,106.0,1.1,23.0,730.0,881.6,646.14
2016,9,4,14,45,865.5,103.5,1.15,23.0,691.5,847.28,626.02
2016,9,4,15,0,853.0,101.0,1.2,23.0,653.0,815.49,607.39
2016,9,4,15,15,837.0,98.5,1.2,23.0,609.5,773.84,581.19
2016,9,4,15,30,821.0,96.0,1.2,23.0,566.0,730.56,553.59
2016,9,4,15,45,797.5,93.0,1.2,23.0,518.0,680.01,520.47
2016,9,4,16,0,774.0,90.0,1.2,23.0,470.0,628.94,485.44
2016,9,4,16,15,744.5,85.5,1.2,22.5,419.0,572.26,445.37
2016,9,4,16,30,715.0,81.0,1.2,22.0,368.0,518.35,405.83
2016,9,4,16,45,669.5,76.0,1.3,21.5,315.0,454.41,357.62
2016,9,4,17,0,624.0,71.0,1.4,21.0,262.0,393.45,309.56
2016,9,4,17,15,562.0,63.5,1.4,20.0,210.5,325.91,254.69
2016,9,4,17,30,500.0,56.0,1.4,19.0,159.0,263.87,202.25
2016,9,4,17,45,399.0,45.5,1.45,18.5,112.5,191.86,141.14
2016,9,4,18,0,298.0,35.0,1.5,18.0,66.0,130.54,86.73
2016,9,4,18,15,149.0,17.5,1.5,17.5,33.0,57.12,0.0
2016,9,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,5,45,70.0,7.0,1.15,13.5,10.0,0.0,0.0
2016,9,5,6,0,140.0,14.0,1.2,14.0,20.0,13.76,0.0
2016,9,5,6,15,267.0,27.5,1.3,14.5,58.0,21.36,10.99
2016,9,5,6,30,394.0,41.0,1.4,15.0,96.0,31.1,21.34
2016,9,5,6,45,474.0,50.0,1.55,16.0,144.5,39.0,28.72
2016,9,5,7,0,554.0,59.0,1.7,17.0,193.0,81.24,43.67
2016,9,5,7,15,606.0,66.0,1.7,17.5,244.5,127.57,74.92
2016,9,5,7,30,658.0,73.0,1.7,18.0,296.0,179.76,116.4
2016,9,5,7,45,694.0,78.5,1.75,19.0,347.5,232.46,161.28
2016,9,5,8,0,730.0,84.0,1.8,20.0,399.0,288.71,209.56
2016,9,5,8,15,756.5,88.0,1.7,20.5,448.5,345.35,257.96
2016,9,5,8,30,783.0,92.0,1.6,21.0,498.0,401.92,305.0
2016,9,5,8,45,802.5,95.5,1.5,21.5,544.0,456.49,349.0
2016,9,5,9,0,822.0,99.0,1.4,22.0,590.0,511.7,391.73
2016,9,5,9,15,836.5,101.5,1.3,22.5,631.5,563.53,430.31
2016,9,5,9,30,851.0,104.0,1.2,23.0,673.0,614.95,467.01
2016,9,5,9,45,868.0,103.5,1.2,23.5,710.0,664.28,501.74
2016,9,5,10,0,885.0,103.0,1.2,24.0,747.0,712.48,534.4
2016,9,5,10,15,893.0,104.5,1.2,24.0,776.5,755.06,561.91
2016,9,5,10,30,901.0,106.0,1.2,24.0,806.0,795.65,587.82
2016,9,5,10,45,905.0,108.0,1.25,24.5,828.0,831.37,609.72
2016,9,5,11,0,909.0,110.0,1.3,25.0,850.0,864.48,629.77
2016,9,5,11,15,912.5,110.5,1.35,25.0,864.5,892.86,647.93
2016,9,5,11,30,916.0,111.0,1.4,25.0,879.0,918.29,664.25
2016,9,5,11,45,915.5,112.5,1.45,25.5,885.0,938.1,675.73
2016,9,5,12,0,915.0,114.0,1.5,26.0,891.0,954.61,685.21
2016,9,5,12,15,914.5,114.0,1.55,26.0,889.5,966.19,693.02
2016,9,5,12,30,914.0,114.0,1.6,26.0,888.0,974.34,698.85
2016,9,5,12,45,901.5,119.5,1.7,26.0,875.5,973.61,699.88
2016,9,5,13,0,889.0,125.0,1.8,26.0,863.0,969.42,698.88
2016,9,5,13,15,884.5,124.0,1.85,26.0,845.5,962.5,695.64
2016,9,5,13,30,880.0,123.0,1.9,26.0,828.0,952.25,690.37
2016,9,5,13,45,873.5,121.5,2.0,26.0,803.0,936.37,682.12
2016,9,5,14,0,867.0,120.0,2.1,26.0,778.0,917.36,671.85
2016,9,5,14,15,857.5,118.0,2.1,26.0,746.5,897.6,660.1
2016,9,5,14,30,848.0,116.0,2.1,26.0,715.0,869.54,642.88
2016,9,5,14,45,836.5,112.5,2.15,26.0,677.0,835.53,622.1
2016,9,5,15,0,825.0,109.0,2.2,26.0,639.0,799.22,599.57
2016,9,5,15,15,808.5,106.0,2.15,25.5,596.0,757.47,573.43
2016,9,5,15,30,792.0,103.0,2.1,25.0,553.0,714.18,545.85
2016,9,5,15,45,771.5,98.5,2.1,25.0,506.0,665.15,512.97
2016,9,5,16,0,751.0,94.0,2.1,25.0,459.0,615.44,477.72
2016,9,5,16,15,720.5,89.0,2.05,24.5,408.0,560.83,438.1
2016,9,5,16,30,690.0,84.0,2.0,24.0,357.0,504.89,396.26
2016,9,5,16,45,647.0,78.0,1.95,23.5,305.5,442.4,347.96
2016,9,5,17,0,604.0,72.0,1.9,23.0,254.0,382.71,300.08
2016,9,5,17,15,541.0,64.0,1.8,22.0,203.0,315.38,245.09
2016,9,5,17,30,478.0,56.0,1.7,21.0,152.0,253.69,192.9
2016,9,5,17,45,379.0,44.5,1.6,20.0,106.5,182.83,133.15
2016,9,5,18,0,280.0,33.0,1.5,19.0,61.0,122.62,79.29
2016,9,5,18,15,140.0,16.5,1.45,18.5,30.5,52.91,0.0
2016,9,5,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,6,5,45,63.0,6.5,1.1,15.5,9.0,0.0,0.0
2016,9,6,6,0,126.0,13.0,1.1,16.0,18.0,12.78,0.0
2016,9,6,6,15,252.5,26.5,1.2,16.5,55.0,20.55,9.91
2016,9,6,6,30,379.0,40.0,1.3,17.0,92.0,30.34,20.43
2016,9,6,6,45,457.5,50.0,1.4,18.0,139.5,38.19,27.74
2016,9,6,7,0,536.0,60.0,1.5,19.0,187.0,80.17,43.28
2016,9,6,7,15,589.0,67.0,1.55,19.5,238.0,125.52,73.39
2016,9,6,7,30,642.0,74.0,1.6,20.0,289.0,176.86,113.69
2016,9,6,7,45,678.5,79.5,1.65,21.0,340.5,228.73,157.41
2016,9,6,8,0,715.0,85.0,1.7,22.0,392.0,284.23,204.59
2016,9,6,8,15,742.0,89.0,1.65,22.5,441.0,340.22,252.11
2016,9,6,8,30,769.0,93.0,1.6,23.0,490.0,396.17,298.41
2016,9,6,8,45,789.0,96.5,1.55,24.0,536.0,450.21,341.2
2016,9,6,9,0,809.0,100.0,1.5,25.0,582.0,504.97,382.78
2016,9,6,9,15,824.0,102.5,1.35,25.5,623.0,556.42,420.56
2016,9,6,9,30,839.0,105.0,1.2,26.0,664.0,607.53,456.41
2016,9,6,9,45,851.0,107.0,1.05,26.5,699.5,655.61,488.53
2016,9,6,10,0,863.0,109.0,0.9,27.0,735.0,701.98,518.02
2016,9,6,10,15,871.5,110.5,0.8,27.0,764.0,744.06,543.51
2016,9,6,10,30,880.0,112.0,0.7,27.0,793.0,784.24,567.07
2016,9,6,10,45,887.0,112.5,0.65,27.5,815.5,820.14,587.01
2016,9,6,11,0,894.0,113.0,0.6,28.0,838.0,853.64,605.09
2016,9,6,11,15,898.0,114.0,0.75,28.0,852.5,882.52,624.89
2016,9,6,11,30,902.0,115.0,0.9,28.0,867.0,908.53,642.97
2016,9,6,11,45,905.0,114.5,1.1,28.5,874.0,929.09,657.22
2016,9,6,12,0,908.0,114.0,1.3,29.0,881.0,946.48,669.44
2016,9,6,12,15,908.0,114.0,1.45,29.0,880.0,958.37,678.8
2016,9,6,12,30,908.0,114.0,1.6,29.0,879.0,966.86,686.15
2016,9,6,12,45,903.5,115.0,1.75,29.0,868.5,968.77,689.45
2016,9,6,13,0,899.0,116.0,1.9,29.0,858.0,967.24,690.66
2016,9,6,13,15,894.5,115.0,1.95,28.5,841.0,960.16,688.65
2016,9,6,13,30,890.0,114.0,2.0,28.0,824.0,949.72,684.63
2016,9,6,13,45,886.0,111.5,2.05,28.0,800.0,934.81,676.47
2016,9,6,14,0,882.0,109.0,2.1,28.0,776.0,916.66,666.3
2016,9,6,14,15,873.0,107.0,2.05,28.0,744.0,891.51,650.63
2016,9,6,14,30,864.0,105.0,2.0,28.0,712.0,863.55,633.19
2016,9,6,14,45,854.5,101.5,2.0,28.0,674.5,830.88,613.06
2016,9,6,15,0,845.0,98.0,2.0,28.0,637.0,800.56,594.42
2016,9,6,15,15,828.5,95.5,1.95,27.5,594.0,758.72,568.49
2016,9,6,15,30,812.0,93.0,1.9,27.0,551.0,715.31,541.18
2016,9,6,15,45,793.0,88.5,1.85,27.0,503.5,666.58,508.63
2016,9,6,16,0,774.0,84.0,1.8,27.0,456.0,617.04,474.0
2016,9,6,16,15,744.0,80.0,1.75,26.5,405.5,560.7,433.62
2016,9,6,16,30,714.0,76.0,1.7,26.0,355.0,505.1,392.42
2016,9,6,16,45,673.5,70.0,1.65,25.5,303.5,444.86,346.19
2016,9,6,17,0,633.0,64.0,1.6,25.0,252.0,385.25,298.73
2016,9,6,17,15,569.5,57.0,1.45,24.0,201.0,317.65,243.79
2016,9,6,17,30,506.0,50.0,1.3,23.0,150.0,255.77,191.69
2016,9,6,17,45,405.0,40.0,1.15,22.5,104.5,184.88,131.99
2016,9,6,18,0,304.0,30.0,1.0,22.0,59.0,124.89,77.1
2016,9,6,18,15,152.0,15.0,1.0,21.5,29.5,46.13,0.0
2016,9,6,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,5,45,57.0,6.0,1.8,17.5,8.0,0.0,0.0
2016,9,7,6,0,114.0,12.0,1.8,18.0,16.0,11.8,0.0
2016,9,7,6,15,239.5,26.0,2.0,18.5,52.5,20.23,9.15
2016,9,7,6,30,365.0,40.0,2.2,19.0,89.0,30.53,20.33
2016,9,7,6,45,447.5,50.0,2.45,20.0,137.0,37.45,26.81
2016,9,7,7,0,530.0,60.0,2.7,21.0,185.0,78.99,42.41
2016,9,7,7,15,583.5,67.0,2.7,21.5,236.0,123.98,71.92
2016,9,7,7,30,637.0,74.0,2.7,22.0,287.0,175.03,111.73
2016,9,7,7,45,675.5,79.5,2.75,22.5,338.0,227.05,155.68
2016,9,7,8,0,714.0,85.0,2.8,23.0,389.0,282.92,203.58
2016,9,7,8,15,741.0,89.0,2.65,23.5,438.5,338.82,251.28
2016,9,7,8,30,768.0,93.0,2.5,24.0,488.0,394.68,297.81
2016,9,7,8,45,789.0,96.5,2.45,25.0,533.5,449.09,341.36
2016,9,7,9,0,810.0,100.0,2.4,26.0,579.0,504.32,383.86
2016,9,7,9,15,825.0,102.5,2.25,26.5,620.5,555.78,422.5
2016,9,7,9,30,840.0,105.0,2.1,27.0,662.0,606.9,459.38
2016,9,7,9,45,849.0,108.0,1.95,27.5,696.5,654.05,492.0
2016,9,7,10,0,858.0,111.0,1.8,28.0,731.0,699.2,521.99
2016,9,7,10,15,866.0,113.0,1.65,28.5,760.0,741.18,547.38
2016,9,7,10,30,874.0,115.0,1.5,29.0,789.0,781.26,570.5
2016,9,7,10,45,881.0,115.5,1.35,29.5,811.5,816.92,590.05
2016,9,7,11,0,888.0,116.0,1.2,30.0,834.0,850.2,607.47
2016,9,7,11,15,892.0,117.0,1.1,30.0,848.0,878.89,623.41
2016,9,7,11,30,896.0,118.0,1.0,30.0,862.0,904.71,637.33
2016,9,7,11,45,898.5,117.5,0.9,30.5,868.5,924.67,646.14
2016,9,7,12,0,901.0,117.0,0.8,31.0,875.0,941.45,652.89
2016,9,7,12,15,900.5,117.0,0.85,31.0,873.5,952.75,660.43
2016,9,7,12,30,900.0,117.0,0.9,31.0,872.0,960.65,666.12
2016,9,7,12,45,873.5,130.5,0.95,31.0,856.5,955.14,663.81
2016,9,7,13,0,847.0,144.0,1.0,31.0,841.0,952.0,663.22
2016,9,7,13,15,842.0,142.5,1.1,31.0,823.5,944.29,660.71
2016,9,7,13,30,837.0,141.0,1.2,31.0,806.0,933.34,656.26
2016,9,7,13,45,829.5,139.5,1.3,31.0,781.0,916.95,648.41
2016,9,7,14,0,822.0,138.0,1.4,31.0,756.0,897.57,638.65
2016,9,7,14,15,811.5,135.5,1.5,30.5,724.0,871.6,625.84
2016,9,7,14,30,801.0,133.0,1.6,30.0,692.0,843.03,611.15
2016,9,7,14,45,786.5,130.0,1.75,30.0,654.0,808.17,591.29
2016,9,7,15,0,772.0,127.0,1.9,30.0,616.0,771.3,569.64
2016,9,7,15,15,753.0,123.0,1.95,29.5,573.0,731.09,545.6
2016,9,7,15,30,734.0,119.0,2.0,29.0,530.0,686.74,518.18
2016,9,7,15,45,709.0,114.5,2.1,29.0,482.5,636.72,484.36
2016,9,7,16,0,684.0,110.0,2.2,29.0,435.0,586.55,449.19
2016,9,7,16,15,649.5,104.0,2.15,28.0,385.0,529.04,408.6
2016,9,7,16,30,615.0,98.0,2.1,27.0,335.0,472.88,367.55
2016,9,7,16,45,569.0,90.0,2.1,26.5,284.5,410.24,319.48
2016,9,7,17,0,523.0,82.0,2.1,26.0,234.0,350.78,272.18
2016,9,7,17,15,454.0,71.5,1.9,25.0,184.5,282.58,216.9
2016,9,7,17,30,385.0,61.0,1.7,24.0,135.0,220.21,164.94
2016,9,7,17,45,286.0,46.5,1.5,23.0,92.0,152.52,108.8
2016,9,7,18,0,187.0,32.0,1.3,22.0,49.0,95.95,57.25
2016,9,7,18,15,93.5,16.0,1.25,21.5,24.5,34.67,0.0
2016,9,7,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,5,45,30.5,5.5,1.15,14.5,6.5,0.0,0.0
2016,9,8,6,0,61.0,11.0,1.3,15.0,13.0,10.81,0.0
2016,9,8,6,15,177.5,27.5,1.45,15.5,48.0,21.38,9.67
2016,9,8,6,30,294.0,44.0,1.6,16.0,83.0,33.61,23.22
2016,9,8,6,45,380.0,55.5,1.75,16.5,129.5,41.92,31.11
2016,9,8,7,0,466.0,67.0,1.9,17.0,176.0,80.93,47.09
2016,9,8,7,15,233.0,76.0,1.9,17.5,130.5,90.53,60.37
2016,9,8,7,30,0.0,85.0,1.9,18.0,85.0,81.25,62.58
2016,9,8,7,45,0.0,101.5,1.9,19.0,101.5,96.98,75.21
2016,9,8,8,0,0.0,118.0,1.9,20.0,118.0,112.79,87.6
2016,9,8,8,15,4.0,144.0,1.85,20.5,146.0,138.87,108.12
2016,9,8,8,30,8.0,170.0,1.8,21.0,174.0,165.55,128.79
2016,9,8,8,45,36.5,210.5,1.8,21.5,231.5,216.44,168.17
2016,9,8,9,0,65.0,251.0,1.8,22.0,289.0,271.69,210.27
2016,9,8,9,15,64.5,269.5,1.8,22.5,310.0,293.6,226.12
2016,9,8,9,30,64.0,288.0,1.8,23.0,331.0,315.47,241.8
2016,9,8,9,45,445.0,206.5,1.8,23.5,525.5,489.26,377.02
2016,9,8,10,0,826.0,125.0,1.8,24.0,720.0,690.66,525.12
2016,9,8,10,15,835.0,127.0,1.85,24.0,749.0,732.64,553.02
2016,9,8,10,30,844.0,129.0,1.9,24.0,778.0,772.88,579.89
2016,9,8,10,45,850.0,130.5,1.95,24.5,799.5,808.29,602.14
2016,9,8,11,0,856.0,132.0,2.0,25.0,821.0,841.36,622.66
2016,9,8,11,15,860.0,133.0,2.05,25.0,835.0,869.7,641.18
2016,9,8,11,30,864.0,134.0,2.1,25.0,849.0,891.51,655.43
2016,9,8,11,45,867.0,133.5,2.2,25.5,855.5,911.34,667.67
2016,9,8,12,0,870.0,133.0,2.3,26.0,862.0,928.12,677.95
2016,9,8,12,15,869.5,133.0,2.35,26.0,860.5,939.08,685.41
2016,9,8,12,30,869.0,133.0,2.4,26.0,859.0,946.76,690.91
2016,9,8,12,45,857.0,137.5,2.5,26.0,846.5,950.63,694.54
2016,9,8,13,0,845.0,142.0,2.6,26.0,834.0,946.03,692.77
2016,9,8,13,15,840.0,141.0,2.65,26.0,816.5,938.78,689.0
2016,9,8,13,30,835.0,140.0,2.7,26.0,799.0,928.31,683.24
2016,9,8,13,45,830.0,136.5,2.75,26.0,774.5,912.0,673.7
2016,9,8,14,0,825.0,133.0,2.8,26.0,750.0,892.61,662.19
2016,9,8,14,15,814.5,131.0,2.85,25.5,718.0,867.07,647.83
2016,9,8,14,30,804.0,129.0,2.9,25.0,686.0,838.92,631.61
2016,9,8,14,45,793.0,124.5,2.95,25.0,649.0,805.22,610.18
2016,9,8,15,0,782.0,120.0,3.0,25.0,612.0,769.31,587.05
2016,9,8,15,15,763.0,116.5,3.0,24.5,568.5,726.35,559.49
2016,9,8,15,30,744.0,113.0,3.0,24.0,525.0,684.91,532.6
2016,9,8,15,45,723.0,107.0,3.0,24.0,478.5,635.63,497.61
2016,9,8,16,0,702.0,101.0,3.0,24.0,432.0,585.89,461.02
2016,9,8,16,15,668.5,95.5,2.95,23.5,382.0,528.9,418.58
2016,9,8,16,30,635.0,90.0,2.9,23.0,332.0,473.15,375.76
2016,9,8,16,45,592.5,82.0,2.9,22.5,281.5,411.57,327.09
2016,9,8,17,0,550.0,74.0,2.9,22.0,231.0,352.86,278.97
2016,9,8,17,15,483.0,64.5,2.75,21.0,182.0,285.55,222.93
2016,9,8,17,30,416.0,55.0,2.6,20.0,133.0,224.41,170.52
2016,9,8,17,45,316.5,42.0,2.5,19.5,90.0,156.34,112.34
2016,9,8,18,0,217.0,29.0,2.4,19.0,47.0,98.19,55.72
2016,9,8,18,15,108.5,14.5,2.35,18.5,23.5,35.82,0.0
2016,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
