Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,9,5,45,31.0,5.5,0.75,14.5,6.5,0.0,0.0
2016,9,9,6,0,62.0,11.0,0.8,15.0,13.0,10.81,0.0
2016,9,9,6,15,186.0,26.5,0.9,15.5,47.5,20.62,8.55
2016,9,9,6,30,310.0,42.0,1.0,16.0,82.0,32.07,21.85
2016,9,9,6,45,398.0,53.0,1.1,16.5,129.0,39.63,29.11
2016,9,9,7,0,486.0,64.0,1.2,17.0,176.0,78.58,44.72
2016,9,9,7,15,243.0,74.5,1.15,17.5,130.5,90.04,59.52
2016,9,9,7,30,0.0,85.0,1.1,18.0,85.0,81.22,62.52
2016,9,9,7,45,0.0,103.0,1.1,19.0,103.0,98.33,76.27
2016,9,9,8,0,0.0,121.0,1.1,20.0,121.0,115.54,89.73
2016,9,9,8,15,12.5,155.0,1.0,20.5,161.5,151.91,118.21
2016,9,9,8,30,25.0,189.0,0.9,21.0,202.0,189.87,147.39
2016,9,9,8,45,50.5,221.0,0.85,21.5,250.0,232.37,179.58
2016,9,9,9,0,76.0,253.0,0.8,22.0,298.0,278.99,214.38
2016,9,9,9,15,171.5,272.0,0.7,22.5,382.5,354.87,270.85
2016,9,9,9,30,267.0,291.0,0.6,23.0,467.0,440.61,332.76
2016,9,9,9,45,561.0,202.0,0.5,24.0,596.5,558.32,418.13
2016,9,9,10,0,855.0,113.0,0.4,25.0,726.0,697.12,513.51
2016,9,9,10,15,864.0,114.5,0.3,25.5,755.0,738.42,536.04
2016,9,9,10,30,873.0,116.0,0.2,26.0,784.0,778.58,558.05
2016,9,9,10,45,881.0,116.0,0.15,26.5,806.0,814.4,577.65
2016,9,9,11,0,889.0,116.0,0.1,27.0,828.0,847.87,595.61
2016,9,9,11,15,892.5,117.0,0.25,27.0,842.5,876.03,614.41
2016,9,9,11,30,896.0,118.0,0.4,27.0,857.0,901.3,632.06
2016,9,9,11,45,733.0,200.5,0.55,27.5,808.0,866.95,611.87
2016,9,9,12,0,570.0,283.0,0.7,28.0,759.0,816.41,578.78
2016,9,9,12,15,570.5,282.0,0.85,28.0,757.5,824.93,587.33
2016,9,9,12,30,571.0,281.0,1.0,28.0,756.0,831.18,593.6
2016,9,9,12,45,556.0,285.5,1.2,28.0,743.5,826.54,593.09
2016,9,9,13,0,541.0,290.0,1.4,28.0,731.0,819.6,590.94
2016,9,9,13,15,543.5,280.0,1.5,27.5,715.5,811.33,588.59
2016,9,9,13,30,546.0,270.0,1.6,27.0,700.0,800.72,584.65
2016,9,9,13,45,546.5,260.0,1.75,27.0,678.0,785.94,577.16
2016,9,9,14,0,547.0,250.0,1.9,27.0,656.0,768.89,568.01
2016,9,9,14,15,543.5,238.5,1.95,26.5,628.0,744.5,554.04
2016,9,9,14,30,540.0,227.0,2.0,26.0,600.0,718.11,538.52
2016,9,9,14,45,666.5,172.0,2.15,26.0,606.0,753.54,568.24
2016,9,9,15,0,793.0,117.0,2.3,26.0,612.0,772.33,583.28
2016,9,9,15,15,774.5,113.5,2.35,25.5,568.5,729.39,556.13
2016,9,9,15,30,756.0,110.0,2.4,25.0,525.0,687.8,529.89
2016,9,9,15,45,733.0,104.5,2.5,25.0,478.0,637.26,494.99
2016,9,9,16,0,710.0,99.0,2.6,25.0,431.0,586.39,458.33
2016,9,9,16,15,675.5,93.5,2.6,24.0,380.5,528.51,416.51
2016,9,9,16,30,641.0,88.0,2.6,23.0,330.0,471.97,374.11
2016,9,9,16,45,595.0,81.0,2.65,22.5,279.0,409.53,324.88
2016,9,9,17,0,549.0,74.0,2.7,22.0,228.0,350.28,276.38
2016,9,9,17,15,478.5,64.5,2.6,21.0,178.5,281.78,219.43
2016,9,9,17,30,408.0,55.0,2.5,20.0,129.0,219.81,166.41
2016,9,9,17,45,301.0,41.5,2.4,19.5,86.5,149.34,106.46
2016,9,9,18,0,194.0,28.0,2.3,19.0,44.0,89.57,46.44
2016,9,9,18,15,97.0,14.0,2.3,18.5,22.0,32.67,0.0
2016,9,9,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,10,5,45,22.5,5.0,1.45,13.5,5.5,0.0,0.0
2016,9,10,6,0,45.0,10.0,1.5,14.0,11.0,9.83,0.0
2016,9,10,6,15,163.5,26.0,1.55,14.5,44.5,20.26,7.64
2016,9,10,6,30,282.0,42.0,1.6,15.0,78.0,32.15,21.92
2016,9,10,6,45,366.5,54.5,1.7,15.5,123.5,40.63,30.06
2016,9,10,7,0,451.0,67.0,1.8,16.0,169.0,78.76,46.42
2016,9,10,7,15,509.5,75.5,1.75,16.5,219.0,120.8,73.98
2016,9,10,7,30,568.0,84.0,1.7,17.0,269.0,169.61,111.92
2016,9,10,7,45,284.0,100.5,1.65,18.0,193.0,153.97,112.13
2016,9,10,8,0,0.0,117.0,1.6,19.0,117.0,111.83,87.06
2016,9,10,8,15,2.0,139.0,1.55,19.5,140.5,133.52,104.24
2016,9,10,8,30,4.0,161.0,1.5,20.0,164.0,155.55,121.31
2016,9,10,8,45,6.5,176.0,1.45,20.5,180.0,171.58,133.37
2016,9,10,9,0,9.0,191.0,1.4,21.0,196.0,187.9,145.54
2016,9,10,9,15,12.5,210.5,1.4,21.5,218.5,209.34,161.58
2016,9,10,9,30,16.0,230.0,1.4,22.0,241.0,231.19,177.75
2016,9,10,9,45,30.0,264.5,1.4,22.5,285.5,275.54,211.01
2016,9,10,10,0,44.0,299.0,1.4,23.0,330.0,320.99,244.42
2016,9,10,10,15,77.5,330.0,1.5,23.5,388.0,378.45,286.84
2016,9,10,10,30,111.0,361.0,1.6,24.0,446.0,438.62,330.46
2016,9,10,10,45,347.5,312.5,1.7,24.5,588.0,588.62,442.88
2016,9,10,11,0,584.0,264.0,1.8,25.0,730.0,749.75,557.83
2016,9,10,11,15,590.5,264.0,1.9,25.0,742.5,773.05,573.06
2016,9,10,11,30,597.0,264.0,2.0,25.0,755.0,795.82,589.11
2016,9,10,11,45,596.5,267.0,2.1,25.0,760.0,812.37,600.78
2016,9,10,12,0,596.0,270.0,2.2,25.0,765.0,826.64,610.99
2016,9,10,12,15,595.5,269.0,2.3,25.0,763.0,834.56,617.12
2016,9,10,12,30,595.0,268.0,2.4,25.0,761.0,840.07,621.72
2016,9,10,12,45,586.0,268.5,2.55,25.0,749.0,835.17,619.61
2016,9,10,13,0,577.0,269.0,2.7,25.0,737.0,829.48,616.99
2016,9,10,13,15,596.5,254.0,2.8,25.0,728.5,833.37,621.45
2016,9,10,13,30,616.0,239.0,2.9,25.0,720.0,832.85,622.95
2016,9,10,13,45,612.5,231.0,3.0,25.0,697.0,815.8,612.64
2016,9,10,14,0,609.0,223.0,3.1,25.0,674.0,796.32,600.71
2016,9,10,14,15,603.5,214.0,3.15,24.5,644.5,771.7,586.0
2016,9,10,14,30,598.0,205.0,3.2,24.0,615.0,744.91,569.6
2016,9,10,14,45,601.5,187.0,3.25,24.0,580.0,714.02,549.37
2016,9,10,15,0,605.0,169.0,3.3,24.0,545.0,680.59,527.04
2016,9,10,15,15,626.0,148.0,3.3,23.5,512.5,654.76,510.99
2016,9,10,15,30,647.0,127.0,3.3,23.0,480.0,625.17,491.7
2016,9,10,15,45,640.5,121.0,3.35,23.0,444.0,589.54,465.81
2016,9,10,16,0,634.0,115.0,3.4,23.0,408.0,552.51,438.23
2016,9,10,16,15,386.0,132.5,3.35,22.5,304.5,391.27,312.52
2016,9,10,16,30,138.0,150.0,3.3,22.0,201.0,242.09,192.67
2016,9,10,16,45,119.5,129.5,3.3,21.5,169.0,204.44,162.68
2016,9,10,17,0,101.0,109.0,3.3,21.0,137.0,168.35,133.03
2016,9,10,17,15,212.5,84.0,3.2,20.0,126.5,186.57,146.29
2016,9,10,17,30,324.0,59.0,3.1,19.0,116.0,192.29,146.24
2016,9,10,17,45,228.5,42.5,3.05,18.5,76.0,127.91,91.05
2016,9,10,18,0,133.0,26.0,3.0,18.0,36.0,70.58,31.54
2016,9,10,18,15,66.5,13.0,2.95,17.5,18.0,25.49,0.0
2016,9,10,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,5,45,10.5,3.5,2.0,13.0,4.0,0.0,0.0
2016,9,11,6,0,21.0,7.0,2.1,13.0,8.0,6.88,0.0
2016,9,11,6,15,109.0,26.0,2.15,13.5,38.5,21.72,7.7
2016,9,11,6,30,197.0,45.0,2.2,14.0,69.0,34.7,24.11
2016,9,11,6,45,274.5,61.0,2.3,14.5,112.5,45.94,34.8
2016,9,11,7,0,352.0,77.0,2.4,15.0,156.0,80.63,51.5
2016,9,11,7,15,410.5,89.0,2.4,15.5,204.0,120.49,78.35
2016,9,11,7,30,469.0,101.0,2.4,16.0,252.0,166.97,114.44
2016,9,11,7,45,234.5,89.5,2.4,16.5,165.0,134.74,98.85
2016,9,11,8,0,0.0,78.0,2.4,17.0,78.0,75.39,57.69
2016,9,11,8,15,0.0,99.0,2.35,17.5,99.0,95.4,74.0
2016,9,11,8,30,0.0,120.0,2.3,18.0,120.0,115.48,90.03
2016,9,11,8,45,0.0,129.0,2.3,18.5,129.0,124.26,96.68
2016,9,11,9,0,0.0,138.0,2.3,19.0,138.0,133.07,103.29
2016,9,11,9,15,0.0,151.0,2.3,19.5,151.5,145.72,112.92
2016,9,11,9,30,0.0,164.0,2.3,20.0,165.0,158.42,122.48
2016,9,11,9,45,6.5,200.5,2.35,20.5,206.0,197.97,153.22
2016,9,11,10,0,13.0,237.0,2.4,21.0,247.0,238.3,184.03
2016,9,11,10,15,11.0,229.0,2.45,21.0,238.0,230.01,177.23
2016,9,11,10,30,9.0,221.0,2.5,21.0,229.0,221.44,170.37
2016,9,11,10,45,10.0,231.5,2.55,21.5,240.0,233.1,178.9
2016,9,11,11,0,11.0,242.0,2.6,22.0,251.0,244.84,187.41
2016,9,11,11,15,16.0,270.0,2.65,22.0,283.5,277.33,212.2
2016,9,11,11,30,21.0,298.0,2.7,22.0,316.0,310.26,237.08
2016,9,11,11,45,30.5,323.5,2.8,22.0,349.5,351.13,267.96
2016,9,11,12,0,40.0,349.0,2.9,22.0,383.0,387.57,295.31
2016,9,11,12,15,41.0,347.5,2.95,22.0,382.0,388.66,296.11
2016,9,11,12,30,42.0,346.0,3.0,22.0,381.0,389.58,296.98
2016,9,11,12,45,104.0,370.5,3.15,22.0,455.0,473.96,361.91
2016,9,11,13,0,166.0,395.0,3.3,22.0,529.0,567.15,431.69
2016,9,11,13,15,169.0,384.0,3.35,22.0,517.5,559.43,426.3
2016,9,11,13,30,172.0,373.0,3.4,22.0,506.0,550.88,420.87
2016,9,11,13,45,169.5,361.5,3.5,22.0,489.5,536.01,410.8
2016,9,11,14,0,167.0,350.0,3.6,22.0,473.0,520.48,400.22
2016,9,11,14,15,248.0,321.0,3.6,21.5,494.5,566.45,438.18
2016,9,11,14,30,329.0,292.0,3.6,21.0,516.0,598.93,465.92
2016,9,11,14,45,400.5,253.5,3.65,21.0,511.0,607.83,475.53
2016,9,11,15,0,472.0,215.0,3.7,21.0,506.0,620.27,487.53
2016,9,11,15,15,457.0,204.5,3.7,20.5,470.0,582.8,461.04
2016,9,11,15,30,442.0,194.0,3.7,20.0,434.0,544.79,433.89
2016,9,11,15,45,384.5,183.5,3.75,19.5,378.0,469.33,377.01
2016,9,11,16,0,327.0,173.0,3.8,19.0,322.0,405.87,328.01
2016,9,11,16,15,163.5,132.5,3.75,18.5,207.0,241.48,195.84
2016,9,11,16,30,0.0,92.0,3.7,18.0,92.0,90.3,69.95
2016,9,11,16,45,0.0,77.5,3.7,17.5,77.5,75.87,58.27
2016,9,11,17,0,0.0,63.0,3.7,17.0,63.0,61.42,46.21
2016,9,11,17,15,208.5,56.5,3.6,16.5,92.0,157.51,124.59
2016,9,11,17,30,417.0,50.0,3.5,16.0,121.0,214.47,164.07
2016,9,11,17,45,305.0,37.5,3.45,15.5,79.5,144.44,102.63
2016,9,11,18,0,193.0,25.0,3.4,15.0,38.0,82.61,29.8
2016,9,11,18,15,96.5,12.5,3.3,14.5,19.0,30.37,0.0
2016,9,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,12,5,45,9.5,5.0,1.7,11.5,5.0,0.0,0.0
2016,9,12,6,0,19.0,10.0,1.8,12.0,10.0,9.83,0.0
2016,9,12,6,15,143.0,27.0,1.85,12.5,43.0,21.25,6.35
2016,9,12,6,30,267.0,44.0,1.9,13.0,76.0,34.0,23.52
2016,9,12,6,45,371.5,55.0,1.95,13.5,124.0,41.24,30.78
2016,9,12,7,0,476.0,66.0,2.0,14.0,172.0,77.84,45.75
2016,9,12,7,15,539.0,74.0,1.95,14.5,223.0,121.18,73.73
2016,9,12,7,30,602.0,82.0,1.9,15.0,274.0,171.82,113.1
2016,9,12,7,45,301.0,86.5,1.85,15.5,182.5,144.52,104.78
2016,9,12,8,0,0.0,91.0,1.8,16.0,91.0,87.62,68.08
2016,9,12,8,15,0.0,98.5,1.75,16.5,98.5,94.92,73.87
2016,9,12,8,30,0.0,106.0,1.7,17.0,106.0,102.21,79.47
2016,9,12,8,45,0.0,126.5,1.65,17.5,126.5,121.89,95.09
2016,9,12,9,0,0.0,147.0,1.6,18.0,147.0,141.65,110.52
2016,9,12,9,15,1.5,163.0,1.6,18.0,164.0,158.02,123.3
2016,9,12,9,30,3.0,179.0,1.6,18.0,181.0,174.61,136.17
2016,9,12,9,45,82.0,256.5,1.65,18.5,314.5,300.78,235.59
2016,9,12,10,0,161.0,334.0,1.7,19.0,448.0,436.01,337.62
2016,9,12,10,15,233.0,338.0,1.8,19.0,510.5,499.76,385.54
2016,9,12,10,30,305.0,342.0,1.9,19.0,573.0,571.33,438.98
2016,9,12,10,45,305.5,352.5,2.0,19.5,589.0,594.87,454.81
2016,9,12,11,0,306.0,363.0,2.1,20.0,605.0,617.56,470.24
2016,9,12,11,15,306.5,369.5,2.15,20.0,615.5,635.29,482.77
2016,9,12,11,30,307.0,376.0,2.2,20.0,626.0,652.01,494.59
2016,9,12,11,45,307.5,378.5,2.3,20.5,630.5,663.54,502.14
2016,9,12,12,0,308.0,381.0,2.4,21.0,635.0,673.91,508.91
2016,9,12,12,15,308.0,380.0,2.45,21.0,633.5,678.98,512.77
2016,9,12,12,30,308.0,379.0,2.5,21.0,632.0,682.77,515.82
2016,9,12,12,45,239.5,385.5,2.6,21.0,581.0,622.31,471.83
2016,9,12,13,0,171.0,392.0,2.7,21.0,530.0,568.36,431.99
2016,9,12,13,15,171.0,383.5,2.75,20.5,518.5,560.53,428.07
2016,9,12,13,30,171.0,375.0,2.8,20.0,507.0,551.94,423.32
2016,9,12,13,45,171.5,362.5,2.85,20.0,491.0,538.69,414.46
2016,9,12,14,0,172.0,350.0,2.9,20.0,475.0,524.67,405.05
2016,9,12,14,15,174.0,332.5,2.9,19.5,454.5,505.69,392.71
2016,9,12,14,30,176.0,315.0,2.9,19.0,434.0,485.89,379.65
2016,9,12,14,45,230.5,289.0,2.95,19.0,435.5,498.61,391.93
2016,9,12,15,0,285.0,263.0,3.0,19.0,437.0,516.11,407.39
2016,9,12,15,15,241.5,248.0,2.95,18.5,388.0,458.68,364.24
2016,9,12,15,30,198.0,233.0,2.9,18.0,339.0,395.29,316.13
2016,9,12,15,45,207.0,209.5,2.9,18.0,311.5,368.99,296.81
2016,9,12,16,0,216.0,186.0,2.9,18.0,284.0,341.32,275.82
2016,9,12,16,15,139.0,164.0,2.9,17.5,224.0,262.66,212.61
2016,9,12,16,30,62.0,142.0,2.9,17.0,164.0,184.35,148.56
2016,9,12,16,45,50.5,121.0,2.9,16.5,137.0,153.83,123.62
2016,9,12,17,0,39.0,100.0,2.9,16.0,110.0,124.28,98.91
2016,9,12,17,15,219.0,76.5,2.85,15.5,114.5,179.05,142.13
2016,9,12,17,30,399.0,53.0,2.8,15.0,119.0,209.41,160.0
2016,9,12,17,45,266.0,39.5,2.75,14.5,76.5,134.07,94.63
2016,9,12,18,0,133.0,26.0,2.7,14.0,34.0,68.14,14.71
2016,9,12,18,15,66.5,13.0,2.65,13.5,17.0,25.0,0.0
2016,9,12,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,6,15,105.0,22.0,1.2,12.5,34.5,17.11,2.9
2016,9,13,6,30,210.0,44.0,1.2,13.0,69.0,34.09,23.51
2016,9,13,6,45,295.5,59.5,1.3,13.5,113.5,44.97,34.04
2016,9,13,7,0,381.0,75.0,1.4,14.0,158.0,79.26,50.07
2016,9,13,7,15,441.5,86.0,1.45,14.5,207.0,119.99,76.91
2016,9,13,7,30,502.0,97.0,1.5,15.0,256.0,167.52,113.61
2016,9,13,7,45,554.5,103.0,1.55,15.5,307.0,215.96,153.9
2016,9,13,8,0,607.0,109.0,1.6,16.0,358.0,269.15,199.14
2016,9,13,8,15,527.0,138.0,1.65,16.5,373.5,304.1,232.51
2016,9,13,8,30,447.0,167.0,1.7,17.0,389.0,330.41,257.0
2016,9,13,8,45,452.5,185.0,1.8,17.5,428.0,375.36,293.78
2016,9,13,9,0,458.0,203.0,1.9,18.0,467.0,420.3,329.43
2016,9,13,9,15,613.0,168.5,1.95,18.5,548.0,496.81,389.17
2016,9,13,9,30,768.0,134.0,2.0,19.0,629.0,584.68,456.41
2016,9,13,9,45,780.0,137.0,2.1,19.5,663.5,631.13,490.75
2016,9,13,10,0,792.0,140.0,2.2,20.0,698.0,675.97,523.41
2016,9,13,10,15,802.0,142.5,2.2,20.0,727.0,717.68,553.57
2016,9,13,10,30,812.0,145.0,2.2,20.0,756.0,757.8,581.32
2016,9,13,10,45,825.5,143.0,2.2,20.5,779.0,794.29,604.61
2016,9,13,11,0,839.0,141.0,2.2,21.0,802.0,828.91,626.36
2016,9,13,11,15,843.5,142.0,2.2,21.0,816.0,856.97,644.69
2016,9,13,11,30,848.0,143.0,2.2,21.0,830.0,882.31,661.21
2016,9,13,11,45,856.0,139.5,2.2,21.5,837.5,903.18,673.45
2016,9,13,12,0,864.0,136.0,2.2,22.0,845.0,921.11,683.77
2016,9,13,12,15,863.5,136.0,2.15,22.0,843.0,931.98,690.31
2016,9,13,12,30,863.0,136.0,2.1,22.0,841.0,939.54,694.82
2016,9,13,12,45,866.0,132.0,2.1,22.5,832.0,942.68,695.75
2016,9,13,13,0,869.0,128.0,2.1,23.0,823.0,937.02,691.07
2016,9,13,13,15,864.0,127.0,2.05,23.0,804.5,934.69,689.62
2016,9,13,13,30,859.0,126.0,2.0,23.0,786.0,923.65,682.53
2016,9,13,13,45,853.5,123.5,2.0,23.0,761.0,907.3,672.66
2016,9,13,14,0,848.0,121.0,2.0,23.0,736.0,887.83,660.83
2016,9,13,14,15,837.0,118.5,2.0,22.5,703.5,860.62,645.11
2016,9,13,14,30,826.0,116.0,2.0,22.0,671.0,830.76,627.55
2016,9,13,14,45,813.0,113.0,2.0,22.0,632.5,796.28,605.47
2016,9,13,15,0,800.0,110.0,2.0,22.0,594.0,759.67,581.75
2016,9,13,15,15,781.0,106.5,2.0,21.5,550.5,716.1,553.92
2016,9,13,15,30,762.0,103.0,2.0,21.0,507.0,671.27,524.68
2016,9,13,15,45,736.5,98.5,2.05,21.0,459.0,622.49,490.06
2016,9,13,16,0,711.0,94.0,2.1,21.0,411.0,571.13,452.21
2016,9,13,16,15,675.5,88.5,2.1,20.5,361.0,512.93,408.58
2016,9,13,16,30,640.0,83.0,2.1,20.0,311.0,456.19,364.52
2016,9,13,16,45,588.0,76.0,2.1,20.0,259.5,391.37,311.93
2016,9,13,17,0,536.0,69.0,2.1,20.0,208.0,330.37,260.75
2016,9,13,17,15,461.0,59.0,1.85,19.0,159.5,261.27,202.52
2016,9,13,17,30,386.0,49.0,1.6,18.0,111.0,199.28,148.98
2016,9,13,17,45,269.5,35.0,1.4,17.5,70.5,129.11,88.2
2016,9,13,18,0,153.0,21.0,1.2,17.0,30.0,65.52,0.03
2016,9,13,18,15,76.5,10.5,1.2,16.5,15.0,24.09,0.0
2016,9,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,6,15,125.0,20.0,1.0,13.5,34.5,15.51,0.82
2016,9,14,6,30,250.0,40.0,1.1,14.0,69.0,30.86,20.55
2016,9,14,6,45,338.5,53.5,1.25,15.0,114.0,40.22,29.64
2016,9,14,7,0,427.0,67.0,1.4,16.0,159.0,74.17,44.29
2016,9,14,7,15,487.5,76.5,1.4,16.5,208.5,116.44,71.48
2016,9,14,7,30,548.0,86.0,1.4,17.0,258.0,164.88,108.57
2016,9,14,7,45,590.5,93.5,1.4,17.5,308.5,214.21,149.84
2016,9,14,8,0,633.0,101.0,1.4,18.0,359.0,267.97,195.67
2016,9,14,8,15,664.0,107.0,1.35,18.0,407.5,320.63,241.1
2016,9,14,8,30,695.0,113.0,1.3,18.0,456.0,375.85,287.71
2016,9,14,8,45,718.5,117.5,1.3,18.5,501.0,428.61,330.89
2016,9,14,9,0,742.0,122.0,1.3,19.0,546.0,482.55,373.58
2016,9,14,9,15,759.5,125.5,1.35,19.5,586.5,533.17,412.72
2016,9,14,9,30,777.0,129.0,1.4,20.0,627.0,584.44,451.15
2016,9,14,9,45,822.0,116.5,1.45,20.5,669.0,636.0,489.28
2016,9,14,10,0,867.0,104.0,1.5,21.0,711.0,688.29,527.06
2016,9,14,10,15,875.5,105.5,1.55,21.5,740.0,730.07,554.87
2016,9,14,10,30,884.0,107.0,1.6,22.0,769.0,769.9,580.48
2016,9,14,10,45,891.0,107.5,1.65,22.5,790.5,805.4,602.89
2016,9,14,11,0,898.0,108.0,1.7,23.0,812.0,838.45,623.49
2016,9,14,11,15,901.5,108.5,1.75,23.0,825.5,865.95,641.52
2016,9,14,11,30,905.0,109.0,1.8,23.0,839.0,890.49,657.67
2016,9,14,11,45,907.0,109.0,1.9,23.0,845.0,910.13,671.21
2016,9,14,12,0,909.0,109.0,2.0,23.0,851.0,926.53,682.75
2016,9,14,12,15,908.5,109.0,2.05,23.0,849.0,937.35,690.24
2016,9,14,12,30,908.0,109.0,2.1,23.0,847.0,944.74,695.66
2016,9,14,12,45,900.5,111.5,2.2,23.5,835.0,944.95,695.7
2016,9,14,13,0,893.0,114.0,2.3,24.0,823.0,941.72,693.65
2016,9,14,13,15,888.0,113.0,2.35,24.0,805.0,933.64,689.39
2016,9,14,13,30,883.0,112.0,2.4,24.0,787.0,922.21,683.06
2016,9,14,13,45,877.5,109.5,2.45,24.0,761.5,905.45,673.28
2016,9,14,14,0,872.0,107.0,2.5,24.0,736.0,885.52,661.45
2016,9,14,14,15,862.0,105.0,2.5,23.5,703.5,859.24,646.2
2016,9,14,14,30,852.0,103.0,2.5,23.0,671.0,835.31,632.53
2016,9,14,14,45,841.0,100.0,2.55,23.0,633.0,801.73,611.2
2016,9,14,15,0,830.0,97.0,2.6,23.0,595.0,765.83,588.1
2016,9,14,15,15,811.5,94.0,2.6,22.5,551.5,722.24,560.03
2016,9,14,15,30,793.0,91.0,2.6,22.0,508.0,677.29,530.49
2016,9,14,15,45,771.5,86.0,2.65,22.0,460.5,627.01,495.04
2016,9,14,16,0,750.0,81.0,2.7,22.0,413.0,576.2,457.25
2016,9,14,16,15,716.0,76.5,2.65,21.5,362.5,518.37,413.36
2016,9,14,16,30,682.0,72.0,2.6,21.0,312.0,463.95,370.54
2016,9,14,16,45,636.5,65.5,2.55,21.0,261.0,401.15,319.05
2016,9,14,17,0,591.0,59.0,2.5,21.0,210.0,341.54,268.47
2016,9,14,17,15,516.5,50.5,2.25,20.0,160.5,271.89,209.44
2016,9,14,17,30,442.0,42.0,2.0,19.0,111.0,209.35,154.95
2016,9,14,17,45,322.5,30.0,1.75,18.5,70.0,138.03,91.85
2016,9,14,18,0,203.0,18.0,1.5,18.0,29.0,72.74,0.0
2016,9,14,18,15,101.5,9.0,1.5,17.5,14.5,26.74,0.0
2016,9,14,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,15,6,15,186.0,16.5,0.9,14.5,37.0,12.35,0.0
2016,9,15,6,30,372.0,33.0,1.0,15.0,74.0,25.33,15.7
2016,9,15,6,45,463.5,42.0,1.1,15.5,121.5,30.63,21.18
2016,9,15,7,0,555.0,51.0,1.2,16.0,169.0,65.52,33.69
2016,9,15,7,15,285.0,81.0,1.1,16.5,142.5,97.81,64.59
2016,9,15,7,30,15.0,111.0,1.0,17.0,116.0,106.56,83.13
2016,9,15,7,45,20.0,130.0,0.9,18.0,138.0,126.9,99.25
2016,9,15,8,0,25.0,149.0,0.8,19.0,160.0,147.87,115.52
2016,9,15,8,15,167.5,171.0,0.7,19.5,252.5,215.52,166.18
2016,9,15,8,30,310.0,193.0,0.6,20.0,345.0,300.77,230.61
2016,9,15,8,45,575.5,139.5,0.55,21.0,454.5,385.93,293.83
2016,9,15,9,0,841.0,86.0,0.5,22.0,564.0,495.88,374.89
2016,9,15,9,15,855.5,88.5,0.4,22.5,605.0,548.78,412.67
2016,9,15,9,30,870.0,91.0,0.3,23.0,646.0,600.13,448.2
2016,9,15,9,45,882.5,92.0,0.25,23.5,681.5,647.94,480.45
2016,9,15,10,0,895.0,93.0,0.2,24.0,717.0,694.48,510.71
2016,9,15,10,15,902.5,94.5,0.3,24.0,745.5,736.49,538.61
2016,9,15,10,30,910.0,96.0,0.4,24.0,774.0,776.4,564.94
2016,9,15,10,45,915.0,97.0,0.55,24.5,795.0,811.55,587.88
2016,9,15,11,0,920.0,98.0,0.7,25.0,816.0,844.05,609.11
2016,9,15,11,15,751.5,179.5,0.85,25.0,772.5,817.38,593.44
2016,9,15,11,30,583.0,261.0,1.0,25.0,729.0,773.88,564.17
2016,9,15,11,45,581.5,264.0,1.15,25.0,733.5,788.96,576.44
2016,9,15,12,0,580.0,267.0,1.3,25.0,738.0,801.82,586.5
2016,9,15,12,15,570.5,273.5,1.4,25.0,736.0,808.87,591.94
2016,9,15,12,30,561.0,280.0,1.5,25.0,734.0,813.54,595.88
2016,9,15,12,45,562.5,272.0,1.6,25.5,722.0,810.64,594.31
2016,9,15,13,0,564.0,264.0,1.7,26.0,710.0,805.35,591.25
2016,9,15,13,15,564.0,256.5,1.75,25.5,694.0,796.84,587.88
2016,9,15,13,30,564.0,249.0,1.8,25.0,678.0,785.98,582.95
2016,9,15,13,45,563.5,239.5,1.9,25.0,655.5,770.18,574.02
2016,9,15,14,0,563.0,230.0,2.0,25.0,633.0,752.1,563.46
2016,9,15,14,15,707.5,166.5,2.05,25.0,650.0,800.74,600.58
2016,9,15,14,30,852.0,103.0,2.1,25.0,667.0,832.51,623.32
2016,9,15,14,45,838.5,100.5,2.15,25.0,628.5,797.44,600.86
2016,9,15,15,0,825.0,98.0,2.2,25.0,590.0,760.21,577.26
2016,9,15,15,15,806.0,95.0,2.2,24.5,546.0,716.4,549.46
2016,9,15,15,30,787.0,92.0,2.2,24.0,502.0,671.28,520.22
2016,9,15,15,45,762.5,87.5,2.25,24.0,454.0,619.79,484.12
2016,9,15,16,0,738.0,83.0,2.3,24.0,406.0,568.04,446.07
2016,9,15,16,15,702.5,78.5,2.25,23.5,355.0,512.12,404.0
2016,9,15,16,30,667.0,74.0,2.2,23.0,304.0,455.55,360.03
2016,9,15,16,45,616.5,67.5,2.15,22.5,253.0,391.16,308.43
2016,9,15,17,0,566.0,61.0,2.1,22.0,202.0,330.46,257.93
2016,9,15,17,15,486.5,52.0,2.0,21.0,153.0,259.84,198.73
2016,9,15,17,30,407.0,43.0,1.9,20.0,104.0,196.88,144.47
2016,9,15,17,45,203.5,34.0,1.8,19.5,64.5,107.69,69.96
2016,9,15,18,0,0.0,25.0,1.7,19.0,25.0,27.19,0.0
2016,9,15,18,15,0.0,12.5,1.65,18.5,12.5,12.29,0.0
2016,9,15,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,174.5,16.5,1.05,14.5,35.0,12.46,0.0
2016,9,16,6,30,349.0,33.0,1.2,15.0,70.0,25.52,15.72
2016,9,16,6,45,443.5,42.0,1.4,16.0,117.0,30.8,21.24
2016,9,16,7,0,538.0,51.0,1.6,17.0,164.0,63.87,32.99
2016,9,16,7,15,597.0,58.0,1.6,17.5,215.0,109.25,60.83
2016,9,16,7,30,656.0,65.0,1.6,18.0,266.0,161.27,100.61
2016,9,16,7,45,383.5,116.0,1.6,19.0,239.0,187.21,134.65
2016,9,16,8,0,111.0,167.0,1.6,20.0,212.0,184.53,142.31
2016,9,16,8,15,116.5,188.0,1.6,20.5,240.0,213.64,165.63
2016,9,16,8,30,122.0,209.0,1.6,21.0,268.0,243.39,188.96
2016,9,16,8,45,477.5,148.5,1.65,22.0,413.5,350.05,269.86
2016,9,16,9,0,833.0,88.0,1.7,23.0,559.0,492.54,377.68
2016,9,16,9,15,848.0,90.5,1.6,23.5,600.0,544.63,416.66
2016,9,16,9,30,863.0,93.0,1.5,24.0,641.0,596.49,454.49
2016,9,16,9,45,875.0,94.5,1.45,24.5,676.5,644.13,488.26
2016,9,16,10,0,887.0,96.0,1.4,25.0,712.0,690.48,520.0
2016,9,16,10,15,895.0,97.5,1.25,25.5,740.5,732.49,545.44
2016,9,16,10,30,903.0,99.0,1.1,26.0,769.0,772.45,568.25
2016,9,16,10,45,908.5,100.5,0.95,26.5,790.5,808.22,587.55
2016,9,16,11,0,914.0,102.0,0.8,27.0,812.0,841.4,604.5
2016,9,16,11,15,917.5,102.5,0.65,27.0,825.5,869.13,618.62
2016,9,16,11,30,921.0,103.0,0.5,27.0,839.0,893.84,630.48
2016,9,16,11,45,922.0,103.5,0.35,27.5,844.5,913.23,637.57
2016,9,16,12,0,923.0,104.0,0.2,28.0,850.0,929.3,642.72
2016,9,16,12,15,923.0,104.0,0.2,28.0,847.5,940.54,649.25
2016,9,16,12,30,923.0,104.0,0.2,28.0,845.0,948.3,653.87
2016,9,16,12,45,916.0,105.5,0.25,28.5,833.5,947.82,653.41
2016,9,16,13,0,909.0,107.0,0.3,29.0,822.0,943.82,651.14
2016,9,16,13,15,904.5,106.0,0.4,29.0,803.5,935.94,649.08
2016,9,16,13,30,900.0,105.0,0.5,29.0,785.0,924.66,645.1
2016,9,16,13,45,893.5,103.5,0.6,29.0,759.5,907.73,637.7
2016,9,16,14,0,887.0,102.0,0.7,29.0,734.0,887.62,628.29
2016,9,16,14,15,877.0,100.5,0.8,28.5,701.5,861.49,616.18
2016,9,16,14,30,867.0,99.0,0.9,28.0,669.0,832.61,602.05
2016,9,16,14,45,854.0,96.0,1.0,28.0,630.0,801.92,585.21
2016,9,16,15,0,841.0,93.0,1.1,28.0,591.0,764.03,563.22
2016,9,16,15,15,823.0,90.5,1.15,27.5,547.0,721.01,537.81
2016,9,16,15,30,805.0,88.0,1.2,27.0,503.0,676.58,510.8
2016,9,16,15,45,780.5,84.0,1.3,27.0,454.5,625.0,476.63
2016,9,16,16,0,756.0,80.0,1.4,27.0,406.0,573.11,440.18
2016,9,16,16,15,721.0,75.0,1.45,26.5,355.0,514.03,397.53
2016,9,16,16,30,686.0,70.0,1.5,26.0,304.0,458.47,355.66
2016,9,16,16,45,634.5,64.0,1.55,25.5,252.5,393.45,304.84
2016,9,16,17,0,583.0,58.0,1.6,25.0,201.0,332.21,254.91
2016,9,16,17,15,502.5,49.5,1.55,24.0,151.5,261.23,196.27
2016,9,16,17,30,422.0,41.0,1.5,23.0,102.0,198.02,142.42
2016,9,16,17,45,286.0,28.5,1.45,22.0,62.0,123.84,76.55
2016,9,16,18,0,150.0,16.0,1.4,21.0,22.0,48.82,0.0
2016,9,16,18,15,75.0,8.0,1.45,20.5,11.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,17,6,15,176.0,15.5,1.0,15.5,34.5,11.65,0.0
2016,9,17,6,30,352.0,31.0,1.1,16.0,69.0,23.77,14.06
2016,9,17,6,45,448.5,40.0,1.25,17.0,115.5,29.16,19.69
2016,9,17,7,0,545.0,49.0,1.4,18.0,162.0,61.53,31.08
2016,9,17,7,15,276.0,77.5,1.3,18.5,135.0,92.98,60.55
2016,9,17,7,30,7.0,106.0,1.2,19.0,108.0,100.74,78.06
2016,9,17,7,45,12.5,124.5,1.2,20.0,129.0,120.22,93.42
2016,9,17,8,0,18.0,143.0,1.2,21.0,150.0,140.39,109.02
2016,9,17,8,15,50.0,173.0,1.15,21.5,196.5,179.15,138.85
2016,9,17,8,30,82.0,203.0,1.1,22.0,243.0,223.08,172.47
2016,9,17,8,45,282.5,196.5,1.1,23.0,352.0,309.65,237.56
2016,9,17,9,0,483.0,190.0,1.1,24.0,461.0,417.51,317.96
2016,9,17,9,15,533.0,186.5,1.05,24.5,506.5,466.55,354.03
2016,9,17,9,30,583.0,183.0,1.0,25.0,552.0,520.18,392.88
2016,9,17,9,45,736.5,136.5,0.95,26.0,628.5,597.89,448.31
2016,9,17,10,0,890.0,90.0,0.9,27.0,705.0,684.78,508.03
2016,9,17,10,15,897.5,91.5,0.8,27.5,733.0,726.45,532.24
2016,9,17,10,30,905.0,93.0,0.7,28.0,761.0,766.01,554.52
2016,9,17,10,45,910.0,94.0,0.65,28.5,782.0,800.84,573.94
2016,9,17,11,0,915.0,95.0,0.6,29.0,803.0,833.03,591.38
2016,9,17,11,15,918.0,96.0,0.65,29.0,816.0,860.76,608.77
2016,9,17,11,30,921.0,97.0,0.7,29.0,829.0,885.46,624.34
2016,9,17,11,45,921.5,97.5,0.75,29.0,834.0,904.3,636.37
2016,9,17,12,0,922.0,98.0,0.8,29.0,839.0,919.8,646.51
2016,9,17,12,15,921.5,98.0,0.9,29.0,836.5,930.46,654.7
2016,9,17,12,30,921.0,98.0,1.0,29.0,834.0,937.64,660.9
2016,9,17,12,45,907.0,103.5,1.15,29.5,820.5,935.03,660.61
2016,9,17,13,0,893.0,109.0,1.3,30.0,807.0,928.94,658.22
2016,9,17,13,15,888.0,108.0,1.35,29.5,788.5,920.62,655.63
2016,9,17,13,30,883.0,107.0,1.4,29.0,770.0,908.96,651.02
2016,9,17,13,45,874.5,106.0,1.5,29.0,743.5,890.97,641.77
2016,9,17,14,0,866.0,105.0,1.6,29.0,717.0,869.92,630.53
2016,9,17,14,15,855.5,103.0,1.6,29.0,684.5,843.19,614.4
2016,9,17,14,30,845.0,101.0,1.6,29.0,652.0,818.8,599.84
2016,9,17,14,45,830.5,98.5,1.65,29.0,613.5,783.05,578.1
2016,9,17,15,0,816.0,96.0,1.7,29.0,575.0,745.23,554.76
2016,9,17,15,15,797.0,93.0,1.7,28.5,531.0,701.71,527.8
2016,9,17,15,30,778.0,90.0,1.7,28.0,487.0,656.93,499.44
2016,9,17,15,45,752.5,86.0,1.7,28.0,439.5,605.74,463.75
2016,9,17,16,0,727.0,82.0,1.7,28.0,392.0,554.41,426.56
2016,9,17,16,15,691.0,77.0,1.65,27.5,342.0,498.34,385.19
2016,9,17,16,30,655.0,72.0,1.6,27.0,292.0,441.67,341.94
2016,9,17,16,45,603.0,65.5,1.55,26.5,241.0,377.48,291.39
2016,9,17,17,0,551.0,59.0,1.5,26.0,190.0,317.18,242.05
2016,9,17,17,15,468.5,50.0,1.4,25.0,142.0,246.84,184.13
2016,9,17,17,30,386.0,41.0,1.3,24.0,94.0,184.5,131.32
2016,9,17,17,45,252.0,28.0,1.2,23.0,56.5,112.41,65.89
2016,9,17,18,0,118.0,15.0,1.1,22.0,19.0,40.29,0.0
2016,9,17,18,15,59.0,7.5,1.1,21.5,9.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,6,15,173.5,15.0,1.35,18.5,32.5,11.31,0.0
2016,9,18,6,30,347.0,30.0,1.6,19.0,65.0,22.99,13.04
2016,9,18,6,45,443.5,38.5,1.85,20.0,111.0,27.98,18.35
2016,9,18,7,0,540.0,47.0,2.1,21.0,157.0,58.66,28.81
2016,9,18,7,15,598.5,53.0,2.1,21.5,207.0,103.02,54.91
2016,9,18,7,30,657.0,59.0,2.1,22.0,257.0,155.89,94.64
2016,9,18,7,45,697.0,63.5,2.1,23.0,308.0,207.53,137.51
2016,9,18,8,0,737.0,68.0,2.1,24.0,359.0,263.12,184.73
2016,9,18,8,15,764.0,71.5,2.05,24.5,407.5,317.17,231.24
2016,9,18,8,30,791.0,75.0,2.0,25.0,456.0,373.14,278.24
2016,9,18,8,45,812.0,77.5,2.0,26.0,501.0,427.15,321.93
2016,9,18,9,0,833.0,80.0,2.0,27.0,546.0,482.84,365.21
2016,9,18,9,15,847.5,82.0,1.8,27.5,586.0,533.64,403.35
2016,9,18,9,30,862.0,84.0,1.6,28.0,626.0,583.89,439.4
2016,9,18,9,45,879.0,83.0,1.45,29.0,662.0,631.89,471.7
2016,9,18,10,0,896.0,82.0,1.3,30.0,698.0,678.97,501.84
2016,9,18,10,15,903.5,83.5,1.1,30.5,726.0,720.74,525.79
2016,9,18,10,30,911.0,85.0,0.9,31.0,754.0,760.39,547.2
2016,9,18,10,45,916.5,85.5,0.7,31.5,774.5,795.15,564.47
2016,9,18,11,0,922.0,86.0,0.5,32.0,795.0,827.28,579.24
2016,9,18,11,15,925.0,86.5,0.55,32.0,808.5,854.53,596.1
2016,9,18,11,30,928.0,87.0,0.6,32.0,822.0,878.71,611.17
2016,9,18,11,45,929.5,87.0,0.65,32.5,827.0,897.88,622.0
2016,9,18,12,0,931.0,87.0,0.7,33.0,832.0,913.69,630.91
2016,9,18,12,15,930.5,87.0,0.85,33.0,829.5,924.3,639.88
2016,9,18,12,30,930.0,87.0,1.0,33.0,827.0,931.4,646.79
2016,9,18,12,45,922.5,89.0,1.15,33.0,815.0,930.81,649.02
2016,9,18,13,0,915.0,91.0,1.3,33.0,803.0,926.7,649.13
2016,9,18,13,15,910.5,90.5,1.4,33.0,784.5,919.1,646.38
2016,9,18,13,30,906.0,90.0,1.5,33.0,766.0,908.07,641.55
2016,9,18,13,45,899.5,88.5,1.6,33.0,740.5,890.85,632.83
2016,9,18,14,0,893.0,87.0,1.7,33.0,715.0,870.43,622.06
2016,9,18,14,15,883.5,85.5,1.75,32.5,682.5,844.43,608.35
2016,9,18,14,30,874.0,84.0,1.8,32.0,650.0,815.64,592.7
2016,9,18,14,45,861.0,81.5,1.85,32.0,611.5,780.35,571.36
2016,9,18,15,0,848.0,79.0,1.9,32.0,573.0,742.85,548.31
2016,9,18,15,15,830.5,76.5,1.9,31.5,529.0,700.1,522.03
2016,9,18,15,30,813.0,74.0,1.9,31.0,485.0,660.1,497.18
2016,9,18,15,45,789.0,71.0,1.95,31.0,437.5,609.79,463.14
2016,9,18,16,0,765.0,68.0,2.0,31.0,390.0,559.16,426.78
2016,9,18,16,15,730.5,64.0,1.9,30.0,340.0,501.36,384.92
2016,9,18,16,30,696.0,60.0,1.8,29.0,290.0,444.86,342.36
2016,9,18,16,45,646.5,54.5,1.7,28.5,239.5,381.16,292.01
2016,9,18,17,0,597.0,49.0,1.6,28.0,189.0,323.06,244.11
2016,9,18,17,15,516.0,42.0,1.45,27.0,141.0,253.69,186.81
2016,9,18,17,30,435.0,35.0,1.3,26.0,93.0,192.24,134.36
2016,9,18,17,45,295.0,24.0,1.2,25.0,55.0,117.49,63.38
2016,9,18,18,0,155.0,13.0,1.1,24.0,17.0,45.71,0.0
2016,9,18,18,15,77.5,6.5,1.1,23.5,8.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
