Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,2,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,19,6,15,188.5,13.5,0.9,19.5,32.5,10.05,0.0
2016,9,19,6,30,377.0,27.0,1.0,20.0,65.0,20.33,10.68
2016,9,19,6,45,470.5,35.0,1.1,21.0,110.5,25.04,15.74
2016,9,19,7,0,564.0,43.0,1.2,22.0,156.0,57.48,27.51
2016,9,19,7,15,620.5,48.5,1.2,22.5,206.0,102.18,53.16
2016,9,19,7,30,677.0,54.0,1.2,23.0,256.0,153.25,91.05
2016,9,19,7,45,714.5,58.0,1.2,24.0,306.0,204.94,133.7
2016,9,19,8,0,752.0,62.0,1.2,25.0,356.0,260.26,180.38
2016,9,19,8,15,778.5,65.0,1.1,25.5,404.5,314.39,226.35
2016,9,19,8,30,805.0,68.0,1.0,26.0,453.0,370.34,272.48
2016,9,19,8,45,824.0,70.5,0.9,26.5,497.5,425.43,316.36
2016,9,19,9,0,843.0,73.0,0.8,27.0,542.0,479.33,357.54
2016,9,19,9,15,857.5,75.0,0.75,27.5,582.0,530.49,395.35
2016,9,19,9,30,872.0,77.0,0.7,28.0,622.0,581.07,431.23
2016,9,19,9,45,875.5,82.0,0.65,28.5,655.0,627.02,462.41
2016,9,19,10,0,879.0,87.0,0.6,29.0,688.0,671.01,491.09
2016,9,19,10,15,887.0,88.5,0.75,29.5,716.0,712.44,518.57
2016,9,19,10,30,895.0,90.0,0.9,30.0,744.0,751.84,544.04
2016,9,19,10,45,901.5,90.5,1.05,30.5,765.0,786.81,566.44
2016,9,19,11,0,908.0,91.0,1.2,31.0,786.0,819.25,587.11
2016,9,19,11,15,911.5,91.5,1.35,31.0,799.0,846.51,605.6
2016,9,19,11,30,915.0,92.0,1.5,31.0,812.0,870.77,622.24
2016,9,19,11,45,917.0,92.0,1.65,31.5,817.5,890.08,634.51
2016,9,19,12,0,919.0,92.0,1.8,32.0,823.0,906.1,644.75
2016,9,19,12,15,918.5,92.0,1.9,32.0,820.5,916.53,652.31
2016,9,19,12,30,918.0,92.0,2.0,32.0,818.0,923.49,657.82
2016,9,19,12,45,905.5,97.0,2.15,32.0,805.0,921.58,658.32
2016,9,19,13,0,893.0,102.0,2.3,32.0,792.0,916.22,656.72
2016,9,19,13,15,888.5,101.0,2.4,31.5,774.0,908.17,654.34
2016,9,19,13,30,884.0,100.0,2.5,31.0,756.0,896.77,649.85
2016,9,19,13,45,879.0,97.5,2.6,31.0,731.0,880.02,640.6
2016,9,19,14,0,874.0,95.0,2.7,31.0,706.0,860.1,629.27
2016,9,19,14,15,864.0,93.5,2.75,30.5,673.5,834.04,614.73
2016,9,19,14,30,854.0,92.0,2.8,30.0,641.0,805.3,598.28
2016,9,19,14,45,843.5,88.5,2.9,30.0,603.5,771.4,577.21
2016,9,19,15,0,833.0,85.0,3.0,30.0,566.0,739.76,557.47
2016,9,19,15,15,815.0,82.5,3.0,29.5,522.5,697.01,530.24
2016,9,19,15,30,797.0,80.0,3.0,29.0,479.0,652.9,501.58
2016,9,19,15,45,775.5,75.5,3.0,28.5,432.0,603.14,467.13
2016,9,19,16,0,754.0,71.0,3.0,28.0,385.0,552.89,430.61
2016,9,19,16,15,718.5,67.0,2.9,27.5,335.0,495.07,386.79
2016,9,19,16,30,683.0,63.0,2.8,27.0,285.0,438.65,342.52
2016,9,19,16,45,635.0,56.5,2.75,26.5,234.5,377.34,292.96
2016,9,19,17,0,587.0,50.0,2.7,26.0,184.0,317.64,242.92
2016,9,19,17,15,503.5,42.5,2.4,25.0,136.0,247.59,183.98
2016,9,19,17,30,420.0,35.0,2.1,24.0,88.0,185.73,130.26
2016,9,19,17,45,276.0,23.0,1.85,23.0,51.5,109.09,53.29
2016,9,19,18,0,132.0,11.0,1.6,22.0,15.0,38.34,0.0
2016,9,19,18,15,66.0,5.5,1.55,21.5,7.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,6,15,144.0,16.5,2.15,14.5,30.5,12.98,0.0
2016,9,20,6,30,288.0,33.0,2.2,15.0,61.0,26.36,15.63
2016,9,20,6,45,394.0,43.0,2.3,15.5,106.5,32.51,22.59
2016,9,20,7,0,500.0,53.0,2.4,16.0,152.0,60.84,33.04
2016,9,20,7,15,356.0,83.5,2.45,16.5,164.5,104.59,67.57
2016,9,20,7,30,212.0,114.0,2.5,17.0,177.0,133.81,97.33
2016,9,20,7,45,233.0,132.0,2.55,17.5,213.0,168.71,126.05
2016,9,20,8,0,254.0,150.0,2.6,18.0,249.0,205.91,157.01
2016,9,20,8,15,516.5,116.5,2.65,18.5,351.0,275.22,208.81
2016,9,20,8,30,779.0,83.0,2.7,19.0,453.0,373.67,286.19
2016,9,20,8,45,805.0,84.5,2.75,20.0,499.0,428.17,331.5
2016,9,20,9,0,831.0,86.0,2.8,21.0,545.0,483.84,376.38
2016,9,20,9,15,845.5,88.0,2.8,21.5,585.0,534.81,416.86
2016,9,20,9,30,860.0,90.0,2.8,22.0,625.0,585.43,455.77
2016,9,20,9,45,872.0,91.5,2.85,22.5,659.5,632.64,491.21
2016,9,20,10,0,884.0,93.0,2.9,23.0,694.0,678.56,524.75
2016,9,20,10,15,892.0,94.0,2.9,23.0,722.0,719.65,553.79
2016,9,20,10,30,900.0,95.0,2.9,23.0,750.0,758.67,580.34
2016,9,20,10,45,906.5,95.5,2.95,23.5,771.0,793.77,603.05
2016,9,20,11,0,913.0,96.0,3.0,24.0,792.0,826.3,623.83
2016,9,20,11,15,783.0,159.0,3.05,24.0,763.0,811.99,613.52
2016,9,20,11,30,653.0,222.0,3.1,24.0,734.0,788.62,596.17
2016,9,20,11,45,652.0,224.5,3.2,24.5,738.5,804.55,606.76
2016,9,20,12,0,651.0,227.0,3.3,25.0,743.0,817.99,615.28
2016,9,20,12,15,640.0,234.5,3.3,25.0,740.0,825.15,619.9
2016,9,20,12,30,629.0,242.0,3.3,25.0,737.0,829.57,622.71
2016,9,20,12,45,638.0,230.5,3.35,25.0,727.0,829.76,623.88
2016,9,20,13,0,647.0,219.0,3.4,25.0,717.0,827.21,623.27
2016,9,20,13,15,647.0,212.5,3.4,25.0,700.0,819.08,618.32
2016,9,20,13,30,647.0,206.0,3.4,25.0,683.0,808.26,611.61
2016,9,20,13,45,765.0,151.0,3.4,25.0,696.0,845.03,638.25
2016,9,20,14,0,883.0,96.0,3.4,25.0,709.0,866.01,653.41
2016,9,20,14,15,872.5,94.5,3.35,24.5,676.0,839.33,636.95
2016,9,20,14,30,862.0,93.0,3.3,24.0,643.0,809.95,618.88
2016,9,20,14,45,848.5,90.5,3.3,24.0,604.0,779.32,598.89
2016,9,20,15,0,835.0,88.0,3.3,24.0,565.0,741.68,573.76
2016,9,20,15,15,816.0,85.0,3.25,23.5,521.0,697.56,544.55
2016,9,20,15,30,797.0,82.0,3.2,23.0,477.0,652.16,513.92
2016,9,20,15,45,773.0,77.5,3.15,23.0,429.0,600.8,475.93
2016,9,20,16,0,749.0,73.0,3.1,23.0,381.0,549.16,436.4
2016,9,20,16,15,712.0,68.5,2.95,22.5,330.5,490.22,390.59
2016,9,20,16,30,675.0,64.0,2.8,22.0,280.0,434.91,346.03
2016,9,20,16,45,623.5,58.0,2.7,21.5,229.5,371.18,293.45
2016,9,20,17,0,572.0,52.0,2.6,21.0,179.0,311.33,242.19
2016,9,20,17,15,484.5,43.5,2.4,20.5,131.5,239.74,180.68
2016,9,20,17,30,397.0,35.0,2.2,20.0,84.0,176.82,124.9
2016,9,20,17,45,244.5,22.5,2.05,19.5,48.0,98.19,40.75
2016,9,20,18,0,92.0,10.0,1.9,19.0,12.0,28.66,0.0
2016,9,20,18,15,46.0,5.0,1.9,18.5,6.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,21,6,15,151.5,15.5,2.05,14.0,29.5,12.14,0.0
2016,9,21,6,30,303.0,31.0,2.3,14.0,59.0,24.56,13.98
2016,9,21,6,45,404.0,41.5,2.55,14.5,104.5,31.29,21.59
2016,9,21,7,0,505.0,52.0,2.8,15.0,150.0,59.31,32.16
2016,9,21,7,15,569.5,59.0,2.85,15.5,201.0,102.78,57.63
2016,9,21,7,30,634.0,66.0,2.9,16.0,252.0,153.57,95.92
2016,9,21,7,45,677.5,71.0,3.0,16.5,303.0,205.15,139.68
2016,9,21,8,0,721.0,76.0,3.1,17.0,354.0,262.87,190.11
2016,9,21,8,15,751.5,80.0,3.1,17.0,403.5,317.48,238.96
2016,9,21,8,30,782.0,84.0,3.1,17.0,453.0,374.42,289.05
2016,9,21,8,45,806.5,86.5,3.1,17.5,499.5,429.33,335.96
2016,9,21,9,0,831.0,89.0,3.1,18.0,546.0,485.29,382.27
2016,9,21,9,15,848.0,92.0,3.15,18.0,587.5,538.52,425.99
2016,9,21,9,30,865.0,95.0,3.2,18.0,629.0,591.47,468.34
2016,9,21,9,45,883.5,94.5,3.25,18.5,666.5,640.96,506.25
2016,9,21,10,0,902.0,94.0,3.3,19.0,704.0,689.56,542.51
2016,9,21,10,15,911.5,95.0,3.35,19.0,733.5,732.31,573.61
2016,9,21,10,30,921.0,96.0,3.4,19.0,763.0,773.04,602.14
2016,9,21,10,45,930.5,96.0,3.45,19.5,785.5,810.51,626.96
2016,9,21,11,0,940.0,96.0,3.5,20.0,808.0,845.51,649.85
2016,9,21,11,15,944.5,96.5,3.55,20.0,822.5,874.28,669.51
2016,9,21,11,30,949.0,97.0,3.6,20.0,837.0,899.97,687.09
2016,9,21,11,45,953.5,96.5,3.65,20.5,843.5,921.38,700.43
2016,9,21,12,0,958.0,96.0,3.7,21.0,850.0,939.44,711.53
2016,9,21,12,15,958.0,95.5,3.8,21.0,848.0,950.08,719.33
2016,9,21,12,30,958.0,95.0,3.9,21.0,846.0,957.09,724.83
2016,9,21,12,45,950.5,98.0,4.0,21.5,833.5,957.54,724.62
2016,9,21,13,0,943.0,101.0,4.1,22.0,821.0,954.37,722.11
2016,9,21,13,15,938.0,100.0,4.2,21.5,801.5,945.52,718.62
2016,9,21,13,30,933.0,99.0,4.3,21.0,782.0,933.15,712.81
2016,9,21,13,45,928.5,96.0,4.4,21.0,756.0,915.57,702.02
2016,9,21,14,0,924.0,93.0,4.5,21.0,730.0,894.61,689.28
2016,9,21,14,15,913.5,91.0,4.55,21.0,695.5,866.53,671.12
2016,9,21,14,30,903.0,89.0,4.6,21.0,661.0,835.6,650.87
2016,9,21,14,45,892.0,86.0,4.7,21.0,621.5,800.51,627.76
2016,9,21,15,0,881.0,83.0,4.8,21.0,582.0,763.02,602.62
2016,9,21,15,15,862.5,80.0,4.8,20.5,536.5,722.26,575.37
2016,9,21,15,30,844.0,77.0,4.8,20.0,491.0,675.56,543.15
2016,9,21,15,45,820.0,73.0,4.85,19.5,442.0,622.99,504.68
2016,9,21,16,0,796.0,69.0,4.9,19.0,393.0,570.03,463.99
2016,9,21,16,15,759.5,65.0,4.8,18.5,340.5,510.01,415.86
2016,9,21,16,30,723.0,61.0,4.7,18.0,288.0,451.39,367.22
2016,9,21,16,45,668.5,55.5,4.6,17.5,235.5,384.5,310.27
2016,9,21,17,0,614.0,50.0,4.5,17.0,183.0,324.11,256.75
2016,9,21,17,15,521.5,42.0,4.4,16.5,133.5,249.48,190.95
2016,9,21,17,30,429.0,34.0,4.3,16.0,84.0,184.0,130.98
2016,9,21,17,45,214.5,17.0,4.2,15.5,42.0,82.49,24.56
2016,9,21,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,163.5,14.5,1.95,12.5,29.0,14.25,0.0
2016,9,22,6,30,327.0,29.0,2.2,13.0,58.0,22.77,12.32
2016,9,22,6,45,437.5,38.0,2.5,13.5,105.0,28.22,18.97
2016,9,22,7,0,548.0,47.0,2.8,14.0,152.0,55.45,28.45
2016,9,22,7,15,610.5,53.0,2.85,14.5,203.0,100.24,54.17
2016,9,22,7,30,673.0,59.0,2.9,15.0,254.0,154.05,94.95
2016,9,22,7,45,720.0,62.5,2.95,15.5,306.5,206.78,139.79
2016,9,22,8,0,767.0,66.0,3.0,16.0,359.0,264.23,190.36
2016,9,22,8,15,794.5,69.5,2.95,16.5,408.5,319.82,240.11
2016,9,22,8,30,822.0,73.0,2.9,17.0,458.0,377.31,290.47
2016,9,22,8,45,843.0,75.5,2.9,17.5,503.5,432.66,337.93
2016,9,22,9,0,864.0,78.0,2.9,18.0,549.0,489.52,385.04
2016,9,22,9,15,878.0,80.0,2.8,18.5,590.0,541.28,426.51
2016,9,22,9,30,892.0,82.0,2.7,19.0,631.0,592.35,465.98
2016,9,22,9,45,904.0,83.0,2.65,19.5,665.5,640.24,501.96
2016,9,22,10,0,916.0,84.0,2.6,20.0,700.0,686.74,535.79
2016,9,22,10,15,923.5,85.5,2.5,20.0,728.5,729.0,565.04
2016,9,22,10,30,931.0,87.0,2.4,20.0,757.0,769.05,591.69
2016,9,22,10,45,935.0,88.0,2.35,20.5,777.5,803.54,613.28
2016,9,22,11,0,939.0,89.0,2.3,21.0,798.0,835.22,632.69
2016,9,22,11,15,942.5,89.5,2.25,21.0,811.0,863.01,650.5
2016,9,22,11,30,946.0,90.0,2.2,21.0,824.0,887.68,666.15
2016,9,22,11,45,946.0,91.0,2.2,21.5,828.5,906.65,677.14
2016,9,22,12,0,946.0,92.0,2.2,22.0,833.0,922.17,685.9
2016,9,22,12,15,945.0,92.0,2.15,22.0,830.0,932.21,691.96
2016,9,22,12,30,944.0,92.0,2.1,22.0,827.0,938.68,695.79
2016,9,22,12,45,935.0,94.5,2.05,22.0,814.0,937.14,694.5
2016,9,22,13,0,926.0,97.0,2.0,22.0,801.0,932.03,691.06
2016,9,22,13,15,921.5,96.0,1.95,22.0,782.0,923.6,685.6
2016,9,22,13,30,917.0,95.0,1.9,22.0,763.0,911.71,678.0
2016,9,22,13,45,907.5,94.5,1.9,22.0,736.0,892.67,666.34
2016,9,22,14,0,898.0,94.0,1.9,22.0,709.0,870.52,652.7
2016,9,22,14,15,887.5,92.5,1.9,22.0,675.5,843.47,635.78
2016,9,22,14,30,877.0,91.0,1.9,22.0,642.0,813.68,616.97
2016,9,22,14,45,860.0,89.5,1.9,22.0,601.5,780.99,596.06
2016,9,22,15,0,843.0,88.0,1.9,22.0,561.0,741.49,570.21
2016,9,22,15,15,823.0,85.0,1.95,21.5,516.5,696.41,541.47
2016,9,22,15,30,803.0,82.0,2.0,21.0,472.0,650.1,511.17
2016,9,22,15,45,772.0,79.5,2.05,21.0,422.5,596.36,471.77
2016,9,22,16,0,741.0,77.0,2.1,21.0,373.0,542.87,431.33
2016,9,22,16,15,701.5,72.0,2.05,20.5,322.0,484.76,386.37
2016,9,22,16,30,662.0,67.0,2.0,20.0,271.0,426.4,339.63
2016,9,22,16,45,602.5,60.5,2.0,19.5,220.0,359.37,284.48
2016,9,22,17,0,543.0,54.0,2.0,19.0,169.0,297.02,231.18
2016,9,22,17,15,447.0,44.5,1.9,18.0,121.5,223.43,168.38
2016,9,22,17,30,351.0,35.0,1.8,17.0,74.0,159.43,111.18
2016,9,22,17,45,175.5,17.5,1.75,16.5,37.0,71.63,8.6
2016,9,22,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,23,6,15,169.5,13.0,1.15,13.5,27.5,12.78,0.0
2016,9,23,6,30,339.0,26.0,1.3,14.0,55.0,20.02,9.79
2016,9,23,6,45,439.0,34.5,1.5,15.0,100.0,25.19,16.19
2016,9,23,7,0,539.0,43.0,1.7,16.0,145.0,50.65,24.86
2016,9,23,7,15,599.0,49.0,1.8,16.5,194.5,96.62,51.3
2016,9,23,7,30,659.0,55.0,1.9,17.0,244.0,147.02,88.85
2016,9,23,7,45,699.5,59.5,2.05,17.5,294.0,198.47,132.33
2016,9,23,8,0,740.0,64.0,2.2,18.0,344.0,253.9,180.85
2016,9,23,8,15,767.5,67.0,2.2,18.5,392.0,307.44,228.3
2016,9,23,8,30,795.0,70.0,2.2,19.0,440.0,362.9,276.43
2016,9,23,8,45,815.0,72.5,2.2,20.0,484.0,416.31,321.16
2016,9,23,9,0,835.0,75.0,2.2,21.0,528.0,471.2,365.34
2016,9,23,9,15,849.5,77.0,2.15,21.0,567.5,521.72,406.05
2016,9,23,9,30,864.0,79.0,2.1,21.0,607.0,571.66,445.07
2016,9,23,9,45,874.0,81.0,2.1,21.5,641.0,618.02,479.64
2016,9,23,10,0,884.0,83.0,2.1,22.0,675.0,662.91,512.11
2016,9,23,10,15,891.5,84.0,2.05,22.5,702.0,703.35,539.15
2016,9,23,10,30,899.0,85.0,2.0,23.0,729.0,741.68,563.49
2016,9,23,10,45,903.0,86.5,1.95,23.5,749.0,775.56,584.4
2016,9,23,11,0,907.0,88.0,1.9,24.0,769.0,806.76,603.22
2016,9,23,11,15,910.0,88.5,1.85,24.0,781.5,833.25,619.88
2016,9,23,11,30,913.0,89.0,1.8,24.0,794.0,856.71,634.46
2016,9,23,11,45,912.0,90.5,1.75,24.0,798.0,874.67,645.4
2016,9,23,12,0,911.0,92.0,1.7,24.0,802.0,889.28,654.19
2016,9,23,12,15,910.5,92.0,1.75,24.0,799.0,899.31,661.24
2016,9,23,12,30,910.0,92.0,1.8,24.0,796.0,905.89,666.19
2016,9,23,12,45,904.5,92.5,1.85,24.0,784.5,905.12,666.49
2016,9,23,13,0,899.0,93.0,1.9,24.0,773.0,900.89,664.7
2016,9,23,13,15,894.5,92.5,1.95,24.0,754.5,893.03,660.67
2016,9,23,13,30,890.0,92.0,2.0,24.0,736.0,881.83,654.54
2016,9,23,13,45,884.0,90.0,2.15,24.0,710.0,864.4,645.25
2016,9,23,14,0,878.0,88.0,2.3,24.0,684.0,843.83,633.78
2016,9,23,14,15,713.5,140.0,2.35,24.0,609.5,757.62,576.05
2016,9,23,14,30,549.0,192.0,2.4,24.0,535.0,663.09,508.92
2016,9,23,14,45,688.5,136.5,2.45,24.0,538.5,700.32,540.1
2016,9,23,15,0,828.0,81.0,2.5,24.0,542.0,719.08,554.83
2016,9,23,15,15,808.5,78.0,2.45,23.5,498.0,674.87,525.21
2016,9,23,15,30,789.0,75.0,2.4,23.0,454.0,629.46,494.64
2016,9,23,15,45,760.5,72.0,2.4,22.5,406.0,577.41,456.9
2016,9,23,16,0,732.0,69.0,2.4,22.0,358.0,525.5,417.96
2016,9,23,16,15,693.5,64.5,2.35,21.5,308.5,466.84,372.28
2016,9,23,16,30,655.0,60.0,2.3,21.0,259.0,409.93,326.33
2016,9,23,16,45,603.5,53.0,2.25,20.5,209.5,348.61,275.19
2016,9,23,17,0,552.0,46.0,2.2,20.0,160.0,289.27,223.92
2016,9,23,17,15,458.0,38.0,2.1,19.5,114.0,218.22,162.64
2016,9,23,17,30,364.0,30.0,2.0,19.0,68.0,156.73,106.41
2016,9,23,17,45,182.0,15.0,1.95,18.5,34.0,68.82,0.0
2016,9,23,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,24,6,15,185.0,12.0,1.9,15.5,27.5,11.8,0.0
2016,9,24,6,30,370.0,24.0,2.2,16.0,55.0,18.29,7.98
2016,9,24,6,45,472.0,32.0,2.55,17.0,100.5,25.2,15.97
2016,9,24,7,0,574.0,40.0,2.9,18.0,146.0,50.36,24.11
2016,9,24,7,15,634.5,45.5,3.05,18.5,196.5,95.5,48.71
2016,9,24,7,30,695.0,51.0,3.2,19.0,247.0,147.43,87.05
2016,9,24,7,45,734.5,55.0,3.4,19.5,298.0,200.16,131.56
2016,9,24,8,0,774.0,59.0,3.6,20.0,349.0,256.69,181.16
2016,9,24,8,15,801.5,62.0,3.6,20.5,398.0,311.98,230.31
2016,9,24,8,30,829.0,65.0,3.6,21.0,447.0,370.64,281.29
2016,9,24,8,45,849.5,67.0,3.65,22.0,492.5,425.16,327.32
2016,9,24,9,0,870.0,69.0,3.7,23.0,538.0,480.16,372.13
2016,9,24,9,15,884.5,71.0,3.65,23.5,578.5,532.24,413.79
2016,9,24,9,30,899.0,73.0,3.6,24.0,619.0,583.66,453.57
2016,9,24,9,45,912.0,73.0,3.6,24.5,654.0,631.21,489.45
2016,9,24,10,0,925.0,73.0,3.6,25.0,689.0,677.42,523.33
2016,9,24,10,15,932.5,74.0,3.5,25.5,717.0,719.26,551.24
2016,9,24,10,30,940.0,75.0,3.4,26.0,745.0,758.87,576.66
2016,9,24,10,45,945.5,75.5,3.35,26.5,765.5,794.01,598.83
2016,9,24,11,0,951.0,76.0,3.3,27.0,786.0,826.38,618.86
2016,9,24,11,15,954.0,76.5,3.15,27.0,799.0,853.82,636.01
2016,9,24,11,30,957.0,77.0,3.0,27.0,812.0,878.06,650.89
2016,9,24,11,45,958.0,77.5,2.95,27.5,816.5,897.3,661.72
2016,9,24,12,0,959.0,78.0,2.9,28.0,821.0,913.06,670.27
2016,9,24,12,15,958.0,78.0,2.8,28.0,817.5,922.99,676.0
2016,9,24,12,30,957.0,78.0,2.7,28.0,814.0,929.29,679.45
2016,9,24,12,45,944.5,83.0,2.6,28.5,801.0,927.27,676.24
2016,9,24,13,0,932.0,88.0,2.5,29.0,788.0,921.67,670.88
2016,9,24,13,15,927.0,87.0,2.4,29.0,768.5,912.58,664.73
2016,9,24,13,30,922.0,86.0,2.3,29.0,749.0,900.01,656.46
2016,9,24,13,45,914.0,85.0,2.25,29.0,722.0,881.5,644.86
2016,9,24,14,0,906.0,84.0,2.2,29.0,695.0,859.81,631.28
2016,9,24,14,15,895.5,82.5,2.1,29.0,661.5,832.47,613.6
2016,9,24,14,30,885.0,81.0,2.0,29.0,628.0,802.37,594.11
2016,9,24,14,45,870.5,79.0,1.95,29.0,588.5,766.07,570.78
2016,9,24,15,0,856.0,77.0,1.9,29.0,549.0,727.65,545.86
2016,9,24,15,15,836.5,74.5,1.8,28.5,504.5,683.27,517.22
2016,9,24,15,30,817.0,72.0,1.7,28.0,460.0,641.72,490.14
2016,9,24,15,45,783.5,70.0,1.65,28.0,410.5,586.65,450.38
2016,9,24,16,0,750.0,68.0,1.6,28.0,361.0,532.05,409.82
2016,9,24,16,15,710.5,63.5,1.45,27.0,310.5,472.17,365.16
2016,9,24,16,30,671.0,59.0,1.3,26.0,260.0,414.11,320.11
2016,9,24,16,45,600.0,54.5,1.15,25.0,208.0,346.36,265.93
2016,9,24,17,0,529.0,50.0,1.0,24.0,156.0,282.41,213.0
2016,9,24,17,15,431.0,40.5,1.05,23.0,110.0,209.75,152.76
2016,9,24,17,30,333.0,31.0,1.1,22.0,64.0,147.1,96.4
2016,9,24,17,45,166.5,15.5,1.2,21.0,32.0,64.18,0.0
2016,9,24,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,6,15,158.5,12.5,1.9,17.5,25.5,12.29,0.0
2016,9,25,6,30,317.0,25.0,2.1,18.0,51.0,19.4,8.25
2016,9,25,6,45,424.5,35.0,2.35,19.0,96.5,25.99,16.43
2016,9,25,7,0,532.0,45.0,2.6,20.0,142.0,50.4,25.27
2016,9,25,7,15,596.5,51.5,2.7,20.5,192.5,94.55,49.18
2016,9,25,7,30,661.0,58.0,2.8,21.0,243.0,147.92,88.12
2016,9,25,7,45,702.5,63.5,2.95,22.0,294.0,200.45,131.47
2016,9,25,8,0,744.0,69.0,3.1,23.0,345.0,257.1,179.86
2016,9,25,8,15,773.0,72.5,3.05,23.5,394.5,311.68,227.41
2016,9,25,8,30,802.0,76.0,3.0,24.0,444.0,368.35,275.81
2016,9,25,8,45,821.0,79.5,3.0,25.0,488.5,422.6,320.65
2016,9,25,9,0,840.0,83.0,3.0,26.0,533.0,477.29,364.22
2016,9,25,9,15,855.5,85.5,2.9,26.5,573.5,529.33,404.8
2016,9,25,9,30,871.0,88.0,2.8,27.0,614.0,580.97,443.64
2016,9,25,9,45,889.5,87.0,2.75,27.5,650.5,629.71,479.37
2016,9,25,10,0,908.0,86.0,2.7,28.0,687.0,677.58,513.39
2016,9,25,10,15,916.0,87.0,2.65,28.5,715.0,719.14,541.08
2016,9,25,10,30,924.0,88.0,2.6,29.0,743.0,758.54,565.81
2016,9,25,10,45,913.0,96.5,2.55,30.0,759.0,789.03,582.98
2016,9,25,11,0,902.0,105.0,2.5,31.0,775.0,815.95,597.53
2016,9,25,11,15,905.5,106.0,2.45,31.5,787.5,843.2,613.35
2016,9,25,11,30,909.0,107.0,2.4,32.0,800.0,867.44,627.06
2016,9,25,11,45,895.0,114.0,2.35,32.5,800.5,880.08,633.18
2016,9,25,12,0,881.0,121.0,2.3,33.0,801.0,889.04,637.07
2016,9,25,12,15,880.0,121.0,2.2,33.0,797.5,898.36,642.16
2016,9,25,12,30,879.0,121.0,2.1,33.0,794.0,904.33,645.16
2016,9,25,12,45,883.0,117.0,2.05,33.5,784.5,907.07,645.37
2016,9,25,13,0,887.0,113.0,2.0,34.0,775.0,906.38,643.55
2016,9,25,13,15,881.5,112.0,1.9,34.0,755.5,897.16,637.29
2016,9,25,13,30,876.0,111.0,1.8,34.0,736.0,884.66,629.13
2016,9,25,13,45,847.5,117.5,1.7,34.0,704.0,862.84,615.15
2016,9,25,14,0,819.0,124.0,1.6,34.0,672.0,833.36,596.38
2016,9,25,14,15,806.0,121.5,1.5,33.5,638.5,804.61,579.34
2016,9,25,14,30,793.0,119.0,1.4,33.0,605.0,773.44,560.6
2016,9,25,14,45,765.5,118.5,1.35,33.0,563.5,734.14,535.73
2016,9,25,15,0,738.0,118.0,1.3,33.0,522.0,690.9,508.04
2016,9,25,15,15,714.0,113.5,1.15,32.5,477.5,644.84,477.42
2016,9,25,15,30,690.0,109.0,1.0,32.0,433.0,598.14,445.4
2016,9,25,15,45,660.5,102.5,0.9,31.5,386.0,545.42,408.78
2016,9,25,16,0,631.0,96.0,0.8,31.0,339.0,493.15,371.42
2016,9,25,16,15,586.0,88.5,0.65,30.0,289.0,432.17,326.86
2016,9,25,16,30,541.0,81.0,0.5,29.0,239.0,373.74,282.61
2016,9,25,16,45,487.5,69.5,0.35,28.5,191.0,310.23,232.58
2016,9,25,17,0,434.0,58.0,0.2,28.0,143.0,251.06,184.42
2016,9,25,17,15,336.5,45.0,0.35,27.0,99.0,180.01,127.87
2016,9,25,17,30,239.0,32.0,0.5,26.0,55.0,119.27,74.55
2016,9,25,17,45,119.5,16.0,0.7,25.0,27.5,44.07,0.0
2016,9,25,18,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,6,15,114.0,13.0,1.15,17.5,22.0,12.78,0.0
2016,9,26,6,30,228.0,26.0,1.3,18.0,44.0,20.56,8.49
2016,9,26,6,45,335.0,39.0,1.5,19.0,87.5,29.94,19.73
2016,9,26,7,0,442.0,52.0,1.7,20.0,131.0,53.48,30.0
2016,9,26,7,15,510.5,60.5,1.65,20.5,180.0,94.39,52.52
2016,9,26,7,30,579.0,69.0,1.6,21.0,229.0,143.12,87.51
2016,9,26,7,45,626.0,75.5,1.55,22.0,279.5,193.22,127.98
2016,9,26,8,0,673.0,82.0,1.5,23.0,330.0,248.11,173.75
2016,9,26,8,15,705.5,87.0,1.3,24.0,378.5,301.56,218.53
2016,9,26,8,30,738.0,92.0,1.1,25.0,427.0,357.57,264.01
2016,9,26,8,45,761.5,95.5,0.9,26.0,472.5,411.85,306.42
2016,9,26,9,0,785.0,99.0,0.7,27.0,518.0,465.69,346.35
2016,9,26,9,15,802.5,102.5,0.65,27.5,558.0,517.16,384.29
2016,9,26,9,30,820.0,106.0,0.6,28.0,598.0,568.47,420.61
2016,9,26,9,45,832.0,108.5,0.55,29.0,632.5,615.01,451.39
2016,9,26,10,0,844.0,111.0,0.5,30.0,667.0,660.37,480.09
2016,9,26,10,15,853.5,113.0,0.6,30.0,695.0,702.08,509.32
2016,9,26,10,30,863.0,115.0,0.7,30.0,723.0,741.95,536.0
2016,9,26,10,45,868.5,117.0,0.85,30.5,743.5,776.74,558.41
2016,9,26,11,0,874.0,119.0,1.0,31.0,764.0,809.04,579.11
2016,9,26,11,15,877.5,119.5,1.1,31.0,776.5,832.3,594.51
2016,9,26,11,30,881.0,120.0,1.2,31.0,789.0,855.43,609.98
2016,9,26,11,45,882.0,120.5,1.3,31.5,793.5,873.43,621.01
2016,9,26,12,0,883.0,121.0,1.4,32.0,798.0,888.23,630.1
2016,9,26,12,15,882.0,121.0,1.5,32.0,794.5,897.5,637.08
2016,9,26,12,30,881.0,121.0,1.6,32.0,791.0,903.41,642.1
2016,9,26,12,45,903.5,108.0,1.7,32.5,786.0,912.6,648.03
2016,9,26,13,0,926.0,95.0,1.8,33.0,781.0,918.09,651.66
2016,9,26,13,15,921.0,94.0,1.9,32.5,761.5,908.95,648.8
2016,9,26,13,30,916.0,93.0,2.0,32.0,742.0,896.37,643.9
2016,9,26,13,45,908.5,91.5,2.1,32.0,715.5,877.75,633.81
2016,9,26,14,0,901.0,90.0,2.2,32.0,689.0,855.96,621.64
2016,9,26,14,15,890.0,88.0,2.25,31.5,655.0,827.73,605.99
2016,9,26,14,30,879.0,86.0,2.3,31.0,621.0,796.78,588.37
2016,9,26,14,45,865.0,83.5,2.35,31.0,581.5,760.47,565.71
2016,9,26,15,0,851.0,81.0,2.4,31.0,542.0,726.49,544.4
2016,9,26,15,15,831.0,78.0,2.4,30.5,497.0,681.24,515.65
2016,9,26,15,30,811.0,75.0,2.4,30.0,452.0,634.76,485.07
2016,9,26,15,45,784.5,71.0,2.4,30.0,403.5,582.15,446.95
2016,9,26,16,0,758.0,67.0,2.4,30.0,355.0,529.48,407.64
2016,9,26,16,15,717.5,62.5,2.1,29.0,304.0,468.96,361.76
2016,9,26,16,30,677.0,58.0,1.8,28.0,253.0,410.34,315.62
2016,9,26,16,45,618.5,51.5,1.55,27.5,202.5,346.15,263.14
2016,9,26,17,0,560.0,45.0,1.3,27.0,152.0,284.52,211.14
2016,9,26,17,15,459.5,36.0,1.2,25.5,105.5,210.91,150.26
2016,9,26,17,30,359.0,27.0,1.1,24.0,59.0,147.76,89.53
2016,9,26,17,45,179.5,13.5,1.05,23.0,29.5,55.11,0.0
2016,9,26,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,6,15,141.0,12.0,1.2,18.5,22.5,11.8,0.0
2016,9,27,6,30,282.0,24.0,1.3,19.0,45.0,18.78,6.54
2016,9,27,6,45,389.0,34.5,1.45,20.0,89.0,25.87,16.15
2016,9,27,7,0,496.0,45.0,1.6,21.0,133.0,47.64,24.53
2016,9,27,7,15,562.0,52.5,1.55,21.5,182.5,90.49,47.28
2016,9,27,7,30,628.0,60.0,1.5,22.0,232.0,140.75,83.12
2016,9,27,7,45,671.0,65.5,1.5,22.5,282.0,191.76,124.72
2016,9,27,8,0,714.0,71.0,1.5,23.0,332.0,248.68,172.8
2016,9,27,8,15,744.5,75.0,1.4,24.0,380.5,302.4,218.35
2016,9,27,8,30,775.0,79.0,1.3,25.0,429.0,358.42,264.55
2016,9,27,8,45,796.5,82.5,1.2,26.0,474.0,412.17,307.54
2016,9,27,9,0,818.0,86.0,1.1,27.0,519.0,466.66,349.21
2016,9,27,9,15,834.0,88.5,1.0,27.5,558.5,517.76,387.35
2016,9,27,9,30,850.0,91.0,0.9,28.0,598.0,568.48,423.58
2016,9,27,9,45,870.5,89.5,0.8,28.5,634.5,616.84,456.77
2016,9,27,10,0,891.0,88.0,0.7,29.0,671.0,664.53,488.12
2016,9,27,10,15,899.0,89.0,0.65,29.5,698.5,705.3,513.68
2016,9,27,10,30,907.0,90.0,0.6,30.0,726.0,743.95,536.0
2016,9,27,10,45,912.0,91.5,0.55,30.5,746.0,778.56,555.28
2016,9,27,11,0,917.0,93.0,0.5,31.0,766.0,810.49,572.56
2016,9,27,11,15,920.5,93.5,0.45,31.0,778.5,837.34,587.6
2016,9,27,11,30,924.0,94.0,0.4,31.0,791.0,861.14,600.7
2016,9,27,11,45,925.0,94.5,0.4,31.5,795.5,879.65,610.29
2016,9,27,12,0,926.0,95.0,0.4,32.0,800.0,894.81,617.92
2016,9,27,12,15,925.0,94.5,0.45,32.0,796.5,903.74,624.15
2016,9,27,12,30,924.0,94.0,0.5,32.0,793.0,909.15,628.47
2016,9,27,12,45,925.0,91.5,0.6,32.0,782.0,910.59,631.54
2016,9,27,13,0,926.0,89.0,0.7,32.0,771.0,908.47,632.58
2016,9,27,13,15,920.5,88.5,0.8,32.0,752.0,899.35,629.4
2016,9,27,13,30,915.0,88.0,0.9,32.0,733.0,886.8,624.17
2016,9,27,13,45,907.0,87.0,1.0,32.0,706.0,868.25,615.16
2016,9,27,14,0,899.0,86.0,1.1,32.0,679.0,846.56,604.09
2016,9,27,14,15,888.0,84.0,1.2,31.5,645.0,818.32,589.84
2016,9,27,14,30,877.0,82.0,1.3,31.0,611.0,787.37,573.53
2016,9,27,14,45,861.5,80.0,1.4,31.0,571.5,750.52,551.78
2016,9,27,15,0,846.0,78.0,1.5,31.0,532.0,711.66,528.23
2016,9,27,15,15,826.0,75.5,1.6,30.5,487.5,671.59,504.33
2016,9,27,15,30,806.0,73.0,1.7,30.0,443.0,625.91,475.2
2016,9,27,15,45,777.0,69.5,1.8,29.5,394.5,572.6,438.33
2016,9,27,16,0,748.0,66.0,1.9,29.0,346.0,519.45,400.04
2016,9,27,16,15,707.5,61.5,1.8,28.0,295.5,459.51,355.07
2016,9,27,16,30,667.0,57.0,1.7,27.0,245.0,401.51,309.68
2016,9,27,16,45,604.0,50.5,1.65,26.5,194.5,336.08,256.38
2016,9,27,17,0,541.0,44.0,1.6,26.0,144.0,273.7,203.79
2016,9,27,17,15,438.5,34.5,1.55,25.0,99.0,200.3,142.32
2016,9,27,17,30,336.0,25.0,1.5,24.0,54.0,136.44,78.07
2016,9,27,17,45,168.0,12.5,1.5,23.0,27.0,50.77,0.0
2016,9,27,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,6,15,138.5,11.5,0.55,16.5,22.0,11.3,0.0
2016,9,28,6,30,277.0,23.0,0.6,17.0,44.0,17.97,5.32
2016,9,28,6,45,390.5,33.5,0.65,17.5,87.5,25.12,15.68
2016,9,28,7,0,504.0,44.0,0.7,18.0,131.0,46.09,23.95
2016,9,28,7,15,308.5,75.0,0.7,18.5,133.5,88.43,56.08
2016,9,28,7,30,113.0,106.0,0.7,19.0,136.0,111.57,82.19
2016,9,28,7,45,124.0,126.5,0.7,19.5,166.0,140.45,105.54
2016,9,28,8,0,135.0,147.0,0.7,20.0,196.0,170.67,129.96
2016,9,28,8,15,144.5,168.5,0.75,20.5,227.5,202.57,155.58
2016,9,28,8,30,154.0,190.0,0.8,21.0,259.0,235.53,181.63
2016,9,28,8,45,275.0,193.0,0.85,21.5,331.5,298.43,229.58
2016,9,28,9,0,396.0,196.0,0.9,22.0,404.0,373.96,286.97
2016,9,28,9,15,630.5,140.5,1.0,22.5,501.0,462.63,354.61
2016,9,28,9,30,865.0,85.0,1.1,23.0,598.0,568.99,434.45
2016,9,28,9,45,877.0,86.5,1.25,24.0,632.5,615.76,468.07
2016,9,28,10,0,889.0,88.0,1.4,25.0,667.0,661.17,500.27
2016,9,28,10,15,897.0,89.5,1.55,25.0,694.5,702.29,530.36
2016,9,28,10,30,905.0,91.0,1.7,25.0,722.0,741.3,557.31
2016,9,28,10,45,910.5,92.0,1.85,25.5,742.0,775.62,579.85
2016,9,28,11,0,916.0,93.0,2.0,26.0,762.0,807.3,600.5
2016,9,28,11,15,919.0,94.0,2.1,26.0,774.5,834.17,618.67
2016,9,28,11,30,922.0,95.0,2.2,26.0,787.0,857.96,634.86
2016,9,28,11,45,923.5,94.5,2.3,26.0,791.5,875.72,647.12
2016,9,28,12,0,925.0,94.0,2.4,26.0,796.0,890.13,657.31
2016,9,28,12,15,924.0,94.0,2.45,26.0,792.0,899.51,663.89
2016,9,28,12,30,923.0,94.0,2.5,26.0,788.0,905.38,668.32
2016,9,28,12,45,917.5,94.5,2.65,26.0,775.5,904.36,669.14
2016,9,28,13,0,912.0,95.0,2.8,26.0,763.0,899.83,667.76
2016,9,28,13,15,906.5,94.5,2.8,25.5,743.5,890.77,663.64
2016,9,28,13,30,901.0,94.0,2.8,25.0,724.0,878.33,657.38
2016,9,28,13,45,894.0,92.0,2.85,25.0,697.0,859.68,646.06
2016,9,28,14,0,887.0,90.0,2.9,25.0,670.0,837.9,632.65
2016,9,28,14,15,875.5,88.0,2.9,24.5,636.5,809.49,615.56
2016,9,28,14,30,864.0,86.0,2.9,24.0,603.0,778.46,596.52
2016,9,28,14,45,849.0,83.5,2.95,24.0,563.5,746.37,575.68
2016,9,28,15,0,834.0,81.0,3.0,24.0,524.0,707.55,549.77
2016,9,28,15,15,812.5,78.0,2.95,23.5,479.5,661.88,519.11
2016,9,28,15,30,791.0,75.0,2.9,23.0,435.0,615.16,486.2
2016,9,28,15,45,569.0,102.5,2.9,23.0,346.5,480.98,382.57
2016,9,28,16,0,347.0,130.0,2.9,23.0,258.0,357.48,284.75
2016,9,28,16,15,323.0,114.0,2.8,22.0,219.5,304.58,243.6
2016,9,28,16,30,299.0,98.0,2.7,21.0,181.0,260.76,207.95
2016,9,28,16,45,266.0,80.5,2.65,20.5,143.0,212.9,167.58
2016,9,28,17,0,233.0,63.0,2.6,20.0,105.0,173.7,133.25
2016,9,28,17,15,178.0,45.0,2.45,19.5,71.0,123.45,89.67
2016,9,28,17,30,123.0,27.0,2.3,19.0,37.0,76.31,40.42
2016,9,28,17,45,61.5,13.5,2.2,18.5,18.5,27.12,0.0
2016,9,28,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
