Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,108.5,12.5,1.55,12.5,20.0,12.29,0.0
2016,9,29,6,30,217.0,25.0,1.7,13.0,40.0,20.17,5.68
2016,9,29,6,45,336.0,36.5,1.85,13.5,83.0,28.17,18.48
2016,9,29,7,0,455.0,48.0,2.0,14.0,126.0,47.85,27.13
2016,9,29,7,15,526.0,56.0,1.95,14.5,174.5,88.86,49.07
2016,9,29,7,30,597.0,64.0,1.9,15.0,223.0,137.95,84.49
2016,9,29,7,45,298.5,71.5,1.9,15.5,151.0,122.42,85.61
2016,9,29,8,0,0.0,79.0,1.9,16.0,79.0,76.14,58.72
2016,9,29,8,15,0.0,95.5,1.9,16.5,95.5,91.94,71.69
2016,9,29,8,30,0.0,112.0,1.9,17.0,112.0,107.82,84.44
2016,9,29,8,45,0.0,127.0,1.9,18.0,127.0,122.35,95.7
2016,9,29,9,0,0.0,142.0,1.9,19.0,142.0,136.94,106.83
2016,9,29,9,15,0.0,151.5,1.95,19.5,151.5,146.32,113.84
2016,9,29,9,30,0.0,161.0,2.0,20.0,161.0,155.72,120.82
2016,9,29,9,45,9.5,198.0,2.15,20.5,204.5,197.51,153.52
2016,9,29,10,0,19.0,235.0,2.3,21.0,248.0,240.39,186.51
2016,9,29,10,15,23.5,252.0,2.4,21.5,268.5,261.27,202.03
2016,9,29,10,30,28.0,269.0,2.5,22.0,289.0,285.95,220.39
2016,9,29,10,45,113.5,308.0,2.6,22.5,390.0,395.0,304.33
2016,9,29,11,0,199.0,347.0,2.7,23.0,491.0,505.61,386.76
2016,9,29,11,15,553.5,222.0,2.8,23.0,633.0,676.49,519.47
2016,9,29,11,30,908.0,97.0,2.9,23.0,775.0,846.03,640.86
2016,9,29,11,45,909.0,97.0,3.05,23.0,779.0,863.6,652.29
2016,9,29,12,0,910.0,97.0,3.2,23.0,783.0,877.85,662.81
2016,9,29,12,15,909.0,96.5,3.25,23.0,779.0,886.48,668.99
2016,9,29,12,30,908.0,96.0,3.3,23.0,775.0,891.66,672.98
2016,9,29,12,45,903.0,96.5,3.4,23.0,762.5,890.98,673.44
2016,9,29,13,0,898.0,97.0,3.5,23.0,750.0,886.86,671.7
2016,9,29,13,15,892.5,96.0,3.55,23.0,730.5,877.28,666.03
2016,9,29,13,30,887.0,95.0,3.6,23.0,711.0,864.37,658.2
2016,9,29,13,45,878.0,94.0,3.65,23.0,684.0,845.3,646.17
2016,9,29,14,0,869.0,93.0,3.7,23.0,657.0,823.22,632.1
2016,9,29,14,15,857.0,91.0,3.7,22.5,623.5,794.78,614.46
2016,9,29,14,30,845.0,89.0,3.7,22.0,590.0,768.53,598.31
2016,9,29,14,45,829.0,86.5,3.7,22.0,550.5,731.51,573.05
2016,9,29,15,0,813.0,84.0,3.7,22.0,511.0,692.59,546.2
2016,9,29,15,15,791.0,81.0,3.65,21.5,467.0,647.31,515.12
2016,9,29,15,30,769.0,78.0,3.6,21.0,423.0,601.07,481.42
2016,9,29,15,45,738.0,74.0,3.55,20.5,375.0,547.54,440.78
2016,9,29,16,0,707.0,70.0,3.5,20.0,327.0,494.43,399.18
2016,9,29,16,15,663.0,65.0,3.35,19.5,277.5,436.42,352.05
2016,9,29,16,30,619.0,60.0,3.2,19.0,228.0,378.75,303.66
2016,9,29,16,45,550.5,53.0,3.1,18.5,179.0,311.06,245.87
2016,9,29,17,0,482.0,46.0,3.0,18.0,130.0,249.13,191.36
2016,9,29,17,15,370.0,35.5,2.8,17.5,87.0,175.44,127.0
2016,9,29,17,30,258.0,25.0,2.6,17.0,44.0,109.74,52.07
2016,9,29,17,45,129.0,12.5,2.4,16.5,22.0,40.83,0.0
2016,9,29,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,6,15,114.0,11.5,2.6,12.5,19.0,11.3,0.0
2016,9,30,6,30,228.0,23.0,2.8,13.0,38.0,18.33,3.34
2016,9,30,6,45,347.0,34.0,3.0,13.5,80.5,25.97,16.48
2016,9,30,7,0,466.0,45.0,3.2,14.0,123.0,44.49,24.62
2016,9,30,7,15,536.5,52.5,3.25,14.5,171.5,85.54,46.07
2016,9,30,7,30,607.0,60.0,3.3,15.0,220.0,134.53,81.32
2016,9,30,7,45,303.5,72.5,3.35,15.5,152.5,123.75,86.6
2016,9,30,8,0,0.0,85.0,3.4,16.0,85.0,81.76,63.48
2016,9,30,8,15,1.0,114.5,3.4,16.5,115.0,110.08,86.81
2016,9,30,8,30,2.0,144.0,3.4,17.0,145.0,138.7,109.94
2016,9,30,8,45,19.0,174.0,3.45,17.5,184.0,174.66,138.58
2016,9,30,9,0,36.0,204.0,3.5,18.0,223.0,212.81,168.72
2016,9,30,9,15,442.5,146.0,3.5,18.0,404.5,368.96,294.97
2016,9,30,9,30,849.0,88.0,3.5,18.0,586.0,559.28,445.43
2016,9,30,9,45,862.0,89.5,3.55,18.5,620.0,605.78,480.95
2016,9,30,10,0,875.0,91.0,3.6,19.0,654.0,651.06,515.35
2016,9,30,10,15,884.0,92.5,3.6,19.0,681.5,692.18,546.66
2016,9,30,10,30,893.0,94.0,3.6,19.0,709.0,731.29,574.38
2016,9,30,10,45,897.0,96.0,3.65,19.5,729.0,765.02,597.0
2016,9,30,11,0,901.0,98.0,3.7,20.0,749.0,796.05,617.54
2016,9,30,11,15,905.0,99.0,3.75,20.0,761.5,823.21,636.45
2016,9,30,11,30,909.0,100.0,3.8,20.0,774.0,847.39,653.28
2016,9,30,11,45,910.5,100.0,3.9,20.0,778.5,865.32,666.05
2016,9,30,12,0,912.0,100.0,4.0,20.0,783.0,879.96,676.64
2016,9,30,12,15,911.5,100.0,4.05,19.5,779.5,889.53,684.88
2016,9,30,12,30,911.0,100.0,4.1,19.0,776.0,895.64,690.89
2016,9,30,12,45,909.0,99.0,4.15,19.0,764.5,895.9,691.64
2016,9,30,13,0,907.0,98.0,4.2,19.0,753.0,892.68,690.13
2016,9,30,13,15,902.0,97.0,4.2,19.0,734.0,883.43,684.26
2016,9,30,13,30,897.0,96.0,4.2,19.0,715.0,870.82,676.18
2016,9,30,13,45,892.0,93.5,4.25,19.0,688.5,853.26,664.92
2016,9,30,14,0,887.0,91.0,4.3,19.0,662.0,832.52,651.45
2016,9,30,14,15,876.0,89.0,4.25,18.5,629.0,804.49,633.51
2016,9,30,14,30,865.0,87.0,4.2,18.0,596.0,773.82,613.57
2016,9,30,14,45,850.0,84.5,4.2,18.0,556.5,741.72,591.46
2016,9,30,15,0,835.0,82.0,4.2,18.0,517.0,702.89,564.14
2016,9,30,15,15,814.0,79.0,4.1,17.5,472.0,657.61,532.34
2016,9,30,15,30,793.0,76.0,4.0,17.0,427.0,611.25,497.76
2016,9,30,15,45,760.5,72.5,3.9,17.0,378.5,556.53,454.42
2016,9,30,16,0,728.0,69.0,3.8,17.0,330.0,502.29,410.31
2016,9,30,16,15,683.5,64.0,3.65,16.5,279.5,443.26,361.63
2016,9,30,16,30,639.0,59.0,3.5,16.0,229.0,384.56,311.62
2016,9,30,16,45,566.0,52.0,3.4,16.0,179.0,314.27,250.34
2016,9,30,17,0,493.0,45.0,3.3,16.0,129.0,250.16,192.94
2016,9,30,17,15,376.0,34.0,3.15,15.5,85.0,174.26,125.89
2016,9,30,17,30,259.0,23.0,3.0,15.0,41.0,105.82,40.49
2016,9,30,17,45,129.5,11.5,2.85,14.5,20.5,39.47,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,117.0,11.0,1.2,11.5,18.5,10.81,0.0
2016,10,1,6,30,234.0,22.0,1.4,12.0,37.0,17.52,1.41
2016,10,1,6,45,358.0,33.0,1.65,12.5,80.0,25.21,15.83
2016,10,1,7,0,482.0,44.0,1.9,13.0,123.0,43.07,23.83
2016,10,1,7,15,555.0,51.5,2.0,13.5,172.5,85.09,45.36
2016,10,1,7,30,628.0,59.0,2.1,14.0,222.0,135.32,81.26
2016,10,1,7,45,676.5,64.0,2.25,15.0,273.0,186.5,123.58
2016,10,1,8,0,725.0,69.0,2.4,16.0,324.0,244.1,173.35
2016,10,1,8,15,756.5,72.5,2.35,16.5,372.5,297.86,221.19
2016,10,1,8,30,788.0,76.0,2.3,17.0,421.0,353.96,270.26
2016,10,1,8,45,812.0,79.0,2.3,17.5,466.5,408.54,317.11
2016,10,1,9,0,836.0,82.0,2.3,18.0,512.0,464.05,363.26
2016,10,1,9,15,852.0,84.5,2.15,18.5,552.0,515.63,404.49
2016,10,1,9,30,868.0,87.0,2.0,19.0,592.0,566.73,443.74
2016,10,1,9,45,885.0,86.5,1.95,19.5,627.5,614.32,479.5
2016,10,1,10,0,902.0,86.0,1.9,20.0,663.0,660.91,513.38
2016,10,1,10,15,910.5,87.5,1.85,20.0,690.5,702.58,543.6
2016,10,1,10,30,919.0,89.0,1.8,20.0,718.0,742.12,570.0
2016,10,1,10,45,924.5,90.0,1.75,20.5,738.0,776.61,591.45
2016,10,1,11,0,930.0,91.0,1.7,21.0,758.0,808.4,610.77
2016,10,1,11,15,933.5,91.5,1.75,21.0,770.5,835.22,628.74
2016,10,1,11,30,937.0,92.0,1.8,21.0,783.0,858.92,644.67
2016,10,1,11,45,937.0,92.5,1.9,21.5,787.0,876.5,655.84
2016,10,1,12,0,937.0,93.0,2.0,22.0,791.0,890.65,664.82
2016,10,1,12,15,936.5,93.0,2.1,22.0,787.0,900.35,672.23
2016,10,1,12,30,936.0,93.0,2.2,22.0,783.0,906.5,677.44
2016,10,1,12,45,932.0,92.5,2.3,22.0,770.5,905.53,678.02
2016,10,1,13,0,928.0,92.0,2.4,22.0,758.0,901.0,676.38
2016,10,1,13,15,922.5,91.0,2.45,22.0,738.0,891.12,670.82
2016,10,1,13,30,917.0,90.0,2.5,22.0,718.0,877.82,663.07
2016,10,1,13,45,908.5,89.0,2.6,22.0,691.0,858.69,651.81
2016,10,1,14,0,900.0,88.0,2.7,22.0,664.0,836.44,638.39
2016,10,1,14,15,888.5,86.0,2.75,21.5,629.5,807.72,621.24
2016,10,1,14,30,877.0,84.0,2.8,21.0,595.0,776.34,602.06
2016,10,1,14,45,861.0,82.0,2.9,21.0,555.0,743.7,580.87
2016,10,1,15,0,845.0,80.0,3.0,21.0,515.0,704.42,554.53
2016,10,1,15,15,822.5,77.0,3.05,20.5,469.5,657.83,523.13
2016,10,1,15,30,800.0,74.0,3.1,20.0,424.0,610.25,488.8
2016,10,1,15,45,768.5,70.0,3.15,20.0,375.5,555.4,446.58
2016,10,1,16,0,737.0,66.0,3.2,20.0,327.0,500.95,403.34
2016,10,1,16,15,691.5,61.0,3.1,19.5,276.0,438.9,353.07
2016,10,1,16,30,646.0,56.0,3.0,19.0,225.0,381.72,304.84
2016,10,1,16,45,574.0,49.5,2.95,18.5,175.0,312.43,245.55
2016,10,1,17,0,502.0,43.0,2.9,18.0,125.0,249.24,189.72
2016,10,1,17,15,378.0,32.5,2.75,17.5,81.5,171.76,121.53
2016,10,1,17,30,254.0,22.0,2.6,17.0,38.0,101.29,24.54
2016,10,1,17,45,127.0,11.0,2.5,16.5,19.0,37.95,0.0
2016,10,1,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,3.0,1.4,11.5,3.0,2.95,0.0
2016,10,2,6,30,0.0,6.0,1.7,12.0,6.0,5.78,0.0
2016,10,2,6,45,0.0,14.0,2.0,13.0,14.0,13.5,5.77
2016,10,2,7,0,0.0,22.0,2.3,14.0,22.0,21.22,12.17
2016,10,2,7,15,0.0,31.0,2.5,14.0,31.0,29.92,19.82
2016,10,2,7,30,0.0,40.0,2.7,14.0,40.0,38.62,27.4
2016,10,2,7,45,0.0,49.0,2.9,14.5,49.0,47.33,34.81
2016,10,2,8,0,0.0,58.0,3.1,15.0,58.0,56.04,42.1
2016,10,2,8,15,0.0,61.0,3.2,15.0,61.0,58.95,44.46
2016,10,2,8,30,0.0,64.0,3.3,15.0,64.0,61.86,46.79
2016,10,2,8,45,54.5,143.5,3.4,15.5,171.5,160.11,127.74
2016,10,2,9,0,109.0,223.0,3.5,16.0,279.0,263.9,211.27
2016,10,2,9,15,66.5,221.0,3.5,16.0,256.0,247.24,197.55
2016,10,2,9,30,24.0,219.0,3.5,16.0,233.0,224.97,179.08
2016,10,2,9,45,13.0,198.5,3.5,16.5,206.0,200.08,158.43
2016,10,2,10,0,2.0,178.0,3.5,17.0,179.0,173.98,136.76
2016,10,2,10,15,431.0,142.5,3.5,17.0,435.5,438.25,354.68
2016,10,2,10,30,860.0,107.0,3.5,17.0,692.0,718.6,571.02
2016,10,2,10,45,873.5,105.5,3.55,17.5,714.0,752.75,592.59
2016,10,2,11,0,887.0,104.0,3.6,18.0,736.0,786.63,615.43
2016,10,2,11,15,891.5,104.5,3.65,18.0,749.0,813.19,634.06
2016,10,2,11,30,896.0,105.0,3.7,18.0,762.0,836.82,650.68
2016,10,2,11,45,903.5,102.5,3.75,18.0,768.0,856.7,664.7
2016,10,2,12,0,911.0,100.0,3.8,18.0,774.0,873.45,676.62
2016,10,2,12,15,910.5,100.0,3.85,18.0,770.5,882.86,683.49
2016,10,2,12,30,910.0,100.0,3.9,18.0,767.0,888.82,688.12
2016,10,2,12,45,902.0,101.5,4.0,18.0,754.0,886.54,687.35
2016,10,2,13,0,894.0,103.0,4.1,18.0,741.0,880.82,684.33
2016,10,2,13,15,887.5,102.0,4.1,18.0,721.0,870.3,677.55
2016,10,2,13,30,881.0,101.0,4.1,18.0,701.0,856.49,668.57
2016,10,2,13,45,872.5,99.5,4.2,18.0,673.5,837.31,656.28
2016,10,2,14,0,864.0,98.0,4.3,18.0,646.0,820.06,645.42
2016,10,2,14,15,851.0,96.0,4.3,17.5,612.0,790.86,626.68
2016,10,2,14,30,838.0,94.0,4.3,17.0,578.0,759.15,606.0
2016,10,2,14,45,822.0,90.5,4.3,17.0,538.0,721.22,579.33
2016,10,2,15,0,806.0,87.0,4.3,17.0,498.0,681.42,550.98
2016,10,2,15,15,782.5,83.5,4.2,16.5,453.5,634.91,517.32
2016,10,2,15,30,759.0,80.0,4.1,16.0,409.0,587.6,481.24
2016,10,2,15,45,730.0,75.0,4.05,16.0,361.5,534.79,439.08
2016,10,2,16,0,701.0,70.0,4.0,16.0,314.0,484.62,397.74
2016,10,2,16,15,653.5,64.5,3.8,15.5,264.0,422.88,346.33
2016,10,2,16,30,606.0,59.0,3.6,15.0,214.0,363.93,295.56
2016,10,2,16,45,538.5,51.0,3.45,15.0,166.0,297.0,236.49
2016,10,2,17,0,471.0,43.0,3.3,15.0,118.0,235.79,181.02
2016,10,2,17,15,345.0,32.0,3.0,14.5,76.0,159.32,112.46
2016,10,2,17,30,219.0,21.0,2.7,14.0,34.0,89.05,3.86
2016,10,2,17,45,109.5,10.5,2.45,14.0,17.0,33.33,0.0
2016,10,2,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,2.5,0.8,11.5,2.5,2.46,0.0
2016,10,3,6,30,0.0,5.0,0.9,12.0,5.0,4.82,0.0
2016,10,3,6,45,0.0,11.5,1.05,12.5,11.5,11.09,3.7
2016,10,3,7,0,0.0,18.0,1.2,13.0,18.0,17.36,8.98
2016,10,3,7,15,0.0,25.5,1.25,13.0,25.5,24.6,15.39
2016,10,3,7,30,0.0,33.0,1.3,13.0,33.0,31.85,21.75
2016,10,3,7,45,0.0,40.5,1.4,13.5,40.5,39.1,27.96
2016,10,3,8,0,0.0,48.0,1.5,14.0,48.0,46.36,34.07
2016,10,3,8,15,0.0,54.5,1.55,14.0,54.5,52.66,39.34
2016,10,3,8,30,0.0,61.0,1.6,14.0,61.0,58.95,44.55
2016,10,3,8,45,103.0,140.0,1.65,14.5,192.5,176.53,141.1
2016,10,3,9,0,206.0,219.0,1.7,15.0,324.0,304.48,243.05
2016,10,3,9,15,103.0,185.5,1.8,15.0,238.0,232.46,185.75
2016,10,3,9,30,0.0,152.0,1.9,15.0,152.0,147.07,116.07
2016,10,3,9,45,3.5,176.0,2.0,15.5,178.5,172.62,136.52
2016,10,3,10,0,7.0,200.0,2.1,16.0,205.0,198.62,156.86
2016,10,3,10,15,15.0,227.5,2.15,16.0,238.0,231.5,182.84
2016,10,3,10,30,23.0,255.0,2.2,16.0,271.0,265.15,209.21
2016,10,3,10,45,21.0,256.5,2.3,16.0,271.5,266.33,209.83
2016,10,3,11,0,19.0,258.0,2.4,16.0,272.0,267.3,210.43
2016,10,3,11,15,11.5,224.5,2.4,16.0,233.0,228.79,179.86
2016,10,3,11,30,4.0,191.0,2.4,16.0,194.0,189.86,148.82
2016,10,3,11,45,4.5,192.0,2.45,16.5,195.5,191.51,149.94
2016,10,3,12,0,5.0,193.0,2.5,17.0,197.0,193.17,150.99
2016,10,3,12,15,6.0,199.5,2.5,16.5,204.0,200.78,157.37
2016,10,3,12,30,7.0,206.0,2.5,16.0,211.0,208.44,163.82
2016,10,3,12,45,3.5,180.5,2.5,16.0,183.0,179.99,141.13
2016,10,3,13,0,0.0,155.0,2.5,16.0,155.0,151.55,118.37
2016,10,3,13,15,0.0,159.0,2.45,16.0,159.5,155.7,121.88
2016,10,3,13,30,0.0,163.0,2.4,16.0,164.0,159.91,125.4
2016,10,3,13,45,0.0,136.5,2.35,16.0,137.0,133.34,104.12
2016,10,3,14,0,0.0,110.0,2.3,16.0,110.0,106.9,82.81
2016,10,3,14,15,0.0,98.0,2.25,16.0,98.0,94.99,73.26
2016,10,3,14,30,0.0,86.0,2.2,16.0,86.0,83.2,63.73
2016,10,3,14,45,0.0,85.5,2.15,16.0,85.5,82.71,63.5
2016,10,3,15,0,0.0,85.0,2.1,16.0,85.0,82.22,63.26
2016,10,3,15,15,357.0,85.0,2.0,15.5,237.5,344.33,285.68
2016,10,3,15,30,714.0,85.0,1.9,15.0,390.0,563.96,459.18
2016,10,3,15,45,674.5,81.5,1.85,15.0,342.5,508.59,413.59
2016,10,3,16,0,635.0,78.0,1.8,15.0,295.0,454.53,369.94
2016,10,3,16,15,584.5,71.5,1.65,15.0,247.0,393.15,318.95
2016,10,3,16,30,534.0,65.0,1.5,15.0,199.0,334.93,269.12
2016,10,3,16,45,454.0,56.5,1.35,15.0,152.0,265.89,209.59
2016,10,3,17,0,374.0,48.0,1.2,15.0,105.0,203.76,154.89
2016,10,3,17,15,251.5,34.5,1.05,14.5,66.5,131.33,90.74
2016,10,3,17,30,129.0,21.0,0.9,14.0,28.0,64.17,0.0
2016,10,3,17,45,64.5,10.5,0.75,14.0,14.0,23.64,0.0
2016,10,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,6,15,91.0,10.0,1.0,12.0,15.0,9.83,0.0
2016,10,4,6,30,182.0,20.0,1.2,12.0,30.0,16.07,0.0
2016,10,4,6,45,314.0,31.5,1.45,12.5,71.0,24.37,14.7
2016,10,4,7,0,446.0,43.0,1.7,13.0,112.0,39.11,22.72
2016,10,4,7,15,522.0,51.0,1.7,13.5,160.0,79.24,42.32
2016,10,4,7,30,598.0,59.0,1.7,14.0,208.0,127.94,76.35
2016,10,4,7,45,654.0,63.0,1.75,14.5,259.0,177.5,116.74
2016,10,4,8,0,710.0,67.0,1.8,15.0,310.0,234.26,165.57
2016,10,4,8,15,743.5,71.0,1.7,15.5,358.0,287.95,213.14
2016,10,4,8,30,777.0,75.0,1.6,16.0,406.0,344.2,262.1
2016,10,4,8,45,804.5,77.0,1.55,16.5,451.5,398.32,308.32
2016,10,4,9,0,832.0,79.0,1.5,17.0,497.0,453.7,354.02
2016,10,4,9,15,849.0,81.0,1.4,17.0,537.5,504.78,395.43
2016,10,4,9,30,866.0,83.0,1.3,17.0,578.0,555.44,435.06
2016,10,4,9,45,877.0,86.0,1.25,17.5,611.5,602.62,470.18
2016,10,4,10,0,888.0,89.0,1.2,18.0,645.0,648.37,503.03
2016,10,4,10,15,622.0,187.0,1.15,18.5,585.0,607.31,468.38
2016,10,4,10,30,356.0,285.0,1.1,19.0,525.0,538.44,413.11
2016,10,4,10,45,358.5,293.0,1.05,19.5,540.5,561.65,429.3
2016,10,4,11,0,361.0,301.0,1.0,20.0,556.0,583.9,443.66
2016,10,4,11,15,361.0,306.5,1.0,20.0,565.0,600.58,455.17
2016,10,4,11,30,361.0,312.0,1.0,20.0,574.0,616.02,465.8
2016,10,4,11,45,648.0,201.5,1.0,20.5,674.0,752.7,566.55
2016,10,4,12,0,935.0,91.0,1.0,21.0,774.0,877.91,648.39
2016,10,4,12,15,933.5,90.5,1.1,21.0,769.5,885.97,653.64
2016,10,4,12,30,932.0,90.0,1.2,21.0,765.0,890.48,658.22
2016,10,4,12,45,921.5,93.0,1.3,21.0,751.0,887.63,658.1
2016,10,4,13,0,911.0,96.0,1.4,21.0,737.0,881.3,655.82
2016,10,4,13,15,905.0,95.0,1.5,21.0,717.0,870.98,650.95
2016,10,4,13,30,899.0,94.0,1.6,21.0,697.0,857.31,643.88
2016,10,4,13,45,889.5,93.0,1.7,21.0,669.0,837.54,632.67
2016,10,4,14,0,880.0,92.0,1.8,21.0,641.0,814.76,619.35
2016,10,4,14,15,867.5,90.0,1.9,21.0,607.0,790.42,604.85
2016,10,4,14,30,855.0,88.0,2.0,21.0,573.0,758.69,584.98
2016,10,4,14,45,836.5,86.0,2.1,21.0,532.5,720.22,560.03
2016,10,4,15,0,818.0,84.0,2.2,21.0,492.0,679.98,533.37
2016,10,4,15,15,794.0,80.5,2.25,20.5,447.0,632.87,501.2
2016,10,4,15,30,770.0,77.0,2.3,20.0,402.0,584.96,466.48
2016,10,4,15,45,731.0,74.0,2.4,20.0,353.0,528.24,423.06
2016,10,4,16,0,692.0,71.0,2.5,20.0,304.0,475.15,380.92
2016,10,4,16,15,641.0,65.0,2.35,19.5,254.0,411.82,329.47
2016,10,4,16,30,590.0,59.0,2.2,19.0,204.0,351.63,278.83
2016,10,4,16,45,502.0,52.0,2.1,18.5,155.0,278.74,216.91
2016,10,4,17,0,414.0,45.0,2.0,18.0,106.0,213.44,160.02
2016,10,4,17,15,277.5,32.0,1.9,17.0,66.0,135.7,90.81
2016,10,4,17,30,141.0,19.0,1.8,16.0,26.0,63.59,0.0
2016,10,4,17,45,70.5,9.5,1.75,15.5,13.0,23.65,0.0
2016,10,4,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,118.0,9.0,1.35,10.5,15.0,8.85,0.0
2016,10,5,6,30,236.0,18.0,1.5,11.0,30.0,14.25,0.0
2016,10,5,6,45,374.5,28.0,1.7,12.0,73.0,21.22,11.93
2016,10,5,7,0,513.0,38.0,1.9,13.0,116.0,34.45,18.84
2016,10,5,7,15,587.5,45.0,2.1,13.5,165.5,79.33,40.28
2016,10,5,7,30,662.0,52.0,2.3,14.0,215.0,130.23,75.53
2016,10,5,7,45,710.5,56.0,2.5,14.5,266.0,181.58,117.85
2016,10,5,8,0,759.0,60.0,2.7,15.0,317.0,237.73,166.99
2016,10,5,8,15,789.5,63.5,2.7,15.5,365.5,292.57,216.37
2016,10,5,8,30,820.0,67.0,2.7,16.0,414.0,349.56,266.96
2016,10,5,8,45,843.0,69.5,2.75,17.0,459.5,404.42,314.31
2016,10,5,9,0,866.0,72.0,2.8,18.0,505.0,460.66,361.16
2016,10,5,9,15,881.5,74.0,2.65,18.5,544.5,512.13,403.03
2016,10,5,9,30,897.0,76.0,2.5,19.0,584.0,562.98,442.86
2016,10,5,9,45,907.0,78.0,2.4,19.5,618.0,609.74,478.36
2016,10,5,10,0,917.0,80.0,2.3,20.0,652.0,654.89,511.44
2016,10,5,10,15,924.5,81.5,2.15,20.0,679.0,696.04,541.28
2016,10,5,10,30,932.0,83.0,2.0,20.0,706.0,734.95,567.16
2016,10,5,10,45,938.0,83.5,1.95,20.5,725.5,769.28,588.76
2016,10,5,11,0,944.0,84.0,1.9,21.0,745.0,800.88,608.21
2016,10,5,11,15,946.5,84.5,1.85,21.0,756.5,826.87,624.81
2016,10,5,11,30,949.0,85.0,1.8,21.0,768.0,849.65,639.22
2016,10,5,11,45,950.0,84.5,1.75,21.5,771.5,866.83,648.61
2016,10,5,12,0,951.0,84.0,1.7,22.0,775.0,880.54,655.73
2016,10,5,12,15,949.5,84.0,1.7,22.0,770.5,889.17,661.41
2016,10,5,12,30,948.0,84.0,1.7,22.0,766.0,894.21,664.89
2016,10,5,12,45,934.5,88.0,1.7,22.0,751.0,889.92,662.35
2016,10,5,13,0,921.0,92.0,1.7,22.0,736.0,882.1,657.7
2016,10,5,13,15,915.0,91.0,1.7,22.0,715.5,871.65,651.46
2016,10,5,13,30,909.0,90.0,1.7,22.0,695.0,857.83,643.09
2016,10,5,13,45,898.5,89.5,1.7,22.0,666.5,837.63,630.52
2016,10,5,14,0,888.0,89.0,1.7,22.0,638.0,814.43,616.0
2016,10,5,14,15,875.0,87.0,1.7,22.0,603.5,784.76,597.03
2016,10,5,14,30,862.0,85.0,1.7,22.0,569.0,757.19,579.47
2016,10,5,14,45,842.0,83.0,1.75,22.0,528.5,717.47,553.6
2016,10,5,15,0,822.0,81.0,1.8,22.0,488.0,676.06,526.18
2016,10,5,15,15,797.5,78.0,1.8,21.5,442.5,629.13,494.18
2016,10,5,15,30,773.0,75.0,1.8,21.0,397.0,581.42,459.73
2016,10,5,15,45,736.0,71.5,1.8,21.0,348.5,525.36,416.95
2016,10,5,16,0,699.0,68.0,1.8,21.0,300.0,472.63,375.28
2016,10,5,16,15,647.5,62.0,1.65,20.0,250.0,408.96,324.62
2016,10,5,16,30,596.0,56.0,1.5,19.0,200.0,348.5,274.57
2016,10,5,16,45,511.0,48.5,1.4,18.5,151.0,276.41,213.56
2016,10,5,17,0,426.0,41.0,1.3,18.0,102.0,211.81,157.29
2016,10,5,17,15,286.0,29.0,1.3,17.5,62.5,134.2,86.58
2016,10,5,17,30,146.0,17.0,1.3,17.0,23.0,53.12,0.0
2016,10,5,17,45,73.0,8.5,1.3,16.5,11.5,8.36,0.0
2016,10,5,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,6,15,106.5,8.5,1.9,12.5,13.5,8.36,0.0
2016,10,6,6,30,213.0,17.0,2.1,13.0,27.0,13.42,0.0
2016,10,6,6,45,353.0,27.5,2.35,13.5,68.5,20.93,11.37
2016,10,6,7,0,493.0,38.0,2.6,14.0,110.0,33.3,18.61
2016,10,6,7,15,567.5,44.5,2.75,14.5,159.0,74.37,36.95
2016,10,6,7,30,642.0,51.0,2.9,15.0,208.0,125.49,72.21
2016,10,6,7,45,691.5,55.5,3.05,15.5,258.0,176.23,113.73
2016,10,6,8,0,741.0,60.0,3.2,16.0,308.0,231.9,162.2
2016,10,6,8,15,772.5,63.5,3.15,16.5,356.0,285.94,210.74
2016,10,6,8,30,804.0,67.0,3.1,17.0,404.0,342.26,260.66
2016,10,6,8,45,827.0,69.5,3.05,18.0,448.5,396.19,307.14
2016,10,6,9,0,850.0,72.0,3.0,19.0,493.0,451.51,353.11
2016,10,6,9,15,865.5,74.0,2.9,19.5,532.5,502.12,394.51
2016,10,6,9,30,881.0,76.0,2.8,20.0,572.0,552.15,434.01
2016,10,6,9,45,896.0,76.0,2.7,20.5,606.0,598.99,469.84
2016,10,6,10,0,911.0,76.0,2.6,21.0,640.0,644.63,503.6
2016,10,6,10,15,919.0,77.5,2.5,21.0,667.0,685.77,533.98
2016,10,6,10,30,927.0,79.0,2.4,21.0,694.0,724.71,560.57
2016,10,6,10,45,932.5,79.0,2.3,21.5,713.5,757.88,581.33
2016,10,6,11,0,938.0,79.0,2.2,22.0,733.0,788.3,599.89
2016,10,6,11,15,941.0,79.5,2.1,22.0,744.5,814.41,616.4
2016,10,6,11,30,944.0,80.0,2.0,22.0,756.0,837.35,630.66
2016,10,6,11,45,945.0,80.0,1.95,22.5,759.5,854.87,640.42
2016,10,6,12,0,946.0,80.0,1.9,23.0,763.0,868.94,647.92
2016,10,6,12,15,945.0,80.0,1.8,23.0,758.5,877.85,652.78
2016,10,6,12,30,944.0,80.0,1.7,23.0,754.0,883.19,655.36
2016,10,6,12,45,933.0,83.0,1.65,23.5,740.0,879.85,651.62
2016,10,6,13,0,922.0,86.0,1.6,24.0,726.0,873.0,645.79
2016,10,6,13,15,916.0,85.0,1.55,24.0,705.5,862.47,638.95
2016,10,6,13,30,910.0,84.0,1.5,24.0,685.0,848.56,630.03
2016,10,6,13,45,900.0,83.0,1.45,24.0,657.0,828.13,616.88
2016,10,6,14,0,890.0,82.0,1.4,24.0,629.0,804.69,601.82
2016,10,6,14,15,877.5,80.5,1.3,24.0,595.0,775.89,582.62
2016,10,6,14,30,865.0,79.0,1.2,24.0,561.0,744.56,561.7
2016,10,6,14,45,847.0,77.0,1.2,24.0,520.5,710.79,540.08
2016,10,6,15,0,829.0,75.0,1.2,24.0,480.0,670.68,513.76
2016,10,6,15,15,805.0,72.0,1.15,23.5,435.5,623.92,482.24
2016,10,6,15,30,781.0,69.0,1.1,23.0,391.0,576.37,448.28
2016,10,6,15,45,745.5,65.5,1.1,23.0,342.5,521.05,406.96
2016,10,6,16,0,710.0,62.0,1.1,23.0,294.0,466.55,364.84
2016,10,6,16,15,660.0,57.0,1.0,22.0,244.5,404.35,316.12
2016,10,6,16,30,610.0,52.0,0.9,21.0,195.0,347.69,269.67
2016,10,6,16,45,526.5,45.0,0.85,20.5,147.0,276.55,210.25
2016,10,6,17,0,443.0,38.0,0.8,20.0,99.0,212.79,155.17
2016,10,6,17,15,221.5,29.5,0.85,19.0,60.0,113.73,69.6
2016,10,6,17,30,0.0,21.0,0.9,18.0,21.0,20.64,0.0
2016,10,6,17,45,0.0,10.5,0.95,17.5,10.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,12.5,1.4,13.5,12.5,12.29,0.0
2016,10,7,6,30,0.0,25.0,1.6,14.0,25.0,22.28,0.0
2016,10,7,6,45,230.0,31.5,1.85,14.5,64.5,24.39,13.83
2016,10,7,7,0,460.0,38.0,2.1,15.0,104.0,32.12,22.25
2016,10,7,7,15,536.0,45.0,2.15,15.5,151.5,71.67,35.92
2016,10,7,7,30,612.0,52.0,2.2,16.0,199.0,119.68,68.38
2016,10,7,7,45,662.0,56.5,2.3,16.5,248.0,170.51,109.54
2016,10,7,8,0,712.0,61.0,2.4,17.0,297.0,224.52,156.08
2016,10,7,8,15,744.5,65.0,2.45,17.5,344.5,277.66,203.36
2016,10,7,8,30,777.0,69.0,2.5,18.0,392.0,333.22,252.21
2016,10,7,8,45,740.5,83.5,2.55,19.0,418.5,374.17,288.84
2016,10,7,9,0,704.0,98.0,2.6,20.0,445.0,409.34,319.16
2016,10,7,9,15,781.5,88.0,2.55,20.5,501.5,472.69,369.94
2016,10,7,9,30,859.0,78.0,2.5,21.0,558.0,540.18,422.56
2016,10,7,9,45,853.5,87.0,2.5,22.0,588.0,583.32,454.52
2016,10,7,10,0,848.0,96.0,2.5,23.0,618.0,624.76,484.12
2016,10,7,10,15,857.5,97.5,2.45,23.5,644.5,665.0,512.91
2016,10,7,10,30,867.0,99.0,2.4,24.0,671.0,701.57,538.08
2016,10,7,10,45,876.5,98.5,2.35,25.0,691.0,735.32,558.48
2016,10,7,11,0,886.0,98.0,2.3,26.0,711.0,766.73,576.89
2016,10,7,11,15,889.5,98.5,2.2,26.0,722.5,792.02,592.83
2016,10,7,11,30,893.0,99.0,2.1,26.0,734.0,814.35,606.69
2016,10,7,11,45,765.5,153.5,2.05,26.5,699.5,791.16,589.04
2016,10,7,12,0,638.0,208.0,2.0,27.0,665.0,755.69,562.15
2016,10,7,12,15,634.0,207.5,1.9,27.0,660.0,759.8,564.7
2016,10,7,12,30,630.0,207.0,1.8,27.0,655.0,761.31,565.14
2016,10,7,12,45,614.5,209.0,1.75,27.5,639.0,753.21,558.2
2016,10,7,13,0,599.0,211.0,1.7,28.0,623.0,742.6,549.71
2016,10,7,13,15,716.0,162.0,1.6,28.0,641.0,785.7,580.34
2016,10,7,13,30,833.0,113.0,1.5,28.0,659.0,819.22,601.95
2016,10,7,13,45,824.0,110.5,1.4,28.0,632.0,799.07,588.04
2016,10,7,14,0,815.0,108.0,1.3,28.0,605.0,776.08,572.86
2016,10,7,14,15,801.0,105.5,1.2,27.5,571.5,746.55,554.42
2016,10,7,14,30,787.0,103.0,1.1,27.0,538.0,714.73,534.36
2016,10,7,14,45,769.5,99.5,1.05,27.0,499.0,677.22,509.72
2016,10,7,15,0,752.0,96.0,1.0,27.0,460.0,640.74,485.04
2016,10,7,15,15,696.5,92.5,0.9,26.5,405.0,575.47,439.14
2016,10,7,15,30,641.0,89.0,0.8,26.0,350.0,511.94,393.5
2016,10,7,15,45,587.5,89.5,0.7,26.0,305.5,456.36,351.57
2016,10,7,16,0,534.0,90.0,0.6,26.0,261.0,403.09,310.25
2016,10,7,16,15,486.0,80.0,0.6,25.0,215.5,344.16,265.34
2016,10,7,16,30,438.0,70.0,0.6,24.0,170.0,287.1,220.02
2016,10,7,16,45,368.0,57.0,0.6,23.5,127.0,223.73,168.03
2016,10,7,17,0,298.0,44.0,0.6,23.0,84.0,166.99,119.94
2016,10,7,17,15,149.0,29.5,0.65,22.5,49.5,90.69,51.11
2016,10,7,17,30,0.0,15.0,0.7,22.0,15.0,14.74,0.0
2016,10,7,17,45,0.0,7.5,0.75,21.5,7.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,6,15,64.5,8.0,1.05,14.5,10.5,7.86,0.0
2016,10,8,6,30,129.0,16.0,1.1,15.0,21.0,15.73,0.0
2016,10,8,6,45,261.0,28.5,1.2,16.0,59.0,22.26,11.73
2016,10,8,7,0,393.0,41.0,1.3,17.0,97.0,33.71,23.37
2016,10,8,7,15,474.0,50.0,1.4,17.5,143.5,71.34,37.72
2016,10,8,7,30,555.0,59.0,1.5,18.0,190.0,118.12,68.95
2016,10,8,7,45,605.0,65.5,1.6,18.5,238.5,165.94,106.99
2016,10,8,8,0,655.0,72.0,1.7,19.0,287.0,218.81,151.69
2016,10,8,8,15,690.5,76.5,1.65,20.0,334.0,270.36,196.13
2016,10,8,8,30,726.0,81.0,1.6,21.0,381.0,324.73,242.22
2016,10,8,8,45,750.0,85.5,1.55,22.0,424.5,378.14,286.49
2016,10,8,9,0,774.0,90.0,1.5,23.0,468.0,431.36,329.05
2016,10,8,9,15,793.0,92.5,1.45,23.5,507.0,480.87,368.02
2016,10,8,9,30,812.0,95.0,1.4,24.0,546.0,530.31,405.56
2016,10,8,9,45,844.0,90.0,1.4,25.0,583.0,579.2,441.06
2016,10,8,10,0,876.0,85.0,1.4,26.0,620.0,627.47,474.97
2016,10,8,10,15,884.5,86.5,1.4,26.0,647.0,667.52,503.78
2016,10,8,10,30,893.0,88.0,1.4,26.0,674.0,705.51,529.93
2016,10,8,10,45,899.0,89.0,1.4,26.5,693.0,738.94,550.67
2016,10,8,11,0,905.0,90.0,1.4,27.0,712.0,769.76,569.48
2016,10,8,11,15,908.5,90.5,1.3,27.0,723.5,795.37,584.73
2016,10,8,11,30,912.0,91.0,1.2,27.0,735.0,817.95,597.84
2016,10,8,11,45,913.0,91.0,1.2,27.5,738.5,834.85,607.26
2016,10,8,12,0,914.0,91.0,1.2,28.0,742.0,848.43,614.62
2016,10,8,12,15,913.0,91.0,1.15,28.0,738.0,856.98,619.39
2016,10,8,12,30,912.0,91.0,1.1,28.0,734.0,862.08,622.09
2016,10,8,12,45,910.0,89.5,1.05,28.5,722.0,861.24,619.89
2016,10,8,13,0,908.0,88.0,1.0,29.0,710.0,856.91,615.66
2016,10,8,13,15,902.0,87.0,0.95,29.0,689.5,846.4,608.86
2016,10,8,13,30,896.0,86.0,0.9,29.0,669.0,832.57,600.13
2016,10,8,13,45,888.0,84.5,0.85,29.0,642.0,813.36,588.05
2016,10,8,14,0,880.0,83.0,0.8,29.0,615.0,791.12,574.13
2016,10,8,14,15,867.5,81.0,0.8,28.5,581.0,761.98,557.56
2016,10,8,14,30,855.0,79.0,0.8,28.0,547.0,730.34,539.2
2016,10,8,14,45,838.0,76.5,0.8,28.0,507.5,697.03,518.43
2016,10,8,15,0,821.0,74.0,0.8,28.0,468.0,657.38,493.05
2016,10,8,15,15,797.0,71.0,0.8,27.5,423.5,611.04,462.59
2016,10,8,15,30,773.0,68.0,0.8,27.0,379.0,563.93,429.98
2016,10,8,15,45,738.0,64.0,0.85,27.0,331.0,508.91,389.98
2016,10,8,16,0,703.0,60.0,0.9,27.0,283.0,454.7,349.01
2016,10,8,16,15,651.5,55.0,0.85,26.0,233.5,392.49,301.12
2016,10,8,16,30,600.0,50.0,0.8,25.0,184.0,336.03,255.49
2016,10,8,16,45,516.5,42.5,0.8,24.0,137.0,265.53,197.82
2016,10,8,17,0,433.0,35.0,0.8,23.0,90.0,202.54,143.93
2016,10,8,17,15,288.0,23.5,0.85,22.0,53.0,122.69,63.4
2016,10,8,17,30,143.0,12.0,0.9,21.0,16.0,45.79,0.0
2016,10,8,17,45,71.5,6.0,0.95,20.5,8.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,6,15,89.5,7.0,1.0,14.5,10.5,0.0,0.0
2016,10,9,6,30,179.0,14.0,1.0,15.0,21.0,13.76,0.0
2016,10,9,6,45,315.5,25.5,1.0,16.0,60.0,19.56,9.29
