Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,7,0,452.0,37.0,1.0,17.0,99.0,29.43,19.66
2016,10,9,7,15,531.0,44.5,1.1,17.5,146.5,68.8,33.99
2016,10,9,7,30,610.0,52.0,1.2,18.0,194.0,116.98,65.66
2016,10,9,7,45,658.5,57.5,1.3,19.0,243.5,168.13,106.15
2016,10,9,8,0,707.0,63.0,1.4,20.0,293.0,222.27,151.68
2016,10,9,8,15,741.0,67.5,1.15,20.5,340.5,275.82,197.87
2016,10,9,8,30,775.0,72.0,0.9,21.0,388.0,331.96,245.19
2016,10,9,8,45,797.5,75.5,0.7,22.0,432.0,384.92,288.14
2016,10,9,9,0,820.0,79.0,0.5,23.0,476.0,438.64,329.42
2016,10,9,9,15,837.5,81.5,0.55,23.5,515.5,489.39,368.97
2016,10,9,9,30,855.0,84.0,0.6,24.0,555.0,539.83,407.0
2016,10,9,9,45,869.5,85.0,0.7,25.0,588.5,585.9,440.47
2016,10,9,10,0,884.0,86.0,0.8,26.0,622.0,630.97,472.21
2016,10,9,10,15,892.5,87.5,0.9,26.0,649.0,671.23,501.69
2016,10,9,10,30,901.0,89.0,1.0,26.0,676.0,709.41,528.78
2016,10,9,10,45,905.5,90.5,1.15,26.5,695.0,742.45,550.63
2016,10,9,11,0,910.0,92.0,1.3,27.0,714.0,772.79,570.59
2016,10,9,11,15,913.5,92.5,1.4,27.0,725.5,798.45,588.02
2016,10,9,11,30,917.0,93.0,1.5,27.0,737.0,821.07,603.51
2016,10,9,11,45,915.5,94.5,1.65,27.5,740.0,837.6,614.41
2016,10,9,12,0,914.0,96.0,1.8,28.0,743.0,850.76,623.16
2016,10,9,12,15,913.0,95.5,1.9,28.0,738.5,858.73,629.35
2016,10,9,12,30,912.0,95.0,2.0,28.0,734.0,863.26,633.43
2016,10,9,12,45,905.0,96.0,2.1,28.0,720.5,860.98,633.16
2016,10,9,13,0,898.0,97.0,2.2,28.0,707.0,855.29,630.78
2016,10,9,13,15,891.5,96.0,2.25,27.5,686.5,844.45,625.89
2016,10,9,13,30,885.0,95.0,2.3,27.0,666.0,830.35,618.91
2016,10,9,13,45,873.5,94.0,2.4,27.0,638.0,809.09,606.26
2016,10,9,14,0,862.0,93.0,2.5,27.0,610.0,789.74,594.91
2016,10,9,14,15,848.0,91.0,2.5,26.5,575.5,759.83,576.66
2016,10,9,14,30,834.0,89.0,2.5,26.0,541.0,727.5,556.58
2016,10,9,14,45,814.5,86.5,2.55,26.0,501.0,688.5,530.7
2016,10,9,15,0,795.0,84.0,2.6,26.0,461.0,647.88,503.15
2016,10,9,15,15,769.0,80.5,2.55,25.5,416.0,600.58,469.34
2016,10,9,15,30,743.0,77.0,2.5,25.0,371.0,552.71,434.12
2016,10,9,15,45,707.0,72.0,2.5,24.5,323.5,499.69,393.94
2016,10,9,16,0,671.0,67.0,2.5,24.0,276.0,445.36,351.33
2016,10,9,16,15,616.5,60.5,2.25,23.0,227.0,381.74,300.09
2016,10,9,16,30,562.0,54.0,2.0,22.0,178.0,321.69,249.88
2016,10,9,16,45,477.0,45.5,1.75,21.5,131.0,251.57,190.22
2016,10,9,17,0,392.0,37.0,1.5,21.0,84.0,189.06,135.08
2016,10,9,17,15,196.0,25.0,1.4,20.5,48.5,95.35,42.7
2016,10,9,17,30,0.0,13.0,1.3,20.0,13.0,12.78,0.0
2016,10,9,17,45,0.0,6.5,1.2,19.5,6.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,6.0,1.0,13.0,6.0,0.0,0.0
2016,10,10,6,30,0.0,12.0,1.2,13.0,12.0,11.8,0.0
2016,10,10,6,45,54.5,30.0,1.4,13.5,37.5,26.23,13.97
2016,10,10,7,0,109.0,48.0,1.6,14.0,63.0,39.27,28.34
2016,10,10,7,15,136.0,68.0,1.65,14.5,94.5,66.64,45.88
2016,10,10,7,30,163.0,88.0,1.7,15.0,126.0,97.38,69.46
2016,10,10,7,45,179.5,108.5,1.8,15.5,159.0,129.97,96.18
2016,10,10,8,0,196.0,129.0,1.9,16.0,192.0,164.47,125.03
2016,10,10,8,15,212.0,146.5,1.9,16.5,224.0,197.88,153.03
2016,10,10,8,30,228.0,164.0,1.9,17.0,256.0,232.85,182.04
2016,10,10,8,45,160.0,185.0,1.95,17.5,253.0,239.63,189.1
2016,10,10,9,0,92.0,206.0,2.0,18.0,250.0,238.74,188.84
2016,10,10,9,15,87.5,222.5,2.0,18.5,267.0,258.06,203.79
2016,10,10,9,30,83.0,239.0,2.0,19.0,284.0,276.91,217.97
2016,10,10,9,45,210.0,245.5,2.05,19.5,370.0,362.56,285.24
2016,10,10,10,0,337.0,252.0,2.1,20.0,456.0,459.13,359.3
2016,10,10,10,15,249.0,277.5,2.15,20.5,432.0,442.53,344.45
2016,10,10,10,30,161.0,303.0,2.2,21.0,408.0,415.23,321.72
2016,10,10,10,45,183.5,311.0,2.3,21.5,433.5,446.1,344.85
2016,10,10,11,0,206.0,319.0,2.4,22.0,459.0,477.73,368.06
2016,10,10,11,15,205.5,325.0,2.45,22.0,466.5,490.34,377.22
2016,10,10,11,30,205.0,331.0,2.5,22.0,474.0,502.26,385.96
2016,10,10,11,45,549.5,217.0,2.6,22.0,602.5,675.46,521.16
2016,10,10,12,0,894.0,103.0,2.7,22.0,731.0,838.99,638.99
2016,10,10,12,15,892.5,103.0,2.75,22.0,726.5,846.9,643.49
2016,10,10,12,30,891.0,103.0,2.8,22.0,722.0,851.44,647.14
2016,10,10,12,45,878.5,106.0,2.85,22.0,707.5,846.77,644.59
2016,10,10,13,0,866.0,109.0,2.9,22.0,693.0,843.61,643.29
2016,10,10,13,15,859.5,108.0,2.9,22.0,673.0,833.09,636.66
2016,10,10,13,30,853.0,107.0,2.9,22.0,653.0,819.37,627.97
2016,10,10,13,45,837.0,107.5,2.9,22.0,624.5,796.67,613.06
2016,10,10,14,0,821.0,108.0,2.9,22.0,596.0,771.31,596.33
2016,10,10,14,15,806.5,105.5,2.9,21.5,562.0,741.31,577.37
2016,10,10,14,30,792.0,103.0,2.9,21.0,528.0,709.05,556.58
2016,10,10,14,45,765.5,101.5,2.9,20.5,487.5,670.15,530.63
2016,10,10,15,0,739.0,100.0,2.9,20.0,447.0,627.59,500.18
2016,10,10,15,15,710.5,95.5,2.9,19.5,402.5,579.58,464.88
2016,10,10,15,30,682.0,91.0,2.9,19.0,358.0,531.35,428.37
2016,10,10,15,45,637.0,86.0,2.9,19.0,310.0,473.33,382.26
2016,10,10,16,0,592.0,81.0,2.9,19.0,262.0,417.12,336.28
2016,10,10,16,15,532.5,73.0,2.8,18.5,214.0,352.91,283.05
2016,10,10,16,30,473.0,65.0,2.7,18.0,166.0,292.71,231.52
2016,10,10,16,45,382.0,53.0,2.6,17.5,121.0,220.87,169.89
2016,10,10,17,0,291.0,41.0,2.5,17.0,76.0,158.4,114.46
2016,10,10,17,15,145.5,20.5,2.35,16.0,38.0,73.58,25.48
2016,10,10,17,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,6,15,40.5,6.5,1.05,11.5,8.0,0.0,0.0
2016,10,11,6,30,81.0,13.0,1.2,12.0,16.0,12.78,0.0
2016,10,11,6,45,214.5,28.0,1.35,12.5,52.0,21.81,10.13
2016,10,11,7,0,348.0,43.0,1.5,13.0,88.0,33.86,23.7
2016,10,11,7,15,433.0,53.0,1.55,13.5,134.0,69.17,38.67
2016,10,11,7,30,518.0,63.0,1.6,14.0,180.0,114.39,68.63
2016,10,11,7,45,577.5,69.0,1.65,14.5,228.5,160.82,105.24
2016,10,11,8,0,637.0,75.0,1.7,15.0,277.0,213.41,149.67
2016,10,11,8,15,674.5,80.0,1.65,15.5,324.0,264.68,194.72
2016,10,11,8,30,712.0,85.0,1.6,16.0,371.0,319.0,241.94
2016,10,11,8,45,742.0,88.0,1.6,16.5,415.0,371.22,286.8
2016,10,11,9,0,772.0,91.0,1.6,17.0,459.0,425.83,332.28
2016,10,11,9,15,791.0,94.0,1.55,17.5,497.5,475.43,372.46
2016,10,11,9,30,810.0,97.0,1.5,18.0,536.0,524.96,411.2
2016,10,11,9,45,840.0,92.5,1.5,18.5,572.5,572.72,447.81
2016,10,11,10,0,870.0,88.0,1.5,19.0,609.0,619.6,482.78
2016,10,11,10,15,879.0,89.5,1.45,19.0,635.5,659.5,512.11
2016,10,11,10,30,888.0,91.0,1.4,19.0,662.0,697.39,539.21
2016,10,11,10,45,894.5,92.0,1.4,19.5,681.0,730.77,560.63
2016,10,11,11,0,901.0,93.0,1.4,20.0,700.0,761.59,580.07
2016,10,11,11,15,904.5,93.5,1.4,20.0,711.5,786.89,596.72
2016,10,11,11,30,908.0,94.0,1.4,20.0,723.0,809.17,611.36
2016,10,11,11,45,908.0,94.5,1.4,20.5,726.5,825.55,620.87
2016,10,11,12,0,908.0,95.0,1.4,21.0,730.0,838.62,628.26
2016,10,11,12,15,907.0,95.0,1.35,21.0,725.0,846.96,633.18
2016,10,11,12,30,906.0,95.0,1.3,21.0,720.0,851.88,635.96
2016,10,11,12,45,892.5,98.5,1.3,21.5,705.5,846.92,631.76
2016,10,11,13,0,879.0,102.0,1.3,22.0,691.0,838.63,625.59
2016,10,11,13,15,872.5,101.0,1.35,22.0,670.5,832.66,622.97
2016,10,11,13,30,866.0,100.0,1.4,22.0,650.0,818.78,615.08
2016,10,11,13,45,855.0,98.5,1.45,22.0,622.0,797.64,602.37
2016,10,11,14,0,844.0,97.0,1.5,22.0,594.0,773.64,587.71
2016,10,11,14,15,673.0,136.0,1.6,21.5,518.0,674.45,521.08
2016,10,11,14,30,502.0,175.0,1.7,21.0,442.0,573.41,447.88
2016,10,11,14,45,514.5,157.0,1.85,21.0,412.5,549.09,432.47
2016,10,11,15,0,527.0,139.0,2.0,21.0,383.0,522.13,413.91
2016,10,11,15,15,585.5,111.0,2.1,20.5,357.5,514.24,410.31
2016,10,11,15,30,644.0,83.0,2.2,20.0,332.0,496.55,398.44
2016,10,11,15,45,584.0,83.5,2.3,19.5,287.0,438.13,352.74
2016,10,11,16,0,524.0,84.0,2.4,19.0,242.0,382.55,308.0
2016,10,11,16,15,515.0,70.5,2.4,18.5,202.5,339.7,271.9
2016,10,11,16,30,506.0,57.0,2.4,18.0,163.0,296.48,233.67
2016,10,11,16,45,409.0,47.0,2.45,17.5,117.5,223.47,170.99
2016,10,11,17,0,312.0,37.0,2.5,17.0,72.0,159.35,113.62
2016,10,11,17,15,156.0,18.5,2.5,16.5,36.0,74.13,15.43
2016,10,11,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,6,15,40.0,6.0,0.4,12.0,7.0,0.0,0.0
2016,10,12,6,30,80.0,12.0,0.3,12.0,14.0,11.8,0.0
2016,10,12,6,45,211.5,26.5,0.2,12.5,49.5,20.64,8.64
2016,10,12,7,0,343.0,41.0,0.1,13.0,85.0,32.12,22.23
2016,10,12,7,15,427.5,51.5,0.15,13.5,130.5,66.59,37.02
2016,10,12,7,30,512.0,62.0,0.2,14.0,176.0,111.72,66.49
2016,10,12,7,45,569.5,69.0,0.25,14.5,224.5,158.26,102.67
2016,10,12,8,0,627.0,76.0,0.3,15.0,273.0,210.74,146.26
2016,10,12,8,15,313.5,96.5,0.35,15.5,195.0,178.34,133.43
2016,10,12,8,30,0.0,117.0,0.4,16.0,117.0,112.48,88.27
2016,10,12,8,45,8.5,145.0,0.5,16.5,149.0,142.73,112.73
2016,10,12,9,0,17.0,173.0,0.6,17.0,181.0,174.04,137.36
2016,10,12,9,15,27.0,194.0,0.6,17.0,208.0,200.35,157.91
2016,10,12,9,30,37.0,215.0,0.6,17.0,235.0,229.21,180.3
2016,10,12,9,45,39.5,229.5,0.65,17.5,252.5,247.43,193.85
2016,10,12,10,0,42.0,244.0,0.7,18.0,270.0,265.87,207.51
2016,10,12,10,15,116.0,270.5,0.8,18.0,344.0,345.81,269.79
2016,10,12,10,30,190.0,297.0,0.9,18.0,418.0,427.99,332.23
2016,10,12,10,45,155.0,305.5,1.05,18.5,406.5,419.67,324.62
2016,10,12,11,0,120.0,314.0,1.2,19.0,395.0,408.92,315.7
2016,10,12,11,15,221.0,309.5,1.25,19.0,460.5,484.9,374.55
2016,10,12,11,30,322.0,305.0,1.3,19.0,526.0,570.7,438.68
2016,10,12,11,45,287.0,313.5,1.4,19.5,511.5,559.52,428.87
2016,10,12,12,0,252.0,322.0,1.5,20.0,497.0,546.33,418.38
2016,10,12,12,15,559.0,215.5,1.55,20.0,599.5,693.84,532.55
2016,10,12,12,30,866.0,109.0,1.6,20.0,702.0,835.65,632.95
2016,10,12,12,45,713.5,160.0,1.7,20.5,643.0,771.53,587.58
2016,10,12,13,0,561.0,211.0,1.8,21.0,584.0,698.16,534.46
2016,10,12,13,15,573.5,199.0,1.9,20.5,570.5,693.27,534.37
2016,10,12,13,30,586.0,187.0,2.0,20.0,557.0,685.79,531.77
2016,10,12,13,45,413.5,223.5,2.1,20.0,479.0,583.14,454.76
2016,10,12,14,0,241.0,260.0,2.2,20.0,401.0,467.91,366.83
2016,10,12,14,15,341.5,224.0,2.3,20.0,411.0,508.03,401.05
2016,10,12,14,30,442.0,188.0,2.4,20.0,421.0,542.31,429.59
2016,10,12,14,45,602.5,135.0,2.5,20.0,426.5,587.54,467.29
2016,10,12,15,0,763.0,82.0,2.6,20.0,432.0,614.64,490.77
2016,10,12,15,15,735.0,78.5,2.55,19.5,388.5,567.42,455.25
2016,10,12,15,30,707.0,75.0,2.5,19.0,345.0,522.26,420.69
2016,10,12,15,45,670.0,69.5,2.45,19.0,298.5,467.62,376.99
2016,10,12,16,0,633.0,64.0,2.4,19.0,252.0,414.2,332.94
2016,10,12,16,15,575.5,57.5,2.2,18.5,204.5,351.57,280.54
2016,10,12,16,30,518.0,51.0,2.0,18.0,157.0,292.88,229.8
2016,10,12,16,45,429.0,41.5,1.8,17.5,113.0,223.43,169.71
2016,10,12,17,0,340.0,32.0,1.6,17.0,69.0,162.29,113.63
2016,10,12,17,15,170.0,16.0,1.65,16.5,34.5,73.64,1.01
2016,10,12,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,4.5,1.6,12.0,4.5,0.0,0.0
2016,10,13,6,30,0.0,9.0,1.7,12.0,9.0,8.85,0.0
2016,10,13,6,45,54.5,26.0,1.85,12.5,32.5,22.91,9.14
2016,10,13,7,0,109.0,43.0,2.0,13.0,56.0,35.16,24.61
2016,10,13,7,15,132.5,62.5,2.15,13.5,86.0,60.84,41.46
2016,10,13,7,30,156.0,82.0,2.3,14.0,116.0,90.3,64.09
2016,10,13,7,45,170.0,102.0,2.5,14.5,147.5,121.44,89.79
2016,10,13,8,0,184.0,122.0,2.7,15.0,179.0,154.78,117.95
2016,10,13,8,15,192.0,141.5,2.7,15.5,209.0,186.61,145.08
2016,10,13,8,30,200.0,161.0,2.7,16.0,239.0,219.2,172.53
2016,10,13,8,45,116.0,171.5,2.75,16.5,218.0,209.25,166.28
2016,10,13,9,0,32.0,182.0,2.8,17.0,197.0,189.65,150.86
2016,10,13,9,15,32.5,196.0,2.8,17.0,212.5,205.9,163.83
2016,10,13,9,30,33.0,210.0,2.8,17.0,228.0,222.22,176.65
2016,10,13,9,45,68.0,238.0,2.8,17.5,277.5,271.77,215.8
2016,10,13,10,0,103.0,266.0,2.8,18.0,327.0,324.4,256.76
2016,10,13,10,15,150.5,280.0,2.85,18.0,373.0,377.12,298.16
2016,10,13,10,30,198.0,294.0,2.9,18.0,419.0,429.88,339.24
2016,10,13,10,45,232.0,298.5,2.95,18.5,450.0,466.0,366.54
2016,10,13,11,0,266.0,303.0,3.0,19.0,481.0,508.58,398.4
2016,10,13,11,15,267.0,308.5,3.05,19.0,489.5,523.57,409.49
2016,10,13,11,30,268.0,314.0,3.1,19.0,498.0,537.7,420.06
2016,10,13,11,45,273.5,312.0,3.2,19.5,500.0,546.53,426.25
2016,10,13,12,0,279.0,310.0,3.3,20.0,502.0,554.43,431.8
2016,10,13,12,15,191.0,314.0,3.35,20.0,445.0,484.64,377.89
2016,10,13,12,30,103.0,318.0,3.4,20.0,388.0,412.33,321.4
2016,10,13,12,45,80.5,303.0,3.45,20.0,357.5,379.22,296.16
2016,10,13,13,0,58.0,288.0,3.5,20.0,327.0,345.72,270.26
2016,10,13,13,15,143.0,287.0,3.5,19.5,378.0,422.81,332.97
2016,10,13,13,30,228.0,286.0,3.5,19.0,429.0,489.85,387.02
2016,10,13,13,45,169.0,273.5,3.5,19.0,377.0,428.31,338.88
2016,10,13,14,0,110.0,261.0,3.5,19.0,325.0,359.4,284.97
2016,10,13,14,15,103.5,244.5,3.45,18.5,302.0,335.52,267.45
2016,10,13,14,30,97.0,228.0,3.4,18.0,279.0,311.56,249.52
2016,10,13,14,45,149.0,210.0,3.4,18.0,281.0,334.53,269.56
2016,10,13,15,0,201.0,192.0,3.4,18.0,283.0,345.73,279.96
2016,10,13,15,15,194.0,173.0,3.35,17.5,254.0,314.53,255.76
2016,10,13,15,30,187.0,154.0,3.3,17.0,225.0,283.21,231.08
2016,10,13,15,45,176.5,134.0,3.25,17.0,194.0,248.71,202.8
2016,10,13,16,0,166.0,114.0,3.2,17.0,163.0,214.55,174.2
2016,10,13,16,15,148.0,94.0,3.05,16.5,131.5,177.31,142.65
2016,10,13,16,30,130.0,74.0,2.9,16.0,100.0,141.26,111.42
2016,10,13,16,45,97.0,54.5,2.75,16.0,71.0,101.54,76.71
2016,10,13,17,0,64.0,35.0,2.6,16.0,42.0,64.4,43.1
2016,10,13,17,15,32.0,17.5,2.45,16.0,21.0,29.22,0.0
2016,10,13,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,2.5,2.55,16.0,2.5,0.0,0.0
2016,10,14,6,30,0.0,5.0,2.4,16.0,5.0,4.91,0.0
2016,10,14,6,45,0.0,20.0,2.3,16.0,20.0,19.24,5.55
2016,10,14,7,0,0.0,35.0,2.2,16.0,35.0,33.12,22.43
2016,10,14,7,15,2.5,55.0,2.15,16.0,55.5,51.76,37.41
2016,10,14,7,30,5.0,75.0,2.1,16.0,76.0,71.11,53.99
2016,10,14,7,45,14.0,93.5,2.05,16.0,98.0,90.71,70.31
2016,10,14,8,0,23.0,112.0,2.0,16.0,120.0,110.77,86.88
2016,10,14,8,15,27.5,130.5,2.05,16.0,141.0,131.53,104.07
2016,10,14,8,30,32.0,149.0,2.1,16.0,162.0,152.88,121.58
2016,10,14,8,45,53.5,172.5,2.15,16.0,196.5,185.9,148.24
2016,10,14,9,0,75.0,196.0,2.2,16.0,231.0,221.25,176.68
2016,10,14,9,15,37.5,133.0,2.15,16.0,150.5,147.07,116.59
2016,10,14,9,30,0.0,70.0,2.1,16.0,70.0,67.69,51.01
2016,10,14,9,45,0.0,74.5,2.1,16.5,74.5,72.05,54.48
2016,10,14,10,0,0.0,79.0,2.1,17.0,79.0,76.42,57.85
2016,10,14,10,15,0.0,90.5,2.05,17.0,90.5,87.58,66.89
2016,10,14,10,30,0.0,102.0,2.0,17.0,102.0,98.79,75.93
2016,10,14,10,45,6.5,164.5,1.95,17.5,169.0,164.75,129.03
2016,10,14,11,0,13.0,227.0,1.9,18.0,236.0,232.04,181.79
2016,10,14,11,15,10.5,219.5,1.9,18.0,227.0,223.24,174.49
2016,10,14,11,30,8.0,212.0,1.9,18.0,218.0,214.26,167.32
2016,10,14,11,45,16.0,236.5,1.95,18.0,247.5,245.72,192.22
2016,10,14,12,0,24.0,261.0,2.0,18.0,277.0,277.73,217.25
2016,10,14,12,15,15.5,233.5,2.05,18.0,244.5,243.36,190.27
2016,10,14,12,30,7.0,206.0,2.1,18.0,212.0,208.82,163.12
2016,10,14,12,45,11.5,219.5,2.15,18.5,227.5,226.66,177.21
2016,10,14,13,0,16.0,233.0,2.2,19.0,243.0,244.72,191.26
2016,10,14,13,15,38.0,251.0,2.25,18.5,274.5,290.05,227.88
2016,10,14,13,30,60.0,269.0,2.3,18.0,306.0,328.39,258.86
2016,10,14,13,45,133.0,264.0,2.4,18.0,341.5,389.13,308.29
2016,10,14,14,0,206.0,259.0,2.5,18.0,377.0,438.76,348.62
2016,10,14,14,15,189.0,243.5,2.5,18.0,347.0,406.15,323.6
2016,10,14,14,30,172.0,228.0,2.5,18.0,317.0,373.6,298.78
2016,10,14,14,45,321.0,186.5,2.5,18.0,336.5,434.19,349.9
2016,10,14,15,0,470.0,145.0,2.5,18.0,356.0,485.25,391.98
2016,10,14,15,15,293.5,149.0,2.45,17.5,276.0,355.87,288.95
2016,10,14,15,30,117.0,153.0,2.4,17.0,196.0,240.36,194.65
2016,10,14,15,45,107.5,133.5,2.35,17.0,169.0,209.85,169.97
2016,10,14,16,0,98.0,114.0,2.3,17.0,142.0,179.8,144.91
2016,10,14,16,15,85.0,93.5,2.0,16.5,114.5,147.39,117.57
2016,10,14,16,30,72.0,73.0,1.7,16.0,87.0,115.83,90.43
2016,10,14,16,45,49.5,53.0,1.4,15.5,61.0,82.25,61.38
2016,10,14,17,0,27.0,33.0,1.1,15.0,35.0,45.73,28.85
2016,10,14,17,15,13.5,16.5,1.0,14.5,17.5,20.8,0.0
2016,10,14,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,6,15,30.0,4.5,1.2,12.0,5.5,0.0,0.0
2016,10,15,6,30,60.0,9.0,1.3,12.0,11.0,8.85,0.0
2016,10,15,6,45,194.5,23.0,1.4,12.5,43.0,18.25,3.86
2016,10,15,7,0,329.0,37.0,1.5,13.0,75.0,28.91,19.05
2016,10,15,7,15,418.0,46.0,1.7,13.5,119.0,58.31,31.2
2016,10,15,7,30,507.0,55.0,1.9,14.0,163.0,101.32,58.43
2016,10,15,7,45,560.5,62.0,2.15,14.5,208.5,146.45,93.73
2016,10,15,8,0,614.0,69.0,2.4,15.0,254.0,197.02,136.6
2016,10,15,8,15,341.0,112.5,2.7,15.0,218.5,198.7,150.79
2016,10,15,8,30,68.0,156.0,3.0,15.0,183.0,170.91,136.25
2016,10,15,8,45,44.5,163.5,3.3,15.5,182.0,173.92,139.12
2016,10,15,9,0,21.0,171.0,3.6,16.0,181.0,173.73,138.83
2016,10,15,9,15,41.0,196.5,3.85,16.5,218.0,210.31,168.15
2016,10,15,9,30,61.0,222.0,4.1,17.0,255.0,248.3,198.33
2016,10,15,9,45,67.0,238.5,4.35,17.5,276.5,271.53,216.43
2016,10,15,10,0,73.0,255.0,4.6,18.0,298.0,295.24,234.81
2016,10,15,10,15,38.0,217.5,4.7,18.0,240.0,239.11,189.58
2016,10,15,10,30,3.0,180.0,4.8,18.0,182.0,177.42,139.34
2016,10,15,10,45,105.5,243.5,4.95,18.0,313.0,320.73,255.96
2016,10,15,11,0,208.0,307.0,5.1,18.0,444.0,464.39,369.52
2016,10,15,11,15,209.5,311.5,5.2,18.0,451.0,476.83,378.83
2016,10,15,11,30,211.0,316.0,5.3,18.0,458.0,488.65,388.08
2016,10,15,11,45,105.5,176.5,5.45,18.0,247.5,264.45,211.8
2016,10,15,12,0,0.0,37.0,5.6,18.0,37.0,35.78,23.85
2016,10,15,12,15,3.0,118.5,5.65,18.0,120.5,117.56,90.92
2016,10,15,12,30,6.0,200.0,5.7,18.0,204.0,201.94,159.0
2016,10,15,12,45,3.0,147.5,5.8,18.0,149.5,146.62,114.45
2016,10,15,13,0,0.0,95.0,5.9,18.0,95.0,91.98,70.07
2016,10,15,13,15,4.0,146.5,5.95,18.0,149.0,146.67,114.86
2016,10,15,13,30,8.0,198.0,6.0,18.0,203.0,202.9,160.51
2016,10,15,13,45,4.0,106.0,6.1,18.0,108.5,106.08,82.05
2016,10,15,14,0,0.0,14.0,6.2,18.0,14.0,13.52,5.61
2016,10,15,14,15,0.0,18.5,6.15,17.5,18.5,17.87,9.29
2016,10,15,14,30,0.0,23.0,6.1,17.0,23.0,22.21,13.0
2016,10,15,14,45,0.0,33.0,6.05,17.0,33.0,31.87,21.16
2016,10,15,15,0,0.0,43.0,6.0,17.0,43.0,41.53,29.35
2016,10,15,15,15,0.0,39.5,5.7,17.0,39.5,38.14,26.57
2016,10,15,15,30,0.0,36.0,5.4,17.0,36.0,34.76,23.78
2016,10,15,15,45,0.0,31.0,5.1,17.0,31.0,29.92,19.72
2016,10,15,16,0,0.0,26.0,4.8,17.0,26.0,25.09,15.62
2016,10,15,16,15,0.0,20.5,4.55,16.5,20.5,19.77,11.09
2016,10,15,16,30,0.0,15.0,4.3,16.0,15.0,14.46,6.51
2016,10,15,16,45,0.0,10.5,4.1,16.0,10.5,10.12,2.69
2016,10,15,17,0,0.0,6.0,3.9,16.0,6.0,5.78,0.0
2016,10,15,17,15,0.0,3.0,3.75,16.0,3.0,2.95,0.0
2016,10,15,17,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,6,45,190.5,16.5,0.95,13.5,38.0,12.23,0.0
2016,10,16,7,0,381.0,33.0,1.0,14.0,76.0,25.25,15.76
2016,10,16,7,15,470.5,41.0,1.2,14.0,121.0,55.16,27.37
2016,10,16,7,30,560.0,49.0,1.4,14.0,166.0,100.02,55.17
2016,10,16,7,45,615.0,54.5,1.65,14.5,213.0,146.74,91.45
2016,10,16,8,0,670.0,60.0,1.9,15.0,260.0,200.31,136.84
2016,10,16,8,15,706.0,64.0,2.1,15.0,306.0,250.99,182.34
2016,10,16,8,30,742.0,68.0,2.3,15.0,352.0,304.47,230.41
2016,10,16,8,45,526.0,124.0,2.5,15.5,337.0,316.15,247.47
2016,10,16,9,0,310.0,180.0,2.7,16.0,322.0,306.11,243.47
2016,10,16,9,15,177.5,196.5,2.85,16.5,279.5,275.27,219.93
2016,10,16,9,30,45.0,213.0,3.0,17.0,237.0,231.23,184.0
2016,10,16,9,45,44.5,226.0,3.2,17.5,251.0,246.64,195.92
2016,10,16,10,0,44.0,239.0,3.4,18.0,265.0,262.0,207.52
2016,10,16,10,15,22.0,187.5,3.5,18.0,200.5,196.45,154.94
2016,10,16,10,30,0.0,136.0,3.6,18.0,136.0,132.09,102.66
2016,10,16,10,45,0.0,129.0,3.7,18.0,129.0,125.28,97.11
2016,10,16,11,0,0.0,122.0,3.8,18.0,122.0,118.44,91.49
2016,10,16,11,15,14.0,192.5,3.85,18.0,202.5,198.8,156.42
2016,10,16,11,30,28.0,263.0,3.9,18.0,283.0,287.16,226.29
2016,10,16,11,45,14.0,184.0,3.95,18.5,194.0,191.16,149.7
2016,10,16,12,0,0.0,105.0,4.0,19.0,105.0,101.81,77.51
2016,10,16,12,15,42.0,205.0,4.1,19.0,233.0,240.83,190.19
2016,10,16,12,30,84.0,305.0,4.2,19.0,361.0,382.57,301.31
2016,10,16,12,45,88.5,300.5,4.3,19.0,358.5,382.81,301.56
2016,10,16,13,0,93.0,296.0,4.4,19.0,356.0,382.77,302.09
2016,10,16,13,15,463.5,197.5,4.5,18.5,482.0,595.72,477.12
2016,10,16,13,30,834.0,99.0,4.6,18.0,608.0,775.99,617.51
2016,10,16,13,45,460.0,174.5,4.7,18.0,453.0,559.15,450.39
2016,10,16,14,0,86.0,250.0,4.8,18.0,298.0,328.45,262.31
2016,10,16,14,15,85.0,234.5,4.85,18.0,280.0,310.26,248.99
2016,10,16,14,30,84.0,219.0,4.9,18.0,262.0,291.83,234.87
2016,10,16,14,45,42.0,167.0,4.95,18.0,188.5,203.19,163.01
2016,10,16,15,0,0.0,115.0,5.0,18.0,115.0,113.44,88.87
2016,10,16,15,15,0.0,108.5,4.9,17.5,108.5,107.3,84.24
2016,10,16,15,30,0.0,102.0,4.8,17.0,102.0,101.28,79.55
2016,10,16,15,45,0.0,87.5,4.7,17.0,87.5,86.73,67.48
2016,10,16,16,0,0.0,73.0,4.6,17.0,73.0,72.17,55.24
2016,10,16,16,15,0.0,58.0,4.4,16.5,58.0,57.03,42.43
2016,10,16,16,30,0.0,43.0,4.2,16.0,43.0,41.81,29.37
2016,10,16,16,45,0.0,29.5,4.05,16.0,29.5,28.49,17.72
2016,10,16,17,0,0.0,16.0,3.9,16.0,16.0,15.44,5.47
2016,10,16,17,15,0.0,8.0,3.85,15.5,8.0,7.86,0.0
2016,10,16,17,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,45,141.0,19.5,1.2,13.5,35.0,15.15,0.0
2016,10,17,7,0,282.0,39.0,1.3,14.0,70.0,30.2,19.76
2016,10,17,7,15,378.5,49.5,1.4,14.0,113.5,58.29,32.84
2016,10,17,7,30,475.0,60.0,1.5,14.0,157.0,100.73,59.41
2016,10,17,7,45,546.5,65.5,1.65,14.5,205.0,145.09,92.92
2016,10,17,8,0,618.0,71.0,1.8,15.0,253.0,196.92,135.75
2016,10,17,8,15,658.0,75.5,1.85,15.0,298.5,246.51,179.68
2016,10,17,8,30,698.0,80.0,1.9,15.0,344.0,299.38,226.55
2016,10,17,8,45,732.5,82.0,1.95,15.5,387.5,350.73,271.38
2016,10,17,9,0,767.0,84.0,2.0,16.0,431.0,404.79,317.35
2016,10,17,9,15,786.0,87.0,2.0,16.5,469.0,453.44,357.89
2016,10,17,9,30,805.0,90.0,2.0,17.0,507.0,502.02,397.11
2016,10,17,9,45,556.5,166.5,2.0,17.5,463.5,475.94,376.53
2016,10,17,10,0,308.0,243.0,2.0,18.0,420.0,427.13,336.78
2016,10,17,10,15,580.0,170.0,2.0,18.0,521.0,541.75,428.15
2016,10,17,10,30,852.0,97.0,2.0,18.0,622.0,665.45,523.34
2016,10,17,10,45,611.5,183.5,2.05,18.5,566.0,617.76,483.11
2016,10,17,11,0,371.0,270.0,2.1,19.0,510.0,546.38,425.64
2016,10,17,11,15,384.0,271.5,2.15,19.0,523.5,568.12,442.7
2016,10,17,11,30,397.0,273.0,2.2,19.0,537.0,589.05,458.46
2016,10,17,11,45,396.0,274.5,2.25,19.0,539.0,598.2,465.34
2016,10,17,12,0,395.0,276.0,2.3,19.0,541.0,605.86,471.22
2016,10,17,12,15,631.0,188.5,2.35,19.0,607.5,715.64,557.05
2016,10,17,12,30,867.0,101.0,2.4,19.0,674.0,807.65,623.69
2016,10,17,12,45,862.5,100.0,2.5,19.0,661.0,809.41,625.21
2016,10,17,13,0,858.0,99.0,2.6,19.0,648.0,803.57,622.3
2016,10,17,13,15,850.5,97.5,2.6,19.0,627.5,791.57,614.51
2016,10,17,13,30,843.0,96.0,2.6,19.0,607.0,776.46,604.65
2016,10,17,13,45,832.5,94.5,2.65,19.0,579.5,756.05,591.39
2016,10,17,14,0,822.0,93.0,2.7,19.0,552.0,732.89,576.14
2016,10,17,14,15,806.5,90.5,2.7,18.5,518.5,702.34,556.23
2016,10,17,14,30,791.0,88.0,2.7,18.0,485.0,669.63,534.52
2016,10,17,14,45,770.0,85.0,2.7,18.0,446.0,630.68,506.45
2016,10,17,15,0,749.0,82.0,2.7,18.0,407.0,590.37,475.97
2016,10,17,15,15,719.5,78.0,2.65,17.5,363.5,545.1,441.53
2016,10,17,15,30,690.0,74.0,2.6,17.0,320.0,497.42,404.24
2016,10,17,15,45,649.0,68.5,2.55,17.0,274.0,442.07,358.98
2016,10,17,16,0,608.0,63.0,2.5,17.0,228.0,388.31,313.63
2016,10,17,16,15,542.0,56.5,2.2,16.5,181.5,324.14,258.82
2016,10,17,16,30,476.0,50.0,1.9,16.0,135.0,264.66,206.54
2016,10,17,16,45,371.0,39.5,1.6,15.5,93.0,192.28,143.44
2016,10,17,17,0,266.0,29.0,1.3,15.0,51.0,128.27,76.83
2016,10,17,17,15,133.0,14.5,1.25,14.5,25.5,48.2,0.0
2016,10,17,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,6,45,178.5,16.5,1.05,11.5,35.5,12.48,0.0
2016,10,18,7,0,357.0,33.0,1.1,12.0,71.0,25.71,15.99
2016,10,18,7,15,453.0,41.5,1.3,12.5,116.0,52.9,26.91
2016,10,18,7,30,549.0,50.0,1.5,13.0,161.0,97.4,53.87
2016,10,18,7,45,611.5,55.5,1.7,14.0,209.0,144.32,89.57
2016,10,18,8,0,674.0,61.0,1.9,15.0,257.0,197.56,133.99
2016,10,18,8,15,712.0,65.0,1.95,15.0,303.5,250.07,180.77
2016,10,18,8,30,750.0,69.0,2.0,15.0,350.0,304.21,229.14
2016,10,18,8,45,779.5,71.5,2.1,15.5,393.5,356.4,275.2
2016,10,18,9,0,809.0,74.0,2.2,16.0,437.0,410.03,321.34
2016,10,18,9,15,827.5,76.5,2.15,16.5,475.5,459.7,362.88
2016,10,18,9,30,846.0,79.0,2.1,17.0,514.0,509.13,402.85
2016,10,18,9,45,864.5,78.5,2.1,17.5,547.5,554.38,438.63
2016,10,18,10,0,883.0,78.0,2.1,18.0,581.0,598.99,472.89
2016,10,18,10,15,892.5,79.5,2.05,18.0,607.0,638.94,503.36
2016,10,18,10,30,902.0,81.0,2.0,18.0,633.0,676.86,531.63
2016,10,18,10,45,911.0,80.5,1.95,18.5,652.0,710.1,553.98
2016,10,18,11,0,920.0,80.0,1.9,19.0,671.0,740.85,573.64
2016,10,18,11,15,923.5,80.5,1.85,19.0,682.0,765.96,590.24
2016,10,18,11,30,927.0,81.0,1.8,19.0,693.0,788.01,604.69
2016,10,18,11,45,930.0,80.0,1.75,19.5,696.0,804.86,614.38
2016,10,18,12,0,933.0,79.0,1.7,20.0,699.0,818.4,621.83
2016,10,18,12,15,931.5,79.0,1.65,20.0,694.0,826.1,626.55
2016,10,18,12,30,930.0,79.0,1.6,20.0,689.0,830.3,629.06
2016,10,18,12,45,920.5,80.5,1.6,20.5,675.0,826.32,625.5
2016,10,18,13,0,911.0,82.0,1.6,21.0,661.0,818.91,619.84
2016,10,18,13,15,904.0,81.0,1.6,21.0,640.0,807.33,612.67
2016,10,18,13,30,897.0,80.0,1.6,21.0,619.0,792.5,603.4
2016,10,18,13,45,884.5,79.5,1.6,21.0,590.5,770.89,589.53
2016,10,18,14,0,872.0,79.0,1.6,21.0,562.0,746.48,573.75
2016,10,18,14,15,857.5,77.0,1.6,20.5,528.0,716.27,554.89
2016,10,18,14,30,843.0,75.0,1.6,20.0,494.0,688.1,537.31
2016,10,18,14,45,819.0,73.5,1.6,20.0,453.5,647.53,509.45
2016,10,18,15,0,795.0,72.0,1.6,20.0,413.0,605.65,478.86
2016,10,18,15,15,767.0,68.5,1.45,19.5,369.0,558.03,443.06
2016,10,18,15,30,739.0,65.0,1.3,19.0,325.0,510.05,405.97
2016,10,18,15,45,696.5,61.0,1.2,19.0,278.0,453.73,360.85
2016,10,18,16,0,654.0,57.0,1.1,19.0,231.0,401.56,317.49
2016,10,18,16,15,590.0,50.5,1.05,18.0,183.5,336.61,264.1
2016,10,18,16,30,526.0,44.0,1.0,17.0,136.0,276.22,212.45
2016,10,18,16,45,417.0,35.0,1.0,16.5,93.0,202.3,148.61
2016,10,18,17,0,308.0,26.0,1.0,16.0,50.0,135.94,75.09
2016,10,18,17,15,154.0,13.0,1.0,15.5,25.0,51.54,0.0
2016,10,18,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
