Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,6,45,205.5,14.5,1.85,12.5,35.5,10.79,0.0
2016,10,19,7,0,411.0,29.0,2.0,13.0,71.0,22.07,12.67
2016,10,19,7,15,501.0,36.0,2.15,13.5,115.5,48.68,22.48
2016,10,19,7,30,591.0,43.0,2.3,14.0,160.0,95.2,50.24
2016,10,19,7,45,646.5,48.0,2.5,14.5,207.5,142.46,86.36
2016,10,19,8,0,702.0,53.0,2.7,15.0,255.0,195.25,131.06
2016,10,19,8,15,737.5,57.0,2.8,15.5,301.0,247.04,177.42
2016,10,19,8,30,773.0,61.0,2.9,16.0,347.0,301.51,226.18
2016,10,19,8,45,797.0,63.5,3.05,17.0,389.0,352.66,271.43
2016,10,19,9,0,821.0,66.0,3.2,18.0,431.0,404.66,316.14
2016,10,19,9,15,838.0,68.5,3.2,18.5,469.0,454.14,358.01
2016,10,19,9,30,855.0,71.0,3.2,19.0,507.0,502.78,397.94
2016,10,19,9,45,865.0,73.5,3.2,19.5,538.5,546.92,433.24
2016,10,19,10,0,875.0,76.0,3.2,20.0,570.0,589.56,466.37
2016,10,19,10,15,883.5,77.0,3.15,20.0,595.0,627.98,496.25
2016,10,19,10,30,892.0,78.0,3.1,20.0,620.0,664.32,523.95
2016,10,19,10,45,895.5,80.0,3.05,20.5,637.5,696.06,545.9
2016,10,19,11,0,899.0,82.0,3.0,21.0,655.0,725.08,564.91
2016,10,19,11,15,902.5,82.5,2.9,21.0,665.5,749.65,581.44
2016,10,19,11,30,906.0,83.0,2.8,21.0,676.0,771.24,595.79
2016,10,19,11,45,907.5,82.5,2.75,21.5,679.0,787.1,605.23
2016,10,19,12,0,909.0,82.0,2.7,22.0,682.0,799.69,612.45
2016,10,19,12,15,907.5,81.5,2.65,22.0,677.0,806.61,616.97
2016,10,19,12,30,906.0,81.0,2.6,22.0,672.0,810.11,619.28
2016,10,19,12,45,899.5,82.0,2.55,22.5,658.5,807.93,616.59
2016,10,19,13,0,893.0,83.0,2.5,23.0,645.0,802.39,611.76
2016,10,19,13,15,886.0,81.5,2.45,23.0,624.5,790.36,603.75
2016,10,19,13,30,879.0,80.0,2.4,23.0,604.0,775.14,593.67
2016,10,19,13,45,869.0,78.5,2.4,23.0,576.5,754.56,580.24
2016,10,19,14,0,859.0,77.0,2.4,23.0,549.0,731.15,564.85
2016,10,19,14,15,844.5,75.5,2.35,22.5,515.5,701.82,545.94
2016,10,19,14,30,830.0,74.0,2.3,22.0,482.0,674.58,528.41
2016,10,19,14,45,727.5,87.0,2.25,22.0,423.0,598.37,472.57
2016,10,19,15,0,625.0,100.0,2.2,22.0,364.0,528.37,419.18
2016,10,19,15,15,595.0,95.0,1.95,21.5,324.5,483.66,385.03
2016,10,19,15,30,565.0,90.0,1.7,21.0,285.0,439.17,350.02
2016,10,19,15,45,536.0,79.5,1.45,21.0,243.5,389.72,309.74
2016,10,19,16,0,507.0,69.0,1.2,21.0,202.0,341.16,269.08
2016,10,19,16,15,455.5,59.0,1.15,20.0,160.0,284.42,222.28
2016,10,19,16,30,404.0,49.0,1.1,19.0,118.0,231.34,176.86
2016,10,19,16,45,320.5,36.5,1.05,18.0,79.5,168.76,122.64
2016,10,19,17,0,237.0,24.0,1.0,17.0,41.0,110.52,54.08
2016,10,19,17,15,118.5,12.0,1.0,16.5,20.5,41.22,0.0
2016,10,19,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,6,45,201.0,14.0,1.2,13.5,34.0,10.45,0.0
2016,10,20,7,0,402.0,28.0,1.3,14.0,68.0,21.32,11.8
2016,10,20,7,15,495.5,36.0,1.45,14.5,113.0,47.35,21.9
2016,10,20,7,30,589.0,44.0,1.6,15.0,158.0,94.64,49.79
2016,10,20,7,45,648.0,49.0,1.75,16.0,206.0,142.11,85.31
2016,10,20,8,0,707.0,54.0,1.9,17.0,254.0,195.51,129.6
2016,10,20,8,15,743.0,57.5,1.9,17.5,300.5,247.06,175.12
2016,10,20,8,30,779.0,61.0,1.9,18.0,347.0,301.33,222.98
2016,10,20,8,45,805.5,63.5,1.9,18.5,390.0,353.56,268.7
2016,10,20,9,0,832.0,66.0,1.9,19.0,433.0,406.86,314.06
2016,10,20,9,15,849.5,68.5,1.9,19.5,471.0,456.95,355.65
2016,10,20,9,30,867.0,71.0,1.9,20.0,509.0,506.22,395.26
2016,10,20,9,45,881.0,72.0,1.9,21.0,541.5,551.38,429.76
2016,10,20,10,0,895.0,73.0,1.9,22.0,574.0,595.28,462.11
2016,10,20,10,15,903.5,74.0,1.85,22.5,599.5,634.3,490.49
2016,10,20,10,30,912.0,75.0,1.8,23.0,625.0,671.19,516.52
2016,10,20,10,45,917.0,76.0,1.8,23.5,643.0,703.38,538.1
2016,10,20,11,0,922.0,77.0,1.8,24.0,661.0,732.86,556.85
2016,10,20,11,15,925.0,77.5,1.7,24.0,671.5,757.5,572.39
2016,10,20,11,30,928.0,78.0,1.6,24.0,682.0,779.05,585.72
2016,10,20,11,45,928.0,78.5,1.55,24.5,684.5,795.12,594.62
2016,10,20,12,0,928.0,79.0,1.5,25.0,687.0,807.83,601.31
2016,10,20,12,15,926.0,78.5,1.4,25.0,681.5,814.45,604.63
2016,10,20,12,30,924.0,78.0,1.3,25.0,676.0,817.6,605.73
2016,10,20,12,45,917.5,78.5,1.2,25.5,662.5,814.85,601.84
2016,10,20,13,0,911.0,79.0,1.1,26.0,649.0,808.68,595.85
2016,10,20,13,15,904.0,78.0,1.05,26.0,628.5,797.07,588.23
2016,10,20,13,30,897.0,77.0,1.0,26.0,608.0,782.23,578.62
2016,10,20,13,45,888.0,75.5,0.95,26.0,580.5,762.16,565.64
2016,10,20,14,0,879.0,74.0,0.9,26.0,553.0,739.16,550.78
2016,10,20,14,15,864.5,72.0,0.8,25.5,518.5,708.86,531.38
2016,10,20,14,30,850.0,70.0,0.7,25.0,484.0,676.24,510.28
2016,10,20,14,45,831.0,67.5,0.65,25.0,444.5,642.13,487.59
2016,10,20,15,0,812.0,65.0,0.6,25.0,405.0,602.11,459.03
2016,10,20,15,15,783.5,62.0,0.55,24.5,361.0,554.45,425.09
2016,10,20,15,30,755.0,59.0,0.5,24.0,317.0,506.45,389.8
2016,10,20,15,45,714.0,55.0,0.45,24.0,270.0,450.73,346.79
2016,10,20,16,0,673.0,51.0,0.4,24.0,223.0,396.4,303.35
2016,10,20,16,15,608.5,45.0,0.4,23.0,176.0,331.31,251.61
2016,10,20,16,30,544.0,39.0,0.4,22.0,129.0,270.61,201.18
2016,10,20,16,45,431.5,30.5,0.4,21.0,86.5,199.27,140.58
2016,10,20,17,0,319.0,22.0,0.4,20.0,44.0,130.73,53.47
2016,10,20,17,15,159.5,11.0,0.4,19.5,22.0,49.89,0.0
2016,10,20,17,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,6,45,198.0,13.5,0.75,15.0,32.5,10.11,0.0
2016,10,21,7,0,396.0,27.0,0.7,15.0,65.0,20.57,10.91
2016,10,21,7,15,490.0,34.5,0.75,15.5,109.0,46.43,21.69
2016,10,21,7,30,584.0,42.0,0.8,16.0,153.0,90.86,46.79
2016,10,21,7,45,639.5,47.5,0.85,16.5,200.0,137.85,81.74
2016,10,21,8,0,695.0,53.0,0.9,17.0,247.0,190.36,125.16
2016,10,21,8,15,731.5,56.5,0.9,17.5,293.0,241.25,169.6
2016,10,21,8,30,768.0,60.0,0.9,18.0,339.0,294.91,216.35
2016,10,21,8,45,793.0,63.0,0.95,19.0,381.5,346.41,260.51
2016,10,21,9,0,818.0,66.0,1.0,20.0,424.0,398.87,304.07
2016,10,21,9,15,836.0,68.5,0.9,20.5,461.5,448.41,343.92
2016,10,21,9,30,854.0,71.0,0.8,21.0,499.0,497.22,381.59
2016,10,21,9,45,864.0,74.0,0.75,21.5,530.5,541.66,414.91
2016,10,21,10,0,874.0,77.0,0.7,22.0,562.0,584.59,445.91
2016,10,21,10,15,883.0,78.0,0.65,22.5,587.5,623.11,472.74
2016,10,21,10,30,892.0,79.0,0.6,23.0,613.0,659.59,497.29
2016,10,21,10,45,898.0,80.0,0.55,23.5,631.5,691.81,517.79
2016,10,21,11,0,904.0,81.0,0.5,24.0,650.0,721.45,535.13
2016,10,21,11,15,907.0,81.5,0.45,24.0,660.5,745.63,549.68
2016,10,21,11,30,910.0,82.0,0.4,24.0,671.0,766.79,562.23
2016,10,21,11,45,910.5,82.5,0.4,24.5,673.5,782.93,571.24
2016,10,21,12,0,911.0,83.0,0.4,25.0,676.0,795.79,578.23
2016,10,21,12,15,909.0,82.5,0.45,25.0,670.5,802.27,583.21
2016,10,21,12,30,907.0,82.0,0.5,25.0,665.0,805.33,586.21
2016,10,21,12,45,748.0,133.0,0.55,25.0,607.5,745.54,548.17
2016,10,21,13,0,589.0,184.0,0.6,25.0,550.0,675.4,501.02
2016,10,21,13,15,729.5,134.0,0.7,25.0,572.5,728.02,541.44
2016,10,21,13,30,870.0,84.0,0.8,25.0,595.0,766.11,568.43
2016,10,21,13,45,858.5,83.0,0.9,25.0,567.0,745.17,556.14
2016,10,21,14,0,847.0,82.0,1.0,25.0,539.0,726.0,545.6
2016,10,21,14,15,831.5,80.0,1.1,24.5,505.0,695.69,528.19
2016,10,21,14,30,816.0,78.0,1.2,24.0,471.0,663.16,508.87
2016,10,21,14,45,780.0,74.0,1.35,24.0,424.5,612.75,475.0
2016,10,21,15,0,744.0,70.0,1.5,24.0,378.0,561.87,439.01
2016,10,21,15,15,700.5,71.5,1.4,23.5,336.0,512.76,402.32
2016,10,21,15,30,657.0,73.0,1.3,23.0,294.0,467.21,367.15
2016,10,21,15,45,643.5,64.0,1.25,22.5,254.0,424.09,333.22
2016,10,21,16,0,630.0,55.0,1.2,22.0,214.0,380.37,297.21
2016,10,21,16,15,562.0,48.5,1.15,21.0,167.5,315.57,243.96
2016,10,21,16,30,494.0,42.0,1.1,20.0,121.0,255.75,192.93
2016,10,21,16,45,379.5,32.0,1.1,19.0,80.0,181.8,129.03
2016,10,21,17,0,265.0,22.0,1.1,18.0,39.0,112.86,35.05
2016,10,21,17,15,132.5,11.0,1.1,17.5,19.5,42.86,0.0
2016,10,21,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,45,51.5,16.0,0.9,12.5,21.0,13.59,0.0
2016,10,22,7,0,103.0,32.0,0.9,13.0,42.0,26.52,15.46
2016,10,22,7,15,138.0,51.0,1.05,13.0,72.5,48.05,31.35
2016,10,22,7,30,173.0,70.0,1.2,13.0,103.0,77.79,53.1
2016,10,22,7,45,196.5,88.5,1.35,13.5,135.5,109.48,78.44
2016,10,22,8,0,220.0,107.0,1.5,14.0,168.0,143.77,107.01
2016,10,22,8,15,239.0,123.0,1.4,14.5,199.5,177.06,135.25
2016,10,22,8,30,258.0,139.0,1.3,15.0,231.0,212.13,164.84
2016,10,22,8,45,213.5,161.5,1.25,15.5,244.0,231.82,182.69
2016,10,22,9,0,169.0,184.0,1.2,16.0,257.0,247.39,196.13
2016,10,22,9,15,278.5,185.5,1.05,16.5,318.5,308.81,244.3
2016,10,22,9,30,388.0,187.0,0.9,17.0,380.0,377.98,297.61
2016,10,22,9,45,379.5,203.0,0.8,17.5,402.0,407.12,319.08
2016,10,22,10,0,371.0,219.0,0.7,18.0,424.0,434.76,338.89
2016,10,22,10,15,295.5,244.5,0.6,18.0,412.5,429.95,333.8
2016,10,22,10,30,220.0,270.0,0.5,18.0,401.0,415.15,321.12
2016,10,22,10,45,321.0,257.5,0.4,18.5,455.0,482.67,371.15
2016,10,22,11,0,422.0,245.0,0.3,19.0,509.0,555.39,422.52
2016,10,22,11,15,533.5,210.0,0.45,19.0,549.0,611.28,465.17
2016,10,22,11,30,645.0,175.0,0.6,19.0,589.0,671.99,511.11
2016,10,22,11,45,689.0,160.0,0.8,19.5,604.0,701.52,533.57
2016,10,22,12,0,733.0,145.0,1.0,20.0,619.0,729.28,554.74
2016,10,22,12,15,610.5,187.0,1.1,20.0,579.5,686.73,523.93
2016,10,22,12,30,488.0,229.0,1.2,20.0,540.0,637.88,488.45
2016,10,22,12,45,541.0,205.0,1.3,20.0,543.5,655.64,504.16
2016,10,22,13,0,594.0,181.0,1.4,20.0,547.0,673.92,519.51
2016,10,22,13,15,643.0,158.0,1.45,20.0,542.0,684.72,529.12
2016,10,22,13,30,692.0,135.0,1.5,20.0,537.0,691.53,535.95
2016,10,22,13,45,620.5,149.0,1.6,20.0,497.0,644.73,502.4
2016,10,22,14,0,549.0,163.0,1.7,20.0,457.0,594.36,466.06
2016,10,22,14,15,663.0,120.5,1.7,20.0,453.0,621.37,489.02
2016,10,22,14,30,777.0,78.0,1.7,20.0,449.0,633.27,499.83
2016,10,22,14,45,639.0,100.5,1.75,20.0,388.5,549.79,436.64
2016,10,22,15,0,501.0,123.0,1.8,20.0,328.0,465.71,371.97
2016,10,22,15,15,476.0,114.5,1.7,19.5,292.0,424.99,340.99
2016,10,22,15,30,451.0,106.0,1.6,19.0,256.0,384.62,309.15
2016,10,22,15,45,428.5,92.0,1.5,18.5,217.5,339.8,272.95
2016,10,22,16,0,406.0,78.0,1.4,18.0,179.0,295.66,236.08
2016,10,22,16,15,358.0,65.0,1.3,17.0,140.0,242.71,191.39
2016,10,22,16,30,310.0,52.0,1.2,16.0,101.0,193.53,148.55
2016,10,22,16,45,234.0,37.0,1.1,15.5,66.0,136.73,97.5
2016,10,22,17,0,158.0,22.0,1.0,15.0,31.0,80.03,13.06
2016,10,22,17,15,79.0,11.0,1.0,14.5,15.5,29.68,0.0
2016,10,22,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,6,45,177.0,14.0,0.85,10.5,29.5,13.76,0.0
2016,10,23,7,0,354.0,28.0,0.8,11.0,59.0,21.94,11.56
2016,10,23,7,15,456.5,36.5,0.9,11.5,103.5,43.27,21.18
2016,10,23,7,30,559.0,45.0,1.0,12.0,148.0,87.2,45.87
2016,10,23,7,45,618.5,51.5,1.15,12.5,195.0,134.19,80.83
2016,10,23,8,0,678.0,58.0,1.3,13.0,242.0,188.44,125.96
2016,10,23,8,15,717.5,62.0,1.3,13.5,288.0,239.38,170.98
2016,10,23,8,30,757.0,66.0,1.3,14.0,334.0,293.44,218.82
2016,10,23,8,45,655.5,93.0,1.3,14.5,345.5,322.84,248.81
2016,10,23,9,0,554.0,120.0,1.3,15.0,357.0,342.22,268.56
2016,10,23,9,15,633.0,109.5,1.35,15.0,403.5,394.17,311.87
2016,10,23,9,30,712.0,99.0,1.4,15.0,450.0,451.38,358.66
2016,10,23,9,45,694.0,113.5,1.45,15.5,473.5,487.51,387.42
2016,10,23,10,0,676.0,128.0,1.5,16.0,497.0,520.49,412.93
2016,10,23,10,15,784.5,106.5,1.55,16.0,554.0,589.06,466.52
2016,10,23,10,30,893.0,85.0,1.6,16.0,611.0,660.68,521.26
2016,10,23,10,45,802.0,114.0,1.7,16.0,597.5,659.89,520.21
2016,10,23,11,0,711.0,143.0,1.8,16.0,584.0,651.14,513.53
2016,10,23,11,15,813.5,114.0,1.85,16.0,626.5,710.12,558.69
2016,10,23,11,30,916.0,85.0,1.9,16.0,669.0,768.05,599.8
2016,10,23,11,45,918.0,84.5,2.0,16.5,672.0,784.25,610.27
2016,10,23,12,0,920.0,84.0,2.1,17.0,675.0,797.18,618.91
2016,10,23,12,15,741.0,142.0,2.15,17.0,615.0,737.34,576.65
2016,10,23,12,30,562.0,200.0,2.2,17.0,555.0,662.43,520.3
2016,10,23,12,45,725.0,145.0,2.25,17.0,594.0,735.33,577.7
2016,10,23,13,0,888.0,90.0,2.3,17.0,633.0,792.98,619.26
2016,10,23,13,15,880.5,89.0,2.35,17.0,612.0,781.23,611.4
2016,10,23,13,30,873.0,88.0,2.4,17.0,591.0,770.87,605.23
2016,10,23,13,45,687.0,132.5,2.45,17.5,517.0,673.86,534.36
2016,10,23,14,0,501.0,177.0,2.5,18.0,443.0,573.03,456.3
2016,10,23,14,15,541.5,153.0,2.5,17.5,423.5,565.35,453.57
2016,10,23,14,30,582.0,129.0,2.5,17.0,404.0,557.29,449.59
2016,10,23,14,45,569.5,119.5,2.5,17.0,370.0,522.96,423.49
2016,10,23,15,0,557.0,110.0,2.5,17.0,336.0,487.39,396.02
2016,10,23,15,15,527.0,103.5,2.35,16.5,297.5,443.66,361.6
2016,10,23,15,30,497.0,97.0,2.2,16.0,259.0,398.02,324.85
2016,10,23,15,45,464.0,85.5,2.1,16.0,219.0,348.92,283.88
2016,10,23,16,0,431.0,74.0,2.0,16.0,179.0,301.34,243.02
2016,10,23,16,15,380.0,61.5,1.75,15.5,138.5,246.76,195.73
2016,10,23,16,30,329.0,49.0,1.5,15.0,98.0,196.18,150.74
2016,10,23,16,45,237.5,35.0,1.25,14.5,63.5,134.83,95.18
2016,10,23,17,0,146.0,21.0,1.0,14.0,29.0,74.23,0.0
2016,10,23,17,15,73.0,10.5,1.0,13.5,14.5,27.54,0.0
2016,10,23,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,11.5,2.4,13.5,11.5,11.3,0.0
2016,10,24,7,0,0.0,23.0,2.6,14.0,23.0,22.12,10.97
2016,10,24,7,15,0.0,42.0,2.7,14.0,42.0,39.54,26.96
2016,10,24,7,30,0.0,61.0,2.8,14.0,61.0,57.49,42.74
2016,10,24,7,45,8.0,79.5,2.9,14.5,82.0,76.37,58.68
2016,10,24,8,0,16.0,98.0,3.0,15.0,103.0,96.28,75.28
2016,10,24,8,15,23.0,115.5,3.05,15.0,123.5,115.97,91.73
2016,10,24,8,30,30.0,133.0,3.1,15.0,144.0,136.54,108.81
2016,10,24,8,45,147.5,152.0,3.2,15.0,214.0,198.71,158.33
2016,10,24,9,0,265.0,171.0,3.3,15.0,284.0,273.23,218.63
2016,10,24,9,15,183.5,192.0,3.3,15.0,273.5,270.01,217.25
2016,10,24,9,30,102.0,213.0,3.3,15.0,263.0,258.49,208.16
2016,10,24,9,45,51.0,172.5,3.35,15.0,197.5,196.44,157.77
2016,10,24,10,0,0.0,132.0,3.4,15.0,132.0,128.13,101.19
2016,10,24,10,15,15.5,182.0,3.45,15.0,191.0,186.86,149.39
2016,10,24,10,30,31.0,232.0,3.5,15.0,250.0,251.21,201.25
2016,10,24,10,45,24.5,228.0,3.6,15.5,242.5,240.28,191.71
2016,10,24,11,0,18.0,224.0,3.7,16.0,235.0,232.73,185.07
2016,10,24,11,15,10.0,201.0,3.75,16.0,207.0,204.5,162.19
2016,10,24,11,30,2.0,178.0,3.8,16.0,179.0,175.89,138.92
2016,10,24,11,45,1.0,126.5,3.9,16.0,127.0,123.83,96.7
2016,10,24,12,0,0.0,75.0,4.0,16.0,75.0,72.56,54.66
2016,10,24,12,15,0.0,86.5,4.0,16.0,86.5,83.71,63.9
2016,10,24,12,30,0.0,98.0,4.0,16.0,98.0,94.95,73.16
2016,10,24,12,45,0.0,58.5,4.05,16.5,58.5,56.57,41.43
2016,10,24,13,0,0.0,19.0,4.1,17.0,19.0,18.36,9.67
2016,10,24,13,15,0.0,15.0,4.1,16.5,15.0,14.49,6.48
2016,10,24,13,30,0.0,11.0,4.1,16.0,11.0,10.62,3.27
2016,10,24,13,45,0.0,61.0,4.1,16.0,61.0,58.98,43.8
2016,10,24,14,0,0.0,111.0,4.1,16.0,111.0,108.32,84.83
2016,10,24,14,15,0.0,60.0,4.0,16.0,60.0,58.0,43.11
2016,10,24,14,30,0.0,9.0,3.9,16.0,9.0,8.69,1.7
2016,10,24,14,45,0.0,7.0,3.8,16.0,7.0,6.75,0.07
2016,10,24,15,0,0.0,5.0,3.7,16.0,5.0,4.82,0.0
2016,10,24,15,15,0.0,4.5,3.5,15.5,4.5,4.34,0.0
2016,10,24,15,30,0.0,4.0,3.3,15.0,4.0,3.86,0.0
2016,10,24,15,45,0.0,3.5,3.15,15.0,3.5,3.37,0.0
2016,10,24,16,0,0.0,3.0,3.0,15.0,3.0,2.89,0.0
2016,10,24,16,15,0.0,2.0,2.95,14.5,2.0,1.93,0.0
2016,10,24,16,30,0.0,1.0,2.9,14.0,1.0,0.96,0.0
2016,10,24,16,45,0.0,0.5,2.85,14.0,0.5,0.48,0.0
2016,10,24,17,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,1.5,2.25,14.5,1.5,1.47,0.0
2016,10,25,7,0,0.0,3.0,2.3,15.0,3.0,2.89,0.0
2016,10,25,7,15,0.0,6.0,2.4,15.0,6.0,5.78,0.0
2016,10,25,7,30,0.0,9.0,2.5,15.0,9.0,8.67,1.65
2016,10,25,7,45,0.0,12.0,2.65,15.0,12.0,11.57,4.19
2016,10,25,8,0,0.0,15.0,2.8,15.0,15.0,14.46,6.71
2016,10,25,8,15,0.0,18.0,2.8,15.0,18.0,17.36,9.21
2016,10,25,8,30,0.0,21.0,2.8,15.0,21.0,20.26,11.68
2016,10,25,8,45,0.0,41.5,2.85,15.5,41.5,40.08,28.46
2016,10,25,9,0,0.0,62.0,2.9,16.0,62.0,59.92,45.03
2016,10,25,9,15,0.0,64.0,2.95,16.0,64.0,61.86,46.53
2016,10,25,9,30,0.0,66.0,3.0,16.0,66.0,63.8,48.04
2016,10,25,9,45,0.0,51.5,3.05,16.5,51.5,49.77,36.13
2016,10,25,10,0,0.0,37.0,3.1,17.0,37.0,35.75,24.3
2016,10,25,10,15,0.0,72.0,3.2,17.0,72.0,69.63,52.4
2016,10,25,10,30,0.0,107.0,3.3,17.0,107.0,103.71,80.32
2016,10,25,10,45,0.0,130.5,3.45,17.0,130.5,126.86,99.08
2016,10,25,11,0,0.0,154.0,3.6,17.0,154.0,150.21,117.91
2016,10,25,11,15,0.0,120.5,3.6,17.0,120.5,117.07,90.9
2016,10,25,11,30,0.0,87.0,3.6,17.0,87.0,84.19,64.02
2016,10,25,11,45,0.0,125.0,3.6,17.5,125.0,121.61,94.41
2016,10,25,12,0,0.0,163.0,3.6,18.0,163.0,159.69,124.9
2016,10,25,12,15,0.0,120.5,3.55,18.0,120.5,117.23,90.61
2016,10,25,12,30,0.0,78.0,3.5,18.0,78.0,75.47,56.65
2016,10,25,12,45,0.0,94.5,3.5,18.0,94.5,91.5,69.84
2016,10,25,13,0,0.0,111.0,3.5,18.0,111.0,107.92,83.29
2016,10,25,13,15,0.0,107.5,3.45,18.0,107.5,104.48,80.57
2016,10,25,13,30,0.0,104.0,3.4,18.0,104.0,101.04,77.88
2016,10,25,13,45,0.0,111.5,3.35,18.0,111.5,108.69,84.27
2016,10,25,14,0,0.0,119.0,3.3,18.0,119.0,116.51,90.81
2016,10,25,14,15,0.0,96.5,3.15,18.0,96.5,93.82,72.36
2016,10,25,14,30,0.0,74.0,3.0,18.0,74.0,71.55,54.13
2016,10,25,14,45,0.0,85.0,2.95,18.0,85.0,82.52,63.38
2016,10,25,15,0,0.0,96.0,2.9,18.0,96.0,94.24,73.24
2016,10,25,15,15,0.0,84.5,2.7,17.5,84.5,82.76,63.94
2016,10,25,15,30,0.0,73.0,2.5,17.0,73.0,71.29,54.54
2016,10,25,15,45,0.0,61.0,2.35,17.0,61.0,59.28,44.44
2016,10,25,16,0,0.0,49.0,2.2,17.0,49.0,47.34,34.27
2016,10,25,16,15,0.0,37.5,1.95,16.5,37.5,36.21,24.72
2016,10,25,16,30,0.0,26.0,1.7,16.0,26.0,25.1,15.07
2016,10,25,16,45,0.0,16.0,1.5,16.0,16.0,15.43,6.11
2016,10,25,17,0,0.0,6.0,1.3,16.0,6.0,5.78,0.0
2016,10,25,17,15,0.0,3.0,1.25,15.5,3.0,2.95,0.0
2016,10,25,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,6,45,150.5,13.0,0.9,13.5,24.5,12.78,0.0
2016,10,26,7,0,301.0,26.0,0.9,14.0,49.0,20.63,8.58
2016,10,26,7,15,408.0,35.0,1.0,14.0,90.5,37.54,18.62
2016,10,26,7,30,515.0,44.0,1.1,14.0,132.0,78.74,40.78
2016,10,26,7,45,579.0,50.0,1.25,14.5,178.0,122.84,72.37
2016,10,26,8,0,643.0,56.0,1.4,15.0,224.0,173.38,113.48
2016,10,26,8,15,684.0,60.5,1.55,15.5,268.5,224.09,157.81
2016,10,26,8,30,725.0,65.0,1.7,16.0,313.0,276.86,204.41
2016,10,26,8,45,754.5,67.5,1.85,16.5,355.0,326.65,248.61
2016,10,26,9,0,784.0,70.0,2.0,17.0,397.0,377.89,293.12
2016,10,26,9,15,803.5,72.5,2.15,17.5,434.0,425.89,334.16
2016,10,26,9,30,823.0,75.0,2.3,18.0,471.0,473.79,374.0
2016,10,26,9,45,842.5,75.0,2.45,18.5,503.0,518.69,410.56
2016,10,26,10,0,862.0,75.0,2.6,19.0,535.0,561.92,444.97
2016,10,26,10,15,871.0,76.0,2.7,19.0,560.0,599.55,475.07
2016,10,26,10,30,880.0,77.0,2.8,19.0,585.0,635.2,503.14
2016,10,26,10,45,884.0,79.0,2.9,19.5,602.0,666.44,526.44
2016,10,26,11,0,888.0,81.0,3.0,20.0,619.0,695.05,546.67
2016,10,26,11,15,891.5,81.5,3.05,20.0,629.5,718.93,563.7
2016,10,26,11,30,895.0,82.0,3.1,20.0,640.0,739.88,578.66
2016,10,26,11,45,893.0,83.0,3.15,20.0,642.0,754.26,588.99
2016,10,26,12,0,891.0,84.0,3.2,20.0,644.0,765.39,597.13
2016,10,26,12,15,890.0,84.0,3.2,20.0,639.0,772.88,602.55
2016,10,26,12,30,889.0,84.0,3.2,20.0,634.0,777.08,605.77
2016,10,26,12,45,880.5,85.0,3.25,20.0,620.5,773.35,603.7
2016,10,26,13,0,872.0,86.0,3.3,20.0,607.0,766.37,599.48
2016,10,26,13,15,865.5,85.0,3.3,20.0,587.5,755.5,592.34
2016,10,26,13,30,859.0,84.0,3.3,20.0,568.0,745.99,586.31
2016,10,26,13,45,845.5,83.5,3.3,20.0,540.5,724.52,571.63
2016,10,26,14,0,832.0,83.0,3.3,20.0,513.0,700.4,555.05
2016,10,26,14,15,816.5,81.0,3.2,19.5,480.0,670.71,534.91
2016,10,26,14,30,801.0,79.0,3.1,19.0,447.0,638.86,512.62
2016,10,26,14,45,776.5,76.5,3.05,19.0,407.5,598.72,482.0
2016,10,26,15,0,752.0,74.0,3.0,19.0,368.0,557.44,449.87
2016,10,26,15,15,719.0,70.0,2.85,18.5,325.0,508.7,411.7
2016,10,26,15,30,686.0,66.0,2.7,18.0,282.0,462.78,374.52
2016,10,26,15,45,635.5,61.0,2.55,18.0,236.0,405.0,326.18
2016,10,26,16,0,585.0,56.0,2.4,18.0,190.0,349.63,278.47
2016,10,26,16,15,506.5,48.5,2.0,17.0,145.0,282.59,221.06
2016,10,26,16,30,428.0,41.0,1.6,16.0,100.0,221.5,167.14
2016,10,26,16,45,214.0,33.0,1.25,15.5,62.5,123.52,81.45
2016,10,26,17,0,0.0,25.0,0.9,15.0,25.0,28.58,0.0
2016,10,26,17,15,0.0,12.5,0.85,14.5,12.5,12.29,0.0
2016,10,26,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,23.0,13.0,1.1,13.5,14.5,12.78,0.0
2016,10,27,7,0,46.0,26.0,1.2,14.0,29.0,22.91,9.11
2016,10,27,7,15,84.5,43.5,1.4,14.0,55.5,40.06,25.84
2016,10,27,7,30,123.0,61.0,1.6,14.0,82.0,63.78,43.21
2016,10,27,7,45,140.0,80.0,1.85,14.5,111.0,92.56,66.31
2016,10,27,8,0,157.0,99.0,2.1,15.0,140.0,122.24,91.01
2016,10,27,8,15,168.5,117.5,2.15,15.0,168.5,151.99,116.53
2016,10,27,8,30,180.0,136.0,2.2,15.0,197.0,182.88,143.01
2016,10,27,8,45,90.0,116.5,2.25,15.5,147.0,144.05,113.68
2016,10,27,9,0,0.0,97.0,2.3,16.0,97.0,93.77,73.25
2016,10,27,9,15,19.5,143.5,2.3,16.0,153.0,147.4,117.39
2016,10,27,9,30,39.0,190.0,2.3,16.0,209.0,205.06,164.07
2016,10,27,9,45,45.0,205.5,2.3,16.0,228.5,225.99,180.65
2016,10,27,10,0,51.0,221.0,2.3,16.0,248.0,247.44,197.64
2016,10,27,10,15,73.5,239.0,2.25,16.0,280.0,281.67,224.88
2016,10,27,10,30,96.0,257.0,2.2,16.0,312.0,317.46,253.1
2016,10,27,10,45,119.5,268.0,2.2,16.5,339.0,352.67,280.21
2016,10,27,11,0,143.0,279.0,2.2,17.0,366.0,384.75,304.65
2016,10,27,11,15,77.5,246.5,2.25,17.0,294.5,303.69,240.59
2016,10,27,11,30,12.0,214.0,2.3,17.0,223.0,219.67,173.05
2016,10,27,11,45,12.5,215.0,2.35,17.0,224.0,221.56,174.8
2016,10,27,12,0,13.0,216.0,2.4,17.0,225.0,223.45,176.34
2016,10,27,12,15,6.5,170.0,2.35,17.0,174.5,171.94,135.15
2016,10,27,12,30,0.0,124.0,2.3,17.0,124.0,120.81,93.84
2016,10,27,12,45,3.0,156.0,2.25,17.0,158.0,155.49,122.15
2016,10,27,13,0,6.0,188.0,2.2,17.0,192.0,190.93,150.72
2016,10,27,13,15,3.0,151.5,2.05,16.5,153.5,151.34,119.09
2016,10,27,13,30,0.0,115.0,1.9,16.0,115.0,112.14,87.5
2016,10,27,13,45,0.0,96.0,1.75,16.0,96.0,93.13,72.06
2016,10,27,14,0,0.0,77.0,1.6,16.0,77.0,74.47,56.77
2016,10,27,14,15,3.5,117.0,1.5,16.0,118.5,117.27,92.42
2016,10,27,14,30,7.0,157.0,1.4,16.0,160.0,162.51,129.6
2016,10,27,14,45,3.5,99.0,1.3,16.0,100.5,99.24,77.71
2016,10,27,15,0,0.0,41.0,1.2,16.0,41.0,39.59,27.95
2016,10,27,15,15,0.0,36.0,1.15,16.0,36.0,34.75,23.96
2016,10,27,15,30,0.0,31.0,1.1,16.0,31.0,29.92,19.87
2016,10,27,15,45,0.0,25.5,1.05,16.0,25.5,24.6,15.33
2016,10,27,16,0,0.0,20.0,1.0,16.0,20.0,19.29,10.74
2016,10,27,16,15,0.0,15.0,0.85,15.5,15.0,14.46,6.54
2016,10,27,16,30,0.0,10.0,0.7,15.0,10.0,9.64,2.32
2016,10,27,16,45,0.0,6.0,0.6,15.0,6.0,5.78,0.0
2016,10,27,17,0,0.0,2.0,0.5,15.0,2.0,1.97,0.0
2016,10,27,17,15,0.0,1.0,0.45,15.0,1.0,0.98,0.0
2016,10,27,17,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,1.5,0.45,14.5,1.5,1.47,0.0
2016,10,28,7,0,0.0,3.0,0.4,15.0,3.0,2.89,0.0
2016,10,28,7,15,0.0,6.5,0.4,15.0,6.5,6.26,0.0
2016,10,28,7,30,0.0,10.0,0.4,15.0,10.0,9.64,2.47
2016,10,28,7,45,0.0,14.0,0.4,15.0,14.0,13.5,5.86
2016,10,28,8,0,0.0,18.0,0.4,15.0,18.0,17.36,9.24
2016,10,28,8,15,0.0,21.5,0.5,15.0,21.5,20.74,12.16
2016,10,28,8,30,0.0,25.0,0.6,15.0,25.0,24.12,15.05
2016,10,28,8,45,81.0,98.5,0.7,15.5,132.0,123.42,96.87
2016,10,28,9,0,162.0,172.0,0.8,16.0,239.0,230.48,182.59
2016,10,28,9,15,81.0,134.0,1.0,16.0,167.5,167.16,132.59
2016,10,28,9,30,0.0,96.0,1.2,16.0,96.0,92.91,72.08
2016,10,28,9,45,0.0,77.5,1.4,16.5,77.5,74.95,57.1
2016,10,28,10,0,0.0,59.0,1.6,17.0,59.0,57.03,42.06
2016,10,28,10,15,1.5,118.0,1.75,17.0,119.0,115.38,90.04
2016,10,28,10,30,3.0,177.0,1.9,17.0,179.0,174.8,137.92
2016,10,28,10,45,4.0,182.5,2.1,17.0,185.0,181.2,142.83
2016,10,28,11,0,5.0,188.0,2.3,17.0,191.0,187.68,147.96
2016,10,28,11,15,2.5,133.5,2.4,17.0,135.0,131.72,102.8
2016,10,28,11,30,0.0,79.0,2.5,17.0,79.0,76.43,57.68
2016,10,28,11,45,0.0,79.5,2.7,17.5,79.5,76.92,58.0
2016,10,28,12,0,0.0,80.0,2.9,18.0,80.0,77.4,58.28
2016,10,28,12,15,0.0,103.5,2.95,18.0,103.5,100.39,77.06
2016,10,28,12,30,0.0,127.0,3.0,18.0,127.0,123.83,96.13
2016,10,28,12,45,0.0,143.0,3.05,18.0,143.0,140.05,109.29
2016,10,28,13,0,0.0,159.0,3.1,18.0,159.0,156.55,122.69
2016,10,28,13,15,0.0,154.0,3.1,18.0,154.0,151.7,118.89
2016,10,28,13,30,0.0,149.0,3.1,18.0,149.0,146.88,115.17
2016,10,28,13,45,0.0,152.0,3.15,18.0,152.0,150.38,118.21
2016,10,28,14,0,0.0,155.0,3.2,18.0,155.0,154.08,121.43
2016,10,28,14,15,0.0,86.0,3.15,17.5,86.0,83.28,63.84
2016,10,28,14,30,0.0,17.0,3.1,17.0,17.0,16.41,8.2
2016,10,28,14,45,0.0,31.0,3.05,17.0,31.0,29.93,19.66
2016,10,28,15,0,0.0,45.0,3.0,17.0,45.0,43.46,31.12
2016,10,28,15,15,0.0,39.5,2.8,16.5,39.5,38.14,26.74
2016,10,28,15,30,0.0,34.0,2.6,16.0,34.0,32.82,22.3
2016,10,28,15,45,0.0,28.5,2.4,16.0,28.5,27.5,17.75
2016,10,28,16,0,0.0,23.0,2.2,16.0,23.0,22.19,13.15
2016,10,28,16,15,0.0,17.5,1.85,15.0,17.5,16.88,8.56
2016,10,28,16,30,0.0,12.0,1.5,14.0,12.0,11.57,3.9
2016,10,28,16,45,0.0,7.0,1.2,13.5,7.0,6.74,0.0
2016,10,28,17,0,0.0,2.0,0.9,13.0,2.0,1.97,0.0
2016,10,28,17,15,0.0,1.0,0.85,13.0,1.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,6.5,0.9,13.5,6.5,6.39,0.0
2016,10,29,7,0,0.0,13.0,1.0,14.0,13.0,12.54,0.77
2016,10,29,7,15,0.0,27.0,1.2,14.0,27.0,26.07,15.48
2016,10,29,7,30,0.0,41.0,1.4,14.0,41.0,39.37,27.37
2016,10,29,7,45,0.0,56.5,1.6,14.5,56.5,54.14,40.18
2016,10,29,8,0,0.0,72.0,1.8,15.0,72.0,69.03,52.94
2016,10,29,8,15,0.0,88.0,1.9,15.0,88.0,84.49,66.08
