Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,8,30,0.0,104.0,2.0,15.0,104.0,100.06,79.12
2016,10,29,8,45,4.0,123.0,2.1,15.5,124.5,119.91,95.31
2016,10,29,9,0,8.0,142.0,2.2,16.0,145.0,140.29,111.72
2016,10,29,9,15,4.0,80.5,2.3,16.0,82.0,79.55,61.29
2016,10,29,9,30,0.0,19.0,2.4,16.0,19.0,18.34,9.87
2016,10,29,9,45,22.0,116.5,2.55,16.5,128.0,125.48,99.23
2016,10,29,10,0,44.0,214.0,2.7,17.0,237.0,236.4,188.63
2016,10,29,10,15,95.5,235.5,2.85,17.0,288.5,290.68,232.14
2016,10,29,10,30,147.0,257.0,3.0,17.0,340.0,352.68,281.51
2016,10,29,10,45,155.5,265.5,3.2,17.5,356.0,372.76,296.73
2016,10,29,11,0,164.0,274.0,3.4,18.0,372.0,392.92,312.07
2016,10,29,11,15,82.0,178.5,3.45,18.0,227.5,240.76,191.81
2016,10,29,11,30,0.0,83.0,3.5,18.0,83.0,80.31,60.57
2016,10,29,11,45,18.5,167.0,3.55,18.5,178.5,177.2,139.59
2016,10,29,12,0,37.0,251.0,3.6,19.0,274.0,284.53,224.47
2016,10,29,12,15,37.0,249.0,3.55,19.0,271.5,283.67,223.55
2016,10,29,12,30,37.0,247.0,3.5,19.0,269.0,282.71,222.9
2016,10,29,12,45,36.5,242.0,3.45,19.0,263.5,278.01,219.34
2016,10,29,13,0,36.0,237.0,3.4,19.0,258.0,273.21,215.76
2016,10,29,13,15,259.0,215.5,3.35,19.0,358.5,432.81,346.58
2016,10,29,13,30,482.0,194.0,3.3,19.0,459.0,580.28,462.86
2016,10,29,13,45,488.0,180.0,3.25,19.0,437.0,563.74,450.24
2016,10,29,14,0,494.0,166.0,3.2,19.0,415.0,545.04,436.79
2016,10,29,14,15,365.0,176.0,3.1,18.5,353.0,450.24,362.96
2016,10,29,14,30,236.0,186.0,3.0,18.0,291.0,369.57,298.6
2016,10,29,14,45,181.0,172.0,2.9,18.0,248.0,306.06,247.91
2016,10,29,15,0,126.0,158.0,2.8,18.0,205.0,253.22,204.87
2016,10,29,15,15,119.0,140.0,2.6,17.5,180.0,226.0,183.15
2016,10,29,15,30,112.0,122.0,2.4,17.0,155.0,198.91,161.0
2016,10,29,15,45,101.0,102.5,2.2,17.0,129.0,168.15,135.05
2016,10,29,16,0,90.0,83.0,2.0,17.0,103.0,137.89,109.08
2016,10,29,16,15,74.0,63.5,1.7,16.5,77.5,106.12,81.67
2016,10,29,16,30,58.0,44.0,1.4,16.0,52.0,75.19,54.54
2016,10,29,16,45,29.0,27.0,1.15,15.5,31.0,43.34,22.65
2016,10,29,17,0,0.0,10.0,0.9,15.0,10.0,9.83,0.0
2016,10,29,17,15,0.0,5.0,0.85,14.5,5.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,11.0,2.6,14.0,11.0,10.81,0.0
2016,10,30,7,0,0.0,22.0,2.8,14.0,22.0,20.76,2.94
2016,10,30,7,15,34.5,41.0,2.85,14.0,46.5,37.5,24.13
2016,10,30,7,30,69.0,60.0,2.9,14.0,71.0,59.02,41.18
2016,10,30,7,45,90.5,79.5,3.0,14.5,99.0,84.7,61.79
2016,10,30,8,0,112.0,99.0,3.1,15.0,127.0,112.89,84.96
2016,10,30,8,15,127.0,118.5,3.2,15.0,155.5,141.95,109.59
2016,10,30,8,30,142.0,138.0,3.3,15.0,184.0,172.6,135.61
2016,10,30,8,45,157.0,153.0,3.45,15.0,210.5,200.42,159.26
2016,10,30,9,0,172.0,168.0,3.6,15.0,237.0,229.5,183.82
2016,10,30,9,15,86.0,98.5,3.7,15.0,133.0,133.85,106.57
2016,10,30,9,30,0.0,29.0,3.8,15.0,29.0,28.0,18.1
2016,10,30,9,45,27.0,123.0,3.95,15.5,137.0,134.41,107.12
2016,10,30,10,0,54.0,217.0,4.1,16.0,245.0,244.85,196.79
2016,10,30,10,15,27.0,149.0,4.25,16.0,163.0,162.96,129.88
2016,10,30,10,30,0.0,81.0,4.4,16.0,81.0,78.35,59.78
2016,10,30,10,45,0.0,125.5,4.55,16.5,125.5,121.99,95.56
2016,10,30,11,0,0.0,170.0,4.7,17.0,170.0,166.34,131.34
2016,10,30,11,15,391.0,148.0,4.8,17.0,384.5,433.07,353.78
2016,10,30,11,30,782.0,126.0,4.9,17.0,599.0,699.23,564.19
2016,10,30,11,45,529.0,199.0,5.0,17.0,520.0,604.27,486.44
2016,10,30,12,0,276.0,272.0,5.1,17.0,441.0,497.28,398.92
2016,10,30,12,15,530.0,198.0,5.05,17.0,518.0,618.12,498.72
2016,10,30,12,30,784.0,124.0,5.0,17.0,595.0,735.84,592.07
2016,10,30,12,45,497.5,194.0,5.0,17.0,490.5,595.48,480.5
2016,10,30,13,0,211.0,264.0,5.0,17.0,386.0,442.28,355.74
2016,10,30,13,15,145.5,251.5,4.9,17.0,334.5,379.99,305.98
2016,10,30,13,30,80.0,239.0,4.8,17.0,283.0,310.11,249.32
2016,10,30,13,45,228.5,215.0,4.75,17.0,331.0,406.45,330.18
2016,10,30,14,0,377.0,191.0,4.7,17.0,379.0,480.79,391.97
2016,10,30,14,15,354.5,185.5,4.55,16.5,352.5,452.92,370.15
2016,10,30,14,30,332.0,180.0,4.4,16.0,326.0,424.95,348.34
2016,10,30,14,45,490.0,136.5,4.25,16.0,330.5,474.72,390.35
2016,10,30,15,0,648.0,93.0,4.1,16.0,335.0,508.9,418.48
2016,10,30,15,15,608.5,87.5,3.85,16.0,293.0,458.85,376.88
2016,10,30,15,30,569.0,82.0,3.6,16.0,251.0,409.64,335.41
2016,10,30,15,45,534.0,71.5,3.4,16.0,209.0,358.49,291.49
2016,10,30,16,0,499.0,61.0,3.2,16.0,167.0,308.73,247.48
2016,10,30,16,15,410.0,51.5,3.0,15.5,124.5,239.96,187.86
2016,10,30,16,30,321.0,42.0,2.8,15.0,82.0,178.09,132.73
2016,10,30,16,45,189.0,28.0,2.6,14.5,49.0,104.35,55.97
2016,10,30,17,0,57.0,14.0,2.4,14.0,16.0,28.73,0.0
2016,10,30,17,15,28.5,7.0,2.35,14.0,8.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,7.5,1.05,12.0,7.5,7.37,0.0
2016,10,31,7,0,0.0,15.0,1.1,12.0,15.0,14.48,0.0
2016,10,31,7,15,0.0,31.5,1.2,12.5,31.5,29.91,18.37
2016,10,31,7,30,0.0,48.0,1.3,13.0,48.0,45.5,32.49
2016,10,31,7,45,3.0,66.5,1.45,13.5,67.5,63.5,48.01
2016,10,31,8,0,6.0,85.0,1.6,14.0,87.0,82.02,63.78
2016,10,31,8,15,12.0,102.5,1.7,14.0,106.5,100.76,79.54
2016,10,31,8,30,18.0,120.0,1.8,14.0,126.0,120.2,95.76
2016,10,31,8,45,22.5,135.5,1.9,14.0,144.0,137.91,110.45
2016,10,31,9,0,27.0,151.0,2.0,14.0,162.0,156.99,126.16
2016,10,31,9,15,15.5,153.0,2.05,14.0,159.5,154.81,124.33
2016,10,31,9,30,4.0,155.0,2.1,14.0,157.0,152.4,122.16
2016,10,31,9,45,17.5,178.0,2.15,14.5,187.0,182.24,146.23
2016,10,31,10,0,31.0,201.0,2.2,15.0,217.0,216.11,173.25
2016,10,31,10,15,42.0,217.5,2.25,15.0,240.5,241.03,193.17
2016,10,31,10,30,53.0,234.0,2.3,15.0,264.0,266.79,213.69
2016,10,31,10,45,66.5,247.0,2.4,15.0,285.5,291.25,233.22
2016,10,31,11,0,80.0,260.0,2.5,15.0,307.0,316.45,253.29
2016,10,31,11,15,59.5,253.5,2.55,15.0,289.0,298.23,238.36
2016,10,31,11,30,39.0,247.0,2.6,15.0,271.0,278.89,222.6
2016,10,31,11,45,39.0,248.0,2.7,15.5,272.0,281.45,224.33
2016,10,31,12,0,39.0,249.0,2.8,16.0,273.0,283.93,225.95
2016,10,31,12,15,31.0,238.0,2.85,16.0,257.0,267.39,212.77
2016,10,31,12,30,23.0,227.0,2.9,16.0,241.0,243.63,193.88
2016,10,31,12,45,22.5,222.0,2.95,16.0,235.5,238.63,190.11
2016,10,31,13,0,22.0,217.0,3.0,16.0,230.0,233.58,186.29
2016,10,31,13,15,11.0,113.5,3.05,16.0,120.0,118.72,93.3
2016,10,31,13,30,0.0,10.0,3.1,16.0,10.0,9.65,2.47
2016,10,31,13,45,11.0,98.0,3.15,16.0,103.5,103.06,80.95
2016,10,31,14,0,22.0,186.0,3.2,16.0,197.0,202.97,163.07
2016,10,31,14,15,11.0,96.0,3.2,16.0,101.5,100.92,79.23
2016,10,31,14,30,0.0,6.0,3.2,16.0,6.0,5.79,0.0
2016,10,31,14,45,0.0,19.5,3.2,16.0,19.5,18.82,10.35
2016,10,31,15,0,0.0,33.0,3.2,16.0,33.0,31.86,21.45
2016,10,31,15,15,0.0,29.0,3.1,15.5,29.0,27.99,18.23
2016,10,31,15,30,0.0,25.0,3.0,15.0,25.0,24.12,14.98
2016,10,31,15,45,0.0,20.5,2.9,15.0,20.5,19.77,11.23
2016,10,31,16,0,0.0,16.0,2.8,15.0,16.0,15.43,7.44
2016,10,31,16,15,0.0,11.5,2.7,14.5,11.5,11.08,3.65
2016,10,31,16,30,0.0,7.0,2.6,14.0,7.0,6.74,0.0
2016,10,31,16,45,0.0,4.0,2.55,14.0,4.0,3.85,0.0
2016,10,31,17,0,0.0,1.0,2.5,14.0,1.0,0.98,0.0
2016,10,31,17,15,0.0,0.5,2.55,14.0,0.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,6,45,92.0,11.0,0.9,11.0,16.5,10.81,0.0
2016,11,1,7,0,184.0,22.0,0.9,11.0,33.0,17.95,0.0
2016,11,1,7,15,310.0,33.5,1.0,11.5,71.5,29.5,19.04
2016,11,1,7,30,436.0,45.0,1.1,12.0,110.0,67.03,35.68
2016,11,1,7,45,514.5,52.0,1.25,12.5,154.5,108.15,63.4
2016,11,1,8,0,593.0,59.0,1.4,13.0,199.0,157.36,102.02
2016,11,1,8,15,640.5,64.0,1.45,13.0,243.5,205.36,143.72
2016,11,1,8,30,688.0,69.0,1.5,13.0,288.0,257.37,189.83
2016,11,1,8,45,723.0,72.0,1.55,13.5,330.0,307.72,234.57
2016,11,1,9,0,758.0,75.0,1.6,14.0,372.0,359.19,279.47
2016,11,1,9,15,780.0,78.0,1.55,14.5,409.0,406.92,320.27
2016,11,1,9,30,802.0,81.0,1.5,15.0,446.0,454.82,359.9
2016,11,1,9,45,817.5,83.5,1.45,15.5,477.5,498.84,395.28
2016,11,1,10,0,833.0,86.0,1.4,16.0,509.0,541.92,428.79
2016,11,1,10,15,844.0,87.5,1.3,16.0,534.0,580.18,458.17
2016,11,1,10,30,855.0,89.0,1.2,16.0,559.0,616.68,485.38
2016,11,1,10,45,862.5,89.5,1.1,16.5,576.5,647.91,507.06
2016,11,1,11,0,870.0,90.0,1.0,17.0,594.0,676.77,526.33
2016,11,1,11,15,873.5,90.5,0.9,17.0,604.0,700.34,542.01
2016,11,1,11,30,877.0,91.0,0.8,17.0,614.0,721.04,554.7
2016,11,1,11,45,877.0,91.5,0.75,17.0,616.5,732.93,561.87
2016,11,1,12,0,877.0,92.0,0.7,17.0,619.0,748.33,571.61
2016,11,1,12,15,598.5,172.5,0.65,17.0,531.0,640.45,492.74
2016,11,1,12,30,320.0,253.0,0.6,17.0,443.0,514.7,397.75
2016,11,1,12,45,317.5,248.5,0.55,17.5,433.5,509.89,394.75
2016,11,1,13,0,315.0,244.0,0.5,18.0,424.0,503.87,389.6
2016,11,1,13,15,582.5,164.5,0.45,18.0,482.0,620.07,478.68
2016,11,1,13,30,850.0,85.0,0.4,18.0,540.0,721.8,550.91
2016,11,1,13,45,835.0,84.0,0.4,18.0,512.0,699.17,534.65
2016,11,1,14,0,820.0,83.0,0.4,18.0,484.0,673.98,518.34
2016,11,1,14,15,802.0,80.5,0.4,17.5,450.5,642.71,498.27
2016,11,1,14,30,784.0,78.0,0.4,17.0,417.0,609.46,475.71
2016,11,1,14,45,756.0,75.5,0.4,17.0,378.0,568.26,445.82
2016,11,1,15,0,728.0,73.0,0.4,17.0,339.0,526.18,414.52
2016,11,1,15,15,690.5,68.5,0.4,16.5,296.0,478.73,378.89
2016,11,1,15,30,653.0,64.0,0.4,16.0,253.0,429.35,340.51
2016,11,1,15,45,600.0,58.0,0.4,16.0,209.0,371.73,293.71
2016,11,1,16,0,547.0,52.0,0.4,16.0,165.0,316.81,247.46
2016,11,1,16,15,458.0,44.0,0.5,15.5,121.5,248.51,190.33
2016,11,1,16,30,369.0,36.0,0.6,15.0,78.0,187.2,136.08
2016,11,1,16,45,222.5,23.5,0.7,14.5,45.0,106.61,44.35
2016,11,1,17,0,76.0,11.0,0.8,14.0,12.0,30.36,0.0
2016,11,1,17,15,38.0,5.5,0.8,13.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,6,45,109.5,10.0,0.7,9.5,15.5,9.83,0.0
2016,11,2,7,0,219.0,20.0,0.7,10.0,31.0,16.12,0.0
2016,11,2,7,15,343.0,30.5,0.85,10.5,70.0,25.98,15.95
2016,11,2,7,30,467.0,41.0,1.0,11.0,109.0,63.91,32.47
2016,11,2,7,45,539.5,48.0,1.2,11.5,153.5,105.8,60.62
2016,11,2,8,0,612.0,55.0,1.4,12.0,198.0,155.06,99.52
2016,11,2,8,15,658.0,60.0,1.4,12.5,242.0,203.51,141.52
2016,11,2,8,30,704.0,65.0,1.4,13.0,286.0,256.65,188.37
2016,11,2,8,45,736.5,68.5,1.4,13.5,328.0,306.38,232.67
2016,11,2,9,0,769.0,72.0,1.4,14.0,370.0,357.89,277.57
2016,11,2,9,15,791.0,74.5,1.4,14.5,407.0,405.47,318.37
2016,11,2,9,30,813.0,77.0,1.4,15.0,444.0,453.19,358.06
2016,11,2,9,45,835.5,76.5,1.45,15.5,476.5,497.87,394.5
2016,11,2,10,0,858.0,76.0,1.5,16.0,509.0,542.07,429.57
2016,11,2,10,15,868.0,77.5,1.5,16.5,533.5,579.13,458.08
2016,11,2,10,30,878.0,79.0,1.5,17.0,558.0,615.29,485.15
2016,11,2,10,45,883.5,80.5,1.5,17.5,575.5,646.53,507.9
2016,11,2,11,0,889.0,82.0,1.5,18.0,593.0,675.23,528.32
2016,11,2,11,15,892.5,82.5,1.45,18.0,603.0,698.81,544.73
2016,11,2,11,30,896.0,83.0,1.4,18.0,613.0,719.48,558.48
2016,11,2,11,45,895.5,83.5,1.4,18.0,615.0,734.29,568.59
2016,11,2,12,0,895.0,84.0,1.4,18.0,617.0,745.89,576.58
2016,11,2,12,15,893.0,83.5,1.3,18.0,611.5,752.04,579.84
2016,11,2,12,30,891.0,83.0,1.2,18.0,606.0,754.9,580.9
2016,11,2,12,45,887.0,82.0,1.2,18.5,593.0,752.42,578.43
2016,11,2,13,0,883.0,81.0,1.2,19.0,580.0,746.67,573.89
2016,11,2,13,15,875.0,80.0,1.1,19.0,560.0,734.79,565.16
2016,11,2,13,30,867.0,79.0,1.0,19.0,540.0,719.86,554.43
2016,11,2,13,45,854.5,77.5,0.95,19.0,512.0,702.54,542.7
2016,11,2,14,0,842.0,76.0,0.9,19.0,484.0,678.24,526.09
2016,11,2,14,15,825.0,73.5,0.8,19.0,450.5,647.27,504.07
2016,11,2,14,30,808.0,71.0,0.7,19.0,417.0,614.22,479.42
2016,11,2,14,45,782.5,68.5,0.65,19.0,378.0,574.08,449.65
2016,11,2,15,0,757.0,66.0,0.6,19.0,339.0,532.88,418.42
2016,11,2,15,15,721.5,62.0,0.55,18.5,296.5,483.66,381.07
2016,11,2,15,30,686.0,58.0,0.5,18.0,254.0,434.74,342.67
2016,11,2,15,45,631.5,53.0,0.5,17.5,209.0,379.04,297.87
2016,11,2,16,0,577.0,48.0,0.5,17.0,164.0,323.66,251.65
2016,11,2,16,15,491.0,40.0,0.6,16.5,121.0,255.65,194.56
2016,11,2,16,30,405.0,32.0,0.7,16.0,78.0,194.53,139.66
2016,11,2,16,45,202.5,16.0,0.8,15.5,39.0,90.68,29.41
2016,11,2,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,14.5,1.15,10.0,14.5,14.25,0.0
2016,11,3,7,0,0.0,29.0,1.2,10.0,29.0,25.44,0.0
2016,11,3,7,15,234.5,34.0,1.4,10.5,67.5,27.35,16.74
2016,11,3,7,30,469.0,39.0,1.6,11.0,106.0,60.89,30.2
2016,11,3,7,45,541.0,46.0,1.8,12.0,150.0,102.6,57.83
2016,11,3,8,0,613.0,53.0,2.0,13.0,194.0,151.59,96.18
2016,11,3,8,15,659.5,58.0,2.05,13.5,238.0,200.0,138.09
2016,11,3,8,30,706.0,63.0,2.1,14.0,282.0,253.13,185.02
2016,11,3,8,45,737.5,66.5,2.15,14.5,323.5,302.48,229.32
2016,11,3,9,0,769.0,70.0,2.2,15.0,365.0,353.51,274.27
2016,11,3,9,15,791.0,72.5,2.2,15.5,402.0,400.95,315.4
2016,11,3,9,30,813.0,75.0,2.2,16.0,439.0,448.53,355.45
2016,11,3,9,45,830.5,76.5,2.2,17.0,470.5,492.69,390.98
2016,11,3,10,0,848.0,78.0,2.2,18.0,502.0,536.03,424.69
2016,11,3,10,15,858.5,79.5,2.1,18.0,527.0,574.3,454.79
2016,11,3,10,30,869.0,81.0,2.0,18.0,552.0,609.05,481.52
2016,11,3,10,45,758.0,114.0,1.95,18.5,534.0,603.3,475.48
2016,11,3,11,0,647.0,147.0,1.9,19.0,516.0,586.67,461.19
2016,11,3,11,15,676.5,140.5,1.8,19.0,532.5,616.02,483.34
2016,11,3,11,30,706.0,134.0,1.7,19.0,549.0,644.06,503.82
2016,11,3,11,45,702.5,137.0,1.65,19.5,551.0,657.27,512.1
2016,11,3,12,0,699.0,140.0,1.6,20.0,553.0,667.84,518.48
2016,11,3,12,15,794.0,111.5,1.55,20.0,577.0,711.12,550.14
2016,11,3,12,30,889.0,83.0,1.5,20.0,601.0,750.27,577.07
2016,11,3,12,45,883.0,83.0,1.45,20.5,588.0,747.46,573.5
2016,11,3,13,0,877.0,83.0,1.4,21.0,575.0,741.42,568.24
2016,11,3,13,15,868.5,81.5,1.3,21.0,554.5,728.71,559.06
2016,11,3,13,30,860.0,80.0,1.2,21.0,534.0,717.24,550.89
2016,11,3,13,45,846.5,79.0,1.2,21.0,506.5,695.67,536.7
2016,11,3,14,0,833.0,78.0,1.2,21.0,479.0,671.47,520.69
2016,11,3,14,15,806.0,72.5,1.1,21.0,438.0,630.63,491.45
2016,11,3,14,30,779.0,67.0,1.0,21.0,397.0,588.19,460.17
2016,11,3,14,45,645.0,84.0,0.95,21.0,340.5,507.29,399.02
2016,11,3,15,0,511.0,101.0,0.9,21.0,284.0,425.73,336.43
2016,11,3,15,15,477.5,94.0,0.8,20.5,248.0,383.03,303.51
2016,11,3,15,30,444.0,87.0,0.7,20.0,212.0,341.34,270.09
2016,11,3,15,45,404.0,75.5,0.65,19.5,174.0,292.56,230.39
2016,11,3,16,0,364.0,64.0,0.6,19.0,136.0,246.07,191.31
2016,11,3,16,15,307.0,50.0,0.6,18.5,99.5,192.55,145.86
2016,11,3,16,30,250.0,36.0,0.6,18.0,63.0,143.75,101.67
2016,11,3,16,45,125.0,18.0,0.65,18.0,31.5,67.09,13.64
2016,11,3,17,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,45,95.0,9.0,1.15,11.0,13.5,8.85,0.0
2016,11,4,7,0,190.0,18.0,1.2,11.0,27.0,14.49,0.0
2016,11,4,7,15,320.5,29.0,1.4,11.5,64.5,22.8,12.63
2016,11,4,7,30,451.0,40.0,1.6,12.0,102.0,59.65,29.94
2016,11,4,7,45,526.5,47.5,1.85,13.0,146.5,101.0,56.93
2016,11,4,8,0,602.0,55.0,2.1,14.0,191.0,150.03,94.83
2016,11,4,8,15,650.5,60.0,2.05,14.5,235.0,198.14,136.07
2016,11,4,8,30,699.0,65.0,2.0,15.0,279.0,250.32,181.85
2016,11,4,8,45,731.0,69.0,2.0,15.5,320.5,300.72,226.68
2016,11,4,9,0,763.0,73.0,2.0,16.0,362.0,352.0,271.49
2016,11,4,9,15,785.5,76.0,1.9,16.5,399.0,399.79,312.41
2016,11,4,9,30,808.0,79.0,1.8,17.0,436.0,447.79,352.17
2016,11,4,9,45,824.0,81.0,1.7,17.5,467.5,491.47,387.34
2016,11,4,10,0,840.0,83.0,1.6,18.0,499.0,534.24,420.58
2016,11,4,10,15,851.0,84.5,1.5,18.5,524.0,572.49,449.32
2016,11,4,10,30,862.0,86.0,1.4,19.0,549.0,608.96,475.79
2016,11,4,10,45,869.5,87.0,1.3,19.5,567.0,640.73,498.0
2016,11,4,11,0,877.0,88.0,1.2,20.0,585.0,670.12,517.8
2016,11,4,11,15,880.5,88.5,1.1,20.0,595.0,693.72,533.93
2016,11,4,11,30,884.0,89.0,1.0,20.0,605.0,711.44,544.87
2016,11,4,11,45,885.0,89.5,0.9,20.5,607.5,727.14,553.16
2016,11,4,12,0,886.0,90.0,0.8,21.0,610.0,739.72,559.21
2016,11,4,12,15,884.0,89.5,0.7,21.0,604.5,745.84,561.92
2016,11,4,12,30,882.0,89.0,0.6,21.0,599.0,752.64,565.19
2016,11,4,12,45,879.5,87.5,0.55,21.5,586.5,750.92,562.45
2016,11,4,13,0,877.0,86.0,0.5,22.0,574.0,745.92,557.75
2016,11,4,13,15,868.5,84.5,0.4,22.0,553.5,733.35,548.39
2016,11,4,13,30,860.0,83.0,0.3,22.0,533.0,717.71,537.19
2016,11,4,13,45,847.5,81.5,0.25,22.0,505.5,696.34,523.01
2016,11,4,14,0,835.0,80.0,0.2,22.0,478.0,672.3,507.11
2016,11,4,14,15,817.0,77.5,0.15,22.0,444.5,641.0,485.59
2016,11,4,14,30,799.0,75.0,0.1,22.0,411.0,607.67,462.08
2016,11,4,14,45,774.0,71.5,0.1,22.0,372.0,567.16,433.44
2016,11,4,15,0,749.0,68.0,0.1,22.0,333.0,525.57,403.23
2016,11,4,15,15,712.0,64.0,0.1,21.5,290.0,476.07,366.95
2016,11,4,15,30,675.0,60.0,0.1,21.0,247.0,429.79,331.58
2016,11,4,15,45,619.5,54.5,0.15,20.5,202.5,371.38,285.94
2016,11,4,16,0,564.0,49.0,0.2,20.0,158.0,315.83,240.67
2016,11,4,16,15,472.5,40.5,0.25,19.5,115.0,246.25,183.28
2016,11,4,16,30,381.0,32.0,0.3,19.0,72.0,184.03,127.53
2016,11,4,16,45,190.5,16.0,0.35,18.5,36.0,84.94,7.83
2016,11,4,17,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,6,45,90.5,8.0,0.7,12.0,12.0,7.86,0.0
2016,11,5,7,0,181.0,16.0,0.7,12.0,24.0,15.73,0.0
2016,11,5,7,15,307.0,27.5,0.75,12.5,60.5,21.41,11.1
2016,11,5,7,30,433.0,39.0,0.8,13.0,97.0,56.55,28.17
2016,11,5,7,45,503.0,47.0,0.9,13.5,139.5,96.58,54.16
2016,11,5,8,0,573.0,55.0,1.0,14.0,182.0,143.72,90.47
2016,11,5,8,15,499.5,76.5,0.95,14.0,204.5,180.43,126.67
2016,11,5,8,30,426.0,98.0,0.9,14.0,227.0,207.84,155.0
2016,11,5,8,45,454.5,106.0,0.85,14.5,261.0,247.08,188.91
2016,11,5,9,0,483.0,114.0,0.8,15.0,295.0,288.25,223.79
2016,11,5,9,15,585.0,102.5,0.75,15.5,344.0,342.87,267.85
2016,11,5,9,30,687.0,91.0,0.7,16.0,393.0,403.33,315.84
2016,11,5,9,45,644.0,111.5,0.7,16.5,410.0,432.6,339.41
2016,11,5,10,0,601.0,132.0,0.7,17.0,427.0,456.89,358.31
2016,11,5,10,15,564.0,151.5,0.75,17.5,439.5,476.73,373.46
2016,11,5,10,30,527.0,171.0,0.8,18.0,452.0,494.75,386.62
2016,11,5,10,45,688.5,128.5,0.85,18.5,508.0,570.34,444.25
2016,11,5,11,0,850.0,86.0,0.9,19.0,564.0,647.5,501.45
2016,11,5,11,15,853.0,86.5,1.0,19.0,573.5,670.11,518.41
2016,11,5,11,30,856.0,87.0,1.1,19.0,583.0,689.92,533.34
2016,11,5,11,45,856.0,87.0,1.2,19.0,585.0,704.18,544.07
2016,11,5,12,0,856.0,87.0,1.3,19.0,587.0,715.37,552.8
2016,11,5,12,15,719.0,128.5,1.4,19.0,545.5,672.13,522.37
2016,11,5,12,30,582.0,170.0,1.5,19.0,504.0,618.5,482.7
2016,11,5,12,45,710.0,128.0,1.6,19.0,526.5,671.63,525.22
2016,11,5,13,0,838.0,86.0,1.7,19.0,549.0,714.55,557.32
2016,11,5,13,15,622.5,141.0,1.75,19.0,478.0,618.66,486.36
2016,11,5,13,30,407.0,196.0,1.8,19.0,407.0,517.54,408.68
2016,11,5,13,45,541.5,150.5,1.85,19.0,415.5,556.46,442.02
2016,11,5,14,0,676.0,105.0,1.9,19.0,424.0,592.44,471.58
2016,11,5,14,15,534.5,126.5,1.9,18.5,368.0,506.26,405.58
2016,11,5,14,30,393.0,148.0,1.9,18.0,312.0,429.0,345.45
2016,11,5,14,45,347.0,139.0,1.95,18.0,274.0,373.03,302.0
2016,11,5,15,0,301.0,130.0,2.0,18.0,236.0,327.08,265.28
2016,11,5,15,15,283.5,115.5,1.85,17.5,205.0,292.14,237.12
2016,11,5,15,30,266.0,101.0,1.7,17.0,174.0,257.6,208.52
2016,11,5,15,45,241.0,84.5,1.6,17.0,141.5,217.63,174.47
2016,11,5,16,0,216.0,68.0,1.5,17.0,109.0,179.01,140.85
2016,11,5,16,15,175.5,51.5,1.35,16.5,79.0,135.97,103.42
2016,11,5,16,30,135.0,35.0,1.2,16.0,49.0,96.03,66.38
2016,11,5,16,45,67.5,17.5,1.1,15.5,24.5,43.87,0.0
2016,11,5,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.5,0.6,14.0,5.5,5.41,0.0
2016,11,6,7,0,0.0,11.0,0.6,14.0,11.0,10.81,0.0
2016,11,6,7,15,2.5,27.5,0.75,14.0,28.0,25.92,13.93
2016,11,6,7,30,5.0,44.0,0.9,14.0,45.0,41.73,28.61
2016,11,6,7,45,15.5,62.0,1.05,14.5,65.5,59.88,43.96
2016,11,6,8,0,26.0,80.0,1.2,15.0,86.0,79.93,60.68
2016,11,6,8,15,33.0,97.5,1.25,15.0,106.5,100.08,77.68
2016,11,6,8,30,40.0,115.0,1.3,15.0,127.0,121.05,95.29
2016,11,6,8,45,45.0,131.5,1.4,15.0,147.0,141.24,112.18
2016,11,6,9,0,50.0,148.0,1.5,15.0,167.0,161.96,129.36
2016,11,6,9,15,55.0,163.5,1.55,15.0,186.5,182.21,145.97
2016,11,6,9,30,60.0,179.0,1.6,15.0,206.0,202.9,162.81
2016,11,6,9,45,100.0,197.0,1.7,15.5,245.0,243.47,195.31
2016,11,6,10,0,140.0,215.0,1.8,16.0,284.0,290.3,232.48
2016,11,6,10,15,273.0,208.0,1.85,16.0,350.0,366.96,294.2
2016,11,6,10,30,406.0,201.0,1.9,16.0,416.0,452.59,361.97
2016,11,6,10,45,388.5,213.0,1.95,16.0,424.0,463.19,369.94
2016,11,6,11,0,371.0,225.0,2.0,16.0,432.0,476.13,379.87
2016,11,6,11,15,358.0,232.0,2.05,16.0,435.0,484.84,386.58
2016,11,6,11,30,345.0,239.0,2.1,16.0,438.0,491.88,391.96
2016,11,6,11,45,398.5,227.5,2.2,16.5,457.5,523.89,417.09
2016,11,6,12,0,452.0,216.0,2.3,17.0,477.0,562.81,446.88
2016,11,6,12,15,400.5,226.0,2.3,17.0,456.0,534.87,425.07
2016,11,6,12,30,349.0,236.0,2.3,17.0,435.0,512.01,407.16
2016,11,6,12,45,372.5,225.0,2.35,17.5,433.0,518.82,412.8
2016,11,6,13,0,396.0,214.0,2.4,18.0,431.0,524.09,417.07
2016,11,6,13,15,386.0,207.5,2.35,18.0,412.5,508.63,405.49
2016,11,6,13,30,376.0,201.0,2.3,18.0,394.0,491.88,393.0
2016,11,6,13,45,294.5,201.5,2.25,18.0,348.0,432.44,346.35
2016,11,6,14,0,213.0,202.0,2.2,18.0,302.0,366.6,294.36
2016,11,6,14,15,252.5,182.0,2.05,17.5,292.5,374.74,302.45
2016,11,6,14,30,292.0,162.0,1.9,17.0,283.0,372.09,301.61
2016,11,6,14,45,281.5,148.5,1.75,17.0,256.0,343.75,278.93
2016,11,6,15,0,271.0,135.0,1.6,17.0,229.0,315.12,255.77
2016,11,6,15,15,259.0,118.0,1.35,16.5,198.5,281.28,228.29
2016,11,6,15,30,247.0,101.0,1.1,16.0,168.0,247.44,200.17
2016,11,6,15,45,227.0,84.5,0.9,15.5,137.0,210.67,168.96
2016,11,6,16,0,207.0,68.0,0.7,15.0,106.0,174.89,137.82
2016,11,6,16,15,169.5,51.0,0.65,14.5,76.5,132.89,101.23
2016,11,6,16,30,132.0,34.0,0.6,14.0,47.0,93.65,64.16
2016,11,6,16,45,66.0,17.0,0.6,14.0,23.5,42.48,0.0
2016,11,6,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,7.0,0.7,13.0,7.0,0.0,0.0
2016,11,7,7,0,0.0,14.0,0.7,13.0,14.0,13.76,0.0
2016,11,7,7,15,62.5,29.5,0.8,13.5,37.5,25.78,13.14
2016,11,7,7,30,125.0,45.0,0.9,14.0,61.0,45.69,28.4
2016,11,7,7,45,150.5,62.5,1.0,14.5,89.5,72.65,48.89
2016,11,7,8,0,176.0,80.0,1.1,15.0,118.0,102.45,72.87
2016,11,7,8,15,192.0,97.5,1.05,15.5,147.0,132.98,98.54
2016,11,7,8,30,208.0,115.0,1.0,16.0,176.0,165.07,125.67
2016,11,7,8,45,218.0,131.0,1.0,16.5,203.5,195.32,151.29
2016,11,7,9,0,228.0,147.0,1.0,17.0,231.0,226.3,177.09
2016,11,7,9,15,292.5,154.0,1.0,17.5,273.0,270.61,212.48
2016,11,7,9,30,357.0,161.0,1.0,18.0,315.0,319.91,251.51
2016,11,7,9,45,321.5,180.5,1.0,18.5,326.5,338.38,266.18
2016,11,7,10,0,286.0,200.0,1.0,19.0,338.0,353.51,277.72
2016,11,7,10,15,356.0,197.0,1.0,19.0,378.0,400.66,314.66
2016,11,7,10,30,426.0,194.0,1.0,19.0,418.0,455.82,356.94
2016,11,7,10,45,500.0,179.0,1.0,19.5,450.5,500.02,390.13
2016,11,7,11,0,574.0,164.0,1.0,20.0,483.0,546.21,424.36
2016,11,7,11,15,680.5,134.5,1.0,20.0,519.0,602.99,467.1
2016,11,7,11,30,787.0,105.0,1.0,20.0,555.0,656.56,506.96
2016,11,7,11,45,657.0,147.0,1.0,20.5,524.0,626.48,482.17
2016,11,7,12,0,527.0,189.0,1.0,21.0,493.0,585.61,450.33
2016,11,7,12,15,452.5,208.0,1.0,21.0,467.0,558.63,430.23
2016,11,7,12,30,378.0,227.0,1.0,21.0,441.0,521.9,402.83
2016,11,7,12,45,451.5,202.0,1.05,21.0,452.0,557.19,430.9
2016,11,7,13,0,525.0,177.0,1.1,21.0,463.0,583.04,451.53
2016,11,7,13,15,502.5,176.0,1.1,21.0,441.5,563.88,437.51
2016,11,7,13,30,480.0,175.0,1.1,21.0,420.0,543.19,422.69
2016,11,7,13,45,361.5,186.0,1.15,21.0,365.0,460.11,360.54
2016,11,7,14,0,243.0,197.0,1.2,21.0,310.0,388.5,305.64
2016,11,7,14,15,298.0,174.0,1.15,20.5,303.0,394.48,312.56
2016,11,7,14,30,353.0,151.0,1.1,20.0,296.0,396.78,315.87
2016,11,7,14,45,340.5,138.5,1.05,20.0,267.0,366.7,292.43
2016,11,7,15,0,328.0,126.0,1.0,20.0,238.0,336.27,268.48
2016,11,7,15,15,311.5,111.0,0.9,19.5,206.5,300.46,240.11
2016,11,7,15,30,295.0,96.0,0.8,19.0,175.0,264.88,211.15
2016,11,7,15,45,266.0,80.5,0.7,19.0,141.5,223.29,176.21
2016,11,7,16,0,237.0,65.0,0.6,19.0,108.0,190.04,147.15
2016,11,7,16,15,189.5,49.0,0.65,18.5,77.0,144.14,107.96
2016,11,7,16,30,142.0,33.0,0.7,18.0,46.0,102.25,68.29
2016,11,7,16,45,71.0,16.5,0.75,17.5,23.0,42.98,0.0
2016,11,7,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,8.5,0.8,12.5,8.5,0.0,0.0
2016,11,8,7,0,0.0,17.0,0.8,13.0,17.0,16.71,0.0
2016,11,8,7,15,183.0,28.0,0.9,13.5,50.5,21.87,9.52
2016,11,8,7,30,366.0,39.0,1.0,14.0,84.0,50.2,25.67
2016,11,8,7,45,446.0,47.5,1.15,14.5,125.5,87.36,48.91
2016,11,8,8,0,526.0,56.0,1.3,15.0,167.0,132.75,82.78
2016,11,8,8,15,578.0,62.0,1.3,15.5,209.0,177.86,120.4
2016,11,8,8,30,630.0,68.0,1.3,16.0,251.0,227.53,163.1
2016,11,8,8,45,664.5,72.5,1.3,16.5,291.0,274.59,204.44
2016,11,8,9,0,699.0,77.0,1.3,17.0,331.0,323.74,246.9
2016,11,8,9,15,633.5,97.0,1.2,17.5,345.5,350.96,272.1
2016,11,8,9,30,568.0,117.0,1.1,18.0,360.0,371.11,290.15
2016,11,8,9,45,546.0,133.5,1.05,18.5,380.5,400.02,313.6
2016,11,8,10,0,524.0,150.0,1.0,19.0,401.0,427.71,335.0
2016,11,8,10,15,681.0,116.0,0.95,19.5,459.5,501.17,391.15
2016,11,8,10,30,838.0,82.0,0.9,20.0,518.0,579.13,449.01
2016,11,8,10,45,834.5,87.0,0.85,20.5,533.5,607.55,468.4
2016,11,8,11,0,831.0,92.0,0.8,21.0,549.0,633.16,485.67
2016,11,8,11,15,835.5,92.5,0.8,21.0,559.0,656.31,502.45
2016,11,8,11,30,840.0,93.0,0.8,21.0,569.0,676.8,517.15
2016,11,8,11,45,831.0,97.0,0.8,21.5,569.5,688.98,524.53
2016,11,8,12,0,822.0,101.0,0.8,22.0,570.0,697.96,529.58
