Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,12,15,820.5,100.5,0.8,22.0,565.5,704.24,533.9
2016,11,8,12,30,819.0,100.0,0.8,22.0,561.0,707.47,536.28
2016,11,8,12,45,833.5,92.5,0.85,22.0,552.0,711.39,539.93
2016,11,8,13,0,848.0,85.0,0.9,22.0,543.0,712.04,541.43
2016,11,8,13,15,840.0,83.5,0.9,22.0,523.5,700.21,533.83
2016,11,8,13,30,832.0,82.0,0.9,22.0,504.0,685.42,524.37
2016,11,8,13,45,808.0,83.5,0.95,22.5,475.5,660.24,507.23
2016,11,8,14,0,784.0,85.0,1.0,23.0,447.0,632.85,487.8
2016,11,8,14,15,765.0,82.5,0.9,22.5,414.5,602.31,466.17
2016,11,8,14,30,746.0,80.0,0.8,22.0,382.0,569.94,442.79
2016,11,8,14,45,714.0,77.5,0.75,22.0,343.5,530.98,413.53
2016,11,8,15,0,682.0,75.0,0.7,22.0,305.0,489.03,381.47
2016,11,8,15,15,642.0,69.5,0.5,21.5,264.0,439.18,342.33
2016,11,8,15,30,602.0,64.0,0.3,21.0,223.0,390.19,302.8
2016,11,8,15,45,542.5,57.5,0.15,20.5,180.5,332.34,255.83
2016,11,8,16,0,483.0,51.0,0.0,20.0,138.0,277.72,210.35
2016,11,8,16,15,390.0,40.5,0.2,19.5,97.5,210.01,154.68
2016,11,8,16,30,297.0,30.0,0.4,19.0,57.0,150.09,98.07
2016,11,8,16,45,148.5,15.0,0.65,18.5,28.5,67.85,0.0
2016,11,8,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,45,59.5,6.0,1.1,12.5,8.0,0.0,0.0
2016,11,9,7,0,119.0,12.0,1.1,13.0,16.0,11.8,0.0
2016,11,9,7,15,249.5,24.5,1.3,13.5,49.5,19.32,6.89
2016,11,9,7,30,380.0,37.0,1.5,14.0,83.0,47.85,23.69
2016,11,9,7,45,459.0,45.5,1.75,14.5,124.5,85.43,46.89
2016,11,9,8,0,538.0,54.0,2.0,15.0,166.0,131.09,80.87
2016,11,9,8,15,590.0,60.0,2.0,15.5,208.5,176.62,118.92
2016,11,9,8,30,642.0,66.0,2.0,16.0,251.0,226.68,162.2
2016,11,9,8,45,675.5,71.0,2.05,16.5,291.0,274.36,204.48
2016,11,9,9,0,709.0,76.0,2.1,17.0,331.0,324.03,247.91
2016,11,9,9,15,711.5,78.5,2.15,17.5,356.5,360.7,280.71
2016,11,9,9,30,714.0,81.0,2.2,18.0,382.0,395.98,311.43
2016,11,9,9,45,659.5,103.0,2.25,18.5,397.5,422.93,334.53
2016,11,9,10,0,605.0,125.0,2.3,19.0,413.0,443.95,351.86
2016,11,9,10,15,720.0,105.0,2.25,19.5,464.5,508.74,402.61
2016,11,9,10,30,835.0,85.0,2.2,20.0,516.0,577.78,455.36
2016,11,9,10,45,841.5,86.5,2.2,20.5,533.5,608.45,477.99
2016,11,9,11,0,848.0,88.0,2.2,21.0,551.0,636.79,498.65
2016,11,9,11,15,852.0,88.5,2.15,21.0,561.0,659.94,515.85
2016,11,9,11,30,856.0,89.0,2.1,21.0,571.0,680.35,530.83
2016,11,9,11,45,856.0,89.5,2.1,21.5,573.0,695.16,540.39
2016,11,9,12,0,856.0,90.0,2.1,22.0,575.0,706.93,547.62
2016,11,9,12,15,853.5,90.0,2.05,22.0,570.0,713.28,551.83
2016,11,9,12,30,851.0,90.0,2.0,22.0,565.0,716.48,553.95
2016,11,9,12,45,850.5,87.5,1.95,22.5,553.0,715.15,551.93
2016,11,9,13,0,850.0,85.0,1.9,23.0,541.0,710.66,547.83
2016,11,9,13,15,841.5,83.5,1.85,23.0,521.0,698.51,539.5
2016,11,9,13,30,833.0,82.0,1.8,23.0,501.0,683.42,529.21
2016,11,9,13,45,818.5,80.5,1.8,23.0,474.0,661.41,514.35
2016,11,9,14,0,804.0,79.0,1.8,23.0,447.0,636.91,497.15
2016,11,9,14,15,785.0,76.5,1.7,22.5,414.0,606.08,475.12
2016,11,9,14,30,766.0,74.0,1.6,22.0,381.0,573.38,451.27
2016,11,9,14,45,739.5,70.5,1.5,22.0,343.5,533.47,420.63
2016,11,9,15,0,713.0,67.0,1.4,22.0,306.0,492.66,388.64
2016,11,9,15,15,674.0,62.5,1.25,21.5,264.5,446.18,351.87
2016,11,9,15,30,635.0,58.0,1.1,21.0,223.0,397.96,312.69
2016,11,9,15,45,576.5,52.0,0.95,20.5,180.5,340.18,264.95
2016,11,9,16,0,518.0,46.0,0.8,20.0,138.0,285.58,218.39
2016,11,9,16,15,422.5,37.0,0.8,19.5,97.5,217.48,160.72
2016,11,9,16,30,327.0,28.0,0.8,19.0,57.0,157.34,100.85
2016,11,9,16,45,163.5,14.0,0.85,18.5,28.5,60.2,0.0
2016,11,9,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,7.0,1.1,13.5,7.0,0.0,0.0
2016,11,10,7,0,0.0,14.0,1.1,14.0,14.0,13.76,0.0
2016,11,10,7,15,185.5,25.0,1.25,14.5,46.5,19.53,5.86
2016,11,10,7,30,371.0,36.0,1.4,15.0,79.0,45.52,22.23
2016,11,10,7,45,453.5,44.5,1.55,15.5,120.0,82.68,44.76
2016,11,10,8,0,536.0,53.0,1.7,16.0,161.0,128.3,78.2
2016,11,10,8,15,588.0,58.5,1.7,16.0,203.5,173.04,115.51
2016,11,10,8,30,640.0,64.0,1.7,16.0,246.0,222.3,158.23
2016,11,10,8,45,644.5,70.0,1.75,16.5,276.5,262.14,194.87
2016,11,10,9,0,649.0,76.0,1.8,17.0,307.0,301.28,230.3
2016,11,10,9,15,430.5,125.5,1.75,17.5,285.5,295.25,231.16
2016,11,10,9,30,212.0,175.0,1.7,18.0,264.0,265.98,210.51
2016,11,10,9,45,270.0,181.0,1.65,18.5,303.0,311.73,246.96
2016,11,10,10,0,328.0,187.0,1.6,19.0,342.0,358.94,283.85
2016,11,10,10,15,581.0,134.5,1.55,19.5,425.5,461.41,363.97
2016,11,10,10,30,834.0,82.0,1.5,20.0,509.0,571.23,447.53
2016,11,10,10,45,841.0,83.0,1.45,20.5,526.0,601.57,468.94
2016,11,10,11,0,848.0,84.0,1.4,21.0,543.0,629.62,488.75
2016,11,10,11,15,851.5,84.5,1.3,21.5,553.0,652.39,503.89
2016,11,10,11,30,855.0,85.0,1.2,22.0,563.0,672.41,516.68
2016,11,10,11,45,854.0,86.0,1.1,22.5,565.0,687.04,524.88
2016,11,10,12,0,853.0,87.0,1.0,23.0,567.0,698.63,530.69
2016,11,10,12,15,851.0,86.5,0.85,23.0,561.5,704.75,533.13
2016,11,10,12,30,849.0,86.0,0.7,23.0,556.0,707.74,533.41
2016,11,10,12,45,844.0,85.0,0.6,23.0,543.5,704.89,530.4
2016,11,10,13,0,839.0,84.0,0.5,23.0,531.0,698.95,525.42
2016,11,10,13,15,829.5,82.5,0.45,23.0,511.0,686.22,516.67
2016,11,10,13,30,820.0,81.0,0.4,23.0,491.0,670.61,506.11
2016,11,10,13,45,806.5,79.5,0.4,23.5,464.5,649.54,491.59
2016,11,10,14,0,793.0,78.0,0.4,24.0,438.0,625.99,474.73
2016,11,10,14,15,773.5,75.5,0.4,24.0,405.5,595.16,453.34
2016,11,10,14,30,754.0,73.0,0.4,24.0,373.0,562.53,430.26
2016,11,10,14,45,727.5,69.5,0.4,24.0,335.5,523.07,401.68
2016,11,10,15,0,701.0,66.0,0.4,24.0,298.0,482.75,371.67
2016,11,10,15,15,661.5,61.5,0.4,23.5,257.5,436.53,336.91
2016,11,10,15,30,622.0,57.0,0.4,23.0,217.0,388.68,299.65
2016,11,10,15,45,563.0,51.0,0.45,22.5,175.0,331.39,254.09
2016,11,10,16,0,504.0,45.0,0.5,22.0,133.0,277.35,209.35
2016,11,10,16,15,408.0,36.0,0.55,21.5,93.5,209.97,153.04
2016,11,10,16,30,312.0,27.0,0.6,21.0,54.0,150.01,92.73
2016,11,10,16,45,156.0,13.5,0.65,20.5,27.0,57.24,0.0
2016,11,10,17,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,5.0,0.7,13.0,5.0,0.0,0.0
2016,11,11,7,0,0.0,10.0,0.7,13.0,10.0,9.83,0.0
2016,11,11,7,15,112.0,24.5,0.8,13.5,37.0,19.18,4.31
2016,11,11,7,30,224.0,39.0,0.9,14.0,64.0,41.28,22.58
2016,11,11,7,45,278.5,53.0,1.05,15.0,99.0,73.08,43.99
2016,11,11,8,0,333.0,67.0,1.2,16.0,134.0,110.49,72.14
2016,11,11,8,15,370.0,79.5,1.1,16.0,170.0,148.49,103.62
2016,11,11,8,30,407.0,92.0,1.0,16.0,206.0,189.85,138.82
2016,11,11,8,45,444.5,98.5,0.95,16.5,240.5,228.62,171.91
2016,11,11,9,0,482.0,105.0,0.9,17.0,275.0,270.14,206.96
2016,11,11,9,15,406.0,131.5,0.8,17.5,285.0,290.46,225.87
2016,11,11,9,30,330.0,158.0,0.7,18.0,295.0,300.99,235.62
2016,11,11,9,45,343.5,169.0,0.65,18.5,321.0,333.05,260.9
2016,11,11,10,0,357.0,180.0,0.6,19.0,347.0,365.39,285.59
2016,11,11,10,15,345.5,193.0,0.65,19.0,361.5,386.43,302.11
2016,11,11,10,30,334.0,206.0,0.7,19.0,376.0,405.87,317.17
2016,11,11,10,45,348.0,211.0,0.8,19.5,393.5,430.66,335.99
2016,11,11,11,0,362.0,216.0,0.9,20.0,411.0,455.15,354.33
2016,11,11,11,15,275.5,234.5,0.95,20.0,384.5,428.49,333.42
2016,11,11,11,30,189.0,253.0,1.0,20.0,358.0,391.57,304.8
2016,11,11,11,45,128.5,248.5,1.1,20.0,320.0,349.73,272.82
2016,11,11,12,0,68.0,244.0,1.2,20.0,282.0,299.08,233.45
2016,11,11,12,15,34.0,205.5,1.25,20.0,225.0,234.72,183.44
2016,11,11,12,30,0.0,167.0,1.3,20.0,168.0,165.03,128.08
2016,11,11,12,45,0.0,162.5,1.4,20.0,163.0,160.69,124.98
2016,11,11,13,0,0.0,158.0,1.5,20.0,158.0,156.37,121.71
2016,11,11,13,15,37.0,185.5,1.55,20.0,204.0,218.36,172.18
2016,11,11,13,30,74.0,213.0,1.6,20.0,250.0,276.01,218.29
2016,11,11,13,45,77.0,202.5,1.65,20.0,239.0,266.76,211.27
2016,11,11,14,0,80.0,192.0,1.7,20.0,228.0,257.23,204.26
2016,11,11,14,15,46.0,167.5,1.65,19.5,188.0,207.21,164.53
2016,11,11,14,30,12.0,143.0,1.6,19.0,148.0,152.34,120.3
2016,11,11,14,45,9.0,130.0,1.55,19.0,133.5,137.33,108.32
2016,11,11,15,0,6.0,117.0,1.5,19.0,119.0,122.53,96.29
2016,11,11,15,15,3.0,101.5,1.3,18.5,102.5,105.09,82.08
2016,11,11,15,30,0.0,86.0,1.1,18.0,86.0,87.84,67.82
2016,11,11,15,45,0.0,69.0,0.95,18.0,69.0,70.36,53.05
2016,11,11,16,0,0.0,52.0,0.8,18.0,52.0,52.73,38.0
2016,11,11,16,15,0.0,36.0,0.75,17.5,36.0,36.04,23.61
2016,11,11,16,30,0.0,20.0,0.7,17.0,20.0,19.31,7.79
2016,11,11,16,45,0.0,10.0,0.7,16.5,10.0,9.83,0.0
2016,11,11,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,7,15,190.5,16.0,0.75,14.5,37.0,11.79,0.0
2016,11,12,7,30,381.0,32.0,0.8,15.0,74.0,39.96,18.21
2016,11,12,7,45,467.5,39.5,0.9,15.5,114.5,76.54,39.41
2016,11,12,8,0,554.0,47.0,1.0,16.0,155.0,121.91,71.91
2016,11,12,8,15,606.5,52.0,0.95,16.5,197.0,166.76,108.69
2016,11,12,8,30,659.0,57.0,0.9,17.0,239.0,216.88,151.4
2016,11,12,8,45,697.0,60.0,0.85,17.5,279.0,264.02,192.54
2016,11,12,9,0,735.0,63.0,0.8,18.0,319.0,313.51,235.02
2016,11,12,9,15,671.5,82.5,0.7,18.0,335.5,342.83,262.47
2016,11,12,9,30,608.0,102.0,0.6,18.0,352.0,365.74,283.29
2016,11,12,9,45,712.5,87.0,0.55,18.5,401.5,424.62,329.33
2016,11,12,10,0,817.0,72.0,0.5,19.0,451.0,489.08,378.22
2016,11,12,10,15,829.0,73.5,0.5,19.0,475.0,526.44,407.03
2016,11,12,10,30,841.0,75.0,0.5,19.0,499.0,562.19,434.22
2016,11,12,10,45,849.5,76.0,0.5,19.5,516.5,591.55,455.42
2016,11,12,11,0,858.0,77.0,0.5,20.0,534.0,620.32,475.67
2016,11,12,11,15,862.0,77.5,0.55,20.0,544.0,643.25,492.94
2016,11,12,11,30,866.0,78.0,0.6,20.0,554.0,663.45,508.15
2016,11,12,11,45,866.5,78.0,0.7,20.0,556.5,677.88,519.29
2016,11,12,12,0,867.0,78.0,0.8,20.0,559.0,689.28,528.3
2016,11,12,12,15,865.0,78.0,0.85,20.0,554.0,695.85,533.47
2016,11,12,12,30,863.0,78.0,0.9,20.0,549.0,699.29,536.62
2016,11,12,12,45,850.0,80.0,1.0,20.5,535.5,698.0,536.17
2016,11,12,13,0,837.0,82.0,1.1,21.0,522.0,689.92,531.05
2016,11,12,13,15,828.5,80.5,1.1,20.5,502.5,678.02,524.32
2016,11,12,13,30,820.0,79.0,1.1,20.0,483.0,663.25,515.6
2016,11,12,13,45,805.0,77.5,1.1,20.0,456.5,641.32,500.69
2016,11,12,14,0,790.0,76.0,1.1,20.0,430.0,616.99,483.35
2016,11,12,14,15,771.0,74.0,1.05,20.0,397.5,587.33,461.39
2016,11,12,14,30,752.0,72.0,1.0,20.0,365.0,555.85,437.7
2016,11,12,14,45,723.5,68.5,1.0,20.0,328.0,515.52,407.27
2016,11,12,15,0,695.0,65.0,1.0,20.0,291.0,474.47,375.47
2016,11,12,15,15,654.5,61.0,0.95,19.5,250.5,428.86,339.5
2016,11,12,15,30,614.0,57.0,0.9,19.0,210.0,381.67,301.14
2016,11,12,15,45,551.0,50.5,0.85,18.5,168.0,322.69,252.39
2016,11,12,16,0,488.0,44.0,0.8,18.0,126.0,267.31,205.09
2016,11,12,16,15,386.5,35.0,0.8,17.5,87.5,199.16,146.75
2016,11,12,16,30,285.0,26.0,0.8,17.0,49.0,137.38,80.74
2016,11,12,16,45,142.5,13.0,0.85,16.5,24.5,52.38,0.0
2016,11,12,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,7,15,177.0,16.5,0.95,13.5,35.0,12.36,0.0
2016,11,13,7,30,354.0,33.0,1.1,14.0,70.0,39.09,18.44
2016,11,13,7,45,440.0,41.0,1.3,14.5,110.0,74.38,39.02
2016,11,13,8,0,526.0,49.0,1.5,15.0,150.0,118.45,70.53
2016,11,13,8,15,580.0,55.0,1.4,15.0,191.5,162.95,107.2
2016,11,13,8,30,634.0,61.0,1.3,15.0,233.0,212.16,149.61
2016,11,13,8,45,670.5,65.0,1.2,15.5,272.5,258.71,190.65
2016,11,13,9,0,707.0,69.0,1.1,16.0,312.0,307.98,233.36
2016,11,13,9,15,732.5,72.0,1.0,16.0,347.5,353.38,272.73
2016,11,13,9,30,758.0,75.0,0.9,16.0,383.0,399.37,311.46
2016,11,13,9,45,469.0,137.5,0.85,16.5,332.5,359.92,283.59
2016,11,13,10,0,180.0,200.0,0.8,17.0,282.0,292.3,231.06
2016,11,13,10,15,501.0,141.0,0.75,17.0,387.5,417.64,330.68
2016,11,13,10,30,822.0,82.0,0.7,17.0,493.0,556.21,435.98
2016,11,13,10,45,833.0,82.5,0.7,17.5,511.5,587.94,458.08
2016,11,13,11,0,844.0,83.0,0.7,18.0,530.0,617.62,479.32
2016,11,13,11,15,849.0,83.5,0.6,18.5,540.5,641.22,494.57
2016,11,13,11,30,854.0,84.0,0.5,19.0,551.0,662.15,507.48
2016,11,13,11,45,858.5,83.0,0.45,19.5,554.5,678.3,517.36
2016,11,13,12,0,863.0,82.0,0.4,20.0,558.0,688.17,522.24
2016,11,13,12,15,861.5,81.5,0.35,20.0,553.0,694.56,525.86
2016,11,13,12,30,860.0,81.0,0.3,20.0,548.0,701.56,530.05
2016,11,13,12,45,858.5,79.5,0.25,20.5,536.5,700.72,527.99
2016,11,13,13,0,857.0,78.0,0.2,21.0,525.0,696.73,524.04
2016,11,13,13,15,848.0,76.5,0.25,21.0,505.0,684.41,516.94
2016,11,13,13,30,839.0,75.0,0.3,21.0,485.0,669.16,507.99
2016,11,13,13,45,828.0,73.0,0.35,21.0,459.0,649.18,495.76
2016,11,13,14,0,817.0,71.0,0.4,21.0,433.0,626.59,480.91
2016,11,13,14,15,798.0,68.5,0.45,21.0,400.5,595.92,459.9
2016,11,13,14,30,779.0,66.0,0.5,21.0,368.0,563.37,437.01
2016,11,13,14,45,753.0,63.0,0.55,21.0,331.0,524.52,408.76
2016,11,13,15,0,727.0,60.0,0.6,21.0,294.0,484.73,378.87
2016,11,13,15,15,688.5,56.0,0.6,20.5,253.5,436.65,341.91
2016,11,13,15,30,650.0,52.0,0.6,20.0,213.0,389.12,303.96
2016,11,13,15,45,590.5,46.5,0.6,19.5,170.5,334.39,258.98
2016,11,13,16,0,531.0,41.0,0.6,19.0,128.0,280.33,213.0
2016,11,13,16,15,431.0,32.5,0.65,18.5,88.5,211.82,154.42
2016,11,13,16,30,331.0,24.0,0.7,18.0,49.0,148.84,83.47
2016,11,13,16,45,165.5,12.0,0.8,17.5,24.5,57.48,0.0
2016,11,13,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,7,15,198.5,15.0,1.05,12.5,35.5,11.13,0.0
2016,11,14,7,30,397.0,30.0,1.1,13.0,71.0,36.41,15.89
2016,11,14,7,45,484.5,37.5,1.15,13.5,112.0,73.38,36.82
2016,11,14,8,0,572.0,45.0,1.2,14.0,153.0,119.2,69.34
2016,11,14,8,15,625.5,50.5,1.15,14.5,195.5,166.14,107.87
2016,11,14,8,30,679.0,56.0,1.1,15.0,238.0,216.63,151.22
2016,11,14,8,45,376.5,97.0,1.1,15.5,200.5,203.84,153.74
2016,11,14,9,0,74.0,138.0,1.1,16.0,163.0,159.15,125.68
2016,11,14,9,15,180.5,148.5,1.0,16.5,219.0,215.15,170.02
2016,11,14,9,30,287.0,159.0,0.9,17.0,275.0,281.05,221.85
2016,11,14,9,45,185.5,177.0,0.85,18.0,254.0,263.01,207.59
2016,11,14,10,0,84.0,195.0,0.8,19.0,233.0,236.08,185.68
2016,11,14,10,15,183.5,202.0,0.75,19.0,291.0,303.08,238.7
2016,11,14,10,30,283.0,209.0,0.7,19.0,349.0,377.33,295.85
2016,11,14,10,45,573.5,144.5,0.65,19.5,442.0,498.33,388.31
2016,11,14,11,0,864.0,80.0,0.6,20.0,535.0,623.91,480.26
2016,11,14,11,15,868.5,80.5,0.65,20.0,545.0,645.04,495.2
2016,11,14,11,30,873.0,81.0,0.7,20.0,555.0,665.7,510.82
2016,11,14,11,45,873.0,81.5,0.75,20.5,557.5,680.5,521.02
2016,11,14,12,0,873.0,82.0,0.8,21.0,560.0,692.25,528.63
2016,11,14,12,15,871.0,82.0,0.85,21.0,555.0,698.97,533.87
2016,11,14,12,30,869.0,82.0,0.9,21.0,550.0,706.27,539.69
2016,11,14,12,45,863.0,81.0,0.95,21.0,537.0,702.91,538.21
2016,11,14,13,0,857.0,80.0,1.0,21.0,524.0,696.41,534.74
2016,11,14,13,15,848.0,79.0,1.05,21.0,504.5,684.75,527.74
2016,11,14,13,30,839.0,78.0,1.1,21.0,485.0,670.16,518.74
2016,11,14,13,45,823.5,76.5,1.2,21.0,458.0,647.84,504.37
2016,11,14,14,0,808.0,75.0,1.3,21.0,431.0,623.06,487.53
2016,11,14,14,15,788.5,72.5,1.3,20.5,398.5,592.36,466.06
2016,11,14,14,30,769.0,70.0,1.3,20.0,366.0,559.82,442.67
2016,11,14,14,45,740.0,67.0,1.35,20.0,328.5,519.59,412.28
2016,11,14,15,0,711.0,64.0,1.4,20.0,291.0,478.6,380.37
2016,11,14,15,15,670.5,59.5,1.25,19.5,250.0,429.52,341.04
2016,11,14,15,30,630.0,55.0,1.1,19.0,209.0,384.18,303.34
2016,11,14,15,45,568.0,49.0,1.0,18.5,167.0,326.05,254.74
2016,11,14,16,0,506.0,43.0,0.9,18.0,125.0,271.38,207.55
2016,11,14,16,15,402.5,34.0,0.9,17.0,86.0,202.31,148.19
2016,11,14,16,30,299.0,25.0,0.9,16.0,47.0,138.34,74.45
2016,11,14,16,45,149.5,12.5,0.95,15.5,23.5,53.29,0.0
2016,11,14,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,15,7,15,181.0,14.0,1.3,14.0,32.0,10.35,0.0
2016,11,15,7,30,362.0,28.0,1.5,14.0,64.0,32.5,13.66
2016,11,15,7,45,446.5,36.0,1.75,14.5,103.0,67.59,33.52
2016,11,15,8,0,531.0,44.0,2.0,15.0,142.0,111.22,64.27
2016,11,15,8,15,585.0,49.0,2.1,15.0,182.5,154.57,99.84
2016,11,15,8,30,639.0,54.0,2.2,15.0,223.0,203.31,142.09
2016,11,15,8,45,674.5,57.5,2.35,15.5,261.5,248.81,182.93
2016,11,15,9,0,710.0,61.0,2.5,16.0,300.0,296.47,225.41
2016,11,15,9,15,356.5,99.5,2.55,16.0,220.0,235.11,185.15
2016,11,15,9,30,3.0,138.0,2.6,16.0,140.0,135.53,107.76
2016,11,15,9,45,1.5,124.0,2.7,16.5,125.0,121.26,95.82
2016,11,15,10,0,0.0,110.0,2.8,17.0,110.0,106.82,83.6
2016,11,15,10,15,11.5,149.0,2.85,17.0,154.5,151.62,120.38
2016,11,15,10,30,23.0,188.0,2.9,17.0,199.0,197.81,157.78
2016,11,15,10,45,11.5,144.5,2.95,17.0,150.0,147.99,117.05
2016,11,15,11,0,0.0,101.0,3.0,17.0,101.0,97.97,75.86
2016,11,15,11,15,6.5,147.5,3.05,17.0,151.0,148.56,117.42
2016,11,15,11,30,13.0,194.0,3.1,17.0,201.0,200.51,159.43
2016,11,15,11,45,19.5,202.5,3.15,17.0,213.5,214.16,170.44
2016,11,15,12,0,26.0,211.0,3.2,17.0,226.0,228.09,181.76
2016,11,15,12,15,82.5,227.0,3.25,17.0,272.0,291.78,234.03
2016,11,15,12,30,139.0,243.0,3.3,17.0,318.0,357.47,287.05
2016,11,15,12,45,80.5,219.5,3.35,17.0,262.5,284.77,228.44
2016,11,15,13,0,22.0,196.0,3.4,17.0,207.0,212.06,169.15
2016,11,15,13,15,113.0,203.5,3.35,16.5,258.0,298.56,241.63
2016,11,15,13,30,204.0,211.0,3.3,16.0,309.0,369.48,300.38
2016,11,15,13,45,150.5,199.5,3.3,16.0,269.5,319.76,259.82
2016,11,15,14,0,97.0,188.0,3.3,16.0,230.0,263.61,214.08
2016,11,15,14,15,48.5,114.0,3.15,15.5,135.0,147.79,119.36
2016,11,15,14,30,0.0,40.0,3.0,15.0,40.0,38.63,27.23
2016,11,15,14,45,0.0,35.5,2.95,15.0,35.5,34.27,23.62
2016,11,15,15,0,0.0,31.0,2.9,15.0,31.0,29.92,19.93
2016,11,15,15,15,0.0,26.5,2.7,14.5,26.5,25.57,16.25
2016,11,15,15,30,0.0,22.0,2.5,14.0,22.0,21.22,12.52
2016,11,15,15,45,0.0,17.5,2.35,14.0,17.5,16.88,8.71
2016,11,15,16,0,0.0,13.0,2.2,14.0,13.0,12.53,4.88
2016,11,15,16,15,0.0,8.5,2.05,13.5,8.5,8.19,1.03
2016,11,15,16,30,0.0,4.0,1.9,13.0,4.0,3.85,0.0
2016,11,15,16,45,0.0,2.0,1.8,13.0,2.0,1.97,0.0
2016,11,15,17,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,7,15,183.5,15.5,1.4,8.5,33.0,11.84,0.0
2016,11,16,7,30,367.0,31.0,1.6,9.0,66.0,34.6,15.82
2016,11,16,7,45,462.0,39.0,1.8,10.0,107.0,70.43,36.13
2016,11,16,8,0,557.0,47.0,2.0,11.0,148.0,115.95,68.06
2016,11,16,8,15,613.0,53.0,2.1,11.5,190.5,161.8,105.81
2016,11,16,8,30,669.0,59.0,2.2,12.0,233.0,212.52,149.9
2016,11,16,8,45,707.5,62.5,2.35,12.5,273.5,260.95,193.59
2016,11,16,9,0,746.0,66.0,2.5,13.0,314.0,311.02,238.54
2016,11,16,9,15,770.5,69.0,2.55,13.0,350.5,357.44,280.58
2016,11,16,9,30,795.0,72.0,2.6,13.0,387.0,404.29,322.14
2016,11,16,9,45,811.0,74.5,2.65,13.5,417.5,446.92,358.84
2016,11,16,10,0,827.0,77.0,2.7,14.0,448.0,488.71,393.86
2016,11,16,10,15,839.0,78.5,2.65,14.0,472.0,526.26,425.19
2016,11,16,10,30,851.0,80.0,2.6,14.0,496.0,562.19,454.51
2016,11,16,10,45,843.5,86.5,2.6,14.0,511.0,590.26,477.16
2016,11,16,11,0,836.0,93.0,2.6,14.0,526.0,615.31,497.05
2016,11,16,11,15,840.0,93.5,2.55,14.0,536.0,638.15,514.92
2016,11,16,11,30,844.0,94.0,2.5,14.0,546.0,658.33,530.5
2016,11,16,11,45,828.0,100.0,2.5,14.0,545.5,668.37,538.23
2016,11,16,12,0,812.0,106.0,2.5,14.0,545.0,675.05,543.38
2016,11,16,12,15,809.5,105.5,2.45,14.0,540.0,680.77,547.83
2016,11,16,12,30,807.0,105.0,2.4,14.0,535.0,683.5,549.98
2016,11,16,12,45,817.0,99.0,2.35,14.0,525.5,685.93,552.17
2016,11,16,13,0,827.0,93.0,2.3,14.0,516.0,685.24,551.86
2016,11,16,13,15,817.5,91.5,2.3,14.0,496.0,673.04,543.21
2016,11,16,13,30,808.0,90.0,2.3,14.0,476.0,658.0,532.26
2016,11,16,13,45,776.5,92.5,2.3,14.0,447.0,630.08,511.16
2016,11,16,14,0,745.0,95.0,2.3,14.0,418.0,603.33,490.64
2016,11,16,14,15,723.0,91.5,2.25,14.0,385.5,571.51,466.0
2016,11,16,14,30,701.0,88.0,2.2,14.0,353.0,538.15,439.73
2016,11,16,14,45,662.5,85.0,2.15,14.0,315.0,494.58,404.81
2016,11,16,15,0,624.0,82.0,2.1,14.0,277.0,450.93,369.07
2016,11,16,15,15,579.0,75.5,1.9,13.5,237.0,400.41,327.26
2016,11,16,15,30,534.0,69.0,1.7,13.0,197.0,351.12,285.31
2016,11,16,15,45,471.5,60.0,1.5,12.5,156.0,293.12,235.32
2016,11,16,16,0,409.0,51.0,1.3,12.0,115.0,238.65,187.15
2016,11,16,16,15,307.0,38.5,1.25,11.5,77.5,170.85,127.18
2016,11,16,16,30,205.0,26.0,1.2,11.0,40.0,107.6,51.57
2016,11,16,16,45,102.5,13.0,1.15,10.5,20.0,40.57,0.0
2016,11,16,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,7,15,205.0,13.5,1.3,6.5,32.5,10.12,0.0
2016,11,17,7,30,410.0,27.0,1.5,7.0,65.0,30.53,12.44
2016,11,17,7,45,500.0,34.5,1.7,8.0,105.5,68.76,33.84
2016,11,17,8,0,590.0,42.0,1.9,9.0,146.0,114.63,65.99
2016,11,17,8,15,645.0,46.5,1.95,9.5,188.5,160.09,103.58
2016,11,17,8,30,700.0,51.0,2.0,10.0,231.0,210.28,147.64
2016,11,17,8,45,736.0,54.5,2.05,10.5,271.5,258.56,191.7
2016,11,17,9,0,772.0,58.0,2.1,11.0,312.0,308.94,237.33
2016,11,17,9,15,796.5,61.0,2.05,11.5,348.5,356.34,279.88
2016,11,17,9,30,821.0,64.0,2.0,12.0,385.0,404.12,321.59
2016,11,17,9,45,839.0,65.5,1.95,13.0,416.0,447.48,358.0
2016,11,17,10,0,857.0,67.0,1.9,14.0,447.0,489.12,391.79
2016,11,17,10,15,868.5,68.5,1.8,14.0,472.0,527.0,422.85
2016,11,17,10,30,880.0,70.0,1.7,14.0,497.0,563.15,451.69
2016,11,17,10,45,886.5,71.0,1.65,14.5,514.5,593.91,475.09
2016,11,17,11,0,893.0,72.0,1.6,15.0,532.0,622.25,496.07
2016,11,17,11,15,897.0,72.5,1.55,15.0,542.5,645.91,514.0
2016,11,17,11,30,901.0,73.0,1.5,15.0,553.0,666.74,529.54
2016,11,17,11,45,899.5,74.0,1.45,15.5,555.0,681.55,539.35
2016,11,17,12,0,898.0,75.0,1.4,16.0,557.0,693.2,546.17
2016,11,17,12,15,896.0,75.0,1.35,16.0,552.0,700.2,550.72
2016,11,17,12,30,894.0,75.0,1.3,16.0,547.0,703.97,553.11
2016,11,17,12,45,886.0,75.0,1.3,16.0,534.0,700.39,550.84
2016,11,17,13,0,878.0,75.0,1.3,16.0,521.0,693.65,546.48
2016,11,17,13,15,869.0,74.0,1.25,16.0,501.0,681.99,538.23
2016,11,17,13,30,860.0,73.0,1.2,16.0,481.0,671.42,530.88
2016,11,17,13,45,842.0,72.5,1.15,16.0,454.0,648.63,514.21
2016,11,17,14,0,824.0,72.0,1.1,16.0,427.0,623.4,495.38
2016,11,17,14,15,804.5,69.5,1.0,15.5,394.5,592.73,472.71
2016,11,17,14,30,785.0,67.0,0.9,15.0,362.0,560.16,448.14
2016,11,17,14,45,754.0,64.0,0.8,15.0,324.0,518.79,415.48
2016,11,17,15,0,723.0,61.0,0.7,15.0,286.0,476.72,381.58
2016,11,17,15,15,681.0,57.0,0.6,14.5,245.0,427.53,341.92
2016,11,17,15,30,639.0,53.0,0.5,14.0,204.0,382.09,303.82
2016,11,17,15,45,575.0,46.5,0.4,14.0,162.0,322.74,253.28
2016,11,17,16,0,511.0,40.0,0.3,14.0,120.0,267.02,204.45
2016,11,17,16,15,405.5,31.0,0.25,13.5,81.0,197.89,143.75
2016,11,17,16,30,300.0,22.0,0.2,13.0,42.0,132.34,57.83
2016,11,17,16,45,150.0,11.0,0.2,13.0,21.0,51.25,0.0
2016,11,17,17,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,7,15,175.5,14.0,1.4,6.5,29.5,10.69,0.0
2016,11,18,7,30,351.0,28.0,1.6,7.0,59.0,29.37,12.5
2016,11,18,7,45,443.5,37.0,1.85,7.5,99.0,64.61,32.73
2016,11,18,8,0,536.0,46.0,2.1,8.0,139.0,109.22,64.03
2016,11,18,8,15,595.0,52.0,2.05,8.5,181.5,154.11,100.86
2016,11,18,8,30,654.0,58.0,2.0,9.0,224.0,204.2,144.46
2016,11,18,8,45,693.0,62.5,1.95,9.5,264.5,252.16,187.92
2016,11,18,9,0,732.0,67.0,1.9,10.0,305.0,303.01,233.6
2016,11,18,9,15,758.0,70.0,1.9,10.5,341.0,349.16,275.06
2016,11,18,9,30,784.0,73.0,1.9,11.0,377.0,395.9,315.99
2016,11,18,9,45,807.5,74.0,1.9,12.0,409.0,439.74,352.92
2016,11,18,10,0,831.0,75.0,1.9,13.0,441.0,483.31,388.45
2016,11,18,10,15,842.5,76.5,1.95,13.5,465.5,520.64,419.01
2016,11,18,10,30,854.0,78.0,2.0,14.0,490.0,556.3,447.52
2016,11,18,10,45,861.0,79.5,2.15,14.5,507.0,587.51,472.42
2016,11,18,11,0,868.0,81.0,2.3,15.0,524.0,616.41,495.09
2016,11,18,11,15,871.0,81.5,2.4,15.0,534.0,639.25,513.56
2016,11,18,11,30,874.0,82.0,2.5,15.0,544.0,659.29,529.74
2016,11,18,11,45,874.0,82.5,2.65,15.5,546.5,674.47,541.34
2016,11,18,12,0,874.0,83.0,2.8,16.0,549.0,686.59,550.53
2016,11,18,12,15,871.5,82.5,2.85,16.0,544.0,692.79,555.45
2016,11,18,12,30,869.0,82.0,2.9,16.0,539.0,695.81,558.11
2016,11,18,12,45,865.5,80.5,3.0,16.5,526.5,693.84,556.39
2016,11,18,13,0,862.0,79.0,3.1,17.0,514.0,688.73,552.45
2016,11,18,13,15,853.0,78.0,3.1,17.0,495.0,677.34,544.54
2016,11,18,13,30,844.0,77.0,3.1,17.0,476.0,663.02,534.41
2016,11,18,13,45,831.0,75.0,3.15,17.0,449.5,642.1,519.0
2016,11,18,14,0,818.0,73.0,3.2,17.0,423.0,618.63,501.39
2016,11,18,14,15,798.0,71.0,3.1,16.5,391.0,588.44,478.66
