Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,14,30,778.0,69.0,3.0,16.0,359.0,556.41,453.97
2016,11,18,14,45,751.0,65.5,2.95,16.0,322.0,517.06,422.26
2016,11,18,15,0,724.0,62.0,2.9,16.0,285.0,476.79,389.0
2016,11,18,15,15,682.0,57.5,2.55,15.5,244.0,427.15,347.41
2016,11,18,15,30,640.0,53.0,2.2,15.0,203.0,381.32,307.61
2016,11,18,15,45,576.0,47.0,1.9,14.5,161.0,322.71,256.69
2016,11,18,16,0,512.0,41.0,1.6,14.0,119.0,267.67,207.46
2016,11,18,16,15,401.0,31.5,1.5,13.5,80.0,196.21,143.45
2016,11,18,16,30,290.0,22.0,1.4,13.0,41.0,128.25,51.03
2016,11,18,16,45,145.0,11.0,1.3,12.5,20.5,49.71,0.0
2016,11,18,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,19,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,7,45,0.0,1.0,3.05,13.0,1.0,0.96,0.0
2016,11,19,8,0,0.0,2.0,3.1,13.0,2.0,1.93,0.0
2016,11,19,8,15,0.0,2.5,3.15,13.0,2.5,2.41,0.0
2016,11,19,8,30,0.0,3.0,3.2,13.0,3.0,2.89,0.0
2016,11,19,8,45,0.0,3.5,3.3,13.5,3.5,3.37,0.0
2016,11,19,9,0,0.0,4.0,3.4,14.0,4.0,3.86,0.0
2016,11,19,9,15,0.0,4.5,3.4,14.0,4.5,4.34,0.0
2016,11,19,9,30,0.0,5.0,3.4,14.0,5.0,4.82,0.0
2016,11,19,9,45,0.0,6.5,3.45,14.0,6.5,6.27,0.0
2016,11,19,10,0,0.0,8.0,3.5,14.0,8.0,7.72,0.94
2016,11,19,10,15,0.0,14.0,3.5,14.0,14.0,13.51,5.88
2016,11,19,10,30,0.0,20.0,3.5,14.0,20.0,19.31,10.8
2016,11,19,10,45,0.0,54.5,3.55,14.5,54.5,52.67,38.96
2016,11,19,11,0,0.0,89.0,3.6,15.0,89.0,86.15,66.82
2016,11,19,11,15,0.0,86.5,3.7,15.0,86.5,83.68,64.69
2016,11,19,11,30,0.0,84.0,3.8,15.0,84.0,81.25,62.63
2016,11,19,11,45,0.0,97.5,3.9,15.0,97.5,94.55,73.68
2016,11,19,12,0,0.0,111.0,4.0,15.0,111.0,108.04,84.86
2016,11,19,12,15,0.0,98.0,4.0,15.0,98.0,95.09,74.11
2016,11,19,12,30,0.0,85.0,4.0,15.0,85.0,82.22,63.45
2016,11,19,12,45,0.0,100.5,4.0,15.5,100.5,97.68,76.22
2016,11,19,13,0,0.0,116.0,4.0,16.0,116.0,113.46,89.18
2016,11,19,13,15,10.0,146.5,3.9,16.0,151.0,152.04,121.33
2016,11,19,13,30,20.0,177.0,3.8,16.0,186.0,191.83,154.21
2016,11,19,13,45,10.0,157.0,3.75,16.0,161.5,164.29,131.56
2016,11,19,14,0,0.0,137.0,3.7,16.0,137.0,137.03,109.09
2016,11,19,14,15,0.0,99.5,3.55,15.5,99.5,97.81,76.89
2016,11,19,14,30,0.0,62.0,3.4,15.0,62.0,59.92,45.3
2016,11,19,14,45,0.0,56.0,3.25,15.0,56.0,54.11,40.46
2016,11,19,15,0,0.0,50.0,3.1,15.0,50.0,48.3,35.55
2016,11,19,15,15,0.0,42.5,2.8,14.5,42.5,41.04,29.42
2016,11,19,15,30,0.0,35.0,2.5,14.0,35.0,33.79,23.2
2016,11,19,15,45,0.0,27.5,2.2,14.0,27.5,26.54,16.86
2016,11,19,16,0,0.0,20.0,1.9,14.0,20.0,19.29,10.49
2016,11,19,16,15,0.0,13.5,1.75,13.5,13.5,13.02,4.81
2016,11,19,16,30,0.0,7.0,1.6,13.0,7.0,6.75,0.0
2016,11,19,16,45,0.0,3.5,1.5,13.0,3.5,3.44,0.0
2016,11,19,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,7,15,49.0,14.5,0.8,12.0,18.5,14.25,0.0
2016,11,20,7,30,98.0,29.0,0.8,12.0,37.0,25.93,11.69
2016,11,20,7,45,142.0,45.5,0.85,12.5,65.0,50.62,31.23
2016,11,20,8,0,186.0,62.0,0.9,13.0,93.0,80.02,53.51
2016,11,20,8,15,213.0,78.0,0.95,13.0,123.0,110.64,78.71
2016,11,20,8,30,240.0,94.0,1.0,13.0,153.0,143.87,106.92
2016,11,20,8,45,256.0,109.0,1.1,13.5,181.5,175.64,134.44
2016,11,20,9,0,272.0,124.0,1.2,14.0,210.0,208.62,162.8
2016,11,20,9,15,290.0,135.0,1.2,14.0,236.5,239.38,189.26
2016,11,20,9,30,308.0,146.0,1.2,14.0,263.0,271.17,216.21
2016,11,20,9,45,154.5,145.5,1.3,14.0,204.5,214.27,172.32
2016,11,20,10,0,1.0,145.0,1.4,14.0,146.0,142.13,113.56
2016,11,20,10,15,156.0,169.0,1.45,14.0,243.5,251.86,204.26
2016,11,20,10,30,311.0,193.0,1.5,14.0,341.0,370.81,299.68
2016,11,20,10,45,206.0,208.5,1.6,14.0,308.0,333.0,268.79
2016,11,20,11,0,101.0,224.0,1.7,14.0,275.0,288.37,232.36
2016,11,20,11,15,53.5,199.5,1.65,14.0,227.0,235.78,189.76
2016,11,20,11,30,6.0,175.0,1.6,14.0,179.0,176.61,141.07
2016,11,20,11,45,13.5,187.5,1.6,14.0,195.0,194.75,156.11
2016,11,20,12,0,21.0,200.0,1.6,14.0,211.0,213.29,171.21
2016,11,20,12,15,16.5,192.5,1.5,14.0,201.0,202.99,162.7
2016,11,20,12,30,12.0,185.0,1.4,14.0,191.0,192.58,154.22
2016,11,20,12,45,30.0,196.0,1.35,14.0,211.0,223.73,179.91
2016,11,20,13,0,48.0,207.0,1.3,14.0,231.0,249.37,200.87
2016,11,20,13,15,61.0,203.5,1.25,14.0,232.5,255.28,205.96
2016,11,20,13,30,74.0,200.0,1.2,14.0,234.0,260.96,210.96
2016,11,20,13,45,130.5,190.0,1.2,14.5,247.0,294.53,238.76
2016,11,20,14,0,187.0,180.0,1.2,15.0,260.0,318.59,258.53
2016,11,20,14,15,180.0,168.0,1.15,15.0,239.5,298.55,242.48
2016,11,20,14,30,173.0,156.0,1.1,15.0,219.0,278.27,226.31
2016,11,20,14,45,436.0,109.0,1.05,15.0,246.5,384.44,313.24
2016,11,20,15,0,699.0,62.0,1.0,15.0,274.0,460.31,371.72
2016,11,20,15,15,655.5,57.5,0.9,14.5,233.5,413.79,332.6
2016,11,20,15,30,612.0,53.0,0.8,14.0,193.0,365.77,292.19
2016,11,20,15,45,544.5,47.0,0.7,14.0,152.0,307.04,241.75
2016,11,20,16,0,477.0,41.0,0.6,14.0,111.0,252.17,193.29
2016,11,20,16,15,362.5,31.5,0.65,13.5,74.0,181.42,130.62
2016,11,20,16,30,248.0,22.0,0.7,13.0,37.0,113.49,33.95
2016,11,20,16,45,124.0,11.0,0.75,12.5,18.5,43.77,0.0
2016,11,20,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,7,15,182.0,12.0,1.35,9.5,26.0,11.8,0.0
2016,11,21,7,30,364.0,24.0,1.4,10.0,52.0,22.6,7.5
2016,11,21,7,45,463.0,31.5,1.5,10.5,91.5,57.9,26.85
2016,11,21,8,0,562.0,39.0,1.6,11.0,131.0,101.71,55.89
2016,11,21,8,15,620.5,44.0,1.6,11.0,172.5,146.03,91.42
2016,11,21,8,30,679.0,49.0,1.6,11.0,214.0,195.47,134.13
2016,11,21,8,45,716.5,52.5,1.65,11.5,253.5,242.58,176.7
2016,11,21,9,0,754.0,56.0,1.7,12.0,293.0,291.96,221.19
2016,11,21,9,15,780.0,59.0,1.65,12.5,329.0,338.69,263.0
2016,11,21,9,30,806.0,62.0,1.6,13.0,365.0,385.98,304.17
2016,11,21,9,45,804.5,69.0,1.6,13.5,393.0,425.75,338.54
2016,11,21,10,0,803.0,76.0,1.6,14.0,421.0,463.43,370.1
2016,11,21,10,15,816.5,77.5,1.55,14.0,445.5,500.7,400.91
2016,11,21,10,30,830.0,79.0,1.5,14.0,470.0,536.54,429.8
2016,11,21,10,45,842.5,79.0,1.5,14.5,489.0,568.54,454.57
2016,11,21,11,0,855.0,79.0,1.5,15.0,508.0,598.58,477.29
2016,11,21,11,15,860.0,80.0,1.45,15.0,518.5,622.93,495.81
2016,11,21,11,30,865.0,81.0,1.4,15.0,529.0,644.63,512.05
2016,11,21,11,45,869.0,80.0,1.4,15.5,532.5,660.69,523.41
2016,11,21,12,0,873.0,79.0,1.4,16.0,536.0,670.58,530.25
2016,11,21,12,15,871.0,79.0,1.4,16.0,531.5,681.03,538.06
2016,11,21,12,30,869.0,79.0,1.4,16.0,527.0,685.1,541.11
2016,11,21,12,45,863.5,78.5,1.4,16.0,515.0,683.08,539.94
2016,11,21,13,0,858.0,78.0,1.4,16.0,503.0,677.94,536.67
2016,11,21,13,15,849.0,76.5,1.35,16.0,483.5,666.25,528.31
2016,11,21,13,30,840.0,75.0,1.3,16.0,464.0,651.64,517.52
2016,11,21,13,45,825.5,73.5,1.3,16.0,438.0,630.67,502.3
2016,11,21,14,0,811.0,72.0,1.3,16.0,412.0,607.21,485.02
2016,11,21,14,15,790.5,70.0,1.25,16.0,380.5,577.2,462.11
2016,11,21,14,30,770.0,68.0,1.2,16.0,349.0,545.38,437.41
2016,11,21,14,45,740.5,64.5,1.15,16.0,312.0,505.21,405.77
2016,11,21,15,0,711.0,61.0,1.1,16.0,275.0,464.28,372.75
2016,11,21,15,15,667.5,57.0,1.0,15.5,234.5,415.29,332.87
2016,11,21,15,30,624.0,53.0,0.9,15.0,194.0,370.38,294.84
2016,11,21,15,45,554.0,46.5,0.8,14.5,152.5,309.71,243.38
2016,11,21,16,0,484.0,40.0,0.7,14.0,111.0,253.1,193.87
2016,11,21,16,15,367.5,31.0,0.75,13.5,74.0,182.15,130.55
2016,11,21,16,30,251.0,22.0,0.8,13.0,37.0,113.66,28.11
2016,11,21,16,45,125.5,11.0,0.85,12.5,18.5,44.03,0.0
2016,11,21,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,22,7,15,78.5,13.5,0.2,9.0,19.5,13.27,0.0
2016,11,22,7,30,157.0,27.0,0.2,9.0,39.0,22.58,9.36
2016,11,22,7,45,220.0,41.0,0.2,9.5,70.0,49.61,28.32
2016,11,22,8,0,283.0,55.0,0.2,10.0,101.0,82.97,52.36
2016,11,22,8,15,320.0,69.0,0.25,10.0,134.5,118.4,81.1
2016,11,22,8,30,357.0,83.0,0.3,10.0,168.0,157.26,114.09
2016,11,22,8,45,379.5,95.0,0.4,10.5,200.0,193.62,145.96
2016,11,22,9,0,402.0,107.0,0.5,11.0,232.0,231.54,179.06
2016,11,22,9,15,432.0,112.5,0.65,11.5,261.5,266.97,209.82
2016,11,22,9,30,462.0,118.0,0.8,12.0,291.0,304.08,241.6
2016,11,22,9,45,442.5,133.5,0.95,12.5,310.0,331.36,265.31
2016,11,22,10,0,423.0,149.0,1.1,13.0,329.0,356.17,286.32
2016,11,22,10,15,430.0,157.5,1.15,13.0,349.5,384.8,310.04
2016,11,22,10,30,437.0,166.0,1.2,13.0,370.0,412.75,332.79
2016,11,22,10,45,499.5,157.0,1.3,13.0,399.0,453.01,365.62
2016,11,22,11,0,562.0,148.0,1.4,13.0,428.0,494.86,399.37
2016,11,22,11,15,500.5,168.0,1.4,13.0,421.5,492.58,397.04
2016,11,22,11,30,439.0,188.0,1.4,13.0,415.0,486.13,391.56
2016,11,22,11,45,430.5,191.5,1.45,13.0,414.5,492.99,397.3
2016,11,22,12,0,422.0,195.0,1.5,13.0,414.0,498.09,401.53
2016,11,22,12,15,449.5,186.5,1.5,13.0,418.5,512.74,413.54
2016,11,22,12,30,477.0,178.0,1.5,13.0,423.0,525.97,424.37
2016,11,22,12,45,375.5,193.5,1.55,13.5,383.5,469.04,378.95
2016,11,22,13,0,274.0,209.0,1.6,14.0,344.0,418.87,338.4
2016,11,22,13,15,283.5,199.0,1.6,14.0,334.0,413.98,335.51
2016,11,22,13,30,293.0,189.0,1.6,14.0,324.0,407.86,331.33
2016,11,22,13,45,231.5,183.5,1.6,14.0,286.5,359.7,292.8
2016,11,22,14,0,170.0,178.0,1.6,14.0,249.0,304.97,248.81
2016,11,22,14,15,208.5,161.0,1.55,13.5,241.5,307.17,252.14
2016,11,22,14,30,247.0,144.0,1.5,13.0,234.0,314.42,258.87
2016,11,22,14,45,229.5,132.0,1.45,13.0,208.5,285.83,235.22
2016,11,22,15,0,212.0,120.0,1.4,13.0,183.0,257.54,211.61
2016,11,22,15,15,196.0,104.0,1.25,12.5,155.5,225.53,184.77
2016,11,22,15,30,180.0,88.0,1.1,12.0,128.0,193.99,157.72
2016,11,22,15,45,157.0,70.5,0.95,12.0,100.5,158.09,126.24
2016,11,22,16,0,134.0,53.0,0.8,12.0,73.0,123.36,95.33
2016,11,22,16,15,84.0,37.0,0.8,11.5,48.0,82.64,58.59
2016,11,22,16,30,34.0,21.0,0.8,11.0,23.0,36.45,3.72
2016,11,22,16,45,17.0,10.5,0.85,11.0,11.5,14.8,0.0
2016,11,22,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,7,15,74.0,15.0,1.0,9.5,20.5,14.74,0.0
2016,11,23,7,30,148.0,30.0,1.0,10.0,41.0,24.59,9.31
2016,11,23,7,45,264.0,42.5,1.0,10.5,77.5,52.78,29.37
2016,11,23,8,0,380.0,55.0,1.0,11.0,114.0,92.59,56.05
2016,11,23,8,15,450.5,63.5,1.15,11.0,154.5,133.85,88.15
2016,11,23,8,30,521.0,72.0,1.3,11.0,195.0,180.69,127.19
2016,11,23,8,45,570.5,77.5,1.45,11.5,234.0,225.36,166.28
2016,11,23,9,0,620.0,83.0,1.6,12.0,273.0,273.76,208.75
2016,11,23,9,15,652.0,87.0,1.65,12.0,308.5,317.9,248.2
2016,11,23,9,30,684.0,91.0,1.7,12.0,344.0,363.41,288.19
2016,11,23,9,45,713.5,92.5,1.8,12.5,376.0,406.32,324.99
2016,11,23,10,0,743.0,94.0,1.9,13.0,408.0,449.68,361.33
2016,11,23,10,15,758.0,96.0,1.9,13.0,432.5,486.41,392.13
2016,11,23,10,30,773.0,98.0,1.9,13.0,457.0,522.0,421.37
2016,11,23,10,45,787.0,98.0,1.95,13.0,475.5,552.49,446.42
2016,11,23,11,0,801.0,98.0,2.0,13.0,494.0,582.15,470.41
2016,11,23,11,15,806.5,99.0,1.95,13.0,505.0,605.76,488.88
2016,11,23,11,30,812.0,100.0,1.9,13.0,516.0,626.9,505.2
2016,11,23,11,45,816.5,99.5,1.9,13.5,519.5,643.22,517.06
2016,11,23,12,0,821.0,99.0,1.9,14.0,523.0,656.81,526.71
2016,11,23,12,15,818.5,98.5,1.9,14.0,518.5,662.9,531.64
2016,11,23,12,30,816.0,98.0,1.9,14.0,514.0,666.01,534.35
2016,11,23,12,45,812.0,96.5,1.95,14.0,502.5,664.03,533.6
2016,11,23,13,0,808.0,95.0,2.0,14.0,491.0,659.09,530.62
2016,11,23,13,15,798.0,93.5,2.0,14.0,472.0,647.23,522.06
2016,11,23,13,30,788.0,92.0,2.0,14.0,453.0,632.62,511.35
2016,11,23,13,45,517.0,131.5,2.05,14.0,363.0,492.27,401.26
2016,11,23,14,0,246.0,171.0,2.1,14.0,273.0,351.93,287.78
2016,11,23,14,15,172.5,160.5,2.0,13.5,229.5,284.33,233.58
2016,11,23,14,30,99.0,150.0,1.9,13.0,186.0,226.96,186.24
2016,11,23,14,45,91.0,135.5,1.8,13.0,166.0,198.06,162.49
2016,11,23,15,0,83.0,121.0,1.7,13.0,146.0,176.39,144.28
2016,11,23,15,15,324.0,90.5,1.5,12.5,166.5,280.16,230.63
2016,11,23,15,30,565.0,60.0,1.3,12.0,187.0,348.91,283.0
2016,11,23,15,45,494.5,52.5,1.1,12.0,146.0,289.24,230.17
2016,11,23,16,0,424.0,45.0,0.9,12.0,105.0,233.59,180.45
2016,11,23,16,15,304.5,34.0,0.9,11.0,69.0,162.17,116.35
2016,11,23,16,30,185.0,23.0,0.9,10.0,33.0,93.55,12.25
2016,11,23,16,45,92.5,11.5,0.95,9.5,16.5,35.61,0.0
2016,11,23,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,7,15,96.5,14.0,0.85,5.5,20.5,13.76,0.0
2016,11,24,7,30,193.0,28.0,0.9,6.0,41.0,22.45,6.77
2016,11,24,7,45,306.0,39.5,1.0,6.5,78.5,52.45,28.39
2016,11,24,8,0,419.0,51.0,1.1,7.0,116.0,92.73,55.4
2016,11,24,8,15,488.5,59.0,1.05,7.5,156.5,134.06,87.68
2016,11,24,8,30,558.0,67.0,1.0,8.0,197.0,181.85,127.74
2016,11,24,8,45,611.5,71.5,0.95,8.5,237.5,228.14,168.33
2016,11,24,9,0,665.0,76.0,0.9,9.0,278.0,278.42,212.39
2016,11,24,9,15,696.0,80.0,0.85,9.5,314.5,324.03,252.62
2016,11,24,9,30,727.0,84.0,0.8,10.0,351.0,370.84,292.82
2016,11,24,9,45,748.5,87.0,0.8,11.0,382.0,413.43,328.3
2016,11,24,10,0,770.0,90.0,0.8,12.0,413.0,455.81,362.44
2016,11,24,10,15,784.5,92.0,0.75,12.0,438.0,493.16,392.72
2016,11,24,10,30,799.0,94.0,0.7,12.0,463.0,528.48,420.66
2016,11,24,10,45,678.0,120.5,0.7,12.5,442.0,514.12,409.47
2016,11,24,11,0,557.0,147.0,0.7,13.0,421.0,487.64,388.93
2016,11,24,11,15,696.5,121.5,0.65,13.0,471.5,562.24,446.68
2016,11,24,11,30,836.0,96.0,0.6,13.0,522.0,635.39,501.02
2016,11,24,11,45,844.0,94.0,0.55,13.5,526.5,652.72,511.81
2016,11,24,12,0,852.0,92.0,0.5,14.0,531.0,667.29,521.08
2016,11,24,12,15,850.0,92.0,0.5,14.0,526.5,674.56,526.56
2016,11,24,12,30,848.0,92.0,0.5,14.0,522.0,678.76,529.88
2016,11,24,12,45,842.5,91.0,0.55,14.0,510.0,676.43,529.27
2016,11,24,13,0,837.0,90.0,0.6,14.0,498.0,671.04,526.49
2016,11,24,13,15,723.5,104.5,0.65,14.0,447.5,610.83,482.72
2016,11,24,13,30,610.0,119.0,0.7,14.0,397.0,547.09,435.96
2016,11,24,13,45,542.0,126.0,0.8,14.0,362.5,500.99,402.36
2016,11,24,14,0,474.0,133.0,0.9,14.0,328.0,458.86,370.59
2016,11,24,14,15,511.5,115.0,0.9,13.5,311.0,453.01,367.72
2016,11,24,14,30,549.0,97.0,0.9,13.0,294.0,447.0,363.9
2016,11,24,14,45,503.5,96.0,0.95,13.0,262.0,403.92,329.54
2016,11,24,15,0,458.0,95.0,1.0,13.0,230.0,365.29,298.05
2016,11,24,15,15,421.5,85.0,0.9,12.5,195.5,321.95,262.15
2016,11,24,15,30,385.0,75.0,0.8,12.0,161.0,279.89,226.32
2016,11,24,15,45,334.0,62.5,0.75,11.5,125.5,230.27,183.64
2016,11,24,16,0,283.0,50.0,0.7,11.0,90.0,183.89,142.65
2016,11,24,16,15,198.0,35.5,0.75,10.5,59.0,126.96,90.66
2016,11,24,16,30,113.0,21.0,0.8,10.0,28.0,68.5,3.52
2016,11,24,16,45,56.5,10.5,0.85,10.0,14.0,25.12,0.0
2016,11,24,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,7,15,15.0,12.0,0.8,8.0,12.5,11.8,0.0
2016,11,25,7,30,30.0,24.0,0.8,8.0,25.0,21.14,4.27
2016,11,25,7,45,74.5,40.5,0.8,8.5,50.0,41.0,25.67
2016,11,25,8,0,119.0,57.0,0.8,9.0,75.0,65.7,44.99
2016,11,25,8,15,143.0,74.0,0.8,9.0,102.5,92.98,67.62
2016,11,25,8,30,167.0,91.0,0.8,9.0,130.0,122.67,92.92
2016,11,25,8,45,182.0,107.5,0.85,9.5,156.5,151.9,118.26
2016,11,25,9,0,197.0,124.0,0.9,10.0,183.0,182.41,144.56
2016,11,25,9,15,216.5,135.0,0.95,10.0,207.5,210.12,168.5
2016,11,25,9,30,236.0,146.0,1.0,10.0,232.0,239.12,193.36
2016,11,25,9,45,268.0,155.5,1.05,10.5,261.0,273.03,221.49
2016,11,25,10,0,300.0,165.0,1.1,11.0,290.0,308.83,250.81
2016,11,25,10,15,164.5,172.0,1.15,11.0,241.0,257.1,209.54
2016,11,25,10,30,29.0,179.0,1.2,11.0,192.0,195.23,158.47
2016,11,25,10,45,241.0,175.5,1.3,11.5,293.0,319.48,261.62
2016,11,25,11,0,453.0,172.0,1.4,12.0,394.0,451.9,367.26
2016,11,25,11,15,390.0,190.0,1.4,12.0,383.5,439.18,356.14
2016,11,25,11,30,327.0,208.0,1.4,12.0,373.0,428.23,347.04
2016,11,25,11,45,326.5,209.5,1.45,12.0,375.5,436.23,353.8
2016,11,25,12,0,326.0,211.0,1.5,12.0,378.0,443.11,359.51
2016,11,25,12,15,209.5,217.0,1.5,12.0,324.0,370.32,300.92
2016,11,25,12,30,93.0,223.0,1.5,12.0,270.0,295.02,239.38
2016,11,25,12,45,54.5,201.0,1.5,12.5,229.0,245.9,199.32
2016,11,25,13,0,16.0,179.0,1.5,13.0,188.0,190.25,153.32
2016,11,25,13,15,8.0,139.0,1.5,13.0,143.5,143.01,114.74
2016,11,25,13,30,0.0,99.0,1.5,13.0,99.0,96.58,76.18
2016,11,25,13,45,36.0,135.5,1.5,13.0,150.0,163.29,132.8
2016,11,25,14,0,72.0,172.0,1.5,13.0,201.0,228.7,187.03
2016,11,25,14,15,119.0,160.0,1.45,12.5,204.0,250.92,206.24
2016,11,25,14,30,166.0,148.0,1.4,12.0,207.0,263.6,217.6
2016,11,25,14,45,154.5,134.5,1.4,12.0,185.0,239.07,197.2
2016,11,25,15,0,143.0,121.0,1.4,12.0,163.0,214.78,176.81
2016,11,25,15,15,130.5,104.0,1.25,12.0,138.0,185.86,152.11
2016,11,25,15,30,118.0,87.0,1.1,12.0,113.0,157.34,127.35
2016,11,25,15,45,100.5,69.5,0.95,12.0,88.0,126.5,100.28
2016,11,25,16,0,83.0,52.0,0.8,12.0,63.0,96.5,73.62
2016,11,25,16,15,41.5,35.5,0.8,11.5,41.0,60.43,41.12
2016,11,25,16,30,0.0,19.0,0.8,11.0,19.0,19.13,0.0
2016,11,25,16,45,0.0,9.5,0.8,11.0,9.5,9.34,0.0
2016,11,25,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.0,1.55,10.0,6.0,5.9,0.0
2016,11,26,7,30,0.0,12.0,1.6,10.0,12.0,11.57,0.0
2016,11,26,7,45,0.0,24.0,1.65,10.0,24.0,23.17,13.05
2016,11,26,8,0,0.0,36.0,1.7,10.0,36.0,34.72,23.72
2016,11,26,8,15,0.0,50.0,1.75,10.0,50.0,48.17,35.66
2016,11,26,8,30,0.0,64.0,1.8,10.0,64.0,61.72,47.6
2016,11,26,8,45,0.0,77.5,1.9,10.5,77.5,74.87,58.96
2016,11,26,9,0,0.0,91.0,2.0,11.0,91.0,88.11,70.21
2016,11,26,9,15,0.0,103.5,2.05,11.0,103.5,100.43,80.67
2016,11,26,9,30,0.0,116.0,2.1,11.0,116.0,112.83,91.08
2016,11,26,9,45,30.0,143.5,2.2,11.0,156.0,154.87,126.19
2016,11,26,10,0,60.0,171.0,2.3,11.0,196.0,198.25,162.22
2016,11,26,10,15,80.5,184.5,2.4,11.0,220.0,224.89,184.29
2016,11,26,10,30,101.0,198.0,2.5,11.0,244.0,252.85,207.44
2016,11,26,10,45,69.5,197.0,2.6,11.0,229.5,237.85,194.84
2016,11,26,11,0,38.0,196.0,2.7,11.0,215.0,220.91,180.5
2016,11,26,11,15,152.0,206.5,2.75,11.0,283.0,307.34,253.09
2016,11,26,11,30,266.0,217.0,2.8,11.0,351.0,399.29,328.56
2016,11,26,11,45,195.0,223.0,2.85,11.5,321.5,360.26,295.51
2016,11,26,12,0,124.0,229.0,2.9,12.0,292.0,324.49,265.2
2016,11,26,12,15,431.0,172.5,2.95,12.0,389.0,480.85,396.19
2016,11,26,12,30,738.0,116.0,3.0,12.0,486.0,630.25,516.69
2016,11,26,12,45,381.0,151.0,3.05,12.0,341.5,430.0,355.03
2016,11,26,13,0,24.0,186.0,3.1,12.0,197.0,203.13,165.01
2016,11,26,13,15,359.0,149.0,2.95,12.0,311.0,413.16,343.57
2016,11,26,13,30,694.0,112.0,2.8,12.0,425.0,591.48,487.41
2016,11,26,13,45,347.0,94.0,2.7,12.0,250.5,337.14,281.52
2016,11,26,14,0,0.0,76.0,2.6,12.0,76.0,73.49,57.07
2016,11,26,14,15,121.5,108.5,2.5,12.0,151.5,191.82,159.6
2016,11,26,14,30,243.0,141.0,2.4,12.0,227.0,307.14,255.56
2016,11,26,14,45,211.0,132.0,2.3,12.0,201.0,274.43,227.52
2016,11,26,15,0,179.0,123.0,2.2,12.0,175.0,236.29,195.33
2016,11,26,15,15,159.5,106.0,2.15,11.5,147.5,202.86,167.08
2016,11,26,15,30,140.0,89.0,2.1,11.0,120.0,170.23,138.91
2016,11,26,15,45,108.5,71.5,2.05,11.0,92.5,132.76,106.02
2016,11,26,16,0,77.0,54.0,2.0,11.0,65.0,97.24,74.61
2016,11,26,16,15,38.5,36.0,2.05,10.5,41.5,60.39,41.09
2016,11,26,16,30,0.0,18.0,2.1,10.0,18.0,17.91,0.0
2016,11,26,16,45,0.0,9.0,2.15,10.0,9.0,8.85,0.0
2016,11,26,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,7,15,102.0,12.0,1.35,8.0,18.0,11.8,0.0
2016,11,27,7,30,204.0,24.0,1.5,8.0,36.0,19.89,0.0
2016,11,27,7,45,332.5,33.5,1.65,8.5,72.5,45.16,21.79
2016,11,27,8,0,461.0,43.0,1.8,9.0,109.0,85.4,47.25
2016,11,27,8,15,531.5,49.5,1.9,9.5,149.5,126.9,78.9
2016,11,27,8,30,602.0,56.0,2.0,10.0,190.0,174.85,118.89
2016,11,27,8,45,653.0,59.5,2.1,10.5,230.5,221.03,159.84
2016,11,27,9,0,704.0,63.0,2.2,11.0,271.0,271.25,204.69
2016,11,27,9,15,641.5,77.0,2.2,11.0,284.5,296.66,231.68
2016,11,27,9,30,579.0,91.0,2.2,11.0,298.0,315.79,252.09
2016,11,27,9,45,591.0,98.0,2.2,11.5,325.0,352.51,284.28
2016,11,27,10,0,603.0,105.0,2.2,12.0,352.0,388.76,315.15
2016,11,27,10,15,720.5,90.5,2.1,12.0,403.5,453.54,368.38
2016,11,27,10,30,838.0,76.0,2.0,12.0,455.0,523.06,424.35
2016,11,27,10,45,847.0,77.0,1.95,12.5,473.0,554.34,448.85
2016,11,27,11,0,856.0,78.0,1.9,13.0,491.0,583.51,471.31
2016,11,27,11,15,860.5,79.0,1.75,13.0,501.5,607.7,489.75
2016,11,27,11,30,865.0,80.0,1.6,13.0,512.0,629.25,505.71
2016,11,27,11,45,863.0,81.0,1.5,13.5,514.5,643.93,515.52
2016,11,27,12,0,861.0,82.0,1.4,14.0,517.0,655.58,522.85
2016,11,27,12,15,858.0,81.5,1.3,14.0,512.5,661.85,527.04
2016,11,27,12,30,855.0,81.0,1.2,14.0,508.0,665.02,528.84
2016,11,27,12,45,618.0,132.5,1.2,14.0,437.5,569.47,455.23
2016,11,27,13,0,381.0,184.0,1.2,14.0,367.0,458.66,368.89
2016,11,27,13,15,316.0,186.5,1.15,14.0,334.5,418.31,337.76
2016,11,27,13,30,251.0,189.0,1.1,14.0,302.0,377.89,305.59
2016,11,27,13,45,268.0,175.5,1.05,14.0,290.0,371.74,301.56
2016,11,27,14,0,285.0,162.0,1.0,14.0,278.0,364.1,295.98
2016,11,27,14,15,261.0,151.0,1.0,13.5,251.0,333.07,271.89
2016,11,27,14,30,237.0,140.0,1.0,13.0,224.0,302.17,247.6
2016,11,27,14,45,218.0,128.5,1.0,13.0,199.0,273.85,224.53
2016,11,27,15,0,199.0,117.0,1.0,13.0,174.0,245.95,201.34
2016,11,27,15,15,183.0,101.0,0.95,12.5,147.5,214.55,175.13
2016,11,27,15,30,167.0,85.0,0.9,12.0,121.0,183.63,148.69
2016,11,27,15,45,142.5,68.0,0.85,12.0,94.0,148.4,117.9
2016,11,27,16,0,118.0,51.0,0.8,12.0,67.0,114.52,87.77
2016,11,27,16,15,59.0,35.5,0.8,11.5,43.5,66.85,45.35
2016,11,27,16,30,0.0,20.0,0.8,11.0,20.0,20.61,0.0
2016,11,27,16,45,0.0,10.0,0.85,10.5,10.0,9.83,0.0
2016,11,27,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,7,15,78.0,12.0,1.5,10.0,16.0,11.8,0.0
2016,11,28,7,30,156.0,24.0,1.7,10.0,32.0,19.06,0.0
2016,11,28,7,45,275.5,35.5,1.95,10.5,67.5,42.99,21.38
2016,11,28,8,0,395.0,47.0,2.2,11.0,103.0,81.89,46.71
2016,11,28,8,15,470.0,55.0,2.3,11.0,142.5,121.94,76.9
2016,11,28,8,30,545.0,63.0,2.4,11.0,182.0,169.02,115.72
2016,11,28,8,45,604.0,66.5,2.5,11.0,222.5,214.32,155.5
2016,11,28,9,0,663.0,70.0,2.6,11.0,263.0,264.15,199.87
2016,11,28,9,15,695.0,73.5,2.6,11.0,299.0,309.06,240.86
2016,11,28,9,30,727.0,77.0,2.6,11.0,335.0,355.27,282.37
2016,11,28,9,45,562.0,111.0,2.65,11.5,321.0,351.94,284.14
2016,11,28,10,0,397.0,145.0,2.7,12.0,307.0,333.0,271.17
2016,11,28,10,15,530.5,136.5,2.7,12.0,366.5,404.68,330.47
2016,11,28,10,30,664.0,128.0,2.7,12.0,426.0,485.65,396.16
2016,11,28,10,45,669.5,119.0,2.75,12.5,429.5,500.32,408.39
2016,11,28,11,0,675.0,110.0,2.8,13.0,433.0,512.86,419.01
2016,11,28,11,15,571.0,142.0,2.75,13.0,419.5,498.74,407.39
2016,11,28,11,30,467.0,174.0,2.7,13.0,406.0,481.48,392.84
2016,11,28,11,45,394.5,191.0,2.65,13.5,388.0,456.68,372.11
2016,11,28,12,0,322.0,208.0,2.6,14.0,370.0,434.97,353.47
2016,11,28,12,15,538.0,161.5,2.55,14.0,430.0,536.82,436.58
2016,11,28,12,30,754.0,115.0,2.5,14.0,490.0,636.3,515.19
2016,11,28,12,45,689.0,119.0,2.45,14.0,455.5,600.47,486.85
2016,11,28,13,0,624.0,123.0,2.4,14.0,421.0,562.03,457.19
2016,11,28,13,15,669.0,116.5,2.35,14.0,425.0,582.32,473.58
2016,11,28,13,30,714.0,110.0,2.3,14.0,429.0,599.49,486.98
2016,11,28,13,45,710.5,103.5,2.25,14.0,405.5,582.32,473.73
2016,11,28,14,0,707.0,97.0,2.2,14.0,382.0,562.68,458.6
2016,11,28,14,15,682.0,93.5,2.1,14.0,351.0,531.11,433.54
2016,11,28,14,30,657.0,90.0,2.0,14.0,320.0,498.21,407.06
2016,11,28,14,45,641.5,81.5,1.9,14.0,286.5,463.97,379.12
2016,11,28,15,0,626.0,73.0,1.8,14.0,253.0,428.47,349.41
2016,11,28,15,15,576.0,67.5,1.55,13.5,214.0,378.26,307.23
2016,11,28,15,30,526.0,62.0,1.3,13.0,175.0,329.51,265.24
2016,11,28,15,45,472.5,52.5,1.1,12.5,137.0,276.98,219.36
2016,11,28,16,0,419.0,43.0,0.9,12.0,99.0,227.32,174.54
2016,11,28,16,15,294.0,32.0,0.95,11.5,64.5,155.15,108.21
2016,11,28,16,30,169.0,21.0,1.0,11.0,30.0,84.53,0.0
2016,11,28,16,45,84.5,10.5,1.1,10.5,15.0,32.26,0.0
2016,11,28,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
