Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,7,15,174.0,9.0,1.65,6.5,18.0,8.85,0.0
2016,11,29,7,30,348.0,18.0,1.8,7.0,36.0,15.41,0.0
2016,11,29,7,45,460.0,25.0,2.0,7.5,73.5,41.18,15.85
2016,11,29,8,0,572.0,32.0,2.2,8.0,111.0,83.12,41.2
2016,11,29,8,15,635.5,37.0,2.3,8.5,152.0,127.12,74.63
2016,11,29,8,30,699.0,42.0,2.4,9.0,193.0,176.71,116.55
2016,11,29,8,45,737.5,45.5,2.5,9.5,232.5,223.96,159.53
2016,11,29,9,0,776.0,49.0,2.6,10.0,272.0,273.57,205.04
2016,11,29,9,15,802.0,51.0,2.6,10.5,308.0,319.43,247.4
2016,11,29,9,30,828.0,53.0,2.6,11.0,344.0,365.65,289.23
2016,11,29,9,45,844.5,55.5,2.6,11.5,374.5,408.7,327.56
2016,11,29,10,0,861.0,58.0,2.6,12.0,405.0,450.93,364.12
2016,11,29,10,15,873.0,59.0,2.5,12.0,430.0,488.3,396.32
2016,11,29,10,30,885.0,60.0,2.4,12.0,455.0,524.02,426.34
2016,11,29,10,45,891.0,62.0,2.3,12.5,473.0,555.71,451.58
2016,11,29,11,0,897.0,64.0,2.2,13.0,491.0,585.04,474.23
2016,11,29,11,15,901.5,64.5,2.1,13.0,502.0,609.28,493.33
2016,11,29,11,30,906.0,65.0,2.0,13.0,513.0,630.78,509.94
2016,11,29,11,45,905.0,66.0,1.95,13.5,516.5,646.52,521.17
2016,11,29,12,0,904.0,67.0,1.9,14.0,520.0,659.16,529.87
2016,11,29,12,15,902.5,67.0,1.85,14.0,516.0,667.2,536.0
2016,11,29,12,30,901.0,67.0,1.8,14.0,512.0,672.06,539.66
2016,11,29,12,45,887.5,69.5,1.75,14.0,499.5,668.7,537.05
2016,11,29,13,0,874.0,72.0,1.7,14.0,487.0,662.23,532.1
2016,11,29,13,15,865.0,70.5,1.65,14.0,468.5,651.1,523.79
2016,11,29,13,30,856.0,69.0,1.6,14.0,450.0,640.91,515.96
2016,11,29,13,45,842.5,67.5,1.6,14.0,424.5,621.22,501.3
2016,11,29,14,0,829.0,66.0,1.6,14.0,399.0,598.97,484.49
2016,11,29,14,15,809.0,64.0,1.5,14.0,368.0,569.87,461.5
2016,11,29,14,30,789.0,62.0,1.4,14.0,337.0,538.88,436.62
2016,11,29,14,45,759.5,59.0,1.3,14.0,301.0,499.84,404.97
2016,11,29,15,0,730.0,56.0,1.2,14.0,265.0,459.97,371.88
2016,11,29,15,15,687.0,52.0,1.05,13.5,225.0,411.79,331.75
2016,11,29,15,30,644.0,48.0,0.9,13.0,185.0,364.35,290.97
2016,11,29,15,45,575.0,42.0,0.8,12.5,144.5,304.88,239.79
2016,11,29,16,0,506.0,36.0,0.7,12.0,104.0,252.95,193.04
2016,11,29,16,15,385.5,27.0,0.65,11.5,67.5,181.31,125.37
2016,11,29,16,30,265.0,18.0,0.6,11.0,31.0,110.11,0.0
2016,11,29,16,45,132.5,9.0,0.6,11.0,15.5,43.19,0.0
2016,11,29,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,7,15,90.0,10.0,0.65,9.0,14.5,9.83,0.0
2016,11,30,7,30,180.0,20.0,0.6,9.0,29.0,16.3,0.0
2016,11,30,7,45,301.0,30.5,0.6,9.5,63.5,38.34,17.3
2016,11,30,8,0,422.0,41.0,0.6,10.0,98.0,76.21,41.24
2016,11,30,8,15,496.0,48.0,0.7,10.0,137.5,116.08,70.8
2016,11,30,8,30,570.0,55.0,0.8,10.0,177.0,162.8,109.02
2016,11,30,8,45,291.5,80.0,0.95,10.5,143.0,149.39,111.34
2016,11,30,9,0,13.0,105.0,1.1,11.0,109.0,105.45,84.32
2016,11,30,9,15,17.5,118.0,1.15,11.0,124.0,120.46,97.14
2016,11,30,9,30,22.0,131.0,1.2,11.0,139.0,135.89,110.08
2016,11,30,9,45,152.5,145.5,1.3,11.5,206.0,209.31,170.0
2016,11,30,10,0,283.0,160.0,1.4,12.0,273.0,292.04,237.06
2016,11,30,10,15,538.5,122.5,1.4,12.0,355.0,391.16,317.19
2016,11,30,10,30,794.0,85.0,1.4,12.0,437.0,503.26,406.35
2016,11,30,10,45,533.5,142.0,1.4,12.0,383.0,444.69,360.15
2016,11,30,11,0,273.0,199.0,1.4,12.0,329.0,367.17,297.96
2016,11,30,11,15,554.5,143.0,1.4,12.0,413.5,487.21,396.12
2016,11,30,11,30,836.0,87.0,1.4,12.0,498.0,612.77,494.45
2016,11,30,11,45,840.0,86.5,1.45,12.5,502.5,629.33,505.89
2016,11,30,12,0,844.0,86.0,1.5,13.0,507.0,643.1,516.12
2016,11,30,12,15,842.5,86.0,1.55,13.0,503.0,650.98,522.78
2016,11,30,12,30,841.0,86.0,1.6,13.0,499.0,655.86,527.17
2016,11,30,12,45,835.0,85.0,1.65,13.0,488.0,653.64,526.25
2016,11,30,13,0,829.0,84.0,1.7,13.0,477.0,648.42,523.07
2016,11,30,13,15,819.5,83.0,1.7,13.0,458.5,637.97,515.52
2016,11,30,13,30,810.0,82.0,1.7,13.0,440.0,624.71,505.77
2016,11,30,13,45,796.5,79.5,1.75,13.0,415.5,604.55,490.98
2016,11,30,14,0,783.0,77.0,1.8,13.0,391.0,581.95,474.04
2016,11,30,14,15,761.5,74.5,1.75,13.0,360.0,552.31,450.73
2016,11,30,14,30,740.0,72.0,1.7,13.0,329.0,520.93,425.62
2016,11,30,14,45,707.5,68.5,1.7,13.0,293.0,483.79,395.51
2016,11,30,15,0,675.0,65.0,1.7,13.0,257.0,443.5,362.15
2016,11,30,15,15,627.5,60.0,1.5,12.5,218.0,393.93,320.46
2016,11,30,15,30,580.0,55.0,1.3,12.0,179.0,345.6,278.63
2016,11,30,15,45,504.5,48.0,1.1,11.5,139.0,284.89,225.97
2016,11,30,16,0,429.0,41.0,0.9,11.0,99.0,228.53,175.7
2016,11,30,16,15,214.5,35.0,0.85,10.5,64.0,131.78,91.39
2016,11,30,16,30,0.0,29.0,0.8,10.0,29.0,34.44,0.0
2016,11,30,16,45,0.0,14.5,0.8,10.0,14.5,14.25,0.0
2016,11,30,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,7,15,153.0,8.5,1.5,5.5,15.5,8.36,0.0
2016,12,1,7,30,306.0,17.0,1.7,6.0,31.0,14.65,0.0
2016,12,1,7,45,429.5,25.0,1.9,7.0,68.5,37.73,14.28
2016,12,1,8,0,553.0,33.0,2.1,8.0,106.0,79.43,39.18
2016,12,1,8,15,620.5,38.0,2.35,8.5,147.0,122.63,71.33
2016,12,1,8,30,688.0,43.0,2.6,9.0,188.0,171.86,112.46
2016,12,1,8,45,730.5,47.0,2.9,9.5,228.5,219.81,155.78
2016,12,1,9,0,773.0,51.0,3.2,10.0,269.0,270.54,202.22
2016,12,1,9,15,801.0,53.5,3.3,10.5,305.5,317.41,245.62
2016,12,1,9,30,829.0,56.0,3.4,11.0,342.0,365.01,288.9
2016,12,1,9,45,841.5,59.5,3.55,11.5,372.5,407.78,327.55
2016,12,1,10,0,854.0,63.0,3.7,12.0,403.0,449.46,364.3
2016,12,1,10,15,867.5,64.5,3.7,12.0,428.5,487.01,397.32
2016,12,1,10,30,881.0,66.0,3.7,12.0,454.0,523.92,429.05
2016,12,1,10,45,889.5,67.0,3.75,12.5,472.5,555.85,455.46
2016,12,1,11,0,898.0,68.0,3.8,13.0,491.0,585.55,479.5
2016,12,1,11,15,902.5,69.0,3.8,13.0,502.5,610.49,500.11
2016,12,1,11,30,907.0,70.0,3.8,13.0,514.0,632.7,518.27
2016,12,1,11,45,909.0,70.0,3.8,13.5,517.5,649.38,530.95
2016,12,1,12,0,911.0,70.0,3.8,14.0,521.0,663.02,541.09
2016,12,1,12,15,909.0,69.5,3.8,14.0,517.5,670.42,547.3
2016,12,1,12,30,907.0,69.0,3.8,14.0,514.0,674.6,550.99
2016,12,1,12,45,897.5,70.0,3.8,14.0,501.5,672.38,549.62
2016,12,1,13,0,888.0,71.0,3.8,14.0,489.0,667.0,545.77
2016,12,1,13,15,878.5,70.0,3.75,14.0,470.5,656.25,537.64
2016,12,1,13,30,869.0,69.0,3.7,14.0,452.0,646.4,529.94
2016,12,1,13,45,852.0,68.0,3.7,14.0,426.0,625.15,513.52
2016,12,1,14,0,835.0,67.0,3.7,14.0,400.0,601.4,494.9
2016,12,1,14,15,814.0,65.0,3.55,13.5,368.5,571.82,471.84
2016,12,1,14,30,793.0,63.0,3.4,13.0,337.0,540.36,446.74
2016,12,1,14,45,761.5,60.0,3.25,13.0,300.5,500.36,413.37
2016,12,1,15,0,730.0,57.0,3.1,13.0,264.0,459.59,378.6
2016,12,1,15,15,685.5,53.0,2.85,12.5,224.0,410.89,336.97
2016,12,1,15,30,641.0,49.0,2.6,12.0,184.0,362.96,294.76
2016,12,1,15,45,566.5,43.0,2.35,11.5,143.0,305.0,243.38
2016,12,1,16,0,492.0,37.0,2.1,11.0,102.0,248.15,191.67
2016,12,1,16,15,246.0,33.5,2.05,10.5,66.0,140.49,97.46
2016,12,1,16,30,0.0,30.0,2.0,10.0,30.0,36.22,0.0
2016,12,1,16,45,0.0,15.0,2.0,9.5,15.0,14.74,0.0
2016,12,1,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,7,15,145.5,8.0,2.4,6.5,14.5,7.86,0.0
2016,12,2,7,30,291.0,16.0,2.6,7.0,29.0,13.71,0.0
2016,12,2,7,45,412.0,24.5,2.85,7.5,65.0,35.54,13.04
2016,12,2,8,0,533.0,33.0,3.1,8.0,101.0,76.32,37.52
2016,12,2,8,15,601.5,38.0,3.2,8.5,142.0,118.43,68.6
2016,12,2,8,30,670.0,43.0,3.3,9.0,183.0,166.72,108.75
2016,12,2,8,45,712.0,47.0,3.45,9.5,222.5,213.58,151.07
2016,12,2,9,0,754.0,51.0,3.6,10.0,262.0,263.21,196.52
2016,12,2,9,15,644.0,72.5,3.7,10.5,269.5,284.05,221.36
2016,12,2,9,30,534.0,94.0,3.8,11.0,277.0,294.45,235.47
2016,12,2,9,45,684.0,79.0,3.9,11.5,335.5,362.43,292.55
2016,12,2,10,0,834.0,64.0,4.0,12.0,394.0,439.5,356.78
2016,12,2,10,15,847.5,65.5,3.95,12.0,419.0,477.52,390.05
2016,12,2,10,30,861.0,67.0,3.9,12.0,444.0,512.65,420.4
2016,12,2,10,45,870.5,68.0,3.9,12.5,462.5,544.57,446.81
2016,12,2,11,0,880.0,69.0,3.9,13.0,481.0,574.37,470.91
2016,12,2,11,15,885.0,69.5,3.85,13.0,492.5,598.69,491.0
2016,12,2,11,30,890.0,70.0,3.8,13.0,504.0,620.36,508.68
2016,12,2,11,45,891.5,70.0,3.8,13.5,507.5,636.51,521.01
2016,12,2,12,0,893.0,70.0,3.8,14.0,511.0,649.68,530.83
2016,12,2,12,15,891.0,70.0,3.8,14.0,507.5,657.55,537.4
2016,12,2,12,30,889.0,70.0,3.8,14.0,504.0,662.28,541.49
2016,12,2,12,45,876.5,71.5,3.8,14.0,491.0,658.73,539.06
2016,12,2,13,0,864.0,73.0,3.8,14.0,478.0,655.82,536.93
2016,12,2,13,15,854.0,72.0,3.75,14.0,459.5,645.05,528.74
2016,12,2,13,30,844.0,71.0,3.7,14.0,441.0,631.38,518.21
2016,12,2,13,45,463.5,119.0,3.65,14.0,320.5,436.18,360.63
2016,12,2,14,0,83.0,167.0,3.6,14.0,200.0,229.56,187.76
2016,12,2,14,15,79.0,154.5,3.4,14.0,184.0,212.96,174.59
2016,12,2,14,30,75.0,142.0,3.2,14.0,168.0,196.34,160.83
2016,12,2,14,45,391.5,99.5,3.0,14.0,212.5,341.41,283.18
2016,12,2,15,0,708.0,57.0,2.8,14.0,257.0,447.46,367.71
2016,12,2,15,15,663.5,53.0,2.4,13.0,218.0,399.55,326.48
2016,12,2,15,30,619.0,49.0,2.0,12.0,179.0,352.46,285.41
2016,12,2,15,45,547.0,43.0,1.7,11.5,139.0,296.48,235.8
2016,12,2,16,0,475.0,37.0,1.4,11.0,99.0,241.43,185.78
2016,12,2,16,15,352.5,27.5,1.35,10.5,64.0,170.14,117.37
2016,12,2,16,30,230.0,18.0,1.3,10.0,29.0,98.99,0.0
2016,12,2,16,45,115.0,9.0,1.3,9.5,14.5,38.59,0.0
2016,12,2,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,7,15,111.5,8.0,1.0,7.5,12.5,7.86,0.0
2016,12,3,7,30,223.0,16.0,1.0,8.0,25.0,15.73,0.0
2016,12,3,7,45,348.0,25.0,1.0,8.5,59.0,31.84,11.48
2016,12,3,8,0,473.0,34.0,1.0,9.0,93.0,70.11,34.69
2016,12,3,8,15,544.0,40.0,1.15,9.5,132.5,111.31,64.71
2016,12,3,8,30,615.0,46.0,1.3,10.0,172.0,158.03,102.78
2016,12,3,8,45,664.5,49.5,1.5,10.5,211.0,203.39,142.74
2016,12,3,9,0,714.0,53.0,1.7,11.0,250.0,252.29,186.53
2016,12,3,9,15,654.5,68.0,1.75,11.5,267.5,281.12,216.24
2016,12,3,9,30,595.0,83.0,1.8,12.0,285.0,303.95,239.58
2016,12,3,9,45,697.5,74.5,1.9,12.5,332.5,361.39,287.87
2016,12,3,10,0,800.0,66.0,2.0,13.0,380.0,424.6,340.21
2016,12,3,10,15,814.5,68.0,2.0,13.5,405.0,462.47,371.93
2016,12,3,10,30,829.0,70.0,2.0,14.0,430.0,499.06,401.89
2016,12,3,10,45,834.5,72.0,2.0,14.5,448.0,529.34,426.2
2016,12,3,11,0,840.0,74.0,2.0,15.0,466.0,557.4,448.2
2016,12,3,11,15,846.0,74.5,2.0,15.0,477.0,581.75,467.78
2016,12,3,11,30,852.0,75.0,2.0,15.0,488.0,603.61,485.15
2016,12,3,11,45,849.0,77.0,2.0,15.5,491.5,618.93,496.35
2016,12,3,12,0,846.0,79.0,2.0,16.0,495.0,631.27,505.13
2016,12,3,12,15,844.5,79.0,2.0,16.0,491.5,639.36,511.63
2016,12,3,12,30,843.0,79.0,2.0,16.0,488.0,644.45,515.82
2016,12,3,12,45,840.0,77.5,2.0,16.5,478.0,643.85,514.82
2016,12,3,13,0,837.0,76.0,2.0,17.0,468.0,640.25,511.55
2016,12,3,13,15,828.0,75.0,1.95,17.0,450.0,630.36,504.16
2016,12,3,13,30,819.0,74.0,1.9,17.0,432.0,617.64,494.58
2016,12,3,13,45,799.5,73.5,1.85,17.0,407.0,596.2,478.24
2016,12,3,14,0,780.0,73.0,1.8,17.0,382.0,572.46,459.98
2016,12,3,14,15,758.5,70.5,1.65,16.5,351.5,543.23,437.58
2016,12,3,14,30,737.0,68.0,1.5,16.0,321.0,512.27,413.36
2016,12,3,14,45,701.0,65.5,1.35,16.0,285.5,471.91,380.49
2016,12,3,15,0,665.0,63.0,1.2,16.0,250.0,434.15,348.89
2016,12,3,15,15,618.5,58.0,1.1,15.5,211.5,385.73,309.03
2016,12,3,15,30,572.0,53.0,1.0,15.0,173.0,338.5,268.96
2016,12,3,15,45,497.5,46.5,0.9,14.5,134.0,279.43,218.56
2016,12,3,16,0,423.0,40.0,0.8,14.0,95.0,224.6,170.28
2016,12,3,16,15,304.0,29.0,0.85,13.5,61.0,155.04,105.2
2016,12,3,16,30,185.0,18.0,0.9,13.0,27.0,85.36,0.0
2016,12,3,16,45,92.5,9.0,1.0,12.5,13.5,32.76,0.0
2016,12,3,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,11.5,0.75,8.0,11.5,11.3,0.0
2016,12,4,7,30,0.0,23.0,0.7,8.0,23.0,22.61,0.0
2016,12,4,7,45,229.0,29.0,0.7,8.5,57.0,30.98,12.69
2016,12,4,8,0,458.0,35.0,0.7,9.0,91.0,68.69,34.23
2016,12,4,8,15,532.0,41.5,0.7,9.5,130.5,109.05,63.25
2016,12,4,8,30,606.0,48.0,0.7,10.0,170.0,156.19,101.18
2016,12,4,8,45,649.0,53.0,0.7,10.5,208.5,201.68,140.98
2016,12,4,9,0,692.0,58.0,0.7,11.0,247.0,249.53,183.34
2016,12,4,9,15,722.5,61.0,0.65,11.0,282.5,294.01,223.33
2016,12,4,9,30,753.0,64.0,0.6,11.0,318.0,339.63,263.52
2016,12,4,9,45,563.0,102.5,0.55,11.5,302.5,334.75,264.59
2016,12,4,10,0,373.0,141.0,0.5,12.0,287.0,312.18,249.46
2016,12,4,10,15,419.0,143.0,0.45,12.0,316.5,350.62,280.98
2016,12,4,10,30,465.0,145.0,0.4,12.0,346.0,390.97,312.98
2016,12,4,10,45,468.5,151.0,0.35,12.5,361.5,414.31,330.61
2016,12,4,11,0,472.0,157.0,0.3,13.0,377.0,436.48,347.02
2016,12,4,11,15,654.0,119.0,0.25,13.0,431.0,517.34,409.43
2016,12,4,11,30,836.0,81.0,0.2,13.0,485.0,598.79,470.18
2016,12,4,11,45,721.0,107.5,0.2,13.5,457.5,573.01,448.96
2016,12,4,12,0,606.0,134.0,0.2,14.0,430.0,539.66,423.32
2016,12,4,12,15,545.5,149.0,0.35,14.0,414.5,521.33,411.43
2016,12,4,12,30,485.0,164.0,0.5,14.0,399.0,503.32,399.13
2016,12,4,12,45,479.0,161.0,0.7,14.0,389.0,498.8,397.98
2016,12,4,13,0,473.0,158.0,0.9,14.0,379.0,492.51,395.01
2016,12,4,13,15,424.0,161.0,1.0,14.0,353.0,463.38,373.15
2016,12,4,13,30,375.0,164.0,1.1,14.0,327.0,425.64,344.57
2016,12,4,13,45,301.5,163.5,1.2,14.0,290.0,376.3,305.98
2016,12,4,14,0,228.0,163.0,1.3,14.0,253.0,328.02,267.47
2016,12,4,14,15,212.5,154.0,1.2,14.0,232.5,298.59,244.01
2016,12,4,14,30,197.0,145.0,1.1,14.0,212.0,276.68,226.1
2016,12,4,14,45,405.5,108.0,1.05,14.0,227.5,358.35,292.86
2016,12,4,15,0,614.0,71.0,1.0,14.0,243.0,416.44,337.44
2016,12,4,15,15,565.5,65.0,0.95,13.5,205.5,367.46,296.4
2016,12,4,15,30,517.0,59.0,0.9,13.0,168.0,319.86,256.1
2016,12,4,15,45,457.0,50.0,0.85,12.5,130.5,266.05,209.77
2016,12,4,16,0,397.0,41.0,0.8,12.0,93.0,215.58,164.74
2016,12,4,16,15,198.5,33.5,0.85,11.5,59.5,124.26,84.74
2016,12,4,16,30,0.0,26.0,0.9,11.0,26.0,29.81,0.0
2016,12,4,16,45,0.0,13.0,1.0,11.0,13.0,12.78,0.0
2016,12,4,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,1.55,7.0,7.0,6.88,0.0
2016,12,5,7,30,0.0,14.0,1.6,7.0,14.0,13.76,0.0
2016,12,5,7,45,55.0,29.0,1.65,7.5,36.0,27.63,12.57
2016,12,5,8,0,110.0,44.0,1.7,8.0,58.0,49.39,31.4
2016,12,5,8,15,132.5,61.0,1.75,8.0,83.5,75.2,52.67
2016,12,5,8,30,155.0,78.0,1.8,8.0,109.0,103.34,76.61
2016,12,5,8,45,171.5,94.0,1.85,8.5,135.0,131.34,101.02
2016,12,5,9,0,188.0,110.0,1.9,9.0,161.0,160.78,126.75
2016,12,5,9,15,205.5,121.5,1.9,9.0,184.5,187.34,150.18
2016,12,5,9,30,223.0,133.0,1.9,9.0,208.0,215.09,174.47
2016,12,5,9,45,250.0,143.5,1.9,9.0,235.0,246.62,201.59
2016,12,5,10,0,277.0,154.0,1.9,9.0,262.0,279.75,229.81
2016,12,5,10,15,326.0,157.5,1.85,9.0,292.0,317.25,261.32
2016,12,5,10,30,375.0,161.0,1.8,9.0,322.0,357.16,294.53
2016,12,5,10,45,300.0,180.0,1.8,9.5,312.5,349.68,288.02
2016,12,5,11,0,225.0,199.0,1.8,10.0,303.0,332.6,273.48
2016,12,5,11,15,200.5,206.5,1.7,10.0,301.0,332.7,273.41
2016,12,5,11,30,176.0,214.0,1.6,10.0,299.0,331.25,271.83
2016,12,5,11,45,255.5,206.0,1.55,10.0,330.0,381.56,313.33
2016,12,5,12,0,335.0,198.0,1.5,10.0,361.0,427.67,350.8
2016,12,5,12,15,308.0,200.5,1.45,10.0,350.0,417.88,342.46
2016,12,5,12,30,281.0,203.0,1.4,10.0,339.0,406.64,333.3
2016,12,5,12,45,241.0,203.0,1.35,10.0,318.0,383.0,314.12
2016,12,5,13,0,201.0,203.0,1.3,10.0,297.0,351.24,288.52
2016,12,5,13,15,219.5,193.0,1.2,10.0,292.0,352.37,290.01
2016,12,5,13,30,238.0,183.0,1.1,10.0,287.0,359.96,296.26
2016,12,5,13,45,232.0,173.0,1.0,10.0,269.5,343.62,283.04
2016,12,5,14,0,226.0,163.0,0.9,10.0,252.0,326.6,269.33
2016,12,5,14,15,214.0,153.0,0.8,10.0,232.0,305.46,252.07
2016,12,5,14,30,202.0,143.0,0.7,10.0,212.0,276.99,228.79
2016,12,5,14,45,197.5,127.5,0.65,10.0,189.0,260.15,214.81
2016,12,5,15,0,193.0,112.0,0.6,10.0,166.0,235.73,194.27
2016,12,5,15,15,178.0,96.5,0.6,9.5,140.5,205.8,169.12
2016,12,5,15,30,163.0,81.0,0.6,9.0,115.0,176.28,143.68
2016,12,5,15,45,145.0,64.0,0.65,9.0,89.5,144.04,115.17
2016,12,5,16,0,127.0,47.0,0.7,9.0,64.0,112.5,86.6
2016,12,5,16,15,63.5,32.5,0.75,8.5,41.0,64.29,42.69
2016,12,5,16,30,0.0,18.0,0.8,8.0,18.0,18.22,0.0
2016,12,5,16,45,0.0,9.0,0.85,8.0,9.0,8.85,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,9.0,1.05,4.5,9.0,0.0,0.0
2016,12,6,7,30,0.0,18.0,1.1,5.0,18.0,17.69,0.0
2016,12,6,7,45,162.5,28.5,1.2,6.0,47.5,27.66,10.65
2016,12,6,8,0,325.0,39.0,1.3,7.0,77.0,60.58,32.91
2016,12,6,8,15,380.5,50.0,1.4,7.5,112.0,95.99,59.38
2016,12,6,8,30,436.0,61.0,1.5,8.0,147.0,136.57,92.6
2016,12,6,8,45,474.5,69.0,1.65,8.5,181.0,175.32,126.63
2016,12,6,9,0,513.0,77.0,1.8,9.0,215.0,216.98,163.84
2016,12,6,9,15,553.5,79.0,1.9,9.0,246.5,255.87,199.16
2016,12,6,9,30,594.0,81.0,2.0,9.0,278.0,297.09,236.32
2016,12,6,9,45,699.0,76.0,2.1,9.5,329.5,358.41,288.29
2016,12,6,10,0,804.0,71.0,2.2,10.0,381.0,425.79,344.61
2016,12,6,10,15,819.0,72.5,2.2,10.0,406.0,463.57,377.47
2016,12,6,10,30,834.0,74.0,2.2,10.0,431.0,500.1,408.72
2016,12,6,10,45,842.5,76.0,2.2,10.5,450.0,532.26,435.03
2016,12,6,11,0,851.0,78.0,2.2,11.0,469.0,562.35,459.07
2016,12,6,11,15,856.5,78.5,2.2,11.0,480.5,586.85,479.16
2016,12,6,11,30,862.0,79.0,2.2,11.0,492.0,608.81,496.96
2016,12,6,11,45,861.0,80.5,2.2,11.5,496.0,625.22,509.26
2016,12,6,12,0,860.0,82.0,2.2,12.0,500.0,638.68,519.11
2016,12,6,12,15,501.0,148.5,2.2,12.0,391.5,490.51,401.19
2016,12,6,12,30,142.0,215.0,2.2,12.0,283.0,323.26,263.78
2016,12,6,12,45,310.5,185.5,2.25,12.0,330.5,407.94,335.74
2016,12,6,13,0,479.0,156.0,2.3,12.0,378.0,492.82,405.24
2016,12,6,13,15,342.0,171.0,2.3,11.5,326.5,413.06,340.77
2016,12,6,13,30,205.0,186.0,2.3,11.0,275.0,334.81,276.83
2016,12,6,13,45,102.5,109.5,2.35,11.0,154.0,182.06,150.88
2016,12,6,14,0,0.0,33.0,2.4,11.0,33.0,31.86,21.85
2016,12,6,14,15,0.0,30.5,2.3,11.0,30.5,29.44,19.86
2016,12,6,14,30,0.0,28.0,2.2,11.0,28.0,27.02,17.8
2016,12,6,14,45,359.5,43.0,2.15,11.0,143.5,258.18,218.31
2016,12,6,15,0,719.0,58.0,2.1,11.0,259.0,452.47,374.48
2016,12,6,15,15,673.5,53.5,1.85,10.5,219.5,403.57,331.15
2016,12,6,15,30,628.0,49.0,1.6,10.0,180.0,355.49,288.8
2016,12,6,15,45,557.0,43.0,1.35,9.5,140.0,300.04,239.45
2016,12,6,16,0,486.0,37.0,1.1,9.0,100.0,245.27,189.39
2016,12,6,16,15,360.5,28.0,1.05,8.5,64.5,173.31,119.55
2016,12,6,16,30,235.0,19.0,1.0,8.0,29.0,101.3,0.0
2016,12,6,16,45,117.5,9.5,1.0,8.0,14.5,39.77,0.0
2016,12,6,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,4.0,1.4,5.0,4.0,0.0,0.0
2016,12,7,7,30,0.0,8.0,1.4,5.0,8.0,7.86,0.0
2016,12,7,7,45,0.0,23.0,1.45,5.0,23.0,21.95,8.28
2016,12,7,8,0,0.0,38.0,1.5,5.0,38.0,36.26,24.72
2016,12,7,8,15,7.5,54.0,1.6,5.0,55.5,52.62,39.42
2016,12,7,8,30,15.0,70.0,1.7,5.0,73.0,69.88,54.63
2016,12,7,8,45,20.5,85.0,1.8,5.5,90.5,87.08,69.69
2016,12,7,9,0,26.0,100.0,1.9,6.0,108.0,104.66,84.96
2016,12,7,9,15,29.5,114.0,1.85,6.5,123.5,121.2,99.22
2016,12,7,9,30,33.0,128.0,1.8,7.0,139.0,138.12,113.6
2016,12,7,9,45,35.5,140.0,1.8,7.5,153.0,152.96,126.05
2016,12,7,10,0,38.0,152.0,1.8,8.0,167.0,168.02,138.54
2016,12,7,10,15,102.0,168.0,1.7,8.0,211.0,219.31,181.5
2016,12,7,10,30,166.0,184.0,1.6,8.0,255.0,272.02,225.25
2016,12,7,10,45,98.0,182.0,1.5,8.5,224.5,235.76,194.51
2016,12,7,11,0,30.0,180.0,1.4,9.0,194.0,199.12,163.21
2016,12,7,11,15,39.0,189.0,1.4,9.0,207.5,215.11,176.61
2016,12,7,11,30,48.0,198.0,1.4,9.0,221.0,231.55,190.16
2016,12,7,11,45,24.0,143.0,1.45,9.0,154.5,159.21,130.09
2016,12,7,12,0,0.0,88.0,1.5,9.0,88.0,85.22,67.52
2016,12,7,12,15,0.0,69.5,1.55,9.0,69.5,67.19,52.28
2016,12,7,12,30,0.0,51.0,1.6,9.0,51.0,49.28,36.97
2016,12,7,12,45,0.0,34.5,1.7,9.0,34.5,33.32,23.24
2016,12,7,13,0,0.0,18.0,1.8,9.0,18.0,17.37,9.45
2016,12,7,13,15,63.5,103.0,1.85,9.0,130.5,150.39,124.96
2016,12,7,13,30,127.0,188.0,1.9,9.0,243.0,287.52,239.41
2016,12,7,13,45,63.5,143.0,1.95,9.0,170.5,188.89,156.56
2016,12,7,14,0,0.0,98.0,2.0,9.0,98.0,96.29,77.4
2016,12,7,14,15,0.0,90.5,2.0,8.5,90.5,88.84,71.4
2016,12,7,14,30,0.0,83.0,2.0,8.0,83.0,81.41,65.23
2016,12,7,14,45,0.0,73.5,2.0,8.0,73.5,71.89,57.05
2016,12,7,15,0,0.0,64.0,2.0,8.0,64.0,62.38,48.79
2016,12,7,15,15,0.0,54.5,1.9,7.5,54.5,52.87,40.53
2016,12,7,15,30,0.0,45.0,1.8,7.0,45.0,43.47,32.24
2016,12,7,15,45,0.0,34.5,1.75,7.0,34.5,33.31,23.14
2016,12,7,16,0,0.0,24.0,1.7,7.0,24.0,23.16,13.99
2016,12,7,16,15,0.0,15.5,1.7,6.5,15.5,14.95,5.96
2016,12,7,16,30,0.0,7.0,1.7,6.0,7.0,6.75,0.0
2016,12,7,16,45,0.0,3.5,1.7,6.0,3.5,3.44,0.0
2016,12,7,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,1.1,10.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,1.1,10.0,5.0,4.91,0.0
2016,12,8,7,45,0.0,14.0,1.1,10.5,14.0,13.51,2.25
2016,12,8,8,0,0.0,23.0,1.1,11.0,23.0,22.2,12.53
2016,12,8,8,15,0.0,34.0,1.15,11.0,34.0,32.84,22.15
2016,12,8,8,30,0.0,45.0,1.2,11.0,45.0,43.46,31.58
2016,12,8,8,45,0.0,56.5,1.25,11.5,56.5,54.59,41.28
2016,12,8,9,0,0.0,68.0,1.3,12.0,68.0,65.77,50.89
2016,12,8,9,15,0.0,78.5,1.3,12.0,78.5,76.04,59.68
2016,12,8,9,30,0.0,89.0,1.3,12.0,89.0,86.35,68.42
2016,12,8,9,45,0.0,97.5,1.35,12.0,97.5,94.74,75.45
2016,12,8,10,0,0.0,106.0,1.4,12.0,106.0,103.16,82.45
2016,12,8,10,15,0.0,119.0,1.4,12.0,119.0,116.13,93.21
2016,12,8,10,30,0.0,132.0,1.4,12.0,132.0,129.2,103.98
2016,12,8,10,45,0.0,117.0,1.45,12.5,117.0,114.15,91.11
2016,12,8,11,0,0.0,102.0,1.5,13.0,102.0,99.16,78.37
2016,12,8,11,15,0.0,95.0,1.5,13.0,95.0,92.19,72.5
2016,12,8,11,30,0.0,88.0,1.5,13.0,88.0,85.23,66.64
2016,12,8,11,45,0.0,89.0,1.55,13.0,89.0,86.22,67.46
2016,12,8,12,0,0.0,90.0,1.6,13.0,90.0,87.22,68.28
2016,12,8,12,15,0.0,123.0,1.55,13.0,123.0,120.53,96.07
2016,12,8,12,30,0.0,156.0,1.5,13.0,156.0,154.84,124.35
2016,12,8,12,45,0.5,154.5,1.5,13.0,155.0,153.95,123.6
2016,12,8,13,0,1.0,153.0,1.5,13.0,154.0,153.13,123.03
2016,12,8,13,15,0.5,143.5,1.45,13.0,144.0,143.23,114.95
2016,12,8,13,30,0.0,134.0,1.4,13.0,134.0,133.35,106.9
2016,12,8,13,45,0.0,113.0,1.4,13.0,113.0,111.63,88.98
2016,12,8,14,0,0.0,92.0,1.4,13.0,92.0,90.04,71.03
2016,12,8,14,15,0.0,85.0,1.35,13.0,85.0,83.09,65.3
2016,12,8,14,30,0.0,78.0,1.3,13.0,78.0,76.16,59.51
2016,12,8,14,45,0.0,69.5,1.3,13.0,69.5,67.68,52.36
2016,12,8,15,0,0.0,61.0,1.3,13.0,61.0,59.21,45.13
2016,12,8,15,15,0.0,51.5,1.25,13.0,51.5,49.76,36.99
2016,12,8,15,30,0.0,42.0,1.2,13.0,42.0,40.57,28.99
2016,12,8,15,45,0.0,32.5,1.15,13.0,32.5,31.38,20.92
2016,12,8,16,0,0.0,23.0,1.1,13.0,23.0,22.2,12.79
2016,12,8,16,15,0.0,14.5,1.1,13.0,14.5,13.98,4.98
2016,12,8,16,30,0.0,6.0,1.1,13.0,6.0,5.78,0.0
2016,12,8,16,45,0.0,3.0,1.1,13.0,3.0,2.95,0.0
2016,12,8,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
