Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,7,15,74.0,6.0,0.75,12.0,8.0,0.0,0.0
2016,12,9,7,30,148.0,12.0,0.8,12.0,16.0,11.8,0.0
2016,12,9,7,45,292.0,21.5,0.9,12.0,47.5,22.13,4.15
2016,12,9,8,0,436.0,31.0,1.0,12.0,79.0,57.64,26.29
2016,12,9,8,15,512.5,37.0,1.15,12.0,117.0,95.76,52.42
2016,12,9,8,30,589.0,43.0,1.3,12.0,155.0,141.54,88.4
2016,12,9,8,45,639.5,47.0,1.5,12.5,193.0,185.65,126.46
2016,12,9,9,0,690.0,51.0,1.7,13.0,231.0,233.49,168.79
2016,12,9,9,15,443.5,91.5,1.8,13.0,213.5,229.65,176.59
2016,12,9,9,30,197.0,132.0,1.9,13.0,196.0,200.87,160.18
2016,12,9,9,45,196.5,145.0,2.05,13.5,214.0,222.63,179.07
2016,12,9,10,0,196.0,158.0,2.2,14.0,232.0,244.02,197.12
2016,12,9,10,15,112.5,161.5,2.25,14.0,204.5,216.96,175.71
2016,12,9,10,30,29.0,165.0,2.3,14.0,177.0,180.26,145.5
2016,12,9,10,45,14.5,150.5,2.4,14.0,156.5,155.58,125.12
2016,12,9,11,0,0.0,136.0,2.5,14.0,136.0,133.35,106.52
2016,12,9,11,15,39.5,170.5,2.5,14.0,189.5,195.55,158.33
2016,12,9,11,30,79.0,205.0,2.5,14.0,243.0,257.45,209.04
2016,12,9,11,45,41.0,183.5,2.55,14.5,203.5,212.89,171.84
2016,12,9,12,0,3.0,162.0,2.6,15.0,164.0,162.43,129.73
2016,12,9,12,15,411.0,118.5,2.55,14.5,315.0,398.04,328.38
2016,12,9,12,30,819.0,75.0,2.5,14.0,466.0,616.79,502.96
2016,12,9,12,45,547.5,133.5,2.5,14.0,392.5,509.05,415.2
2016,12,9,13,0,276.0,192.0,2.5,14.0,319.0,393.3,320.77
2016,12,9,13,15,216.0,189.5,2.4,14.0,287.0,345.25,282.34
2016,12,9,13,30,156.0,187.0,2.3,14.0,255.0,304.51,248.89
2016,12,9,13,45,263.0,164.5,2.25,14.0,271.0,352.22,289.39
2016,12,9,14,0,370.0,142.0,2.2,14.0,287.0,396.64,326.11
2016,12,9,14,15,360.0,132.0,2.0,14.0,264.0,374.03,307.36
2016,12,9,14,30,350.0,122.0,1.8,14.0,241.0,350.52,287.96
2016,12,9,14,45,342.0,109.5,1.65,14.0,215.0,324.48,266.33
2016,12,9,15,0,334.0,97.0,1.5,14.0,189.0,297.68,243.61
2016,12,9,15,15,312.0,84.0,1.35,13.5,160.5,262.84,214.18
2016,12,9,15,30,290.0,71.0,1.2,13.0,132.0,228.45,184.4
2016,12,9,15,45,257.5,57.5,1.05,13.0,102.5,189.74,150.14
2016,12,9,16,0,225.0,44.0,0.9,13.0,73.0,152.81,116.62
2016,12,9,16,15,112.5,32.5,0.85,12.5,47.0,86.75,58.09
2016,12,9,16,30,0.0,21.0,0.8,12.0,21.0,22.29,0.0
2016,12,9,16,45,0.0,10.5,0.8,12.0,10.5,10.32,0.0
2016,12,9,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.5,3.0,14.0,0.5,0.0,0.0
2016,12,10,7,30,0.0,1.0,3.0,14.0,1.0,0.98,0.0
2016,12,10,7,45,0.0,4.5,3.05,14.0,4.5,4.33,0.0
2016,12,10,8,0,0.0,8.0,3.1,14.0,8.0,7.71,0.53
2016,12,10,8,15,0.0,12.0,3.05,14.0,12.0,11.57,4.01
2016,12,10,8,30,0.0,16.0,3.0,14.0,16.0,15.43,7.43
2016,12,10,8,45,0.0,20.5,3.0,14.0,20.5,19.77,11.24
2016,12,10,9,0,0.0,25.0,3.0,14.0,25.0,24.12,15.02
2016,12,10,9,15,0.0,29.0,2.95,14.0,29.0,27.99,18.36
2016,12,10,9,30,0.0,33.0,2.9,14.0,33.0,31.85,21.68
2016,12,10,9,45,0.0,36.5,2.9,14.0,36.5,35.24,24.55
2016,12,10,10,0,0.0,40.0,2.9,14.0,40.0,38.63,27.41
2016,12,10,10,15,0.0,31.0,2.95,14.0,31.0,29.93,19.95
2016,12,10,10,30,0.0,22.0,3.0,14.0,22.0,21.23,12.51
2016,12,10,10,45,0.0,22.0,3.05,14.0,22.0,21.24,12.49
2016,12,10,11,0,0.0,22.0,3.1,14.0,22.0,21.24,12.48
2016,12,10,11,15,0.0,27.0,3.05,14.0,27.0,26.07,16.57
2016,12,10,11,30,0.0,32.0,3.0,14.0,32.0,30.9,20.67
2016,12,10,11,45,0.0,68.5,2.95,14.0,68.5,66.22,50.51
2016,12,10,12,0,0.0,105.0,2.9,14.0,105.0,102.24,80.65
2016,12,10,12,15,0.0,77.5,2.8,14.0,77.5,74.95,57.77
2016,12,10,12,30,0.0,50.0,2.7,14.0,50.0,48.31,35.38
2016,12,10,12,45,0.0,54.5,2.65,14.0,54.5,52.67,39.1
2016,12,10,13,0,0.0,59.0,2.6,14.0,59.0,57.02,42.81
2016,12,10,13,15,14.5,113.5,2.5,14.0,119.5,120.75,96.69
2016,12,10,13,30,29.0,168.0,2.4,14.0,180.0,195.05,158.31
2016,12,10,13,45,14.5,114.0,2.3,14.0,120.0,121.7,97.42
2016,12,10,14,0,0.0,60.0,2.2,14.0,60.0,57.98,43.77
2016,12,10,14,15,0.0,55.0,2.1,13.5,55.0,53.14,39.85
2016,12,10,14,30,0.0,50.0,2.0,13.0,50.0,48.3,35.85
2016,12,10,14,45,0.0,44.5,1.9,13.0,44.5,42.97,31.32
2016,12,10,15,0,0.0,39.0,1.8,13.0,39.0,37.65,26.74
2016,12,10,15,15,0.0,33.0,1.6,12.5,33.0,31.85,21.76
2016,12,10,15,30,0.0,27.0,1.4,12.0,27.0,26.05,16.72
2016,12,10,15,45,0.0,21.0,1.25,12.0,21.0,20.26,11.59
2016,12,10,16,0,0.0,15.0,1.1,12.0,15.0,14.46,6.43
2016,12,10,16,15,0.0,9.5,1.05,12.0,9.5,9.16,1.36
2016,12,10,16,30,0.0,4.0,1.0,12.0,4.0,3.85,0.0
2016,12,10,16,45,0.0,2.0,0.95,12.0,2.0,1.97,0.0
2016,12,10,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,5.0,0.95,5.0,5.0,0.0,0.0
2016,12,11,7,30,0.0,10.0,0.9,5.0,10.0,9.83,0.0
2016,12,11,7,45,77.5,23.5,0.85,5.5,32.0,21.02,3.46
2016,12,11,8,0,155.0,37.0,0.8,6.0,54.0,43.47,24.93
2016,12,11,8,15,184.0,52.5,0.75,6.5,81.0,70.85,46.8
2016,12,11,8,30,213.0,68.0,0.7,7.0,108.0,100.71,71.61
2016,12,11,8,45,231.0,82.5,0.7,7.5,134.5,130.0,97.17
2016,12,11,9,0,249.0,97.0,0.7,8.0,161.0,160.76,124.22
2016,12,11,9,15,258.5,111.0,0.75,8.0,186.0,189.82,150.25
2016,12,11,9,30,268.0,125.0,0.8,8.0,211.0,219.33,176.38
2016,12,11,9,45,274.5,136.0,0.9,8.5,232.0,244.98,198.74
2016,12,11,10,0,281.0,147.0,1.0,9.0,253.0,270.59,220.66
2016,12,11,10,15,397.0,138.0,1.0,9.0,298.5,329.0,268.8
2016,12,11,10,30,513.0,129.0,1.0,9.0,344.0,390.86,319.29
2016,12,11,10,45,511.0,136.5,1.05,9.5,358.5,414.42,338.3
2016,12,11,11,0,509.0,144.0,1.1,10.0,373.0,436.41,355.91
2016,12,11,11,15,479.5,155.0,1.1,10.0,375.5,444.85,362.79
2016,12,11,11,30,450.0,166.0,1.1,10.0,378.0,450.52,367.34
2016,12,11,11,45,441.5,170.0,1.1,10.5,379.5,458.95,373.52
2016,12,11,12,0,433.0,174.0,1.1,11.0,381.0,465.62,378.17
2016,12,11,12,15,315.5,191.5,1.1,11.0,342.0,410.0,333.66
2016,12,11,12,30,198.0,209.0,1.1,11.0,303.0,351.43,286.31
2016,12,11,12,45,218.0,202.5,1.15,11.5,304.0,358.94,292.92
2016,12,11,13,0,238.0,196.0,1.2,12.0,305.0,372.96,304.06
2016,12,11,13,15,179.0,191.5,1.2,11.5,271.5,323.64,264.76
2016,12,11,13,30,120.0,187.0,1.2,11.0,238.0,281.62,230.91
2016,12,11,13,45,85.5,172.5,1.25,11.0,208.0,236.63,194.35
2016,12,11,14,0,51.0,158.0,1.3,11.0,178.0,199.28,163.47
2016,12,11,14,15,47.5,146.5,1.1,10.5,164.0,184.69,151.76
2016,12,11,14,30,44.0,135.0,0.9,10.0,150.0,170.17,139.87
2016,12,11,14,45,40.5,121.0,0.75,10.0,134.0,152.68,125.16
2016,12,11,15,0,37.0,107.0,0.6,10.0,118.0,135.28,110.36
2016,12,11,15,15,31.0,92.0,0.6,9.5,100.0,115.53,93.6
2016,12,11,15,30,25.0,77.0,0.6,9.0,82.0,96.05,76.78
2016,12,11,15,45,16.5,61.0,0.65,9.0,64.0,74.45,57.79
2016,12,11,16,0,8.0,45.0,0.7,9.0,46.0,50.07,36.33
2016,12,11,16,15,4.0,29.0,0.75,8.5,29.5,31.18,18.47
2016,12,11,16,30,0.0,13.0,0.8,8.0,13.0,12.55,0.0
2016,12,11,16,45,0.0,6.5,0.85,8.0,6.5,6.39,0.0
2016,12,11,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,6.5,1.15,5.5,6.5,0.0,0.0
2016,12,12,7,30,0.0,13.0,1.3,6.0,13.0,12.78,0.0
2016,12,12,7,45,205.0,22.0,1.45,6.5,43.0,19.86,2.35
2016,12,12,8,0,410.0,31.0,1.6,7.0,73.0,53.1,24.39
2016,12,12,8,15,493.0,37.5,1.65,7.5,111.5,90.6,49.93
2016,12,12,8,30,576.0,44.0,1.7,8.0,150.0,135.85,85.21
2016,12,12,8,45,623.5,49.5,1.8,8.5,188.0,180.57,124.18
2016,12,12,9,0,671.0,55.0,1.9,9.0,226.0,228.17,166.85
2016,12,12,9,15,705.0,58.5,1.85,9.0,262.0,272.86,208.03
2016,12,12,9,30,739.0,62.0,1.8,9.0,298.0,319.09,250.11
2016,12,12,9,45,754.5,66.5,1.8,9.5,328.0,360.5,287.41
2016,12,12,10,0,770.0,71.0,1.8,10.0,358.0,401.36,323.23
2016,12,12,10,15,786.5,73.0,1.75,10.0,383.5,439.26,356.21
2016,12,12,10,30,803.0,75.0,1.7,10.0,409.0,476.15,387.54
2016,12,12,10,45,703.0,97.5,1.65,10.0,400.0,474.22,387.31
2016,12,12,11,0,603.0,120.0,1.6,10.0,391.0,463.84,379.81
2016,12,12,11,15,605.0,123.0,1.6,10.0,401.0,483.98,396.68
2016,12,12,11,30,607.0,126.0,1.6,10.0,411.0,502.25,411.58
2016,12,12,11,45,548.0,143.5,1.6,10.0,402.5,494.35,405.2
2016,12,12,12,0,489.0,161.0,1.6,10.0,394.0,485.79,398.15
2016,12,12,12,15,521.0,152.0,1.55,10.0,399.5,502.74,412.14
2016,12,12,12,30,553.0,143.0,1.5,10.0,405.0,518.24,424.69
2016,12,12,12,45,515.0,148.5,1.5,10.0,388.5,503.22,412.74
2016,12,12,13,0,477.0,154.0,1.5,10.0,372.0,486.25,399.38
2016,12,12,13,15,453.0,152.0,1.45,10.0,353.5,468.33,385.3
2016,12,12,13,30,429.0,150.0,1.4,10.0,335.0,449.01,369.99
2016,12,12,13,45,391.5,147.0,1.35,10.0,308.5,419.08,346.05
2016,12,12,14,0,354.0,144.0,1.3,10.0,282.0,380.91,315.49
2016,12,12,14,15,338.0,136.5,1.15,10.0,260.0,358.16,296.84
2016,12,12,14,30,322.0,129.0,1.0,10.0,238.0,334.98,277.46
2016,12,12,14,45,312.0,116.0,0.9,10.0,212.5,308.15,255.13
2016,12,12,15,0,302.0,103.0,0.8,10.0,187.0,280.84,231.95
2016,12,12,15,15,444.0,77.5,0.75,9.5,180.5,319.65,262.55
2016,12,12,15,30,586.0,52.0,0.7,9.0,174.0,343.38,278.11
2016,12,12,15,45,518.5,45.0,0.65,9.0,135.5,286.75,228.0
2016,12,12,16,0,451.0,38.0,0.6,9.0,97.0,233.77,180.14
2016,12,12,16,15,330.5,28.0,0.65,8.5,62.5,163.81,113.9
2016,12,12,16,30,210.0,18.0,0.7,8.0,28.0,93.91,0.0
2016,12,12,16,45,105.0,9.0,0.75,8.0,14.0,36.35,0.0
2016,12,12,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,7.5,1.05,7.5,7.5,7.23,0.0
2016,12,13,8,0,0.0,15.0,1.2,8.0,15.0,14.47,6.05
2016,12,13,8,15,0.0,23.5,1.2,8.0,23.5,22.68,13.67
2016,12,13,8,30,0.0,32.0,1.2,8.0,32.0,30.89,21.07
2016,12,13,8,45,0.0,41.0,1.3,8.5,41.0,39.6,28.78
2016,12,13,9,0,0.0,50.0,1.4,9.0,50.0,48.31,36.4
2016,12,13,9,15,0.0,58.0,1.35,9.0,58.0,56.05,43.17
2016,12,13,9,30,0.0,66.0,1.3,9.0,66.0,63.82,49.89
2016,12,13,9,45,0.0,73.0,1.3,9.5,73.0,70.63,55.62
2016,12,13,10,0,0.0,80.0,1.3,10.0,80.0,77.48,61.29
2016,12,13,10,15,43.5,128.5,1.25,10.0,146.5,147.61,120.59
2016,12,13,10,30,87.0,177.0,1.2,10.0,213.0,220.88,181.24
2016,12,13,10,45,43.5,139.5,1.2,10.5,157.5,162.16,132.09
2016,12,13,11,0,0.0,102.0,1.2,11.0,102.0,99.19,78.91
2016,12,13,11,15,61.0,154.5,1.15,11.0,183.5,190.57,155.99
2016,12,13,11,30,122.0,207.0,1.1,11.0,265.0,289.8,236.77
2016,12,13,11,45,184.0,206.5,1.1,11.0,294.0,329.91,269.31
2016,12,13,12,0,246.0,206.0,1.1,11.0,323.0,377.59,307.79
2016,12,13,12,15,347.5,186.5,1.05,11.0,351.5,423.88,345.47
2016,12,13,12,30,449.0,167.0,1.0,11.0,380.0,477.83,388.34
2016,12,13,12,45,224.5,92.0,1.0,11.0,198.5,253.21,209.5
2016,12,13,13,0,0.0,17.0,1.0,11.0,17.0,16.41,8.45
2016,12,13,13,15,5.5,86.0,1.0,11.0,88.5,86.9,69.01
2016,12,13,13,30,11.0,155.0,1.0,11.0,160.0,162.9,132.62
2016,12,13,13,45,5.5,139.5,1.0,11.0,142.0,143.39,116.17
2016,12,13,14,0,0.0,124.0,1.0,11.0,124.0,124.0,100.05
2016,12,13,14,15,0.0,114.0,1.0,11.0,114.0,113.99,91.83
2016,12,13,14,30,0.0,104.0,1.0,11.0,104.0,104.02,83.53
2016,12,13,14,45,0.0,92.5,1.0,11.0,92.5,92.42,73.78
2016,12,13,15,0,0.0,81.0,1.0,11.0,81.0,80.84,63.93
2016,12,13,15,15,0.0,68.5,0.9,10.5,68.5,68.15,53.1
2016,12,13,15,30,0.0,56.0,0.8,10.0,56.0,55.43,42.09
2016,12,13,15,45,0.0,43.0,0.7,10.0,43.0,42.09,30.34
2016,12,13,16,0,0.0,30.0,0.6,10.0,30.0,28.97,18.72
2016,12,13,16,15,0.0,19.5,0.6,10.0,19.5,18.82,8.99
2016,12,13,16,30,0.0,9.0,0.6,10.0,9.0,8.68,0.0
2016,12,13,16,45,0.0,4.5,0.65,10.0,4.5,4.42,0.0
2016,12,13,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,6.5,1.9,12.5,6.5,6.26,0.0
2016,12,14,8,0,0.0,13.0,2.0,13.0,13.0,12.53,4.23
2016,12,14,8,15,0.0,21.0,2.1,13.0,21.0,20.26,11.27
2016,12,14,8,30,0.0,29.0,2.2,13.0,29.0,27.99,18.1
2016,12,14,8,45,0.0,36.5,2.3,13.0,36.5,35.24,24.49
2016,12,14,9,0,0.0,44.0,2.4,13.0,44.0,42.49,30.82
2016,12,14,9,15,0.0,51.5,2.4,13.0,51.5,49.75,37.09
2016,12,14,9,30,0.0,59.0,2.4,13.0,59.0,57.01,43.3
2016,12,14,9,45,0.0,65.0,2.45,13.5,65.0,62.83,48.13
2016,12,14,10,0,0.0,71.0,2.5,14.0,71.0,68.64,52.9
2016,12,14,10,15,0.0,89.5,2.55,14.0,89.5,86.82,68.16
2016,12,14,10,30,0.0,108.0,2.6,14.0,108.0,105.19,83.45
2016,12,14,10,45,0.0,122.5,2.65,14.0,122.5,119.72,95.46
2016,12,14,11,0,0.0,137.0,2.7,14.0,137.0,134.42,107.54
2016,12,14,11,15,0.0,139.5,2.7,14.0,139.5,137.02,109.58
2016,12,14,11,30,0.0,142.0,2.7,14.0,142.0,139.66,111.69
2016,12,14,11,45,11.5,162.5,2.75,14.0,168.0,167.86,135.13
2016,12,14,12,0,23.0,183.0,2.8,14.0,194.0,196.83,159.05
2016,12,14,12,15,23.0,182.5,2.8,14.0,193.5,196.93,159.1
2016,12,14,12,30,23.0,182.0,2.8,14.0,193.0,197.03,159.24
2016,12,14,12,45,18.0,174.5,2.8,14.0,183.0,186.44,150.55
2016,12,14,13,0,13.0,167.0,2.8,14.0,173.0,175.81,141.82
2016,12,14,13,15,12.5,162.0,2.75,14.0,167.5,170.74,137.78
2016,12,14,13,30,12.0,157.0,2.7,14.0,162.0,165.7,133.76
2016,12,14,13,45,6.0,129.0,2.7,14.0,131.5,132.37,106.18
2016,12,14,14,0,0.0,101.0,2.7,14.0,101.0,99.47,78.72
2016,12,14,14,15,0.0,93.0,2.65,14.0,93.0,91.49,72.16
2016,12,14,14,30,0.0,85.0,2.6,14.0,85.0,83.54,65.53
2016,12,14,14,45,0.0,75.5,2.6,14.0,75.5,74.02,57.52
2016,12,14,15,0,0.0,66.0,2.6,14.0,66.0,64.5,49.43
2016,12,14,15,15,0.0,56.0,2.6,14.0,56.0,54.45,40.81
2016,12,14,15,30,0.0,46.0,2.6,14.0,46.0,44.44,32.12
2016,12,14,15,45,0.0,35.5,2.6,14.0,35.5,34.28,23.25
2016,12,14,16,0,0.0,25.0,2.6,14.0,25.0,24.13,14.33
2016,12,14,16,15,0.0,16.0,2.55,13.5,16.0,15.43,6.21
2016,12,14,16,30,0.0,7.0,2.5,13.0,7.0,6.75,0.0
2016,12,14,16,45,0.0,3.5,2.45,13.0,3.5,3.44,0.0
2016,12,14,17,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,2.0,3.3,13.0,2.0,1.93,0.0
2016,12,15,8,0,0.0,4.0,3.2,13.0,4.0,3.85,0.0
2016,12,15,8,15,0.0,6.5,3.1,13.0,6.5,6.26,0.0
2016,12,15,8,30,0.0,9.0,3.0,13.0,9.0,8.67,1.71
2016,12,15,8,45,0.0,12.0,2.9,13.0,12.0,11.57,4.25
2016,12,15,9,0,0.0,15.0,2.8,13.0,15.0,14.46,6.79
2016,12,15,9,15,0.0,17.5,2.8,13.0,17.5,16.88,8.9
2016,12,15,9,30,0.0,20.0,2.8,13.0,20.0,19.29,10.98
2016,12,15,9,45,0.0,22.0,2.85,13.5,22.0,21.23,12.61
2016,12,15,10,0,0.0,24.0,2.9,14.0,24.0,23.16,14.21
2016,12,15,10,15,0.0,20.0,2.85,14.0,20.0,19.3,10.89
2016,12,15,10,30,0.0,16.0,2.8,14.0,16.0,15.44,7.57
2016,12,15,10,45,0.0,42.5,2.75,14.0,42.5,41.05,29.38
2016,12,15,11,0,0.0,69.0,2.7,14.0,69.0,66.7,51.03
2016,12,15,11,15,0.0,59.5,2.65,14.0,59.5,57.5,43.21
2016,12,15,11,30,0.0,50.0,2.6,14.0,50.0,48.31,35.42
2016,12,15,11,45,0.0,50.5,2.6,14.0,50.5,48.8,35.82
2016,12,15,12,0,0.0,51.0,2.6,14.0,51.0,49.28,36.22
2016,12,15,12,15,0.0,42.5,2.55,14.0,42.5,41.06,29.26
2016,12,15,12,30,0.0,34.0,2.5,14.0,34.0,32.84,22.31
2016,12,15,12,45,0.0,38.5,2.45,14.0,38.5,37.19,26.02
2016,12,15,13,0,0.0,43.0,2.4,14.0,43.0,41.54,29.73
2016,12,15,13,15,0.0,57.5,2.35,14.0,57.5,55.57,41.64
2016,12,15,13,30,0.0,72.0,2.3,14.0,72.0,69.61,53.53
2016,12,15,13,45,0.0,65.5,2.3,14.0,65.5,63.31,48.26
2016,12,15,14,0,0.0,59.0,2.3,14.0,59.0,57.01,43.0
2016,12,15,14,15,0.0,54.5,2.2,14.0,54.5,52.65,39.36
2016,12,15,14,30,0.0,50.0,2.1,14.0,50.0,48.3,35.7
2016,12,15,14,45,0.0,44.5,2.05,14.0,44.5,42.97,31.18
2016,12,15,15,0,0.0,39.0,2.0,14.0,39.0,37.65,26.63
2016,12,15,15,15,0.0,33.0,1.9,13.5,33.0,31.85,21.66
2016,12,15,15,30,0.0,27.0,1.8,13.0,27.0,26.05,16.64
2016,12,15,15,45,0.0,21.0,1.7,13.0,21.0,20.26,11.53
2016,12,15,16,0,0.0,15.0,1.6,13.0,15.0,14.46,6.4
2016,12,15,16,15,0.0,9.5,1.5,12.5,9.5,9.16,1.45
2016,12,15,16,30,0.0,4.0,1.4,12.0,4.0,3.85,0.0
2016,12,15,16,45,0.0,2.0,1.35,12.0,2.0,1.97,0.0
2016,12,15,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,16,7,45,219.0,14.5,2.35,6.5,35.5,10.95,0.0
2016,12,16,8,0,438.0,29.0,2.5,7.0,71.0,49.09,20.77
2016,12,16,8,15,525.5,36.0,2.55,7.0,111.0,89.1,47.54
2016,12,16,8,30,613.0,43.0,2.6,7.0,151.0,136.34,83.99
2016,12,16,8,45,665.5,47.5,2.7,7.5,191.0,181.88,123.53
2016,12,16,9,0,718.0,52.0,2.8,8.0,231.0,231.37,168.06
2016,12,16,9,15,752.5,55.5,2.8,8.0,268.0,278.14,211.69
2016,12,16,9,30,787.0,59.0,2.8,8.0,305.0,326.45,256.36
2016,12,16,9,45,812.5,61.0,2.85,8.5,338.0,370.99,297.0
2016,12,16,10,0,838.0,63.0,2.9,9.0,371.0,415.62,336.75
2016,12,16,10,15,854.0,64.5,2.9,9.0,397.5,455.23,372.13
2016,12,16,10,30,870.0,66.0,2.9,9.0,424.0,493.64,405.72
2016,12,16,10,45,880.5,67.5,2.9,9.5,444.5,526.18,433.14
2016,12,16,11,0,891.0,69.0,2.9,10.0,465.0,558.05,459.29
2016,12,16,11,15,897.5,69.5,2.9,10.0,478.0,584.38,481.37
2016,12,16,11,30,904.0,70.0,2.9,10.0,491.0,608.16,501.07
2016,12,16,11,45,907.0,70.5,2.9,10.5,496.5,627.14,515.77
2016,12,16,12,0,910.0,71.0,2.9,11.0,502.0,643.19,527.94
2016,12,16,12,15,909.0,71.0,2.9,11.0,500.0,653.16,536.21
2016,12,16,12,30,908.0,71.0,2.9,11.0,498.0,659.99,541.97
2016,12,16,12,45,902.5,70.5,2.9,11.0,488.5,660.21,542.57
2016,12,16,13,0,897.0,70.0,2.9,11.0,479.0,657.26,540.67
2016,12,16,13,15,888.5,69.0,2.85,11.0,462.0,648.71,534.15
2016,12,16,13,30,880.0,68.0,2.8,11.0,445.0,640.88,527.97
2016,12,16,13,45,867.0,66.5,2.8,11.0,421.0,623.07,514.21
2016,12,16,14,0,854.0,65.0,2.8,11.0,397.0,602.57,498.13
2016,12,16,14,15,834.0,63.0,2.65,10.5,367.0,574.84,476.36
2016,12,16,14,30,814.0,61.0,2.5,10.0,337.0,545.07,452.45
2016,12,16,14,45,786.5,58.0,2.45,10.0,301.5,508.24,421.83
2016,12,16,15,0,759.0,55.0,2.4,10.0,266.0,470.28,389.46
2016,12,16,15,15,716.5,51.0,2.15,9.5,227.0,423.01,348.78
2016,12,16,15,30,674.0,47.0,1.9,9.0,188.0,376.19,307.28
2016,12,16,15,45,608.5,41.0,1.65,8.5,148.0,318.35,255.8
2016,12,16,16,0,543.0,35.0,1.4,8.0,108.0,263.55,205.4
2016,12,16,16,15,271.5,34.5,1.4,7.5,71.0,150.61,107.5
2016,12,16,16,30,0.0,34.0,1.4,7.0,34.0,42.58,0.0
2016,12,16,16,45,0.0,17.0,1.4,7.0,17.0,16.71,0.0
2016,12,16,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,7,45,241.5,14.0,1.3,3.0,36.5,11.17,0.0
2016,12,17,8,0,483.0,28.0,1.4,4.0,73.0,50.54,21.07
2016,12,17,8,15,568.0,34.5,1.55,4.5,113.5,90.84,47.73
2016,12,17,8,30,653.0,41.0,1.7,5.0,154.0,139.15,85.05
2016,12,17,8,45,704.5,45.0,1.85,5.5,195.0,185.83,125.8
2016,12,17,9,0,756.0,49.0,2.0,6.0,236.0,236.3,171.52
2016,12,17,9,15,788.5,52.5,2.05,6.5,273.5,284.15,216.05
2016,12,17,9,30,821.0,56.0,2.1,7.0,311.0,333.29,261.21
2016,12,17,9,45,841.0,58.5,2.15,7.5,343.5,377.68,301.84
2016,12,17,10,0,861.0,61.0,2.2,8.0,376.0,421.66,341.11
2016,12,17,10,15,876.0,63.0,2.15,8.0,403.0,461.18,376.2
2016,12,17,10,30,891.0,65.0,2.1,8.0,430.0,500.12,409.89
2016,12,17,10,45,899.5,66.5,2.05,8.5,450.0,533.66,437.67
2016,12,17,11,0,908.0,68.0,2.0,9.0,470.0,565.04,462.95
2016,12,17,11,15,913.5,68.5,1.95,9.0,483.5,591.3,484.47
2016,12,17,11,30,919.0,69.0,1.9,9.0,497.0,614.91,503.49
2016,12,17,11,45,920.0,70.0,1.85,9.5,502.0,633.6,517.41
2016,12,17,12,0,921.0,71.0,1.8,10.0,507.0,649.26,528.72
2016,12,17,12,15,920.0,71.0,1.75,10.0,505.0,659.46,536.65
2016,12,17,12,30,919.0,71.0,1.7,10.0,503.0,666.47,542.06
2016,12,17,12,45,909.5,72.0,1.65,10.0,492.5,666.02,541.69
2016,12,17,13,0,900.0,73.0,1.6,10.0,482.0,665.94,541.42
2016,12,17,13,15,891.0,72.0,1.5,10.0,465.0,657.27,534.38
2016,12,17,13,30,882.0,71.0,1.4,10.0,448.0,645.55,524.97
2016,12,17,13,45,868.0,69.5,1.35,10.0,424.0,627.21,510.81
2016,12,17,14,0,854.0,68.0,1.3,10.0,400.0,606.18,494.42
2016,12,17,14,15,834.0,65.5,1.2,9.5,369.5,577.97,472.7
2016,12,17,14,30,814.0,63.0,1.1,9.0,339.0,547.69,448.88
2016,12,17,14,45,784.5,60.0,1.0,9.0,303.5,509.84,417.75
2016,12,17,15,0,755.0,57.0,0.9,9.0,268.0,470.93,385.04
2016,12,17,15,15,711.0,53.0,0.85,8.5,229.0,423.05,345.26
2016,12,17,15,30,667.0,49.0,0.8,8.0,190.0,375.68,304.55
2016,12,17,15,45,598.0,43.0,0.75,8.0,149.0,316.51,252.72
2016,12,17,16,0,529.0,37.0,0.7,8.0,108.0,260.54,202.07
2016,12,17,16,15,264.5,35.5,0.7,7.5,71.0,150.77,107.82
2016,12,17,16,30,0.0,34.0,0.7,7.0,34.0,42.38,0.0
2016,12,17,16,45,0.0,17.0,0.75,6.5,17.0,16.71,0.0
2016,12,17,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,7,45,245.0,13.5,2.45,2.5,36.0,10.74,0.0
2016,12,18,8,0,490.0,27.0,2.6,3.0,72.0,48.94,19.82
2016,12,18,8,15,577.0,33.0,2.7,3.5,112.5,89.16,46.2
2016,12,18,8,30,664.0,39.0,2.8,4.0,153.0,137.58,83.58
2016,12,18,8,45,715.0,43.5,2.95,4.5,194.0,185.11,125.33
2016,12,18,9,0,766.0,48.0,3.1,5.0,235.0,236.4,172.17
2016,12,18,9,15,799.5,51.0,3.1,5.5,273.0,284.45,217.34
2016,12,18,9,30,833.0,54.0,3.1,6.0,311.0,333.86,263.26
2016,12,18,9,45,851.5,57.0,3.15,6.5,344.0,378.71,304.89
2016,12,18,10,0,870.0,60.0,3.2,7.0,377.0,423.03,345.03
2016,12,18,10,15,885.5,61.5,3.15,7.0,404.5,462.61,380.81
2016,12,18,10,30,901.0,63.0,3.1,7.0,432.0,501.61,415.21
2016,12,18,10,45,911.5,64.0,3.1,7.5,452.5,535.98,444.41
2016,12,18,11,0,922.0,65.0,3.1,8.0,473.0,568.27,471.19
2016,12,18,11,15,928.0,66.0,3.05,8.0,486.5,595.76,494.26
2016,12,18,11,30,934.0,67.0,3.0,8.0,500.0,620.6,514.77
2016,12,18,11,45,936.0,67.0,3.0,8.5,505.5,639.12,529.26
2016,12,18,12,0,938.0,67.0,3.0,9.0,511.0,654.59,541.1
2016,12,18,12,15,937.0,67.0,3.0,9.0,509.0,665.04,549.83
2016,12,18,12,30,936.0,67.0,3.0,9.0,507.0,672.27,555.95
2016,12,18,12,45,931.5,66.5,3.0,9.5,497.5,673.42,556.29
2016,12,18,13,0,927.0,66.0,3.0,10.0,488.0,671.31,554.03
2016,12,18,13,15,919.0,65.0,2.9,10.0,471.0,663.17,547.62
2016,12,18,13,30,911.0,64.0,2.8,10.0,454.0,651.91,538.69
2016,12,18,13,45,898.0,62.5,2.75,10.0,430.0,633.95,524.62
2016,12,18,14,0,885.0,61.0,2.7,10.0,406.0,613.23,508.17
2016,12,18,14,15,866.5,59.0,2.5,9.5,376.0,586.11,486.64
2016,12,18,14,30,848.0,57.0,2.3,9.0,346.0,560.46,465.63
2016,12,18,14,45,820.0,54.5,2.15,9.0,310.0,523.33,434.4
2016,12,18,15,0,792.0,52.0,2.0,9.0,274.0,485.0,401.46
2016,12,18,15,15,751.0,48.5,1.75,8.5,234.5,438.22,361.16
2016,12,18,15,30,710.0,45.0,1.5,8.0,195.0,391.72,319.86
2016,12,18,15,45,644.5,40.0,1.25,7.5,154.0,333.8,268.26
2016,12,18,16,0,579.0,35.0,1.0,7.0,113.0,278.74,217.56
2016,12,18,16,15,462.0,27.0,1.0,6.5,75.0,206.34,148.62
2016,12,18,16,30,345.0,19.0,1.0,6.0,37.0,136.23,14.68
2016,12,18,16,45,172.5,9.5,1.05,5.5,18.5,55.55,0.0
2016,12,18,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,7,45,209.0,14.0,1.1,3.5,32.5,10.45,0.0
2016,12,19,8,0,418.0,28.0,1.1,4.0,65.0,44.66,18.44
2016,12,19,8,15,505.0,34.5,1.2,4.5,103.5,82.68,43.61
2016,12,19,8,30,592.0,41.0,1.3,5.0,142.0,127.91,78.03
2016,12,19,8,45,644.0,46.0,1.4,6.0,181.0,172.63,116.43
2016,12,19,9,0,696.0,51.0,1.5,7.0,220.0,221.33,159.75
2016,12,19,9,15,730.5,54.5,1.5,7.0,256.5,267.06,202.15
2016,12,19,9,30,765.0,58.0,1.5,7.0,293.0,314.39,245.63
2016,12,19,9,45,775.5,63.0,1.5,7.5,323.5,355.67,283.37
2016,12,19,10,0,786.0,68.0,1.5,8.0,354.0,396.0,319.25
2016,12,19,10,15,802.5,70.0,1.5,8.5,380.0,434.69,352.72
2016,12,19,10,30,819.0,72.0,1.5,9.0,406.0,472.38,384.43
2016,12,19,10,45,829.5,73.5,1.5,9.5,426.0,505.24,411.51
2016,12,19,11,0,840.0,75.0,1.5,10.0,446.0,536.26,436.45
2016,12,19,11,15,846.5,76.0,1.45,10.0,459.0,562.48,457.62
2016,12,19,11,30,853.0,77.0,1.4,10.0,472.0,586.31,476.5
2016,12,19,11,45,854.5,77.5,1.4,10.5,477.5,604.06,489.88
2016,12,19,12,0,856.0,78.0,1.4,11.0,483.0,619.0,500.89
2016,12,19,12,15,729.0,103.0,1.3,11.0,447.0,579.63,469.53
2016,12,19,12,30,602.0,128.0,1.2,11.0,411.0,533.37,432.96
2016,12,19,12,45,724.0,102.0,1.2,11.0,436.0,586.49,475.73
