Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,13,0,846.0,76.0,1.2,11.0,461.0,634.63,513.26
2016,12,19,13,15,836.5,75.0,1.15,11.0,444.5,626.02,506.09
2016,12,19,13,30,827.0,74.0,1.1,11.0,428.0,614.52,497.25
2016,12,19,13,45,813.5,72.0,1.1,11.0,405.0,596.65,483.94
2016,12,19,14,0,800.0,70.0,1.1,11.0,382.0,576.25,468.49
2016,12,19,14,15,779.5,68.0,1.0,11.0,353.0,549.38,446.95
2016,12,19,14,30,759.0,66.0,0.9,11.0,324.0,520.6,423.58
2016,12,19,14,45,729.5,62.5,0.8,11.0,290.0,483.56,393.34
2016,12,19,15,0,700.0,59.0,0.7,11.0,256.0,445.6,361.7
2016,12,19,15,15,656.5,55.0,0.7,10.5,218.5,399.6,324.08
2016,12,19,15,30,613.0,51.0,0.7,10.0,181.0,357.51,288.19
2016,12,19,15,45,542.0,45.0,0.75,9.5,142.0,299.65,238.78
2016,12,19,16,0,471.0,39.0,0.8,9.0,103.0,245.5,190.82
2016,12,19,16,15,355.5,29.5,0.8,9.0,68.0,176.39,126.73
2016,12,19,16,30,240.0,20.0,0.8,9.0,33.0,108.39,16.45
2016,12,19,16,45,120.0,10.0,0.8,9.0,16.5,42.12,0.0
2016,12,19,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,7,45,188.0,13.5,1.05,6.5,30.0,10.05,0.0
2016,12,20,8,0,376.0,27.0,1.0,7.0,60.0,41.05,16.55
2016,12,20,8,15,464.0,34.0,1.1,7.5,97.0,76.59,39.76
2016,12,20,8,30,552.0,41.0,1.2,8.0,134.0,120.47,72.6
2016,12,20,8,45,608.0,45.0,1.3,9.0,172.0,163.63,108.93
2016,12,20,9,0,664.0,49.0,1.4,10.0,210.0,210.53,149.96
2016,12,20,9,15,699.5,52.5,1.35,10.5,246.0,255.09,190.34
2016,12,20,9,30,735.0,56.0,1.3,11.0,282.0,301.4,231.77
2016,12,20,9,45,763.5,57.5,1.3,11.5,314.0,344.45,270.02
2016,12,20,10,0,792.0,59.0,1.3,12.0,346.0,387.95,307.71
2016,12,20,10,15,808.5,60.5,1.3,12.5,372.0,426.28,340.42
2016,12,20,10,30,825.0,62.0,1.3,13.0,398.0,463.59,371.4
2016,12,20,10,45,836.0,63.5,1.35,13.5,418.0,495.3,397.49
2016,12,20,11,0,847.0,65.0,1.4,14.0,438.0,526.48,422.5
2016,12,20,11,15,854.0,65.5,1.4,14.0,451.5,552.31,443.44
2016,12,20,11,30,861.0,66.0,1.4,14.0,465.0,575.77,462.19
2016,12,20,11,45,863.0,67.0,1.4,14.0,471.0,594.28,476.89
2016,12,20,12,0,865.0,68.0,1.4,14.0,477.0,610.0,489.28
2016,12,20,12,15,864.5,68.0,1.4,14.0,475.5,620.16,497.39
2016,12,20,12,30,864.0,68.0,1.4,14.0,474.0,627.35,503.2
2016,12,20,12,45,718.0,99.5,1.4,14.5,433.0,579.75,465.19
2016,12,20,13,0,572.0,131.0,1.4,15.0,392.0,522.77,420.17
2016,12,20,13,15,555.0,129.5,1.4,14.5,375.5,506.9,409.55
2016,12,20,13,30,538.0,128.0,1.4,14.0,359.0,492.29,399.27
2016,12,20,13,45,524.5,124.5,1.4,14.0,340.0,475.95,386.82
2016,12,20,14,0,511.0,121.0,1.4,14.0,321.0,458.08,372.98
2016,12,20,14,15,632.0,92.0,1.25,13.5,320.5,492.63,400.98
2016,12,20,14,30,753.0,63.0,1.1,13.0,320.0,514.26,417.76
2016,12,20,14,45,724.5,60.0,0.95,13.0,286.5,478.55,387.85
2016,12,20,15,0,696.0,57.0,0.8,13.0,253.0,441.89,357.04
2016,12,20,15,15,653.0,53.0,0.75,12.5,216.0,396.33,319.66
2016,12,20,15,30,610.0,49.0,0.7,12.0,179.0,354.37,283.87
2016,12,20,15,45,544.5,43.0,0.7,12.0,141.0,298.96,236.13
2016,12,20,16,0,479.0,37.0,0.7,12.0,103.0,246.93,189.83
2016,12,20,16,15,367.5,28.0,0.75,11.5,68.5,179.36,128.23
2016,12,20,16,30,256.0,19.0,0.8,11.0,34.0,112.97,23.17
2016,12,20,16,45,128.0,9.5,0.85,10.5,17.0,43.94,0.0
2016,12,20,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,7,45,201.0,13.0,2.15,8.5,30.5,9.64,0.0
2016,12,21,8,0,402.0,26.0,2.3,9.0,61.0,41.55,16.17
2016,12,21,8,15,491.5,32.5,2.35,9.0,99.0,77.67,39.36
2016,12,21,8,30,581.0,39.0,2.4,9.0,137.0,122.35,72.68
2016,12,21,8,45,636.0,43.5,2.5,9.5,176.0,166.5,110.15
2016,12,21,9,0,691.0,48.0,2.6,10.0,215.0,214.93,153.07
2016,12,21,9,15,727.0,51.5,2.75,10.5,251.5,260.82,195.2
2016,12,21,9,30,763.0,55.0,2.9,11.0,288.0,308.47,238.6
2016,12,21,9,45,788.5,57.0,3.05,11.5,320.5,352.1,278.32
2016,12,21,10,0,814.0,59.0,3.2,12.0,353.0,395.91,317.35
2016,12,21,10,15,831.5,60.5,3.2,12.5,380.5,435.53,351.97
2016,12,21,10,30,849.0,62.0,3.2,13.0,408.0,472.87,383.88
2016,12,21,10,45,861.5,63.0,3.2,13.5,428.5,506.88,412.33
2016,12,21,11,0,874.0,64.0,3.2,14.0,449.0,539.09,438.64
2016,12,21,11,15,881.5,65.0,3.15,14.0,463.0,566.5,461.3
2016,12,21,11,30,889.0,66.0,3.1,14.0,477.0,591.48,481.64
2016,12,21,11,45,893.5,66.0,3.1,14.5,484.0,610.97,496.68
2016,12,21,12,0,898.0,66.0,3.1,15.0,491.0,627.64,509.27
2016,12,21,12,15,898.5,66.0,3.1,15.0,490.0,638.89,518.47
2016,12,21,12,30,899.0,66.0,3.1,15.0,489.0,647.06,525.21
2016,12,21,12,45,889.5,67.5,3.1,15.0,479.5,647.49,525.87
2016,12,21,13,0,880.0,69.0,3.1,15.0,470.0,644.79,524.09
2016,12,21,13,15,872.0,68.0,3.05,15.0,454.0,637.11,518.34
2016,12,21,13,30,864.0,67.0,3.0,15.0,438.0,630.19,512.94
2016,12,21,13,45,851.0,66.0,2.95,15.0,415.5,613.6,500.07
2016,12,21,14,0,838.0,65.0,2.9,15.0,393.0,594.36,484.97
2016,12,21,14,15,819.5,63.0,2.7,14.5,364.0,568.22,464.59
2016,12,21,14,30,801.0,61.0,2.5,14.0,335.0,539.99,442.11
2016,12,21,14,45,773.0,58.0,2.4,14.0,300.5,503.53,412.13
2016,12,21,15,0,745.0,55.0,2.3,14.0,266.0,465.96,380.54
2016,12,21,15,15,703.5,51.5,2.1,13.5,228.0,420.36,342.07
2016,12,21,15,30,662.0,48.0,1.9,13.0,190.0,375.11,302.74
2016,12,21,15,45,596.0,42.5,1.7,12.5,150.0,317.94,252.85
2016,12,21,16,0,530.0,37.0,1.5,12.0,110.0,263.72,204.09
2016,12,21,16,15,416.0,28.5,1.5,11.5,73.5,197.57,142.63
2016,12,21,16,30,302.0,20.0,1.5,11.0,37.0,129.16,33.93
2016,12,21,16,45,151.0,10.0,1.55,10.5,18.5,50.87,0.0
2016,12,21,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,7,45,198.0,13.5,1.0,7.5,30.5,10.13,0.0
2016,12,22,8,0,396.0,27.0,1.0,8.0,61.0,40.57,15.75
2016,12,22,8,15,488.5,34.5,1.1,8.5,100.0,77.77,39.71
2016,12,22,8,30,581.0,42.0,1.2,9.0,139.0,124.45,74.28
2016,12,22,8,45,636.0,47.0,1.3,9.5,178.5,169.06,111.85
2016,12,22,9,0,691.0,52.0,1.4,10.0,218.0,217.99,154.83
2016,12,22,9,15,727.5,55.5,1.35,10.5,255.0,264.06,196.51
2016,12,22,9,30,764.0,59.0,1.3,11.0,292.0,311.94,239.27
2016,12,22,9,45,789.5,61.5,1.3,11.5,325.0,356.21,278.6
2016,12,22,10,0,815.0,64.0,1.3,12.0,358.0,400.68,317.07
2016,12,22,10,15,832.0,66.0,1.25,12.0,385.5,440.76,351.56
2016,12,22,10,30,849.0,68.0,1.2,12.0,413.0,479.81,384.28
2016,12,22,10,45,861.5,69.0,1.2,12.5,434.0,514.24,412.14
2016,12,22,11,0,874.0,70.0,1.2,13.0,455.0,546.87,437.86
2016,12,22,11,15,881.0,71.0,1.2,13.0,468.5,574.42,459.93
2016,12,22,11,30,888.0,72.0,1.2,13.0,482.0,597.11,478.04
2016,12,22,11,45,891.0,72.0,1.2,13.5,488.5,615.84,491.94
2016,12,22,12,0,894.0,72.0,1.2,14.0,495.0,631.7,503.45
2016,12,22,12,15,893.0,72.0,1.2,14.0,493.5,642.12,511.67
2016,12,22,12,30,892.0,72.0,1.2,14.0,492.0,649.45,517.54
2016,12,22,12,45,888.0,71.5,1.2,14.0,483.0,651.19,519.22
2016,12,22,13,0,884.0,71.0,1.2,14.0,474.0,649.82,518.57
2016,12,22,13,15,875.0,70.0,1.1,14.0,457.5,645.27,514.46
2016,12,22,13,30,866.0,69.0,1.0,14.0,441.0,634.15,505.49
2016,12,22,13,45,851.5,67.5,0.95,14.0,418.0,616.12,491.84
2016,12,22,14,0,837.0,66.0,0.9,14.0,395.0,595.47,476.06
2016,12,22,14,15,816.5,64.0,0.8,13.5,365.0,568.23,455.43
2016,12,22,14,30,796.0,62.0,0.7,13.0,335.0,538.99,432.84
2016,12,22,14,45,765.0,59.5,0.65,13.0,300.5,501.62,403.17
2016,12,22,15,0,734.0,57.0,0.6,13.0,266.0,463.28,372.03
2016,12,22,15,15,691.5,53.0,0.65,12.0,227.5,416.93,335.67
2016,12,22,15,30,649.0,49.0,0.7,11.0,189.0,371.01,298.04
2016,12,22,15,45,583.5,43.0,0.8,10.5,149.5,313.92,249.68
2016,12,22,16,0,518.0,37.0,0.9,10.0,110.0,263.59,204.91
2016,12,22,16,15,406.5,28.5,0.9,9.5,73.5,194.79,141.92
2016,12,22,16,30,295.0,20.0,0.9,9.0,37.0,127.82,40.19
2016,12,22,16,45,147.5,10.0,0.95,9.0,18.5,50.14,0.0
2016,12,22,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,7,45,143.5,14.5,2.4,8.0,27.0,11.09,0.0
2016,12,23,8,0,287.0,29.0,2.4,8.0,54.0,37.57,15.99
2016,12,23,8,15,381.5,38.0,2.35,8.0,90.0,70.81,38.35
2016,12,23,8,30,476.0,47.0,2.3,8.0,126.0,113.18,69.76
2016,12,23,8,45,535.5,53.0,2.25,8.0,163.5,154.71,104.7
2016,12,23,9,0,595.0,59.0,2.2,8.0,201.0,201.15,145.59
2016,12,23,9,15,297.5,46.0,2.2,8.0,117.0,132.6,100.65
2016,12,23,9,30,0.0,33.0,2.2,8.0,33.0,31.85,22.23
2016,12,23,9,45,0.0,37.0,2.25,8.5,37.0,35.72,25.6
2016,12,23,10,0,0.0,41.0,2.3,9.0,41.0,39.59,28.87
2016,12,23,10,15,0.0,58.0,2.15,9.0,58.0,56.04,43.08
2016,12,23,10,30,0.0,75.0,2.0,9.0,75.0,72.52,57.18
2016,12,23,10,45,0.0,95.0,1.95,9.5,95.0,92.24,73.82
2016,12,23,11,0,0.0,115.0,1.9,10.0,115.0,112.21,90.47
2016,12,23,11,15,0.0,116.0,1.9,10.0,116.0,113.23,91.21
2016,12,23,11,30,0.0,117.0,1.9,10.0,117.0,114.27,92.02
2016,12,23,11,45,0.0,68.0,1.95,10.0,68.0,65.74,50.86
2016,12,23,12,0,0.0,19.0,2.0,10.0,19.0,18.34,10.21
2016,12,23,12,15,39.5,112.0,2.2,10.0,130.5,137.1,112.4
2016,12,23,12,30,79.0,205.0,2.4,10.0,242.0,263.81,217.85
2016,12,23,12,45,60.0,195.5,2.6,10.0,223.5,242.43,199.75
2016,12,23,13,0,41.0,186.0,2.8,10.0,205.0,220.73,181.73
2016,12,23,13,15,133.5,185.0,2.9,10.0,243.0,286.55,238.31
2016,12,23,13,30,226.0,184.0,3.0,10.0,281.0,344.52,287.47
2016,12,23,13,45,492.5,133.0,3.2,10.0,330.5,466.49,390.67
2016,12,23,14,0,759.0,82.0,3.4,10.0,380.0,569.28,475.69
2016,12,23,14,15,738.0,79.0,3.35,10.0,351.5,542.05,452.88
2016,12,23,14,30,717.0,76.0,3.3,10.0,323.0,513.07,428.98
2016,12,23,14,45,682.0,73.5,3.25,10.0,289.5,475.45,397.51
2016,12,23,15,0,647.0,71.0,3.2,10.0,256.0,437.29,364.89
2016,12,23,15,15,601.0,66.0,3.0,9.5,219.0,390.63,324.94
2016,12,23,15,30,555.0,61.0,2.8,9.0,182.0,344.86,284.69
2016,12,23,15,45,486.5,53.5,2.6,8.5,143.5,287.99,234.43
2016,12,23,16,0,418.0,46.0,2.4,8.0,105.0,234.57,186.06
2016,12,23,16,15,303.0,35.5,2.25,7.5,70.5,165.79,123.27
2016,12,23,16,30,188.0,25.0,2.1,7.0,36.0,100.37,36.09
2016,12,23,16,45,94.0,12.5,2.0,7.0,18.0,38.13,0.0
2016,12,23,17,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,7,45,208.5,12.5,1.25,4.5,30.0,10.03,0.0
2016,12,24,8,0,417.0,25.0,1.3,5.0,60.0,39.17,14.59
2016,12,24,8,15,509.0,31.5,1.4,5.5,98.5,75.96,38.0
2016,12,24,8,30,601.0,38.0,1.5,6.0,137.0,121.54,71.75
2016,12,24,8,45,657.0,42.5,1.6,6.5,177.0,166.71,110.15
2016,12,24,9,0,713.0,47.0,1.7,7.0,217.0,216.25,154.24
2016,12,24,9,15,748.0,50.0,1.8,7.0,254.0,262.35,197.24
2016,12,24,9,30,783.0,53.0,1.9,7.0,291.0,310.1,241.55
2016,12,24,9,45,806.5,55.5,2.0,7.5,323.5,354.43,282.25
2016,12,24,10,0,830.0,58.0,2.1,8.0,356.0,398.78,322.02
2016,12,24,10,15,846.0,59.5,2.15,8.0,383.5,437.53,356.93
2016,12,24,10,30,862.0,61.0,2.2,8.0,411.0,475.84,390.67
2016,12,24,10,45,873.5,62.0,2.25,8.5,431.5,509.97,419.6
2016,12,24,11,0,885.0,63.0,2.3,9.0,452.0,542.22,446.31
2016,12,24,11,15,891.5,64.0,2.3,9.0,466.0,569.62,469.25
2016,12,24,11,30,898.0,65.0,2.3,9.0,480.0,594.52,489.82
2016,12,24,11,45,902.5,65.0,2.35,9.5,487.0,614.46,505.55
2016,12,24,12,0,907.0,65.0,2.4,10.0,494.0,631.57,518.81
2016,12,24,12,15,907.0,65.0,2.4,10.0,493.0,642.91,528.15
2016,12,24,12,30,907.0,65.0,2.4,10.0,492.0,651.15,534.99
2016,12,24,12,45,896.0,67.0,2.4,10.0,483.0,651.54,535.61
2016,12,24,13,0,885.0,69.0,2.4,10.0,474.0,648.77,533.75
2016,12,24,13,15,877.5,68.0,2.35,10.0,458.5,641.69,528.38
2016,12,24,13,30,870.0,67.0,2.3,10.0,443.0,631.61,520.59
2016,12,24,13,45,860.5,65.0,2.3,10.0,421.0,619.98,511.62
2016,12,24,14,0,851.0,63.0,2.3,10.0,399.0,601.84,497.49
2016,12,24,14,15,833.0,61.5,2.15,9.5,370.0,576.6,477.68
2016,12,24,14,30,815.0,60.0,2.0,9.0,341.0,549.21,455.72
2016,12,24,14,45,791.5,56.5,1.85,9.0,307.5,514.5,426.65
2016,12,24,15,0,768.0,53.0,1.7,9.0,274.0,478.41,395.76
2016,12,24,15,15,728.5,49.5,1.5,8.5,235.5,433.24,357.22
2016,12,24,15,30,689.0,46.0,1.3,8.0,197.0,388.26,317.67
2016,12,24,15,45,629.5,41.0,1.15,7.5,157.0,333.52,269.29
2016,12,24,16,0,570.0,36.0,1.0,7.0,117.0,281.22,221.52
2016,12,24,16,15,460.0,28.5,1.05,6.5,79.5,211.36,157.22
2016,12,24,16,30,350.0,21.0,1.1,6.0,42.0,144.78,59.73
2016,12,24,16,45,175.0,10.5,1.15,6.0,21.0,58.72,0.0
2016,12,24,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,7,45,206.5,12.5,1.35,2.5,29.5,10.06,0.0
2016,12,25,8,0,413.0,25.0,1.5,3.0,59.0,38.42,14.32
2016,12,25,8,15,505.0,31.5,1.55,3.5,97.5,74.91,37.65
2016,12,25,8,30,597.0,38.0,1.6,4.0,136.0,120.2,71.31
2016,12,25,8,45,651.5,43.0,1.7,4.5,175.5,165.37,109.98
2016,12,25,9,0,706.0,48.0,1.8,5.0,215.0,214.8,154.32
2016,12,25,9,15,741.5,51.0,1.8,5.0,252.5,260.75,197.38
2016,12,25,9,30,777.0,54.0,1.8,5.0,290.0,308.41,241.76
2016,12,25,9,45,791.0,59.0,1.85,5.5,321.5,351.72,281.9
2016,12,25,10,0,805.0,64.0,1.9,6.0,353.0,394.37,320.43
2016,12,25,10,15,822.0,65.5,1.9,6.5,380.0,433.74,355.14
2016,12,25,10,30,839.0,67.0,1.9,7.0,407.0,472.13,388.08
2016,12,25,10,45,849.0,69.0,1.95,7.5,427.5,506.3,416.95
2016,12,25,11,0,859.0,71.0,2.0,8.0,448.0,538.6,443.62
2016,12,25,11,15,671.5,113.5,2.05,8.0,414.0,503.57,416.18
2016,12,25,11,30,484.0,156.0,2.1,8.0,380.0,453.81,376.19
2016,12,25,11,45,443.0,167.0,2.15,8.5,374.5,451.65,374.29
2016,12,25,12,0,402.0,178.0,2.2,9.0,369.0,446.64,369.6
2016,12,25,12,15,402.5,177.5,2.25,9.0,368.5,452.82,375.07
2016,12,25,12,30,403.0,177.0,2.3,9.0,368.0,457.55,379.27
2016,12,25,12,45,443.5,165.5,2.35,9.0,372.0,474.41,393.82
2016,12,25,13,0,484.0,154.0,2.4,9.0,376.0,489.72,407.01
2016,12,25,13,15,665.5,112.5,2.4,9.0,406.5,563.11,467.74
2016,12,25,13,30,847.0,71.0,2.4,9.0,437.0,626.08,518.96
2016,12,25,13,45,833.0,69.5,2.45,9.0,414.5,608.81,505.29
2016,12,25,14,0,819.0,68.0,2.5,9.0,392.0,588.93,489.92
2016,12,25,14,15,799.5,66.0,2.45,8.5,363.0,562.79,469.71
2016,12,25,14,30,780.0,64.0,2.4,8.0,334.0,534.63,447.4
2016,12,25,14,45,751.0,61.0,2.35,8.0,300.5,498.28,417.13
2016,12,25,15,0,722.0,58.0,2.3,8.0,267.0,460.88,385.28
2016,12,25,15,15,680.5,54.0,2.05,7.5,229.0,415.39,346.1
2016,12,25,15,30,639.0,50.0,1.8,7.0,191.0,370.29,306.15
2016,12,25,15,45,574.0,44.5,1.6,7.0,152.0,317.41,258.44
2016,12,25,16,0,509.0,39.0,1.4,7.0,113.0,264.76,210.0
2016,12,25,16,15,402.0,30.5,1.4,6.5,76.5,197.39,148.16
2016,12,25,16,30,295.0,22.0,1.4,6.0,40.0,132.77,60.12
2016,12,25,16,45,147.5,11.0,1.45,5.5,20.0,51.86,0.0
2016,12,25,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,26,7,45,202.0,12.5,1.9,2.5,29.0,12.29,0.0
2016,12,26,8,0,404.0,25.0,2.1,3.0,58.0,37.52,13.9
2016,12,26,8,15,497.5,32.5,2.2,3.5,97.0,74.61,37.77
2016,12,26,8,30,591.0,40.0,2.3,4.0,136.0,120.64,71.98
2016,12,26,8,45,646.5,45.0,2.45,4.5,176.0,165.68,110.53
2016,12,26,9,0,702.0,50.0,2.6,5.0,216.0,215.11,154.95
2016,12,26,9,15,738.5,53.5,2.55,5.5,253.5,261.71,198.33
2016,12,26,9,30,775.0,57.0,2.5,6.0,291.0,310.13,243.02
2016,12,26,9,45,797.5,59.5,2.5,6.5,324.0,353.92,283.46
2016,12,26,10,0,820.0,62.0,2.5,7.0,357.0,397.67,322.91
2016,12,26,10,15,837.0,64.0,2.45,7.5,384.5,438.17,358.61
2016,12,26,10,30,854.0,66.0,2.4,8.0,412.0,477.66,392.45
2016,12,26,10,45,867.0,67.0,2.4,8.5,433.5,512.8,422.06
2016,12,26,11,0,880.0,68.0,2.4,9.0,455.0,544.37,448.12
2016,12,26,11,15,887.0,69.0,2.35,9.0,469.0,572.15,471.19
2016,12,26,11,30,894.0,70.0,2.3,9.0,483.0,597.48,491.87
2016,12,26,11,45,897.0,70.0,2.25,9.5,490.0,616.7,506.54
2016,12,26,12,0,900.0,70.0,2.2,10.0,497.0,633.05,518.69
2016,12,26,12,15,899.5,70.0,2.15,10.0,496.0,644.25,527.6
2016,12,26,12,30,899.0,70.0,2.1,10.0,495.0,652.36,534.02
2016,12,26,12,45,895.0,69.5,2.05,10.0,486.5,654.54,535.82
2016,12,26,13,0,891.0,69.0,2.0,10.0,478.0,653.57,535.16
2016,12,26,13,15,883.0,68.0,1.95,10.0,462.5,646.35,529.67
2016,12,26,13,30,875.0,67.0,1.9,10.0,447.0,636.11,521.8
2016,12,26,13,45,863.0,65.5,1.9,10.0,424.5,623.65,512.26
2016,12,26,14,0,851.0,64.0,1.9,10.0,402.0,604.71,497.65
2016,12,26,14,15,832.5,62.5,1.75,10.0,373.0,579.31,476.92
2016,12,26,14,30,814.0,61.0,1.6,10.0,344.0,551.76,454.14
2016,12,26,14,45,788.0,58.0,1.45,10.0,310.0,516.37,424.77
2016,12,26,15,0,762.0,55.0,1.3,10.0,276.0,479.7,393.72
2016,12,26,15,15,722.5,51.5,1.15,9.0,237.5,434.7,356.55
2016,12,26,15,30,683.0,48.0,1.0,8.0,199.0,389.87,318.22
2016,12,26,15,45,620.5,42.5,0.9,7.5,159.0,333.34,268.94
2016,12,26,16,0,558.0,37.0,0.8,7.0,119.0,279.48,220.48
2016,12,26,16,15,453.0,29.5,0.85,6.5,81.5,211.52,158.66
2016,12,26,16,30,348.0,22.0,0.9,6.0,44.0,147.18,72.05
2016,12,26,16,45,174.0,11.0,0.95,6.0,22.0,59.55,0.0
2016,12,26,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,7,45,174.0,13.0,1.1,5.5,27.5,12.78,0.0
2016,12,27,8,0,348.0,26.0,1.1,6.0,55.0,34.88,12.98
2016,12,27,8,15,443.0,34.0,1.15,6.5,92.0,69.96,35.67
2016,12,27,8,30,538.0,42.0,1.2,7.0,129.0,114.07,67.87
2016,12,27,8,45,597.5,47.5,1.25,7.5,168.5,157.92,104.47
2016,12,27,9,0,657.0,53.0,1.3,8.0,208.0,207.03,147.41
2016,12,27,9,15,695.0,56.5,1.25,8.5,245.0,252.05,188.27
2016,12,27,9,30,733.0,60.0,1.2,9.0,282.0,299.12,230.54
2016,12,27,9,45,758.5,63.0,1.15,9.5,314.5,342.86,269.55
2016,12,27,10,0,784.0,66.0,1.1,10.0,347.0,386.9,307.76
2016,12,27,10,15,689.0,86.5,1.15,10.0,347.5,397.0,319.68
2016,12,27,10,30,594.0,107.0,1.2,10.0,348.0,398.43,323.57
2016,12,27,10,45,620.5,106.5,1.25,10.5,369.0,431.33,350.94
2016,12,27,11,0,647.0,106.0,1.3,11.0,390.0,463.92,377.33
2016,12,27,11,15,531.0,138.0,1.2,11.0,376.5,448.43,364.71
2016,12,27,11,30,415.0,170.0,1.1,11.0,363.0,428.56,348.25
2016,12,27,11,45,416.0,172.5,1.0,11.5,368.0,441.31,357.67
2016,12,27,12,0,417.0,175.0,0.9,12.0,373.0,452.69,365.51
2016,12,27,12,15,430.5,172.0,0.8,12.0,376.5,464.57,374.47
2016,12,27,12,30,444.0,169.0,0.7,12.0,380.0,475.15,382.28
2016,12,27,12,45,434.0,168.0,0.65,12.5,371.0,471.44,378.51
2016,12,27,13,0,424.0,167.0,0.6,13.0,362.0,466.08,373.58
2016,12,27,13,15,397.0,166.0,0.6,13.0,343.5,448.29,360.06
2016,12,27,13,30,370.0,165.0,0.6,13.0,325.0,421.7,339.96
2016,12,27,13,45,452.0,140.5,0.65,13.0,327.0,451.24,364.58
2016,12,27,14,0,534.0,116.0,0.7,13.0,329.0,469.26,379.73
2016,12,27,14,15,504.5,115.0,0.65,12.5,305.0,443.27,359.49
2016,12,27,14,30,475.0,114.0,0.6,12.0,281.0,416.62,338.79
2016,12,27,14,45,457.0,104.5,0.6,12.0,252.0,386.18,314.68
2016,12,27,15,0,439.0,95.0,0.6,12.0,223.0,355.11,289.46
2016,12,27,15,15,505.0,77.0,0.6,11.5,205.0,357.93,291.07
2016,12,27,15,30,571.0,59.0,0.6,11.0,187.0,353.72,285.47
2016,12,27,15,45,510.5,51.5,0.65,10.5,149.0,299.62,239.45
2016,12,27,16,0,450.0,44.0,0.7,10.0,111.0,248.42,194.7
2016,12,27,16,15,344.0,34.5,0.7,9.5,76.0,182.1,136.0
2016,12,27,16,30,238.0,25.0,0.7,9.0,41.0,119.48,61.47
2016,12,27,16,45,119.0,12.5,0.75,9.0,20.5,45.84,0.0
2016,12,27,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,28,7,45,208.5,11.5,1.85,5.0,28.5,11.3,0.0
2016,12,28,8,0,417.0,23.0,2.0,6.0,57.0,34.82,11.65
2016,12,28,8,15,508.0,30.0,2.1,6.5,95.0,71.77,34.7
2016,12,28,8,30,599.0,37.0,2.2,7.0,133.0,117.36,68.02
2016,12,28,8,45,654.5,41.0,2.35,7.5,172.5,161.74,105.5
2016,12,28,9,0,710.0,45.0,2.5,8.0,212.0,210.49,148.88
2016,12,28,9,15,744.5,48.0,2.55,8.5,249.0,256.39,191.41
2016,12,28,9,30,779.0,51.0,2.6,9.0,286.0,303.93,235.17
2016,12,28,9,45,805.0,52.5,2.7,9.5,319.0,347.75,275.45
2016,12,28,10,0,831.0,54.0,2.8,10.0,352.0,391.93,315.16
2016,12,28,10,15,847.0,55.5,2.75,10.5,379.5,431.65,350.15
2016,12,28,10,30,863.0,57.0,2.7,11.0,407.0,470.27,383.24
2016,12,28,10,45,874.0,58.0,2.7,11.5,428.0,504.5,412.06
2016,12,28,11,0,885.0,59.0,2.7,12.0,449.0,536.84,438.63
2016,12,28,11,15,892.0,59.5,2.6,12.5,463.5,564.31,460.42
2016,12,28,11,30,899.0,60.0,2.5,13.0,478.0,589.32,479.72
2016,12,28,11,45,902.5,60.5,2.45,13.5,485.0,609.63,495.12
2016,12,28,12,0,906.0,61.0,2.4,14.0,492.0,627.07,508.0
2016,12,28,12,15,906.0,61.0,2.35,14.0,491.5,638.8,517.27
2016,12,28,12,30,906.0,61.0,2.3,14.0,491.0,647.42,524.05
2016,12,28,12,45,898.5,62.0,2.25,14.0,483.0,649.26,525.55
2016,12,28,13,0,891.0,63.0,2.2,14.0,475.0,647.93,524.6
2016,12,28,13,15,884.0,62.5,2.15,14.0,460.0,642.07,520.21
2016,12,28,13,30,877.0,62.0,2.1,14.0,445.0,633.19,513.45
2016,12,28,13,45,865.5,60.5,2.1,14.0,423.0,617.36,501.58
2016,12,28,14,0,854.0,59.0,2.1,14.0,401.0,598.81,487.44
2016,12,28,14,15,837.5,57.5,1.9,13.5,373.0,574.71,468.61
2016,12,28,14,30,821.0,56.0,1.7,13.0,345.0,552.15,450.42
2016,12,28,14,45,796.0,53.5,1.55,13.0,311.5,517.85,422.17
2016,12,28,15,0,771.0,51.0,1.4,13.0,278.0,482.19,392.25
2016,12,28,15,15,733.5,48.0,1.25,12.5,240.0,438.58,355.96
2016,12,28,15,30,696.0,45.0,1.1,12.0,202.0,395.01,318.56
2016,12,28,15,45,638.0,40.0,1.0,11.5,162.5,340.55,271.58
2016,12,28,16,0,580.0,35.0,0.9,11.0,123.0,288.45,225.14
2016,12,28,16,15,480.5,28.0,0.95,10.5,85.5,221.99,165.59
2016,12,28,16,30,381.0,21.0,1.0,10.0,48.0,159.61,87.07
2016,12,28,16,45,190.5,10.5,1.05,9.5,24.0,64.4,0.0
2016,12,28,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,29,7,45,183.5,13.0,2.55,5.5,27.5,12.78,0.0
2016,12,29,8,0,367.0,26.0,2.7,6.0,55.0,34.6,12.51
2016,12,29,8,15,464.0,33.5,2.75,6.5,93.5,70.19,35.16
2016,12,29,8,30,561.0,41.0,2.8,7.0,132.0,115.71,68.32
2016,12,29,8,45,620.5,46.5,2.85,7.5,172.0,160.48,105.87
2016,12,29,9,0,680.0,52.0,2.9,8.0,212.0,210.11,149.67
2016,12,29,9,15,718.0,55.5,2.9,8.5,249.5,256.22,192.11
2016,12,29,9,30,756.0,59.0,2.9,9.0,287.0,304.36,236.13
2016,12,29,9,45,773.5,63.5,2.9,9.5,319.5,347.82,276.04
2016,12,29,10,0,791.0,68.0,2.9,10.0,352.0,390.95,314.69
2016,12,29,10,15,809.5,70.0,2.85,10.5,379.5,431.32,350.02
2016,12,29,10,30,828.0,72.0,2.8,11.0,407.0,470.88,383.71
2016,12,29,10,45,841.5,73.0,2.8,11.5,429.0,505.79,412.96
2016,12,29,11,0,855.0,74.0,2.8,12.0,451.0,539.05,440.16
2016,12,29,11,15,863.0,75.0,2.75,12.0,465.5,567.38,463.55
2016,12,29,11,30,871.0,76.0,2.7,12.0,480.0,593.37,484.68
2016,12,29,11,45,875.5,76.0,2.7,12.5,487.5,613.68,500.35
2016,12,29,12,0,880.0,76.0,2.7,13.0,495.0,631.21,513.6
2016,12,29,12,15,880.0,76.0,2.65,13.0,495.0,643.06,523.03
2016,12,29,12,30,880.0,76.0,2.6,13.0,495.0,651.86,530.0
2016,12,29,12,45,882.5,74.0,2.6,13.5,488.0,656.9,533.37
2016,12,29,13,0,885.0,72.0,2.6,14.0,481.0,655.26,531.72
2016,12,29,13,15,877.5,71.0,2.5,14.0,466.0,652.35,529.24
2016,12,29,13,30,870.0,70.0,2.4,14.0,451.0,642.81,521.75
2016,12,29,13,45,859.0,68.5,2.35,14.0,429.0,627.54,510.05
2016,12,29,14,0,848.0,67.0,2.3,14.0,407.0,609.5,496.06
2016,12,29,14,15,830.0,65.0,2.15,13.5,378.5,584.06,476.54
2016,12,29,14,30,812.0,63.0,2.0,13.0,350.0,556.42,454.89
2016,12,29,14,45,786.5,60.0,1.85,13.0,316.0,521.46,426.21
2016,12,29,15,0,761.0,57.0,1.7,13.0,282.0,485.17,395.83
2016,12,29,15,15,722.5,53.5,1.5,12.0,244.0,440.68,359.32
2016,12,29,15,30,684.0,50.0,1.3,11.0,206.0,396.25,321.61
2016,12,29,15,45,624.5,44.5,1.1,10.5,165.5,340.78,273.38
2016,12,29,16,0,565.0,39.0,0.9,10.0,125.0,287.69,225.85
2016,12,29,16,15,461.5,31.0,0.9,9.5,87.0,218.93,164.66
2016,12,29,16,30,358.0,23.0,0.9,9.0,49.0,158.93,91.52
2016,12,29,16,45,179.0,11.5,0.95,8.5,24.5,62.48,0.0
2016,12,29,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,7,45,169.0,13.0,0.8,7.5,26.5,12.78,0.0
2016,12,30,8,0,338.0,26.0,0.7,8.0,53.0,33.26,12.07
2016,12,30,8,15,435.0,34.5,0.8,8.5,90.5,68.31,34.52
2016,12,30,8,30,532.0,43.0,0.9,9.0,128.0,112.59,66.32
2016,12,30,8,45,588.5,48.5,1.05,9.5,167.0,155.58,101.87
2016,12,30,9,0,645.0,54.0,1.2,10.0,206.0,203.16,143.25
2016,12,30,9,15,683.5,58.0,1.3,10.0,243.0,248.81,184.73
2016,12,30,9,30,722.0,62.0,1.4,10.0,280.0,296.18,227.67
2016,12,30,9,45,755.5,63.5,1.55,10.5,314.0,340.97,267.84
2016,12,30,10,0,789.0,65.0,1.7,11.0,348.0,386.72,308.05
2016,12,30,10,15,807.0,67.0,1.8,11.5,376.0,426.85,342.94
2016,12,30,10,30,825.0,69.0,1.9,12.0,404.0,466.14,376.3
2016,12,30,10,45,835.0,71.0,2.0,12.5,425.0,500.33,404.88
2016,12,30,11,0,845.0,73.0,2.1,13.0,446.0,532.7,431.36
2016,12,30,11,15,853.0,74.0,2.1,13.0,460.5,560.87,454.48
2016,12,30,11,30,861.0,75.0,2.1,13.0,475.0,586.73,475.4
2016,12,30,11,45,864.5,75.5,2.15,13.0,482.5,606.89,491.88
2016,12,30,12,0,868.0,76.0,2.2,13.0,490.0,624.3,506.07
2016,12,30,12,15,867.5,76.0,2.2,13.0,489.5,635.78,515.35
2016,12,30,12,30,867.0,76.0,2.2,13.0,489.0,644.25,522.26
2016,12,30,12,45,863.0,75.5,2.2,13.0,481.5,646.87,524.66
2016,12,30,13,0,859.0,75.0,2.2,13.0,474.0,646.4,524.68
2016,12,30,13,15,851.5,74.0,2.2,13.0,459.0,640.06,520.2
2016,12,30,13,30,844.0,73.0,2.2,13.0,444.0,630.75,513.39
2016,12,30,13,45,828.5,72.0,2.25,13.0,421.5,613.53,500.63
2016,12,30,14,0,813.0,71.0,2.3,13.0,399.0,593.72,485.67
2016,12,30,14,15,794.5,69.0,2.25,12.5,371.0,568.56,466.7
2016,12,30,14,30,776.0,67.0,2.2,12.0,343.0,541.33,445.66
2016,12,30,14,45,741.5,65.5,2.15,12.0,308.5,503.81,415.11
2016,12,30,15,0,707.0,64.0,2.1,12.0,274.0,465.41,383.2
2016,12,30,15,15,665.5,60.0,1.85,11.5,236.5,423.24,347.49
2016,12,30,15,30,624.0,56.0,1.6,11.0,199.0,378.78,309.01
2016,12,30,15,45,542.5,51.5,1.4,10.5,158.5,316.81,255.71
2016,12,30,16,0,461.0,47.0,1.2,10.0,118.0,258.88,204.79
2016,12,30,16,15,355.5,37.5,1.15,9.5,82.0,191.61,145.44
2016,12,30,16,30,250.0,28.0,1.1,9.0,46.0,129.67,77.79
2016,12,30,16,45,125.0,14.0,1.1,9.0,23.0,49.76,0.0
2016,12,30,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
